Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.3,-3.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.25,-3.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.2,-3.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.15,-3.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.1,-3.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.1,-3.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.1,-3.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,5.05,-3.9,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,5.0,-4.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,5.0,-4.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,5.0,-4.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,5.0,-4.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,5.0,-4.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,5.0,-4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,5.0,-4.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,5.0,-4.55,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,5.0,-4.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,4.95,-4.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,4.9,-4.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,4.9,-4.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,4.9,-4.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,4.85,-4.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,4.75,-5.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,4.7,-5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.65,-5.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.6,-5.3,0.0,0.0,0.0
2018,1,1,7,15,0.0,1.5,4.7,-5.15,1.5,0.0,0.0
2018,1,1,7,30,0.0,3.0,4.8,-5.0,3.0,2.95,0.0
2018,1,1,7,45,0.0,9.5,4.9,-4.85,9.5,9.16,0.0
2018,1,1,8,0,0.0,16.0,5.0,-4.7,16.0,15.43,7.74
2018,1,1,8,15,0.0,20.0,5.0,-4.5,20.0,19.29,12.31
2018,1,1,8,30,0.0,24.0,5.0,-4.3,24.0,23.15,16.26
2018,1,1,8,45,25.5,50.0,5.0,-4.1,57.0,47.83,37.33
2018,1,1,9,0,51.0,76.0,5.0,-3.9,90.0,74.02,59.54
2018,1,1,9,15,85.0,108.5,5.0,-3.7,136.5,106.36,86.65
2018,1,1,9,30,119.0,141.0,5.0,-3.5,183.0,145.17,119.66
2018,1,1,9,45,77.5,154.5,4.95,-3.25,183.0,157.96,132.89
2018,1,1,10,0,36.0,168.0,4.9,-3.0,183.0,164.09,139.75
2018,1,1,10,15,55.5,187.5,4.85,-2.75,213.0,190.32,162.05
2018,1,1,10,30,75.0,207.0,4.8,-2.5,243.0,218.25,185.85
2018,1,1,10,45,83.5,219.0,4.7,-2.2,261.5,236.87,201.69
2018,1,1,11,0,92.0,231.0,4.6,-1.9,280.0,255.96,217.87
2018,1,1,11,15,149.0,245.0,4.5,-1.65,328.0,298.75,254.16
2018,1,1,11,30,206.0,259.0,4.4,-1.4,376.0,345.86,293.99
2018,1,1,11,45,159.0,265.0,4.3,-1.15,356.5,335.3,284.73
2018,1,1,12,0,112.0,271.0,4.2,-0.9,337.0,320.96,272.13
2018,1,1,12,15,98.0,270.0,4.1,-0.75,328.0,316.19,267.92
2018,1,1,12,30,84.0,269.0,4.0,-0.6,319.0,310.48,262.84
2018,1,1,12,45,63.5,254.0,3.9,-0.45,292.0,286.36,242.24
2018,1,1,13,0,43.0,239.0,3.8,-0.3,265.0,261.17,220.7
2018,1,1,13,15,43.0,235.5,3.75,-0.25,261.0,259.24,219.23
2018,1,1,13,30,43.0,232.0,3.7,-0.2,257.0,257.15,217.61
2018,1,1,13,45,53.5,232.5,3.6,-0.2,262.5,265.52,225.11
2018,1,1,14,0,64.0,233.0,3.5,-0.2,268.0,273.85,232.58
2018,1,1,14,15,48.5,213.0,3.45,-0.2,239.0,244.67,207.9
2018,1,1,14,30,33.0,193.0,3.4,-0.2,210.0,215.31,182.97
2018,1,1,14,45,50.5,184.5,3.35,-0.25,208.0,217.66,185.78
2018,1,1,15,0,68.0,176.0,3.3,-0.3,206.0,219.42,187.97
2018,1,1,15,15,34.5,132.0,3.25,-0.35,147.0,153.43,130.67
2018,1,1,15,30,1.0,88.0,3.2,-0.4,88.0,86.3,71.48
2018,1,1,15,45,47.0,62.5,3.15,-0.5,76.5,89.58,75.17
2018,1,1,16,0,93.0,37.0,3.1,-0.6,65.0,86.49,72.66
2018,1,1,16,15,303.5,46.0,2.8,-1.0,116.0,199.23,171.63
2018,1,1,16,30,514.0,55.0,2.5,-1.4,167.0,288.43,244.27
2018,1,1,16,45,257.0,31.0,2.15,-1.85,87.0,145.05,119.18
2018,1,1,17,0,0.0,7.0,1.8,-2.3,7.0,6.74,0.23
2018,1,1,17,15,5.5,5.0,1.8,-2.3,5.0,6.85,0.0
2018,1,1,17,30,11.0,3.0,1.8,-2.3,3.0,5.81,0.0
2018,1,1,17,45,5.5,1.5,1.65,-2.95,1.5,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-3.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.8,-3.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.9,-3.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.0,-3.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.2,-4.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.35,-4.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.4,-4.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.4,-4.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.45,-4.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.5,-4.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.55,-4.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.65,-3.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,2.65,-3.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.55,-3.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.45,-3.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.45,-3.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.55,-3.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-3.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-3.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,-3.8,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,-3.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,-3.8,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,-3.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.65,-3.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,2,7,15,25.0,3.5,2.7,-3.5,3.5,0.0,0.0
2018,1,2,7,30,50.0,7.0,2.8,-3.3,7.0,6.88,0.0
2018,1,2,7,45,196.5,20.5,2.85,-3.1,36.5,17.15,0.0
2018,1,2,8,0,343.0,34.0,2.9,-2.9,66.0,27.63,18.13
2018,1,2,8,15,396.5,40.5,2.9,-2.6,98.5,30.51,22.57
2018,1,2,8,30,450.0,47.0,2.9,-2.3,131.0,33.52,25.87
2018,1,2,8,45,303.5,45.0,2.9,-2.0,108.5,37.85,23.26
2018,1,2,9,0,157.0,43.0,2.9,-1.7,86.0,44.66,28.52
2018,1,2,9,15,78.5,60.5,2.85,-1.4,82.0,65.12,49.43
2018,1,2,9,30,0.0,78.0,2.8,-1.1,78.0,75.01,61.77
2018,1,2,9,45,0.0,97.0,2.75,-0.8,97.0,92.8,77.35
2018,1,2,10,0,0.0,116.0,2.7,-0.5,116.0,110.66,92.78
2018,1,2,10,15,0.0,122.0,2.65,-0.25,122.0,116.65,97.69
2018,1,2,10,30,0.0,128.0,2.6,0.0,128.0,122.6,102.56
2018,1,2,10,45,1.0,143.0,2.55,0.25,143.5,137.34,114.99
2018,1,2,11,0,2.0,158.0,2.5,0.5,159.0,152.21,127.45
2018,1,2,11,15,1.5,161.5,2.45,0.65,162.5,155.72,130.17
2018,1,2,11,30,1.0,165.0,2.4,0.8,166.0,159.17,132.87
2018,1,2,11,45,0.5,157.5,2.4,0.95,158.0,152.08,126.61
2018,1,2,12,0,0.0,150.0,2.4,1.1,150.0,144.85,120.28
2018,1,2,12,15,0.0,153.0,2.45,1.2,153.0,147.92,122.82
2018,1,2,12,30,0.0,156.0,2.5,1.3,156.0,151.0,125.38
2018,1,2,12,45,0.0,148.0,2.5,1.35,148.0,143.41,118.88
2018,1,2,13,0,0.0,140.0,2.5,1.4,140.0,135.76,112.37
2018,1,2,13,15,0.0,135.0,2.5,1.45,135.0,131.0,108.35
2018,1,2,13,30,0.0,130.0,2.5,1.5,130.0,126.21,104.32
2018,1,2,13,45,0.0,117.0,2.5,1.55,117.0,113.54,93.52
2018,1,2,14,0,0.0,104.0,2.5,1.6,104.0,100.83,82.66
2018,1,2,14,15,0.0,92.5,2.6,1.5,92.5,89.56,73.06
2018,1,2,14,30,0.0,81.0,2.7,1.4,81.0,78.34,63.45
2018,1,2,14,45,0.0,96.5,2.8,1.3,96.5,93.65,77.02
2018,1,2,15,0,0.0,112.0,2.9,1.2,112.0,109.42,90.98
2018,1,2,15,15,7.0,120.5,3.0,1.0,123.0,122.47,102.77
2018,1,2,15,30,14.0,129.0,3.1,0.8,134.0,135.81,114.8
2018,1,2,15,45,7.5,86.5,3.2,0.6,89.0,88.48,73.36
2018,1,2,16,0,1.0,44.0,3.3,0.4,44.0,42.97,32.95
2018,1,2,16,15,114.0,41.0,3.15,0.05,66.0,98.65,82.85
2018,1,2,16,30,227.0,38.0,3.0,-0.3,88.0,145.47,122.58
2018,1,2,16,45,113.5,26.5,2.9,-0.65,51.5,80.91,64.83
2018,1,2,17,0,0.0,15.0,2.8,-1.0,15.0,14.46,6.95
2018,1,2,17,15,5.0,11.0,2.8,-1.0,11.0,12.21,3.5
2018,1,2,17,30,10.0,7.0,2.8,-1.0,7.0,9.51,0.0
2018,1,2,17,45,5.0,3.5,2.6,-1.55,3.5,0.0,0.0
2018,1,2,18,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.35,-2.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.3,-2.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.2,-2.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.1,-3.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,2.05,-3.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,2.0,-3.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.95,-3.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.9,-4.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,-4.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,-4.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,-4.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.55,-5.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,-5.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.95,-5.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.05,-5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.1,-5.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.05,-5.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.0,-5.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.95,-5.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.9,-5.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.9,-5.4,0.0,0.0,0.0
2018,1,3,7,15,6.0,1.0,2.1,-4.85,1.0,0.0,0.0
2018,1,3,7,30,12.0,2.0,2.3,-4.3,2.0,1.97,0.0
2018,1,3,7,45,6.0,4.5,2.5,-3.75,4.5,4.37,0.0
2018,1,3,8,0,0.0,7.0,2.7,-3.2,7.0,6.74,0.15
2018,1,3,8,15,111.5,24.5,2.65,-2.35,45.5,17.88,10.9
2018,1,3,8,30,223.0,42.0,2.6,-1.5,84.0,30.44,22.91
2018,1,3,8,45,431.0,51.5,2.6,-0.6,160.0,45.82,28.25
2018,1,3,9,0,639.0,61.0,2.6,0.3,236.0,92.44,52.04
2018,1,3,9,15,618.5,76.0,2.7,1.25,269.5,136.22,86.8
2018,1,3,9,30,598.0,91.0,2.8,2.2,303.0,177.47,123.75
2018,1,3,9,45,549.0,113.0,2.9,3.2,325.0,216.42,161.32
2018,1,3,10,0,500.0,135.0,3.0,4.2,347.0,249.25,193.33
2018,1,3,10,15,518.5,143.5,3.05,5.0,379.5,285.97,226.08
2018,1,3,10,30,537.0,152.0,3.1,5.8,412.0,323.24,258.85
2018,1,3,10,45,558.0,155.5,3.15,6.6,440.0,357.23,288.39
2018,1,3,11,0,579.0,159.0,3.2,7.4,468.0,391.45,317.56
2018,1,3,11,15,562.5,172.0,3.2,7.9,482.0,417.56,339.97
2018,1,3,11,30,546.0,185.0,3.2,8.4,496.0,441.27,359.81
2018,1,3,11,45,679.0,150.5,3.2,8.9,546.5,494.72,403.55
2018,1,3,12,0,812.0,116.0,3.2,9.4,597.0,552.09,449.92
2018,1,3,12,15,906.0,89.0,3.2,9.75,630.5,596.99,486.19
2018,1,3,12,30,1000.0,62.0,3.2,10.1,664.0,641.68,521.98
2018,1,3,12,45,999.5,62.0,3.2,10.45,661.5,657.37,534.28
2018,1,3,13,0,999.0,62.0,3.2,10.8,659.0,669.72,543.97
2018,1,3,13,15,995.5,62.0,3.15,11.0,648.0,676.85,549.62
2018,1,3,13,30,992.0,62.0,3.1,11.2,637.0,680.54,552.55
2018,1,3,13,45,983.5,60.5,3.1,11.4,616.0,676.1,549.47
2018,1,3,14,0,975.0,59.0,3.1,11.6,595.0,668.24,543.74
2018,1,3,14,15,963.5,59.5,3.05,11.65,568.0,657.44,535.66
2018,1,3,14,30,952.0,60.0,3.0,11.7,541.0,643.54,525.07
2018,1,3,14,45,936.5,59.0,2.95,11.7,507.0,622.65,509.07
2018,1,3,15,0,921.0,58.0,2.9,11.7,473.0,599.09,490.72
2018,1,3,15,15,902.0,56.5,2.5,11.2,433.5,570.55,467.73
2018,1,3,15,30,883.0,55.0,2.1,10.7,394.0,539.96,442.51
2018,1,3,15,45,856.0,52.0,1.7,10.2,349.0,501.73,410.56
2018,1,3,16,0,829.0,49.0,1.3,9.7,304.0,462.44,376.77
2018,1,3,16,15,784.5,45.5,1.3,8.85,255.5,413.94,336.75
2018,1,3,16,30,740.0,42.0,1.3,8.0,207.0,368.55,297.39
2018,1,3,16,45,665.5,37.5,1.3,7.15,159.0,309.09,245.14
2018,1,3,17,0,591.0,33.0,1.3,6.3,111.0,253.3,193.82
2018,1,3,17,15,430.0,25.5,1.3,6.3,69.5,171.62,112.53
2018,1,3,17,30,269.0,18.0,1.3,6.3,28.0,88.88,0.0
2018,1,3,17,45,134.5,9.0,1.3,5.85,14.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,7,15,46.5,4.0,1.25,-0.65,4.0,0.0,0.0
2018,1,4,7,30,93.0,8.0,1.4,0.1,8.0,7.86,0.0
2018,1,4,7,45,167.5,18.5,1.6,0.85,29.5,15.1,0.0
2018,1,4,8,0,242.0,29.0,1.8,1.6,51.0,22.58,13.44
2018,1,4,8,15,361.0,41.5,1.8,2.15,97.0,31.51,23.03
2018,1,4,8,30,480.0,54.0,1.8,2.7,143.0,39.98,31.3
2018,1,4,8,45,639.0,50.0,1.75,3.25,204.0,51.73,29.83
2018,1,4,9,0,798.0,46.0,1.7,3.8,265.0,96.1,48.53
2018,1,4,9,15,832.0,49.0,1.75,4.7,312.0,143.65,82.42
2018,1,4,9,30,866.0,52.0,1.8,5.6,359.0,193.29,123.75
2018,1,4,9,45,873.0,57.0,1.8,6.45,397.5,240.68,166.9
2018,1,4,10,0,880.0,62.0,1.8,7.3,436.0,287.22,209.9
2018,1,4,10,15,878.0,68.5,1.9,7.95,468.0,331.34,251.0
2018,1,4,10,30,876.0,75.0,2.0,8.6,500.0,371.13,287.73
2018,1,4,10,45,919.5,68.5,2.05,9.25,538.0,418.87,329.08
2018,1,4,11,0,963.0,62.0,2.1,9.9,576.0,464.99,368.32
2018,1,4,11,15,967.0,64.5,2.0,10.25,598.5,502.27,399.89
2018,1,4,11,30,971.0,67.0,1.9,10.6,621.0,537.19,428.62
2018,1,4,11,45,825.5,112.5,1.85,10.95,591.5,534.3,427.18
2018,1,4,12,0,680.0,158.0,1.8,11.3,562.0,521.89,417.61
2018,1,4,12,15,553.5,198.5,1.75,11.45,529.5,506.27,405.24
2018,1,4,12,30,427.0,239.0,1.7,11.6,497.0,485.24,388.07
2018,1,4,12,45,441.0,233.5,1.7,11.75,499.0,497.39,398.1
2018,1,4,13,0,455.0,228.0,1.7,11.9,501.0,508.32,406.9
2018,1,4,13,15,431.5,230.5,1.65,11.85,485.5,502.8,402.71
2018,1,4,13,30,408.0,233.0,1.6,11.8,470.0,491.69,394.38
2018,1,4,13,45,402.5,224.0,1.6,11.75,452.0,481.88,387.6
2018,1,4,14,0,397.0,215.0,1.6,11.7,434.0,470.53,379.57
2018,1,4,14,15,327.0,217.5,1.45,11.4,392.5,430.2,347.83
2018,1,4,14,30,257.0,220.0,1.3,11.1,351.0,389.86,315.92
2018,1,4,14,45,150.5,196.5,1.15,10.85,272.0,295.15,240.33
2018,1,4,15,0,44.0,173.0,1.0,10.6,193.0,202.39,164.57
2018,1,4,15,15,70.0,166.5,0.95,10.05,195.0,210.89,172.95
2018,1,4,15,30,96.0,160.0,0.9,9.5,197.0,218.41,179.92
2018,1,4,15,45,82.5,142.5,0.9,8.95,171.5,191.88,158.29
2018,1,4,16,0,69.0,125.0,0.9,8.4,146.0,165.75,136.73
2018,1,4,16,15,46.5,104.0,0.95,8.0,117.0,131.85,108.09
2018,1,4,16,30,24.0,83.0,1.0,7.6,88.0,98.98,79.88
2018,1,4,16,45,15.0,63.0,1.05,7.2,66.0,70.47,55.0
2018,1,4,17,0,6.0,43.0,1.1,6.8,44.0,45.98,33.34
2018,1,4,17,15,15.5,26.5,1.1,6.8,27.5,33.44,19.69
2018,1,4,17,30,25.0,10.0,1.1,6.8,11.0,16.5,0.0
2018,1,4,17,45,12.5,5.0,1.15,6.4,5.5,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,5,7,15,2.0,1.5,1.1,3.75,1.5,0.0,0.0
2018,1,5,7,30,4.0,3.0,1.3,4.3,3.0,2.95,0.0
2018,1,5,7,45,8.5,14.0,1.5,4.8,14.5,13.39,0.0
2018,1,5,8,0,13.0,25.0,1.7,5.3,26.0,23.63,14.04
2018,1,5,8,15,32.5,38.5,1.85,5.9,44.0,35.82,26.52
2018,1,5,8,30,52.0,52.0,2.0,6.5,62.0,45.25,35.58
2018,1,5,8,45,45.0,66.0,2.15,7.1,76.0,61.3,47.17
2018,1,5,9,0,38.0,80.0,2.3,7.7,90.0,76.22,59.4
2018,1,5,9,15,71.5,112.5,2.35,8.45,136.0,110.57,86.98
2018,1,5,9,30,105.0,145.0,2.4,9.2,182.0,145.7,115.01
2018,1,5,9,45,207.0,156.5,2.45,9.95,240.5,184.86,143.88
2018,1,5,10,0,309.0,168.0,2.5,10.7,299.0,230.43,178.99
2018,1,5,10,15,522.0,138.5,2.5,11.15,382.5,282.43,217.81
2018,1,5,10,30,735.0,109.0,2.5,11.6,466.0,352.24,272.86
2018,1,5,10,45,811.0,96.5,2.45,12.05,512.0,401.75,314.33
2018,1,5,11,0,887.0,84.0,2.4,12.5,558.0,452.46,356.39
2018,1,5,11,15,903.5,82.0,2.4,12.9,582.0,490.67,388.53
2018,1,5,11,30,920.0,80.0,2.4,13.3,606.0,525.61,417.43
2018,1,5,11,45,937.0,76.5,2.45,13.7,623.0,557.6,443.63
2018,1,5,12,0,954.0,73.0,2.5,14.1,640.0,587.61,467.77
2018,1,5,12,15,957.0,73.0,2.55,14.35,646.5,611.06,486.69
2018,1,5,12,30,960.0,73.0,2.6,14.6,653.0,631.57,503.09
2018,1,5,12,45,960.0,72.5,2.65,14.85,651.0,646.76,515.26
2018,1,5,13,0,960.0,72.0,2.7,15.1,649.0,658.75,524.86
2018,1,5,13,15,958.5,71.0,2.75,15.2,639.0,666.03,531.14
2018,1,5,13,30,957.0,70.0,2.8,15.3,629.0,670.01,534.86
2018,1,5,13,45,951.5,69.0,2.85,15.35,610.5,668.17,534.27
2018,1,5,14,0,946.0,68.0,2.9,15.4,592.0,663.04,531.15
2018,1,5,14,15,936.0,67.5,2.9,15.35,565.5,652.46,523.79
2018,1,5,14,30,926.0,67.0,2.9,15.3,539.0,638.82,514.0
2018,1,5,14,45,912.0,65.0,2.9,15.25,505.5,618.22,498.77
2018,1,5,15,0,898.0,63.0,2.9,15.2,472.0,594.94,481.23
2018,1,5,15,15,877.0,61.0,2.65,14.8,432.0,565.27,458.11
2018,1,5,15,30,856.0,59.0,2.4,14.4,392.0,533.67,432.98
2018,1,5,15,45,825.5,56.5,2.2,14.05,347.5,497.62,403.73
2018,1,5,16,0,795.0,54.0,2.0,13.7,303.0,458.0,370.88
2018,1,5,16,15,749.0,50.5,1.8,12.55,255.0,409.6,331.05
2018,1,5,16,30,703.0,47.0,1.6,11.4,207.0,361.98,290.27
2018,1,5,16,45,587.0,43.5,1.45,10.25,155.5,288.25,227.72
2018,1,5,17,0,471.0,40.0,1.3,9.1,104.0,224.87,172.24
2018,1,5,17,15,247.0,26.0,1.3,9.1,58.5,122.17,82.49
2018,1,5,17,30,23.0,12.0,1.3,9.1,13.0,17.99,0.0
2018,1,5,17,45,11.5,6.0,1.4,8.15,6.5,5.9,0.0
2018,1,5,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,6,7,15,28.0,3.5,1.0,2.9,3.5,0.0,0.0
2018,1,6,7,30,56.0,7.0,1.1,3.4,7.0,6.88,0.0
2018,1,6,7,45,213.5,19.5,1.2,3.9,36.5,16.21,0.0
2018,1,6,8,0,371.0,32.0,1.3,4.4,66.0,25.68,15.81
2018,1,6,8,15,471.0,40.5,1.3,4.85,110.5,30.63,21.99
2018,1,6,8,30,571.0,49.0,1.3,5.3,155.0,35.44,26.85
2018,1,6,8,45,384.5,64.0,1.35,5.75,144.0,55.46,37.1
2018,1,6,9,0,198.0,79.0,1.4,6.2,133.0,80.3,57.22
2018,1,6,9,15,110.5,103.0,1.6,7.0,134.0,104.68,80.58
2018,1,6,9,30,23.0,127.0,1.8,7.8,135.0,122.44,99.32
2018,1,6,9,45,38.5,151.0,2.0,8.55,166.5,146.43,118.66
2018,1,6,10,0,54.0,175.0,2.2,9.3,198.0,174.61,141.42
2018,1,6,10,15,314.5,154.0,2.3,10.15,305.5,235.39,185.11
2018,1,6,10,30,575.0,133.0,2.4,11.0,413.0,319.47,249.97
2018,1,6,10,45,734.0,106.5,2.55,11.85,485.5,379.87,298.51
2018,1,6,11,0,893.0,80.0,2.7,12.7,558.0,453.37,357.6
2018,1,6,11,15,896.0,83.0,2.8,13.35,579.5,488.69,387.41
2018,1,6,11,30,899.0,86.0,2.9,14.0,601.0,521.78,414.83
2018,1,6,11,45,895.5,90.0,3.0,14.7,613.5,550.13,437.82
2018,1,6,12,0,892.0,94.0,3.1,15.4,626.0,575.25,457.75
2018,1,6,12,15,674.5,146.5,3.2,15.85,551.0,525.71,419.27
2018,1,6,12,30,457.0,199.0,3.3,16.3,476.0,464.53,370.77
2018,1,6,12,45,242.0,214.0,3.4,16.7,360.5,358.01,286.1
2018,1,6,13,0,27.0,229.0,3.5,17.1,245.0,239.22,189.04
2018,1,6,13,15,19.5,215.5,3.5,17.2,227.0,222.11,175.63
2018,1,6,13,30,12.0,202.0,3.5,17.3,209.0,204.7,161.7
2018,1,6,13,45,11.0,194.5,3.55,17.35,201.0,197.13,155.81
2018,1,6,14,0,10.0,187.0,3.6,17.4,193.0,189.5,149.86
2018,1,6,14,15,5.5,169.0,3.6,17.3,172.5,169.07,133.59
2018,1,6,14,30,1.0,151.0,3.6,17.2,152.0,148.59,117.19
2018,1,6,14,45,5.0,155.0,3.55,17.1,157.5,155.56,123.26
2018,1,6,15,0,9.0,159.0,3.5,17.0,163.0,162.7,129.46
2018,1,6,15,15,20.0,154.0,3.25,16.7,162.0,164.56,131.56
2018,1,6,15,30,31.0,149.0,3.0,16.4,161.0,170.95,137.31
2018,1,6,15,45,34.0,135.0,2.8,16.1,147.0,158.25,127.2
2018,1,6,16,0,37.0,121.0,2.6,15.8,133.0,145.35,116.74
2018,1,6,16,15,175.5,97.5,2.35,15.05,139.5,194.05,157.45
2018,1,6,16,30,314.0,74.0,2.1,14.3,146.0,228.39,183.95
2018,1,6,16,45,300.0,60.0,1.85,13.6,116.0,197.32,155.83
2018,1,6,17,0,286.0,46.0,1.6,12.9,86.0,166.63,127.04
2018,1,6,17,15,148.0,28.0,1.6,12.9,48.0,92.45,62.21
2018,1,6,17,30,10.0,10.0,1.6,12.9,10.0,12.44,0.0
2018,1,6,17,45,5.0,5.0,1.6,12.25,5.0,4.91,0.0
2018,1,6,18,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,3.85,11.35,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,3.9,11.5,2.0,1.97,0.0
2018,1,7,7,45,0.0,9.5,3.95,11.7,9.5,9.16,0.0
2018,1,7,8,0,0.0,17.0,4.0,11.9,17.0,16.4,7.66
2018,1,7,8,15,0.0,26.5,4.1,12.2,26.5,25.58,16.8
2018,1,7,8,30,0.0,36.0,4.2,12.5,36.0,34.76,25.37
2018,1,7,8,45,0.0,45.0,4.3,12.75,45.0,43.47,31.61
2018,1,7,9,0,0.0,54.0,4.4,13.0,54.0,52.18,39.14
2018,1,7,9,15,6.5,85.5,4.45,13.4,88.0,81.98,64.15
2018,1,7,9,30,13.0,117.0,4.5,13.8,122.0,112.09,89.07
2018,1,7,9,45,10.5,122.5,4.6,14.15,126.5,118.1,93.94
2018,1,7,10,0,8.0,128.0,4.7,14.5,131.0,123.67,98.4
2018,1,7,10,15,4.5,131.0,4.8,14.85,132.5,126.31,100.37
2018,1,7,10,30,1.0,134.0,4.9,15.2,134.0,128.52,101.94
2018,1,7,10,45,0.5,125.0,5.05,15.6,125.0,120.29,94.8
2018,1,7,11,0,0.0,116.0,5.2,16.0,116.0,111.79,87.5
2018,1,7,11,15,3.5,136.5,5.35,16.35,138.5,132.99,104.67
2018,1,7,11,30,7.0,157.0,5.5,16.7,161.0,154.49,121.96
2018,1,7,11,45,40.0,201.0,5.7,17.05,225.0,213.8,170.01
2018,1,7,12,0,73.0,245.0,5.9,17.4,289.0,275.47,219.44
2018,1,7,12,15,61.0,236.5,5.95,17.65,273.5,263.44,209.51
2018,1,7,12,30,49.0,228.0,6.0,17.9,258.0,250.5,198.92
2018,1,7,12,45,25.0,164.0,6.05,18.1,179.5,175.21,138.16
2018,1,7,13,0,1.0,100.0,6.1,18.3,101.0,97.42,74.57
2018,1,7,13,15,0.5,86.5,6.0,18.4,87.0,84.01,63.64
2018,1,7,13,30,0.0,73.0,5.9,18.5,73.0,70.61,52.67
2018,1,7,13,45,0.0,68.5,5.8,18.6,68.5,66.25,49.12
2018,1,7,14,0,0.0,64.0,5.7,18.7,64.0,61.88,45.58
2018,1,7,14,15,0.0,60.5,5.45,18.7,60.5,58.49,42.86
2018,1,7,14,30,0.0,57.0,5.2,18.7,57.0,55.1,40.14
2018,1,7,14,45,0.0,60.0,4.95,18.7,60.0,57.99,42.63
2018,1,7,15,0,0.0,63.0,4.7,18.7,63.0,60.89,45.14
2018,1,7,15,15,0.0,62.0,4.35,18.55,62.0,59.92,44.47
2018,1,7,15,30,0.0,61.0,4.0,18.4,61.0,58.95,43.8
2018,1,7,15,45,0.0,66.0,3.65,18.2,66.0,63.79,47.97
2018,1,7,16,0,0.0,71.0,3.3,18.0,71.0,69.02,52.44
2018,1,7,16,15,0.0,51.0,3.05,17.55,51.0,49.27,35.96
2018,1,7,16,30,0.0,31.0,2.8,17.1,31.0,29.92,19.64
2018,1,7,16,45,0.0,21.0,2.55,16.65,21.0,20.26,11.38
2018,1,7,17,0,0.0,11.0,2.3,16.2,11.0,10.6,3.13
2018,1,7,17,15,0.0,7.0,2.3,16.2,7.0,6.74,0.0
2018,1,7,17,30,0.0,3.0,2.3,16.2,3.0,2.89,0.0
2018,1,7,17,45,0.0,1.5,2.3,15.75,1.5,1.47,0.0
2018,1,7,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.55,8.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.45,8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.35,7.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.2,7.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,1,8,7,15,26.5,2.5,3.95,7.25,2.5,0.0,0.0
2018,1,8,7,30,53.0,5.0,4.1,7.7,5.0,4.91,0.0
2018,1,8,7,45,232.5,15.5,4.2,8.15,34.5,12.14,0.0
2018,1,8,8,0,412.0,26.0,4.3,8.6,64.0,21.59,12.06
2018,1,8,8,15,519.0,33.0,4.4,9.35,110.5,25.91,17.32
2018,1,8,8,30,626.0,40.0,4.5,10.1,157.0,30.15,21.49
2018,1,8,8,45,703.5,44.0,4.6,10.9,210.0,46.54,24.02
2018,1,8,9,0,781.0,48.0,4.7,11.7,263.0,92.56,44.92
2018,1,8,9,15,816.5,50.5,4.85,12.35,309.5,142.35,79.94
2018,1,8,9,30,852.0,53.0,5.0,13.0,356.0,191.36,120.02
2018,1,8,9,45,876.0,55.0,5.15,13.65,399.0,239.42,162.67
2018,1,8,10,0,900.0,57.0,5.3,14.3,442.0,288.12,206.89
2018,1,8,10,15,916.0,58.5,5.25,14.75,478.5,334.28,249.31
2018,1,8,10,30,932.0,60.0,5.2,15.2,515.0,379.85,290.6
2018,1,8,10,45,944.0,61.0,5.1,15.65,545.5,422.55,328.72
2018,1,8,11,0,956.0,62.0,5.0,16.1,576.0,463.84,364.69
2018,1,8,11,15,963.0,63.0,4.95,16.45,599.0,501.22,396.87
2018,1,8,11,30,970.0,64.0,4.9,16.8,622.0,536.43,426.49
2018,1,8,11,45,973.5,65.5,4.85,17.15,637.0,567.97,452.51
2018,1,8,12,0,977.0,67.0,4.8,17.5,652.0,596.82,475.8
2018,1,8,12,15,979.0,67.0,4.8,17.7,658.5,620.48,495.09
2018,1,8,12,30,981.0,67.0,4.8,17.9,665.0,641.1,511.71
2018,1,8,12,45,980.5,66.5,4.8,18.15,663.0,656.58,524.07
2018,1,8,13,0,980.0,66.0,4.8,18.4,661.0,668.76,533.74
2018,1,8,13,15,977.0,66.0,4.75,18.5,651.0,676.59,540.05
2018,1,8,13,30,974.0,66.0,4.7,18.6,641.0,681.02,543.71
2018,1,8,13,45,968.5,65.0,4.7,18.7,622.0,679.45,542.99
2018,1,8,14,0,963.0,64.0,4.7,18.8,603.0,674.5,539.67
2018,1,8,14,15,951.5,64.0,4.65,18.7,576.5,663.62,531.94
2018,1,8,14,30,940.0,64.0,4.6,18.6,550.0,649.64,521.73
2018,1,8,14,45,923.5,64.0,4.5,18.55,516.5,629.7,506.51
2018,1,8,15,0,907.0,64.0,4.4,18.5,483.0,607.15,489.06
2018,1,8,15,15,887.0,61.5,4.05,18.15,443.0,577.39,465.73
2018,1,8,15,30,867.0,59.0,3.7,17.8,403.0,545.58,440.53
2018,1,8,15,45,838.5,56.0,3.35,17.4,358.0,506.99,409.48
2018,1,8,16,0,810.0,53.0,3.0,17.0,313.0,470.07,378.82
2018,1,8,16,15,766.5,49.5,2.7,15.8,265.0,422.17,339.68
2018,1,8,16,30,723.0,46.0,2.4,14.6,217.0,374.86,299.49
2018,1,8,16,45,652.0,41.0,2.05,13.4,168.5,315.97,248.56
2018,1,8,17,0,581.0,36.0,1.7,12.2,120.0,260.49,198.75
2018,1,8,17,15,442.0,28.5,1.7,12.2,78.0,184.68,128.88
2018,1,8,17,30,303.0,21.0,1.7,12.2,36.0,115.06,0.0
2018,1,8,17,45,151.5,10.5,1.7,11.15,18.0,46.23,0.0
2018,1,8,18,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,9,7,15,12.0,2.0,0.9,4.55,2.0,0.0,0.0
2018,1,9,7,30,24.0,4.0,0.9,5.2,4.0,3.93,0.0
2018,1,9,7,45,112.0,20.0,0.85,5.85,29.0,15.94,0.0
2018,1,9,8,0,200.0,36.0,0.8,6.5,54.0,28.21,17.75
2018,1,9,8,15,375.5,42.0,0.75,7.15,102.5,32.01,23.03
2018,1,9,8,30,551.0,48.0,0.7,7.8,151.0,34.5,25.75
2018,1,9,8,45,557.0,60.5,0.65,8.45,189.5,55.07,33.97
2018,1,9,9,0,563.0,73.0,0.6,9.1,228.0,96.41,56.74
2018,1,9,9,15,674.0,69.0,0.8,10.05,286.5,135.79,80.92
2018,1,9,9,30,785.0,65.0,1.0,11.0,345.0,187.74,119.76
2018,1,9,9,45,817.0,67.0,1.2,11.9,388.5,234.61,160.24
2018,1,9,10,0,849.0,69.0,1.4,12.8,432.0,283.07,202.9
2018,1,9,10,15,750.5,98.5,1.4,13.4,439.5,316.16,236.22
2018,1,9,10,30,652.0,128.0,1.4,14.0,447.0,342.06,261.91
2018,1,9,10,45,789.0,101.0,1.4,14.55,510.0,398.95,307.36
2018,1,9,11,0,926.0,74.0,1.4,15.1,573.0,463.29,358.23
2018,1,9,11,15,939.5,74.0,1.45,15.6,598.0,501.89,389.83
2018,1,9,11,30,953.0,74.0,1.5,16.1,623.0,538.78,419.49
2018,1,9,11,45,956.5,75.0,1.55,16.6,638.0,569.56,443.87
2018,1,9,12,0,960.0,76.0,1.6,17.1,653.0,597.67,465.72
2018,1,9,12,15,962.0,76.0,1.65,17.45,659.5,621.15,483.99
2018,1,9,12,30,964.0,76.0,1.7,17.8,666.0,641.65,499.75
2018,1,9,12,45,962.5,76.5,1.8,18.15,664.0,657.47,512.17
2018,1,9,13,0,961.0,77.0,1.9,18.5,662.0,670.05,522.07
2018,1,9,13,15,957.0,76.5,1.95,18.65,651.0,676.77,527.7
2018,1,9,13,30,953.0,76.0,2.0,18.8,640.0,680.14,530.86
2018,1,9,13,45,945.5,75.0,2.05,18.95,621.0,677.45,529.56
2018,1,9,14,0,938.0,74.0,2.1,19.1,602.0,671.46,525.83
2018,1,9,14,15,930.0,72.5,2.15,19.1,576.0,661.42,519.36
2018,1,9,14,30,922.0,71.0,2.2,19.1,550.0,648.27,510.48
2018,1,9,14,45,909.5,69.0,2.2,19.1,517.0,628.86,496.54
2018,1,9,15,0,897.0,67.0,2.2,19.1,484.0,606.72,480.33
2018,1,9,15,15,871.5,65.0,2.05,18.7,442.5,574.61,456.31
2018,1,9,15,30,846.0,63.0,1.9,18.3,401.0,543.43,432.41
2018,1,9,15,45,811.5,60.5,1.7,17.9,355.0,502.79,400.55
2018,1,9,16,0,777.0,58.0,1.5,17.5,309.0,461.44,367.31
2018,1,9,16,15,742.0,53.5,1.45,16.3,263.5,417.28,332.41
2018,1,9,16,30,707.0,49.0,1.4,15.1,218.0,373.2,295.9
2018,1,9,16,45,578.5,47.0,1.35,13.95,164.5,297.59,233.4
2018,1,9,17,0,450.0,45.0,1.3,12.8,111.0,227.6,174.17
2018,1,9,17,15,310.0,33.0,1.3,12.8,70.5,152.18,107.42
2018,1,9,17,30,170.0,21.0,1.3,12.8,30.0,79.74,0.0
2018,1,9,17,45,85.0,10.5,1.45,11.8,15.0,30.67,0.0
2018,1,9,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.95,7.2,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,2.0,7.4,1.0,0.98,0.0
2018,1,10,7,45,0.0,4.5,2.05,7.55,4.5,4.33,0.0
2018,1,10,8,0,0.0,8.0,2.1,7.7,8.0,7.71,0.71
2018,1,10,8,15,0.0,9.5,2.2,8.05,9.5,9.15,2.52
2018,1,10,8,30,0.0,11.0,2.3,8.4,11.0,10.6,3.98
2018,1,10,8,45,0.0,13.5,2.4,8.7,13.5,13.02,5.71
2018,1,10,9,0,0.0,16.0,2.5,9.0,16.0,15.43,7.84
2018,1,10,9,15,0.0,43.0,2.75,9.55,43.0,41.52,30.52
2018,1,10,9,30,0.0,70.0,3.0,10.1,70.0,67.65,52.9
2018,1,10,9,45,6.5,104.5,3.25,10.6,107.5,101.06,80.9
2018,1,10,10,0,13.0,139.0,3.5,11.1,145.0,134.94,108.91
2018,1,10,10,15,9.5,143.0,3.75,11.75,147.5,138.84,111.8
2018,1,10,10,30,6.0,147.0,4.0,12.4,150.0,142.3,114.3
2018,1,10,10,45,5.0,158.5,4.25,13.05,161.0,153.31,122.97
2018,1,10,11,0,4.0,170.0,4.5,13.7,172.0,164.28,131.52
2018,1,10,11,15,14.0,190.0,4.65,14.45,198.0,188.23,150.55
2018,1,10,11,30,24.0,210.0,4.8,15.2,224.0,212.93,170.06
2018,1,10,11,45,19.5,208.0,4.9,15.9,219.5,209.97,167.09
2018,1,10,12,0,15.0,206.0,5.0,16.6,215.0,206.62,163.85
2018,1,10,12,15,23.5,217.0,5.1,17.1,231.5,222.8,176.63
2018,1,10,12,30,32.0,228.0,5.2,17.6,248.0,240.69,190.72
2018,1,10,12,45,61.5,251.0,5.3,18.1,289.0,282.55,224.16
2018,1,10,13,0,91.0,274.0,5.4,18.6,330.0,325.56,258.19
2018,1,10,13,15,143.0,275.0,5.45,18.85,361.0,364.65,289.73
2018,1,10,13,30,195.0,276.0,5.5,19.1,392.0,401.31,319.24
2018,1,10,13,45,267.5,257.0,5.55,19.35,411.0,434.49,346.48
2018,1,10,14,0,340.0,238.0,5.6,19.6,430.0,462.62,369.74
2018,1,10,14,15,447.0,200.5,5.55,19.65,441.0,496.18,397.92
2018,1,10,14,30,554.0,163.0,5.5,19.7,452.0,521.59,419.63
2018,1,10,14,45,591.5,142.5,5.5,19.7,434.0,520.6,419.79
2018,1,10,15,0,629.0,122.0,5.5,19.7,416.0,514.04,415.57
2018,1,10,15,15,594.5,117.0,5.3,19.5,376.5,478.84,387.83
2018,1,10,15,30,560.0,112.0,5.1,19.3,337.0,442.9,359.19
2018,1,10,15,45,651.0,87.0,4.9,19.1,320.5,451.42,366.03
2018,1,10,16,0,742.0,62.0,4.7,18.9,304.0,450.47,364.24
2018,1,10,16,15,694.0,58.0,4.3,18.15,257.0,401.72,323.54
2018,1,10,16,30,646.0,54.0,3.9,17.4,210.0,356.22,284.48
2018,1,10,16,45,570.0,48.0,3.5,16.65,163.0,296.91,233.39
2018,1,10,17,0,494.0,42.0,3.1,15.9,116.0,241.74,184.47
2018,1,10,17,15,358.0,32.5,3.1,15.9,75.5,168.17,118.95
2018,1,10,17,30,222.0,23.0,3.1,15.9,35.0,96.8,4.98
2018,1,10,17,45,111.0,11.5,3.1,15.1,17.5,38.14,0.0
2018,1,10,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,7,15,28.5,3.0,2.3,11.75,3.0,0.0,0.0
2018,1,11,7,30,57.0,6.0,2.6,12.5,6.0,5.9,0.0
2018,1,11,7,45,167.5,17.0,2.9,13.2,30.0,13.62,0.0
2018,1,11,8,0,278.0,28.0,3.2,13.9,54.0,21.64,11.82
2018,1,11,8,15,395.0,38.5,3.3,14.55,99.5,28.66,19.31
2018,1,11,8,30,512.0,49.0,3.4,15.2,145.0,35.33,25.59
2018,1,11,8,45,530.0,57.5,3.55,15.85,181.5,51.83,30.52
2018,1,11,9,0,548.0,66.0,3.7,16.5,218.0,89.14,49.62
2018,1,11,9,15,448.0,94.5,3.9,17.15,233.0,131.24,85.05
2018,1,11,9,30,348.0,123.0,4.1,17.8,248.0,162.6,115.17
2018,1,11,9,45,592.5,93.5,4.3,18.45,336.0,207.93,144.4
2018,1,11,10,0,837.0,64.0,4.5,19.1,424.0,279.01,197.53
2018,1,11,10,15,789.5,81.5,4.75,19.4,444.0,315.46,232.72
2018,1,11,10,30,742.0,99.0,5.0,19.7,464.0,347.29,263.17
2018,1,11,10,45,817.0,86.0,5.25,20.0,510.5,396.73,304.99
2018,1,11,11,0,892.0,73.0,5.5,20.3,557.0,449.54,349.23
2018,1,11,11,15,846.0,87.5,5.85,20.2,561.5,472.2,370.79
2018,1,11,11,30,800.0,102.0,6.2,20.1,566.0,491.74,389.09
2018,1,11,11,45,509.5,151.5,6.55,19.95,449.5,412.29,328.51
2018,1,11,12,0,219.0,201.0,6.9,19.8,333.0,314.74,250.55
2018,1,11,12,15,379.5,188.5,7.2,19.3,421.0,402.13,322.75
