Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,30,540.0,176.0,7.5,18.8,509.0,493.65,397.83
2018,1,11,12,45,557.0,177.5,7.8,18.3,520.0,516.21,417.31
2018,1,11,13,0,574.0,179.0,8.1,17.8,531.0,537.41,435.87
2018,1,11,13,15,418.5,221.0,8.25,17.2,475.5,489.81,397.39
2018,1,11,13,30,263.0,263.0,8.4,16.6,420.0,435.21,352.65
2018,1,11,13,45,473.0,203.5,8.5,15.95,476.0,514.89,421.62
2018,1,11,14,0,683.0,144.0,8.6,15.3,532.0,590.6,486.97
2018,1,11,14,15,547.5,165.0,8.65,14.75,467.0,523.44,432.83
2018,1,11,14,30,412.0,186.0,8.7,14.2,402.0,458.9,380.1
2018,1,11,14,45,529.5,155.0,8.75,13.6,415.0,494.98,412.65
2018,1,11,15,0,647.0,124.0,8.8,13.0,428.0,528.43,442.58
2018,1,11,15,15,527.5,133.5,8.9,12.25,368.0,456.72,383.92
2018,1,11,15,30,408.0,143.0,9.0,11.5,308.0,391.12,329.4
2018,1,11,15,45,488.5,116.0,9.1,10.75,292.0,395.96,334.94
2018,1,11,16,0,569.0,89.0,9.2,10.0,276.0,397.21,336.44
2018,1,11,16,15,437.5,88.0,9.15,9.3,219.0,315.42,266.18
2018,1,11,16,30,306.0,87.0,9.1,8.6,162.0,243.76,203.81
2018,1,11,16,45,217.0,72.0,9.05,7.85,119.5,175.65,144.16
2018,1,11,17,0,128.0,57.0,9.0,7.1,77.0,119.84,95.03
2018,1,11,17,15,100.5,38.5,9.0,7.1,50.5,86.08,62.96
2018,1,11,17,30,73.0,20.0,9.0,7.1,24.0,48.2,6.34
2018,1,11,17,45,36.5,10.0,8.65,6.3,12.0,18.75,0.0
2018,1,11,18,0,0.0,0.0,8.3,5.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,8.2,5.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,8.1,5.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,8.0,5.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,7.9,5.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,7.8,4.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,7.7,4.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,7.6,4.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,7.5,4.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,7.4,4.45,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,7.3,4.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,7.15,4.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,7.0,4.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,6.95,4.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,6.9,3.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,6.85,3.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,6.8,3.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,6.75,3.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,6.7,3.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,6.65,3.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,6.6,3.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,6.6,3.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,6.55,2.9,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,6.5,2.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,6.4,2.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,6.3,2.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,6.25,2.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,6.2,2.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,6.0,1.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,5.9,1.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,5.8,1.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,5.7,1.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,5.6,1.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,5.55,0.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,5.5,0.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,5.5,0.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,5.5,0.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,5.45,0.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,5.3,-0.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,5.2,-0.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,5.15,-0.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,5.0,-0.65,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,4.9,-0.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,4.8,-0.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,4.5,-1.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,4.4,-1.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,4.3,-1.4,0.0,0.0,0.0
2018,1,12,7,15,44.5,3.5,4.5,-0.95,3.5,0.0,0.0
2018,1,12,7,30,89.0,7.0,4.7,-0.5,7.0,6.88,0.0
2018,1,12,7,45,261.0,17.5,4.9,-0.05,37.5,14.11,0.0
2018,1,12,8,0,433.0,28.0,5.1,0.4,68.0,23.69,14.42
2018,1,12,8,15,571.0,33.0,5.3,1.05,119.5,25.86,17.95
2018,1,12,8,30,709.0,38.0,5.5,1.7,171.0,28.27,20.55
2018,1,12,8,45,763.5,41.5,5.7,2.4,221.5,48.57,25.72
2018,1,12,9,0,818.0,45.0,5.9,3.1,272.0,96.11,48.09
2018,1,12,9,15,852.5,47.5,5.9,3.75,320.0,144.8,83.11
2018,1,12,9,30,887.0,50.0,5.9,4.4,368.0,195.65,126.28
2018,1,12,9,45,910.0,52.5,5.85,5.05,412.5,245.9,172.48
2018,1,12,10,0,933.0,55.0,5.8,5.7,457.0,296.68,220.18
2018,1,12,10,15,949.0,56.0,5.7,6.25,495.0,344.19,265.28
2018,1,12,10,30,965.0,57.0,5.6,6.8,533.0,391.05,309.1
2018,1,12,10,45,975.5,58.5,5.5,7.35,564.5,435.34,349.85
2018,1,12,11,0,986.0,60.0,5.4,7.9,596.0,478.05,388.18
2018,1,12,11,15,990.0,61.0,5.2,8.4,618.0,515.51,421.08
2018,1,12,11,30,994.0,62.0,5.0,8.9,640.0,550.52,450.95
2018,1,12,11,45,998.0,63.0,4.85,9.35,656.0,582.94,478.02
2018,1,12,12,0,1002.0,64.0,4.7,9.8,672.0,612.61,502.12
2018,1,12,12,15,1004.0,64.0,4.55,10.2,679.0,637.25,521.74
2018,1,12,12,30,1006.0,64.0,4.4,10.6,686.0,658.76,538.41
2018,1,12,12,45,1006.0,64.0,4.25,10.95,684.5,675.84,551.33
2018,1,12,13,0,1006.0,64.0,4.1,11.3,683.0,689.57,561.35
2018,1,12,13,15,1003.0,63.5,3.95,11.55,673.0,697.47,567.25
2018,1,12,13,30,1000.0,63.0,3.8,11.8,663.0,701.87,570.33
2018,1,12,13,45,994.5,62.5,3.65,12.0,644.5,701.19,569.54
2018,1,12,14,0,989.0,62.0,3.5,12.2,626.0,697.04,566.04
2018,1,12,14,15,980.0,61.0,3.4,12.25,599.5,686.74,558.3
2018,1,12,14,30,971.0,60.0,3.3,12.3,573.0,673.17,547.98
2018,1,12,14,45,957.5,58.5,3.2,12.35,538.5,653.13,532.58
2018,1,12,15,0,944.0,57.0,3.1,12.4,504.0,630.22,514.76
2018,1,12,15,15,926.0,55.5,2.95,12.15,464.0,602.03,492.9
2018,1,12,15,30,908.0,54.0,2.8,11.9,424.0,571.58,468.79
2018,1,12,15,45,882.5,51.5,2.6,11.65,379.0,533.98,438.3
2018,1,12,16,0,857.0,49.0,2.4,11.4,334.0,495.06,405.92
2018,1,12,16,15,817.0,46.5,2.15,10.2,285.0,448.31,367.4
2018,1,12,16,30,777.0,44.0,1.9,9.0,236.0,404.49,329.59
2018,1,12,16,45,712.0,39.5,1.6,7.85,186.0,346.07,278.34
2018,1,12,17,0,647.0,35.0,1.3,6.7,136.0,290.6,227.71
2018,1,12,17,15,510.5,28.5,1.3,6.7,90.5,212.83,156.81
2018,1,12,17,30,374.0,22.0,1.3,6.7,45.0,139.02,40.88
2018,1,12,17,45,187.0,11.0,1.5,5.6,22.5,57.02,0.0
2018,1,12,18,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.15,3.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,2.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.45,1.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.8,0.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.75,-0.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.65,-0.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.6,-0.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.65,-1.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.7,-1.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.75,-2.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.85,-2.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.9,-2.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.9,-2.55,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.9,-2.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.95,-2.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.0,-2.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.05,-2.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.15,-3.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.2,-3.1,0.0,0.0,0.0
2018,1,13,7,15,38.0,3.5,3.4,-2.65,3.5,0.0,0.0
2018,1,13,7,30,76.0,7.0,3.6,-2.2,7.0,6.88,0.0
2018,1,13,7,45,214.0,18.0,3.8,-1.75,34.5,14.59,0.0
2018,1,13,8,0,352.0,29.0,4.0,-1.3,62.0,22.58,13.64
2018,1,13,8,15,504.0,35.5,4.1,-0.55,114.0,28.3,20.34
2018,1,13,8,30,656.0,42.0,4.2,0.2,166.0,31.94,24.12
2018,1,13,8,45,728.5,44.0,4.3,0.95,217.5,47.25,25.11
2018,1,13,9,0,801.0,46.0,4.4,1.7,269.0,96.0,48.82
2018,1,13,9,15,835.5,49.5,4.35,2.35,317.5,144.81,84.2
2018,1,13,9,30,870.0,53.0,4.3,3.0,366.0,195.84,127.59
2018,1,13,9,45,893.0,55.5,4.3,3.65,410.0,245.43,173.16
2018,1,13,10,0,916.0,58.0,4.3,4.3,454.0,295.59,220.16
2018,1,13,10,15,932.0,59.5,4.2,4.9,492.0,342.96,264.81
2018,1,13,10,30,948.0,61.0,4.1,5.5,530.0,389.73,308.12
2018,1,13,10,45,958.5,63.0,4.0,6.05,561.5,433.98,348.36
2018,1,13,11,0,969.0,65.0,3.9,6.6,593.0,476.7,386.17
2018,1,13,11,15,974.5,67.0,3.8,7.05,617.0,515.38,419.87
2018,1,13,11,30,980.0,69.0,3.7,7.5,641.0,551.79,450.75
2018,1,13,11,45,981.5,71.5,3.6,8.0,656.5,584.15,477.47
2018,1,13,12,0,983.0,74.0,3.5,8.5,672.0,613.71,501.22
2018,1,13,12,15,984.0,74.5,3.4,8.85,679.0,638.05,520.66
2018,1,13,12,30,985.0,75.0,3.3,9.2,686.0,659.3,537.26
2018,1,13,12,45,983.5,75.5,3.25,9.55,684.5,675.85,550.1
2018,1,13,13,0,982.0,76.0,3.2,9.9,683.0,689.08,560.17
2018,1,13,13,15,978.0,76.0,3.1,10.1,673.0,696.86,566.04
2018,1,13,13,30,974.0,76.0,3.0,10.3,663.0,701.21,569.2
2018,1,13,13,45,966.5,75.5,2.9,10.45,644.0,699.4,567.72
2018,1,13,14,0,959.0,75.0,2.8,10.6,625.0,694.22,563.64
2018,1,13,14,15,947.0,75.0,2.7,10.65,598.0,683.43,555.42
2018,1,13,14,30,935.0,75.0,2.6,10.7,571.0,669.53,544.76
2018,1,13,14,45,917.0,74.5,2.5,10.7,536.5,648.44,528.6
2018,1,13,15,0,899.0,74.0,2.4,10.7,502.0,624.75,510.24
2018,1,13,15,15,878.5,72.0,2.25,10.45,462.0,598.24,489.59
2018,1,13,15,30,858.0,70.0,2.1,10.2,422.0,567.03,464.92
2018,1,13,15,45,828.0,67.0,1.95,10.0,376.5,527.77,433.33
2018,1,13,16,0,798.0,64.0,1.8,9.8,331.0,487.46,400.1
2018,1,13,16,15,754.0,59.5,1.6,8.7,282.0,438.06,359.68
2018,1,13,16,30,710.0,55.0,1.4,7.6,233.0,389.2,318.17
2018,1,13,16,45,640.0,49.0,1.25,6.55,183.5,328.97,266.06
2018,1,13,17,0,570.0,43.0,1.1,5.5,134.0,275.5,217.72
2018,1,13,17,15,435.0,34.0,1.1,5.5,89.0,198.56,148.39
2018,1,13,17,30,300.0,25.0,1.1,5.5,44.0,125.48,47.21
2018,1,13,17,45,150.0,12.5,1.2,4.35,22.0,49.75,0.0
2018,1,13,18,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.05,-3.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,14,7,15,33.0,3.5,1.15,-2.25,3.5,0.0,0.0
2018,1,14,7,30,66.0,7.0,1.3,-1.5,7.0,6.88,0.0
2018,1,14,7,45,238.0,19.0,1.5,-0.8,38.5,15.61,0.0
2018,1,14,8,0,410.0,31.0,1.7,-0.1,70.0,24.55,15.32
2018,1,14,8,15,512.0,39.0,1.6,0.65,116.5,29.07,21.0
2018,1,14,8,30,614.0,47.0,1.5,1.4,163.0,33.49,25.5
2018,1,14,8,45,673.5,51.5,1.4,2.15,212.0,53.19,31.0
2018,1,14,9,0,733.0,56.0,1.3,2.9,261.0,97.16,52.09
2018,1,14,9,15,771.0,60.0,1.6,4.1,308.5,143.43,85.08
2018,1,14,9,30,809.0,64.0,1.9,5.3,356.0,192.53,125.83
2018,1,14,9,45,834.0,67.0,2.2,6.5,399.5,240.38,168.58
2018,1,14,10,0,859.0,70.0,2.5,7.7,443.0,289.18,212.88
2018,1,14,10,15,876.5,72.5,2.6,8.45,481.0,335.86,255.6
2018,1,14,10,30,894.0,75.0,2.7,9.2,519.0,384.73,299.3
2018,1,14,10,45,905.0,77.0,2.8,9.95,549.5,427.29,337.04
2018,1,14,11,0,916.0,79.0,2.9,10.7,580.0,468.5,372.67
2018,1,14,11,15,927.0,79.0,3.0,11.25,604.0,506.23,404.91
2018,1,14,11,30,938.0,79.0,3.1,11.8,628.0,542.13,434.92
2018,1,14,11,45,947.5,77.5,3.2,12.3,644.5,573.75,461.03
2018,1,14,12,0,957.0,76.0,3.3,12.8,661.0,603.02,484.77
2018,1,14,12,15,959.5,76.5,3.45,13.1,668.5,627.75,505.04
2018,1,14,12,30,962.0,77.0,3.6,13.4,676.0,649.53,522.73
2018,1,14,12,45,963.0,76.5,3.7,13.75,675.0,666.32,536.16
2018,1,14,13,0,964.0,76.0,3.8,14.1,674.0,679.91,546.99
2018,1,14,13,15,962.5,76.0,3.85,14.25,665.5,689.18,554.64
2018,1,14,13,30,961.0,76.0,3.9,14.4,657.0,695.11,559.69
2018,1,14,13,45,956.0,74.5,4.0,14.55,639.0,693.88,559.48
2018,1,14,14,0,951.0,73.0,4.1,14.7,621.0,689.28,556.67
2018,1,14,14,15,941.5,72.0,3.95,14.75,594.5,679.06,548.91
2018,1,14,14,30,932.0,71.0,3.8,14.8,568.0,665.69,538.68
2018,1,14,14,45,919.0,69.5,3.65,14.8,535.0,646.59,524.05
2018,1,14,15,0,906.0,68.0,3.5,14.8,502.0,624.72,507.1
2018,1,14,15,15,886.5,65.5,3.1,14.55,462.0,595.35,483.78
2018,1,14,15,30,867.0,63.0,2.7,14.3,422.0,563.87,458.37
2018,1,14,15,45,839.0,60.5,2.3,14.0,377.0,528.74,429.52
2018,1,14,16,0,811.0,58.0,1.9,13.7,332.0,489.69,396.91
2018,1,14,16,15,769.5,54.0,1.7,12.7,283.5,441.61,357.96
2018,1,14,16,30,728.0,50.0,1.5,11.7,235.0,393.92,317.86
2018,1,14,16,45,661.0,45.0,1.35,10.7,185.5,335.37,267.73
2018,1,14,17,0,594.0,40.0,1.2,9.7,136.0,279.83,218.32
2018,1,14,17,15,474.0,32.5,1.2,9.7,92.0,211.34,156.44
2018,1,14,17,30,354.0,25.0,1.2,9.7,48.0,143.07,62.56
2018,1,14,17,45,190.0,14.0,1.25,8.8,25.0,61.7,0.0
2018,1,14,18,0,26.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,1,14,18,15,13.0,1.5,1.35,7.65,1.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,15,7,15,28.0,3.5,1.7,5.3,3.5,0.0,0.0
2018,1,15,7,30,56.0,7.0,1.8,5.5,7.0,6.88,0.0
2018,1,15,7,45,60.0,17.5,1.9,5.7,20.5,14.8,0.0
2018,1,15,8,0,64.0,28.0,2.0,5.9,34.0,23.39,13.97
2018,1,15,8,15,76.5,48.0,2.15,6.3,59.5,41.35,31.46
2018,1,15,8,30,89.0,68.0,2.3,6.7,85.0,57.23,46.43
2018,1,15,8,45,370.0,66.5,2.45,7.05,166.0,57.25,38.5
2018,1,15,9,0,651.0,65.0,2.6,7.4,247.0,96.54,53.69
2018,1,15,9,15,712.5,67.0,2.7,8.0,298.0,143.12,86.31
2018,1,15,9,30,774.0,69.0,2.8,8.6,349.0,191.64,125.34
2018,1,15,9,45,596.5,106.0,2.9,9.25,337.0,221.67,160.54
2018,1,15,10,0,419.0,143.0,3.0,9.9,325.0,236.6,181.59
2018,1,15,10,15,619.5,116.0,3.1,10.85,411.0,294.92,226.77
2018,1,15,10,30,820.0,89.0,3.2,11.8,497.0,370.31,287.07
2018,1,15,10,45,847.0,87.0,3.35,12.75,531.0,412.88,323.88
2018,1,15,11,0,874.0,85.0,3.5,13.7,565.0,455.45,359.94
2018,1,15,11,15,798.0,110.0,3.75,14.6,562.0,475.86,378.16
2018,1,15,11,30,722.0,135.0,4.0,15.5,559.0,487.83,388.71
2018,1,15,11,45,564.0,178.5,4.3,16.4,515.0,468.73,373.96
2018,1,15,12,0,406.0,222.0,4.6,17.3,471.0,440.22,350.85
2018,1,15,12,15,653.0,157.5,4.6,17.6,563.5,532.75,425.54
2018,1,15,12,30,900.0,93.0,4.6,17.9,656.0,630.58,502.88
2018,1,15,12,45,658.0,150.0,4.6,18.2,561.0,556.45,443.93
2018,1,15,13,0,416.0,207.0,4.6,18.5,466.0,471.28,375.72
2018,1,15,13,15,263.0,225.0,4.45,18.45,388.0,395.08,314.96
2018,1,15,13,30,110.0,243.0,4.3,18.4,310.0,315.31,250.1
2018,1,15,13,45,116.0,233.0,4.15,18.35,302.0,310.99,247.31
2018,1,15,14,0,122.0,223.0,4.0,18.3,294.0,306.13,243.96
2018,1,15,14,15,404.5,176.0,3.7,18.15,396.0,449.0,361.1
2018,1,15,14,30,687.0,129.0,3.4,18.0,498.0,579.41,464.21
2018,1,15,14,45,460.5,152.0,3.15,17.9,393.0,454.5,365.36
2018,1,15,15,0,234.0,175.0,2.9,17.8,288.0,330.89,266.27
2018,1,15,15,15,138.0,164.0,2.5,17.35,229.5,254.39,204.92
2018,1,15,15,30,42.0,153.0,2.1,16.9,171.0,181.3,145.05
2018,1,15,15,45,107.5,135.0,1.65,16.5,173.5,203.28,164.26
2018,1,15,16,0,173.0,117.0,1.2,16.1,176.0,221.7,179.58
2018,1,15,16,15,142.5,102.0,1.2,15.6,146.0,180.79,146.0
2018,1,15,16,30,112.0,87.0,1.2,15.1,116.0,147.26,118.06
2018,1,15,16,45,69.5,69.0,1.15,14.65,85.5,106.79,83.89
2018,1,15,17,0,27.0,51.0,1.1,14.2,55.0,64.34,47.99
2018,1,15,17,15,22.0,34.5,1.1,14.2,37.0,44.18,30.04
2018,1,15,17,30,17.0,18.0,1.1,14.2,19.0,23.2,7.31
2018,1,15,17,45,14.5,10.0,1.15,13.85,10.5,13.53,0.0
2018,1,15,18,0,12.0,2.0,1.2,13.5,2.0,0.0,0.0
2018,1,15,18,15,6.0,1.0,1.2,13.45,1.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,7.3,6.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,8.0,5.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,8.1,4.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,8.2,3.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,8.3,2.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,8.4,1.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,8.3,1.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,8.2,0.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,8.1,0.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,8.0,0.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,8.0,-0.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,8.0,-0.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,7.95,-0.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,7.9,-1.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,7.95,-1.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,8.0,-1.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,8.0,-1.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,8.0,-2.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,7.95,-2.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,7.9,-2.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,7.85,-2.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,7.8,-2.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,7.7,-2.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,7.6,-3.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,7.55,-3.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,7.5,-3.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,7.45,-3.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,7.4,-3.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,7.35,-3.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,7.3,-3.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,7.3,-3.35,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,7.3,-3.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,7.3,-3.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,7.3,-3.6,0.0,0.0,0.0
2018,1,16,7,15,0.0,0.5,7.3,-3.6,0.5,0.0,0.0
2018,1,16,7,30,0.0,1.0,7.3,-3.6,1.0,0.98,0.0
2018,1,16,7,45,0.0,6.0,7.3,-3.65,6.0,5.78,0.0
2018,1,16,8,0,0.0,11.0,7.3,-3.7,11.0,10.6,3.54
2018,1,16,8,15,0.0,12.5,7.35,-3.65,12.5,12.05,5.53
2018,1,16,8,30,0.0,14.0,7.4,-3.6,14.0,13.5,7.1
2018,1,16,8,45,0.0,24.0,7.4,-3.55,24.0,23.15,15.37
2018,1,16,9,0,0.0,34.0,7.4,-3.5,34.0,32.82,24.21
2018,1,16,9,15,2.0,57.0,7.4,-3.4,57.5,55.32,44.51
2018,1,16,9,30,4.0,80.0,7.4,-3.3,81.0,77.6,64.41
2018,1,16,9,45,6.5,101.0,7.35,-3.25,103.5,97.97,82.44
2018,1,16,10,0,9.0,122.0,7.3,-3.2,126.0,118.63,100.6
2018,1,16,10,15,6.5,120.0,7.25,-3.0,123.0,116.89,98.86
2018,1,16,10,30,4.0,118.0,7.2,-2.8,120.0,114.74,96.74
2018,1,16,10,45,5.5,144.0,7.15,-2.6,147.0,140.09,118.82
2018,1,16,11,0,7.0,170.0,7.1,-2.4,174.0,165.65,140.89
2018,1,16,11,15,8.0,169.0,7.0,-2.1,173.5,165.85,140.72
2018,1,16,11,30,9.0,168.0,6.9,-1.8,173.0,166.02,140.56
2018,1,16,11,45,12.5,183.5,6.85,-1.5,191.0,183.19,155.21
2018,1,16,12,0,16.0,199.0,6.8,-1.2,209.0,200.62,170.02
2018,1,16,12,15,10.0,164.0,6.75,-0.95,170.5,164.25,138.34
2018,1,16,12,30,4.0,129.0,6.7,-0.7,132.0,127.23,106.03
2018,1,16,12,45,6.0,148.0,6.65,-0.45,152.0,147.04,123.17
2018,1,16,13,0,8.0,167.0,6.6,-0.2,172.0,167.04,140.38
2018,1,16,13,15,7.5,177.5,6.5,-0.05,182.0,177.31,149.18
2018,1,16,13,30,7.0,188.0,6.4,0.1,192.0,187.68,158.08
2018,1,16,13,45,24.5,205.0,6.35,0.25,219.0,219.55,185.92
2018,1,16,14,0,42.0,222.0,6.3,0.4,246.0,249.27,211.82
2018,1,16,14,15,68.5,230.5,6.25,0.4,268.0,276.26,235.73
2018,1,16,14,30,95.0,239.0,6.2,0.4,290.0,303.2,259.54
2018,1,16,14,45,59.0,191.0,6.1,0.35,222.0,230.42,197.02
2018,1,16,15,0,23.0,143.0,6.0,0.3,154.0,158.12,134.14
2018,1,16,15,15,45.5,138.0,5.85,0.15,158.0,166.66,142.49
2018,1,16,15,30,68.0,133.0,5.7,0.0,162.0,174.31,149.89
2018,1,16,15,45,38.0,99.0,5.6,-0.15,115.0,120.78,102.59
2018,1,16,16,0,8.0,65.0,5.5,-0.3,68.0,66.97,54.54
2018,1,16,16,15,16.0,56.0,5.25,-0.6,60.5,63.42,51.54
2018,1,16,16,30,24.0,47.0,5.0,-0.9,53.0,57.45,46.14
2018,1,16,16,45,17.5,36.5,4.7,-1.2,40.5,43.16,33.04
2018,1,16,17,0,11.0,26.0,4.4,-1.5,28.0,29.49,20.48
2018,1,16,17,15,13.0,18.5,4.4,-1.5,20.0,22.43,13.56
2018,1,16,17,30,15.0,11.0,4.4,-1.5,12.0,16.61,4.93
2018,1,16,17,45,14.5,6.0,3.7,-2.2,6.5,9.64,0.0
2018,1,16,18,0,14.0,1.0,3.0,-2.9,1.0,0.0,0.0
2018,1,16,18,15,7.0,0.5,2.8,-3.15,0.5,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.6,-3.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.4,-3.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,-3.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,-4.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,-4.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.05,-4.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.95,-4.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.9,-4.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.85,-4.95,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.8,-5.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.85,-5.55,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.95,-5.65,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,2.05,-5.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,2.1,-5.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,2.1,-5.95,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,2.1,-6.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,2.05,-6.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.95,-6.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.85,-6.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.85,-6.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.95,-6.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,2.0,-6.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.05,-7.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.1,-7.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-7.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.1,-7.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.15,-7.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.2,-7.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.2,-7.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.3,-7.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.5,-7.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.6,-7.8,0.0,0.0,0.0
2018,1,17,7,15,41.5,3.5,2.9,-7.4,3.5,0.0,0.0
2018,1,17,7,30,83.0,7.0,3.2,-7.0,7.0,6.88,0.0
2018,1,17,7,45,240.0,16.5,3.45,-6.6,35.5,12.95,0.0
2018,1,17,8,0,397.0,26.0,3.7,-6.2,64.0,21.31,13.07
2018,1,17,8,15,518.0,33.0,3.75,-5.7,113.5,25.63,18.35
2018,1,17,8,30,639.0,40.0,3.8,-5.2,163.0,29.85,22.73
2018,1,17,8,45,742.5,41.5,3.85,-4.7,222.5,46.82,24.09
2018,1,17,9,0,846.0,43.0,3.9,-4.2,282.0,98.81,50.14
2018,1,17,9,15,879.5,45.5,3.8,-3.75,331.5,149.2,87.81
2018,1,17,9,30,913.0,48.0,3.7,-3.3,381.0,201.68,133.77
2018,1,17,9,45,935.5,50.0,3.6,-2.8,426.5,253.09,182.24
2018,1,17,10,0,958.0,52.0,3.5,-2.3,472.0,304.97,232.02
2018,1,17,10,15,973.5,53.5,3.4,-1.8,511.5,354.4,279.6
2018,1,17,10,30,989.0,55.0,3.3,-1.3,551.0,403.13,325.63
2018,1,17,10,45,999.5,56.0,3.2,-0.85,583.5,448.44,367.74
2018,1,17,11,0,1010.0,57.0,3.1,-0.4,616.0,492.13,407.24
2018,1,17,11,15,1017.0,58.5,3.0,-0.05,641.0,532.83,443.22
2018,1,17,11,30,1024.0,60.0,2.9,0.3,666.0,571.23,476.25
2018,1,17,11,45,1027.5,61.5,2.85,0.7,683.0,605.3,504.95
2018,1,17,12,0,1031.0,63.0,2.8,1.1,700.0,636.51,530.63
2018,1,17,12,15,1031.5,63.5,2.75,1.35,707.0,661.98,551.49
2018,1,17,12,30,1032.0,64.0,2.7,1.6,714.0,684.18,569.35
2018,1,17,12,45,1028.5,64.0,2.65,1.85,711.0,700.04,581.97
2018,1,17,13,0,1025.0,64.0,2.6,2.1,708.0,712.35,591.62
2018,1,17,13,15,1021.0,64.0,2.6,2.2,698.0,720.77,598.72
2018,1,17,13,30,1017.0,64.0,2.6,2.3,688.0,725.59,602.98
2018,1,17,13,45,1011.5,63.5,2.6,2.45,669.5,725.34,603.17
2018,1,17,14,0,1006.0,63.0,2.6,2.6,651.0,721.53,600.61
2018,1,17,14,15,995.0,63.5,2.55,2.55,624.5,711.79,593.48
2018,1,17,14,30,984.0,64.0,2.5,2.5,598.0,698.74,583.71
2018,1,17,14,45,968.0,65.0,2.5,2.5,564.5,679.96,569.5
2018,1,17,15,0,952.0,66.0,2.5,2.5,531.0,658.35,552.85
2018,1,17,15,15,933.5,64.0,2.4,2.3,490.0,629.27,529.97
2018,1,17,15,30,915.0,62.0,2.3,2.1,449.0,597.86,504.79
2018,1,17,15,45,888.5,59.0,2.25,1.9,402.5,558.88,473.15
2018,1,17,16,0,862.0,56.0,2.2,1.7,356.0,518.56,439.51
2018,1,17,16,15,822.5,53.0,1.95,0.75,306.0,473.58,401.22
2018,1,17,16,30,783.0,50.0,1.7,-0.2,256.0,425.9,359.28
2018,1,17,16,45,551.5,47.0,1.4,-1.15,177.5,299.67,251.48
2018,1,17,17,0,320.0,44.0,1.1,-2.1,99.0,187.41,154.51
2018,1,17,17,15,233.0,30.5,1.1,-2.1,63.5,130.18,102.24
2018,1,17,17,30,146.0,17.0,1.1,-2.1,28.0,76.41,44.34
2018,1,17,17,45,82.5,10.0,1.15,-3.1,15.0,31.36,0.0
2018,1,17,18,0,19.0,3.0,1.2,-4.1,2.0,0.0,0.0
2018,1,17,18,15,9.5,1.5,1.2,-4.2,1.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,-4.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,-4.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,-4.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,-4.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,-4.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,-4.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.85,-4.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,-4.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,-4.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,-3.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.55,-3.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,-3.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.45,-3.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.4,-3.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.4,-3.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,-3.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,-3.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,-3.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,-3.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.5,-3.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.55,-2.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.65,-2.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,18,7,15,27.0,3.5,0.8,-2.25,3.5,0.0,0.0
2018,1,18,7,30,54.0,7.0,0.9,-1.8,7.0,6.88,0.0
2018,1,18,7,45,206.0,20.5,1.0,-1.35,38.0,17.0,0.0
2018,1,18,8,0,358.0,34.0,1.1,-0.9,69.0,27.35,18.08
2018,1,18,8,15,458.5,42.5,1.1,-0.4,114.0,32.11,23.95
2018,1,18,8,30,559.0,51.0,1.1,0.1,159.0,36.77,28.74
2018,1,18,8,45,325.0,62.5,1.1,0.6,129.5,53.82,36.83
2018,1,18,9,0,91.0,74.0,1.1,1.1,100.0,72.64,55.64
2018,1,18,9,15,45.5,83.5,1.1,1.45,96.5,83.68,66.77
2018,1,18,9,30,0.0,93.0,1.1,1.8,93.0,88.76,73.1
2018,1,18,9,45,0.0,99.0,1.15,2.15,99.0,94.74,78.04
2018,1,18,10,0,0.0,105.0,1.2,2.5,105.0,100.65,82.87
2018,1,18,10,15,5.0,124.5,1.2,2.9,127.0,120.62,99.61
2018,1,18,10,30,10.0,144.0,1.2,3.3,149.0,141.09,116.59
2018,1,18,10,45,9.5,162.5,1.2,3.7,167.5,158.93,131.25
2018,1,18,11,0,9.0,181.0,1.2,4.1,186.0,176.82,145.79
2018,1,18,11,15,12.0,195.0,1.25,4.45,202.0,192.18,158.16
2018,1,18,11,30,15.0,209.0,1.3,4.8,218.0,207.8,170.7
2018,1,18,11,45,53.5,243.0,1.3,5.2,276.0,261.11,214.26
2018,1,18,12,0,92.0,277.0,1.3,5.6,334.0,317.51,259.48
2018,1,18,12,15,159.5,286.5,1.4,5.85,387.0,370.71,302.47
2018,1,18,12,30,227.0,296.0,1.5,6.1,440.0,425.81,346.6
2018,1,18,12,45,254.5,292.0,1.55,6.4,453.0,447.3,363.54
2018,1,18,13,0,282.0,288.0,1.6,6.7,466.0,466.83,379.19
2018,1,18,13,15,247.0,288.5,1.65,6.9,443.0,447.0,363.41
2018,1,18,13,30,212.0,289.0,1.7,7.1,420.0,428.66,348.87
2018,1,18,13,45,199.5,281.0,1.8,7.3,401.5,415.24,338.76
2018,1,18,14,0,187.0,273.0,1.9,7.5,383.0,401.0,327.88
2018,1,18,14,15,144.5,259.5,1.9,7.55,342.5,360.92,295.8
2018,1,18,14,30,102.0,246.0,1.9,7.6,302.0,315.46,259.16
2018,1,18,14,45,108.5,232.5,1.95,7.65,289.0,306.04,252.43
2018,1,18,15,0,115.0,219.0,2.0,7.7,276.0,301.63,249.49
2018,1,18,15,15,229.0,184.5,1.85,7.5,286.0,338.06,281.65
2018,1,18,15,30,343.0,150.0,1.7,7.3,296.0,362.9,303.54
2018,1,18,15,45,378.0,127.0,1.6,7.1,272.5,357.05,299.0
2018,1,18,16,0,413.0,104.0,1.5,6.9,249.0,341.14,286.01
2018,1,18,16,15,464.0,89.5,1.4,6.1,230.5,339.09,284.08
2018,1,18,16,30,515.0,75.0,1.3,5.3,212.0,334.75,278.88
2018,1,18,16,45,367.0,66.5,1.15,4.5,154.0,242.95,200.86
2018,1,18,17,0,219.0,58.0,1.0,3.7,96.0,163.78,132.92
2018,1,18,17,15,119.0,39.0,1.0,3.7,58.5,92.96,71.3
2018,1,18,17,30,19.0,20.0,1.0,3.7,21.0,26.14,12.59
2018,1,18,17,45,14.5,11.0,1.1,2.95,11.5,14.64,0.0
2018,1,18,18,0,10.0,2.0,1.2,2.2,2.0,0.0,0.0
2018,1,18,18,15,5.0,1.0,1.2,2.05,1.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.65,0.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.75,-0.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.55,-0.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,-1.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,19,7,15,30.0,4.0,1.4,0.35,4.0,0.0,0.0
2018,1,19,7,30,60.0,8.0,1.7,1.1,8.0,7.86,0.0
2018,1,19,7,45,201.5,21.0,2.0,1.8,38.0,17.47,0.0
2018,1,19,8,0,343.0,34.0,2.3,2.5,68.0,27.26,17.77
2018,1,19,8,15,444.5,43.0,2.35,3.2,113.0,32.5,23.92
2018,1,19,8,30,546.0,52.0,2.4,3.9,158.0,37.58,29.0
2018,1,19,8,45,428.0,61.5,2.45,4.6,158.5,54.87,35.13
2018,1,19,9,0,310.0,71.0,2.5,5.3,159.0,78.88,51.58
2018,1,19,9,15,257.0,95.0,2.55,5.9,176.5,113.88,82.26
2018,1,19,9,30,204.0,119.0,2.6,6.5,194.0,139.33,106.47
2018,1,19,9,45,142.0,146.5,2.65,7.15,201.5,163.74,130.13
2018,1,19,10,0,80.0,174.0,2.7,7.8,209.0,181.58,147.3
2018,1,19,10,15,66.0,188.5,2.8,8.35,219.0,195.18,158.88
2018,1,19,10,30,52.0,203.0,2.9,8.9,229.0,207.49,169.05
2018,1,19,10,45,86.0,214.0,3.0,9.5,260.5,234.57,190.67
2018,1,19,11,0,120.0,225.0,3.1,10.1,292.0,262.98,213.43
2018,1,19,11,15,67.0,208.5,3.2,10.45,246.0,229.66,186.2
2018,1,19,11,30,14.0,192.0,3.3,10.8,200.0,191.31,154.38
2018,1,19,11,45,10.0,188.0,3.4,11.2,194.0,186.22,149.93
2018,1,19,12,0,6.0,184.0,3.5,11.6,188.0,180.79,145.13
2018,1,19,12,15,3.5,157.0,3.55,11.8,159.5,153.79,122.83
2018,1,19,12,30,1.0,130.0,3.6,12.0,131.0,126.41,100.16
2018,1,19,12,45,5.5,164.5,3.65,12.25,168.0,162.78,130.1
2018,1,19,13,0,10.0,199.0,3.7,12.5,205.0,199.58,160.04
2018,1,19,13,15,7.5,183.5,3.7,12.55,188.0,183.22,146.66
2018,1,19,13,30,5.0,168.0,3.7,12.6,171.0,166.69,133.21
2018,1,19,13,45,6.5,175.5,3.65,12.65,179.5,175.36,140.46
2018,1,19,14,0,8.0,183.0,3.6,12.7,188.0,184.15,147.8
2018,1,19,14,15,8.5,177.0,3.6,12.7,182.0,178.88,143.7
2018,1,19,14,30,9.0,171.0,3.6,12.7,176.0,173.57,139.62
2018,1,19,14,45,70.0,167.0,3.6,12.65,202.0,212.42,173.34
2018,1,19,15,0,131.0,163.0,3.6,12.6,228.0,251.22,206.62
2018,1,19,15,15,104.5,157.0,3.5,12.45,206.5,228.04,187.36
2018,1,19,15,30,78.0,151.0,3.4,12.3,185.0,200.03,164.17
2018,1,19,15,45,139.5,122.5,3.35,12.15,175.0,208.02,172.16
2018,1,19,16,0,201.0,94.0,3.3,12.0,165.0,212.02,176.24
2018,1,19,16,15,368.5,78.0,3.0,11.5,185.5,279.66,232.88
2018,1,19,16,30,536.0,62.0,2.7,11.0,206.0,331.81,273.81
2018,1,19,16,45,514.5,57.0,2.45,10.55,173.0,298.86,243.34
2018,1,19,17,0,493.0,52.0,2.2,10.1,140.0,265.92,211.77
2018,1,19,17,15,380.0,42.0,2.2,10.1,97.0,195.75,149.59
2018,1,19,17,30,267.0,32.0,2.2,10.1,54.0,131.91,83.2
2018,1,19,17,45,142.0,17.5,2.25,9.6,28.5,55.06,0.0
2018,1,19,18,0,17.0,3.0,2.3,9.1,3.0,0.0,0.0
2018,1,19,18,15,8.5,1.5,2.35,9.1,1.5,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,20,7,15,46.5,5.0,2.0,6.5,5.0,0.0,0.0
2018,1,20,7,30,93.0,10.0,2.2,6.9,10.0,9.83,0.0
2018,1,20,7,45,260.0,21.5,2.4,7.3,42.5,17.95,0.0
2018,1,20,8,0,427.0,33.0,2.6,7.7,75.0,26.18,16.51
2018,1,20,8,15,525.0,40.0,2.75,8.2,122.0,29.64,20.87
2018,1,20,8,30,623.0,47.0,2.9,8.7,169.0,36.32,27.28
2018,1,20,8,45,364.5,64.5,3.0,9.15,140.5,56.99,37.22
2018,1,20,9,0,106.0,82.0,3.1,9.6,112.0,80.54,60.02
2018,1,20,9,15,63.5,105.5,3.2,10.3,124.5,104.68,81.72
2018,1,20,9,30,21.0,129.0,3.3,11.0,137.0,124.35,99.91
2018,1,20,9,45,13.0,135.0,3.35,11.7,140.0,130.11,104.65
2018,1,20,10,0,5.0,141.0,3.4,12.4,143.0,134.88,108.42
2018,1,20,10,15,8.0,158.0,3.55,13.1,162.0,152.27,122.26
2018,1,20,10,30,11.0,175.0,3.7,13.8,181.0,169.99,136.22
2018,1,20,10,45,87.5,196.5,3.8,14.5,245.5,219.65,175.49
2018,1,20,11,0,164.0,218.0,3.9,15.2,310.0,276.12,220.3
2018,1,20,11,15,455.0,176.0,4.1,15.75,445.5,380.76,303.8
2018,1,20,11,30,746.0,134.0,4.3,16.3,581.0,505.49,402.59
2018,1,20,11,45,838.5,111.0,4.45,16.85,626.0,557.87,444.31
2018,1,20,12,0,931.0,88.0,4.6,17.4,671.0,611.62,486.98
2018,1,20,12,15,934.0,88.5,4.75,17.75,679.0,636.74,507.19
2018,1,20,12,30,937.0,89.0,4.9,18.1,687.0,659.0,525.04
2018,1,20,12,45,936.0,89.0,5.0,18.45,686.0,675.31,537.98
2018,1,20,13,0,935.0,89.0,5.1,18.8,685.0,688.44,548.37
2018,1,20,13,15,932.5,88.0,5.15,19.0,675.5,696.35,554.89
2018,1,20,13,30,930.0,87.0,5.2,19.2,666.0,700.97,558.86
2018,1,20,13,45,925.0,86.0,5.2,19.35,648.5,700.66,558.98
2018,1,20,14,0,920.0,85.0,5.2,19.5,631.0,697.08,556.6
2018,1,20,14,15,911.0,83.5,5.15,19.45,605.5,687.14,549.62
2018,1,20,14,30,902.0,82.0,5.1,19.4,580.0,674.1,540.23
2018,1,20,14,45,888.5,80.0,5.0,19.35,547.0,654.69,525.71
2018,1,20,15,0,875.0,78.0,4.9,19.3,514.0,635.28,510.93
2018,1,20,15,15,855.5,75.5,4.75,19.0,474.5,606.55,489.16
2018,1,20,15,30,836.0,73.0,4.6,18.7,435.0,575.7,465.38
2018,1,20,15,45,703.5,80.5,4.4,18.4,363.5,492.71,399.73
2018,1,20,16,0,571.0,88.0,4.2,18.1,292.0,412.91,335.64
2018,1,20,16,15,458.5,81.0,3.75,17.15,230.0,332.65,270.95
2018,1,20,16,30,346.0,74.0,3.3,16.2,168.0,255.24,207.29
2018,1,20,16,45,453.5,61.5,2.85,15.3,159.0,279.15,224.41
2018,1,20,17,0,561.0,49.0,2.4,14.4,150.0,291.16,228.66
2018,1,20,17,15,437.0,40.0,2.4,14.4,103.5,215.27,162.44
2018,1,20,17,30,313.0,31.0,2.4,14.4,57.0,147.53,94.67
2018,1,20,17,45,177.5,18.5,2.35,13.25,31.0,66.03,0.0
2018,1,20,18,0,42.0,6.0,2.3,12.1,5.0,0.0,0.0
2018,1,20,18,15,21.0,3.0,2.35,11.95,2.5,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,21,7,15,3.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,1,21,7,30,7.0,2.0,3.5,15.0,2.0,1.97,0.0
2018,1,21,7,45,3.5,5.5,3.75,15.5,5.5,5.34,0.0
2018,1,21,8,0,0.0,9.0,4.0,16.0,9.0,8.67,1.49
2018,1,21,8,15,0.0,15.0,4.2,16.4,15.0,14.46,6.93
2018,1,21,8,30,0.0,21.0,4.4,16.8,21.0,20.26,12.21
2018,1,21,8,45,0.0,27.5,4.6,17.2,27.5,26.54,16.79
2018,1,21,9,0,0.0,34.0,4.8,17.6,34.0,32.82,22.11
2018,1,21,9,15,0.0,38.0,5.0,18.0,38.0,36.69,25.32
2018,1,21,9,30,0.0,42.0,5.2,18.4,42.0,40.56,28.47
2018,1,21,9,45,3.0,83.5,5.4,18.85,85.0,81.17,62.02
2018,1,21,10,0,6.0,125.0,5.6,19.3,128.0,120.69,94.17
2018,1,21,10,15,4.5,112.5,5.85,19.65,115.0,109.4,84.63
2018,1,21,10,30,3.0,100.0,6.1,20.0,102.0,97.53,74.7
2018,1,21,10,45,1.5,79.5,6.35,20.4,80.5,77.5,58.1
2018,1,21,11,0,0.0,59.0,6.6,20.8,59.0,57.04,41.21
2018,1,21,11,15,0.5,100.5,6.7,21.1,101.0,97.39,73.9
2018,1,21,11,30,1.0,142.0,6.8,21.4,143.0,137.37,105.89
2018,1,21,11,45,1.5,153.5,6.85,21.7,154.5,148.82,114.8
2018,1,21,12,0,2.0,165.0,6.9,22.0,166.0,160.36,123.77
2018,1,21,12,15,1.0,141.0,6.9,22.2,141.5,136.92,104.9
2018,1,21,12,30,0.0,117.0,6.9,22.4,117.0,113.24,85.85
2018,1,21,12,45,0.0,116.5,6.85,22.65,116.5,112.8,85.42
2018,1,21,13,0,0.0,116.0,6.8,22.9,116.0,112.36,84.99
2018,1,21,13,15,8.0,140.0,6.6,22.85,145.0,141.0,108.11
2018,1,21,13,30,16.0,164.0,6.4,22.8,174.0,169.98,131.4
2018,1,21,13,45,45.0,210.0,6.2,22.8,237.0,238.3,186.1
2018,1,21,14,0,74.0,256.0,6.0,22.8,300.0,305.72,239.43
2018,1,21,14,15,48.5,226.5,5.7,22.7,255.0,259.63,203.07
2018,1,21,14,30,23.0,197.0,5.4,22.6,210.0,208.98,162.98
2018,1,21,14,45,18.5,153.5,5.15,22.45,163.5,162.31,126.23
2018,1,21,15,0,14.0,110.0,4.9,22.3,117.0,115.79,89.12
2018,1,21,15,15,8.0,105.0,4.55,22.05,109.0,107.11,82.25
2018,1,21,15,30,2.0,100.0,4.2,21.8,101.0,98.66,75.51
2018,1,21,15,45,4.0,87.5,3.85,21.55,89.0,87.37,66.58
2018,1,21,16,0,6.0,75.0,3.5,21.3,77.0,75.94,57.43
2018,1,21,16,15,81.5,88.0,3.25,20.65,110.5,136.02,107.73
2018,1,21,16,30,157.0,101.0,3.0,20.0,144.0,186.34,148.7
2018,1,21,16,45,200.5,81.0,2.75,19.35,125.0,184.47,146.06
2018,1,21,17,0,244.0,61.0,2.5,18.7,106.0,179.14,139.31
2018,1,21,17,15,180.5,47.0,2.5,18.7,74.5,126.23,93.87
2018,1,21,17,30,117.0,33.0,2.5,18.7,43.0,85.29,54.47
2018,1,21,17,45,64.0,18.5,2.55,17.75,23.5,35.62,0.0
2018,1,21,18,0,11.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,1,21,18,15,5.5,2.0,2.55,16.5,2.0,0.0,0.0
