Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.75,5.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,1,22,7,15,43.5,4.5,3.9,4.6,4.5,0.0,0.0
2018,1,22,7,30,87.0,9.0,4.0,5.1,9.0,8.85,0.0
2018,1,22,7,45,204.0,20.5,4.05,5.6,37.0,16.7,0.0
2018,1,22,8,0,321.0,32.0,4.1,6.1,65.0,24.96,15.72
2018,1,22,8,15,499.0,37.5,4.3,7.0,121.5,27.19,18.8
2018,1,22,8,30,677.0,43.0,4.5,7.9,178.0,32.32,23.76
2018,1,22,8,45,750.5,45.0,4.7,8.8,232.0,53.53,26.31
2018,1,22,9,0,824.0,47.0,4.9,9.7,286.0,104.8,52.55
2018,1,22,9,15,858.5,49.5,5.1,10.45,336.0,154.87,89.04
2018,1,22,9,30,893.0,52.0,5.3,11.2,386.0,207.18,133.1
2018,1,22,9,45,916.0,54.0,5.55,11.95,431.5,258.39,179.39
2018,1,22,10,0,939.0,56.0,5.8,12.7,477.0,310.18,226.96
2018,1,22,10,15,955.5,57.0,5.9,13.2,516.5,359.27,272.43
2018,1,22,10,30,972.0,58.0,6.0,13.7,556.0,407.78,316.67
2018,1,22,10,45,983.5,59.0,6.1,14.15,589.0,453.43,357.79
2018,1,22,11,0,995.0,60.0,6.2,14.6,622.0,497.59,396.69
2018,1,22,11,15,1002.0,61.0,6.15,14.95,647.0,537.88,431.49
2018,1,22,11,30,1009.0,62.0,6.1,15.3,672.0,575.9,463.59
2018,1,22,11,45,1013.5,62.5,6.1,15.65,689.0,609.63,491.66
2018,1,22,12,0,1018.0,63.0,6.1,16.0,706.0,640.58,516.94
2018,1,22,12,15,1020.5,63.5,6.05,16.2,714.5,667.42,538.69
2018,1,22,12,30,1023.0,64.0,6.0,16.4,723.0,691.1,557.6
2018,1,22,12,45,1023.0,64.0,5.95,16.6,722.5,709.42,572.13
2018,1,22,13,0,1023.0,64.0,5.9,16.8,722.0,724.3,583.8
2018,1,22,13,15,1020.5,63.5,5.85,16.9,712.5,733.51,590.97
2018,1,22,13,30,1018.0,63.0,5.8,17.0,703.0,739.13,595.16
2018,1,22,13,45,1013.0,62.5,5.75,17.1,685.0,739.5,595.52
2018,1,22,14,0,1008.0,62.0,5.7,17.2,667.0,736.28,593.34
2018,1,22,14,15,998.0,62.5,5.6,17.1,641.0,727.33,587.24
2018,1,22,14,30,988.0,63.0,5.5,17.0,615.0,715.02,578.72
2018,1,22,14,45,973.5,63.5,5.4,16.95,581.5,696.6,564.96
2018,1,22,15,0,959.0,64.0,5.3,16.9,548.0,675.24,548.61
2018,1,22,15,15,942.0,62.0,5.05,16.6,507.5,646.81,526.64
2018,1,22,15,30,925.0,60.0,4.8,16.3,467.0,615.94,502.38
2018,1,22,15,45,901.0,57.5,4.5,16.05,420.5,578.35,472.13
2018,1,22,16,0,877.0,55.0,4.2,15.8,374.0,539.23,439.98
2018,1,22,16,15,841.0,52.0,3.7,14.65,324.0,492.26,402.02
2018,1,22,16,30,805.0,49.0,3.2,13.5,274.0,447.93,364.71
2018,1,22,16,45,747.5,45.0,2.65,12.3,222.0,390.37,315.28
2018,1,22,17,0,690.0,41.0,2.1,11.1,170.0,335.01,265.8
2018,1,22,17,15,587.0,34.5,2.1,11.1,121.0,263.13,201.52
2018,1,22,17,30,484.0,28.0,2.1,11.1,72.0,197.83,134.47
2018,1,22,17,45,284.5,18.0,2.05,9.75,39.5,96.13,0.0
2018,1,22,18,0,85.0,8.0,2.0,8.4,7.0,0.0,0.0
2018,1,22,18,15,42.5,4.0,2.0,8.15,3.5,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,0.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.75,1.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,1,23,7,15,23.5,4.0,2.15,2.35,4.0,0.0,0.0
2018,1,23,7,30,47.0,8.0,2.5,3.4,8.0,7.86,0.0
2018,1,23,7,45,92.0,23.0,2.85,4.45,30.0,19.21,0.0
2018,1,23,8,0,137.0,38.0,3.2,5.5,52.0,31.24,21.25
2018,1,23,8,15,290.0,49.5,3.05,6.3,101.0,37.37,28.04
2018,1,23,8,30,443.0,61.0,2.9,7.1,150.0,45.45,35.8
2018,1,23,8,45,636.5,53.5,2.8,7.85,219.0,55.76,30.13
2018,1,23,9,0,830.0,46.0,2.7,8.6,288.0,105.59,52.93
2018,1,23,9,15,863.0,48.5,2.5,9.7,338.0,155.86,89.65
2018,1,23,9,30,896.0,51.0,2.3,10.8,388.0,208.23,133.45
2018,1,23,9,45,918.5,53.0,2.05,11.9,433.5,259.57,178.93
2018,1,23,10,0,941.0,55.0,1.8,13.0,479.0,311.45,224.99
2018,1,23,10,15,956.5,57.0,1.8,13.65,519.0,361.33,269.57
2018,1,23,10,30,972.0,59.0,1.8,14.3,559.0,410.58,312.57
2018,1,23,10,45,947.5,69.5,1.8,14.95,581.5,450.71,347.64
2018,1,23,11,0,923.0,80.0,1.8,15.6,604.0,486.75,378.14
2018,1,23,11,15,807.0,118.5,1.8,15.9,590.5,500.11,390.68
2018,1,23,11,30,691.0,157.0,1.8,16.2,577.0,504.15,394.93
2018,1,23,11,45,739.0,147.0,1.85,16.5,606.5,543.4,425.96
2018,1,23,12,0,787.0,137.0,1.9,16.8,636.0,582.98,456.58
2018,1,23,12,15,839.5,122.0,1.9,16.95,660.5,620.67,485.54
2018,1,23,12,30,892.0,107.0,1.9,17.1,685.0,656.84,513.07
2018,1,23,12,45,855.0,118.5,1.9,17.25,672.0,661.99,516.71
2018,1,23,13,0,818.0,130.0,1.9,17.4,659.0,663.19,517.55
2018,1,23,13,15,808.5,130.0,1.95,17.45,647.0,667.19,521.33
2018,1,23,13,30,799.0,130.0,2.0,17.5,635.0,668.17,522.82
2018,1,23,13,45,825.5,118.5,2.0,17.55,628.5,678.39,531.26
2018,1,23,14,0,852.0,107.0,2.0,17.6,622.0,685.49,537.32
2018,1,23,14,15,837.0,106.0,2.05,17.55,594.5,672.84,528.98
2018,1,23,14,30,822.0,105.0,2.1,17.5,567.0,657.35,518.6
2018,1,23,14,45,795.0,102.0,2.1,17.4,528.5,629.35,498.67
2018,1,23,15,0,768.0,99.0,2.1,17.3,490.0,599.17,476.91
2018,1,23,15,15,747.0,95.0,1.95,16.9,451.5,571.37,456.4
2018,1,23,15,30,726.0,91.0,1.8,16.5,413.0,540.38,433.1
2018,1,23,15,45,690.5,87.0,1.6,16.15,368.5,499.67,401.55
2018,1,23,16,0,655.0,83.0,1.4,15.8,324.0,458.54,369.06
2018,1,23,16,15,612.0,77.0,1.35,14.65,278.0,411.29,332.61
2018,1,23,16,30,569.0,71.0,1.3,13.5,232.0,364.89,295.46
2018,1,23,16,45,494.0,63.5,1.2,12.4,184.0,303.91,245.09
2018,1,23,17,0,419.0,56.0,1.1,11.3,136.0,246.97,196.56
2018,1,23,17,15,351.0,44.5,1.1,11.3,97.5,193.09,148.62
2018,1,23,17,30,283.0,33.0,1.1,11.3,59.0,144.17,99.85
2018,1,23,17,45,163.0,19.0,1.25,10.15,32.0,73.93,0.0
2018,1,23,18,0,43.0,5.0,1.4,9.0,5.0,4.91,0.0
2018,1,23,18,15,21.5,2.5,1.4,8.7,2.5,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,7,15,44.0,4.5,1.9,2.2,5.0,0.0,0.0
2018,1,24,7,30,88.0,9.0,2.2,3.3,10.0,8.85,0.0
2018,1,24,7,45,243.0,21.0,2.5,4.35,42.5,17.04,0.0
2018,1,24,8,0,398.0,33.0,2.8,5.4,75.0,25.76,16.64
2018,1,24,8,15,519.5,40.0,2.75,6.2,126.0,29.27,20.8
2018,1,24,8,30,641.0,47.0,2.7,7.0,177.0,35.91,27.17
2018,1,24,8,45,723.0,49.0,2.65,7.75,232.5,58.21,29.98
2018,1,24,9,0,805.0,51.0,2.6,8.5,288.0,105.67,53.77
2018,1,24,9,15,839.5,54.0,2.75,9.6,337.5,158.75,93.19
2018,1,24,9,30,874.0,57.0,2.9,10.7,387.0,210.9,136.93
2018,1,24,9,45,897.5,59.5,3.0,11.75,433.0,262.08,182.54
2018,1,24,10,0,921.0,62.0,3.1,12.8,479.0,313.93,229.14
2018,1,24,10,15,937.5,63.5,3.1,13.3,518.5,362.99,273.6
2018,1,24,10,30,954.0,65.0,3.1,13.8,558.0,411.52,316.71
2018,1,24,10,45,965.5,66.0,3.1,14.3,591.0,456.76,356.18
2018,1,24,11,0,977.0,67.0,3.1,14.8,624.0,500.54,393.36
2018,1,24,11,15,984.5,68.5,3.0,15.1,649.5,541.2,427.12
2018,1,24,11,30,992.0,70.0,2.9,15.4,675.0,579.68,458.21
2018,1,24,11,45,996.0,71.0,2.75,15.75,692.0,613.41,484.56
2018,1,24,12,0,1000.0,72.0,2.6,16.1,709.0,644.38,508.05
2018,1,24,12,15,978.0,79.0,2.5,16.25,708.5,662.96,522.14
2018,1,24,12,30,956.0,86.0,2.4,16.4,708.0,677.51,532.91
2018,1,24,12,45,980.5,79.0,2.3,16.6,716.5,703.49,552.15
2018,1,24,13,0,1005.0,72.0,2.2,16.8,725.0,726.76,568.99
2018,1,24,13,15,1002.5,71.0,2.1,16.9,715.5,735.48,574.74
2018,1,24,13,30,1000.0,70.0,2.0,17.0,706.0,740.65,577.79
2018,1,24,13,45,995.5,70.0,1.9,17.05,689.0,741.99,578.33
2018,1,24,14,0,991.0,70.0,1.8,17.1,672.0,739.81,576.5
2018,1,24,14,15,984.0,70.0,1.8,17.05,647.5,732.5,572.2
2018,1,24,14,30,977.0,70.0,1.8,17.0,623.0,721.82,565.65
2018,1,24,14,45,963.5,69.5,1.75,17.0,589.0,703.11,552.52
2018,1,24,15,0,950.0,69.0,1.7,17.0,555.0,681.45,536.89
2018,1,24,15,15,933.0,67.0,1.55,16.7,514.5,653.18,516.07
2018,1,24,15,30,916.0,65.0,1.4,16.4,474.0,622.48,493.1
2018,1,24,15,45,891.5,62.5,1.3,16.1,428.0,584.75,464.75
2018,1,24,16,0,867.0,60.0,1.2,15.8,382.0,545.54,434.55
2018,1,24,16,15,831.0,57.0,1.15,14.95,331.5,501.48,400.75
2018,1,24,16,30,795.0,54.0,1.1,14.1,281.0,454.32,363.2
2018,1,24,16,45,737.5,49.0,1.05,13.2,228.5,395.5,314.98
2018,1,24,17,0,680.0,44.0,1.0,12.3,176.0,338.88,266.42
2018,1,24,17,15,579.5,37.5,1.0,12.3,126.5,267.42,203.97
2018,1,24,17,30,479.0,31.0,1.0,12.3,77.0,201.98,140.65
2018,1,24,17,45,282.0,19.5,1.1,11.4,42.5,109.17,0.0
2018,1,24,18,0,85.0,8.0,1.2,10.5,8.0,28.31,0.0
2018,1,24,18,15,42.5,4.0,1.2,10.35,4.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,7,15,22.0,3.5,0.85,5.5,3.5,0.0,0.0
2018,1,25,7,30,44.0,7.0,0.9,6.1,7.0,6.88,0.0
2018,1,25,7,45,100.5,23.0,0.95,6.65,31.5,19.24,0.0
2018,1,25,8,0,157.0,39.0,1.0,7.2,56.0,32.03,22.02
2018,1,25,8,15,245.0,53.0,1.15,7.9,95.5,40.08,30.37
2018,1,25,8,30,333.0,67.0,1.3,8.6,135.0,49.48,39.28
2018,1,25,8,45,417.5,76.0,1.4,9.3,184.5,70.18,46.15
2018,1,25,9,0,502.0,85.0,1.5,10.0,234.0,108.88,68.03
2018,1,25,9,15,600.0,85.5,1.95,10.95,292.5,149.59,95.47
2018,1,25,9,30,698.0,86.0,2.4,11.9,351.0,199.73,134.28
2018,1,25,9,45,693.0,98.0,2.9,12.9,387.0,244.82,174.93
2018,1,25,10,0,688.0,110.0,3.4,13.9,423.0,288.46,214.47
2018,1,25,10,15,710.0,115.0,3.5,14.35,462.0,332.89,253.74
2018,1,25,10,30,732.0,120.0,3.6,14.8,501.0,377.89,292.86
2018,1,25,10,45,821.0,102.5,3.7,15.25,553.5,431.69,337.71
2018,1,25,11,0,910.0,85.0,3.8,15.7,606.0,489.77,385.52
2018,1,25,11,15,786.5,126.5,3.85,15.95,590.5,499.88,395.8
2018,1,25,11,30,663.0,168.0,3.9,16.2,575.0,503.48,399.75
2018,1,25,11,45,657.5,174.0,3.95,16.5,586.5,528.43,419.96
2018,1,25,12,0,652.0,180.0,4.0,16.8,598.0,551.19,437.97
2018,1,25,12,15,798.0,135.5,4.0,16.95,653.0,613.61,487.77
2018,1,25,12,30,944.0,91.0,4.0,17.1,708.0,677.76,538.23
2018,1,25,12,45,897.5,105.5,4.05,17.3,692.0,680.84,540.31
2018,1,25,13,0,851.0,120.0,4.1,17.5,676.0,679.4,539.15
2018,1,25,13,15,719.0,161.0,4.1,17.55,626.5,644.85,511.87
2018,1,25,13,30,587.0,202.0,4.1,17.6,577.0,603.29,479.09
2018,1,25,13,45,449.0,234.0,4.15,17.65,516.5,547.42,435.17
2018,1,25,14,0,311.0,266.0,4.2,17.7,456.0,485.42,385.95
2018,1,25,14,15,314.5,252.5,4.15,17.6,438.0,475.05,379.05
2018,1,25,14,30,318.0,239.0,4.1,17.5,420.0,463.31,370.84
2018,1,25,14,45,293.0,228.0,4.1,17.4,387.5,434.3,348.75
2018,1,25,15,0,268.0,217.0,4.1,17.3,355.0,404.77,326.09
2018,1,25,15,15,290.5,195.0,4.0,16.95,334.5,392.41,317.81
2018,1,25,15,30,313.0,173.0,3.9,16.6,314.0,377.86,307.52
2018,1,25,15,45,197.0,161.5,3.75,16.25,247.0,286.88,233.81
2018,1,25,16,0,81.0,150.0,3.6,15.9,180.0,201.67,163.55
2018,1,25,16,15,74.5,131.0,3.2,15.0,156.0,176.89,143.73
2018,1,25,16,30,68.0,112.0,2.8,14.1,132.0,152.21,123.42
2018,1,25,16,45,40.0,91.0,2.4,13.15,102.0,115.56,92.56
2018,1,25,17,0,12.0,70.0,2.0,12.2,72.0,76.96,59.72
2018,1,25,17,15,6.0,49.5,2.0,12.2,50.5,53.14,38.9
2018,1,25,17,30,0.0,29.0,2.0,12.2,29.0,29.07,17.47
2018,1,25,17,45,5.0,16.5,2.0,11.2,16.5,17.7,0.0
2018,1,25,18,0,10.0,4.0,2.0,10.2,4.0,6.37,0.0
2018,1,25,18,15,5.0,2.0,2.0,10.05,2.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,26,7,15,3.5,2.0,3.15,8.8,2.0,0.0,0.0
2018,1,26,7,30,7.0,4.0,3.2,9.0,4.0,3.93,0.0
2018,1,26,7,45,3.5,13.0,3.2,9.25,13.0,12.54,0.0
2018,1,26,8,0,0.0,22.0,3.2,9.5,22.0,21.23,12.58
2018,1,26,8,15,0.0,34.0,3.2,9.85,34.0,32.83,23.67
2018,1,26,8,30,0.0,46.0,3.2,10.2,46.0,44.39,34.44
2018,1,26,8,45,0.0,48.5,3.2,10.55,48.5,46.85,34.91
2018,1,26,9,0,0.0,51.0,3.2,10.9,51.0,49.27,37.0
2018,1,26,9,15,0.0,49.0,3.25,11.4,49.0,47.33,35.23
2018,1,26,9,30,0.0,47.0,3.3,11.9,47.0,45.4,33.43
2018,1,26,9,45,5.5,77.5,3.3,12.4,80.0,76.23,59.3
2018,1,26,10,0,11.0,108.0,3.3,12.9,113.0,106.66,84.45
2018,1,26,10,15,33.5,159.5,3.4,13.5,176.5,160.21,128.05
2018,1,26,10,30,56.0,211.0,3.5,14.1,240.0,217.02,173.65
2018,1,26,10,45,33.0,197.5,3.65,14.7,215.0,199.37,159.04
2018,1,26,11,0,10.0,184.0,3.8,15.3,190.0,180.35,143.23
2018,1,26,11,15,6.0,174.0,4.0,15.85,177.5,169.86,134.31
2018,1,26,11,30,2.0,164.0,4.2,16.4,165.0,158.85,124.99
2018,1,26,11,45,3.5,176.0,4.4,16.95,178.0,171.44,134.81
2018,1,26,12,0,5.0,188.0,4.6,17.5,191.0,184.17,144.68
2018,1,26,12,15,14.5,217.0,4.7,17.8,226.5,218.19,171.76
2018,1,26,12,30,24.0,246.0,4.8,18.1,262.0,252.85,199.14
2018,1,26,12,45,32.0,260.5,4.9,18.45,281.5,274.95,216.43
2018,1,26,13,0,40.0,275.0,5.0,18.8,301.0,296.23,233.07
2018,1,26,13,15,55.0,281.0,5.0,18.85,316.5,314.05,247.4
2018,1,26,13,30,70.0,287.0,5.0,18.9,332.0,332.13,261.97
2018,1,26,13,45,63.5,277.5,5.0,19.0,317.5,319.98,252.48
2018,1,26,14,0,57.0,268.0,5.0,19.1,303.0,307.49,242.8
2018,1,26,14,15,61.5,257.0,4.9,19.05,293.5,300.58,237.87
2018,1,26,14,30,66.0,246.0,4.8,19.0,284.0,293.34,232.69
2018,1,26,14,45,39.5,196.0,4.65,18.95,218.5,224.09,177.64
2018,1,26,15,0,13.0,146.0,4.5,18.9,153.0,151.54,119.12
2018,1,26,15,15,6.5,96.0,4.25,18.7,99.5,97.22,75.06
2018,1,26,15,30,0.0,46.0,4.0,18.5,46.0,44.44,31.5
2018,1,26,15,45,0.0,32.0,3.7,18.3,32.0,30.9,20.31
2018,1,26,16,0,0.0,18.0,3.4,18.1,18.0,17.37,9.01
2018,1,26,16,15,0.0,14.5,3.2,17.7,14.5,13.99,6.2
2018,1,26,16,30,0.0,11.0,3.0,17.3,11.0,10.61,3.35
2018,1,26,16,45,8.0,10.0,2.75,16.9,11.5,13.97,6.23
2018,1,26,17,0,16.0,9.0,2.5,16.5,12.0,15.97,7.79
2018,1,26,17,15,62.5,12.0,2.5,16.5,19.0,41.86,28.48
2018,1,26,17,30,109.0,15.0,2.5,16.5,26.0,61.94,41.33
2018,1,26,17,45,70.5,10.5,2.6,16.15,16.0,37.96,0.0
2018,1,26,18,0,32.0,6.0,2.7,15.8,6.0,13.77,0.0
2018,1,26,18,15,16.0,3.0,2.75,15.75,3.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,0.85,13.4,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.0,13.8,5.0,4.91,0.0
2018,1,27,7,45,12.5,21.0,1.1,14.25,22.0,19.49,1.27
2018,1,27,8,0,19.0,37.0,1.2,14.7,39.0,33.68,22.83
2018,1,27,8,15,62.0,57.0,1.4,14.9,69.0,48.41,36.79
2018,1,27,8,30,105.0,77.0,1.6,15.1,99.0,64.14,51.16
2018,1,27,8,45,84.0,95.0,1.85,15.35,115.5,82.93,62.67
2018,1,27,9,0,63.0,113.0,2.1,15.6,132.0,106.04,81.43
2018,1,27,9,15,65.0,131.5,2.35,15.8,154.0,127.13,98.47
2018,1,27,9,30,67.0,150.0,2.6,16.0,176.0,148.45,115.89
2018,1,27,9,45,43.5,125.5,2.85,16.2,143.0,127.26,99.32
2018,1,27,10,0,20.0,101.0,3.1,16.4,110.0,101.53,78.76
2018,1,27,10,15,10.0,71.5,3.3,16.55,76.0,72.43,54.8
2018,1,27,10,30,0.0,42.0,3.5,16.7,42.0,40.58,28.35
2018,1,27,10,45,0.0,53.0,3.7,16.85,53.0,51.23,37.13
2018,1,27,11,0,0.0,64.0,3.9,17.0,64.0,61.89,45.84
2018,1,27,11,15,0.5,106.0,4.05,17.25,106.5,102.68,79.19
2018,1,27,11,30,1.0,148.0,4.2,17.5,149.0,143.13,111.82
2018,1,27,11,45,61.0,191.5,4.35,17.75,231.0,217.83,172.36
2018,1,27,12,0,121.0,235.0,4.5,18.0,313.0,297.24,235.79
2018,1,27,12,15,126.0,270.5,4.55,18.35,353.0,338.82,267.84
2018,1,27,12,30,131.0,306.0,4.6,18.7,393.0,380.81,299.93
2018,1,27,12,45,88.0,284.5,4.65,19.1,343.0,334.5,263.03
2018,1,27,13,0,45.0,263.0,4.7,19.5,293.0,287.75,225.64
2018,1,27,13,15,50.0,266.5,4.7,19.8,299.5,296.37,232.44
2018,1,27,13,30,55.0,270.0,4.7,20.1,306.0,305.01,239.17
2018,1,27,13,45,175.0,260.5,4.65,20.4,369.5,382.7,302.19
2018,1,27,14,0,295.0,251.0,4.6,20.7,433.0,461.06,364.43
2018,1,27,14,15,346.0,234.5,4.55,20.75,440.0,479.55,379.67
2018,1,27,14,30,397.0,218.0,4.5,20.8,447.0,501.62,397.66
2018,1,27,14,45,365.5,211.5,4.45,20.85,413.5,466.28,370.59
2018,1,27,15,0,334.0,205.0,4.4,20.9,380.0,436.04,347.33
2018,1,27,15,15,328.5,187.5,4.3,20.65,349.0,409.91,327.91
2018,1,27,15,30,323.0,170.0,4.2,20.4,318.0,382.65,307.33
2018,1,27,15,45,220.0,163.5,4.05,20.15,260.0,309.96,249.13
2018,1,27,16,0,117.0,157.0,3.9,19.9,202.0,235.79,189.02
2018,1,27,16,15,310.0,119.0,3.45,19.15,216.0,298.61,241.89
2018,1,27,16,30,503.0,81.0,3.0,18.4,230.0,351.36,283.83
2018,1,27,16,45,522.5,68.0,2.55,17.6,197.5,328.77,263.33
2018,1,27,17,0,542.0,55.0,2.1,16.8,165.0,303.27,239.04
2018,1,27,17,15,443.0,46.0,2.1,16.8,119.0,234.47,179.57
2018,1,27,17,30,344.0,37.0,2.1,16.8,73.0,172.6,123.39
2018,1,27,17,45,204.5,23.5,2.05,15.6,41.5,94.87,9.62
2018,1,27,18,0,65.0,10.0,2.0,14.4,10.0,26.01,0.0
2018,1,27,18,15,32.5,5.0,2.15,14.25,5.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,28,7,15,29.5,4.5,3.25,6.9,5.0,0.0,0.0
2018,1,28,7,30,59.0,9.0,3.4,7.4,10.0,8.85,0.0
2018,1,28,7,45,151.0,24.0,3.5,7.85,38.0,18.91,2.45
2018,1,28,8,0,243.0,39.0,3.6,8.3,66.0,30.09,20.43
2018,1,28,8,15,378.5,49.0,3.55,9.15,116.5,37.12,27.61
2018,1,28,8,30,514.0,59.0,3.5,10.0,167.0,42.82,33.08
2018,1,28,8,45,477.5,74.0,3.45,10.85,194.5,72.92,45.72
2018,1,28,9,0,441.0,89.0,3.4,11.7,222.0,109.39,70.12
2018,1,28,9,15,260.5,124.0,3.4,12.65,206.0,141.99,103.6
2018,1,28,9,30,80.0,159.0,3.4,13.6,190.0,158.46,124.82
2018,1,28,9,45,66.5,174.0,3.4,14.55,202.0,174.18,137.95
2018,1,28,10,0,53.0,189.0,3.4,15.5,214.0,188.47,149.57
2018,1,28,10,15,289.5,174.5,3.35,16.1,326.0,253.82,197.62
2018,1,28,10,30,526.0,160.0,3.3,16.7,438.0,342.03,265.65
2018,1,28,10,45,717.5,122.0,3.3,17.3,525.5,410.51,319.67
2018,1,28,11,0,909.0,84.0,3.3,17.9,613.0,495.13,386.31
2018,1,28,11,15,922.0,83.5,3.3,18.2,639.0,534.73,418.72
2018,1,28,11,30,935.0,83.0,3.3,18.5,665.0,572.67,449.26
2018,1,28,11,45,945.5,82.5,3.3,18.85,684.0,607.32,476.53
2018,1,28,12,0,956.0,82.0,3.3,19.2,703.0,639.7,501.52
2018,1,28,12,15,959.5,81.5,3.3,19.35,711.5,665.38,521.45
2018,1,28,12,30,963.0,81.0,3.3,19.5,720.0,688.1,538.89
2018,1,28,12,45,963.5,80.5,3.35,19.7,720.0,705.82,552.52
2018,1,28,13,0,964.0,80.0,3.4,19.9,720.0,720.27,563.62
2018,1,28,13,15,962.0,80.0,3.4,19.95,711.5,730.23,570.88
2018,1,28,13,30,960.0,80.0,3.4,20.0,703.0,736.79,575.81
2018,1,28,13,45,957.0,78.5,3.45,20.1,686.5,737.69,576.91
2018,1,28,14,0,954.0,77.0,3.5,20.2,670.0,735.15,575.68
2018,1,28,14,15,946.5,75.5,3.5,20.15,644.5,726.16,570.05
2018,1,28,14,30,939.0,74.0,3.5,20.1,619.0,713.87,562.15
2018,1,28,14,45,927.5,72.5,3.5,20.05,586.0,695.77,550.08
2018,1,28,15,0,916.0,71.0,3.5,20.0,553.0,674.73,535.26
2018,1,28,15,15,901.0,69.0,3.4,19.75,514.0,648.17,515.98
2018,1,28,15,30,886.0,67.0,3.3,19.5,475.0,619.17,494.53
2018,1,28,15,45,863.5,64.0,3.2,19.25,430.0,582.46,466.73
2018,1,28,16,0,841.0,61.0,3.1,19.0,385.0,547.2,439.29
2018,1,28,16,15,807.5,57.5,2.7,17.95,335.5,501.24,403.24
2018,1,28,16,30,774.0,54.0,2.3,16.9,286.0,455.0,365.72
2018,1,28,16,45,722.5,49.5,1.95,15.8,235.0,399.44,319.59
2018,1,28,17,0,671.0,45.0,1.6,14.7,184.0,345.68,273.09
2018,1,28,17,15,578.0,38.5,1.6,14.7,134.5,276.12,212.41
2018,1,28,17,30,485.0,32.0,1.6,14.7,85.0,212.41,153.44
2018,1,28,17,45,304.0,21.5,1.65,13.3,48.5,124.15,29.33
2018,1,28,18,0,123.0,11.0,1.7,11.9,12.0,41.79,0.0
2018,1,28,18,15,61.5,5.5,1.75,11.65,6.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,1,29,7,15,73.0,6.0,4.25,5.65,7.0,0.0,0.0
2018,1,29,7,30,146.0,12.0,4.6,6.2,14.0,11.8,0.0
2018,1,29,7,45,307.5,21.5,4.95,6.75,49.0,17.02,2.64
2018,1,29,8,0,469.0,31.0,5.3,7.3,84.0,25.45,16.54
2018,1,29,8,15,572.5,37.5,5.5,7.9,135.5,28.99,20.45
2018,1,29,8,30,676.0,44.0,5.7,8.5,187.0,32.52,23.94
2018,1,29,8,45,748.0,45.5,5.95,9.1,242.0,61.96,29.33
2018,1,29,9,0,820.0,47.0,6.2,9.7,297.0,114.05,58.9
2018,1,29,9,15,852.5,50.0,6.2,10.3,347.5,164.94,97.95
2018,1,29,9,30,885.0,53.0,6.2,10.9,398.0,217.98,143.82
2018,1,29,9,45,907.0,54.5,6.2,11.45,443.5,269.0,190.63
2018,1,29,10,0,929.0,56.0,6.2,12.0,489.0,320.54,238.38
2018,1,29,10,15,943.5,58.0,6.15,12.55,529.0,370.27,284.35
2018,1,29,10,30,958.0,60.0,6.1,13.1,569.0,419.33,328.8
2018,1,29,10,45,967.0,61.0,6.0,13.65,601.0,464.19,368.76
2018,1,29,11,0,976.0,62.0,5.9,14.2,633.0,507.41,406.22
2018,1,29,11,15,983.0,63.5,5.8,14.7,658.5,548.26,440.77
2018,1,29,11,30,990.0,65.0,5.7,15.2,684.0,586.91,472.59
2018,1,29,11,45,993.0,67.0,5.6,15.65,702.0,621.43,500.41
2018,1,29,12,0,996.0,69.0,5.5,16.1,720.0,653.15,525.34
2018,1,29,12,15,998.5,69.0,5.45,16.4,728.5,679.63,546.22
2018,1,29,12,30,1001.0,69.0,5.4,16.7,737.0,703.0,564.34
2018,1,29,12,45,1001.0,69.0,5.3,17.05,737.0,721.52,578.16
2018,1,29,13,0,1001.0,69.0,5.2,17.4,737.0,736.63,588.48
2018,1,29,13,15,999.0,68.5,5.2,17.5,728.0,746.42,595.72
2018,1,29,13,30,997.0,68.0,5.2,17.6,719.0,752.65,600.46
2018,1,29,13,45,992.0,67.5,5.15,17.75,701.5,753.28,600.84
2018,1,29,14,0,987.0,67.0,5.1,17.9,684.0,750.36,598.75
2018,1,29,14,15,975.0,68.0,5.05,17.8,657.5,740.79,592.42
2018,1,29,14,30,963.0,69.0,5.0,17.7,631.0,727.92,583.78
2018,1,29,14,45,945.5,69.5,5.0,17.65,596.5,707.71,569.79
2018,1,29,15,0,928.0,70.0,5.0,17.6,562.0,684.68,553.36
2018,1,29,15,15,911.0,68.5,4.8,17.25,522.0,657.15,532.63
2018,1,29,15,30,894.0,67.0,4.6,16.9,482.0,627.23,509.73
2018,1,29,15,45,870.0,64.0,4.45,16.6,436.0,589.36,480.32
2018,1,29,16,0,846.0,61.0,4.3,16.3,390.0,553.02,451.34
2018,1,29,16,15,811.0,58.5,3.75,15.25,340.5,507.13,414.53
2018,1,29,16,30,776.0,56.0,3.2,14.2,291.0,461.04,376.42
2018,1,29,16,45,721.5,51.5,2.65,13.2,239.0,403.79,327.94
2018,1,29,17,0,667.0,47.0,2.1,12.2,187.0,348.53,279.34
2018,1,29,17,15,574.0,40.0,2.1,12.2,137.0,278.18,217.24
2018,1,29,17,30,481.0,33.0,2.1,12.2,87.0,218.17,160.84
2018,1,29,17,45,301.5,22.0,1.95,10.6,50.0,125.7,42.41
2018,1,29,18,0,122.0,11.0,1.8,9.0,13.0,41.91,0.0
2018,1,29,18,15,61.0,5.5,1.8,8.75,6.5,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,30,7,15,66.0,6.0,1.45,1.55,7.0,0.0,0.0
2018,1,30,7,30,132.0,12.0,1.7,2.4,14.0,11.8,0.0
2018,1,30,7,45,325.5,23.0,1.95,3.2,54.0,18.41,4.44
2018,1,30,8,0,519.0,34.0,2.2,4.0,94.0,28.53,19.63
2018,1,30,8,15,609.5,40.0,2.15,4.85,145.0,31.33,22.93
2018,1,30,8,30,700.0,46.0,2.1,5.7,196.0,34.26,25.89
2018,1,30,8,45,753.0,50.0,2.1,6.6,249.0,67.58,33.73
2018,1,30,9,0,806.0,54.0,2.1,7.5,302.0,117.0,62.13
2018,1,30,9,15,840.0,57.5,2.25,8.4,353.0,167.97,101.34
2018,1,30,9,30,874.0,61.0,2.4,9.3,404.0,224.78,149.99
2018,1,30,9,45,897.5,63.0,2.55,10.25,450.5,276.33,196.41
2018,1,30,10,0,921.0,65.0,2.7,11.2,497.0,328.57,243.61
2018,1,30,10,15,937.5,67.0,2.65,11.85,537.5,378.85,288.79
2018,1,30,10,30,954.0,69.0,2.6,12.5,578.0,428.62,332.4
2018,1,30,10,45,964.0,70.0,2.6,13.15,611.0,473.95,371.42
2018,1,30,11,0,974.0,71.0,2.6,13.8,644.0,517.71,407.99
2018,1,30,11,15,980.5,71.5,2.65,14.35,668.5,557.47,440.7
2018,1,30,11,30,987.0,72.0,2.7,14.9,693.0,594.98,470.78
2018,1,30,11,45,992.0,72.5,2.75,15.45,710.5,629.2,497.59
2018,1,30,12,0,997.0,73.0,2.8,16.0,728.0,660.73,521.75
2018,1,30,12,15,999.5,73.5,2.85,16.45,737.0,687.85,542.34
2018,1,30,12,30,1002.0,74.0,2.9,16.9,746.0,711.87,560.28
2018,1,30,12,45,1002.0,74.0,3.0,17.35,746.0,730.51,574.28
2018,1,30,13,0,1002.0,74.0,3.1,17.8,746.0,745.75,584.93
2018,1,30,13,15,999.5,73.5,3.2,17.95,737.0,755.31,592.1
2018,1,30,13,30,997.0,73.0,3.3,18.1,728.0,761.3,596.87
2018,1,30,13,45,886.0,105.5,3.35,18.3,676.5,725.57,571.12
2018,1,30,14,0,775.0,138.0,3.4,18.5,625.0,685.86,540.88
2018,1,30,14,15,705.5,149.5,3.45,18.5,580.0,649.54,514.1
2018,1,30,14,30,636.0,161.0,3.5,18.5,535.0,611.29,485.49
2018,1,30,14,45,577.0,169.5,3.55,18.45,494.5,573.22,456.99
2018,1,30,15,0,518.0,178.0,3.6,18.4,454.0,537.51,429.82
2018,1,30,15,15,517.0,162.5,3.5,18.1,421.5,513.14,412.32
2018,1,30,15,30,516.0,147.0,3.4,17.8,389.0,486.78,392.91
2018,1,30,15,45,611.0,114.0,3.3,17.5,373.5,499.3,404.37
2018,1,30,16,0,706.0,81.0,3.2,17.2,358.0,501.25,406.82
2018,1,30,16,15,650.5,78.5,2.85,16.1,308.0,448.69,365.26
2018,1,30,16,30,595.0,76.0,2.5,15.0,258.0,397.59,323.93
2018,1,30,16,45,439.0,75.5,2.2,13.85,196.5,301.31,245.25
2018,1,30,17,0,283.0,75.0,1.9,12.7,135.0,219.18,176.77
2018,1,30,17,15,211.0,58.5,1.9,12.7,96.5,156.38,122.72
2018,1,30,17,30,139.0,42.0,1.9,12.7,58.0,105.68,77.97
2018,1,30,17,45,91.5,25.0,2.0,11.35,33.5,63.0,24.22
2018,1,30,18,0,44.0,8.0,2.1,10.0,9.0,19.21,0.0
2018,1,30,18,15,22.0,4.0,2.2,9.85,4.5,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.65,5.6,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,31,7,15,60.0,7.5,2.95,7.45,8.5,0.0,0.0
2018,1,31,7,30,120.0,15.0,3.1,7.7,17.0,14.74,0.0
2018,1,31,7,45,279.5,26.5,3.25,7.95,53.5,21.9,7.13
2018,1,31,8,0,439.0,38.0,3.4,8.2,90.0,29.76,20.38
2018,1,31,8,15,534.5,45.5,3.6,8.7,140.0,33.42,24.42
2018,1,31,8,30,630.0,53.0,3.8,9.2,190.0,37.06,28.02
2018,1,31,8,45,688.0,58.0,4.0,9.75,242.0,73.67,39.59
2018,1,31,9,0,746.0,63.0,4.2,10.3,294.0,121.11,67.32
2018,1,31,9,15,784.5,66.0,4.35,11.0,344.0,169.29,104.23
2018,1,31,9,30,823.0,69.0,4.5,11.7,394.0,220.51,147.97
2018,1,31,9,45,850.5,70.5,4.7,12.4,440.0,270.33,192.89
2018,1,31,10,0,878.0,72.0,4.9,13.1,486.0,324.5,241.74
2018,1,31,10,15,896.0,73.5,5.05,13.85,526.0,373.08,285.74
2018,1,31,10,30,914.0,75.0,5.2,14.6,566.0,421.36,328.61
2018,1,31,10,45,927.5,75.0,5.4,15.3,598.5,465.76,367.59
2018,1,31,11,0,941.0,75.0,5.6,16.0,631.0,508.94,404.61
2018,1,31,11,15,948.0,76.5,5.65,16.55,656.5,548.85,438.08
2018,1,31,11,30,955.0,78.0,5.7,17.1,682.0,586.64,469.04
2018,1,31,11,45,957.5,79.5,5.75,17.6,698.5,619.59,495.61
2018,1,31,12,0,960.0,81.0,5.8,18.1,715.0,649.82,519.5
2018,1,31,12,15,845.0,123.5,5.85,18.5,686.5,645.14,514.95
2018,1,31,12,30,730.0,166.0,5.9,18.9,658.0,633.13,504.36
2018,1,31,12,45,662.0,190.5,5.9,19.3,637.0,628.05,499.36
2018,1,31,13,0,594.0,215.0,5.9,19.7,616.0,617.22,489.78
2018,1,31,13,15,553.5,226.5,5.85,19.95,596.5,610.11,483.65
2018,1,31,13,30,513.0,238.0,5.8,20.2,577.0,600.42,475.47
2018,1,31,13,45,572.5,210.0,5.8,20.4,579.5,617.73,490.2
2018,1,31,14,0,632.0,182.0,5.8,20.6,582.0,634.88,504.62
2018,1,31,14,15,770.0,132.5,5.7,20.65,601.0,678.7,540.54
2018,1,31,14,30,908.0,83.0,5.6,20.7,620.0,712.46,567.82
2018,1,31,14,45,879.0,86.0,5.5,20.75,583.0,687.84,549.72
2018,1,31,15,0,850.0,89.0,5.4,20.8,546.0,663.89,531.35
2018,1,31,15,15,783.5,96.5,5.15,20.55,494.0,615.91,494.37
2018,1,31,15,30,717.0,104.0,4.9,20.3,442.0,569.78,458.4
2018,1,31,15,45,664.0,102.5,4.65,20.1,392.5,520.69,419.99
2018,1,31,16,0,611.0,101.0,4.4,19.9,343.0,472.03,381.34
2018,1,31,16,15,559.5,94.0,3.9,18.95,294.0,419.17,339.58
2018,1,31,16,30,508.0,87.0,3.4,18.0,245.0,367.71,298.02
2018,1,31,16,45,398.0,81.0,2.95,17.05,191.5,289.99,234.3
2018,1,31,17,0,288.0,75.0,2.5,16.1,138.0,222.26,177.66
2018,1,31,17,15,248.5,57.5,2.5,16.1,101.5,176.65,137.65
2018,1,31,17,30,209.0,40.0,2.5,16.1,65.0,133.76,98.65
2018,1,31,17,45,153.5,26.0,2.5,14.85,39.5,88.6,40.75
2018,1,31,18,0,98.0,12.0,2.5,13.6,14.0,37.35,0.0
2018,1,31,18,15,49.0,6.0,2.6,13.5,7.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
