Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,1,7,15,9.5,5.0,2.9,10.3,5.0,0.0,0.0
2018,2,1,7,30,19.0,10.0,3.1,11.0,10.0,9.83,0.0
2018,2,1,7,45,22.0,26.5,3.25,11.7,28.0,24.1,9.19
2018,2,1,8,0,25.0,43.0,3.4,12.4,46.0,38.61,27.68
2018,2,1,8,15,44.5,63.5,3.5,13.2,72.0,55.83,43.71
2018,2,1,8,30,64.0,84.0,3.6,14.0,98.0,72.69,59.04
2018,2,1,8,45,82.5,105.5,3.65,14.8,128.5,92.09,70.25
2018,2,1,9,0,101.0,127.0,3.7,15.6,159.0,118.36,90.1
2018,2,1,9,15,126.0,148.5,3.75,16.35,194.5,147.66,112.66
2018,2,1,9,30,151.0,170.0,3.8,17.1,230.0,179.58,137.71
2018,2,1,9,45,171.0,189.5,3.8,17.8,265.0,211.11,162.82
2018,2,1,10,0,191.0,209.0,3.8,18.5,300.0,244.43,189.35
2018,2,1,10,15,229.0,223.5,3.8,19.0,341.0,281.33,218.41
2018,2,1,10,30,267.0,238.0,3.8,19.5,382.0,319.08,248.12
2018,2,1,10,45,290.0,249.0,3.75,19.95,414.0,352.5,274.42
2018,2,1,11,0,313.0,260.0,3.7,20.4,446.0,387.16,301.39
2018,2,1,11,15,351.5,263.5,3.7,20.8,480.5,423.78,329.75
2018,2,1,11,30,390.0,267.0,3.7,21.2,515.0,462.11,359.14
2018,2,1,11,45,353.5,282.5,3.7,21.55,511.5,470.5,365.09
2018,2,1,12,0,317.0,298.0,3.7,21.9,508.0,475.95,368.62
2018,2,1,12,15,321.0,302.5,3.75,22.1,517.5,493.33,381.79
2018,2,1,12,30,325.0,307.0,3.8,22.3,527.0,509.9,394.21
2018,2,1,12,45,318.5,308.0,3.9,22.5,524.0,515.28,398.26
2018,2,1,13,0,312.0,309.0,4.0,22.7,521.0,519.35,401.37
2018,2,1,13,15,292.0,308.0,4.1,22.7,504.5,510.95,395.31
2018,2,1,13,30,272.0,307.0,4.2,22.7,488.0,501.11,388.2
2018,2,1,13,45,261.0,301.0,4.3,22.7,471.0,491.22,381.27
2018,2,1,14,0,250.0,295.0,4.4,22.7,454.0,475.34,369.96
2018,2,1,14,15,295.0,275.0,4.5,22.5,455.5,492.51,384.97
2018,2,1,14,30,340.0,255.0,4.6,22.3,457.0,502.88,394.86
2018,2,1,14,45,346.0,239.0,4.65,22.1,435.0,488.83,385.46
2018,2,1,15,0,352.0,223.0,4.7,21.9,413.0,473.17,374.81
2018,2,1,15,15,333.5,207.5,4.7,21.5,377.5,440.64,350.84
2018,2,1,15,30,315.0,192.0,4.7,21.1,342.0,407.5,326.08
2018,2,1,15,45,277.5,176.0,4.75,20.65,299.0,362.04,291.07
2018,2,1,16,0,240.0,160.0,4.8,20.2,256.0,317.47,256.14
2018,2,1,16,15,195.5,141.5,4.5,19.4,213.0,261.2,211.21
2018,2,1,16,30,151.0,123.0,4.2,18.6,170.0,213.49,172.39
2018,2,1,16,45,122.5,99.0,3.95,17.75,133.0,169.19,135.87
2018,2,1,17,0,94.0,75.0,3.7,16.9,96.0,126.19,99.74
2018,2,1,17,15,77.5,58.0,3.7,16.9,72.0,98.34,75.35
2018,2,1,17,30,61.0,41.0,3.7,16.9,48.0,71.55,51.39
2018,2,1,17,45,44.5,25.0,3.7,15.65,29.0,45.16,20.8
2018,2,1,18,0,28.0,9.0,3.7,14.4,10.0,16.23,0.0
2018,2,1,18,15,14.0,4.5,3.8,14.15,5.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,4.9,8.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,4.9,8.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,4.9,6.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,4.9,6.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,4.9,5.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,4.9,5.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,4.9,5.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,4.9,5.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,4.85,5.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,4.8,4.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,4.8,4.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,4.8,4.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,4.8,4.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2018,2,2,7,15,28.0,6.0,5.15,4.8,6.5,0.0,0.0
2018,2,2,7,30,56.0,12.0,5.3,5.1,13.0,11.8,0.0
2018,2,2,7,45,179.5,27.0,5.4,5.4,46.0,21.19,8.49
2018,2,2,8,0,303.0,42.0,5.5,5.7,79.0,32.24,22.9
2018,2,2,8,15,338.0,57.0,5.55,6.1,117.0,42.71,33.14
2018,2,2,8,30,373.0,72.0,5.6,6.5,155.0,52.69,42.61
2018,2,2,8,45,400.5,87.0,5.6,6.9,196.0,84.91,56.89
2018,2,2,9,0,428.0,102.0,5.6,7.3,237.0,123.7,83.6
2018,2,2,9,15,405.5,122.5,5.5,7.65,267.0,162.17,116.55
2018,2,2,9,30,383.0,143.0,5.4,8.0,297.0,198.11,149.25
2018,2,2,9,45,424.5,149.5,5.3,8.4,338.0,235.4,181.26
2018,2,2,10,0,466.0,156.0,5.2,8.8,379.0,276.02,216.52
2018,2,2,10,15,511.0,162.0,5.1,9.2,424.5,320.44,254.89
2018,2,2,10,30,556.0,168.0,5.0,9.6,470.0,367.88,295.47
2018,2,2,10,45,695.5,139.0,4.85,9.95,539.5,426.55,344.37
2018,2,2,11,0,835.0,110.0,4.7,10.3,609.0,495.77,401.63
2018,2,2,11,15,867.5,103.5,4.55,10.65,640.5,537.89,436.77
2018,2,2,11,30,900.0,97.0,4.4,11.0,672.0,581.04,471.92
2018,2,2,11,45,826.5,123.5,4.25,11.35,662.5,592.68,480.85
2018,2,2,12,0,753.0,150.0,4.1,11.7,653.0,598.21,484.41
2018,2,2,12,15,585.5,214.0,3.95,11.95,608.0,575.58,464.52
2018,2,2,12,30,418.0,278.0,3.8,12.2,563.0,544.58,437.55
2018,2,2,12,45,655.5,192.0,3.7,12.45,639.0,629.75,507.3
2018,2,2,13,0,893.0,106.0,3.6,12.7,715.0,714.74,575.2
2018,2,2,13,15,768.0,150.0,3.5,12.85,669.0,686.63,551.24
2018,2,2,13,30,643.0,194.0,3.4,13.0,623.0,652.06,522.91
2018,2,2,13,45,780.5,141.5,3.3,13.15,649.5,699.54,561.53
2018,2,2,14,0,918.0,89.0,3.2,13.3,676.0,739.53,592.21
2018,2,2,14,15,896.0,93.0,3.15,13.35,648.0,726.54,582.71
2018,2,2,14,30,874.0,97.0,3.1,13.4,620.0,713.41,573.61
2018,2,2,14,45,708.0,135.0,3.05,13.45,544.0,635.18,512.94
2018,2,2,15,0,542.0,173.0,3.0,13.5,468.0,553.91,448.98
2018,2,2,15,15,309.5,180.0,2.9,13.4,346.0,396.28,323.75
2018,2,2,15,30,77.0,187.0,2.8,13.3,224.0,241.08,195.99
2018,2,2,15,45,38.5,136.5,2.75,13.2,155.0,162.55,131.8
2018,2,2,16,0,0.0,86.0,2.7,13.1,86.0,83.61,65.51
2018,2,2,16,15,0.0,62.5,2.3,12.45,62.5,60.4,46.19
2018,2,2,16,30,0.0,39.0,1.9,11.8,39.0,37.65,26.89
2018,2,2,16,45,0.0,40.5,1.55,11.15,40.5,39.11,28.22
2018,2,2,17,0,0.0,42.0,1.2,10.5,42.0,40.56,29.43
2018,2,2,17,15,0.0,30.5,1.2,10.5,30.5,29.44,19.58
2018,2,2,17,30,0.0,19.0,1.2,10.5,19.0,18.33,9.68
2018,2,2,17,45,2.5,11.5,1.15,9.4,11.5,11.87,2.14
2018,2,2,18,0,5.0,4.0,1.1,8.3,4.0,5.27,0.0
2018,2,2,18,15,2.5,2.0,1.15,8.25,2.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,3,7,15,0.0,0.5,2.4,6.2,0.5,0.0,0.0
2018,2,3,7,30,0.0,1.0,2.5,6.5,1.0,0.98,0.0
2018,2,3,7,45,0.0,3.5,2.55,6.75,3.5,3.37,0.0
2018,2,3,8,0,0.0,6.0,2.6,7.0,6.0,5.78,0.0
2018,2,3,8,15,0.0,9.0,2.75,7.35,9.0,8.67,2.23
2018,2,3,8,30,0.0,12.0,2.9,7.7,12.0,11.57,4.95
2018,2,3,8,45,0.5,31.5,3.0,8.1,31.5,30.43,20.99
2018,2,3,9,0,1.0,51.0,3.1,8.5,51.0,49.37,37.42
2018,2,3,9,15,1.0,56.5,3.2,8.9,56.5,54.75,41.94
2018,2,3,9,30,1.0,62.0,3.3,9.3,62.0,60.12,46.4
2018,2,3,9,45,9.5,108.5,3.35,9.7,113.0,106.2,85.22
2018,2,3,10,0,18.0,155.0,3.4,10.1,164.0,152.14,123.27
2018,2,3,10,15,14.5,167.5,3.6,10.65,175.0,163.94,132.64
2018,2,3,10,30,11.0,180.0,3.8,11.2,186.0,175.41,141.66
2018,2,3,10,45,11.0,189.0,3.95,11.75,195.5,184.86,148.9
2018,2,3,11,0,11.0,198.0,4.1,12.3,205.0,194.29,156.1
2018,2,3,11,15,7.0,169.0,4.25,12.85,173.5,165.91,132.42
2018,2,3,11,30,3.0,140.0,4.4,13.4,142.0,136.66,108.08
2018,2,3,11,45,1.5,120.0,4.5,14.0,121.0,116.85,91.49
2018,2,3,12,0,0.0,100.0,4.6,14.6,100.0,96.79,74.72
2018,2,3,12,15,0.0,117.0,4.7,15.1,117.0,113.22,88.01
2018,2,3,12,30,0.0,134.0,4.8,15.6,134.0,129.7,101.24
2018,2,3,12,45,1.5,150.5,4.95,16.1,151.5,146.78,114.92
2018,2,3,13,0,3.0,167.0,5.1,16.6,169.0,164.01,128.67
2018,2,3,13,15,1.5,135.5,5.15,16.95,136.5,132.44,102.99
2018,2,3,13,30,0.0,104.0,5.2,17.3,104.0,100.74,77.16
2018,2,3,13,45,1.0,126.5,5.3,17.65,127.0,123.46,95.65
2018,2,3,14,0,2.0,149.0,5.4,18.0,150.0,146.39,114.2
2018,2,3,14,15,4.0,163.0,5.4,18.1,165.5,161.87,126.84
2018,2,3,14,30,6.0,177.0,5.4,18.2,181.0,177.55,139.68
2018,2,3,14,45,4.0,163.0,5.35,18.25,165.5,162.46,127.66
2018,2,3,15,0,2.0,149.0,5.3,18.3,150.0,147.35,115.62
2018,2,3,15,15,10.0,150.5,5.2,18.15,155.5,154.54,122.05
2018,2,3,15,30,18.0,152.0,5.1,18.0,161.0,161.62,128.38
2018,2,3,15,45,18.0,138.0,5.0,17.85,146.0,147.51,117.21
2018,2,3,16,0,18.0,124.0,4.9,17.7,131.0,133.32,105.88
2018,2,3,16,15,55.0,99.0,4.45,17.1,117.0,131.18,105.16
2018,2,3,16,30,92.0,74.0,4.0,16.5,103.0,127.1,102.37
2018,2,3,16,45,337.0,65.0,3.6,15.95,145.5,245.62,201.02
2018,2,3,17,0,582.0,56.0,3.2,15.4,188.0,335.57,270.29
2018,2,3,17,15,494.5,48.0,3.2,15.4,140.0,268.42,211.12
2018,2,3,17,30,407.0,40.0,3.2,15.4,92.0,207.31,156.09
2018,2,3,17,45,263.0,27.5,2.85,14.0,55.0,128.07,76.05
2018,2,3,18,0,119.0,15.0,2.5,12.6,18.0,46.86,0.0
2018,2,3,18,15,59.5,7.5,2.5,12.35,9.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,4,7,15,80.5,8.0,2.7,8.45,10.0,0.0,0.0
2018,2,4,7,30,161.0,16.0,2.8,9.0,20.0,15.73,0.0
2018,2,4,7,45,242.5,23.5,2.95,9.55,46.0,18.2,7.42
2018,2,4,8,0,324.0,31.0,3.1,10.1,72.0,22.5,14.1
2018,2,4,8,15,457.0,41.5,2.95,11.0,129.0,29.21,20.53
2018,2,4,8,30,590.0,52.0,2.8,11.9,186.0,35.56,26.41
2018,2,4,8,45,688.0,54.0,2.65,12.75,247.0,76.13,38.62
2018,2,4,9,0,786.0,56.0,2.5,13.6,308.0,125.92,67.86
2018,2,4,9,15,820.0,59.0,2.45,14.55,359.0,176.18,106.96
2018,2,4,9,30,854.0,62.0,2.4,15.5,410.0,232.4,154.59
2018,2,4,9,45,877.5,64.0,2.35,16.5,456.0,283.62,199.68
2018,2,4,10,0,901.0,66.0,2.3,17.5,502.0,335.59,245.16
2018,2,4,10,15,917.0,68.0,2.25,18.2,542.5,385.38,288.45
2018,2,4,10,30,933.0,70.0,2.2,18.9,583.0,434.68,330.11
2018,2,4,10,45,944.5,71.5,2.15,19.65,617.0,480.79,367.97
2018,2,4,11,0,956.0,73.0,2.1,20.4,651.0,525.51,403.46
2018,2,4,11,15,964.0,74.0,2.05,20.9,677.0,566.34,435.28
2018,2,4,11,30,972.0,75.0,2.0,21.4,703.0,605.07,464.56
2018,2,4,11,45,977.5,75.0,2.0,21.9,720.5,639.08,489.87
2018,2,4,12,0,983.0,75.0,2.0,22.4,738.0,670.44,512.64
2018,2,4,12,15,985.0,75.5,2.0,22.7,747.0,697.28,532.09
2018,2,4,12,30,987.0,76.0,2.0,23.0,756.0,721.01,549.0
2018,2,4,12,45,987.0,76.5,2.05,23.35,756.5,740.18,562.0
2018,2,4,13,0,987.0,77.0,2.1,23.7,757.0,755.99,572.45
2018,2,4,13,15,983.5,76.5,2.15,23.8,747.5,764.89,578.82
2018,2,4,13,30,980.0,76.0,2.2,23.9,738.0,770.25,582.91
2018,2,4,13,45,973.0,76.0,2.25,24.05,719.5,770.12,583.27
2018,2,4,14,0,966.0,76.0,2.3,24.2,701.0,766.47,581.37
2018,2,4,14,15,957.0,75.5,2.4,24.05,675.5,757.43,576.87
2018,2,4,14,30,948.0,75.0,2.5,23.9,650.0,745.06,570.14
2018,2,4,14,45,933.5,74.5,2.6,23.8,615.5,725.72,558.39
2018,2,4,15,0,919.0,74.0,2.7,23.7,581.0,703.46,544.55
2018,2,4,15,15,900.5,72.5,2.75,23.3,540.5,674.77,526.08
2018,2,4,15,30,882.0,71.0,2.8,22.9,500.0,643.75,504.8
2018,2,4,15,45,857.5,69.0,2.85,22.45,454.0,609.62,480.64
2018,2,4,16,0,833.0,67.0,2.9,22.0,408.0,570.85,452.34
2018,2,4,16,15,796.0,63.5,2.8,21.0,357.0,522.23,416.11
2018,2,4,16,30,759.0,60.0,2.7,20.0,306.0,473.56,378.51
2018,2,4,16,45,704.0,55.5,2.6,18.95,253.5,415.35,332.0
2018,2,4,17,0,649.0,51.0,2.5,17.9,201.0,359.2,285.22
2018,2,4,17,15,562.0,44.5,2.5,17.9,150.5,293.53,228.36
2018,2,4,17,30,475.0,38.0,2.5,17.9,100.0,231.36,172.79
2018,2,4,17,45,313.0,26.5,3.15,16.55,60.0,144.92,89.19
2018,2,4,18,0,151.0,15.0,3.8,15.2,20.0,55.95,0.0
2018,2,4,18,15,75.5,7.5,3.95,14.85,10.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,5.4,8.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,5.3,7.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,4.95,6.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,4.9,6.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,4.8,6.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,4.65,5.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,4.5,5.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,4.35,4.95,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,4.3,4.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,4.3,4.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,4.3,4.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,4.25,3.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,4.15,3.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,3.9,3.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,3.8,3.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,3.75,3.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,5,7,15,50.5,8.0,3.55,3.3,9.5,0.0,0.0
2018,2,5,7,30,101.0,16.0,3.4,3.5,19.0,15.73,0.0
2018,2,5,7,45,239.5,31.0,3.25,3.75,57.0,24.38,12.84
2018,2,5,8,0,378.0,46.0,3.1,4.0,95.0,36.83,27.4
2018,2,5,8,15,380.5,47.0,2.95,4.2,115.5,33.86,25.43
2018,2,5,8,30,383.0,48.0,2.8,4.4,136.0,31.94,23.95
2018,2,5,8,45,191.5,48.5,2.6,4.65,92.5,46.42,29.21
2018,2,5,9,0,0.0,49.0,2.4,4.9,49.0,47.33,36.21
2018,2,5,9,15,0.0,70.0,2.25,5.2,70.0,67.67,53.9
2018,2,5,9,30,0.0,91.0,2.1,5.5,91.0,87.37,70.77
2018,2,5,9,45,0.0,104.5,1.9,5.85,104.5,100.17,81.44
2018,2,5,10,0,0.0,118.0,1.7,6.2,118.0,113.01,92.01
2018,2,5,10,15,0.0,119.0,1.55,6.7,119.0,114.26,92.61
2018,2,5,10,30,0.0,120.0,1.4,7.2,120.0,115.44,93.17
2018,2,5,10,45,2.5,147.0,1.25,7.75,148.5,142.14,115.04
2018,2,5,11,0,5.0,174.0,1.1,8.3,177.0,169.12,136.72
2018,2,5,11,15,8.5,195.5,1.0,8.95,201.0,191.74,154.48
2018,2,5,11,30,12.0,217.0,0.9,9.6,225.0,214.72,172.27
2018,2,5,11,45,20.5,242.5,0.85,10.3,256.5,244.73,195.49
2018,2,5,12,0,29.0,268.0,0.8,11.0,288.0,275.5,218.9
2018,2,5,12,15,23.5,258.0,1.05,11.65,274.0,263.79,209.38
2018,2,5,12,30,18.0,248.0,1.3,12.3,260.0,251.67,199.65
2018,2,5,12,45,14.5,235.0,1.55,13.0,245.0,237.57,188.29
2018,2,5,13,0,11.0,222.0,1.8,13.7,230.0,223.16,176.62
2018,2,5,13,15,10.0,216.0,2.05,14.2,223.0,217.12,171.75
2018,2,5,13,30,9.0,210.0,2.3,14.7,216.0,210.98,166.79
2018,2,5,13,45,17.0,226.5,2.5,15.25,237.5,233.48,184.8
2018,2,5,14,0,25.0,243.0,2.7,15.8,259.0,256.26,202.89
2018,2,5,14,15,53.5,257.5,2.85,16.05,290.5,296.99,235.83
2018,2,5,14,30,82.0,272.0,3.0,16.3,322.0,333.55,265.26
2018,2,5,14,45,287.5,226.5,3.1,16.6,388.5,440.17,353.3
2018,2,5,15,0,493.0,181.0,3.2,16.9,455.0,535.44,430.18
2018,2,5,15,15,637.5,140.0,3.25,16.85,468.5,583.13,469.14
2018,2,5,15,30,782.0,99.0,3.3,16.8,482.0,617.24,497.6
2018,2,5,15,45,765.5,93.0,3.3,16.75,439.5,584.9,472.85
2018,2,5,16,0,749.0,87.0,3.3,16.7,397.0,548.95,445.18
2018,2,5,16,15,712.0,82.0,2.9,16.0,347.5,501.25,407.56
2018,2,5,16,30,675.0,77.0,2.5,15.3,298.0,453.71,369.06
2018,2,5,16,45,620.0,70.5,2.1,14.6,247.0,396.23,321.48
2018,2,5,17,0,565.0,64.0,1.7,13.9,196.0,341.04,274.3
2018,2,5,17,15,478.0,54.5,1.7,13.9,147.0,272.24,215.07
2018,2,5,17,30,391.0,45.0,1.7,13.9,98.0,209.34,159.28
2018,2,5,17,45,252.5,30.5,1.55,12.45,59.0,131.11,84.68
2018,2,5,18,0,114.0,16.0,1.4,11.0,20.0,47.2,0.0
2018,2,5,18,15,57.0,8.0,1.4,10.75,10.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,6,7,15,25.5,5.0,2.65,7.55,6.0,0.0,0.0
2018,2,6,7,30,51.0,10.0,2.7,7.7,12.0,9.83,0.0
2018,2,6,7,45,97.0,17.5,2.7,7.85,28.0,13.21,4.51
2018,2,6,8,0,143.0,25.0,2.7,8.0,44.0,18.38,10.68
2018,2,6,8,15,80.5,25.5,2.7,8.35,37.0,21.24,13.61
2018,2,6,8,30,18.0,26.0,2.7,8.7,30.0,25.33,17.49
2018,2,6,8,45,9.0,23.5,2.7,9.0,25.5,23.37,14.48
2018,2,6,9,0,0.0,21.0,2.7,9.3,21.0,20.26,12.04
2018,2,6,9,15,0.0,26.0,2.7,9.65,26.0,25.09,16.19
2018,2,6,9,30,0.0,31.0,2.7,10.0,31.0,29.93,20.29
2018,2,6,9,45,0.0,39.0,2.75,10.3,39.0,37.67,26.85
2018,2,6,10,0,0.0,47.0,2.8,10.6,47.0,45.41,33.35
2018,2,6,10,15,0.0,50.0,2.85,10.8,50.0,48.32,35.69
2018,2,6,10,30,0.0,53.0,2.9,11.0,53.0,51.23,38.03
2018,2,6,10,45,0.0,73.0,2.9,11.25,73.0,70.61,54.24
2018,2,6,11,0,0.0,93.0,2.9,11.5,93.0,90.0,70.29
2018,2,6,11,15,0.0,90.5,2.85,11.7,90.5,87.59,68.08
2018,2,6,11,30,0.0,88.0,2.8,11.9,88.0,85.17,65.92
2018,2,6,11,45,0.0,81.0,2.75,12.1,81.0,78.39,60.16
2018,2,6,12,0,0.0,74.0,2.7,12.3,74.0,71.61,54.42
2018,2,6,12,15,0.0,73.5,2.6,12.5,73.5,71.13,53.95
2018,2,6,12,30,0.0,73.0,2.5,12.7,73.0,70.65,53.48
2018,2,6,12,45,0.0,81.5,2.4,12.85,81.5,78.89,60.27
2018,2,6,13,0,0.0,90.0,2.3,13.0,90.0,87.13,67.05
2018,2,6,13,15,0.0,90.5,2.25,13.05,90.5,87.62,67.44
2018,2,6,13,30,0.0,91.0,2.2,13.1,91.0,88.1,67.87
2018,2,6,13,45,0.0,69.5,2.2,13.2,69.5,67.25,50.64
2018,2,6,14,0,0.0,48.0,2.2,13.3,48.0,46.42,33.34
2018,2,6,14,15,0.0,42.5,2.2,13.25,42.5,41.09,28.95
2018,2,6,14,30,0.0,37.0,2.2,13.2,37.0,35.76,24.54
2018,2,6,14,45,0.0,61.0,2.2,13.1,61.0,58.99,44.12
2018,2,6,15,0,0.0,85.0,2.2,13.0,85.0,82.23,63.69
2018,2,6,15,15,0.0,80.5,2.35,12.75,80.5,77.86,60.23
2018,2,6,15,30,0.0,76.0,2.5,12.5,76.0,73.49,56.79
2018,2,6,15,45,0.0,57.5,2.65,12.2,57.5,55.57,41.84
2018,2,6,16,0,0.0,39.0,2.8,11.9,39.0,37.66,26.73
2018,2,6,16,15,0.0,32.5,3.0,11.5,32.5,31.37,21.45
2018,2,6,16,30,0.0,26.0,3.2,11.1,26.0,25.09,16.1
2018,2,6,16,45,0.0,22.5,3.4,10.7,22.5,21.71,13.2
2018,2,6,17,0,0.0,19.0,3.6,10.3,19.0,18.32,10.25
2018,2,6,17,15,0.0,14.0,3.6,10.3,14.0,13.5,5.96
2018,2,6,17,30,0.0,9.0,3.6,10.3,9.0,8.67,1.66
2018,2,6,17,45,0.0,6.0,3.8,9.55,6.0,5.78,0.0
2018,2,6,18,0,0.0,3.0,4.0,8.8,3.0,2.95,0.0
2018,2,6,18,15,0.0,1.5,4.1,8.5,1.5,0.0,0.0
2018,2,6,18,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,4.4,7.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,4.45,6.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,4.4,6.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,4.35,5.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,4.4,4.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,4.45,4.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,4.55,4.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,4.65,3.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,4.85,3.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,5.0,3.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,5.1,3.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,5.2,2.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,5.3,2.75,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,5.4,2.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,5.5,2.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,5.6,2.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,5.65,2.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,5.7,2.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,5.75,2.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,5.8,2.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,5.75,2.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,5.7,2.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,5.65,2.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,5.6,2.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,5.55,2.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,5.5,2.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,5.5,2.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,5.5,2.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,5.6,2.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,5.7,2.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,5.8,2.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,5.9,2.2,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.0,6.15,2.35,1.0,0.0,0.0
2018,2,7,7,30,0.0,2.0,6.4,2.5,2.0,1.97,0.0
2018,2,7,7,45,0.0,4.5,6.65,2.65,4.5,4.33,0.0
2018,2,7,8,0,0.0,7.0,6.9,2.8,7.0,6.74,0.44
2018,2,7,8,15,0.0,13.5,6.95,3.15,13.5,13.01,6.35
2018,2,7,8,30,0.0,20.0,7.0,3.5,20.0,19.29,12.27
2018,2,7,8,45,0.0,36.0,7.1,3.8,36.0,34.75,25.2
2018,2,7,9,0,0.0,52.0,7.2,4.1,52.0,50.23,38.84
2018,2,7,9,15,0.0,44.0,7.15,4.45,44.0,42.49,31.89
2018,2,7,9,30,0.0,36.0,7.1,4.8,36.0,34.76,24.96
2018,2,7,9,45,0.0,55.5,7.0,5.15,55.5,53.63,41.34
2018,2,7,10,0,0.0,75.0,6.9,5.5,75.0,72.53,57.54
2018,2,7,10,15,0.0,75.0,6.8,5.8,75.0,72.53,57.31
2018,2,7,10,30,0.0,75.0,6.7,6.1,75.0,72.54,57.11
2018,2,7,10,45,4.5,100.0,6.65,6.4,103.0,98.66,79.26
2018,2,7,11,0,9.0,125.0,6.6,6.7,131.0,124.88,101.34
2018,2,7,11,15,30.5,198.0,6.45,6.95,218.0,204.69,168.37
2018,2,7,11,30,52.0,271.0,6.3,7.2,305.0,286.74,236.12
2018,2,7,11,45,86.0,298.5,6.2,7.5,356.5,335.62,276.13
2018,2,7,12,0,120.0,326.0,6.1,7.8,408.0,387.18,318.03
2018,2,7,12,15,156.0,331.0,6.0,8.05,439.5,420.52,345.21
2018,2,7,12,30,192.0,336.0,5.9,8.3,471.0,455.08,373.28
2018,2,7,12,45,139.0,331.5,5.8,8.55,429.0,420.7,344.29
2018,2,7,13,0,86.0,327.0,5.7,8.8,387.0,381.09,311.07
2018,2,7,13,15,67.5,310.0,5.65,9.0,357.0,353.86,288.76
2018,2,7,13,30,49.0,293.0,5.6,9.2,327.0,325.74,265.62
2018,2,7,13,45,120.0,301.0,5.55,9.4,381.0,391.21,320.45
2018,2,7,14,0,191.0,309.0,5.5,9.6,435.0,452.81,371.4
2018,2,7,14,15,160.5,293.0,5.5,9.75,396.0,416.17,341.59
2018,2,7,14,30,130.0,277.0,5.5,9.9,357.0,379.0,311.43
2018,2,7,14,45,129.5,262.0,5.55,10.05,338.5,363.7,299.61
2018,2,7,15,0,129.0,247.0,5.6,10.2,320.0,347.79,287.21
2018,2,7,15,15,75.5,203.5,5.5,10.15,245.5,258.66,213.66
2018,2,7,15,30,22.0,160.0,5.4,10.1,171.0,172.54,141.33
2018,2,7,15,45,138.5,163.5,5.35,10.1,222.5,260.72,218.07
2018,2,7,16,0,255.0,167.0,5.3,10.1,274.0,339.15,284.96
2018,2,7,16,15,280.0,145.0,4.9,9.65,249.5,322.96,271.97
2018,2,7,16,30,305.0,123.0,4.5,9.2,225.0,304.05,256.28
2018,2,7,16,45,256.5,105.0,4.1,8.8,181.0,250.57,210.33
2018,2,7,17,0,208.0,87.0,3.7,8.4,137.0,199.91,166.16
2018,2,7,17,15,121.0,68.0,3.7,8.4,95.5,129.45,104.75
2018,2,7,17,30,34.0,49.0,3.7,8.4,54.0,66.91,50.59
2018,2,7,17,45,46.0,32.0,3.0,6.95,35.5,56.69,37.61
2018,2,7,18,0,58.0,15.0,2.3,5.5,17.0,31.12,0.0
2018,2,7,18,15,29.0,7.5,2.35,5.3,8.5,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.7,1.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,0.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.65,-0.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.75,-0.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,2.85,-0.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,2.85,-0.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,2.75,-0.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,2.8,-0.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,3.0,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,3.1,-0.5,0.0,0.0,0.0
2018,2,8,7,15,70.5,8.0,3.3,0.15,10.5,0.0,0.0
2018,2,8,7,30,141.0,16.0,3.5,0.8,21.0,15.73,0.0
2018,2,8,7,45,167.0,31.0,3.7,1.4,47.0,24.12,14.14
2018,2,8,8,0,193.0,46.0,3.9,2.0,73.0,34.93,26.09
2018,2,8,8,15,322.5,59.5,3.9,2.7,127.0,44.07,35.05
2018,2,8,8,30,452.0,73.0,3.9,3.4,181.0,56.16,46.46
2018,2,8,8,45,626.5,67.0,3.95,4.1,254.5,87.74,49.75
2018,2,8,9,0,801.0,61.0,4.0,4.8,328.0,140.57,81.56
2018,2,8,9,15,834.0,64.5,3.85,5.5,380.0,192.53,124.7
2018,2,8,9,30,867.0,68.0,3.7,6.2,432.0,246.9,173.29
2018,2,8,9,45,881.5,72.0,3.55,6.9,477.0,298.83,221.52
2018,2,8,10,0,896.0,76.0,3.4,7.6,522.0,353.91,271.86
2018,2,8,10,15,920.0,76.0,3.25,8.3,565.5,405.13,317.79
2018,2,8,10,30,944.0,76.0,3.1,9.0,609.0,456.52,362.57
2018,2,8,10,45,955.0,77.5,2.95,9.65,643.0,503.33,402.46
2018,2,8,11,0,966.0,79.0,2.8,10.3,677.0,548.68,439.78
2018,2,8,11,15,971.5,80.5,2.75,10.85,702.5,589.45,472.77
2018,2,8,11,30,977.0,82.0,2.7,11.4,728.0,627.92,502.99
2018,2,8,11,45,980.5,82.5,2.6,11.95,745.0,661.76,528.65
2018,2,8,12,0,984.0,83.0,2.5,12.5,762.0,692.82,551.48
2018,2,8,12,15,928.0,105.0,2.4,12.95,751.5,703.73,558.19
2018,2,8,12,30,872.0,127.0,2.3,13.4,741.0,709.93,561.13
2018,2,8,12,45,880.0,124.0,2.2,13.85,744.0,730.0,575.07
2018,2,8,13,0,888.0,121.0,2.1,14.3,747.0,747.25,586.41
2018,2,8,13,15,800.0,150.0,2.05,14.5,709.0,726.47,569.72
2018,2,8,13,30,712.0,179.0,2.0,14.7,671.0,701.11,549.73
2018,2,8,13,45,651.0,194.5,2.0,14.95,636.0,677.93,532.12
2018,2,8,14,0,590.0,210.0,2.0,15.2,601.0,650.14,511.05
2018,2,8,14,15,526.0,222.0,2.0,15.25,561.0,616.93,486.22
2018,2,8,14,30,462.0,234.0,2.0,15.3,521.0,582.46,460.24
2018,2,8,14,45,430.5,228.0,2.05,15.35,484.5,551.58,437.83
2018,2,8,15,0,399.0,222.0,2.1,15.4,448.0,513.52,409.81
2018,2,8,15,15,435.5,195.0,2.1,15.2,426.5,510.84,409.8
2018,2,8,15,30,472.0,168.0,2.1,15.0,405.0,498.42,402.1
2018,2,8,15,45,276.0,169.5,2.05,14.8,305.0,360.63,292.95
2018,2,8,16,0,80.0,171.0,2.0,14.6,205.0,226.69,183.63
2018,2,8,16,15,51.0,136.5,1.75,13.85,157.0,171.18,138.88
2018,2,8,16,30,22.0,102.0,1.5,13.1,109.0,117.05,94.05
2018,2,8,16,45,14.5,91.5,1.25,12.3,96.0,98.84,78.97
2018,2,8,17,0,7.0,81.0,1.0,11.5,83.0,85.26,67.44
2018,2,8,17,15,3.5,62.5,1.0,11.5,63.5,64.92,49.74
2018,2,8,17,30,0.0,44.0,1.0,11.5,44.0,44.6,31.86
2018,2,8,17,45,4.0,27.5,1.1,10.0,27.5,29.03,17.02
2018,2,8,18,0,8.0,11.0,1.2,8.5,11.0,13.1,0.0
2018,2,8,18,15,4.0,5.5,1.2,8.3,5.5,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,9,7,15,2.5,1.0,1.9,7.9,1.0,0.0,0.0
2018,2,9,7,30,5.0,2.0,2.1,8.6,2.0,1.97,0.0
2018,2,9,7,45,2.5,4.0,2.3,9.25,4.0,3.88,0.0
2018,2,9,8,0,0.0,6.0,2.5,9.9,6.0,5.78,0.0
2018,2,9,8,15,0.0,7.5,2.6,10.7,7.5,7.23,0.86
2018,2,9,8,30,0.0,9.0,2.7,11.5,9.0,8.67,1.85
2018,2,9,8,45,0.0,13.0,2.8,12.25,13.0,12.54,5.19
2018,2,9,9,0,0.0,17.0,2.9,13.0,17.0,16.4,8.48
2018,2,9,9,15,0.0,23.5,3.05,13.6,23.5,22.68,13.8
2018,2,9,9,30,0.0,30.0,3.2,14.2,30.0,28.96,19.06
2018,2,9,9,45,1.0,57.0,3.35,14.8,57.5,55.36,41.19
2018,2,9,10,0,2.0,84.0,3.5,15.4,85.0,81.89,63.08
2018,2,9,10,15,8.0,138.5,3.65,15.8,143.0,135.42,106.84
2018,2,9,10,30,14.0,193.0,3.8,16.2,201.0,189.04,149.87
2018,2,9,10,45,14.5,192.5,3.9,16.6,201.0,190.12,150.2
2018,2,9,11,0,15.0,192.0,4.0,17.0,201.0,191.06,150.54
2018,2,9,11,15,7.5,157.5,4.1,17.3,162.0,155.52,121.64
2018,2,9,11,30,0.0,123.0,4.2,17.6,123.0,118.82,91.71
2018,2,9,11,45,0.5,135.5,4.3,17.9,136.0,131.19,101.53
2018,2,9,12,0,1.0,148.0,4.4,18.2,149.0,143.64,111.33
2018,2,9,12,15,6.5,173.0,4.4,18.3,178.0,171.44,133.58
2018,2,9,12,30,12.0,198.0,4.4,18.4,207.0,199.64,155.99
2018,2,9,12,45,16.0,227.5,4.45,18.5,239.0,231.54,181.18
2018,2,9,13,0,20.0,257.0,4.5,18.6,271.0,263.84,206.53
2018,2,9,13,15,25.0,263.0,4.45,18.5,280.5,274.13,214.8
2018,2,9,13,30,30.0,269.0,4.4,18.4,290.0,288.18,226.08
2018,2,9,13,45,21.5,241.0,4.35,18.3,256.0,251.35,197.25
2018,2,9,14,0,13.0,213.0,4.3,18.2,222.0,217.83,170.91
2018,2,9,14,15,12.5,203.0,4.2,18.1,211.5,207.92,163.35
2018,2,9,14,30,12.0,193.0,4.1,18.0,201.0,197.92,155.69
2018,2,9,14,45,10.0,183.5,4.0,17.85,190.0,187.31,147.52
2018,2,9,15,0,8.0,174.0,3.9,17.7,179.0,176.71,139.33
2018,2,9,15,15,13.5,167.0,3.7,17.55,174.5,173.76,137.52
2018,2,9,15,30,19.0,160.0,3.5,17.4,170.0,170.62,135.54
2018,2,9,15,45,9.5,124.0,3.35,17.25,129.0,127.76,100.74
2018,2,9,16,0,0.0,88.0,3.2,17.1,88.0,85.48,65.97
2018,2,9,16,15,0.5,84.5,2.8,16.7,84.5,82.54,63.85
2018,2,9,16,30,1.0,81.0,2.4,16.3,81.0,79.69,61.71
2018,2,9,16,45,0.5,50.0,2.05,15.9,50.0,48.55,35.62
2018,2,9,17,0,0.0,19.0,1.7,15.5,19.0,18.32,9.98
2018,2,9,17,15,0.0,15.0,1.7,15.5,15.0,14.46,6.61
2018,2,9,17,30,0.0,11.0,1.7,15.5,11.0,10.6,3.18
2018,2,9,17,45,0.0,7.5,1.65,14.8,7.5,7.23,0.0
2018,2,9,18,0,0.0,4.0,1.6,14.1,4.0,3.85,0.0
2018,2,9,18,15,0.0,2.0,1.75,14.0,2.0,1.97,0.0
2018,2,9,18,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,10,7,15,34.5,8.5,1.15,12.0,10.0,0.0,0.0
2018,2,10,7,30,69.0,17.0,1.4,12.5,20.0,16.71,0.0
2018,2,10,7,45,138.0,34.0,1.6,13.05,50.5,28.09,17.18
2018,2,10,8,0,207.0,51.0,1.8,13.6,81.0,38.83,28.36
2018,2,10,8,15,227.0,68.0,1.95,14.05,113.5,54.16,42.45
2018,2,10,8,30,247.0,85.0,2.1,14.5,146.0,70.22,51.83
2018,2,10,8,45,222.0,106.0,2.25,15.0,170.0,101.4,72.4
2018,2,10,9,0,197.0,127.0,2.4,15.5,194.0,130.01,95.28
2018,2,10,9,15,124.0,137.5,2.5,15.9,182.0,142.95,108.91
2018,2,10,9,30,51.0,148.0,2.6,16.3,170.0,147.18,115.24
2018,2,10,9,45,29.0,146.0,2.75,16.65,159.0,143.61,112.86
2018,2,10,10,0,7.0,144.0,2.9,17.0,148.0,139.33,109.59
2018,2,10,10,15,5.0,147.0,2.9,17.25,150.0,142.23,111.63
2018,2,10,10,30,3.0,150.0,2.9,17.5,152.0,144.85,113.4
2018,2,10,10,45,6.0,160.5,2.95,17.7,164.5,156.53,122.49
2018,2,10,11,0,9.0,171.0,3.0,17.9,177.0,168.48,131.77
2018,2,10,11,15,6.5,156.0,2.95,18.1,160.5,153.61,119.55
2018,2,10,11,30,4.0,141.0,2.9,18.3,144.0,138.31,107.06
2018,2,10,11,45,3.5,145.0,2.85,18.55,147.5,142.1,109.89
2018,2,10,12,0,3.0,149.0,2.8,18.8,151.0,145.86,112.66
2018,2,10,12,15,1.5,112.5,2.75,18.95,113.5,109.87,83.71
2018,2,10,12,30,0.0,76.0,2.7,19.1,76.0,73.57,54.38
2018,2,10,12,45,0.5,89.0,2.7,19.3,89.5,86.52,64.84
2018,2,10,13,0,1.0,102.0,2.7,19.5,103.0,99.49,75.24
2018,2,10,13,15,4.0,108.0,2.65,19.6,111.0,107.5,81.75
2018,2,10,13,30,7.0,114.0,2.6,19.7,119.0,115.57,88.32
2018,2,10,13,45,3.5,112.0,2.6,19.75,114.5,111.12,84.69
2018,2,10,14,0,0.0,110.0,2.6,19.8,110.0,106.64,81.05
2018,2,10,14,15,0.0,100.5,2.6,19.65,100.5,97.36,73.74
2018,2,10,14,30,0.0,91.0,2.6,19.5,91.0,88.07,66.41
2018,2,10,14,45,0.0,112.5,2.6,19.35,112.5,109.23,83.73
2018,2,10,15,0,0.0,134.0,2.6,19.2,134.0,130.77,101.33
2018,2,10,15,15,0.0,118.5,2.7,18.75,118.5,115.46,89.34
2018,2,10,15,30,0.0,103.0,2.8,18.3,103.0,100.13,77.24
2018,2,10,15,45,0.5,103.5,2.85,17.9,103.5,101.17,78.49
2018,2,10,16,0,1.0,104.0,2.9,17.5,104.0,102.35,79.83
2018,2,10,16,15,48.5,84.5,3.0,16.75,101.0,112.88,90.0
2018,2,10,16,30,96.0,65.0,3.1,16.0,98.0,126.34,102.21
2018,2,10,16,45,355.5,62.0,3.2,15.25,155.5,263.68,217.53
2018,2,10,17,0,615.0,59.0,3.3,14.5,213.0,368.99,300.67
2018,2,10,17,15,535.5,51.0,3.3,14.5,162.5,301.52,241.33
2018,2,10,17,30,456.0,43.0,3.3,14.5,112.0,239.49,185.67
2018,2,10,17,45,317.5,32.0,3.5,12.6,70.5,160.52,114.78
2018,2,10,18,0,179.0,21.0,3.7,10.7,29.0,83.6,0.0
2018,2,10,18,15,89.5,10.5,3.8,10.0,14.5,10.32,0.0
2018,2,10,18,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.95,5.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.5,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.65,3.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.8,3.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,4.05,2.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,4.35,2.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,4.65,2.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,4.95,1.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,5.1,1.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,5.25,1.6,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,5.4,1.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,5.5,1.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,5.6,1.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,5.7,0.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,5.8,0.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,5.9,0.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,6.0,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,6.1,0.25,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,6.2,0.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,6.3,-0.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,6.4,-0.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,6.5,-0.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,6.6,-0.4,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,6.7,-0.5,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,6.8,-0.6,0.0,0.0,0.0
2018,2,11,7,15,74.5,10.0,6.85,-0.5,13.5,9.83,0.0
2018,2,11,7,30,149.0,20.0,6.9,-0.4,27.0,15.93,0.0
2018,2,11,7,45,281.5,34.0,6.95,-0.35,68.0,27.39,17.91
2018,2,11,8,0,414.0,48.0,7.0,-0.3,109.0,37.27,28.61
2018,2,11,8,15,363.0,40.5,6.95,-0.15,110.0,27.3,19.87
2018,2,11,8,30,312.0,33.0,6.9,0.0,111.0,25.4,13.44
2018,2,11,8,45,156.0,41.0,6.9,0.1,80.0,41.73,25.83
2018,2,11,9,0,0.0,49.0,6.9,0.2,49.0,47.33,36.82
2018,2,11,9,15,15.0,68.5,6.8,0.4,75.0,67.97,54.41
2018,2,11,9,30,30.0,88.0,6.7,0.6,101.0,90.24,73.43
2018,2,11,9,45,21.0,87.0,6.65,0.85,96.5,88.72,72.31
2018,2,11,10,0,12.0,86.0,6.6,1.1,92.0,87.11,70.99
2018,2,11,10,15,7.5,117.0,6.55,1.35,121.0,115.3,95.44
2018,2,11,10,30,3.0,148.0,6.5,1.6,150.0,143.02,119.13
2018,2,11,10,45,1.5,134.5,6.45,1.9,135.5,130.07,107.59
2018,2,11,11,0,0.0,121.0,6.4,2.2,121.0,116.74,95.8
2018,2,11,11,15,2.0,128.0,6.35,2.45,129.5,124.59,102.33
2018,2,11,11,30,4.0,135.0,6.3,2.7,138.0,132.6,108.98
2018,2,11,11,45,4.0,120.5,6.3,3.0,123.5,118.91,97.06
2018,2,11,12,0,4.0,106.0,6.3,3.3,109.0,105.11,85.11
2018,2,11,12,15,3.0,101.0,6.3,3.5,103.0,99.75,80.4
2018,2,11,12,30,2.0,96.0,6.3,3.7,97.0,94.31,75.64
2018,2,11,12,45,2.0,108.5,6.25,3.95,109.5,106.47,85.93
2018,2,11,13,0,2.0,121.0,6.2,4.2,122.0,118.66,96.23
2018,2,11,13,15,2.0,127.5,6.2,4.35,128.5,125.06,101.63
2018,2,11,13,30,2.0,134.0,6.2,4.5,135.0,131.48,107.08
