Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,45,5.5,166.0,6.15,4.65,169.5,165.56,136.04
2018,2,11,14,0,9.0,198.0,6.1,4.8,204.0,200.04,165.19
2018,2,11,14,15,15.5,201.5,6.05,4.95,211.5,208.66,172.74
2018,2,11,14,30,22.0,205.0,6.0,5.1,219.0,217.29,180.36
2018,2,11,14,45,126.0,217.5,5.95,5.2,291.0,315.73,266.06
2018,2,11,15,0,230.0,230.0,5.9,5.3,363.0,408.42,345.4
2018,2,11,15,15,146.5,199.0,5.75,5.4,281.5,309.39,261.65
2018,2,11,15,30,63.0,168.0,5.6,5.5,200.0,212.98,179.03
2018,2,11,15,45,226.5,134.5,5.5,5.55,235.5,293.11,251.2
2018,2,11,16,0,390.0,101.0,5.4,5.6,271.0,358.38,309.06
2018,2,11,16,15,402.5,96.5,5.1,5.4,254.0,350.14,301.73
2018,2,11,16,30,415.0,92.0,4.8,5.2,237.0,339.97,292.4
2018,2,11,16,45,237.5,82.5,4.5,5.05,162.5,217.3,185.61
2018,2,11,17,0,60.0,73.0,4.2,4.9,88.0,109.31,90.49
2018,2,11,17,15,66.0,60.0,4.2,4.9,73.0,96.38,78.43
2018,2,11,17,30,72.0,47.0,4.2,4.9,58.0,82.98,65.2
2018,2,11,17,45,99.0,33.5,3.3,3.95,42.0,81.26,59.45
2018,2,11,18,0,126.0,20.0,2.4,3.0,26.0,68.77,0.0
2018,2,11,18,15,63.0,10.0,2.3,2.8,13.0,25.64,0.0
2018,2,11,18,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,1.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.5,0.95,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.65,0.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.75,0.6,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,0.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.8,-0.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.85,-0.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.9,-1.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.9,-1.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.95,-1.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.0,-2.1,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.0,-2.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.05,-2.3,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.1,-2.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.1,-2.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.25,-2.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.4,-2.5,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,3.5,-2.4,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,3.6,-2.3,0.0,0.0,0.0
2018,2,12,7,15,107.0,10.5,3.85,-1.8,15.5,10.32,0.0
2018,2,12,7,30,214.0,21.0,4.1,-1.3,31.0,17.59,0.0
2018,2,12,7,45,364.5,31.5,4.35,-0.75,75.5,24.64,15.81
2018,2,12,8,0,515.0,42.0,4.6,-0.2,120.0,31.28,23.17
2018,2,12,8,15,593.5,48.5,4.6,0.35,172.5,34.01,26.12
2018,2,12,8,30,672.0,55.0,4.6,0.9,225.0,53.37,32.56
2018,2,12,8,45,720.5,60.0,4.55,1.45,278.5,99.17,54.56
2018,2,12,9,0,769.0,65.0,4.5,2.0,332.0,149.77,91.46
2018,2,12,9,15,800.5,69.0,4.4,2.45,383.0,200.86,135.61
2018,2,12,9,30,832.0,73.0,4.3,2.9,434.0,254.28,184.58
2018,2,12,9,45,853.5,75.5,4.2,3.4,480.0,305.54,232.84
2018,2,12,10,0,875.0,78.0,4.1,3.9,526.0,360.69,283.89
2018,2,12,10,15,891.0,79.5,4.0,4.4,566.5,409.85,329.07
2018,2,12,10,30,907.0,81.0,3.9,4.9,607.0,458.55,372.61
2018,2,12,10,45,918.0,83.0,3.75,5.4,641.0,504.69,412.77
2018,2,12,11,0,929.0,85.0,3.6,5.9,675.0,549.46,450.56
2018,2,12,11,15,934.0,87.5,3.5,6.35,700.5,589.86,483.92
2018,2,12,11,30,939.0,90.0,3.4,6.8,726.0,628.05,514.55
2018,2,12,11,45,940.5,92.0,3.3,7.25,742.5,661.23,540.48
2018,2,12,12,0,942.0,94.0,3.2,7.7,759.0,691.65,563.61
2018,2,12,12,15,943.5,95.0,3.1,8.05,768.0,718.19,583.5
2018,2,12,12,30,945.0,96.0,3.0,8.4,777.0,741.72,600.16
2018,2,12,12,45,943.5,96.0,2.9,8.75,776.0,759.03,611.5
2018,2,12,13,0,942.0,96.0,2.8,9.1,775.0,773.03,620.42
2018,2,12,13,15,938.5,96.0,2.75,9.3,766.0,782.22,626.52
2018,2,12,13,30,935.0,96.0,2.7,9.5,757.0,787.98,630.26
2018,2,12,13,45,928.0,96.0,2.7,9.7,739.0,787.76,630.09
2018,2,12,14,0,921.0,96.0,2.7,9.9,721.0,784.13,627.64
2018,2,12,14,15,910.0,95.5,2.7,9.95,694.5,773.72,620.72
2018,2,12,14,30,899.0,95.0,2.7,10.0,668.0,760.12,611.61
2018,2,12,14,45,633.5,149.0,2.7,10.0,542.5,624.08,508.15
2018,2,12,15,0,368.0,203.0,2.7,10.0,417.0,484.35,396.59
2018,2,12,15,15,189.0,190.0,2.7,9.8,299.5,329.36,271.89
2018,2,12,15,30,10.0,177.0,2.7,9.6,182.0,182.32,148.37
2018,2,12,15,45,107.5,153.0,2.7,9.4,200.5,231.51,192.57
2018,2,12,16,0,205.0,129.0,2.7,9.2,219.0,269.99,226.74
2018,2,12,16,15,397.0,109.0,2.55,8.75,257.5,362.75,305.76
2018,2,12,16,30,589.0,89.0,2.4,8.3,296.0,437.33,366.94
2018,2,12,16,45,591.5,78.0,2.25,7.8,258.0,405.86,339.6
2018,2,12,17,0,594.0,67.0,2.1,7.3,220.0,372.5,309.82
2018,2,12,17,15,515.0,58.5,2.1,7.3,169.0,304.75,250.12
2018,2,12,17,30,436.0,50.0,2.1,7.3,118.0,242.19,193.38
2018,2,12,17,45,305.5,37.0,1.8,5.9,75.5,163.33,121.99
2018,2,12,18,0,175.0,24.0,1.5,4.5,33.0,89.44,0.0
2018,2,12,18,15,87.5,12.0,1.6,4.25,16.5,33.99,0.0
2018,2,12,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,13,7,15,0.0,2.0,1.5,3.55,2.0,1.97,0.0
2018,2,13,7,30,0.0,4.0,1.6,3.9,4.0,3.85,0.0
2018,2,13,7,45,0.0,9.5,1.65,4.3,9.5,9.16,2.28
2018,2,13,8,0,0.0,15.0,1.7,4.7,15.0,14.46,7.52
2018,2,13,8,15,0.0,19.0,1.75,5.15,19.0,18.32,11.26
2018,2,13,8,30,0.0,23.0,1.8,5.6,23.0,22.19,13.97
2018,2,13,8,45,0.0,22.5,1.8,6.0,22.5,21.71,13.55
2018,2,13,9,0,0.0,22.0,1.8,6.4,22.0,21.23,13.08
2018,2,13,9,15,0.0,31.5,1.75,6.9,31.5,30.41,21.05
2018,2,13,9,30,0.0,41.0,1.7,7.4,41.0,39.6,28.92
2018,2,13,9,45,0.0,44.0,1.65,7.9,44.0,42.51,31.27
2018,2,13,10,0,0.0,47.0,1.6,8.4,47.0,45.42,33.6
2018,2,13,10,15,0.0,52.0,1.55,8.85,52.0,50.26,37.58
2018,2,13,10,30,0.0,57.0,1.5,9.3,57.0,55.11,41.53
2018,2,13,10,45,0.0,73.5,1.4,9.7,73.5,71.1,54.87
2018,2,13,11,0,0.0,90.0,1.3,10.1,90.0,87.11,68.06
2018,2,13,11,15,0.0,95.0,1.3,10.55,95.0,91.96,71.83
2018,2,13,11,30,0.0,100.0,1.3,11.0,100.0,96.78,75.58
2018,2,13,11,45,0.0,85.0,1.25,11.4,85.0,82.28,63.38
2018,2,13,12,0,0.0,70.0,1.2,11.8,70.0,67.75,51.19
2018,2,13,12,15,0.0,81.0,1.25,12.1,81.0,78.42,59.95
2018,2,13,12,30,0.0,92.0,1.3,12.4,92.0,89.09,68.65
2018,2,13,12,45,1.0,118.5,1.3,12.7,119.0,115.48,90.2
2018,2,13,13,0,2.0,145.0,1.3,13.0,146.0,142.01,111.62
2018,2,13,13,15,3.0,140.5,1.4,13.1,142.5,138.47,108.75
2018,2,13,13,30,4.0,136.0,1.5,13.2,139.0,134.92,105.97
2018,2,13,13,45,2.0,109.0,1.55,13.3,110.5,107.13,83.32
2018,2,13,14,0,0.0,82.0,1.6,13.4,82.0,79.37,60.54
2018,2,13,14,15,0.0,81.0,1.65,13.4,81.0,78.39,59.86
2018,2,13,14,30,0.0,80.0,1.7,13.4,80.0,77.41,59.15
2018,2,13,14,45,0.0,66.5,1.7,13.45,66.5,64.32,48.38
2018,2,13,15,0,0.0,53.0,1.7,13.5,53.0,51.24,37.55
2018,2,13,15,15,1.5,70.0,1.7,13.35,71.0,68.73,52.4
2018,2,13,15,30,3.0,87.0,1.7,13.2,89.0,86.17,67.2
2018,2,13,15,45,7.5,106.0,1.65,13.05,109.5,108.16,85.9
2018,2,13,16,0,12.0,125.0,1.6,12.9,130.0,130.7,105.01
2018,2,13,16,15,36.0,123.0,1.55,12.55,136.0,147.61,119.93
2018,2,13,16,30,60.0,121.0,1.5,12.2,142.0,159.41,130.39
2018,2,13,16,45,30.0,80.0,1.4,11.85,90.5,97.27,77.96
2018,2,13,17,0,0.0,39.0,1.3,11.5,39.0,37.65,26.87
2018,2,13,17,15,0.0,31.0,1.3,11.5,31.0,29.92,20.11
2018,2,13,17,30,0.0,23.0,1.3,11.5,23.0,22.19,13.21
2018,2,13,17,45,2.5,16.0,1.25,10.8,16.0,16.3,7.64
2018,2,13,18,0,5.0,9.0,1.2,10.1,9.0,10.25,0.0
2018,2,13,18,15,2.5,4.5,1.3,9.95,4.5,5.06,0.0
2018,2,13,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,7,15,4.0,3.5,1.7,9.8,3.5,3.44,0.0
2018,2,14,7,30,8.0,7.0,1.8,10.3,7.0,6.71,0.0
2018,2,14,7,45,4.0,13.5,1.85,10.8,13.5,13.12,5.53
2018,2,14,8,0,0.0,20.0,1.9,11.3,20.0,19.29,11.53
2018,2,14,8,15,5.0,38.0,1.95,11.9,39.5,36.7,27.37
2018,2,14,8,30,10.0,56.0,2.0,12.5,59.0,54.26,40.82
2018,2,14,8,45,12.5,86.0,2.0,13.1,90.0,82.15,64.15
2018,2,14,9,0,15.0,116.0,2.0,13.7,121.0,110.35,87.4
2018,2,14,9,15,10.5,106.0,2.2,14.5,110.0,102.73,80.76
2018,2,14,9,30,6.0,96.0,2.4,15.3,99.0,93.64,72.97
2018,2,14,9,45,3.0,95.0,2.65,16.15,96.5,92.42,71.63
2018,2,14,10,0,0.0,94.0,2.9,17.0,94.0,90.77,69.91
2018,2,14,10,15,0.0,100.5,3.1,17.65,100.5,97.02,74.65
2018,2,14,10,30,0.0,107.0,3.3,18.3,107.0,103.27,79.36
2018,2,14,10,45,89.5,146.5,3.45,18.95,204.0,180.43,141.43
2018,2,14,11,0,179.0,186.0,3.6,19.6,301.0,265.45,208.91
2018,2,14,11,15,121.0,185.0,3.8,20.05,264.0,242.41,190.16
2018,2,14,11,30,63.0,184.0,4.0,20.5,227.0,213.23,166.3
2018,2,14,11,45,33.5,184.5,4.2,21.0,207.5,198.25,153.72
2018,2,14,12,0,4.0,185.0,4.4,21.5,188.0,181.15,139.3
2018,2,14,12,15,12.5,225.0,4.65,21.9,234.0,225.66,174.07
2018,2,14,12,30,21.0,265.0,4.9,22.3,280.0,270.85,208.94
2018,2,14,12,45,37.5,281.5,5.15,22.65,308.5,301.52,232.74
2018,2,14,13,0,54.0,298.0,5.4,23.0,337.0,331.62,256.06
2018,2,14,13,15,109.5,322.5,5.5,23.2,401.0,402.5,311.35
2018,2,14,13,30,165.0,347.0,5.6,23.4,465.0,471.57,364.58
2018,2,14,13,45,250.0,313.0,5.75,23.6,487.0,508.31,394.7
2018,2,14,14,0,335.0,279.0,5.9,23.8,509.0,539.6,420.85
2018,2,14,14,15,419.0,246.0,5.8,23.8,523.0,574.85,449.59
2018,2,14,14,30,503.0,213.0,5.7,23.8,537.0,601.98,472.21
2018,2,14,14,45,652.0,158.5,5.65,23.75,557.0,652.58,513.78
2018,2,14,15,0,801.0,104.0,5.6,23.7,577.0,690.91,545.3
2018,2,14,15,15,678.0,131.5,5.45,23.55,513.0,624.65,494.5
2018,2,14,15,30,555.0,159.0,5.3,23.4,449.0,555.48,440.82
2018,2,14,15,45,655.0,120.5,5.15,23.25,434.0,569.93,454.17
2018,2,14,16,0,755.0,82.0,5.0,23.1,419.0,570.54,456.32
2018,2,14,16,15,726.0,77.0,4.5,22.5,370.5,525.67,421.17
2018,2,14,16,30,697.0,72.0,4.0,21.9,322.0,482.47,386.87
2018,2,14,16,45,653.0,66.0,3.45,21.3,271.5,428.44,343.2
2018,2,14,17,0,609.0,60.0,2.9,20.7,221.0,375.94,299.4
2018,2,14,17,15,534.0,53.0,2.9,20.7,171.0,310.6,244.14
2018,2,14,17,30,459.0,46.0,2.9,20.7,121.0,250.29,191.49
2018,2,14,17,45,333.0,35.0,2.35,19.05,78.5,173.44,125.28
2018,2,14,18,0,207.0,24.0,1.8,17.4,36.0,100.1,22.54
2018,2,14,18,15,103.5,12.0,1.85,17.2,18.0,38.57,0.0
2018,2,14,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,2,15,7,15,78.5,9.5,3.6,15.95,14.0,9.34,0.0
2018,2,15,7,30,157.0,19.0,3.7,16.4,28.0,14.82,0.0
2018,2,15,7,45,188.0,21.0,3.8,16.85,43.0,14.6,6.58
2018,2,15,8,0,219.0,23.0,3.9,17.3,58.0,14.83,7.27
2018,2,15,8,15,152.0,25.5,4.25,17.9,54.0,17.76,10.0
2018,2,15,8,30,85.0,28.0,4.6,18.5,50.0,25.66,14.37
2018,2,15,8,45,42.5,27.0,4.95,19.15,38.0,26.62,15.09
2018,2,15,9,0,0.0,26.0,5.3,19.8,26.0,25.09,15.39
2018,2,15,9,15,0.0,30.5,5.7,20.4,30.5,29.44,18.91
2018,2,15,9,30,0.0,35.0,6.1,21.0,35.0,33.8,22.39
2018,2,15,9,45,2.5,84.5,6.45,21.6,86.0,82.46,62.09
2018,2,15,10,0,5.0,134.0,6.8,22.2,137.0,129.78,100.01
2018,2,15,10,15,4.5,144.5,6.9,22.7,147.0,139.97,107.72
2018,2,15,10,30,4.0,155.0,7.0,23.2,157.0,150.13,115.37
2018,2,15,10,45,4.0,153.5,7.05,23.7,156.0,149.24,114.2
2018,2,15,11,0,4.0,152.0,7.1,24.2,155.0,148.25,113.0
2018,2,15,11,15,15.5,196.0,7.05,24.55,207.0,196.62,150.82
2018,2,15,11,30,27.0,240.0,7.0,24.9,259.0,245.07,188.24
2018,2,15,11,45,107.5,280.5,7.0,25.25,357.5,335.02,258.5
2018,2,15,12,0,188.0,321.0,7.0,25.6,456.0,430.38,331.79
2018,2,15,12,15,189.5,317.0,6.9,25.85,454.5,434.72,334.72
2018,2,15,12,30,191.0,313.0,6.8,26.1,453.0,438.35,337.29
2018,2,15,12,45,101.5,264.5,6.7,26.35,339.0,333.01,255.72
2018,2,15,13,0,12.0,216.0,6.6,26.6,225.0,218.46,165.67
2018,2,15,13,15,22.0,231.5,6.5,26.65,247.5,244.15,185.85
2018,2,15,13,30,32.0,247.0,6.4,26.7,270.0,268.23,204.6
2018,2,15,13,45,37.0,262.5,6.3,26.8,288.5,288.89,220.51
2018,2,15,14,0,42.0,278.0,6.2,26.9,307.0,309.84,236.62
2018,2,15,14,15,38.5,254.5,6.1,26.85,280.5,284.33,217.43
2018,2,15,14,30,35.0,231.0,6.0,26.8,254.0,258.44,197.92
2018,2,15,14,45,49.5,236.0,5.85,26.75,266.5,275.24,211.63
2018,2,15,15,0,64.0,241.0,5.7,26.7,279.0,291.9,225.17
2018,2,15,15,15,43.5,198.5,5.5,26.5,223.5,232.66,179.5
2018,2,15,15,30,23.0,156.0,5.3,26.3,168.0,173.82,133.58
2018,2,15,15,45,58.0,150.5,5.1,26.1,177.5,191.35,148.81
2018,2,15,16,0,93.0,145.0,4.9,25.9,187.0,213.33,167.26
2018,2,15,16,15,75.0,136.5,4.45,25.35,168.0,185.87,145.6
2018,2,15,16,30,57.0,128.0,4.0,24.8,149.0,165.89,129.75
2018,2,15,16,45,30.5,101.0,3.6,24.3,112.0,121.34,93.83
2018,2,15,17,0,4.0,74.0,3.2,23.8,75.0,75.27,56.24
2018,2,15,17,15,87.0,55.5,3.2,23.8,70.0,100.51,76.54
2018,2,15,17,30,170.0,37.0,3.2,23.8,65.0,121.97,91.53
2018,2,15,17,45,162.0,30.0,2.85,22.35,48.5,105.69,74.96
2018,2,15,18,0,154.0,23.0,2.5,20.9,32.0,84.68,25.74
2018,2,15,18,15,77.0,11.5,2.65,20.75,16.0,31.43,0.0
2018,2,15,18,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.0,20.45,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.35,20.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.6,19.55,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.75,18.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.65,18.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.25,17.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,16,6,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,2,16,7,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,16,7,15,43.5,10.0,1.55,17.0,12.5,9.83,0.0
2018,2,16,7,30,87.0,20.0,1.8,17.7,25.0,16.89,0.3
2018,2,16,7,45,96.0,26.5,2.05,18.35,37.5,22.24,12.99
2018,2,16,8,0,105.0,33.0,2.3,19.0,50.0,27.35,18.06
2018,2,16,8,15,84.5,49.5,2.7,19.45,66.5,43.63,32.53
2018,2,16,8,30,64.0,66.0,3.1,19.9,83.0,59.83,43.05
2018,2,16,8,45,57.0,93.5,3.45,20.4,111.0,90.28,67.26
2018,2,16,9,0,50.0,121.0,3.8,20.9,139.0,116.9,88.88
2018,2,16,9,15,27.0,119.5,4.0,21.1,129.5,115.7,88.66
2018,2,16,9,30,4.0,118.0,4.2,21.3,120.0,113.38,87.38
2018,2,16,9,45,2.0,105.0,4.4,21.55,106.0,101.5,77.49
2018,2,16,10,0,0.0,92.0,4.6,21.8,92.0,88.91,67.06
2018,2,16,10,15,0.0,97.0,4.65,21.95,97.0,93.72,70.73
2018,2,16,10,30,0.0,102.0,4.7,22.1,102.0,98.54,74.38
2018,2,16,10,45,8.0,122.5,4.75,22.25,127.5,121.92,92.93
2018,2,16,11,0,16.0,143.0,4.8,22.4,153.0,145.15,111.27
2018,2,16,11,15,8.0,127.5,4.8,22.45,132.5,127.52,97.01
2018,2,16,11,30,0.0,112.0,4.8,22.5,112.0,108.31,81.48
2018,2,16,11,45,27.0,189.0,4.75,22.6,208.5,198.79,153.29
2018,2,16,12,0,54.0,266.0,4.7,22.7,305.0,291.32,225.14
2018,2,16,12,15,93.0,306.0,4.7,22.75,374.0,358.65,277.03
2018,2,16,12,30,132.0,346.0,4.7,22.8,443.0,429.9,331.24
2018,2,16,12,45,108.5,318.5,4.65,22.85,398.5,391.28,301.63
2018,2,16,13,0,85.0,291.0,4.6,22.9,354.0,347.79,268.44
2018,2,16,13,15,47.5,253.5,4.55,22.85,288.5,285.02,219.87
2018,2,16,13,30,10.0,216.0,4.5,22.8,223.0,217.95,167.27
2018,2,16,13,45,10.5,205.5,4.45,22.8,213.0,208.37,160.09
2018,2,16,14,0,11.0,195.0,4.4,22.8,203.0,198.69,152.75
2018,2,16,14,15,5.5,169.5,4.4,22.65,173.5,169.5,130.01
2018,2,16,14,30,0.0,144.0,4.4,22.5,144.0,140.27,107.05
2018,2,16,14,45,1.0,144.5,4.35,22.4,145.0,141.69,108.49
2018,2,16,15,0,2.0,145.0,4.3,22.3,146.0,143.13,109.94
2018,2,16,15,15,5.0,145.0,4.3,22.05,147.5,145.53,112.33
2018,2,16,15,30,8.0,145.0,4.3,21.8,149.0,147.92,114.74
2018,2,16,15,45,5.5,111.5,4.3,21.5,114.0,112.43,86.52
2018,2,16,16,0,3.0,78.0,4.3,21.2,79.0,77.31,58.21
2018,2,16,16,15,1.5,54.0,4.2,20.6,54.5,53.07,38.51
2018,2,16,16,30,0.0,30.0,4.1,20.0,30.0,28.96,18.6
2018,2,16,16,45,0.0,28.5,4.0,19.4,28.5,27.5,17.48
2018,2,16,17,0,0.0,27.0,3.9,18.8,27.0,26.05,16.3
2018,2,16,17,15,0.0,21.0,3.9,18.8,21.0,20.26,11.35
2018,2,16,17,30,0.0,15.0,3.9,18.8,15.0,14.46,6.34
2018,2,16,17,45,3.0,11.0,4.0,17.5,11.0,11.68,3.73
2018,2,16,18,0,6.0,7.0,4.1,16.2,7.0,8.66,0.0
2018,2,16,18,15,3.0,3.5,4.2,15.85,3.5,4.23,0.0
2018,2,16,18,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,17,7,15,0.0,7.0,2.5,9.65,7.0,6.88,0.0
2018,2,17,7,30,0.0,14.0,2.5,9.9,14.0,13.51,0.77
2018,2,17,7,45,0.0,32.0,2.45,10.2,32.0,30.52,20.8
2018,2,17,8,0,0.0,50.0,2.4,10.5,50.0,46.95,36.29
2018,2,17,8,15,5.0,73.0,2.35,10.9,74.5,67.2,54.87
2018,2,17,8,30,10.0,96.0,2.3,11.3,99.0,88.18,69.93
2018,2,17,8,45,23.0,119.5,2.2,11.65,127.5,111.58,88.96
2018,2,17,9,0,36.0,143.0,2.1,12.0,156.0,132.8,105.81
2018,2,17,9,15,47.5,165.5,1.9,12.45,185.5,158.05,125.92
2018,2,17,9,30,59.0,188.0,1.7,12.9,215.0,184.65,146.98
2018,2,17,9,45,67.5,211.0,1.5,13.35,244.5,212.05,168.56
2018,2,17,10,0,76.0,234.0,1.3,13.8,274.0,240.38,190.55
2018,2,17,10,15,83.5,253.0,1.2,14.25,300.5,265.77,209.97
2018,2,17,10,30,91.0,272.0,1.1,14.7,327.0,291.79,229.61
2018,2,17,10,45,96.5,289.5,1.05,15.15,350.5,316.13,247.72
2018,2,17,11,0,102.0,307.0,1.0,15.6,374.0,340.82,265.84
2018,2,17,11,15,106.0,320.5,1.1,16.05,392.5,361.36,281.06
2018,2,17,11,30,110.0,334.0,1.2,16.5,411.0,382.0,296.26
2018,2,17,11,45,113.0,343.0,1.25,16.95,423.5,397.9,307.66
2018,2,17,12,0,116.0,352.0,1.3,17.4,436.0,413.7,318.96
2018,2,17,12,15,164.5,352.0,1.35,17.7,473.0,452.75,348.6
2018,2,17,12,30,213.0,352.0,1.4,18.0,510.0,493.03,378.8
2018,2,17,12,45,253.0,350.0,1.4,18.35,537.5,528.84,405.0
2018,2,17,13,0,293.0,348.0,1.4,18.7,565.0,563.27,430.02
2018,2,17,13,15,256.0,301.0,1.3,18.9,489.0,495.25,380.2
2018,2,17,13,30,219.0,254.0,1.2,19.1,413.0,424.47,328.4
2018,2,17,13,45,109.5,196.5,1.1,19.35,276.0,281.64,219.3
2018,2,17,14,0,0.0,139.0,1.0,19.6,139.0,135.09,102.88
2018,2,17,14,15,0.0,109.5,1.1,19.65,109.5,106.18,80.47
2018,2,17,14,30,0.0,80.0,1.2,19.7,80.0,77.42,57.54
2018,2,17,14,45,1.0,94.0,1.25,19.8,94.5,91.73,69.27
2018,2,17,15,0,2.0,108.0,1.3,19.9,109.0,106.27,81.12
2018,2,17,15,15,7.5,87.0,1.45,19.8,91.0,89.47,67.96
2018,2,17,15,30,13.0,66.0,1.6,19.7,73.0,74.04,55.81
2018,2,17,15,45,81.5,127.0,1.75,19.65,164.5,187.8,149.8
2018,2,17,16,0,150.0,188.0,1.9,19.6,256.0,298.23,238.23
2018,2,17,16,15,136.0,164.5,1.95,19.2,221.0,261.16,209.18
2018,2,17,16,30,122.0,141.0,2.0,18.8,186.0,224.31,180.28
2018,2,17,16,45,226.5,110.5,2.05,18.4,178.5,249.11,201.68
2018,2,17,17,0,331.0,80.0,2.1,18.0,171.0,265.53,214.61
2018,2,17,17,15,293.0,66.5,2.1,18.0,134.0,220.58,175.91
2018,2,17,17,30,255.0,53.0,2.1,18.0,97.0,178.29,138.62
2018,2,17,17,45,188.0,41.0,2.05,16.6,67.0,130.8,96.9
2018,2,17,18,0,121.0,29.0,2.0,15.2,37.0,80.19,35.91
2018,2,17,18,15,60.5,14.5,2.1,14.9,18.5,30.42,0.0
2018,2,17,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,18,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,18,7,15,7.0,5.5,1.85,10.3,6.0,5.41,0.0
2018,2,18,7,30,14.0,11.0,1.8,10.6,12.0,10.37,0.15
2018,2,18,7,45,14.5,20.0,1.7,10.95,22.0,19.46,11.27
2018,2,18,8,0,15.0,29.0,1.6,11.3,32.0,28.23,19.6
2018,2,18,8,15,15.0,31.0,1.6,11.6,34.5,30.18,21.62
2018,2,18,8,30,15.0,33.0,1.6,11.9,37.0,32.68,22.24
2018,2,18,8,45,7.5,36.0,1.55,12.2,38.0,35.74,24.91
2018,2,18,9,0,0.0,39.0,1.5,12.5,39.0,37.66,26.78
2018,2,18,9,15,0.0,52.0,1.5,12.85,52.0,50.24,37.38
2018,2,18,9,30,0.0,65.0,1.5,13.2,65.0,62.83,47.83
2018,2,18,9,45,1.0,94.0,1.5,13.55,94.5,90.99,71.13
2018,2,18,10,0,2.0,123.0,1.5,13.9,124.0,118.68,93.66
2018,2,18,10,15,6.5,161.0,1.7,14.4,165.0,156.2,123.79
2018,2,18,10,30,11.0,199.0,1.9,14.9,206.0,194.15,153.81
2018,2,18,10,45,13.5,214.0,2.05,15.4,223.0,210.43,166.19
2018,2,18,11,0,16.0,229.0,2.2,15.9,240.0,226.95,178.76
2018,2,18,11,15,14.0,228.5,2.45,16.55,238.0,226.63,177.91
2018,2,18,11,30,12.0,228.0,2.7,17.2,236.0,226.03,176.9
2018,2,18,11,45,15.0,237.5,3.0,17.9,248.0,237.84,185.73
2018,2,18,12,0,18.0,247.0,3.3,18.6,260.0,249.84,194.64
2018,2,18,12,15,15.0,238.0,3.5,19.2,249.0,240.13,186.55
2018,2,18,12,30,12.0,229.0,3.7,19.8,238.0,230.1,178.29
2018,2,18,12,45,9.5,212.5,3.9,20.4,219.5,212.89,164.48
2018,2,18,13,0,7.0,196.0,4.1,21.0,201.0,195.42,150.5
2018,2,18,13,15,15.5,226.0,4.2,21.35,237.5,231.52,178.8
2018,2,18,13,30,24.0,256.0,4.3,21.7,274.0,271.57,209.85
2018,2,18,13,45,37.5,277.5,4.4,22.0,304.5,304.88,235.75
2018,2,18,14,0,51.0,299.0,4.5,22.3,335.0,338.69,261.91
2018,2,18,14,15,69.0,299.0,4.45,22.4,345.5,353.97,274.21
2018,2,18,14,30,87.0,299.0,4.4,22.5,356.0,369.0,286.39
2018,2,18,14,45,121.5,276.0,4.3,22.55,351.5,377.72,294.41
2018,2,18,15,0,156.0,253.0,4.2,22.6,347.0,378.74,296.66
2018,2,18,15,15,197.5,231.5,4.0,22.6,343.0,384.39,302.55
2018,2,18,15,30,239.0,210.0,3.8,22.6,339.0,394.55,311.69
2018,2,18,15,45,346.5,184.0,3.6,22.55,353.0,433.55,344.11
2018,2,18,16,0,454.0,158.0,3.4,22.5,367.0,473.14,375.97
2018,2,18,16,15,454.0,139.0,3.35,22.25,328.0,439.79,350.87
2018,2,18,16,30,454.0,120.0,3.3,22.0,289.0,404.76,324.08
2018,2,18,16,45,399.5,106.5,3.2,21.75,238.5,345.3,276.74
2018,2,18,17,0,345.0,93.0,3.1,21.5,188.0,288.84,230.73
2018,2,18,17,15,280.0,75.5,3.1,21.5,142.0,226.44,178.8
2018,2,18,17,30,215.0,58.0,3.1,21.5,96.0,168.86,129.98
2018,2,18,17,45,188.0,44.0,3.5,21.0,68.5,135.12,99.2
2018,2,18,18,0,161.0,30.0,3.9,20.5,41.0,99.27,49.2
2018,2,18,18,15,83.5,16.0,4.2,20.4,21.5,38.26,0.0
2018,2,18,18,30,6.0,2.0,4.5,20.3,2.0,0.0,0.0
2018,2,18,18,45,3.0,1.0,4.75,20.2,1.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.0,20.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.95,19.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.85,19.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.8,18.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,17.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,17.4,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.5,17.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.45,17.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.8,17.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.9,17.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.0,17.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,17.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,17.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.1,17.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.05,17.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.0,18.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.05,18.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,18.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.0,18.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.0,18.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.0,18.3,0.0,0.0,0.0
2018,2,19,6,45,3.5,1.0,5.05,18.4,1.0,0.0,0.0
2018,2,19,7,0,7.0,2.0,5.1,18.5,2.0,0.0,0.0
2018,2,19,7,15,10.0,13.0,5.2,18.8,13.5,12.78,0.0
2018,2,19,7,30,13.0,24.0,5.3,19.1,25.0,22.19,7.78
2018,2,19,7,45,35.5,44.0,5.4,19.4,49.5,39.47,27.63
2018,2,19,8,0,58.0,64.0,5.5,19.7,74.0,53.93,40.99
2018,2,19,8,15,54.0,70.0,5.75,20.1,82.0,62.94,49.25
2018,2,19,8,30,50.0,76.0,6.0,20.5,90.0,71.72,52.86
2018,2,19,8,45,27.5,84.0,6.25,20.9,92.0,80.52,60.21
2018,2,19,9,0,5.0,92.0,6.5,21.3,94.0,88.52,67.48
2018,2,19,9,15,23.0,111.5,6.75,21.8,122.0,108.54,82.86
2018,2,19,9,30,41.0,131.0,7.0,22.3,150.0,132.47,101.46
2018,2,19,9,45,90.0,186.5,7.3,22.75,233.5,199.07,153.61
2018,2,19,10,0,139.0,242.0,7.6,23.2,317.0,267.41,206.9
2018,2,19,10,15,113.0,251.5,7.7,23.6,315.5,274.52,212.74
2018,2,19,10,30,87.0,261.0,7.8,24.0,314.0,281.32,217.95
2018,2,19,10,45,59.5,261.0,7.9,24.35,298.0,273.55,211.51
2018,2,19,11,0,32.0,261.0,8.0,24.7,282.0,263.09,202.73
2018,2,19,11,15,52.0,287.0,8.0,24.95,323.0,301.1,232.0
2018,2,19,11,30,72.0,313.0,8.0,25.2,364.0,340.76,262.33
2018,2,19,11,45,88.5,331.5,8.05,25.45,395.5,372.67,286.59
2018,2,19,12,0,105.0,350.0,8.1,25.7,427.0,405.58,311.52
2018,2,19,12,15,95.5,348.0,8.05,25.8,418.5,401.85,308.31
2018,2,19,12,30,86.0,346.0,8.0,25.9,410.0,397.25,304.5
2018,2,19,12,45,70.5,336.0,8.0,26.0,388.5,379.7,290.81
2018,2,19,13,0,55.0,326.0,8.0,26.1,367.0,361.17,276.36
2018,2,19,13,15,44.5,291.5,7.85,25.95,324.5,321.17,246.0
2018,2,19,13,30,34.0,257.0,7.7,25.8,282.0,280.28,214.77
2018,2,19,13,45,17.0,168.0,7.55,25.65,180.5,179.04,136.32
2018,2,19,14,0,0.0,79.0,7.4,25.5,79.0,76.47,55.33
2018,2,19,14,15,0.5,88.5,7.15,25.3,89.0,86.06,63.11
2018,2,19,14,30,1.0,98.0,6.9,25.1,99.0,95.67,70.92
2018,2,19,14,45,0.5,81.5,6.65,24.9,82.0,79.24,58.0
2018,2,19,15,0,0.0,65.0,6.4,24.7,65.0,62.87,45.05
2018,2,19,15,15,6.0,81.5,6.15,24.5,85.0,83.13,61.69
2018,2,19,15,30,12.0,98.0,5.9,24.3,105.0,103.35,78.32
2018,2,19,15,45,10.5,88.5,5.65,24.1,94.0,92.69,69.95
2018,2,19,16,0,9.0,79.0,5.4,23.9,83.0,82.16,61.64
2018,2,19,16,15,9.0,80.0,5.35,23.65,83.5,82.94,62.51
2018,2,19,16,30,9.0,81.0,5.3,23.4,84.0,83.96,63.56
2018,2,19,16,45,14.5,70.0,5.3,23.1,74.5,78.25,59.13
2018,2,19,17,0,20.0,59.0,5.3,22.8,65.0,69.31,51.85
2018,2,19,17,15,16.5,44.0,5.3,22.8,48.0,51.33,36.76
2018,2,19,17,30,13.0,29.0,5.3,22.8,31.0,33.59,21.78
2018,2,19,17,45,8.0,20.5,5.4,22.05,21.5,22.88,12.56
2018,2,19,18,0,3.0,12.0,5.5,21.3,12.0,12.53,2.03
2018,2,19,18,15,2.5,6.5,5.5,21.1,6.5,7.07,0.0
2018,2,19,18,30,2.0,1.0,5.5,20.9,1.0,0.0,0.0
2018,2,19,18,45,1.0,0.5,5.5,20.65,0.5,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.5,20.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,20.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.5,20.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.4,19.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.35,19.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.3,19.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.25,19.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,5.15,19.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.1,19.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.1,19.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,5.15,19.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.3,19.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,5.85,20.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,6.0,20.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,6.0,20.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,5.85,19.95,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,5.7,19.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,5.55,19.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,5.4,19.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,5.35,19.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,5.3,19.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,5.25,19.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,5.15,19.85,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,5.1,19.75,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,5.05,19.65,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,5.0,19.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,5.05,19.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,6,45,2.0,1.0,5.1,19.7,1.0,0.0,0.0
2018,2,20,7,0,4.0,2.0,5.1,19.7,2.0,0.0,0.0
2018,2,20,7,15,4.0,7.5,5.15,19.85,7.5,7.37,0.0
2018,2,20,7,30,4.0,13.0,5.2,20.0,13.0,12.64,2.63
2018,2,20,7,45,2.0,21.0,5.25,20.1,21.0,20.26,11.47
2018,2,20,8,0,0.0,29.0,5.3,20.2,29.0,27.99,18.59
2018,2,20,8,15,0.0,32.0,5.4,20.4,32.0,30.89,21.35
2018,2,20,8,30,0.0,35.0,5.5,20.6,35.0,33.79,22.6
2018,2,20,8,45,0.0,36.0,5.6,20.8,36.0,34.75,23.39
2018,2,20,9,0,0.0,37.0,5.7,21.0,37.0,35.72,24.12
2018,2,20,9,15,0.0,48.0,5.85,21.25,48.0,46.37,32.81
2018,2,20,9,30,0.0,59.0,6.0,21.5,59.0,57.02,41.42
2018,2,20,9,45,0.0,44.0,6.15,21.7,44.0,42.51,29.35
2018,2,20,10,0,0.0,29.0,6.3,21.9,29.0,28.01,17.35
2018,2,20,10,15,0.0,30.0,6.35,22.05,30.0,28.99,18.08
2018,2,20,10,30,0.0,31.0,6.4,22.2,31.0,29.96,18.8
2018,2,20,10,45,0.0,36.0,6.45,22.35,36.0,34.8,22.67
2018,2,20,11,0,0.0,41.0,6.5,22.5,41.0,39.65,26.52
2018,2,20,11,15,0.0,68.5,6.45,22.5,68.5,66.29,47.94
2018,2,20,11,30,0.0,96.0,6.4,22.5,96.0,92.94,69.22
2018,2,20,11,45,0.0,86.0,6.4,22.55,86.0,83.27,61.39
2018,2,20,12,0,0.0,76.0,6.4,22.6,76.0,73.58,53.58
2018,2,20,12,15,0.0,67.0,6.35,22.6,67.0,64.86,46.57
2018,2,20,12,30,0.0,58.0,6.3,22.6,58.0,56.14,39.57
2018,2,20,12,45,0.0,79.0,6.25,22.6,79.0,76.5,55.86
2018,2,20,13,0,0.0,100.0,6.2,22.6,100.0,96.87,72.1
2018,2,20,13,15,0.0,107.5,6.1,22.6,107.5,104.17,77.92
2018,2,20,13,30,0.0,115.0,6.0,22.6,115.0,111.49,83.78
2018,2,20,13,45,2.0,138.5,5.9,22.55,140.0,136.05,103.42
2018,2,20,14,0,4.0,162.0,5.8,22.5,165.0,160.81,123.18
2018,2,20,14,15,4.5,172.5,5.65,22.5,175.5,171.77,131.96
2018,2,20,14,30,5.0,183.0,5.5,22.5,186.0,182.87,140.9
2018,2,20,14,45,5.0,175.5,5.35,22.45,178.5,175.66,135.46
2018,2,20,15,0,5.0,168.0,5.2,22.4,171.0,168.44,130.04
2018,2,20,15,15,4.0,151.0,5.05,22.3,153.5,150.86,116.38
2018,2,20,15,30,3.0,134.0,4.9,22.2,136.0,133.26,102.62
2018,2,20,15,45,2.5,131.5,4.75,22.1,133.0,130.74,100.92
2018,2,20,16,0,2.0,129.0,4.6,22.0,130.0,128.38,99.35
2018,2,20,16,15,1.0,100.5,4.5,21.8,101.0,98.91,75.77
2018,2,20,16,30,0.0,72.0,4.4,21.6,72.0,69.61,52.01
2018,2,20,16,45,0.0,51.0,4.25,21.45,51.0,49.27,35.35
2018,2,20,17,0,0.0,30.0,4.1,21.3,30.0,28.95,18.52
2018,2,20,17,15,0.0,23.0,4.1,21.3,23.0,22.19,12.82
2018,2,20,17,30,0.0,16.0,4.1,21.3,16.0,15.43,7.07
2018,2,20,17,45,0.5,12.0,3.9,21.0,12.0,11.75,3.81
2018,2,20,18,0,1.0,8.0,3.7,20.7,8.0,8.03,0.0
2018,2,20,18,15,1.0,4.0,3.65,20.65,4.0,4.21,0.0
2018,2,20,18,30,1.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,2,20,18,45,0.5,0.0,3.5,20.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.35,20.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.8,19.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,5.65,8.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,21,6,45,2.0,0.5,5.8,7.15,0.5,0.0,0.0
2018,2,21,7,0,4.0,1.0,5.9,6.6,1.0,0.0,0.0
2018,2,21,7,15,74.5,16.5,5.9,6.35,22.0,16.22,0.0
2018,2,21,7,30,145.0,32.0,5.9,6.1,43.0,25.28,12.86
2018,2,21,7,45,238.0,45.5,5.9,5.85,81.5,34.84,25.38
2018,2,21,8,0,331.0,59.0,5.9,5.6,120.0,43.92,34.42
2018,2,21,8,15,249.0,46.5,5.85,5.65,101.0,32.7,24.49
2018,2,21,8,30,167.0,34.0,5.8,5.7,82.0,32.79,18.21
2018,2,21,8,45,83.5,34.5,5.75,5.7,58.5,38.27,24.4
2018,2,21,9,0,0.0,35.0,5.7,5.7,35.0,33.79,24.09
2018,2,21,9,15,0.0,35.0,5.5,5.9,35.0,33.8,24.0
2018,2,21,9,30,0.0,35.0,5.3,6.1,35.0,33.8,23.89
2018,2,21,9,45,0.0,39.0,5.15,6.3,39.0,37.68,27.15
2018,2,21,10,0,0.0,43.0,5.0,6.5,43.0,41.55,30.39
2018,2,21,10,15,0.0,54.5,4.85,6.65,54.5,52.69,39.86
2018,2,21,10,30,0.0,66.0,4.7,6.8,66.0,63.84,49.27
2018,2,21,10,45,0.0,78.0,4.6,6.9,78.0,75.48,59.05
2018,2,21,11,0,0.0,90.0,4.5,7.0,90.0,87.12,68.78
2018,2,21,11,15,0.0,91.0,4.5,7.15,91.0,88.1,69.45
2018,2,21,11,30,0.0,92.0,4.5,7.3,92.0,89.08,70.13
2018,2,21,11,45,0.0,85.5,4.5,7.45,85.5,82.79,64.71
2018,2,21,12,0,0.0,79.0,4.5,7.6,79.0,76.49,59.32
2018,2,21,12,15,0.0,72.0,4.6,7.65,72.0,69.71,53.55
2018,2,21,12,30,0.0,65.0,4.7,7.7,65.0,62.92,47.8
2018,2,21,12,45,0.0,67.0,4.8,7.75,67.0,64.86,49.43
2018,2,21,13,0,0.0,69.0,4.9,7.8,69.0,66.8,51.06
2018,2,21,13,15,1.0,96.0,5.0,7.75,96.5,93.75,73.82
2018,2,21,13,30,2.0,123.0,5.1,7.7,124.0,120.83,96.61
2018,2,21,13,45,2.5,121.5,5.2,7.65,123.0,119.81,95.85
2018,2,21,14,0,3.0,120.0,5.3,7.6,122.0,118.76,95.13
2018,2,21,14,15,3.5,134.5,5.35,7.55,137.0,133.44,107.61
2018,2,21,14,30,4.0,149.0,5.4,7.5,152.0,148.26,120.22
2018,2,21,14,45,2.0,124.5,5.4,7.5,126.0,122.56,98.77
2018,2,21,15,0,0.0,100.0,5.4,7.5,100.0,96.91,77.22
2018,2,21,15,15,6.0,100.5,5.4,7.45,104.0,101.77,81.8
2018,2,21,15,30,12.0,101.0,5.4,7.4,108.0,106.41,86.2
2018,2,21,15,45,6.0,71.0,5.4,7.4,74.5,72.7,57.37
2018,2,21,16,0,0.0,41.0,5.4,7.4,41.0,39.6,28.78
2018,2,21,16,15,0.0,30.0,5.35,7.25,30.0,28.96,19.64
2018,2,21,16,30,0.0,19.0,5.3,7.1,19.0,18.33,10.42
2018,2,21,16,45,0.0,19.5,5.3,6.95,19.5,18.81,10.89
2018,2,21,17,0,0.0,20.0,5.3,6.8,20.0,19.29,11.32
2018,2,21,17,15,88.0,29.5,5.3,6.8,45.5,76.07,61.26
2018,2,21,17,30,176.0,39.0,5.3,6.8,71.0,129.72,105.67
2018,2,21,17,45,158.5,35.0,5.15,6.4,56.5,113.2,88.27
2018,2,21,18,0,141.0,31.0,5.0,6.0,42.0,97.44,61.33
2018,2,21,18,15,73.5,16.5,5.0,5.9,22.0,36.69,0.0
2018,2,21,18,30,6.0,2.0,5.0,5.8,2.0,0.0,0.0
2018,2,21,18,45,3.0,1.0,4.95,5.7,1.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.85,5.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.75,5.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
