Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.95,4.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.9,3.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.85,3.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.8,3.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.8,3.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.85,3.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.9,3.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.9,3.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.9,3.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.85,3.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.75,3.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,3.2,0.0,0.0,0.0
2018,2,22,6,45,2.0,1.0,3.65,3.2,1.0,0.0,0.0
2018,2,22,7,0,4.0,2.0,3.6,3.2,2.0,0.0,0.0
2018,2,22,7,15,19.5,11.0,3.45,3.4,12.5,10.81,0.0
2018,2,22,7,30,35.0,20.0,3.3,3.6,23.0,18.23,8.46
2018,2,22,7,45,64.5,34.5,3.2,3.8,45.0,30.75,22.06
2018,2,22,8,0,94.0,49.0,3.1,4.0,67.0,39.77,30.92
2018,2,22,8,15,86.0,58.5,2.95,4.25,79.0,50.93,41.51
2018,2,22,8,30,78.0,68.0,2.8,4.5,91.0,64.18,48.59
2018,2,22,8,45,39.0,52.5,2.65,4.75,64.0,52.2,38.74
2018,2,22,9,0,0.0,37.0,2.5,5.0,37.0,35.73,25.89
2018,2,22,9,15,0.0,37.5,2.4,5.35,37.5,36.21,26.2
2018,2,22,9,30,0.0,38.0,2.3,5.7,38.0,36.7,26.5
2018,2,22,9,45,0.0,43.0,2.15,6.05,43.0,41.55,30.57
2018,2,22,10,0,0.0,48.0,2.0,6.4,48.0,46.39,34.61
2018,2,22,10,15,0.0,73.5,1.85,6.85,73.5,71.09,55.6
2018,2,22,10,30,0.0,99.0,1.7,7.3,99.0,95.73,76.19
2018,2,22,10,45,0.0,99.5,1.5,7.8,99.5,96.25,76.26
2018,2,22,11,0,0.0,100.0,1.3,8.3,100.0,96.75,76.37
2018,2,22,11,15,0.0,103.0,1.25,8.8,103.0,99.66,78.52
2018,2,22,11,30,0.0,106.0,1.2,9.3,106.0,102.57,80.66
2018,2,22,11,45,0.0,104.5,1.15,9.8,104.5,101.15,79.23
2018,2,22,12,0,0.0,103.0,1.1,10.3,103.0,99.72,77.84
2018,2,22,12,15,0.0,101.5,1.2,10.75,101.5,98.29,76.49
2018,2,22,12,30,0.0,100.0,1.3,11.2,100.0,96.85,75.16
2018,2,22,12,45,0.0,106.0,1.4,11.6,106.0,102.68,79.83
2018,2,22,13,0,0.0,112.0,1.5,12.0,112.0,108.53,84.51
2018,2,22,13,15,0.5,123.5,1.55,12.35,124.0,120.13,93.91
2018,2,22,13,30,1.0,135.0,1.6,12.7,136.0,131.79,103.33
2018,2,22,13,45,1.0,139.0,1.7,13.0,140.0,135.78,106.53
2018,2,22,14,0,1.0,143.0,1.8,13.3,144.0,139.79,109.79
2018,2,22,14,15,0.5,117.5,1.75,13.4,118.0,114.42,89.2
2018,2,22,14,30,0.0,92.0,1.7,13.5,92.0,89.06,68.53
2018,2,22,14,45,0.5,89.0,1.65,13.6,89.5,86.52,66.6
2018,2,22,15,0,1.0,86.0,1.6,13.7,87.0,83.96,64.63
2018,2,22,15,15,0.5,79.0,1.45,13.6,79.5,76.79,58.84
2018,2,22,15,30,0.0,72.0,1.3,13.5,72.0,69.63,53.05
2018,2,22,15,45,0.0,57.5,1.2,13.4,57.5,55.58,41.45
2018,2,22,16,0,0.0,43.0,1.1,13.3,43.0,41.54,29.76
2018,2,22,16,15,0.0,45.0,1.05,13.05,45.0,43.47,31.55
2018,2,22,16,30,0.0,47.0,1.0,12.8,47.0,45.4,33.34
2018,2,22,16,45,85.5,63.5,0.95,12.55,88.5,114.86,93.77
2018,2,22,17,0,171.0,80.0,0.9,12.3,130.0,181.42,149.4
2018,2,22,17,15,193.5,72.0,0.9,12.3,117.0,177.62,144.65
2018,2,22,17,30,216.0,64.0,0.9,12.3,104.0,172.13,137.51
2018,2,22,17,45,161.0,47.5,1.1,11.6,72.0,124.54,95.55
2018,2,22,18,0,106.0,31.0,1.3,10.9,40.0,81.01,50.96
2018,2,22,18,15,55.0,16.5,1.35,10.7,21.0,31.68,0.0
2018,2,22,18,30,4.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,2,22,18,45,2.0,1.0,1.5,10.3,1.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,23,6,45,5.0,1.0,2.25,9.0,1.0,0.0,0.0
2018,2,23,7,0,10.0,2.0,2.3,9.1,2.0,0.0,0.0
2018,2,23,7,15,10.0,3.5,2.2,9.4,4.0,3.44,0.0
2018,2,23,7,30,10.0,5.0,2.1,9.7,6.0,4.85,0.0
2018,2,23,7,45,5.0,7.0,2.0,10.05,7.5,6.8,0.37
2018,2,23,8,0,0.0,9.0,1.9,10.4,9.0,8.67,2.18
2018,2,23,8,15,0.0,17.5,1.8,11.05,17.5,16.88,9.69
2018,2,23,8,30,0.0,26.0,1.7,11.7,26.0,25.09,16.09
2018,2,23,8,45,0.0,30.0,1.65,12.35,30.0,28.96,19.35
2018,2,23,9,0,0.0,34.0,1.6,13.0,34.0,32.83,22.55
2018,2,23,9,15,0.0,39.5,1.75,13.55,39.5,38.15,26.94
2018,2,23,9,30,0.0,45.0,1.9,14.1,45.0,43.47,31.27
2018,2,23,9,45,0.0,52.5,2.05,14.7,52.5,50.74,37.18
2018,2,23,10,0,0.0,60.0,2.2,15.3,60.0,58.01,43.02
2018,2,23,10,15,0.0,86.5,2.4,15.9,86.5,83.7,64.01
2018,2,23,10,30,0.0,113.0,2.6,16.5,113.0,109.04,84.39
2018,2,23,10,45,3.0,153.0,2.8,17.1,155.0,148.55,115.94
2018,2,23,11,0,6.0,193.0,3.0,17.7,197.0,188.31,147.17
2018,2,23,11,15,6.5,197.0,3.35,18.4,201.5,193.01,150.3
2018,2,23,11,30,7.0,201.0,3.7,19.1,206.0,197.71,153.51
2018,2,23,11,45,10.5,219.0,4.05,19.85,227.0,217.72,168.76
2018,2,23,12,0,14.0,237.0,4.4,20.6,248.0,238.04,184.15
2018,2,23,12,15,15.5,250.5,4.55,21.1,262.5,252.89,195.29
2018,2,23,12,30,17.0,264.0,4.7,21.6,277.0,267.88,206.5
2018,2,23,12,45,15.5,257.0,4.85,22.05,269.0,260.82,200.73
2018,2,23,13,0,14.0,250.0,5.0,22.5,261.0,253.59,194.89
2018,2,23,13,15,11.5,235.0,5.0,22.65,244.0,237.59,182.44
2018,2,23,13,30,9.0,220.0,5.0,22.8,227.0,221.38,169.85
2018,2,23,13,45,8.5,214.5,5.05,22.95,221.0,215.96,165.71
2018,2,23,14,0,8.0,209.0,5.1,23.1,215.0,210.49,161.55
2018,2,23,14,15,4.0,171.0,5.0,23.1,174.0,169.93,129.92
2018,2,23,14,30,0.0,133.0,4.9,23.1,133.0,129.35,98.02
2018,2,23,14,45,0.0,120.0,4.8,23.1,120.0,116.6,88.11
2018,2,23,15,0,0.0,107.0,4.7,23.1,107.0,103.81,78.11
2018,2,23,15,15,1.5,121.0,4.45,23.0,122.0,118.9,90.45
2018,2,23,15,30,3.0,135.0,4.2,22.9,137.0,134.24,102.99
2018,2,23,15,45,10.5,132.5,3.95,22.75,138.0,137.16,105.89
2018,2,23,16,0,18.0,130.0,3.7,22.6,139.0,139.78,108.55
2018,2,23,16,15,57.0,113.0,3.3,22.15,136.0,150.41,118.53
2018,2,23,16,30,96.0,96.0,2.9,21.7,133.0,159.63,127.06
2018,2,23,16,45,273.0,80.0,2.5,21.3,164.5,251.18,202.87
2018,2,23,17,0,450.0,64.0,2.1,20.9,196.0,317.88,255.32
2018,2,23,17,15,225.0,45.5,2.1,20.9,111.5,167.54,132.54
2018,2,23,17,30,0.0,27.0,2.1,20.9,27.0,26.05,15.87
2018,2,23,17,45,12.0,19.0,2.05,19.8,20.0,23.03,13.02
2018,2,23,18,0,24.0,11.0,2.0,18.7,13.0,20.18,8.56
2018,2,23,18,15,14.0,6.0,2.15,18.6,7.0,9.87,0.0
2018,2,23,18,30,4.0,1.0,2.3,18.5,1.0,0.0,0.0
2018,2,23,18,45,2.0,0.5,2.45,18.4,0.5,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,18.7,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.35,18.9,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,2,24,6,45,1.0,0.5,4.6,19.1,0.5,0.0,0.0
2018,2,24,7,0,2.0,1.0,4.7,19.2,1.0,0.0,0.0
2018,2,24,7,15,1.0,5.0,4.85,19.45,5.0,4.91,0.0
2018,2,24,7,30,0.0,9.0,5.0,19.7,9.0,8.67,1.06
2018,2,24,7,45,0.5,10.5,5.1,19.95,10.5,10.12,3.0
2018,2,24,8,0,1.0,12.0,5.2,20.2,12.0,11.57,4.42
2018,2,24,8,15,1.5,23.0,5.5,20.6,23.5,22.19,13.78
2018,2,24,8,30,2.0,34.0,5.8,21.0,35.0,32.94,21.8
2018,2,24,8,45,3.5,55.5,6.1,21.35,57.0,54.02,39.15
2018,2,24,9,0,5.0,77.0,6.4,21.7,79.0,75.18,56.35
2018,2,24,9,15,38.0,125.5,6.6,22.05,143.5,124.86,95.46
2018,2,24,9,30,71.0,174.0,6.8,22.4,208.0,179.04,138.0
2018,2,24,9,45,46.0,179.0,7.0,22.75,202.0,180.63,139.7
2018,2,24,10,0,21.0,184.0,7.2,23.1,196.0,182.14,140.95
2018,2,24,10,15,18.0,197.0,7.15,23.35,207.5,194.59,150.43
2018,2,24,10,30,15.0,210.0,7.1,23.6,219.0,206.74,159.57
2018,2,24,10,45,12.5,183.0,7.05,23.8,191.0,181.62,139.44
2018,2,24,11,0,10.0,156.0,7.0,24.0,163.0,155.63,118.69
2018,2,24,11,15,6.5,144.5,6.8,24.05,149.0,143.19,108.66
2018,2,24,11,30,3.0,133.0,6.6,24.1,135.0,130.36,98.32
2018,2,24,11,45,4.5,158.0,6.4,24.15,161.5,155.53,118.01
2018,2,24,12,0,6.0,183.0,6.2,24.2,188.0,180.86,137.69
2018,2,24,12,15,13.5,211.5,6.0,24.3,222.0,214.01,163.47
2018,2,24,12,30,21.0,240.0,5.8,24.4,256.0,248.91,190.4
2018,2,24,12,45,44.0,258.5,5.6,24.45,292.5,285.56,219.05
2018,2,24,13,0,67.0,277.0,5.4,24.5,329.0,323.1,248.18
2018,2,24,13,15,56.0,275.5,5.15,24.55,318.5,315.08,241.57
2018,2,24,13,30,45.0,274.0,4.9,24.6,308.0,306.64,234.75
2018,2,24,13,45,58.0,271.5,4.65,24.7,314.5,315.77,242.08
2018,2,24,14,0,71.0,269.0,4.4,24.8,321.0,324.75,249.25
2018,2,24,14,15,50.5,256.5,4.15,24.75,292.5,296.93,227.69
2018,2,24,14,30,30.0,244.0,3.9,24.7,264.0,269.03,206.08
2018,2,24,14,45,54.0,247.0,3.65,24.7,281.5,291.57,224.39
2018,2,24,15,0,78.0,250.0,3.4,24.7,299.0,313.61,242.11
2018,2,24,15,15,42.0,188.5,3.05,24.55,214.5,221.96,171.29
2018,2,24,15,30,6.0,127.0,2.7,24.4,130.0,128.29,97.45
2018,2,24,15,45,5.0,108.0,2.35,24.25,110.5,108.57,82.19
2018,2,24,16,0,4.0,89.0,2.0,24.1,91.0,88.89,66.68
2018,2,24,16,15,42.5,98.5,1.75,23.55,115.5,125.97,97.84
2018,2,24,16,30,81.0,108.0,1.5,23.0,140.0,164.47,129.63
2018,2,24,16,45,75.0,93.0,1.25,22.45,119.0,142.73,112.2
2018,2,24,17,0,69.0,78.0,1.0,21.9,98.0,121.13,94.67
2018,2,24,17,15,119.0,67.5,1.0,21.9,94.0,137.75,107.76
2018,2,24,17,30,169.0,57.0,1.0,21.9,90.0,143.83,110.81
2018,2,24,17,45,131.0,42.0,0.95,20.8,62.5,105.77,78.17
2018,2,24,18,0,93.0,27.0,0.9,19.7,35.0,71.2,44.84
2018,2,24,18,15,50.0,14.5,0.95,19.4,18.5,28.58,0.0
2018,2,24,18,30,7.0,2.0,1.0,19.1,2.0,0.0,0.0
2018,2,24,18,45,3.5,1.0,1.05,18.85,1.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,25,6,45,2.5,0.5,3.7,10.35,0.5,0.0,0.0
2018,2,25,7,0,5.0,1.0,3.8,10.5,1.0,0.0,0.0
2018,2,25,7,15,2.5,7.0,3.8,10.85,7.0,6.88,0.0
2018,2,25,7,30,0.0,13.0,3.8,11.2,13.0,12.54,4.57
2018,2,25,7,45,0.5,27.0,3.8,11.55,27.0,26.06,17.37
2018,2,25,8,0,1.0,41.0,3.8,11.9,41.0,39.6,29.86
2018,2,25,8,15,4.5,47.5,3.8,12.2,48.5,45.92,35.75
2018,2,25,8,30,8.0,54.0,3.8,12.5,56.0,52.68,39.4
2018,2,25,8,45,7.0,53.5,3.8,12.75,55.5,52.52,39.14
2018,2,25,9,0,6.0,53.0,3.8,13.0,55.0,52.25,38.81
2018,2,25,9,15,3.5,59.5,3.8,13.25,60.5,58.3,43.9
2018,2,25,9,30,1.0,66.0,3.8,13.5,66.0,64.08,48.67
2018,2,25,9,45,4.5,100.0,3.85,13.75,102.5,97.9,76.68
2018,2,25,10,0,8.0,134.0,3.9,14.0,139.0,131.43,104.07
2018,2,25,10,15,40.5,164.0,3.85,14.15,189.5,171.98,136.82
2018,2,25,10,30,73.0,194.0,3.8,14.3,240.0,217.35,173.41
2018,2,25,10,45,45.5,197.0,3.8,14.5,226.0,210.05,167.1
2018,2,25,11,0,18.0,200.0,3.8,14.7,212.0,201.65,159.75
2018,2,25,11,15,17.5,195.0,3.75,14.85,207.0,197.73,156.35
2018,2,25,11,30,17.0,190.0,3.7,15.0,202.0,193.61,152.82
2018,2,25,11,45,9.0,144.5,3.65,15.2,151.0,145.56,113.83
2018,2,25,12,0,1.0,99.0,3.6,15.4,100.0,96.56,73.81
2018,2,25,12,15,0.5,82.0,3.55,15.6,82.5,79.77,60.06
2018,2,25,12,30,0.0,65.0,3.5,15.8,65.0,62.93,46.22
2018,2,25,12,45,1.5,92.5,3.4,16.05,93.5,90.73,68.91
2018,2,25,13,0,3.0,120.0,3.3,16.3,122.0,118.61,91.45
2018,2,25,13,15,111.0,165.5,3.25,16.5,249.5,251.96,201.55
2018,2,25,13,30,219.0,211.0,3.2,16.7,377.0,388.14,310.05
2018,2,25,13,45,424.5,199.5,3.1,16.9,512.5,546.87,434.9
2018,2,25,14,0,630.0,188.0,3.0,17.1,648.0,702.47,552.21
2018,2,25,14,15,717.5,155.5,3.0,17.25,662.0,737.48,578.32
2018,2,25,14,30,805.0,123.0,3.0,17.4,676.0,766.16,599.36
2018,2,25,14,45,826.5,114.0,3.0,17.5,658.0,765.86,599.76
2018,2,25,15,0,848.0,105.0,3.0,17.6,640.0,761.8,597.84
2018,2,25,15,15,838.5,100.0,2.95,17.55,601.0,735.38,579.91
2018,2,25,15,30,829.0,95.0,2.9,17.5,562.0,706.32,560.17
2018,2,25,15,45,815.0,90.0,2.9,17.5,517.5,671.68,536.3
2018,2,25,16,0,801.0,85.0,2.9,17.5,473.0,635.01,509.7
2018,2,25,16,15,777.5,80.5,2.7,17.1,423.5,591.11,476.69
2018,2,25,16,30,754.0,76.0,2.5,16.7,374.0,546.3,442.16
2018,2,25,16,45,718.0,70.0,2.3,16.3,321.0,492.22,399.39
2018,2,25,17,0,682.0,64.0,2.1,15.9,268.0,441.37,357.68
2018,2,25,17,15,615.0,58.0,2.1,15.9,213.5,374.69,301.86
2018,2,25,17,30,548.0,52.0,2.1,15.9,159.0,312.29,247.57
2018,2,25,17,45,439.5,42.0,1.8,14.1,110.5,234.18,180.51
2018,2,25,18,0,331.0,32.0,1.5,12.3,62.0,165.47,113.61
2018,2,25,18,15,186.0,19.0,1.5,11.95,33.5,72.52,0.0
2018,2,25,18,30,41.0,6.0,1.5,11.6,5.0,0.0,0.0
2018,2,25,18,45,20.5,3.0,1.55,11.3,2.5,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,26,6,45,11.5,2.0,2.95,7.2,2.0,0.0,0.0
2018,2,26,7,0,23.0,4.0,3.1,7.3,4.0,0.0,0.0
2018,2,26,7,15,52.0,18.5,3.15,7.6,22.5,18.18,0.0
2018,2,26,7,30,81.0,33.0,3.2,7.9,41.0,27.32,17.24
2018,2,26,7,45,127.5,53.5,3.2,8.2,75.0,43.23,33.01
2018,2,26,8,0,174.0,74.0,3.2,8.5,109.0,58.52,47.41
2018,2,26,8,15,256.5,88.0,3.15,9.05,157.5,71.95,54.7
2018,2,26,8,30,339.0,102.0,3.1,9.6,206.0,101.16,69.5
2018,2,26,8,45,354.0,123.0,3.05,10.2,249.0,141.66,100.13
2018,2,26,9,0,369.0,144.0,3.0,10.8,292.0,183.78,134.83
2018,2,26,9,15,440.5,150.5,3.05,11.75,350.0,228.02,170.2
2018,2,26,9,30,512.0,157.0,3.1,12.7,408.0,279.26,212.24
2018,2,26,9,45,562.0,160.0,3.1,13.65,459.5,326.87,252.09
2018,2,26,10,0,612.0,163.0,3.1,14.6,511.0,378.38,294.65
2018,2,26,10,15,669.5,158.5,3.15,15.35,564.0,429.78,336.76
2018,2,26,10,30,727.0,154.0,3.2,16.1,617.0,485.14,381.21
2018,2,26,10,45,695.5,172.5,3.25,16.85,634.0,518.99,408.04
2018,2,26,11,0,664.0,191.0,3.3,17.6,651.0,548.76,430.79
2018,2,26,11,15,610.5,220.0,3.25,18.2,655.0,571.31,446.91
2018,2,26,11,30,557.0,249.0,3.2,18.8,659.0,588.12,458.05
2018,2,26,11,45,737.5,183.0,3.1,19.4,738.5,666.0,517.55
2018,2,26,12,0,918.0,117.0,3.0,20.0,818.0,750.74,580.14
2018,2,26,12,15,947.0,105.5,2.95,20.4,835.5,784.64,602.04
2018,2,26,12,30,976.0,94.0,2.9,20.8,853.0,816.43,622.64
2018,2,26,12,45,974.0,94.5,2.8,21.15,852.0,834.32,633.26
2018,2,26,13,0,972.0,95.0,2.7,21.5,851.0,848.72,641.58
2018,2,26,13,15,863.0,140.0,2.75,21.7,805.5,823.18,623.93
2018,2,26,13,30,754.0,185.0,2.8,21.9,760.0,792.64,603.11
2018,2,26,13,45,693.5,199.5,2.8,22.05,719.5,764.7,582.97
2018,2,26,14,0,633.0,214.0,2.8,22.2,679.0,733.9,560.56
2018,2,26,14,15,532.5,227.5,2.85,22.2,609.0,666.25,511.81
2018,2,26,14,30,432.0,241.0,2.9,22.2,539.0,600.08,463.29
2018,2,26,14,45,378.0,251.5,2.95,22.2,503.5,560.15,434.16
2018,2,26,15,0,324.0,262.0,3.0,22.2,468.0,527.32,409.61
2018,2,26,15,15,279.5,254.0,3.0,21.95,423.5,482.37,376.57
2018,2,26,15,30,235.0,246.0,3.0,21.7,379.0,430.83,338.23
2018,2,26,15,45,199.0,218.5,3.05,21.45,324.5,372.1,294.18
2018,2,26,16,0,163.0,191.0,3.1,21.2,270.0,314.26,249.91
2018,2,26,16,15,295.5,161.5,2.8,20.45,286.5,369.56,296.72
2018,2,26,16,30,428.0,132.0,2.5,19.7,303.0,415.38,334.46
2018,2,26,16,45,235.0,118.0,2.15,19.0,210.0,268.87,217.06
2018,2,26,17,0,42.0,104.0,1.8,18.3,117.0,131.9,104.49
2018,2,26,17,15,21.5,82.0,1.8,18.3,88.5,97.24,75.72
2018,2,26,17,30,1.0,60.0,1.8,18.3,60.0,60.84,45.07
2018,2,26,17,45,2.5,41.0,1.7,16.65,41.0,41.89,28.95
2018,2,26,18,0,4.0,22.0,1.6,15.0,22.0,22.6,11.67
2018,2,26,18,15,12.0,13.0,1.6,14.85,13.0,16.28,0.0
2018,2,26,18,30,20.0,4.0,1.6,14.7,4.0,0.0,0.0
2018,2,26,18,45,10.0,2.0,1.65,14.55,2.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,27,6,45,5.5,1.5,2.6,13.55,1.5,0.0,0.0
2018,2,27,7,0,11.0,3.0,2.8,13.8,3.0,2.95,0.0
2018,2,27,7,15,16.0,9.5,2.9,14.3,10.5,8.94,0.0
2018,2,27,7,30,21.0,16.0,3.0,14.8,18.0,14.94,6.72
2018,2,27,7,45,27.0,27.0,3.1,15.3,31.5,24.69,15.95
2018,2,27,8,0,33.0,38.0,3.2,15.8,45.0,34.17,24.63
2018,2,27,8,15,20.5,40.0,3.4,16.45,44.5,38.96,27.18
2018,2,27,8,30,8.0,42.0,3.6,17.1,44.0,41.12,28.9
2018,2,27,8,45,4.0,44.5,3.75,17.8,45.5,43.48,30.86
2018,2,27,9,0,0.0,47.0,3.9,18.5,47.0,45.4,32.45
2018,2,27,9,15,0.0,44.5,4.1,19.15,44.5,42.99,30.23
2018,2,27,9,30,0.0,42.0,4.3,19.8,42.0,40.58,28.04
2018,2,27,9,45,0.0,47.0,4.5,20.45,47.0,45.42,31.84
2018,2,27,10,0,0.0,52.0,4.7,21.1,52.0,50.27,35.6
2018,2,27,10,15,0.0,56.5,4.85,21.65,56.5,54.63,38.96
2018,2,27,10,30,0.0,61.0,5.0,22.2,61.0,59.0,42.29
2018,2,27,10,45,0.0,69.0,5.2,22.7,69.0,66.76,48.35
2018,2,27,11,0,0.0,77.0,5.4,23.2,77.0,74.53,54.36
2018,2,27,11,15,0.0,77.5,5.55,23.65,77.5,75.02,54.57
2018,2,27,11,30,0.0,78.0,5.7,24.1,78.0,75.52,54.78
2018,2,27,11,45,0.0,81.0,5.85,24.55,81.0,78.43,56.93
2018,2,27,12,0,0.0,84.0,6.0,25.0,84.0,81.35,59.08
2018,2,27,12,15,11.5,138.5,6.1,25.25,147.5,142.35,107.24
2018,2,27,12,30,23.0,193.0,6.2,25.5,211.0,205.04,156.07
2018,2,27,12,45,46.0,242.5,6.25,25.8,278.5,272.02,207.92
2018,2,27,13,0,69.0,292.0,6.3,26.1,346.0,340.34,260.08
2018,2,27,13,15,70.5,273.0,6.3,26.2,327.5,324.71,248.35
2018,2,27,13,30,72.0,254.0,6.3,26.3,309.0,308.58,236.38
2018,2,27,13,45,140.5,307.0,6.3,26.45,411.5,423.35,324.81
2018,2,27,14,0,209.0,360.0,6.3,26.6,514.0,534.87,408.83
2018,2,27,14,15,200.0,346.0,6.2,26.55,489.5,515.18,394.31
2018,2,27,14,30,191.0,332.0,6.1,26.5,465.0,494.66,379.51
2018,2,27,14,45,199.0,314.0,6.0,26.45,446.5,482.36,371.34
2018,2,27,15,0,207.0,296.0,5.9,26.4,428.0,468.92,362.27
2018,2,27,15,15,252.0,269.5,5.65,26.2,420.0,479.79,372.37
2018,2,27,15,30,297.0,243.0,5.4,26.0,412.0,480.5,374.79
2018,2,27,15,45,262.5,227.5,5.1,25.75,368.0,434.48,339.99
2018,2,27,16,0,228.0,212.0,4.8,25.5,324.0,381.94,300.07
2018,2,27,16,15,244.5,186.0,4.4,25.05,294.5,365.95,288.85
2018,2,27,16,30,261.0,160.0,4.0,24.6,265.0,340.38,269.95
2018,2,27,16,45,368.0,123.0,3.55,24.1,248.0,358.41,285.47
2018,2,27,17,0,475.0,86.0,3.1,23.6,231.0,358.99,285.87
2018,2,27,17,15,421.5,74.5,3.1,23.6,184.0,301.28,238.13
2018,2,27,17,30,368.0,63.0,3.1,23.6,137.0,247.4,192.31
2018,2,27,17,45,284.5,47.5,2.8,22.4,94.0,181.15,136.57
2018,2,27,18,0,201.0,32.0,2.5,21.2,51.0,122.81,83.68
2018,2,27,18,15,115.5,19.0,2.6,20.95,28.0,52.72,0.0
2018,2,27,18,30,30.0,6.0,2.7,20.7,5.0,0.0,0.0
2018,2,27,18,45,15.0,3.0,2.75,20.4,2.5,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.05,19.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.35,18.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.15,18.85,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,2,28,6,45,8.5,1.5,2.45,18.85,1.5,0.0,0.0
2018,2,28,7,0,17.0,3.0,2.5,19.0,3.0,2.95,0.0
2018,2,28,7,15,41.5,9.0,2.6,19.3,12.5,6.8,0.0
2018,2,28,7,30,66.0,15.0,2.7,19.6,22.0,11.04,3.42
2018,2,28,7,45,72.0,24.0,2.75,19.85,35.5,20.12,11.7
2018,2,28,8,0,78.0,33.0,2.8,20.1,49.0,27.12,18.05
2018,2,28,8,15,39.0,43.5,3.1,20.45,51.5,39.84,27.14
2018,2,28,8,30,0.0,54.0,3.4,20.8,54.0,52.17,37.9
2018,2,28,8,45,0.0,63.5,3.65,21.1,63.5,61.37,45.39
2018,2,28,9,0,0.0,73.0,3.9,21.4,73.0,70.58,52.76
2018,2,28,9,15,18.0,71.5,4.05,21.75,80.5,72.65,53.6
2018,2,28,9,30,36.0,70.0,4.2,22.1,88.0,75.78,55.6
2018,2,28,9,45,36.0,80.5,4.4,22.45,100.0,89.4,66.66
2018,2,28,10,0,36.0,91.0,4.6,22.8,112.0,101.16,76.11
2018,2,28,10,15,43.0,160.5,4.6,23.1,187.0,170.53,131.15
2018,2,28,10,30,50.0,230.0,4.6,23.4,262.0,239.92,185.01
2018,2,28,10,45,92.0,246.5,4.6,23.7,309.5,278.71,214.89
2018,2,28,11,0,134.0,263.0,4.6,24.0,357.0,323.19,249.12
2018,2,28,11,15,107.0,206.5,4.6,24.25,283.0,261.39,201.55
2018,2,28,11,30,80.0,150.0,4.6,24.5,209.0,195.61,150.5
2018,2,28,11,45,42.5,159.5,4.6,24.75,191.0,182.54,139.37
2018,2,28,12,0,5.0,169.0,4.6,25.0,173.0,166.85,125.93
2018,2,28,12,15,4.5,169.5,4.6,25.25,173.0,167.26,126.07
2018,2,28,12,30,4.0,170.0,4.6,25.5,173.0,167.63,126.18
2018,2,28,12,45,24.0,236.5,4.65,25.75,255.5,249.53,189.45
2018,2,28,13,0,44.0,303.0,4.7,26.0,338.0,332.03,251.91
2018,2,28,13,15,105.0,340.0,4.75,26.2,421.5,423.05,321.11
2018,2,28,13,30,166.0,377.0,4.8,26.4,505.0,512.33,387.76
2018,2,28,13,45,173.0,340.5,4.9,26.6,471.0,484.17,367.76
2018,2,28,14,0,180.0,304.0,5.0,26.8,437.0,454.69,347.08
2018,2,28,14,15,101.5,269.0,4.95,26.8,343.5,357.14,272.87
2018,2,28,14,30,23.0,234.0,4.9,26.8,250.0,248.36,188.66
2018,2,28,14,45,15.5,206.0,4.85,26.75,216.5,214.57,163.09
2018,2,28,15,0,8.0,178.0,4.8,26.7,183.0,180.81,137.16
2018,2,28,15,15,5.5,157.5,4.65,26.5,161.0,158.5,120.15
2018,2,28,15,30,3.0,137.0,4.5,26.3,139.0,136.22,103.01
2018,2,28,15,45,11.0,142.5,4.3,26.1,148.0,147.77,112.75
2018,2,28,16,0,19.0,148.0,4.1,25.9,157.0,159.22,122.41
2018,2,28,16,15,89.5,121.5,3.75,25.5,158.5,187.26,146.88
2018,2,28,16,30,160.0,95.0,3.4,25.1,160.0,204.99,162.7
2018,2,28,16,45,168.0,104.5,3.05,24.7,164.0,216.29,171.57
2018,2,28,17,0,176.0,114.0,2.7,24.3,168.0,227.68,180.11
2018,2,28,17,15,159.0,94.5,2.7,24.3,136.0,191.6,150.34
2018,2,28,17,30,142.0,75.0,2.7,24.3,104.0,156.52,120.72
2018,2,28,17,45,121.5,55.5,2.5,23.1,75.0,121.22,90.64
2018,2,28,18,0,101.0,36.0,2.3,21.9,46.0,87.52,59.38
2018,2,28,18,15,55.5,20.5,2.4,21.6,25.5,45.24,0.0
2018,2,28,18,30,10.0,5.0,2.5,21.3,5.0,0.0,0.0
2018,2,28,18,45,5.0,2.5,2.65,21.05,2.5,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.8,20.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.85,20.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,19.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.75,17.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.0,17.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,1,6,45,40.5,5.0,3.35,14.2,5.0,0.0,0.0
2018,3,1,7,0,81.0,10.0,3.5,14.2,10.0,9.83,0.0
2018,3,1,7,15,245.5,22.0,3.65,14.6,44.0,18.12,0.0
2018,3,1,7,30,410.0,34.0,3.8,15.0,78.0,26.49,16.65
2018,3,1,7,45,518.0,40.5,4.0,15.35,130.0,29.23,19.98
2018,3,1,8,0,626.0,47.0,4.2,15.7,182.0,35.07,25.48
2018,3,1,8,15,687.5,51.5,4.3,16.15,238.5,52.94,28.08
2018,3,1,8,30,749.0,56.0,4.4,16.6,295.0,101.65,51.37
2018,3,1,8,45,789.5,59.0,4.55,17.05,351.0,152.7,87.76
2018,3,1,9,0,830.0,62.0,4.7,17.5,407.0,211.52,136.34
2018,3,1,9,15,856.5,65.0,4.75,17.9,460.0,266.41,184.83
2018,3,1,9,30,883.0,68.0,4.8,18.3,513.0,322.9,235.26
2018,3,1,9,45,902.0,70.5,4.8,18.7,561.0,377.68,284.0
2018,3,1,10,0,921.0,73.0,4.8,19.1,609.0,432.75,331.89
2018,3,1,10,15,933.0,75.0,4.85,19.4,650.0,484.25,376.07
2018,3,1,10,30,945.0,77.0,4.9,19.7,691.0,534.83,418.3
2018,3,1,10,45,953.0,79.0,4.95,20.0,725.0,582.11,456.89
2018,3,1,11,0,961.0,81.0,5.0,20.3,759.0,627.65,493.13
2018,3,1,11,15,963.5,83.5,5.05,20.45,784.0,668.35,525.18
2018,3,1,11,30,966.0,86.0,5.1,20.6,809.0,706.49,554.67
2018,3,1,11,45,965.0,89.0,5.15,20.75,825.0,740.06,579.64
2018,3,1,12,0,964.0,92.0,5.2,20.9,841.0,770.58,601.21
2018,3,1,12,15,962.5,94.5,5.2,20.95,849.0,797.09,619.86
2018,3,1,12,30,961.0,97.0,5.2,21.0,857.0,820.35,636.19
2018,3,1,12,45,955.0,99.5,5.2,21.0,854.5,836.8,647.83
2018,3,1,13,0,949.0,102.0,5.2,21.0,852.0,849.73,657.08
2018,3,1,13,15,846.0,146.5,5.15,20.85,809.5,826.89,640.96
2018,3,1,13,30,743.0,191.0,5.1,20.7,767.0,799.23,621.61
2018,3,1,13,45,658.0,218.0,5.1,20.55,719.5,763.32,594.82
2018,3,1,14,0,573.0,245.0,5.1,20.4,672.0,722.92,564.44
2018,3,1,14,15,588.0,233.0,5.1,20.25,658.0,722.94,566.14
2018,3,1,14,30,603.0,221.0,5.1,20.1,644.0,720.33,565.76
2018,3,1,14,45,665.0,187.5,5.1,19.9,633.5,732.1,577.38
2018,3,1,15,0,727.0,154.0,5.1,19.7,623.0,736.58,583.63
2018,3,1,15,15,558.0,181.0,5.0,19.4,527.5,623.49,497.2
2018,3,1,15,30,389.0,208.0,4.9,19.1,432.0,519.09,415.63
2018,3,1,15,45,302.0,209.5,4.85,18.8,375.0,444.09,357.4
2018,3,1,16,0,215.0,211.0,4.8,18.5,318.0,373.41,301.32
2018,3,1,16,15,187.0,184.5,4.65,18.0,270.5,321.31,260.7
2018,3,1,16,30,159.0,158.0,4.5,17.5,223.0,270.16,220.03
2018,3,1,16,45,212.5,130.0,4.3,17.05,204.0,272.16,222.94
2018,3,1,17,0,266.0,102.0,4.1,16.6,185.0,261.61,214.72
2018,3,1,17,15,279.0,86.0,4.1,16.6,158.0,247.73,201.88
2018,3,1,17,30,292.0,70.0,4.1,16.6,131.0,224.2,179.91
2018,3,1,17,45,237.5,53.0,3.55,15.45,92.5,170.86,133.16
2018,3,1,18,0,183.0,36.0,3.0,14.3,54.0,122.68,88.0
2018,3,1,18,15,106.0,21.0,2.95,14.0,30.0,64.75,0.0
2018,3,1,18,30,29.0,6.0,2.9,13.7,6.0,5.9,0.0
2018,3,1,18,45,14.5,3.0,2.9,13.45,3.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,2,6,45,7.5,3.0,3.05,8.7,3.0,0.0,0.0
2018,3,2,7,0,15.0,6.0,3.2,8.9,6.0,5.9,0.0
2018,3,2,7,15,15.5,21.0,3.15,9.4,22.0,19.46,0.59
2018,3,2,7,30,16.0,36.0,3.1,9.9,38.0,33.02,22.85
2018,3,2,7,45,32.5,56.0,3.05,10.4,62.5,50.22,39.18
2018,3,2,8,0,49.0,76.0,3.0,10.9,87.0,67.08,54.77
2018,3,2,8,15,51.0,95.0,2.95,11.55,109.0,85.15,66.57
2018,3,2,8,30,53.0,114.0,2.9,12.2,131.0,106.04,82.97
2018,3,2,8,45,63.0,123.5,2.85,12.85,147.5,120.7,94.21
2018,3,2,9,0,73.0,133.0,2.8,13.5,164.0,136.04,106.28
2018,3,2,9,15,40.5,137.5,2.75,14.15,155.0,137.36,108.32
2018,3,2,9,30,8.0,142.0,2.7,14.8,146.0,137.33,108.79
2018,3,2,9,45,30.0,188.0,2.6,15.45,205.5,184.66,146.33
2018,3,2,10,0,52.0,234.0,2.5,16.1,265.0,236.8,187.09
2018,3,2,10,15,105.0,265.5,2.45,16.8,332.5,292.61,230.05
2018,3,2,10,30,158.0,297.0,2.4,17.5,400.0,350.86,274.42
2018,3,2,10,45,289.5,291.5,2.3,18.2,492.5,423.59,329.91
2018,3,2,11,0,421.0,286.0,2.2,18.9,585.0,507.44,392.81
2018,3,2,11,15,523.0,256.0,2.15,19.4,640.5,561.29,433.16
2018,3,2,11,30,625.0,226.0,2.1,19.9,696.0,620.57,477.05
2018,3,2,11,45,772.5,170.0,2.0,20.35,764.0,689.97,528.15
2018,3,2,12,0,920.0,114.0,1.9,20.8,832.0,764.76,580.59
2018,3,2,12,15,923.0,113.5,1.9,21.1,840.5,790.7,596.78
2018,3,2,12,30,926.0,113.0,1.9,21.4,849.0,813.67,611.34
2018,3,2,12,45,927.0,112.5,1.9,21.65,849.0,832.01,622.91
2018,3,2,13,0,928.0,112.0,1.9,21.9,849.0,847.09,632.38
2018,3,2,13,15,927.5,110.5,2.0,22.0,840.0,856.64,639.58
2018,3,2,13,30,927.0,109.0,2.1,22.1,831.0,862.77,644.64
2018,3,2,13,45,924.5,107.0,2.15,22.2,813.5,863.32,645.66
2018,3,2,14,0,922.0,105.0,2.2,22.3,796.0,860.39,644.53
2018,3,2,14,15,830.5,133.5,2.25,22.3,739.5,817.84,616.8
2018,3,2,14,30,739.0,162.0,2.3,22.3,683.0,772.48,587.14
2018,3,2,14,45,576.0,205.0,2.35,22.3,599.5,680.0,521.04
2018,3,2,15,0,413.0,248.0,2.4,22.3,516.0,593.06,456.55
2018,3,2,15,15,392.0,228.5,2.4,22.2,470.0,551.19,427.55
2018,3,2,15,30,371.0,209.0,2.4,22.1,424.0,500.55,391.47
2018,3,2,15,45,435.5,179.0,2.45,21.95,411.5,514.08,404.3
2018,3,2,16,0,500.0,149.0,2.5,21.8,399.0,514.14,406.68
2018,3,2,16,15,527.0,127.0,2.25,21.3,366.0,492.75,391.64
2018,3,2,16,30,554.0,105.0,2.0,20.8,333.0,471.44,376.09
2018,3,2,16,45,463.5,87.0,1.75,20.3,259.5,379.42,304.57
2018,3,2,17,0,373.0,69.0,1.5,19.8,186.0,288.31,232.27
2018,3,2,17,15,395.0,56.5,1.5,19.8,159.0,274.06,219.48
2018,3,2,17,30,417.0,44.0,1.5,19.8,132.0,252.4,198.92
2018,3,2,17,45,377.0,40.0,1.35,17.95,101.5,213.48,164.16
2018,3,2,18,0,337.0,36.0,1.2,16.1,71.0,176.63,126.83
2018,3,2,18,15,192.0,21.5,1.25,15.85,39.0,91.04,0.0
2018,3,2,18,30,47.0,7.0,1.3,15.6,7.0,6.88,0.0
2018,3,2,18,45,23.5,3.5,1.35,15.35,3.5,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,3,6,45,32.0,5.0,1.45,11.9,5.5,0.0,0.0
2018,3,3,7,0,64.0,10.0,1.6,12.5,11.0,9.83,0.0
2018,3,3,7,15,170.5,25.0,1.8,13.1,41.5,19.74,3.34
2018,3,3,7,30,277.0,40.0,2.0,13.7,72.0,30.76,20.72
2018,3,3,7,45,362.5,53.0,2.25,14.3,119.0,39.58,29.29
2018,3,3,8,0,448.0,66.0,2.5,14.9,166.0,48.1,37.18
2018,3,3,8,15,547.0,71.0,2.7,15.5,226.5,67.7,40.37
2018,3,3,8,30,646.0,76.0,2.9,16.1,287.0,112.96,63.79
2018,3,3,8,45,476.0,109.0,3.05,16.75,279.5,155.33,103.45
2018,3,3,9,0,306.0,142.0,3.2,17.4,272.0,182.1,133.18
2018,3,3,9,15,424.5,141.5,3.25,17.85,345.5,225.92,166.33
2018,3,3,9,30,543.0,141.0,3.3,18.3,419.0,285.99,214.0
2018,3,3,9,45,631.5,135.5,3.35,18.75,487.5,341.41,259.38
2018,3,3,10,0,720.0,130.0,3.4,19.2,556.0,405.14,311.21
2018,3,3,10,15,446.5,184.5,3.4,19.65,454.5,367.16,285.53
2018,3,3,10,30,173.0,239.0,3.4,20.1,353.0,307.79,239.86
2018,3,3,10,45,173.5,285.0,3.45,20.5,404.0,358.8,278.93
2018,3,3,11,0,174.0,331.0,3.5,20.9,455.0,409.99,317.01
2018,3,3,11,15,111.0,321.0,3.5,21.25,401.0,371.24,286.36
2018,3,3,11,30,48.0,311.0,3.5,21.6,347.0,327.73,251.85
2018,3,3,11,45,38.0,299.5,3.5,22.0,328.5,313.22,240.27
2018,3,3,12,0,28.0,288.0,3.5,22.4,310.0,297.69,227.82
2018,3,3,12,15,17.5,226.0,3.55,22.65,240.0,231.43,176.87
2018,3,3,12,30,7.0,164.0,3.6,22.9,170.0,164.17,124.56
2018,3,3,12,45,5.0,150.0,3.6,23.15,154.0,149.29,112.87
2018,3,3,13,0,3.0,136.0,3.6,23.4,138.0,134.26,100.99
2018,3,3,13,15,40.5,212.0,3.65,23.45,243.5,241.22,185.23
2018,3,3,13,30,78.0,288.0,3.7,23.5,349.0,348.76,267.72
2018,3,3,13,45,40.0,220.0,3.7,23.6,251.5,250.78,192.22
2018,3,3,14,0,2.0,152.0,3.7,23.7,154.0,149.5,112.91
2018,3,3,14,15,1.0,120.0,3.7,23.6,121.0,117.3,87.94
2018,3,3,14,30,0.0,88.0,3.7,23.5,88.0,85.2,62.69
2018,3,3,14,45,0.0,99.0,3.75,23.35,99.0,95.91,71.4
2018,3,3,15,0,0.0,110.0,3.8,23.2,110.0,106.76,80.23
2018,3,3,15,15,0.0,106.5,3.8,22.95,106.5,103.35,77.78
2018,3,3,15,30,0.0,103.0,3.8,22.7,103.0,99.94,75.35
2018,3,3,15,45,0.0,89.5,3.75,22.4,89.5,86.6,64.92
2018,3,3,16,0,0.0,76.0,3.7,22.1,76.0,73.5,54.58
2018,3,3,16,15,22.0,61.5,3.55,21.7,70.5,75.1,56.82
2018,3,3,16,30,44.0,47.0,3.4,21.3,65.0,76.48,58.71
2018,3,3,16,45,178.0,53.5,3.3,20.9,112.0,170.93,138.49
2018,3,3,17,0,312.0,60.0,3.2,20.5,159.0,245.51,199.57
2018,3,3,17,15,165.0,39.0,3.2,20.5,90.5,134.46,106.92
2018,3,3,17,30,18.0,18.0,3.2,20.5,22.0,27.15,16.98
2018,3,3,17,45,9.0,12.5,3.0,19.55,14.5,15.78,7.32
2018,3,3,18,0,0.0,7.0,2.8,18.6,7.0,6.74,0.0
2018,3,3,18,15,0.0,4.0,2.95,18.45,4.0,3.85,0.0
2018,3,3,18,30,0.0,1.0,3.1,18.3,1.0,0.98,0.0
2018,3,3,18,45,0.0,0.5,3.25,18.1,0.5,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
