Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,3,4,6,45,13.0,2.5,3.05,16.55,2.5,0.0,0.0
2018,3,4,7,0,26.0,5.0,3.3,16.8,5.0,4.91,0.0
2018,3,4,7,15,13.0,7.0,3.45,17.25,7.0,6.73,0.0
2018,3,4,7,30,0.0,9.0,3.6,17.7,9.0,8.67,1.71
2018,3,4,7,45,0.0,14.0,3.75,18.15,14.0,13.5,6.13
2018,3,4,8,0,0.0,19.0,3.9,18.6,19.0,18.32,10.5
2018,3,4,8,15,0.0,24.0,4.1,19.2,24.0,23.15,13.84
2018,3,4,8,30,0.0,29.0,4.3,19.8,29.0,27.99,17.84
2018,3,4,8,45,0.0,38.5,4.55,20.4,38.5,37.18,25.4
2018,3,4,9,0,0.0,48.0,4.8,21.0,48.0,46.37,32.84
2018,3,4,9,15,0.0,52.5,4.9,21.6,52.5,50.73,36.21
2018,3,4,9,30,0.0,57.0,5.0,22.2,57.0,55.1,39.54
2018,3,4,9,45,0.0,71.5,5.15,22.8,71.5,69.15,50.7
2018,3,4,10,0,0.0,86.0,5.3,23.4,86.0,83.21,61.73
2018,3,4,10,15,7.0,117.0,5.35,23.8,121.5,116.0,87.62
2018,3,4,10,30,14.0,148.0,5.4,24.2,157.0,149.27,113.63
2018,3,4,10,45,33.0,197.5,5.4,24.6,220.5,205.38,157.3
2018,3,4,11,0,52.0,247.0,5.4,25.0,284.0,264.56,202.72
2018,3,4,11,15,60.0,279.0,5.4,25.3,323.5,302.45,231.24
2018,3,4,11,30,68.0,311.0,5.4,25.6,363.0,341.13,260.1
2018,3,4,11,45,49.0,271.0,5.45,25.85,309.0,294.04,223.85
2018,3,4,12,0,30.0,231.0,5.5,26.1,255.0,244.75,185.78
2018,3,4,12,15,46.0,268.5,5.45,26.25,305.5,294.43,223.81
2018,3,4,12,30,62.0,306.0,5.4,26.4,356.0,345.23,262.12
2018,3,4,12,45,53.5,296.5,5.4,26.55,339.5,331.84,251.64
2018,3,4,13,0,45.0,287.0,5.4,26.7,323.0,317.81,240.83
2018,3,4,13,15,90.0,299.0,5.3,26.65,370.0,371.83,282.87
2018,3,4,13,30,135.0,311.0,5.2,26.6,417.0,423.24,322.48
2018,3,4,13,45,90.0,290.5,5.15,26.6,360.5,368.15,280.28
2018,3,4,14,0,45.0,270.0,5.1,26.6,304.0,306.69,233.07
2018,3,4,14,15,42.0,244.5,5.0,26.5,275.5,279.15,212.67
2018,3,4,14,30,39.0,219.0,4.9,26.4,247.0,251.22,191.77
2018,3,4,14,45,41.5,216.0,4.8,26.3,244.5,250.65,191.83
2018,3,4,15,0,44.0,213.0,4.7,26.2,242.0,249.93,191.76
2018,3,4,15,15,49.0,196.0,4.6,26.1,226.5,236.16,181.83
2018,3,4,15,30,54.0,179.0,4.5,26.0,211.0,221.9,171.47
2018,3,4,15,45,97.5,189.5,4.4,25.9,241.0,271.31,211.4
2018,3,4,16,0,141.0,200.0,4.3,25.8,271.0,312.16,244.28
2018,3,4,16,15,256.0,174.5,4.1,25.45,287.5,364.17,287.4
2018,3,4,16,30,371.0,149.0,3.9,25.1,304.0,407.61,322.93
2018,3,4,16,45,247.5,124.5,3.75,24.75,222.0,287.84,228.77
2018,3,4,17,0,124.0,100.0,3.6,24.4,140.0,177.68,140.2
2018,3,4,17,15,192.5,88.0,3.6,24.4,136.0,201.65,159.28
2018,3,4,17,30,261.0,76.0,3.6,24.4,132.0,219.71,171.55
2018,3,4,17,45,234.0,57.5,3.3,23.15,96.5,176.74,134.6
2018,3,4,18,0,207.0,39.0,3.0,21.9,61.0,136.13,97.21
2018,3,4,18,15,126.5,24.0,3.15,21.65,35.0,77.02,2.7
2018,3,4,18,30,46.0,9.0,3.3,21.4,9.0,20.83,0.0
2018,3,4,18,45,23.0,4.5,3.4,21.15,4.5,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.55,20.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.6,20.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.6,19.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.6,19.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.55,18.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.45,18.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.45,18.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.35,18.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.2,18.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,3,5,6,45,3.0,1.5,2.3,18.55,1.5,0.0,0.0
2018,3,5,7,0,6.0,3.0,2.5,19.0,3.0,2.95,0.0
2018,3,5,7,15,3.0,5.5,2.65,19.5,5.5,5.34,0.0
2018,3,5,7,30,0.0,8.0,2.8,20.0,8.0,7.71,0.86
2018,3,5,7,45,0.0,13.5,2.9,20.55,13.5,13.01,5.63
2018,3,5,8,0,0.0,19.0,3.0,21.1,19.0,18.32,10.36
2018,3,5,8,15,0.0,44.0,3.15,21.65,44.0,42.49,29.75
2018,3,5,8,30,0.0,69.0,3.3,22.2,69.0,66.56,49.5
2018,3,5,8,45,1.0,92.5,3.4,22.75,93.0,88.47,67.12
2018,3,5,9,0,2.0,116.0,3.5,23.3,117.0,110.55,84.56
2018,3,5,9,15,20.5,154.0,3.55,23.7,164.5,150.3,115.35
2018,3,5,9,30,39.0,192.0,3.6,24.1,212.0,188.32,144.51
2018,3,5,9,45,38.0,177.5,3.6,24.5,198.5,179.06,136.86
2018,3,5,10,0,37.0,163.0,3.6,24.9,185.0,168.64,128.45
2018,3,5,10,15,47.5,189.5,3.6,25.15,220.0,200.15,152.75
2018,3,5,10,30,58.0,216.0,3.6,25.4,255.0,232.75,177.61
2018,3,5,10,45,123.0,282.0,3.6,25.65,369.5,330.12,251.73
2018,3,5,11,0,188.0,348.0,3.6,25.9,484.0,435.26,329.79
2018,3,5,11,15,323.0,321.0,3.6,26.1,564.0,503.77,381.68
2018,3,5,11,30,458.0,294.0,3.6,26.3,644.0,581.64,440.04
2018,3,5,11,45,369.5,299.5,3.65,26.55,586.0,543.07,410.72
2018,3,5,12,0,281.0,305.0,3.7,26.8,528.0,497.75,376.47
2018,3,5,12,15,420.0,249.0,3.8,26.85,586.0,558.93,424.89
2018,3,5,12,30,559.0,193.0,3.9,26.9,644.0,623.85,475.2
2018,3,5,12,45,451.5,228.5,3.95,26.95,592.5,585.97,445.56
2018,3,5,13,0,344.0,264.0,4.0,27.0,541.0,544.53,413.36
2018,3,5,13,15,181.0,241.5,4.1,26.9,387.0,391.99,298.98
2018,3,5,13,30,18.0,219.0,4.2,26.8,233.0,228.13,171.72
2018,3,5,13,45,48.0,272.0,4.25,26.75,308.5,310.14,235.06
2018,3,5,14,0,78.0,325.0,4.3,26.7,384.0,390.36,295.64
2018,3,5,14,15,187.0,307.5,4.35,26.45,443.0,469.08,357.7
2018,3,5,14,30,296.0,290.0,4.4,26.2,502.0,546.47,417.98
2018,3,5,14,45,541.5,208.0,4.45,25.95,573.5,662.18,509.29
2018,3,5,15,0,787.0,126.0,4.5,25.7,645.0,761.93,585.23
2018,3,5,15,15,817.0,109.0,4.55,25.35,618.5,753.37,580.96
2018,3,5,15,30,847.0,92.0,4.6,25.0,592.0,740.22,574.09
2018,3,5,15,45,757.5,108.0,4.6,24.6,528.5,673.25,527.73
2018,3,5,16,0,668.0,124.0,4.6,24.2,465.0,611.31,482.31
2018,3,5,16,15,559.5,131.5,4.45,23.55,397.0,527.8,419.39
2018,3,5,16,30,451.0,139.0,4.3,22.9,329.0,447.46,357.54
2018,3,5,16,45,380.0,127.0,4.15,22.3,272.0,377.0,302.74
2018,3,5,17,0,309.0,115.0,4.0,21.7,215.0,303.49,244.2
2018,3,5,17,15,301.0,93.0,4.0,21.7,175.0,270.18,216.37
2018,3,5,17,30,293.0,71.0,4.0,21.7,135.0,229.0,181.01
2018,3,5,17,45,204.0,54.5,3.8,20.15,93.0,161.24,124.3
2018,3,5,18,0,115.0,38.0,3.6,18.6,51.0,95.04,68.15
2018,3,5,18,15,77.5,23.0,3.65,18.25,29.5,57.0,7.28
2018,3,5,18,30,40.0,8.0,3.7,17.9,8.0,18.38,0.0
2018,3,5,18,45,20.0,4.0,3.8,17.5,4.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,6,6,45,19.5,5.5,2.05,8.95,6.0,0.0,0.0
2018,3,6,7,0,39.0,11.0,2.2,9.5,12.0,10.81,0.0
2018,3,6,7,15,62.0,29.0,2.25,10.3,35.0,25.23,12.01
2018,3,6,7,30,85.0,47.0,2.3,11.1,58.0,40.24,29.56
2018,3,6,7,45,126.0,68.5,2.4,11.85,94.0,57.42,45.58
2018,3,6,8,0,167.0,90.0,2.5,12.6,130.0,70.01,57.14
2018,3,6,8,15,331.5,94.0,2.7,13.55,198.5,84.93,57.8
2018,3,6,8,30,496.0,98.0,2.9,14.5,267.0,125.85,80.04
2018,3,6,8,45,666.0,85.0,3.15,15.45,352.0,169.81,107.87
2018,3,6,9,0,836.0,72.0,3.4,16.4,437.0,235.4,157.54
2018,3,6,9,15,886.0,68.5,3.45,17.0,497.0,295.77,209.88
2018,3,6,9,30,936.0,65.0,3.5,17.6,557.0,356.14,262.52
2018,3,6,9,45,952.5,66.5,3.6,18.15,605.5,412.2,311.83
2018,3,6,10,0,969.0,68.0,3.7,18.7,654.0,468.17,359.75
2018,3,6,10,15,980.5,70.0,3.7,19.1,696.0,521.92,404.6
2018,3,6,10,30,992.0,72.0,3.7,19.5,738.0,574.58,447.2
2018,3,6,10,45,1000.5,72.5,3.7,19.9,772.5,622.83,485.24
2018,3,6,11,0,1009.0,73.0,3.7,20.3,807.0,669.21,520.78
2018,3,6,11,15,1015.0,74.0,3.7,20.6,833.5,712.39,553.22
2018,3,6,11,30,1021.0,75.0,3.7,20.9,860.0,753.09,582.4
2018,3,6,11,45,1024.5,75.5,3.65,21.2,877.5,788.87,606.17
2018,3,6,12,0,1028.0,76.0,3.6,21.5,895.0,821.62,627.63
2018,3,6,12,15,1029.5,76.0,3.6,21.65,903.5,849.21,645.98
2018,3,6,12,30,1031.0,76.0,3.6,21.8,912.0,873.37,661.98
2018,3,6,12,45,1031.0,76.0,3.6,22.0,911.5,892.83,674.64
2018,3,6,13,0,1031.0,76.0,3.6,22.2,911.0,908.62,684.89
2018,3,6,13,15,1027.5,76.0,3.6,22.25,900.0,917.83,691.18
2018,3,6,13,30,1024.0,76.0,3.6,22.3,889.0,923.21,695.04
2018,3,6,13,45,1018.0,76.0,3.65,22.35,869.0,922.7,695.36
2018,3,6,14,0,1012.0,76.0,3.7,22.4,849.0,918.39,693.28
2018,3,6,14,15,999.0,78.0,3.7,22.35,819.5,906.73,686.31
2018,3,6,14,30,986.0,80.0,3.7,22.3,790.0,891.58,677.11
2018,3,6,14,45,807.0,136.0,3.7,22.2,699.0,801.77,615.78
2018,3,6,15,0,628.0,192.0,3.7,22.1,608.0,712.21,551.87
2018,3,6,15,15,552.0,199.5,3.65,21.8,548.5,649.04,506.51
2018,3,6,15,30,476.0,207.0,3.6,21.5,489.0,590.07,463.16
2018,3,6,15,45,451.5,195.5,3.6,21.25,446.0,549.68,434.29
2018,3,6,16,0,427.0,184.0,3.6,21.0,403.0,508.93,404.56
2018,3,6,16,15,403.0,169.5,3.3,20.3,359.0,465.2,372.16
2018,3,6,16,30,379.0,155.0,3.0,19.6,315.0,421.66,339.24
2018,3,6,16,45,426.5,124.5,2.7,18.9,281.5,402.69,325.79
2018,3,6,17,0,474.0,94.0,2.4,18.2,248.0,377.98,306.61
2018,3,6,17,15,435.5,80.5,2.4,18.2,201.5,324.14,261.93
2018,3,6,17,30,397.0,67.0,2.4,18.2,155.0,272.69,217.8
2018,3,6,17,45,294.5,52.5,2.5,16.65,107.5,196.47,153.79
2018,3,6,18,0,192.0,38.0,2.6,15.1,60.0,130.01,96.17
2018,3,6,18,15,128.5,23.5,2.8,14.9,35.0,78.52,19.64
2018,3,6,18,30,65.0,9.0,3.0,14.7,10.0,26.09,0.0
2018,3,6,18,45,32.5,4.5,3.2,14.5,5.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,7,6,45,101.0,8.5,2.75,5.8,11.0,0.0,0.0
2018,3,7,7,0,202.0,17.0,2.9,6.1,22.0,16.71,0.0
2018,3,7,7,15,389.5,26.5,3.2,6.8,67.5,21.02,10.16
2018,3,7,7,30,577.0,36.0,3.5,7.5,113.0,29.35,20.45
2018,3,7,7,45,663.0,41.5,3.75,8.2,170.5,31.48,22.9
2018,3,7,8,0,749.0,47.0,4.0,8.9,228.0,33.77,25.16
2018,3,7,8,15,799.0,51.0,4.05,9.5,288.0,75.31,36.08
2018,3,7,8,30,849.0,55.0,4.1,10.1,348.0,134.39,73.31
2018,3,7,8,45,881.5,57.5,4.15,10.7,406.0,190.58,118.17
2018,3,7,9,0,914.0,60.0,4.2,11.3,464.0,249.43,169.89
2018,3,7,9,15,934.0,62.5,4.1,11.8,517.5,307.33,222.85
2018,3,7,9,30,954.0,65.0,4.0,12.3,571.0,366.05,276.24
2018,3,7,9,45,967.5,67.0,3.85,12.8,618.5,422.42,326.74
2018,3,7,10,0,981.0,69.0,3.7,13.3,666.0,478.4,375.35
2018,3,7,10,15,992.0,71.0,3.55,13.75,708.5,532.53,420.92
2018,3,7,10,30,1003.0,73.0,3.4,14.2,751.0,585.5,463.94
2018,3,7,10,45,1011.0,74.0,3.3,14.7,785.5,634.43,502.47
2018,3,7,11,0,1019.0,75.0,3.2,15.2,820.0,681.44,538.27
2018,3,7,11,15,1024.0,76.0,3.15,15.6,846.5,724.38,570.36
2018,3,7,11,30,1029.0,77.0,3.1,16.0,873.0,764.73,598.8
2018,3,7,11,45,1030.5,79.0,3.0,16.4,890.5,800.81,622.35
2018,3,7,12,0,1032.0,81.0,2.9,16.8,908.0,833.76,643.38
2018,3,7,12,15,1031.0,81.0,2.85,17.15,914.0,859.57,659.68
2018,3,7,12,30,1030.0,81.0,2.8,17.5,920.0,881.84,673.5
2018,3,7,12,45,1029.5,81.5,2.75,17.8,919.5,901.39,685.57
2018,3,7,13,0,1029.0,82.0,2.7,18.1,919.0,917.27,695.18
2018,3,7,13,15,1026.0,81.5,2.65,18.25,908.0,926.35,700.65
2018,3,7,13,30,1023.0,81.0,2.6,18.4,897.0,931.6,703.7
2018,3,7,13,45,1017.0,80.0,2.55,18.6,876.0,930.0,702.15
2018,3,7,14,0,1011.0,79.0,2.5,18.8,855.0,924.59,698.23
2018,3,7,14,15,1003.5,79.0,2.45,18.8,827.0,915.25,692.37
2018,3,7,14,30,996.0,79.0,2.4,18.8,799.0,902.29,684.22
2018,3,7,14,45,986.0,78.5,2.35,18.85,763.5,883.27,671.95
2018,3,7,15,0,976.0,78.0,2.3,18.9,728.0,860.93,657.56
2018,3,7,15,15,961.5,76.5,2.2,18.75,684.0,830.87,637.95
2018,3,7,15,30,947.0,75.0,2.1,18.6,640.0,798.05,616.42
2018,3,7,15,45,928.0,72.5,2.0,18.5,589.5,758.32,589.79
2018,3,7,16,0,909.0,70.0,1.9,18.4,539.0,716.56,561.52
2018,3,7,16,15,884.5,67.5,1.7,17.9,485.0,669.46,529.08
2018,3,7,16,30,860.0,65.0,1.5,17.4,431.0,621.36,493.74
2018,3,7,16,45,824.0,61.0,1.3,16.9,373.5,567.69,452.77
2018,3,7,17,0,788.0,57.0,1.1,16.4,316.0,510.79,408.09
2018,3,7,17,15,732.0,52.0,1.1,16.4,257.5,443.51,354.16
2018,3,7,17,30,676.0,47.0,1.1,16.4,199.0,379.35,300.33
2018,3,7,17,45,564.0,41.0,1.15,14.05,143.5,294.28,230.35
2018,3,7,18,0,452.0,35.0,1.2,11.7,88.0,222.95,167.33
2018,3,7,18,15,285.0,23.5,1.25,11.3,50.5,128.43,45.07
2018,3,7,18,30,118.0,12.0,1.3,10.9,13.0,43.38,0.0
2018,3,7,18,45,59.0,6.0,1.35,10.5,6.5,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,8,6,45,9.5,5.5,1.5,7.65,6.0,0.0,0.0
2018,3,8,7,0,19.0,11.0,1.6,7.9,12.0,10.81,0.0
2018,3,8,7,15,48.0,30.5,1.65,8.2,36.5,26.6,15.14
2018,3,8,7,30,77.0,50.0,1.7,8.5,61.0,42.7,32.28
2018,3,8,7,45,89.0,71.0,1.8,8.8,89.0,59.44,48.07
2018,3,8,8,0,101.0,92.0,1.9,9.1,117.0,75.68,63.08
2018,3,8,8,15,63.0,108.5,1.95,9.5,125.5,98.85,77.83
2018,3,8,8,30,25.0,125.0,2.0,9.9,134.0,114.38,91.67
2018,3,8,8,45,127.0,151.5,2.05,10.3,207.0,152.55,118.94
2018,3,8,9,0,229.0,178.0,2.1,10.7,280.0,202.1,156.31
2018,3,8,9,15,308.5,192.5,2.35,11.2,347.0,251.12,195.08
2018,3,8,9,30,388.0,207.0,2.6,11.7,414.0,308.23,241.11
2018,3,8,9,45,370.0,231.5,2.85,12.2,443.0,344.88,272.4
2018,3,8,10,0,352.0,256.0,3.1,12.7,472.0,379.38,301.12
2018,3,8,10,15,329.5,279.0,3.15,13.05,491.5,408.34,324.58
2018,3,8,10,30,307.0,302.0,3.2,13.4,511.0,434.82,345.36
2018,3,8,10,45,244.5,328.5,3.25,13.7,500.0,441.87,350.21
2018,3,8,11,0,182.0,355.0,3.3,14.0,489.0,440.79,348.25
2018,3,8,11,15,159.5,367.5,3.35,14.4,488.0,447.6,352.6
2018,3,8,11,30,137.0,380.0,3.4,14.8,487.0,452.48,355.27
2018,3,8,11,45,205.0,376.5,3.45,15.2,540.0,504.51,395.7
2018,3,8,12,0,273.0,373.0,3.5,15.6,593.0,560.25,438.31
2018,3,8,12,15,366.5,352.0,3.55,16.05,650.5,621.31,485.1
2018,3,8,12,30,460.0,331.0,3.6,16.5,708.0,686.88,534.49
2018,3,8,12,45,361.0,362.5,3.6,16.9,658.0,648.22,502.84
2018,3,8,13,0,262.0,394.0,3.6,17.3,608.0,607.54,469.94
2018,3,8,13,15,582.5,260.5,3.65,17.5,729.5,748.4,582.18
2018,3,8,13,30,903.0,127.0,3.7,17.7,851.0,883.04,680.89
2018,3,8,13,45,934.0,110.0,3.7,17.95,844.0,895.91,688.78
2018,3,8,14,0,965.0,93.0,3.7,18.2,837.0,904.86,694.99
2018,3,8,14,15,923.0,106.5,3.7,18.25,798.5,881.42,679.22
2018,3,8,14,30,881.0,120.0,3.7,18.3,760.0,859.18,664.6
2018,3,8,14,45,836.0,129.0,3.65,18.4,713.5,823.73,640.21
2018,3,8,15,0,791.0,138.0,3.6,18.5,667.0,786.29,614.41
2018,3,8,15,15,726.0,147.0,3.65,18.45,609.5,735.08,579.17
2018,3,8,15,30,661.0,156.0,3.7,18.4,552.0,681.21,540.32
2018,3,8,15,45,675.5,137.0,3.7,18.35,514.0,655.72,523.24
2018,3,8,16,0,690.0,118.0,3.7,18.3,476.0,626.73,503.03
2018,3,8,16,15,651.0,113.5,3.4,17.8,424.0,574.81,463.92
2018,3,8,16,30,612.0,109.0,3.1,17.3,372.0,523.35,424.47
2018,3,8,16,45,515.5,106.5,2.8,16.8,307.5,437.48,356.79
2018,3,8,17,0,419.0,104.0,2.5,16.3,243.0,361.97,295.78
2018,3,8,17,15,409.0,84.0,2.5,16.3,199.0,317.21,258.66
2018,3,8,17,30,399.0,64.0,2.5,16.3,155.0,272.0,219.45
2018,3,8,17,45,358.0,51.0,2.15,14.1,115.5,224.27,177.81
2018,3,8,18,0,317.0,38.0,1.8,11.9,76.0,177.44,134.38
2018,3,8,18,15,194.5,24.0,1.9,11.7,43.5,101.74,41.36
2018,3,8,18,30,72.0,10.0,2.0,11.5,11.0,29.26,0.0
2018,3,8,18,45,36.0,5.0,2.1,11.25,5.5,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,9,6,45,0.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,3,9,7,0,0.0,8.0,3.1,11.0,8.0,7.86,0.0
2018,3,9,7,15,33.5,26.5,3.35,11.8,31.5,23.61,13.11
2018,3,9,7,30,67.0,45.0,3.6,12.6,55.0,39.09,28.64
2018,3,9,7,45,83.0,62.0,3.85,13.4,79.5,53.03,41.56
2018,3,9,8,0,99.0,79.0,4.1,14.2,104.0,66.57,53.8
2018,3,9,8,15,49.5,87.5,4.35,15.05,100.0,82.43,62.8
2018,3,9,8,30,0.0,96.0,4.6,15.9,96.0,90.82,71.13
2018,3,9,8,45,31.0,137.0,4.85,16.7,151.0,129.46,101.48
2018,3,9,9,0,62.0,178.0,5.1,17.5,206.0,174.1,136.45
2018,3,9,9,15,56.5,199.5,5.2,18.0,227.0,196.4,154.41
2018,3,9,9,30,51.0,221.0,5.3,18.5,248.0,218.18,171.67
2018,3,9,9,45,46.5,231.5,5.45,18.95,258.0,230.43,181.08
2018,3,9,10,0,42.0,242.0,5.6,19.4,268.0,242.01,189.82
2018,3,9,10,15,56.0,266.0,5.65,19.75,303.0,273.79,214.41
2018,3,9,10,30,70.0,290.0,5.7,20.1,338.0,306.99,239.93
2018,3,9,10,45,49.0,271.5,5.8,20.5,306.0,283.29,220.75
2018,3,9,11,0,28.0,253.0,5.9,20.9,274.0,256.98,199.48
2018,3,9,11,15,20.0,243.0,5.9,21.2,258.0,245.95,190.35
2018,3,9,11,30,12.0,233.0,5.9,21.5,242.0,232.26,179.11
2018,3,9,11,45,25.5,274.0,5.95,21.85,294.5,281.48,217.22
2018,3,9,12,0,39.0,315.0,6.0,22.2,347.0,332.56,256.26
2018,3,9,12,15,37.0,317.0,6.0,22.45,347.5,335.47,258.01
2018,3,9,12,30,35.0,319.0,6.0,22.7,348.0,338.16,259.7
2018,3,9,12,45,46.5,336.0,5.95,22.9,374.5,366.21,281.11
2018,3,9,13,0,58.0,353.0,5.9,23.1,401.0,394.78,302.77
2018,3,9,13,15,45.5,327.5,5.9,23.25,365.0,361.4,277.15
2018,3,9,13,30,33.0,302.0,5.9,23.4,329.0,327.22,250.94
2018,3,9,13,45,44.5,315.5,5.85,23.55,350.5,352.11,270.32
2018,3,9,14,0,56.0,329.0,5.8,23.7,372.0,377.22,289.71
2018,3,9,14,15,59.5,307.0,5.7,23.6,351.5,358.92,276.43
2018,3,9,14,30,63.0,285.0,5.6,23.5,331.0,340.09,262.81
2018,3,9,14,45,53.5,264.5,5.5,23.4,302.5,311.72,241.35
2018,3,9,15,0,44.0,244.0,5.4,23.3,274.0,283.21,219.65
2018,3,9,15,15,40.5,225.0,5.25,23.05,251.0,260.95,202.98
2018,3,9,15,30,37.0,206.0,5.1,22.8,228.0,238.55,186.07
2018,3,9,15,45,19.5,167.5,4.95,22.5,179.0,179.71,139.8
2018,3,9,16,0,2.0,129.0,4.8,22.2,130.0,127.92,98.46
2018,3,9,16,15,14.0,137.0,4.65,21.85,143.0,144.82,112.95
2018,3,9,16,30,26.0,145.0,4.5,21.5,156.0,167.1,131.68
2018,3,9,16,45,44.0,103.5,4.35,21.2,119.5,132.35,104.35
2018,3,9,17,0,62.0,62.0,4.2,20.9,83.0,101.11,79.3
2018,3,9,17,15,86.0,54.0,4.2,20.9,77.0,102.68,80.57
2018,3,9,17,30,110.0,46.0,4.2,20.9,71.0,107.35,83.65
2018,3,9,17,45,68.5,32.5,3.75,19.95,46.5,69.74,51.62
2018,3,9,18,0,27.0,19.0,3.3,19.0,22.0,31.26,19.26
2018,3,9,18,15,13.5,10.5,3.35,18.8,12.0,15.99,2.62
2018,3,9,18,30,0.0,2.0,3.4,18.6,2.0,1.97,0.0
2018,3,9,18,45,0.0,1.0,3.45,18.35,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.65,17.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,3,10,6,45,52.0,9.5,3.05,16.75,11.5,0.0,0.0
2018,3,10,7,0,104.0,19.0,3.3,17.2,23.0,18.68,0.0
2018,3,10,7,15,218.0,33.5,3.4,17.9,60.0,26.09,15.09
2018,3,10,7,30,332.0,48.0,3.5,18.6,97.0,36.35,25.63
2018,3,10,7,45,443.5,57.5,3.65,19.3,152.5,42.05,31.06
2018,3,10,8,0,555.0,67.0,3.8,20.0,208.0,48.4,36.77
2018,3,10,8,15,469.0,84.5,3.85,20.7,223.5,91.47,54.95
2018,3,10,8,30,383.0,102.0,3.9,21.4,239.0,124.98,81.22
2018,3,10,8,45,489.5,109.0,3.95,22.15,313.0,172.82,115.41
2018,3,10,9,0,596.0,116.0,4.0,22.9,387.0,230.97,160.18
2018,3,10,9,15,714.5,101.5,3.95,23.5,463.5,285.38,203.44
2018,3,10,9,30,833.0,87.0,3.9,24.1,540.0,354.01,258.79
2018,3,10,9,45,857.5,88.0,3.8,24.7,588.5,408.1,304.24
2018,3,10,10,0,882.0,89.0,3.7,25.3,637.0,466.39,351.52
2018,3,10,10,15,897.0,90.0,3.7,25.8,678.5,517.14,392.18
2018,3,10,10,30,912.0,91.0,3.7,26.3,720.0,567.26,431.15
2018,3,10,10,45,925.0,91.0,3.65,26.8,754.5,614.43,466.7
2018,3,10,11,0,938.0,91.0,3.6,27.3,789.0,660.27,500.23
2018,3,10,11,15,833.5,143.0,3.6,27.75,778.5,676.35,510.14
2018,3,10,11,30,729.0,195.0,3.6,28.2,768.0,683.84,513.32
2018,3,10,11,45,833.5,149.5,3.6,28.65,817.5,740.86,554.96
2018,3,10,12,0,938.0,104.0,3.6,29.1,867.0,799.33,593.77
2018,3,10,12,15,908.5,120.0,3.6,29.4,865.0,816.55,604.11
2018,3,10,12,30,879.0,136.0,3.6,29.7,863.0,829.47,611.85
2018,3,10,12,45,911.5,119.0,3.6,30.05,872.0,856.1,628.8
2018,3,10,13,0,944.0,102.0,3.6,30.4,881.0,880.05,643.82
2018,3,10,13,15,904.5,119.0,3.6,30.6,858.5,875.56,640.37
2018,3,10,13,30,865.0,136.0,3.6,30.8,836.0,870.49,636.88
2018,3,10,13,45,861.5,132.5,3.6,31.0,816.0,868.53,635.6
2018,3,10,14,0,858.0,129.0,3.6,31.2,796.0,863.25,632.21
2018,3,10,14,15,890.0,110.0,3.55,31.25,781.5,864.23,633.32
2018,3,10,14,30,922.0,91.0,3.5,31.3,767.0,864.69,634.17
2018,3,10,14,45,856.5,111.0,3.5,31.35,716.0,827.1,609.86
2018,3,10,15,0,791.0,131.0,3.5,31.4,665.0,784.45,582.21
2018,3,10,15,15,821.5,110.5,3.45,31.2,635.5,772.71,576.02
2018,3,10,15,30,852.0,90.0,3.4,31.0,606.0,752.03,563.54
2018,3,10,15,45,849.5,82.0,3.3,30.8,562.5,720.46,543.29
2018,3,10,16,0,847.0,74.0,3.2,30.6,519.0,686.07,520.97
2018,3,10,16,15,821.5,71.0,2.95,29.8,466.5,643.26,493.02
2018,3,10,16,30,796.0,68.0,2.7,29.0,414.0,595.68,459.63
2018,3,10,16,45,759.5,64.5,2.4,28.25,359.0,540.44,419.09
2018,3,10,17,0,723.0,61.0,2.1,27.5,304.0,485.96,377.77
2018,3,10,17,15,667.0,56.0,2.1,27.5,248.5,420.8,326.66
2018,3,10,17,30,611.0,51.0,2.1,27.5,193.0,361.61,278.09
2018,3,10,17,45,469.0,46.0,2.1,25.45,137.0,267.72,203.39
2018,3,10,18,0,327.0,41.0,2.1,23.4,81.0,185.9,135.85
2018,3,10,18,15,190.5,25.5,2.2,23.15,46.0,104.3,49.92
2018,3,10,18,30,54.0,10.0,2.3,22.9,11.0,24.63,0.0
2018,3,10,18,45,27.0,5.0,2.4,22.6,5.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.55,22.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,2.65,21.85,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,2.65,21.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,2.55,20.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,2.45,20.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,11,6,45,4.0,4.5,4.5,16.3,4.5,0.0,0.0
2018,3,11,7,0,8.0,9.0,4.8,16.5,9.0,8.85,0.0
2018,3,11,7,15,4.0,21.5,5.25,16.8,21.5,20.76,11.2
2018,3,11,7,30,0.0,34.0,5.7,17.1,34.0,32.84,22.81
2018,3,11,7,45,0.0,48.0,6.1,17.4,48.0,46.14,34.92
2018,3,11,8,0,0.0,62.0,6.5,17.7,62.0,59.23,46.65
2018,3,11,8,15,0.5,56.5,6.75,17.8,56.5,54.63,40.41
2018,3,11,8,30,1.0,51.0,7.0,17.9,51.0,49.39,35.9
2018,3,11,8,45,0.5,47.5,7.25,18.05,47.5,45.97,32.93
2018,3,11,9,0,0.0,44.0,7.5,18.2,44.0,42.5,29.91
2018,3,11,9,15,0.0,47.0,7.65,18.2,47.0,45.41,32.22
2018,3,11,9,30,0.0,50.0,7.8,18.2,50.0,48.33,34.51
2018,3,11,9,45,0.0,77.0,7.9,18.2,77.0,74.49,55.94
2018,3,11,10,0,0.0,104.0,8.0,18.2,104.0,100.46,77.03
2018,3,11,10,15,0.0,114.5,8.05,18.25,114.5,110.51,84.98
2018,3,11,10,30,0.0,125.0,8.1,18.3,125.0,120.58,92.92
2018,3,11,10,45,0.0,126.5,8.1,18.3,126.5,122.11,93.97
2018,3,11,11,0,0.0,128.0,8.1,18.3,128.0,123.63,95.03
2018,3,11,11,15,2.0,147.0,8.05,18.35,148.5,143.2,110.67
2018,3,11,11,30,4.0,166.0,8.0,18.4,169.0,162.98,126.41
2018,3,11,11,45,4.0,167.5,7.9,18.4,170.5,164.71,127.66
2018,3,11,12,0,4.0,169.0,7.8,18.4,172.0,166.43,128.95
2018,3,11,12,15,5.5,180.5,7.75,18.35,185.0,178.95,138.94
2018,3,11,12,30,7.0,192.0,7.7,18.3,198.0,191.58,149.03
2018,3,11,12,45,9.0,213.0,7.6,18.2,220.5,213.96,166.88
2018,3,11,13,0,11.0,234.0,7.5,18.1,243.0,236.52,184.85
2018,3,11,13,15,10.0,221.0,7.35,18.0,229.0,223.42,174.56
2018,3,11,13,30,9.0,208.0,7.2,17.9,215.0,210.17,164.19
2018,3,11,13,45,5.0,171.5,7.1,17.75,175.5,171.15,133.17
2018,3,11,14,0,1.0,135.0,7.0,17.6,136.0,132.03,101.83
2018,3,11,14,15,1.0,134.5,6.9,17.6,135.5,131.59,101.63
2018,3,11,14,30,1.0,134.0,6.8,17.6,135.0,131.16,101.44
2018,3,11,14,45,5.0,168.5,6.7,17.6,172.0,168.79,132.13
2018,3,11,15,0,9.0,203.0,6.6,17.6,209.0,207.01,163.19
2018,3,11,15,15,16.5,214.0,6.55,17.7,224.5,224.62,177.85
2018,3,11,15,30,24.0,225.0,6.5,17.8,240.0,242.37,192.66
2018,3,11,15,45,39.5,217.0,6.45,17.9,239.0,253.21,202.3
2018,3,11,16,0,55.0,209.0,6.4,18.0,238.0,256.44,205.85
2018,3,11,16,15,73.0,189.5,6.1,17.8,224.0,247.53,199.83
2018,3,11,16,30,91.0,170.0,5.8,17.6,210.0,237.12,192.42
2018,3,11,16,45,130.5,149.0,5.55,17.45,198.0,243.25,198.58
2018,3,11,17,0,170.0,128.0,5.3,17.3,186.0,238.57,195.35
2018,3,11,17,15,137.0,109.0,5.3,17.3,150.0,194.83,158.45
2018,3,11,17,30,104.0,90.0,5.3,17.3,114.0,153.75,123.25
2018,3,11,17,45,64.0,67.0,4.7,16.35,80.5,107.19,83.48
2018,3,11,18,0,24.0,44.0,4.1,15.4,47.0,58.55,42.0
2018,3,11,18,15,18.0,26.0,4.05,15.1,27.5,35.47,15.95
2018,3,11,18,30,12.0,8.0,4.0,14.8,8.0,11.18,0.0
2018,3,11,18,45,6.0,4.0,3.95,14.5,4.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.15,7.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,3,12,6,45,96.5,11.0,3.85,6.1,15.5,10.81,0.0
2018,3,12,7,0,193.0,22.0,4.1,6.4,31.0,18.75,0.0
2018,3,12,7,15,345.5,33.5,4.35,6.95,77.0,26.5,16.94
2018,3,12,7,30,498.0,45.0,4.6,7.5,123.0,33.76,24.7
2018,3,12,7,45,581.5,53.0,4.85,8.05,179.5,37.43,28.44
2018,3,12,8,0,665.0,61.0,5.1,8.6,236.0,49.62,31.48
2018,3,12,8,15,716.5,66.0,5.05,9.15,294.5,100.45,54.91
2018,3,12,8,30,768.0,71.0,5.0,9.7,353.0,153.0,91.63
2018,3,12,8,45,747.5,85.5,4.95,10.25,395.0,202.91,135.74
2018,3,12,9,0,727.0,100.0,4.9,10.8,437.0,253.32,182.66
2018,3,12,9,15,679.0,126.0,4.8,11.35,468.5,303.08,229.7
2018,3,12,9,30,631.0,152.0,4.7,11.9,500.0,347.29,270.66
2018,3,12,9,45,680.5,150.5,4.6,12.5,554.5,399.37,315.15
2018,3,12,10,0,730.0,149.0,4.5,13.1,609.0,455.31,361.9
2018,3,12,10,15,717.5,164.0,4.4,13.6,640.0,499.18,398.21
2018,3,12,10,30,705.0,179.0,4.3,14.1,671.0,540.56,431.28
2018,3,12,10,45,749.0,170.5,4.25,14.65,715.0,590.38,470.43
2018,3,12,11,0,793.0,162.0,4.2,15.2,759.0,643.55,511.14
2018,3,12,11,15,878.0,131.0,4.15,15.65,812.0,701.32,555.6
2018,3,12,11,30,963.0,100.0,4.1,16.1,865.0,762.96,601.03
2018,3,12,11,45,960.5,104.0,4.1,16.55,880.0,796.01,623.09
2018,3,12,12,0,958.0,108.0,4.1,17.0,895.0,825.92,642.91
2018,3,12,12,15,976.0,100.5,4.05,17.3,908.5,857.29,663.81
2018,3,12,12,30,994.0,93.0,4.0,17.6,922.0,886.0,682.7
2018,3,12,12,45,969.0,105.0,3.95,17.95,912.5,896.27,688.5
2018,3,12,13,0,944.0,117.0,3.9,18.3,903.0,902.43,691.66
2018,3,12,13,15,901.5,135.5,3.85,18.45,879.0,896.48,687.05
2018,3,12,13,30,859.0,154.0,3.8,18.6,855.0,890.42,682.58
2018,3,12,13,45,883.5,138.0,3.75,18.75,845.0,899.38,688.76
2018,3,12,14,0,908.0,122.0,3.7,18.9,835.0,900.94,689.81
2018,3,12,14,15,937.5,104.0,3.65,18.9,818.5,904.39,692.77
2018,3,12,14,30,967.0,86.0,3.6,18.9,802.0,903.4,692.79
2018,3,12,14,45,958.0,84.5,3.6,18.9,766.0,884.0,680.44
2018,3,12,15,0,949.0,83.0,3.6,18.9,730.0,861.35,666.01
2018,3,12,15,15,936.5,81.0,3.55,18.75,687.0,832.3,647.17
2018,3,12,15,30,924.0,79.0,3.5,18.6,644.0,800.48,626.33
2018,3,12,15,45,907.5,76.5,3.45,18.45,595.5,762.59,600.98
2018,3,12,16,0,891.0,74.0,3.4,18.3,547.0,722.62,573.88
2018,3,12,16,15,868.0,71.0,3.15,17.85,493.5,675.88,541.19
2018,3,12,16,30,845.0,68.0,2.9,17.4,440.0,631.98,509.07
2018,3,12,16,45,810.0,64.5,2.65,16.95,383.0,575.47,465.59
2018,3,12,17,0,775.0,61.0,2.4,16.5,326.0,519.47,421.19
2018,3,12,17,15,650.5,63.0,2.4,16.5,258.0,426.49,345.97
2018,3,12,17,30,526.0,65.0,2.4,16.5,190.0,340.61,274.43
2018,3,12,17,45,382.0,54.0,1.85,14.2,132.0,241.79,192.41
2018,3,12,18,0,238.0,43.0,1.3,11.9,74.0,155.99,119.54
2018,3,12,18,15,159.0,27.5,1.3,11.5,44.0,98.61,56.2
2018,3,12,18,30,80.0,12.0,1.3,11.1,14.0,34.11,0.0
2018,3,12,18,45,40.0,6.0,1.3,10.75,7.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,13,6,45,55.5,8.0,1.5,7.25,11.0,7.86,0.0
2018,3,13,7,0,111.0,16.0,1.7,7.9,22.0,12.42,0.0
2018,3,13,7,15,57.5,34.5,1.75,8.7,38.0,30.22,20.27
2018,3,13,7,30,4.0,53.0,1.8,9.5,54.0,49.12,38.26
2018,3,13,7,45,16.0,76.0,1.85,10.25,80.5,69.34,56.89
2018,3,13,8,0,28.0,99.0,1.9,11.0,107.0,86.59,68.52
2018,3,13,8,15,27.5,119.5,2.0,12.0,128.5,107.36,85.17
2018,3,13,8,30,27.0,140.0,2.1,13.0,150.0,128.17,101.91
2018,3,13,8,45,45.0,167.0,2.25,14.05,187.0,157.62,124.86
2018,3,13,9,0,63.0,194.0,2.4,15.1,224.0,189.34,149.47
2018,3,13,9,15,101.0,223.0,2.5,15.55,276.5,230.78,181.6
2018,3,13,9,30,139.0,252.0,2.6,16.0,329.0,272.62,214.1
2018,3,13,9,45,158.5,273.0,2.65,16.5,368.0,308.39,241.91
2018,3,13,10,0,178.0,294.0,2.7,17.0,407.0,345.99,270.9
2018,3,13,10,15,239.0,306.5,2.75,17.35,468.5,398.51,311.33
2018,3,13,10,30,300.0,319.0,2.8,17.7,530.0,453.39,353.29
2018,3,13,10,45,501.0,258.5,2.85,18.1,629.5,529.95,413.26
2018,3,13,11,0,702.0,198.0,2.9,18.5,729.0,622.07,484.22
2018,3,13,11,15,828.5,148.5,2.9,18.75,795.0,688.92,535.04
2018,3,13,11,30,955.0,99.0,2.9,19.0,861.0,760.48,587.42
2018,3,13,11,45,958.0,100.5,2.95,19.2,878.0,794.82,610.45
2018,3,13,12,0,961.0,102.0,3.0,19.4,895.0,826.31,631.67
2018,3,13,12,15,963.5,101.0,3.05,19.6,902.5,851.98,648.81
2018,3,13,12,30,966.0,100.0,3.1,19.8,910.0,874.48,663.82
2018,3,13,12,45,966.0,100.0,3.15,20.0,909.0,892.64,675.91
2018,3,13,13,0,966.0,100.0,3.2,20.2,908.0,907.36,685.77
2018,3,13,13,15,964.5,99.0,3.2,20.3,897.5,916.29,691.74
2018,3,13,13,30,963.0,98.0,3.2,20.4,887.0,921.62,695.43
2018,3,13,13,45,960.0,96.5,3.2,20.5,868.0,921.55,695.62
2018,3,13,14,0,957.0,95.0,3.2,20.6,849.0,917.85,693.54
2018,3,13,14,15,948.0,95.5,3.25,20.6,821.5,907.62,687.76
2018,3,13,14,30,939.0,96.0,3.3,20.6,794.0,893.98,679.8
2018,3,13,14,45,890.0,109.5,3.3,20.6,746.5,857.94,656.07
2018,3,13,15,0,841.0,123.0,3.3,20.6,699.0,824.57,634.25
2018,3,13,15,15,787.0,130.5,3.3,20.4,644.0,775.14,601.3
2018,3,13,15,30,733.0,138.0,3.3,20.2,589.0,728.18,569.78
2018,3,13,15,45,682.5,140.5,3.3,20.05,534.5,675.77,532.9
2018,3,13,16,0,632.0,143.0,3.3,19.9,480.0,623.63,494.93
2018,3,13,16,15,567.5,139.5,3.1,19.45,419.5,556.26,444.68
2018,3,13,16,30,503.0,136.0,2.9,19.0,359.0,488.71,393.34
2018,3,13,16,45,472.0,121.5,2.7,18.55,309.0,435.72,352.65
2018,3,13,17,0,441.0,107.0,2.5,18.1,259.0,383.79,311.6
2018,3,13,17,15,490.5,84.5,2.5,18.1,225.5,368.57,298.6
2018,3,13,17,30,540.0,62.0,2.5,18.1,192.0,345.4,277.24
2018,3,13,17,45,441.0,52.0,2.1,15.8,139.5,266.13,210.96
2018,3,13,18,0,342.0,42.0,1.7,13.5,87.0,195.45,149.72
2018,3,13,18,15,209.5,27.5,1.8,13.15,51.0,116.18,69.22
2018,3,13,18,30,77.0,13.0,1.9,12.8,15.0,34.42,0.0
2018,3,13,18,45,38.5,6.5,2.0,12.45,7.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,14,6,45,111.5,12.5,1.95,7.05,18.5,12.29,0.0
2018,3,14,7,0,223.0,25.0,2.2,7.7,37.0,21.32,0.0
2018,3,14,7,15,364.0,36.5,2.2,8.35,84.0,28.85,19.31
2018,3,14,7,30,505.0,48.0,2.2,9.0,131.0,35.95,26.65
2018,3,14,7,45,585.5,55.0,2.2,9.7,187.5,38.6,29.39
2018,3,14,8,0,666.0,62.0,2.2,10.4,244.0,56.52,32.95
2018,3,14,8,15,644.0,77.0,2.3,11.5,285.0,107.04,61.18
2018,3,14,8,30,622.0,92.0,2.4,12.6,326.0,154.98,98.28
2018,3,14,8,45,467.5,139.5,2.45,13.65,330.5,203.21,145.48
2018,3,14,9,0,313.0,187.0,2.5,14.7,335.0,237.33,180.32
2018,3,14,9,15,322.5,209.5,2.45,15.3,376.5,278.67,214.59
