Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,30,332.0,232.0,2.4,15.9,418.0,320.84,248.93
2018,3,14,9,45,440.5,221.0,2.35,16.5,489.5,371.42,288.42
2018,3,14,10,0,549.0,210.0,2.3,17.1,561.0,435.01,338.04
2018,3,14,10,15,600.0,206.0,2.2,17.5,611.5,485.23,377.18
2018,3,14,10,30,651.0,202.0,2.1,17.9,662.0,538.46,417.8
2018,3,14,10,45,761.5,167.0,2.05,18.3,728.5,601.01,465.39
2018,3,14,11,0,872.0,132.0,2.0,18.7,795.0,671.74,517.85
2018,3,14,11,15,887.5,131.0,1.95,19.05,824.5,715.09,548.44
2018,3,14,11,30,903.0,130.0,1.9,19.4,854.0,757.34,577.55
2018,3,14,11,45,867.0,150.5,1.85,19.75,857.0,780.2,591.28
2018,3,14,12,0,831.0,171.0,1.8,20.1,860.0,798.77,602.18
2018,3,14,12,15,904.0,137.0,1.75,20.35,893.0,844.06,631.38
2018,3,14,12,30,977.0,103.0,1.7,20.6,926.0,890.1,660.34
2018,3,14,12,45,977.0,103.5,1.7,20.9,925.0,908.92,671.47
2018,3,14,13,0,977.0,104.0,1.7,21.2,924.0,924.27,680.67
2018,3,14,13,15,974.5,103.5,1.75,21.3,913.5,932.95,686.78
2018,3,14,13,30,972.0,103.0,1.8,21.4,903.0,937.99,690.71
2018,3,14,13,45,966.5,102.0,1.85,21.5,882.5,936.3,690.43
2018,3,14,14,0,961.0,101.0,1.9,21.6,862.0,930.97,687.96
2018,3,14,14,15,953.0,100.0,2.0,21.6,833.0,919.94,682.69
2018,3,14,14,30,945.0,99.0,2.1,21.6,804.0,905.45,675.21
2018,3,14,14,45,934.5,97.5,2.15,21.55,768.0,885.02,663.42
2018,3,14,15,0,924.0,96.0,2.2,21.5,732.0,861.45,649.56
2018,3,14,15,15,889.5,99.0,2.25,21.35,681.0,820.77,624.14
2018,3,14,15,30,855.0,102.0,2.3,21.2,630.0,782.82,600.41
2018,3,14,15,45,736.5,123.0,2.3,21.0,553.0,698.94,543.27
2018,3,14,16,0,618.0,144.0,2.3,20.8,476.0,616.61,483.82
2018,3,14,16,15,553.0,142.0,2.15,20.3,417.0,547.42,433.36
2018,3,14,16,30,488.0,140.0,2.0,19.8,358.0,484.92,386.53
2018,3,14,16,45,540.5,111.5,1.8,19.3,323.5,470.7,377.02
2018,3,14,17,0,593.0,83.0,1.6,18.8,289.0,447.66,359.47
2018,3,14,17,15,483.5,79.5,1.6,18.8,228.0,360.83,289.93
2018,3,14,17,30,374.0,76.0,1.6,18.8,167.0,280.67,224.17
2018,3,14,17,45,307.0,61.0,1.4,16.8,122.5,217.97,172.09
2018,3,14,18,0,240.0,46.0,1.2,14.8,78.0,161.54,123.28
2018,3,14,18,15,154.0,29.5,1.25,14.5,46.5,101.44,62.04
2018,3,14,18,30,68.0,13.0,1.3,14.2,15.0,32.04,0.0
2018,3,14,18,45,34.0,6.5,1.35,13.85,7.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,15,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,6,45,81.0,12.5,2.7,10.6,17.5,12.29,0.0
2018,3,15,7,0,162.0,25.0,3.0,11.2,35.0,19.82,1.47
2018,3,15,7,15,287.0,39.0,3.2,12.05,79.0,30.01,20.13
2018,3,15,7,30,412.0,53.0,3.4,12.9,123.0,40.36,30.12
2018,3,15,7,45,494.0,61.5,3.55,13.8,176.5,44.0,33.69
2018,3,15,8,0,576.0,70.0,3.7,14.7,230.0,64.05,38.55
2018,3,15,8,15,629.0,76.0,4.15,15.65,286.0,107.87,60.91
2018,3,15,8,30,682.0,82.0,4.6,16.6,342.0,157.54,96.52
2018,3,15,8,45,718.5,86.5,5.0,17.6,396.5,208.27,138.41
2018,3,15,9,0,755.0,91.0,5.4,18.6,451.0,265.55,187.74
2018,3,15,9,15,779.0,94.5,5.45,19.15,501.5,317.9,234.16
2018,3,15,9,30,803.0,98.0,5.5,19.7,552.0,371.79,281.34
2018,3,15,9,45,820.0,101.0,5.6,20.3,597.5,423.63,326.05
2018,3,15,10,0,837.0,104.0,5.7,20.9,643.0,475.72,369.8
2018,3,15,10,15,702.5,161.5,5.75,21.3,633.0,498.83,389.66
2018,3,15,10,30,568.0,219.0,5.8,21.7,623.0,511.45,399.53
2018,3,15,10,45,613.0,210.5,5.8,22.05,664.0,556.63,435.02
2018,3,15,11,0,658.0,202.0,5.8,22.4,705.0,604.04,471.57
2018,3,15,11,15,521.5,260.5,5.85,22.65,667.0,594.33,462.07
2018,3,15,11,30,385.0,319.0,5.9,22.9,629.0,573.69,443.81
2018,3,15,11,45,283.0,367.0,5.9,23.15,597.5,559.34,430.32
2018,3,15,12,0,181.0,415.0,5.9,23.4,566.0,537.92,411.16
2018,3,15,12,15,182.0,417.5,5.9,23.45,570.5,548.78,419.2
2018,3,15,12,30,183.0,420.0,5.9,23.5,575.0,559.08,426.75
2018,3,15,12,45,127.5,398.5,5.9,23.6,506.5,498.65,380.71
2018,3,15,13,0,72.0,377.0,5.9,23.7,438.0,431.9,329.59
2018,3,15,13,15,54.0,349.5,5.9,23.7,395.0,391.82,299.41
2018,3,15,13,30,36.0,322.0,5.9,23.7,352.0,350.78,268.2
2018,3,15,13,45,29.0,302.0,5.85,23.65,325.5,326.11,249.62
2018,3,15,14,0,22.0,282.0,5.8,23.6,299.0,295.75,226.59
2018,3,15,14,15,16.0,231.5,5.75,23.55,243.5,240.58,184.43
2018,3,15,14,30,10.0,181.0,5.7,23.5,188.0,185.34,141.71
2018,3,15,14,45,9.5,174.5,5.65,23.4,181.0,178.58,136.76
2018,3,15,15,0,9.0,168.0,5.6,23.3,174.0,171.78,131.74
2018,3,15,15,15,10.5,177.0,5.55,23.1,183.5,182.23,140.42
2018,3,15,15,30,12.0,186.0,5.5,22.9,193.0,192.87,149.31
2018,3,15,15,45,16.0,177.0,5.4,22.65,186.0,187.04,145.38
2018,3,15,16,0,20.0,168.0,5.3,22.4,179.0,180.99,141.28
2018,3,15,16,15,16.5,144.5,5.1,22.05,153.0,154.36,120.46
2018,3,15,16,30,13.0,121.0,4.9,21.7,127.0,127.84,99.49
2018,3,15,16,45,8.0,89.0,4.65,21.35,92.5,91.73,70.34
2018,3,15,17,0,3.0,57.0,4.4,21.0,58.0,56.8,41.69
2018,3,15,17,15,2.5,53.5,4.4,21.0,54.0,53.01,38.59
2018,3,15,17,30,2.0,50.0,4.4,21.0,50.0,49.28,35.38
2018,3,15,17,45,1.0,36.5,3.8,20.15,36.5,35.68,23.93
2018,3,15,18,0,0.0,23.0,3.2,19.3,23.0,22.19,12.44
2018,3,15,18,15,0.5,15.0,3.2,19.05,15.0,14.64,4.63
2018,3,15,18,30,1.0,7.0,3.2,18.8,7.0,7.17,0.0
2018,3,15,18,45,0.5,3.5,3.25,18.5,3.5,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.95,16.85,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,3,16,6,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,3,16,6,45,4.0,7.0,2.7,17.75,7.5,6.88,0.0
2018,3,16,7,0,8.0,14.0,2.9,18.2,15.0,13.62,0.93
2018,3,16,7,15,4.0,31.5,3.0,18.9,32.0,30.16,19.77
2018,3,16,7,30,0.0,49.0,3.1,19.6,49.0,46.28,34.42
2018,3,16,7,45,3.0,68.5,3.2,20.3,69.5,63.9,50.04
2018,3,16,8,0,6.0,88.0,3.3,21.0,90.0,81.89,62.28
2018,3,16,8,15,61.0,120.5,3.3,21.65,144.0,112.3,84.7
2018,3,16,8,30,116.0,153.0,3.3,22.3,198.0,148.08,110.61
2018,3,16,8,45,200.0,175.5,3.3,22.95,266.5,192.57,142.65
2018,3,16,9,0,284.0,198.0,3.3,23.6,335.0,242.14,179.54
2018,3,16,9,15,345.0,208.0,3.25,24.25,392.0,287.56,214.51
2018,3,16,9,30,406.0,218.0,3.2,24.9,449.0,335.4,251.56
2018,3,16,9,45,407.5,239.5,3.15,25.5,487.5,381.32,287.43
2018,3,16,10,0,409.0,261.0,3.1,26.1,526.0,423.4,319.45
2018,3,16,10,15,393.0,284.0,3.05,26.6,551.0,457.51,344.81
2018,3,16,10,30,377.0,307.0,3.0,27.1,576.0,489.6,367.9
2018,3,16,10,45,359.0,329.0,2.95,27.6,594.5,517.65,387.37
2018,3,16,11,0,341.0,351.0,2.9,28.1,613.0,543.64,404.82
2018,3,16,11,15,517.5,284.5,2.8,28.4,696.5,616.1,458.88
2018,3,16,11,30,694.0,218.0,2.7,28.7,780.0,699.31,519.26
2018,3,16,11,45,767.0,190.0,2.6,29.0,822.5,750.85,554.79
2018,3,16,12,0,840.0,162.0,2.5,29.3,865.0,803.74,589.53
2018,3,16,12,15,670.0,246.0,2.45,29.5,810.0,773.68,565.59
2018,3,16,12,30,500.0,330.0,2.4,29.7,755.0,733.89,534.13
2018,3,16,12,45,619.0,275.0,2.3,29.9,800.0,791.69,575.41
2018,3,16,13,0,738.0,220.0,2.2,30.1,845.0,850.02,615.37
2018,3,16,13,15,800.0,186.5,2.05,30.15,856.5,877.68,631.64
2018,3,16,13,30,862.0,153.0,1.9,30.2,868.0,904.78,647.57
2018,3,16,13,45,817.0,170.5,1.8,30.3,836.0,888.15,635.87
2018,3,16,14,0,772.0,188.0,1.7,30.4,804.0,871.38,624.61
2018,3,16,14,15,799.0,167.0,1.6,30.35,786.0,868.49,622.75
2018,3,16,14,30,826.0,146.0,1.5,30.3,768.0,864.76,620.3
2018,3,16,14,45,823.5,138.5,1.35,30.25,734.5,846.43,607.98
2018,3,16,15,0,821.0,131.0,1.2,30.2,701.0,824.98,593.85
2018,3,16,15,15,788.0,132.5,1.15,30.0,653.0,785.67,569.73
2018,3,16,15,30,755.0,134.0,1.1,29.8,605.0,747.85,546.58
2018,3,16,15,45,817.5,106.5,1.05,29.65,580.5,743.69,545.54
2018,3,16,16,0,880.0,79.0,1.0,29.5,556.0,730.95,538.53
2018,3,16,16,15,812.0,83.5,0.9,28.95,490.0,665.68,496.3
2018,3,16,16,30,744.0,88.0,0.8,28.4,424.0,598.2,450.46
2018,3,16,16,45,649.5,90.0,0.75,27.9,356.0,517.13,393.36
2018,3,16,17,0,555.0,92.0,0.7,27.4,288.0,439.09,336.63
2018,3,16,17,15,488.0,83.0,0.7,27.4,233.0,369.67,284.32
2018,3,16,17,30,421.0,74.0,0.7,27.4,178.0,302.9,232.1
2018,3,16,17,45,346.0,59.5,0.85,25.45,130.5,234.55,178.68
2018,3,16,18,0,271.0,45.0,1.0,23.5,83.0,173.13,128.22
2018,3,16,18,15,176.5,29.5,1.1,22.85,49.5,110.71,69.23
2018,3,16,18,30,82.0,14.0,1.2,22.2,16.0,37.34,0.0
2018,3,16,18,45,41.0,7.0,1.25,21.55,8.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,3,17,6,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,3,17,6,45,0.0,6.0,1.75,18.3,6.0,5.9,0.0
2018,3,17,7,0,0.0,12.0,1.9,18.8,12.0,11.57,1.06
2018,3,17,7,15,7.0,30.5,2.0,19.2,31.5,29.4,19.23
2018,3,17,7,30,14.0,49.0,2.1,19.6,51.0,45.23,33.57
2018,3,17,7,45,21.0,70.0,2.25,20.05,75.0,63.1,49.44
2018,3,17,8,0,28.0,91.0,2.4,20.5,99.0,82.43,62.34
2018,3,17,8,15,16.0,82.5,2.45,20.9,87.5,78.08,58.59
2018,3,17,8,30,4.0,74.0,2.5,21.3,76.0,72.13,53.94
2018,3,17,8,45,35.5,126.0,2.6,21.65,143.5,123.5,94.26
2018,3,17,9,0,67.0,178.0,2.7,22.0,211.0,179.27,137.6
2018,3,17,9,15,120.5,213.5,2.8,22.45,280.0,227.81,174.36
2018,3,17,9,30,174.0,249.0,2.9,22.9,349.0,286.27,218.91
2018,3,17,9,45,139.5,264.0,3.0,23.35,348.0,296.44,227.02
2018,3,17,10,0,105.0,279.0,3.1,23.8,347.0,306.28,234.37
2018,3,17,10,15,74.5,283.5,3.15,23.95,333.5,301.76,230.62
2018,3,17,10,30,44.0,288.0,3.2,24.1,320.0,294.08,224.18
2018,3,17,10,45,46.5,306.5,3.2,24.3,341.5,316.03,240.33
2018,3,17,11,0,49.0,325.0,3.2,24.5,363.0,338.27,256.49
2018,3,17,11,15,54.0,329.5,3.25,24.7,372.5,349.5,264.54
2018,3,17,11,30,59.0,334.0,3.3,24.9,382.0,360.91,272.77
2018,3,17,11,45,63.0,339.0,3.35,25.1,391.0,372.19,280.9
2018,3,17,12,0,67.0,344.0,3.4,25.3,400.0,383.54,289.08
2018,3,17,12,15,41.0,304.0,3.5,25.65,338.5,327.64,246.77
2018,3,17,12,30,15.0,264.0,3.6,26.0,277.0,268.14,201.46
2018,3,17,12,45,32.5,296.5,3.7,26.4,324.5,317.5,238.74
2018,3,17,13,0,50.0,329.0,3.8,26.8,372.0,366.25,274.89
2018,3,17,13,15,74.5,292.0,3.8,26.95,354.5,352.38,265.63
2018,3,17,13,30,99.0,255.0,3.8,27.1,337.0,342.72,259.71
2018,3,17,13,45,191.5,296.5,3.8,27.25,451.5,472.32,357.45
2018,3,17,14,0,284.0,338.0,3.8,27.4,566.0,597.7,448.92
2018,3,17,14,15,270.5,338.0,3.8,27.4,549.0,587.65,441.27
2018,3,17,14,30,257.0,338.0,3.8,27.4,532.0,576.78,433.73
2018,3,17,14,45,413.5,269.0,3.8,27.4,564.5,642.16,485.91
2018,3,17,15,0,570.0,200.0,3.8,27.4,597.0,696.87,529.6
2018,3,17,15,15,602.0,180.0,3.75,27.25,577.0,692.34,528.03
2018,3,17,15,30,634.0,160.0,3.7,27.1,557.0,683.86,523.97
2018,3,17,15,45,613.5,151.0,3.6,26.95,511.0,643.41,495.72
2018,3,17,16,0,593.0,142.0,3.5,26.8,465.0,601.88,466.46
2018,3,17,16,15,541.0,137.5,3.2,26.45,410.0,538.76,420.22
2018,3,17,16,30,489.0,133.0,2.9,26.1,355.0,481.74,377.65
2018,3,17,16,45,478.5,112.0,2.6,25.8,306.0,433.93,341.95
2018,3,17,17,0,468.0,91.0,2.3,25.5,257.0,389.12,307.43
2018,3,17,17,15,244.0,58.0,2.3,25.5,143.5,206.59,163.29
2018,3,17,17,30,20.0,25.0,2.3,25.5,30.0,36.33,24.24
2018,3,17,17,45,58.0,25.0,2.0,24.05,34.5,56.44,40.52
2018,3,17,18,0,96.0,25.0,1.7,22.6,39.0,77.12,55.64
2018,3,17,18,15,73.0,18.5,1.85,22.3,26.5,51.91,30.71
2018,3,17,18,30,50.0,12.0,2.0,22.0,14.0,26.28,0.0
2018,3,17,18,45,25.0,6.0,2.15,21.7,7.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.45,21.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.75,20.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.15,19.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.9,18.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,3,18,6,15,3.5,1.0,1.5,18.35,1.0,0.0,0.0
2018,3,18,6,30,7.0,2.0,1.6,18.6,2.0,0.0,0.0
2018,3,18,6,45,7.0,6.5,1.7,18.85,7.0,6.39,0.0
2018,3,18,7,0,7.0,11.0,1.8,19.1,12.0,10.69,1.3
2018,3,18,7,15,3.5,21.0,1.95,19.4,21.5,20.26,11.57
2018,3,18,7,30,0.0,31.0,2.1,19.7,31.0,29.92,20.38
2018,3,18,7,45,0.0,40.5,2.2,20.05,40.5,39.11,28.62
2018,3,18,8,0,0.0,50.0,2.3,20.4,50.0,48.3,34.75
2018,3,18,8,15,0.0,50.5,2.25,20.8,50.5,48.78,35.06
2018,3,18,8,30,0.0,51.0,2.2,21.2,51.0,49.27,35.3
2018,3,18,8,45,0.0,58.5,2.15,21.65,58.5,56.53,41.07
2018,3,18,9,0,0.0,66.0,2.1,22.1,66.0,63.81,46.76
2018,3,18,9,15,0.0,73.5,1.95,22.6,73.5,71.08,52.37
2018,3,18,9,30,0.0,81.0,1.8,23.1,81.0,78.36,57.91
2018,3,18,9,45,9.5,128.5,1.65,23.55,134.5,127.5,96.58
2018,3,18,10,0,19.0,176.0,1.5,24.0,188.0,174.76,132.92
2018,3,18,10,15,20.0,202.5,1.55,24.65,216.0,203.59,154.37
2018,3,18,10,30,21.0,229.0,1.6,25.3,244.0,230.3,173.92
2018,3,18,10,45,14.0,198.0,1.6,25.9,208.0,198.44,149.02
2018,3,18,11,0,7.0,167.0,1.6,26.5,172.0,165.4,123.35
2018,3,18,11,15,13.0,219.0,1.8,27.1,229.5,219.48,164.04
2018,3,18,11,30,19.0,271.0,2.0,27.7,287.0,274.1,204.17
2018,3,18,11,45,34.5,291.0,2.15,28.3,320.0,305.7,227.15
2018,3,18,12,0,50.0,311.0,2.3,28.9,353.0,339.12,251.34
2018,3,18,12,15,292.0,300.5,2.45,29.15,550.0,527.65,392.84
2018,3,18,12,30,534.0,290.0,2.6,29.4,747.0,727.08,534.58
2018,3,18,12,45,725.0,201.5,2.7,29.7,821.0,813.35,595.79
2018,3,18,13,0,916.0,113.0,2.8,30.0,895.0,895.99,649.79
2018,3,18,13,15,780.0,174.5,2.9,30.15,835.0,854.45,622.29
2018,3,18,13,30,644.0,236.0,3.0,30.3,775.0,808.16,591.27
2018,3,18,13,45,350.5,276.5,3.1,30.45,569.0,596.81,441.6
2018,3,18,14,0,57.0,317.0,3.2,30.6,363.0,367.55,271.27
2018,3,18,14,15,181.5,300.5,3.25,30.55,439.5,465.96,347.68
2018,3,18,14,30,306.0,284.0,3.3,30.5,516.0,562.62,420.13
2018,3,18,14,45,373.0,233.5,3.35,30.5,503.5,572.03,429.44
2018,3,18,15,0,440.0,183.0,3.4,30.5,491.0,569.49,430.9
2018,3,18,15,15,278.5,200.5,3.35,30.3,391.5,442.57,336.53
2018,3,18,15,30,117.0,218.0,3.3,30.1,292.0,322.41,244.6
2018,3,18,15,45,327.5,172.0,3.25,29.9,356.5,447.21,343.84
2018,3,18,16,0,538.0,126.0,3.2,29.7,421.0,545.94,420.72
2018,3,18,16,15,622.5,110.5,2.9,29.1,419.5,571.1,440.48
2018,3,18,16,30,707.0,95.0,2.6,28.5,418.0,588.27,454.16
2018,3,18,16,45,392.0,91.5,2.3,27.95,267.0,357.31,279.91
2018,3,18,17,0,77.0,88.0,2.0,27.4,116.0,140.31,108.14
2018,3,18,17,15,72.5,63.0,2.0,27.4,85.5,107.36,82.11
2018,3,18,17,30,68.0,38.0,2.0,27.4,55.0,78.96,58.86
2018,3,18,17,45,169.0,38.5,1.65,25.05,66.5,130.15,99.48
2018,3,18,18,0,270.0,39.0,1.3,22.7,78.0,165.67,123.96
2018,3,18,18,15,202.0,27.5,1.35,22.25,49.5,117.77,76.79
2018,3,18,18,30,134.0,16.0,1.4,21.8,21.0,54.85,0.0
2018,3,18,18,45,67.0,8.0,1.45,21.3,10.5,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,19,6,15,12.5,1.5,2.5,12.55,1.0,0.0,0.0
2018,3,19,6,30,25.0,3.0,2.6,13.2,2.0,0.0,0.0
2018,3,19,6,45,194.5,15.5,2.75,13.8,29.0,15.24,0.0
2018,3,19,7,0,364.0,28.0,2.9,14.4,56.0,22.7,10.53
2018,3,19,7,15,491.0,35.5,3.15,15.3,107.5,26.4,17.17
2018,3,19,7,30,618.0,43.0,3.4,16.2,159.0,32.93,23.36
2018,3,19,7,45,689.0,48.0,3.6,17.05,218.5,34.58,25.0
2018,3,19,8,0,760.0,53.0,3.8,17.9,278.0,71.51,34.15
2018,3,19,8,15,802.5,56.5,4.25,18.75,337.5,123.4,64.05
2018,3,19,8,30,845.0,60.0,4.7,19.6,397.0,183.99,110.32
2018,3,19,8,45,873.5,63.0,5.15,20.45,454.5,241.15,158.96
2018,3,19,9,0,902.0,66.0,5.6,21.3,512.0,300.55,211.16
2018,3,19,9,15,922.0,67.5,5.7,21.85,565.0,357.88,262.12
2018,3,19,9,30,942.0,69.0,5.8,22.4,618.0,415.96,312.84
2018,3,19,9,45,956.5,71.0,5.9,23.0,666.0,472.65,361.21
2018,3,19,10,0,971.0,73.0,6.0,23.6,714.0,529.01,407.91
2018,3,19,10,15,982.0,74.0,6.0,24.0,755.5,582.02,450.87
2018,3,19,10,30,993.0,75.0,6.0,24.4,797.0,633.82,491.66
2018,3,19,10,45,1001.0,76.5,6.0,24.85,831.5,682.8,529.11
2018,3,19,11,0,1009.0,78.0,6.0,25.3,866.0,729.84,564.15
2018,3,19,11,15,1014.0,79.5,5.95,25.65,892.0,772.64,593.67
2018,3,19,11,30,1019.0,81.0,5.9,26.0,918.0,812.84,620.58
2018,3,19,11,45,1021.0,82.0,5.85,26.3,934.5,847.52,643.46
2018,3,19,12,0,1023.0,83.0,5.8,26.6,951.0,879.08,663.99
2018,3,19,12,15,1022.5,84.0,5.8,26.85,957.5,905.35,681.17
2018,3,19,12,30,1022.0,85.0,5.8,27.1,964.0,928.13,695.94
2018,3,19,12,45,895.5,151.0,5.75,27.3,920.0,908.2,681.21
2018,3,19,13,0,769.0,217.0,5.7,27.5,876.0,881.91,662.41
2018,3,19,13,15,592.5,288.5,5.7,27.55,792.5,810.14,609.03
2018,3,19,13,30,416.0,360.0,5.7,27.6,709.0,734.88,551.54
2018,3,19,13,45,464.0,325.5,5.7,27.65,707.0,746.9,562.5
2018,3,19,14,0,512.0,291.0,5.7,27.7,705.0,756.33,571.33
2018,3,19,14,15,549.5,272.5,5.65,27.65,703.0,770.12,582.72
2018,3,19,14,30,587.0,254.0,5.6,27.6,701.0,780.9,592.02
2018,3,19,14,45,680.0,205.0,5.55,27.5,700.0,806.07,613.37
2018,3,19,15,0,773.0,156.0,5.5,27.4,699.0,822.47,626.49
2018,3,19,15,15,817.0,131.5,5.35,27.15,675.0,815.44,622.76
2018,3,19,15,30,861.0,107.0,5.2,26.9,651.0,806.07,617.61
2018,3,19,15,45,784.5,116.0,5.1,26.6,583.0,736.13,569.4
2018,3,19,16,0,708.0,125.0,5.0,26.3,515.0,670.85,523.69
2018,3,19,16,15,778.5,98.5,4.55,25.6,488.5,665.84,522.1
2018,3,19,16,30,849.0,72.0,4.1,24.9,462.0,655.81,516.38
2018,3,19,16,45,808.0,69.0,3.7,24.25,402.0,594.94,470.8
2018,3,19,17,0,767.0,66.0,3.3,23.6,342.0,535.08,424.89
2018,3,19,17,15,699.5,62.0,3.3,23.6,280.5,461.17,366.45
2018,3,19,17,30,632.0,58.0,3.3,23.6,219.0,394.46,311.55
2018,3,19,17,45,553.5,50.0,2.8,21.4,165.0,320.7,250.99
2018,3,19,18,0,475.0,42.0,2.3,19.2,111.0,253.51,193.11
2018,3,19,18,15,320.0,30.5,2.5,18.9,68.0,163.4,110.69
2018,3,19,18,30,165.0,19.0,2.7,18.6,25.0,67.22,0.0
2018,3,19,18,45,82.5,9.5,2.85,18.35,12.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,6,15,14.5,2.0,3.9,8.05,1.5,0.0,0.0
2018,3,20,6,30,29.0,4.0,4.2,8.4,3.0,0.0,0.0
2018,3,20,6,45,206.5,16.5,4.55,8.7,31.5,16.22,0.0
2018,3,20,7,0,384.0,29.0,4.9,9.0,60.0,23.4,12.24
2018,3,20,7,15,505.0,36.5,5.15,9.55,112.0,27.06,18.27
2018,3,20,7,30,626.0,44.0,5.4,10.1,164.0,33.62,24.64
2018,3,20,7,45,692.5,49.0,5.6,10.65,223.0,35.24,26.3
2018,3,20,8,0,759.0,54.0,5.8,11.2,282.0,75.82,37.38
2018,3,20,8,15,801.5,58.0,5.8,11.8,342.0,128.27,69.67
2018,3,20,8,30,844.0,62.0,5.8,12.4,402.0,189.39,118.31
2018,3,20,8,45,873.0,65.0,5.75,13.0,460.0,246.73,168.8
2018,3,20,9,0,902.0,68.0,5.7,13.6,518.0,306.37,222.78
2018,3,20,9,15,922.0,70.0,5.6,14.25,571.5,364.21,275.39
2018,3,20,9,30,942.0,72.0,5.5,14.9,625.0,422.82,327.54
2018,3,20,9,45,956.5,73.5,5.4,15.5,673.0,479.12,376.5
2018,3,20,10,0,971.0,75.0,5.3,16.1,721.0,535.06,423.57
2018,3,20,10,15,981.5,77.0,5.25,16.7,762.5,588.75,467.42
2018,3,20,10,30,992.0,79.0,5.2,17.3,804.0,641.19,508.87
2018,3,20,10,45,1000.0,79.5,5.15,17.9,837.5,689.2,545.73
2018,3,20,11,0,1008.0,80.0,5.1,18.5,871.0,735.25,580.04
2018,3,20,11,15,1013.0,81.0,5.0,19.0,896.5,777.51,608.74
2018,3,20,11,30,1018.0,82.0,4.9,19.5,922.0,817.17,634.86
2018,3,20,11,45,1020.5,82.5,4.8,20.05,938.5,851.66,656.8
2018,3,20,12,0,1023.0,83.0,4.7,20.6,955.0,883.05,676.27
2018,3,20,12,15,1024.5,83.0,4.6,20.95,962.0,909.88,692.89
2018,3,20,12,30,1026.0,83.0,4.5,21.3,969.0,933.28,707.04
2018,3,20,12,45,1025.0,83.0,4.4,21.65,966.5,951.02,717.38
2018,3,20,13,0,1024.0,83.0,4.3,22.0,964.0,965.07,725.48
2018,3,20,13,15,1022.0,82.5,4.2,22.2,953.0,973.98,730.59
2018,3,20,13,30,1020.0,82.0,4.1,22.4,942.0,979.07,733.26
2018,3,20,13,45,1016.0,81.0,4.0,22.6,921.5,978.06,731.96
2018,3,20,14,0,1012.0,80.0,3.9,22.8,901.0,973.23,728.27
2018,3,20,14,15,1003.0,80.5,3.8,22.85,871.0,961.88,720.77
2018,3,20,14,30,994.0,81.0,3.7,22.9,841.0,946.93,711.03
2018,3,20,14,45,983.0,81.0,3.65,22.9,804.0,926.29,698.01
2018,3,20,15,0,972.0,81.0,3.6,22.9,767.0,902.41,682.88
2018,3,20,15,15,959.5,79.5,3.5,22.75,723.0,872.57,663.8
2018,3,20,15,30,947.0,78.0,3.4,22.6,679.0,839.93,642.77
2018,3,20,15,45,930.5,76.0,3.35,22.45,629.0,801.07,617.54
2018,3,20,16,0,914.0,74.0,3.3,22.3,579.0,760.1,590.59
2018,3,20,16,15,890.5,71.5,3.0,21.85,524.0,711.82,557.51
2018,3,20,16,30,867.0,69.0,2.7,21.4,469.0,662.5,523.2
2018,3,20,16,45,833.5,65.5,2.4,20.95,410.5,608.95,483.18
2018,3,20,17,0,800.0,62.0,2.1,20.5,352.0,551.74,439.06
2018,3,20,17,15,750.0,57.5,2.1,20.5,292.5,485.2,386.69
2018,3,20,17,30,700.0,53.0,2.1,20.5,233.0,421.27,334.2
2018,3,20,17,45,615.5,46.5,1.7,17.95,176.0,342.63,270.0
2018,3,20,18,0,531.0,40.0,1.3,15.4,119.0,274.76,211.33
2018,3,20,18,15,368.5,30.0,1.3,14.9,73.5,180.6,125.36
2018,3,20,18,30,206.0,20.0,1.3,14.4,28.0,80.72,0.0
2018,3,20,18,45,103.0,10.0,1.35,13.9,14.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,6,15,8.0,1.0,1.2,7.75,1.0,0.0,0.0
2018,3,21,6,30,16.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,3,21,6,45,128.0,17.0,1.45,9.4,27.5,16.71,0.0
2018,3,21,7,0,240.0,32.0,1.6,10.2,53.0,25.01,14.15
2018,3,21,7,15,345.0,43.5,1.65,11.0,98.0,33.32,23.78
2018,3,21,7,30,450.0,55.0,1.7,11.8,143.0,40.1,30.33
2018,3,21,7,45,487.0,68.5,1.7,12.6,192.5,48.17,37.74
2018,3,21,8,0,524.0,82.0,1.7,13.4,242.0,87.68,53.01
2018,3,21,8,15,651.0,77.5,2.1,14.65,316.0,128.95,75.35
2018,3,21,8,30,778.0,73.0,2.5,15.9,390.0,187.67,117.76
2018,3,21,8,45,677.0,108.5,2.95,17.15,412.0,237.73,165.42
2018,3,21,9,0,576.0,144.0,3.4,18.4,434.0,280.08,206.04
2018,3,21,9,15,570.0,164.0,3.45,19.05,475.5,328.67,247.85
2018,3,21,9,30,564.0,184.0,3.5,19.7,517.0,375.79,287.36
2018,3,21,9,45,522.0,215.0,3.55,20.3,542.0,415.69,320.27
2018,3,21,10,0,480.0,246.0,3.6,20.9,567.0,450.9,348.13
2018,3,21,10,15,499.0,254.0,3.55,21.35,605.0,493.32,380.75
2018,3,21,10,30,518.0,262.0,3.5,21.8,643.0,536.51,413.17
2018,3,21,10,45,488.0,288.5,3.5,22.2,659.5,566.79,434.86
2018,3,21,11,0,458.0,315.0,3.5,22.6,676.0,593.76,453.52
2018,3,21,11,15,497.5,309.0,3.5,22.9,712.0,635.88,484.35
2018,3,21,11,30,537.0,303.0,3.5,23.2,748.0,679.26,515.6
2018,3,21,11,45,546.5,309.5,3.45,23.5,770.0,712.49,538.38
2018,3,21,12,0,556.0,316.0,3.4,23.8,792.0,744.68,560.14
2018,3,21,12,15,612.0,291.0,3.4,24.0,818.5,782.88,587.78
2018,3,21,12,30,668.0,266.0,3.4,24.2,845.0,821.62,615.5
2018,3,21,12,45,813.5,185.5,3.4,24.4,889.5,879.29,656.39
2018,3,21,13,0,959.0,105.0,3.4,24.6,934.0,934.93,693.06
2018,3,21,13,15,963.5,100.5,3.4,24.7,924.5,944.94,699.3
2018,3,21,13,30,968.0,96.0,3.4,24.8,915.0,951.38,703.65
2018,3,21,13,45,962.0,96.0,3.4,24.9,894.5,949.58,702.69
2018,3,21,14,0,956.0,96.0,3.4,25.0,874.0,944.19,699.54
2018,3,21,14,15,948.5,95.0,3.4,25.0,845.5,932.9,692.88
2018,3,21,14,30,941.0,94.0,3.4,25.0,817.0,918.16,684.08
2018,3,21,14,45,930.5,93.0,3.4,25.0,780.5,897.55,671.42
2018,3,21,15,0,920.0,92.0,3.4,25.0,744.0,873.85,656.74
2018,3,21,15,15,907.5,90.0,3.4,24.8,701.0,844.5,638.71
2018,3,21,15,30,895.0,88.0,3.4,24.6,658.0,812.51,618.79
2018,3,21,15,45,878.5,85.0,3.4,24.45,609.5,773.91,593.93
2018,3,21,16,0,862.0,82.0,3.4,24.3,561.0,733.34,567.43
2018,3,21,16,15,819.0,81.5,3.2,23.8,501.0,679.49,530.83
2018,3,21,16,30,776.0,81.0,3.0,23.3,441.0,621.78,490.16
2018,3,21,16,45,706.5,80.5,2.75,22.85,376.5,550.5,436.62
2018,3,21,17,0,637.0,80.0,2.5,22.4,312.0,480.95,383.1
2018,3,21,17,15,576.0,73.5,2.5,22.4,256.5,413.23,329.57
2018,3,21,17,30,515.0,67.0,2.5,22.4,201.0,349.52,277.38
2018,3,21,17,45,397.5,58.0,2.1,19.9,146.0,261.97,206.58
2018,3,21,18,0,280.0,49.0,1.7,17.4,91.0,184.39,141.91
2018,3,21,18,15,218.0,34.0,1.8,17.0,58.0,133.3,92.93
2018,3,21,18,30,156.0,19.0,1.9,16.6,25.0,65.24,0.0
2018,3,21,18,45,78.0,9.5,2.0,16.2,12.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,6,15,17.0,3.0,1.65,10.2,2.5,0.0,0.0
2018,3,22,6,30,34.0,6.0,2.0,11.0,5.0,0.0,0.0
2018,3,22,6,45,173.0,19.5,2.4,11.8,33.0,19.17,0.0
2018,3,22,7,0,312.0,33.0,2.8,12.6,61.0,26.82,15.93
2018,3,22,7,15,427.0,42.5,2.95,13.5,111.0,32.06,22.46
2018,3,22,7,30,542.0,52.0,3.1,14.4,161.0,37.12,27.37
2018,3,22,7,45,610.0,58.0,3.3,15.35,217.5,38.93,29.09
2018,3,22,8,0,678.0,64.0,3.5,16.3,274.0,83.49,43.09
2018,3,22,8,15,720.0,69.0,3.9,17.25,331.0,135.92,77.3
2018,3,22,8,30,762.0,74.0,4.3,18.2,388.0,189.36,119.27
2018,3,22,8,45,792.0,77.5,4.75,19.2,443.5,242.99,165.32
2018,3,22,9,0,822.0,81.0,5.2,20.2,499.0,299.24,214.63
2018,3,22,9,15,826.5,89.0,5.25,20.75,545.5,353.28,262.7
2018,3,22,9,30,831.0,97.0,5.3,21.3,592.0,406.71,309.17
2018,3,22,9,45,622.5,173.5,5.4,21.85,560.5,424.93,327.83
2018,3,22,10,0,414.0,250.0,5.5,22.4,529.0,424.42,328.82
2018,3,22,10,15,374.0,283.5,5.5,22.9,546.5,457.74,354.21
2018,3,22,10,30,334.0,317.0,5.5,23.4,564.0,483.93,373.24
2018,3,22,10,45,629.5,208.5,5.5,23.85,698.5,583.33,452.18
2018,3,22,11,0,925.0,100.0,5.5,24.3,833.0,707.45,548.12
2018,3,22,11,15,931.5,100.5,5.45,24.7,857.5,747.3,575.4
2018,3,22,11,30,938.0,101.0,5.4,25.1,882.0,784.88,600.43
2018,3,22,11,45,941.5,101.0,5.4,25.45,897.5,817.24,621.87
2018,3,22,12,0,945.0,101.0,5.4,25.8,913.0,846.8,641.24
2018,3,22,12,15,946.5,101.0,5.35,26.05,919.5,871.77,657.35
2018,3,22,12,30,948.0,101.0,5.3,26.3,926.0,893.59,671.26
2018,3,22,12,45,946.0,101.5,5.3,26.55,923.5,909.67,681.53
2018,3,22,13,0,944.0,102.0,5.3,26.8,921.0,922.31,689.56
2018,3,22,13,15,897.5,123.0,5.3,26.95,894.0,913.21,683.09
2018,3,22,13,30,851.0,144.0,5.3,27.1,867.0,904.1,676.87
2018,3,22,13,45,779.0,170.0,5.3,27.25,820.5,871.04,654.22
2018,3,22,14,0,707.0,196.0,5.3,27.4,774.0,838.19,631.82
2018,3,22,14,15,534.5,255.5,5.3,27.35,684.0,744.82,563.85
2018,3,22,14,30,362.0,315.0,5.3,27.3,594.0,647.98,491.09
2018,3,22,14,45,277.5,320.5,5.35,27.25,528.5,579.66,440.82
2018,3,22,15,0,193.0,326.0,5.4,27.2,463.0,505.01,385.0
2018,3,22,15,15,178.0,304.0,5.4,27.0,424.5,467.73,358.51
2018,3,22,15,30,163.0,282.0,5.4,26.8,386.0,430.22,331.43
2018,3,22,15,45,154.0,256.0,5.4,26.6,348.5,392.86,304.36
2018,3,22,16,0,145.0,230.0,5.4,26.4,311.0,355.2,276.7
2018,3,22,16,15,331.0,183.0,5.35,26.0,344.0,439.69,347.17
2018,3,22,16,30,517.0,136.0,5.3,25.6,377.0,510.37,405.35
2018,3,22,16,45,616.5,103.0,5.25,25.15,355.0,521.2,415.64
2018,3,22,17,0,716.0,70.0,5.2,24.7,333.0,515.22,412.35
2018,3,22,17,15,664.0,65.0,5.2,24.7,276.5,452.77,361.87
2018,3,22,17,30,612.0,60.0,5.2,24.7,220.0,391.29,310.69
2018,3,22,17,45,529.0,52.0,4.85,23.15,166.0,315.78,248.05
2018,3,22,18,0,446.0,44.0,4.5,21.6,112.0,247.32,189.01
2018,3,22,18,15,303.0,32.0,4.55,21.05,69.5,161.18,112.29
2018,3,22,18,30,160.0,20.0,4.6,20.5,27.0,67.75,0.0
2018,3,22,18,45,80.0,10.0,4.6,19.9,13.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,19.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.6,18.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,3,23,6,15,5.5,2.0,3.65,15.5,2.0,0.0,0.0
2018,3,23,6,30,11.0,4.0,3.8,15.9,4.0,0.0,0.0
2018,3,23,6,45,87.5,18.5,3.95,16.35,26.5,18.18,0.0
2018,3,23,7,0,164.0,33.0,4.1,16.8,49.0,25.56,15.0
2018,3,23,7,15,205.0,43.0,4.45,17.45,76.5,32.14,22.17
2018,3,23,7,30,246.0,53.0,4.8,18.1,104.0,38.38,28.04
2018,3,23,7,45,123.0,48.0,5.2,18.8,73.5,39.08,28.78
2018,3,23,8,0,0.0,43.0,5.6,19.5,43.0,41.52,29.2
2018,3,23,8,15,0.0,44.5,5.8,20.1,44.5,42.98,30.28
2018,3,23,8,30,0.0,46.0,6.0,20.7,46.0,44.43,31.3
2018,3,23,8,45,0.0,49.5,6.2,21.3,49.5,47.83,33.89
2018,3,23,9,0,0.0,53.0,6.4,21.9,53.0,51.22,36.44
2018,3,23,9,15,0.0,71.0,6.45,22.35,71.0,68.66,50.41
2018,3,23,9,30,0.0,89.0,6.5,22.8,89.0,86.12,64.22
2018,3,23,9,45,0.0,93.0,6.6,23.3,93.0,90.02,67.0
2018,3,23,10,0,0.0,97.0,6.7,23.8,97.0,93.87,69.75
2018,3,23,10,15,0.0,113.5,6.7,24.25,113.5,109.64,81.95
2018,3,23,10,30,0.0,130.0,6.7,24.7,130.0,125.43,94.06
2018,3,23,10,45,0.5,132.5,6.7,25.1,133.0,128.23,95.93
2018,3,23,11,0,1.0,135.0,6.7,25.5,136.0,131.06,97.85
2018,3,23,11,15,1.5,142.0,6.7,25.9,143.5,138.25,103.17
2018,3,23,11,30,2.0,149.0,6.7,26.3,151.0,145.5,108.53
2018,3,23,11,45,3.5,160.5,6.65,26.7,163.5,157.89,117.88
2018,3,23,12,0,5.0,172.0,6.6,27.1,176.0,170.41,127.29
2018,3,23,12,15,12.5,227.5,6.6,27.4,238.0,230.48,173.19
2018,3,23,12,30,20.0,283.0,6.6,27.7,300.0,291.2,218.93
2018,3,23,12,45,41.0,327.0,6.6,28.05,362.5,355.66,267.38
2018,3,23,13,0,62.0,371.0,6.6,28.4,425.0,419.65,314.85
2018,3,23,13,15,61.0,367.5,6.55,28.55,420.0,417.78,313.25
2018,3,23,13,30,60.0,364.0,6.5,28.7,415.0,415.61,311.61
2018,3,23,13,45,51.5,353.0,6.5,28.8,396.0,398.88,299.15
2018,3,23,14,0,43.0,342.0,6.5,28.9,377.0,381.82,286.48
2018,3,23,14,15,69.5,348.0,6.45,28.9,402.5,413.02,310.88
2018,3,23,14,30,96.0,354.0,6.4,28.9,428.0,443.9,334.89
2018,3,23,14,45,150.0,345.0,6.35,28.9,455.0,489.46,370.65
2018,3,23,15,0,204.0,336.0,6.3,28.9,482.0,525.6,399.35
2018,3,23,15,15,219.0,312.0,6.25,28.65,460.0,510.65,390.04
2018,3,23,15,30,234.0,288.0,6.2,28.4,438.0,494.0,379.54
2018,3,23,15,45,256.0,263.0,6.15,28.2,416.0,488.14,376.99
2018,3,23,16,0,278.0,238.0,6.1,28.0,394.0,471.6,366.45
2018,3,23,16,15,282.0,210.0,5.95,27.55,355.0,436.29,341.4
2018,3,23,16,30,286.0,182.0,5.8,27.1,316.0,399.46,314.73
2018,3,23,16,45,354.5,151.0,5.65,26.7,296.0,398.58,316.25
2018,3,23,17,0,423.0,120.0,5.5,26.3,276.0,399.23,317.91
2018,3,23,17,15,387.5,103.5,5.5,26.3,228.0,343.74,273.39
2018,3,23,17,30,352.0,87.0,5.5,26.3,180.0,290.47,229.54
2018,3,23,17,45,295.5,70.0,5.15,25.0,135.0,229.62,179.29
2018,3,23,18,0,239.0,53.0,4.8,23.7,90.0,173.86,131.87
2018,3,23,18,15,160.0,35.5,4.8,23.15,56.0,115.27,79.82
2018,3,23,18,30,81.0,18.0,4.8,22.6,22.0,53.41,0.0
2018,3,23,18,45,40.5,9.0,4.85,22.05,11.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.9,21.15,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.9,20.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.95,20.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,5.05,19.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,5.1,19.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,5.0,18.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,4.75,18.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,4.55,18.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,3,24,6,15,0.0,0.5,2.95,18.3,0.5,0.0,0.0
2018,3,24,6,30,0.0,1.0,3.1,18.7,1.0,0.0,0.0
2018,3,24,6,45,11.0,8.0,3.3,19.15,9.0,7.6,0.0
2018,3,24,7,0,22.0,15.0,3.5,19.6,17.0,14.05,5.76
2018,3,24,7,15,40.0,26.5,3.7,20.15,33.5,24.27,15.22
2018,3,24,7,30,58.0,38.0,3.9,20.7,50.0,34.19,24.12
2018,3,24,7,45,29.0,44.0,4.1,21.3,50.0,42.48,31.44
2018,3,24,8,0,0.0,50.0,4.3,21.9,50.0,48.3,34.51
2018,3,24,8,15,0.0,44.0,4.25,22.35,44.0,42.49,29.58
2018,3,24,8,30,0.0,38.0,4.2,22.8,38.0,36.7,24.65
2018,3,24,8,45,0.0,58.5,4.15,23.25,58.5,56.54,40.71
2018,3,24,9,0,0.0,79.0,4.1,23.7,79.0,76.41,56.54
2018,3,24,9,15,0.0,95.0,4.0,24.1,95.0,91.8,68.57
2018,3,24,9,30,0.0,111.0,3.9,24.5,111.0,106.98,80.29
2018,3,24,9,45,0.5,118.0,3.75,24.9,118.5,113.94,85.39
2018,3,24,10,0,1.0,125.0,3.6,25.3,126.0,120.96,90.52
