Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,15,7.0,141.5,3.45,25.65,147.0,140.02,105.11
2018,3,24,10,30,13.0,158.0,3.3,26.0,168.0,159.66,120.05
2018,3,24,10,45,35.0,193.0,3.2,26.4,221.0,205.99,155.6
2018,3,24,11,0,57.0,228.0,3.1,26.8,274.0,255.61,193.11
2018,3,24,11,15,73.0,260.0,3.0,27.1,320.5,300.0,226.09
2018,3,24,11,30,89.0,292.0,2.9,27.4,367.0,345.47,259.39
2018,3,24,11,45,139.0,357.5,2.85,27.7,477.0,450.63,336.0
2018,3,24,12,0,189.0,423.0,2.8,28.0,587.0,559.15,412.45
2018,3,24,12,15,226.5,427.0,2.75,28.1,625.0,601.56,442.02
2018,3,24,12,30,264.0,431.0,2.7,28.2,663.0,646.94,473.65
2018,3,24,12,45,305.0,420.0,2.65,28.25,687.0,679.91,496.92
2018,3,24,13,0,346.0,409.0,2.6,28.3,711.0,712.74,520.03
2018,3,24,13,15,336.5,405.5,2.55,28.15,696.5,707.97,516.75
2018,3,24,13,30,327.0,402.0,2.5,28.0,682.0,701.67,512.75
2018,3,24,13,45,358.0,382.5,2.4,27.85,682.5,713.61,522.2
2018,3,24,14,0,389.0,363.0,2.3,27.7,683.0,723.79,530.33
2018,3,24,14,15,390.0,349.5,2.3,27.6,661.5,711.64,523.11
2018,3,24,14,30,391.0,336.0,2.3,27.5,640.0,697.75,514.88
2018,3,24,14,45,351.0,331.0,2.25,27.45,594.5,655.87,485.97
2018,3,24,15,0,311.0,326.0,2.2,27.4,549.0,613.82,456.86
2018,3,24,15,15,278.5,310.5,2.2,27.4,501.5,566.89,424.49
2018,3,24,15,30,246.0,295.0,2.2,27.4,454.0,511.93,386.09
2018,3,24,15,45,231.5,272.5,2.15,27.4,413.0,472.04,358.27
2018,3,24,16,0,217.0,250.0,2.1,27.4,372.0,432.01,329.88
2018,3,24,16,15,297.0,212.0,1.95,27.05,362.0,449.92,346.12
2018,3,24,16,30,377.0,174.0,1.8,26.7,352.0,452.5,350.48
2018,3,24,16,45,332.0,156.5,1.65,26.35,299.0,391.43,304.88
2018,3,24,17,0,287.0,139.0,1.5,26.0,246.0,333.01,260.59
2018,3,24,17,15,212.0,121.0,1.5,26.0,193.0,260.55,203.98
2018,3,24,17,30,137.0,103.0,1.5,26.0,140.0,187.7,145.9
2018,3,24,17,45,112.5,80.5,1.4,24.7,106.0,146.18,112.41
2018,3,24,18,0,88.0,58.0,1.3,23.4,72.0,106.48,79.36
2018,3,24,18,15,56.5,37.5,1.4,23.15,45.0,68.9,46.43
2018,3,24,18,30,25.0,17.0,1.5,22.9,18.0,28.29,0.0
2018,3,24,18,45,12.5,8.5,1.6,22.65,9.0,8.36,0.0
2018,3,24,19,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.8,22.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.15,21.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,3,25,6,15,0.5,0.5,1.1,18.1,0.5,0.0,0.0
2018,3,25,6,30,1.0,1.0,1.4,18.7,1.0,0.98,0.0
2018,3,25,6,45,13.5,6.0,1.75,19.3,7.5,5.78,0.0
2018,3,25,7,0,26.0,11.0,2.1,19.9,14.0,9.47,2.13
2018,3,25,7,15,47.0,17.5,2.2,20.45,26.5,14.78,7.08
2018,3,25,7,30,68.0,24.0,2.3,21.0,39.0,19.88,11.69
2018,3,25,7,45,34.0,22.5,2.35,21.55,30.0,21.22,11.75
2018,3,25,8,0,0.0,21.0,2.4,22.1,21.0,20.26,11.24
2018,3,25,8,15,1.0,50.5,2.45,22.65,51.0,48.91,34.8
2018,3,25,8,30,2.0,80.0,2.5,23.2,81.0,77.64,57.98
2018,3,25,8,45,7.5,113.5,2.5,23.7,117.5,110.18,83.64
2018,3,25,9,0,13.0,147.0,2.5,24.2,154.0,143.22,109.3
2018,3,25,9,15,8.0,156.0,2.55,24.6,160.5,151.1,115.07
2018,3,25,9,30,3.0,165.0,2.6,25.0,167.0,158.39,120.3
2018,3,25,9,45,2.5,155.0,2.65,25.4,156.5,149.54,112.89
2018,3,25,10,0,2.0,145.0,2.7,25.8,146.0,140.35,105.3
2018,3,25,10,15,6.0,172.0,2.75,26.15,176.5,168.28,126.56
2018,3,25,10,30,10.0,199.0,2.8,26.5,207.0,196.63,147.87
2018,3,25,10,45,7.5,188.0,2.8,26.85,194.0,185.44,138.82
2018,3,25,11,0,5.0,177.0,2.8,27.2,181.0,173.87,129.59
2018,3,25,11,15,4.5,171.0,2.85,27.5,174.5,168.18,124.97
2018,3,25,11,30,4.0,165.0,2.9,27.8,168.0,162.38,120.3
2018,3,25,11,45,4.5,164.0,2.9,28.15,167.5,162.08,119.84
2018,3,25,12,0,5.0,163.0,2.9,28.5,167.0,161.78,119.4
2018,3,25,12,15,5.5,168.5,2.95,28.7,173.0,167.77,123.82
2018,3,25,12,30,6.0,174.0,3.0,28.9,179.0,173.78,128.26
2018,3,25,12,45,8.0,193.0,3.0,29.15,200.0,194.25,143.58
2018,3,25,13,0,10.0,212.0,3.0,29.4,221.0,214.85,158.9
2018,3,25,13,15,8.0,193.5,3.05,29.5,200.5,195.31,144.21
2018,3,25,13,30,6.0,175.0,3.1,29.6,180.0,175.62,129.43
2018,3,25,13,45,5.5,170.5,3.15,29.7,175.0,170.91,125.96
2018,3,25,14,0,5.0,166.0,3.2,29.8,170.0,166.16,122.45
2018,3,25,14,15,4.5,160.5,3.25,29.75,164.0,160.38,118.26
2018,3,25,14,30,4.0,155.0,3.3,29.7,158.0,154.59,114.05
2018,3,25,14,45,5.5,166.0,3.35,29.65,170.0,166.9,123.72
2018,3,25,15,0,7.0,177.0,3.4,29.6,182.0,179.31,133.48
2018,3,25,15,15,18.5,193.5,3.45,29.4,205.5,205.73,154.41
2018,3,25,15,30,30.0,210.0,3.5,29.2,229.0,238.37,180.03
2018,3,25,15,45,33.0,215.0,3.5,29.0,234.5,246.73,186.99
2018,3,25,16,0,36.0,220.0,3.5,28.8,240.0,255.43,194.33
2018,3,25,16,15,137.0,185.0,3.5,28.5,251.5,297.46,230.21
2018,3,25,16,30,238.0,150.0,3.5,28.2,263.0,331.51,259.34
2018,3,25,16,45,379.5,130.0,3.45,27.85,284.0,400.78,314.87
2018,3,25,17,0,521.0,110.0,3.4,27.5,305.0,448.28,352.37
2018,3,25,17,15,379.0,99.5,3.4,27.5,229.0,336.06,264.34
2018,3,25,17,30,237.0,89.0,3.4,27.5,153.0,227.99,178.15
2018,3,25,17,45,118.5,59.0,2.9,26.15,91.0,127.64,97.51
2018,3,25,18,0,0.0,29.0,2.4,24.8,29.0,27.99,16.93
2018,3,25,18,15,3.0,20.0,2.5,24.35,20.0,20.38,10.03
2018,3,25,18,30,6.0,11.0,2.6,23.9,11.0,12.54,0.0
2018,3,25,18,45,3.0,5.5,2.75,23.5,5.5,5.41,0.0
2018,3,25,19,0,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.5,22.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.7,21.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.75,20.85,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.75,20.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.35,19.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,3,26,6,15,3.0,2.0,3.85,19.45,2.0,0.0,0.0
2018,3,26,6,30,6.0,4.0,4.0,19.8,4.0,3.93,0.0
2018,3,26,6,45,3.5,16.5,4.2,20.15,16.5,15.88,0.0
2018,3,26,7,0,1.0,29.0,4.4,20.5,29.0,27.8,17.29
2018,3,26,7,15,0.5,32.5,4.7,21.1,32.5,31.38,21.3
2018,3,26,7,30,0.0,36.0,5.0,21.7,36.0,34.76,24.53
2018,3,26,7,45,7.0,68.0,5.3,22.3,70.5,64.81,47.96
2018,3,26,8,0,14.0,100.0,5.6,22.9,105.0,94.42,71.69
2018,3,26,8,15,41.0,135.0,5.7,23.45,152.0,126.28,95.99
2018,3,26,8,30,68.0,170.0,5.8,24.0,199.0,164.51,125.18
2018,3,26,8,45,140.5,199.0,5.95,24.6,269.5,208.23,157.23
2018,3,26,9,0,213.0,228.0,6.1,25.2,340.0,264.46,199.77
2018,3,26,9,15,266.0,245.5,6.25,25.75,399.0,308.08,233.38
2018,3,26,9,30,319.0,263.0,6.4,26.3,458.0,361.29,274.5
2018,3,26,9,45,469.5,230.5,6.5,26.8,541.5,417.08,317.69
2018,3,26,10,0,620.0,198.0,6.6,27.3,625.0,488.98,373.68
2018,3,26,10,15,736.5,159.5,6.7,27.75,695.0,549.07,420.98
2018,3,26,10,30,853.0,121.0,6.8,28.2,765.0,619.58,475.65
2018,3,26,10,45,800.5,153.0,6.9,28.6,777.0,653.14,500.08
2018,3,26,11,0,748.0,185.0,7.0,29.0,789.0,679.21,518.37
2018,3,26,11,15,618.5,257.5,7.05,29.35,766.5,684.29,518.97
2018,3,26,11,30,489.0,330.0,7.1,29.7,744.0,679.39,511.79
2018,3,26,11,45,586.0,287.5,7.1,30.0,792.5,733.26,552.47
2018,3,26,12,0,683.0,245.0,7.1,30.3,841.0,789.83,594.54
2018,3,26,12,15,654.5,265.0,7.1,30.5,839.5,804.84,603.77
2018,3,26,12,30,626.0,285.0,7.1,30.7,838.0,816.56,610.74
2018,3,26,12,45,706.5,237.0,7.1,30.9,860.0,853.57,638.92
2018,3,26,13,0,787.0,189.0,7.1,31.1,882.0,886.92,661.85
2018,3,26,13,15,849.5,153.0,7.05,31.1,892.5,916.2,682.07
2018,3,26,13,30,912.0,117.0,7.0,31.1,903.0,938.61,697.6
2018,3,26,13,45,903.5,118.0,6.95,31.1,882.0,935.23,695.52
2018,3,26,14,0,895.0,119.0,6.9,31.1,861.0,928.5,691.38
2018,3,26,14,15,886.5,118.0,6.8,30.95,832.0,916.42,683.9
2018,3,26,14,30,878.0,117.0,6.7,30.8,803.0,901.14,674.35
2018,3,26,14,45,865.5,115.5,6.65,30.6,766.5,878.81,660.34
2018,3,26,15,0,853.0,114.0,6.6,30.4,730.0,858.37,647.73
2018,3,26,15,15,817.5,118.5,6.5,30.15,680.5,818.14,621.09
2018,3,26,15,30,782.0,123.0,6.4,29.9,631.0,776.5,593.33
2018,3,26,15,45,783.0,113.0,6.3,29.6,589.5,746.62,573.99
2018,3,26,16,0,784.0,103.0,6.2,29.3,548.0,713.92,552.44
2018,3,26,16,15,756.0,99.0,6.05,28.85,495.0,664.38,518.44
2018,3,26,16,30,728.0,95.0,5.9,28.4,442.0,616.95,484.6
2018,3,26,16,45,689.5,90.5,5.75,27.95,386.5,559.83,442.04
2018,3,26,17,0,651.0,86.0,5.6,27.5,331.0,503.87,399.24
2018,3,26,17,15,565.5,82.5,5.6,27.5,270.0,424.37,336.28
2018,3,26,17,30,480.0,79.0,5.6,27.5,209.0,350.81,276.46
2018,3,26,17,45,278.0,69.0,5.0,26.15,140.0,222.02,172.81
2018,3,26,18,0,76.0,59.0,4.4,24.8,71.0,102.74,76.4
2018,3,26,18,15,46.5,38.0,4.25,24.25,44.5,65.51,44.34
2018,3,26,18,30,17.0,17.0,4.1,23.7,18.0,23.09,0.0
2018,3,26,18,45,8.5,8.5,3.95,23.15,9.0,10.56,0.0
2018,3,26,19,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.8,22.25,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.8,21.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.8,21.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.8,20.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,20.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.0,20.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.15,20.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.15,20.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.1,20.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.05,20.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.9,20.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.65,20.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.4,20.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.05,20.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,3,27,6,15,21.0,4.5,2.45,20.0,4.5,0.0,0.0
2018,3,27,6,30,42.0,9.0,2.8,20.4,9.0,8.85,0.0
2018,3,27,6,45,53.0,21.0,3.15,20.8,24.5,17.67,0.0
2018,3,27,7,0,64.0,33.0,3.5,21.2,40.0,29.22,18.58
2018,3,27,7,15,238.5,49.5,3.8,21.6,99.0,36.79,25.93
2018,3,27,7,30,413.0,66.0,4.1,22.0,158.0,47.94,35.92
2018,3,27,7,45,522.0,69.5,4.35,22.45,220.0,60.03,36.03
2018,3,27,8,0,631.0,73.0,4.6,22.9,282.0,102.94,55.48
2018,3,27,8,15,674.0,78.0,4.7,23.35,338.0,150.51,88.62
2018,3,27,8,30,717.0,83.0,4.8,23.8,394.0,202.63,130.4
2018,3,27,8,45,697.0,95.0,4.9,24.25,429.5,249.4,172.33
2018,3,27,9,0,677.0,107.0,5.0,24.7,465.0,293.44,212.04
2018,3,27,9,15,720.0,105.0,5.0,25.05,519.0,347.82,257.88
2018,3,27,9,30,763.0,103.0,5.0,25.4,573.0,402.38,303.3
2018,3,27,9,45,539.5,175.5,5.05,25.75,520.0,402.05,306.67
2018,3,27,10,0,316.0,248.0,5.1,26.1,467.0,385.2,294.41
2018,3,27,10,15,183.0,286.0,5.15,26.4,414.5,365.67,278.77
2018,3,27,10,30,50.0,324.0,5.2,26.7,362.0,333.01,251.87
2018,3,27,10,45,67.0,342.0,5.2,26.95,395.0,364.4,275.17
2018,3,27,11,0,84.0,360.0,5.2,27.2,428.0,397.17,299.23
2018,3,27,11,15,49.0,265.0,5.2,27.35,305.0,288.47,217.49
2018,3,27,11,30,14.0,170.0,5.2,27.5,182.0,174.49,130.25
2018,3,27,11,45,10.5,169.5,5.15,27.6,178.5,172.11,128.29
2018,3,27,12,0,7.0,169.0,5.1,27.7,175.0,169.24,125.85
2018,3,27,12,15,9.5,192.5,5.0,27.65,201.0,194.37,145.04
2018,3,27,12,30,12.0,216.0,4.9,27.6,227.0,219.71,164.26
2018,3,27,12,45,9.5,198.5,4.8,27.55,207.0,200.97,149.98
2018,3,27,13,0,7.0,181.0,4.7,27.5,187.0,182.03,135.57
2018,3,27,13,15,7.0,179.0,4.55,27.35,185.0,180.3,134.39
2018,3,27,13,30,7.0,177.0,4.4,27.2,183.0,178.53,133.18
2018,3,27,13,45,5.5,155.0,4.2,27.0,159.5,155.74,115.87
2018,3,27,14,0,4.0,133.0,4.0,26.8,136.0,132.87,98.44
2018,3,27,14,15,11.0,177.0,3.8,26.5,185.5,182.52,137.18
2018,3,27,14,30,18.0,221.0,3.6,26.2,235.0,232.67,175.93
2018,3,27,14,45,14.5,212.0,3.4,25.95,223.0,220.77,167.04
2018,3,27,15,0,11.0,203.0,3.2,25.7,211.0,208.91,158.28
2018,3,27,15,15,9.0,159.0,3.05,25.35,165.5,163.07,123.44
2018,3,27,15,30,7.0,115.0,2.9,25.0,120.0,117.45,88.23
2018,3,27,15,45,3.5,99.0,2.7,24.7,101.5,98.7,73.65
2018,3,27,16,0,0.0,83.0,2.5,24.4,83.0,80.3,59.18
2018,3,27,16,15,0.0,72.0,2.4,24.0,72.0,69.62,50.92
2018,3,27,16,30,0.0,61.0,2.3,23.6,61.0,58.96,42.56
2018,3,27,16,45,0.0,43.5,2.2,23.25,43.5,42.02,28.95
2018,3,27,17,0,0.0,26.0,2.1,22.9,26.0,25.09,15.15
2018,3,27,17,15,0.0,30.0,2.1,22.9,30.0,28.95,18.4
2018,3,27,17,30,0.0,34.0,2.1,22.9,34.0,32.82,21.59
2018,3,27,17,45,0.0,28.5,2.05,22.25,28.5,27.5,17.13
2018,3,27,18,0,0.0,23.0,2.0,21.6,23.0,22.19,12.54
2018,3,27,18,15,0.0,15.5,2.05,21.45,15.5,14.95,6.11
2018,3,27,18,30,0.0,8.0,2.1,21.3,8.0,7.71,0.0
2018,3,27,18,45,0.0,4.0,2.1,21.15,4.0,3.93,0.0
2018,3,27,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.9,19.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.45,20.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.5,20.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.5,20.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.45,19.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.55,19.45,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,28,6,15,0.0,0.5,3.6,19.4,0.5,0.0,0.0
2018,3,28,6,30,0.0,1.0,3.6,19.4,1.0,0.98,0.0
2018,3,28,6,45,0.0,5.0,3.55,19.4,5.0,4.82,0.0
2018,3,28,7,0,0.0,9.0,3.5,19.4,9.0,8.67,1.64
2018,3,28,7,15,0.0,12.5,3.4,19.5,12.5,12.05,4.81
2018,3,28,7,30,0.0,16.0,3.3,19.6,16.0,15.43,7.9
2018,3,28,7,45,0.0,15.0,3.2,19.7,15.0,14.47,6.51
2018,3,28,8,0,0.0,14.0,3.1,19.8,14.0,13.5,5.7
2018,3,28,8,15,0.0,17.5,3.05,19.95,17.5,16.89,8.5
2018,3,28,8,30,0.0,21.0,3.0,20.1,21.0,20.27,11.27
2018,3,28,8,45,0.0,25.0,2.95,20.2,25.0,24.14,14.42
2018,3,28,9,0,0.0,29.0,2.9,20.3,29.0,28.01,17.54
2018,3,28,9,15,0.0,32.0,2.85,20.45,32.0,30.92,19.84
2018,3,28,9,30,0.0,35.0,2.8,20.6,35.0,33.83,22.13
2018,3,28,9,45,0.0,41.0,2.8,20.7,41.0,39.64,26.78
2018,3,28,10,0,0.0,47.0,2.8,20.8,47.0,45.46,31.41
2018,3,28,10,15,0.0,52.5,2.7,20.95,52.5,50.8,35.62
2018,3,28,10,30,0.0,58.0,2.6,21.1,58.0,56.14,39.81
2018,3,28,10,45,0.0,67.0,2.55,21.2,67.0,64.88,46.72
2018,3,28,11,0,0.0,76.0,2.5,21.3,76.0,73.62,53.6
2018,3,28,11,15,10.5,164.5,2.45,21.4,173.5,166.36,126.88
2018,3,28,11,30,21.0,253.0,2.4,21.5,271.0,258.95,197.95
2018,3,28,11,45,19.5,264.0,2.35,21.6,281.0,269.96,205.71
2018,3,28,12,0,18.0,275.0,2.3,21.7,291.0,280.35,213.23
2018,3,28,12,15,15.5,263.0,2.25,21.75,277.0,267.61,203.38
2018,3,28,12,30,13.0,251.0,2.2,21.8,263.0,254.59,193.4
2018,3,28,12,45,15.5,271.0,2.2,21.8,285.0,276.88,210.36
2018,3,28,13,0,18.0,291.0,2.2,21.8,307.0,299.37,227.29
2018,3,28,13,15,24.5,318.0,2.3,21.8,339.5,336.69,255.47
2018,3,28,13,30,31.0,345.0,2.4,21.8,372.0,371.36,281.49
2018,3,28,13,45,67.5,369.5,2.5,21.8,426.5,431.06,327.0
2018,3,28,14,0,104.0,394.0,2.6,21.8,481.0,491.16,372.18
2018,3,28,14,15,157.5,389.5,2.7,21.8,516.0,543.17,411.96
2018,3,28,14,30,211.0,385.0,2.8,21.8,551.0,587.26,445.9
2018,3,28,14,45,172.0,356.0,2.9,21.8,487.5,522.51,399.02
2018,3,28,15,0,133.0,327.0,3.0,21.8,424.0,457.83,351.87
2018,3,28,15,15,163.5,310.5,3.1,21.7,422.5,465.4,359.92
2018,3,28,15,30,194.0,294.0,3.2,21.6,421.0,470.95,366.15
2018,3,28,15,45,119.0,250.0,3.3,21.55,326.0,360.79,282.25
2018,3,28,16,0,44.0,206.0,3.4,21.5,231.0,246.1,192.64
2018,3,28,16,15,25.0,171.0,3.45,21.15,185.0,194.27,152.32
2018,3,28,16,30,6.0,136.0,3.5,20.8,139.0,138.64,107.95
2018,3,28,16,45,10.0,130.5,3.6,20.5,134.5,136.3,106.75
2018,3,28,17,0,14.0,125.0,3.7,20.2,130.0,133.96,105.39
2018,3,28,17,15,7.0,88.5,3.7,20.2,91.0,91.44,70.56
2018,3,28,17,30,0.0,52.0,3.7,20.2,52.0,50.24,36.35
2018,3,28,17,45,0.0,40.0,3.7,19.25,40.0,38.63,26.66
2018,3,28,18,0,0.0,28.0,3.7,18.3,28.0,27.02,16.76
2018,3,28,18,15,1.5,18.5,3.75,17.95,18.5,18.4,9.04
2018,3,28,18,30,3.0,9.0,3.8,17.6,9.0,9.69,0.0
2018,3,28,18,45,1.5,4.5,3.8,17.25,4.5,4.82,0.0
2018,3,28,19,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,29,6,15,52.0,5.5,1.65,11.3,6.5,0.0,0.0
2018,3,29,6,30,104.0,11.0,1.9,11.9,13.0,10.81,0.0
2018,3,29,6,45,276.5,23.5,2.1,12.45,52.0,18.8,4.98
2018,3,29,7,0,449.0,36.0,2.3,13.0,91.0,27.5,18.12
2018,3,29,7,15,447.5,43.0,2.45,13.55,122.5,30.54,21.47
2018,3,29,7,30,446.0,50.0,2.6,14.1,154.0,33.5,24.35
2018,3,29,7,45,225.0,77.5,2.75,14.65,130.0,69.2,48.57
2018,3,29,8,0,4.0,105.0,2.9,15.2,106.0,98.38,77.51
2018,3,29,8,15,8.5,127.0,3.0,16.1,130.5,119.74,94.53
2018,3,29,8,30,13.0,149.0,3.1,17.0,155.0,141.74,111.78
2018,3,29,8,45,45.5,190.5,3.25,17.85,214.5,183.73,144.09
2018,3,29,9,0,78.0,232.0,3.4,18.7,274.0,233.35,182.29
2018,3,29,9,15,262.5,225.5,3.45,19.45,386.0,293.86,226.89
2018,3,29,9,30,447.0,219.0,3.5,20.2,498.0,377.63,291.03
2018,3,29,9,45,697.5,150.5,3.6,20.9,622.5,458.06,353.68
2018,3,29,10,0,948.0,82.0,3.7,21.6,747.0,566.45,437.57
2018,3,29,10,15,958.0,83.5,3.75,22.1,787.0,618.25,477.52
2018,3,29,10,30,968.0,85.0,3.8,22.6,827.0,668.77,515.6
2018,3,29,10,45,975.0,86.5,3.85,23.1,859.5,715.82,550.11
2018,3,29,11,0,982.0,88.0,3.9,23.6,892.0,760.87,580.94
2018,3,29,11,15,986.0,89.5,3.9,24.0,916.0,801.55,607.62
2018,3,29,11,30,990.0,91.0,3.9,24.4,940.0,839.61,632.24
2018,3,29,11,45,991.5,92.5,3.9,24.75,955.5,872.92,653.51
2018,3,29,12,0,993.0,94.0,3.9,25.1,971.0,903.16,672.58
2018,3,29,12,15,993.5,94.5,3.9,25.4,977.0,928.39,688.35
2018,3,29,12,30,994.0,95.0,3.9,25.7,983.0,950.26,701.89
2018,3,29,12,45,993.0,95.0,3.85,25.95,980.0,966.86,711.81
2018,3,29,13,0,992.0,95.0,3.8,26.2,977.0,979.88,719.45
2018,3,29,13,15,990.0,94.5,3.8,26.3,965.5,987.86,724.63
2018,3,29,13,30,988.0,94.0,3.8,26.4,954.0,992.15,727.55
2018,3,29,13,45,983.5,93.5,3.8,26.5,933.0,990.48,726.71
2018,3,29,14,0,979.0,93.0,3.8,26.6,912.0,985.13,723.64
2018,3,29,14,15,972.0,92.5,3.8,26.6,883.0,973.91,717.14
2018,3,29,14,30,965.0,92.0,3.8,26.6,854.0,959.19,708.47
2018,3,29,14,45,955.0,91.0,3.75,26.55,816.5,937.9,695.38
2018,3,29,15,0,945.0,90.0,3.7,26.5,779.0,913.45,680.27
2018,3,29,15,15,933.0,88.0,3.6,26.25,735.5,883.23,661.53
2018,3,29,15,30,921.0,86.0,3.5,26.0,692.0,850.28,640.9
2018,3,29,15,45,905.0,83.5,3.35,25.8,642.0,811.12,615.49
2018,3,29,16,0,889.0,81.0,3.2,25.6,592.0,769.93,588.5
2018,3,29,16,15,866.0,78.0,3.0,25.05,537.0,721.33,556.49
2018,3,29,16,30,843.0,75.0,2.8,24.5,482.0,675.99,526.34
2018,3,29,16,45,809.5,71.5,2.6,23.95,423.5,618.23,485.37
2018,3,29,17,0,776.0,68.0,2.4,23.4,365.0,560.95,442.73
2018,3,29,17,15,727.0,63.0,2.4,23.4,305.5,494.08,391.07
2018,3,29,17,30,678.0,58.0,2.4,23.4,246.0,429.84,339.45
2018,3,29,17,45,598.0,51.5,2.15,21.3,189.0,355.53,279.78
2018,3,29,18,0,518.0,45.0,1.9,19.2,132.0,285.38,220.71
2018,3,29,18,15,373.5,35.0,2.0,18.8,85.0,194.84,142.52
2018,3,29,18,30,229.0,25.0,2.1,18.4,38.0,110.53,25.39
2018,3,29,18,45,114.5,12.5,2.25,17.95,19.0,42.62,0.0
2018,3,29,19,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,30,6,15,46.5,6.5,2.85,11.15,7.5,0.0,0.0
2018,3,30,6,30,93.0,13.0,3.1,11.6,15.0,12.78,0.0
2018,3,30,6,45,239.0,27.0,3.3,12.05,52.5,22.1,8.6
2018,3,30,7,0,385.0,41.0,3.5,12.5,90.0,32.06,22.19
2018,3,30,7,15,483.5,50.0,3.7,13.2,143.5,36.58,26.87
2018,3,30,7,30,582.0,59.0,3.9,13.9,197.0,40.92,30.99
2018,3,30,7,45,642.5,65.0,4.1,14.6,255.0,67.8,37.08
2018,3,30,8,0,703.0,71.0,4.3,15.3,313.0,116.67,64.22
2018,3,30,8,15,743.0,75.0,4.35,15.9,371.0,170.75,105.08
2018,3,30,8,30,783.0,79.0,4.4,16.5,429.0,225.5,151.11
2018,3,30,8,45,810.0,83.0,4.45,17.05,484.5,280.8,200.03
2018,3,30,9,0,837.0,87.0,4.5,17.6,540.0,338.32,250.93
2018,3,30,9,15,856.5,90.0,4.4,18.05,591.5,394.11,299.81
2018,3,30,9,30,876.0,93.0,4.3,18.5,643.0,454.41,350.8
2018,3,30,9,45,891.0,94.5,4.25,18.95,689.0,507.9,395.21
2018,3,30,10,0,906.0,96.0,4.2,19.4,735.0,561.15,438.1
2018,3,30,10,15,916.5,98.0,4.1,19.75,774.5,611.82,477.78
2018,3,30,10,30,927.0,100.0,4.0,20.1,814.0,661.35,515.38
2018,3,30,10,45,934.5,101.5,3.85,20.45,846.0,707.08,548.96
2018,3,30,11,0,942.0,103.0,3.7,20.8,878.0,750.95,579.31
2018,3,30,11,15,947.5,104.0,3.6,21.05,902.0,790.84,605.67
2018,3,30,11,30,953.0,105.0,3.5,21.3,926.0,828.33,630.02
2018,3,30,11,45,956.5,105.5,3.4,21.55,941.5,861.19,650.89
2018,3,30,12,0,960.0,106.0,3.3,21.8,957.0,891.19,669.61
2018,3,30,12,15,960.5,107.0,3.2,22.0,963.0,916.15,684.91
2018,3,30,12,30,961.0,108.0,3.1,22.2,969.0,937.88,697.99
2018,3,30,12,45,959.0,108.5,3.05,22.4,966.0,953.6,707.41
2018,3,30,13,0,957.0,109.0,3.0,22.6,963.0,965.84,714.62
2018,3,30,13,15,953.5,109.5,2.95,22.65,951.0,973.22,719.15
2018,3,30,13,30,950.0,110.0,2.9,22.7,939.0,977.04,721.5
2018,3,30,13,45,944.5,109.0,2.85,22.8,917.5,973.96,719.31
2018,3,30,14,0,939.0,108.0,2.8,22.9,896.0,967.34,714.98
2018,3,30,14,15,935.5,105.5,2.75,22.9,868.5,957.46,708.96
2018,3,30,14,30,932.0,103.0,2.7,22.9,841.0,944.12,700.79
2018,3,30,14,45,927.0,99.0,2.7,22.9,805.5,924.45,688.96
2018,3,30,15,0,922.0,95.0,2.7,22.9,770.0,901.5,675.04
2018,3,30,15,15,909.5,93.0,2.7,22.75,726.5,871.29,656.61
2018,3,30,15,30,897.0,91.0,2.7,22.6,683.0,838.46,636.34
2018,3,30,15,45,880.0,88.5,2.7,22.45,633.5,799.12,611.38
2018,3,30,16,0,863.0,86.0,2.7,22.3,584.0,757.89,584.83
2018,3,30,16,15,840.0,82.5,2.55,21.95,529.5,713.93,555.56
2018,3,30,16,30,817.0,79.0,2.4,21.6,475.0,664.54,521.93
2018,3,30,16,45,784.5,75.0,2.25,21.3,418.0,607.76,480.92
2018,3,30,17,0,752.0,71.0,2.1,21.0,361.0,551.44,438.46
2018,3,30,17,15,704.0,65.5,2.1,21.0,302.5,485.46,387.24
2018,3,30,17,30,656.0,60.0,2.1,21.0,244.0,424.81,338.12
2018,3,30,17,45,580.5,53.0,1.65,19.15,188.0,350.3,277.33
2018,3,30,18,0,505.0,46.0,1.2,17.3,132.0,282.1,219.11
2018,3,30,18,15,369.5,35.5,1.25,16.8,85.5,194.67,143.62
2018,3,30,18,30,234.0,25.0,1.3,16.3,39.0,113.34,34.53
2018,3,30,18,45,117.0,12.5,1.3,15.8,19.5,43.5,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,6,15,42.0,7.0,2.55,13.15,8.0,0.0,0.0
2018,3,31,6,30,84.0,14.0,2.9,13.9,16.0,13.76,0.0
2018,3,31,6,45,160.0,22.0,3.3,14.7,38.5,16.94,6.13
2018,3,31,7,0,236.0,30.0,3.7,15.5,61.0,21.42,12.84
2018,3,31,7,15,176.0,29.0,4.05,16.25,58.5,20.65,12.55
2018,3,31,7,30,116.0,28.0,4.4,17.0,56.0,19.16,11.35
2018,3,31,7,45,60.5,63.0,4.75,17.75,78.0,58.11,41.85
2018,3,31,8,0,5.0,98.0,5.1,18.5,100.0,92.81,71.89
2018,3,31,8,15,2.5,106.5,5.25,19.05,107.5,101.32,78.64
2018,3,31,8,30,0.0,115.0,5.4,19.6,115.0,109.39,84.91
2018,3,31,8,45,5.0,130.5,5.55,20.15,133.0,125.43,97.32
2018,3,31,9,0,10.0,146.0,5.7,20.7,151.0,142.06,110.12
2018,3,31,9,15,35.5,206.0,5.75,21.2,228.0,203.16,158.05
2018,3,31,9,30,61.0,266.0,5.8,21.7,305.0,269.59,209.51
2018,3,31,9,45,128.5,288.0,5.8,22.15,377.0,322.51,250.12
2018,3,31,10,0,196.0,310.0,5.8,22.6,449.0,386.0,298.86
2018,3,31,10,15,408.5,262.0,5.8,23.0,571.5,470.17,365.25
2018,3,31,10,30,621.0,214.0,5.8,23.4,694.0,577.44,448.69
2018,3,31,10,45,773.0,161.5,5.8,23.75,783.5,658.63,511.4
2018,3,31,11,0,925.0,109.0,5.8,24.1,873.0,748.22,578.61
2018,3,31,11,15,934.0,108.0,5.8,24.4,897.5,788.17,605.67
2018,3,31,11,30,943.0,107.0,5.8,24.7,922.0,825.97,631.18
2018,3,31,11,45,951.5,103.5,5.75,25.0,938.0,858.62,652.64
2018,3,31,12,0,960.0,100.0,5.7,25.3,954.0,888.65,672.13
2018,3,31,12,15,959.5,100.5,5.7,25.5,959.0,912.15,687.56
2018,3,31,12,30,959.0,101.0,5.7,25.7,964.0,932.37,700.76
2018,3,31,12,45,885.0,145.0,5.65,25.9,939.5,927.14,696.21
2018,3,31,13,0,811.0,189.0,5.6,26.1,915.0,921.1,691.37
2018,3,31,13,15,644.0,273.5,5.55,26.2,845.5,866.9,651.83
2018,3,31,13,30,477.0,358.0,5.5,26.3,776.0,805.78,604.05
2018,3,31,13,45,498.0,340.5,5.45,26.35,768.0,811.7,609.45
2018,3,31,14,0,519.0,323.0,5.4,26.4,760.0,815.27,612.97
2018,3,31,14,15,560.0,292.0,5.35,26.4,749.5,820.4,618.55
2018,3,31,14,30,601.0,261.0,5.3,26.4,739.0,822.05,621.76
2018,3,31,14,45,626.0,235.5,5.25,26.4,713.5,814.06,617.81
2018,3,31,15,0,651.0,210.0,5.2,26.4,688.0,800.76,610.26
2018,3,31,15,15,645.5,196.0,5.1,26.3,647.0,769.95,589.51
2018,3,31,15,30,640.0,182.0,5.0,26.2,606.0,736.83,567.05
2018,3,31,15,45,681.5,152.5,4.9,26.05,574.0,722.06,558.73
2018,3,31,16,0,723.0,123.0,4.8,25.9,542.0,701.71,545.61
2018,3,31,16,15,764.5,100.5,4.5,25.55,506.5,681.07,531.91
2018,3,31,16,30,806.0,78.0,4.2,25.2,471.0,657.56,516.39
2018,3,31,16,45,773.5,74.0,3.9,24.85,414.0,601.1,475.1
2018,3,31,17,0,741.0,70.0,3.6,24.5,357.0,545.16,432.53
2018,3,31,17,15,676.5,66.5,3.6,24.5,296.5,474.81,377.46
2018,3,31,17,30,612.0,63.0,3.6,24.5,236.0,406.79,322.48
2018,3,31,17,45,544.0,56.0,2.95,22.85,183.5,337.72,265.97
2018,3,31,18,0,476.0,49.0,2.3,21.2,131.0,274.18,211.64
2018,3,31,18,15,339.0,37.0,2.4,20.75,84.5,185.63,136.02
2018,3,31,18,30,202.0,25.0,2.5,20.3,38.0,105.4,37.55
2018,3,31,18,45,101.0,12.5,2.6,19.9,19.0,39.39,0.0
2018,3,31,19,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.35,18.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,1,6,15,25.0,7.5,3.05,16.8,8.0,0.0,0.0
2018,4,1,6,30,50.0,15.0,3.2,17.2,16.0,14.74,0.0
2018,4,1,6,45,142.0,33.0,3.3,17.55,49.5,26.04,13.33
2018,4,1,7,0,234.0,51.0,3.4,17.9,83.0,39.22,27.95
2018,4,1,7,15,215.5,70.5,3.55,18.45,110.5,55.99,43.2
2018,4,1,7,30,197.0,90.0,3.7,19.0,138.0,70.0,55.73
2018,4,1,7,45,215.0,111.5,3.85,19.5,176.5,98.05,70.35
2018,4,1,8,0,233.0,133.0,4.0,20.0,215.0,132.13,94.24
2018,4,1,8,15,167.0,152.5,4.1,20.5,216.5,158.24,117.46
2018,4,1,8,30,101.0,172.0,4.2,21.0,218.0,172.16,131.29
2018,4,1,8,45,150.5,206.5,4.25,21.5,284.5,222.08,169.65
2018,4,1,9,0,200.0,241.0,4.3,22.0,351.0,277.75,212.56
2018,4,1,9,15,171.0,265.0,4.3,22.45,365.0,300.61,231.0
2018,4,1,9,30,142.0,289.0,4.3,22.9,379.0,320.37,246.33
2018,4,1,9,45,126.0,307.5,4.3,23.35,391.5,338.72,259.96
2018,4,1,10,0,110.0,326.0,4.3,23.8,404.0,358.95,274.58
2018,4,1,10,15,88.0,338.5,4.3,24.0,403.0,364.94,278.39
2018,4,1,10,30,66.0,351.0,4.3,24.2,402.0,368.76,280.37
2018,4,1,10,45,60.0,360.5,4.25,24.4,408.5,378.42,286.9
2018,4,1,11,0,54.0,370.0,4.2,24.6,415.0,387.46,292.88
2018,4,1,11,15,58.5,386.0,4.15,24.7,436.0,409.72,308.95
2018,4,1,11,30,63.0,402.0,4.1,24.8,457.0,432.33,325.16
2018,4,1,11,45,98.5,423.0,4.1,24.9,510.5,484.74,363.94
2018,4,1,12,0,134.0,444.0,4.1,25.0,564.0,539.86,404.14
2018,4,1,12,15,148.0,451.0,4.05,25.15,584.0,565.02,421.91
2018,4,1,12,30,162.0,458.0,4.0,25.3,604.0,590.41,439.88
2018,4,1,12,45,201.0,448.0,3.95,25.5,628.5,621.27,462.54
2018,4,1,13,0,240.0,438.0,3.9,25.7,653.0,652.3,485.17
2018,4,1,13,15,318.5,407.5,3.85,25.9,689.5,702.8,522.57
2018,4,1,13,30,397.0,377.0,3.8,26.1,726.0,748.79,556.44
2018,4,1,13,45,469.5,336.5,3.75,26.3,740.0,783.11,581.99
2018,4,1,14,0,542.0,296.0,3.7,26.5,754.0,810.11,602.57
2018,4,1,14,15,479.0,309.5,3.7,26.65,704.5,766.65,571.24
2018,4,1,14,30,416.0,323.0,3.7,26.8,655.0,722.32,539.48
2018,4,1,14,45,334.5,334.5,3.65,26.95,593.5,652.83,489.35
2018,4,1,15,0,253.0,346.0,3.6,27.1,532.0,591.76,444.46
2018,4,1,15,15,250.5,323.0,3.5,27.05,498.5,562.52,424.8
2018,4,1,15,30,248.0,300.0,3.4,27.0,465.0,532.17,404.04
2018,4,1,15,45,209.5,263.5,3.3,26.95,395.5,448.64,343.58
2018,4,1,16,0,171.0,227.0,3.2,26.9,326.0,374.68,289.04
2018,4,1,16,15,257.0,205.0,3.05,26.55,338.5,417.95,324.82
2018,4,1,16,30,343.0,183.0,2.9,26.2,351.0,445.68,348.13
2018,4,1,16,45,241.5,164.0,2.7,25.9,275.5,346.23,271.67
2018,4,1,17,0,140.0,145.0,2.5,25.6,200.0,246.54,193.68
2018,4,1,17,15,254.0,118.5,2.5,25.6,198.5,284.31,224.97
2018,4,1,17,30,368.0,92.0,2.5,25.6,197.0,311.12,245.42
2018,4,1,17,45,307.0,76.0,2.15,24.05,150.0,247.3,193.76
2018,4,1,18,0,246.0,60.0,1.8,22.5,103.0,189.05,145.3
2018,4,1,18,15,170.0,42.5,1.95,22.1,67.0,129.46,94.31
2018,4,1,18,30,94.0,25.0,2.1,21.7,31.0,66.53,25.31
2018,4,1,18,45,47.0,12.5,2.25,21.3,15.5,24.98,0.0
2018,4,1,19,0,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,4,2,6,15,0.0,2.0,1.65,17.7,2.0,0.0,0.0
2018,4,2,6,30,0.0,4.0,1.9,18.0,4.0,3.93,0.0
2018,4,2,6,45,0.0,7.0,2.1,18.25,7.0,6.74,0.0
2018,4,2,7,0,0.0,10.0,2.3,18.5,10.0,9.64,2.63
2018,4,2,7,15,0.0,14.5,2.4,18.8,14.5,13.98,6.6
2018,4,2,7,30,0.0,19.0,2.5,19.1,19.0,18.32,10.51
2018,4,2,7,45,0.5,42.0,2.6,19.45,42.0,40.58,28.44
2018,4,2,8,0,1.0,65.0,2.7,19.8,65.0,62.93,46.91
2018,4,2,8,15,1.0,79.0,2.85,20.2,79.0,76.42,57.79
2018,4,2,8,30,1.0,93.0,3.0,20.6,93.0,89.69,68.34
2018,4,2,8,45,21.0,150.0,3.1,21.05,161.5,147.51,114.08
2018,4,2,9,0,41.0,207.0,3.2,21.5,230.0,202.5,156.79
2018,4,2,9,15,28.0,200.5,3.35,21.95,217.0,196.05,151.34
2018,4,2,9,30,15.0,194.0,3.5,22.4,204.0,190.68,146.7
2018,4,2,9,45,12.0,179.5,3.6,22.85,187.5,177.25,135.68
2018,4,2,10,0,9.0,165.0,3.7,23.3,171.0,163.08,124.13
2018,4,2,10,15,7.5,147.5,3.85,23.75,153.0,146.35,110.65
2018,4,2,10,30,6.0,130.0,4.0,24.2,135.0,129.23,96.91
2018,4,2,10,45,26.5,227.0,4.1,24.6,249.0,233.61,177.67
2018,4,2,11,0,47.0,324.0,4.2,25.0,363.0,340.39,257.87
2018,4,2,11,15,38.5,321.5,4.35,25.35,354.0,335.11,252.96
2018,4,2,11,30,30.0,319.0,4.5,25.7,345.0,329.01,247.8
2018,4,2,11,45,48.5,360.5,4.65,26.05,403.5,385.75,289.95
2018,4,2,12,0,67.0,402.0,4.8,26.4,462.0,443.99,332.54
2018,4,2,12,15,112.5,419.0,4.85,26.6,520.5,504.57,377.45
2018,4,2,12,30,158.0,436.0,4.9,26.8,579.0,566.13,422.55
2018,4,2,12,45,180.0,445.5,5.0,27.05,608.0,600.87,447.55
2018,4,2,13,0,202.0,455.0,5.1,27.3,637.0,635.76,472.66
2018,4,2,13,15,260.5,425.0,5.15,27.4,656.5,668.62,498.04
2018,4,2,13,30,319.0,395.0,5.2,27.5,676.0,696.9,520.25
2018,4,2,13,45,263.0,397.5,5.2,27.6,625.5,652.09,487.12
2018,4,2,14,0,207.0,400.0,5.2,27.7,575.0,599.73,448.73
2018,4,2,14,15,178.5,381.5,5.25,27.75,529.0,556.13,417.57
2018,4,2,14,30,150.0,363.0,5.3,27.8,483.0,512.01,385.66
2018,4,2,14,45,266.5,321.5,5.35,27.85,523.0,579.6,439.49
2018,4,2,15,0,383.0,280.0,5.4,27.9,563.0,642.43,488.92
2018,4,2,15,15,252.5,285.5,5.35,27.7,467.5,524.09,400.43
2018,4,2,15,30,122.0,291.0,5.3,27.5,372.0,410.4,313.72
2018,4,2,15,45,83.5,257.0,5.25,27.35,310.5,333.06,255.75
2018,4,2,16,0,45.0,223.0,5.2,27.2,249.0,265.77,204.2
2018,4,2,16,15,98.5,193.5,5.05,26.8,244.0,280.84,218.56
2018,4,2,16,30,152.0,164.0,4.9,26.4,239.0,283.41,222.94
2018,4,2,16,45,283.0,144.0,4.7,26.0,262.5,350.81,278.61
2018,4,2,17,0,414.0,124.0,4.5,25.6,286.0,407.39,324.26
2018,4,2,17,15,326.0,112.5,4.5,25.6,227.5,327.09,260.16
2018,4,2,17,30,238.0,101.0,4.5,25.6,169.0,246.39,194.99
2018,4,2,17,45,240.0,82.5,4.45,24.65,138.0,216.43,170.12
2018,4,2,18,0,242.0,64.0,4.4,23.7,107.0,192.65,148.48
2018,4,2,18,15,161.0,45.5,4.45,23.35,69.5,123.77,90.08
2018,4,2,18,30,80.0,27.0,4.5,23.0,32.0,65.41,27.62
2018,4,2,18,45,40.0,13.5,4.55,22.65,16.0,24.14,0.0
2018,4,2,19,0,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.4,21.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.35,21.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.2,20.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.2,20.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.2,20.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.2,20.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.2,20.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.5,20.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.6,20.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.8,20.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.9,20.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.0,20.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.05,20.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,5.1,20.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,5.1,20.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,5.05,20.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,5.0,20.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.95,20.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.65,19.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.25,19.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,19.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.95,19.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.65,19.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.4,19.95,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,4,3,6,15,0.5,3.0,3.35,20.3,3.0,0.0,0.0
2018,4,3,6,30,1.0,6.0,3.4,20.6,6.0,5.9,0.0
2018,4,3,6,45,0.5,16.0,3.45,20.95,16.0,15.44,6.27
2018,4,3,7,0,0.0,26.0,3.5,21.3,26.0,25.09,15.72
2018,4,3,7,15,0.0,33.5,3.7,21.7,33.5,32.34,22.35
2018,4,3,7,30,0.0,41.0,3.9,22.1,41.0,39.59,28.8
2018,4,3,7,45,0.0,48.5,4.1,22.5,48.5,46.85,33.23
2018,4,3,8,0,0.0,56.0,4.3,22.9,56.0,54.11,39.08
2018,4,3,8,15,0.0,56.0,4.4,23.25,56.0,54.11,38.89
2018,4,3,8,30,0.0,56.0,4.5,23.6,56.0,54.12,38.69
2018,4,3,8,45,0.0,78.5,4.6,23.9,78.5,75.92,56.13
2018,4,3,9,0,0.0,101.0,4.7,24.2,101.0,97.41,73.08
2018,4,3,9,15,2.0,115.5,4.65,24.5,117.0,111.95,84.26
2018,4,3,9,30,4.0,130.0,4.6,24.8,133.0,126.72,95.56
2018,4,3,9,45,2.5,122.5,4.55,25.05,124.5,119.3,89.35
2018,4,3,10,0,1.0,115.0,4.5,25.3,116.0,111.59,82.99
2018,4,3,10,15,2.0,130.0,4.4,25.55,131.5,126.57,94.45
2018,4,3,10,30,3.0,145.0,4.3,25.8,147.0,141.68,105.9
2018,4,3,10,45,4.5,158.5,4.2,26.0,162.0,155.81,116.57
2018,4,3,11,0,6.0,172.0,4.1,26.2,177.0,170.09,127.31
2018,4,3,11,15,5.0,153.0,4.0,26.5,157.0,151.53,112.74
2018,4,3,11,30,4.0,134.0,3.9,26.8,137.0,132.76,98.07
