Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,45,6.5,168.0,3.8,27.1,173.5,167.75,124.76
2018,4,3,12,0,9.0,202.0,3.7,27.4,210.0,202.98,151.26
2018,4,3,12,15,11.0,223.0,3.55,27.55,233.0,225.47,168.0
2018,4,3,12,30,13.0,244.0,3.4,27.7,256.0,248.13,184.78
2018,4,3,12,45,8.5,197.0,3.2,27.9,205.0,198.9,147.55
2018,4,3,13,0,4.0,150.0,3.0,28.1,154.0,149.29,109.86
2018,4,3,13,15,3.0,143.5,2.8,28.1,146.5,142.16,104.48
2018,4,3,13,30,2.0,137.0,2.6,28.1,139.0,134.97,99.0
2018,4,3,13,45,9.0,184.5,2.4,28.15,192.5,188.08,139.61
2018,4,3,14,0,16.0,232.0,2.2,28.2,246.0,241.67,179.88
2018,4,3,14,15,106.5,289.0,2.05,28.1,375.0,394.56,295.19
2018,4,3,14,30,197.0,346.0,1.9,28.0,504.0,536.83,397.84
2018,4,3,14,45,387.0,289.0,1.75,27.95,582.0,660.54,487.96
2018,4,3,15,0,577.0,232.0,1.6,27.9,660.0,761.43,559.71
2018,4,3,15,15,410.0,263.0,1.6,27.65,558.5,642.69,475.99
2018,4,3,15,30,243.0,294.0,1.6,27.4,457.0,522.57,390.3
2018,4,3,15,45,170.5,271.5,1.55,27.2,381.5,427.16,322.36
2018,4,3,16,0,98.0,249.0,1.5,27.0,306.0,335.45,254.84
2018,4,3,16,15,72.5,219.5,1.75,26.5,259.5,283.04,217.03
2018,4,3,16,30,47.0,190.0,2.0,26.0,213.0,231.94,178.84
2018,4,3,16,45,47.5,151.0,2.25,25.55,172.0,188.73,146.46
2018,4,3,17,0,48.0,112.0,2.5,25.1,131.0,145.17,112.83
2018,4,3,17,15,40.0,90.5,2.5,25.1,104.5,116.0,89.49
2018,4,3,17,30,32.0,69.0,2.5,25.1,78.0,87.29,66.12
2018,4,3,17,45,21.5,50.0,3.45,23.95,55.5,60.72,44.36
2018,4,3,18,0,11.0,31.0,4.4,22.8,33.0,35.02,23.0
2018,4,3,18,15,5.5,18.5,4.7,22.25,19.5,20.06,10.32
2018,4,3,18,30,0.0,6.0,5.0,21.7,6.0,5.78,0.0
2018,4,3,18,45,0.0,3.0,5.35,21.15,3.0,2.95,0.0
2018,4,3,19,0,0.0,0.0,5.7,20.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,5.7,19.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,5.7,18.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,5.7,18.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,5.7,17.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,5.85,16.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,5.9,16.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,5.95,15.85,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,6.0,14.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.85,11.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.2,7.85,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,4,4,6,15,63.5,9.5,5.35,8.0,12.0,0.0,0.0
2018,4,4,6,30,127.0,19.0,5.5,8.3,24.0,18.68,0.0
2018,4,4,6,45,268.0,33.0,5.65,8.6,66.0,26.6,16.28
2018,4,4,7,0,409.0,47.0,5.8,8.9,108.0,36.24,26.64
2018,4,4,7,15,498.0,56.5,5.9,9.45,163.0,40.98,31.42
2018,4,4,7,30,587.0,66.0,6.0,10.0,218.0,45.49,35.68
2018,4,4,7,45,618.0,76.0,6.15,10.55,270.5,90.29,51.83
2018,4,4,8,0,649.0,86.0,6.3,11.1,323.0,138.95,84.95
2018,4,4,8,15,703.0,89.5,6.3,11.7,385.0,189.39,125.1
2018,4,4,8,30,757.0,93.0,6.3,12.3,447.0,245.62,173.57
2018,4,4,8,45,789.5,96.0,6.35,12.9,504.0,303.96,225.91
2018,4,4,9,0,822.0,99.0,6.4,13.5,561.0,361.67,277.68
2018,4,4,9,15,841.5,102.5,6.35,14.05,612.5,417.3,327.17
2018,4,4,9,30,861.0,106.0,6.3,14.6,664.0,473.79,376.09
2018,4,4,9,45,874.5,109.0,6.3,15.15,709.0,527.46,421.52
2018,4,4,10,0,888.0,112.0,6.3,15.7,754.0,583.71,467.54
2018,4,4,10,15,815.0,150.0,6.2,16.2,763.0,615.21,492.1
2018,4,4,10,30,742.0,188.0,6.1,16.7,772.0,639.36,509.74
2018,4,4,10,45,783.5,177.5,6.0,17.2,815.5,692.01,550.01
2018,4,4,11,0,825.0,167.0,5.9,17.7,859.0,743.69,588.66
2018,4,4,11,15,870.0,149.0,5.8,18.1,896.5,791.62,622.92
2018,4,4,11,30,915.0,131.0,5.7,18.5,934.0,839.67,655.8
2018,4,4,11,45,817.5,188.0,5.55,18.9,914.0,844.33,656.71
2018,4,4,12,0,720.0,245.0,5.4,19.3,894.0,842.12,652.22
2018,4,4,12,15,801.0,202.5,5.25,19.6,928.5,889.02,684.65
2018,4,4,12,30,882.0,160.0,5.1,19.9,963.0,936.86,716.2
2018,4,4,12,45,910.0,142.0,5.0,20.2,968.5,957.24,728.57
2018,4,4,13,0,938.0,124.0,4.9,20.5,974.0,977.73,741.16
2018,4,4,13,15,934.0,124.0,4.7,20.6,961.0,983.71,743.54
2018,4,4,13,30,930.0,124.0,4.5,20.7,948.0,986.2,743.65
2018,4,4,13,45,804.5,186.0,4.35,20.85,887.0,941.12,711.89
2018,4,4,14,0,679.0,248.0,4.2,21.0,826.0,893.12,678.19
2018,4,4,14,15,664.5,244.0,4.05,21.0,794.5,874.31,665.32
2018,4,4,14,30,650.0,240.0,3.9,21.0,763.0,853.03,650.55
2018,4,4,14,45,602.5,245.5,3.75,21.0,713.5,809.77,619.57
2018,4,4,15,0,555.0,251.0,3.6,21.0,664.0,763.87,586.71
2018,4,4,15,15,572.5,226.0,3.5,20.9,630.5,742.69,573.66
2018,4,4,15,30,590.0,201.0,3.4,20.8,597.0,721.37,560.2
2018,4,4,15,45,587.5,185.0,3.25,20.7,555.0,687.69,536.95
2018,4,4,16,0,585.0,169.0,3.1,20.6,513.0,651.92,512.0
2018,4,4,16,15,500.5,173.5,2.95,20.25,448.5,572.93,453.39
2018,4,4,16,30,416.0,178.0,2.8,19.9,384.0,501.87,399.66
2018,4,4,16,45,445.5,149.0,2.6,19.55,346.0,474.13,380.31
2018,4,4,17,0,475.0,120.0,2.4,19.2,308.0,442.23,356.72
2018,4,4,17,15,478.5,100.0,2.4,19.2,264.0,401.54,324.77
2018,4,4,17,30,482.0,80.0,2.4,19.2,220.0,362.22,292.44
2018,4,4,17,45,416.0,68.5,1.8,17.6,170.5,292.15,234.58
2018,4,4,18,0,350.0,57.0,1.2,16.0,121.0,231.2,182.3
2018,4,4,18,15,257.0,43.0,1.2,15.5,81.0,163.55,123.43
2018,4,4,18,30,164.0,29.0,1.2,15.0,41.0,101.53,53.88
2018,4,4,18,45,85.0,15.5,1.25,14.55,21.5,38.66,0.0
2018,4,4,19,0,6.0,2.0,1.3,14.1,2.0,0.0,0.0
2018,4,4,19,15,3.0,1.0,1.3,13.95,1.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,6,15,60.5,10.0,1.7,11.05,12.5,0.0,0.0
2018,4,5,6,30,121.0,20.0,2.0,11.8,25.0,19.66,0.0
2018,4,5,6,45,251.5,34.5,2.3,12.55,66.0,26.78,16.51
2018,4,5,7,0,382.0,49.0,2.6,13.3,107.0,37.84,27.65
2018,4,5,7,15,370.0,61.5,2.85,14.2,137.5,44.99,34.42
2018,4,5,7,30,358.0,74.0,3.1,15.1,168.0,54.24,42.74
2018,4,5,7,45,408.5,84.5,3.35,16.0,216.5,88.43,55.33
2018,4,5,8,0,459.0,95.0,3.6,16.9,265.0,128.27,82.04
2018,4,5,8,15,242.5,132.5,3.85,17.7,223.5,154.33,112.47
2018,4,5,8,30,26.0,170.0,4.1,18.5,182.0,159.97,125.35
2018,4,5,8,45,29.0,187.5,4.35,19.3,202.5,179.16,140.13
2018,4,5,9,0,32.0,205.0,4.6,20.1,223.0,198.7,155.01
2018,4,5,9,15,36.0,228.5,4.65,20.65,250.5,224.14,174.47
2018,4,5,9,30,40.0,252.0,4.7,21.2,278.0,250.14,194.14
2018,4,5,9,45,327.5,224.5,4.75,21.7,461.0,364.93,283.87
2018,4,5,10,0,615.0,197.0,4.8,22.2,644.0,510.46,396.52
2018,4,5,10,15,740.0,160.0,4.8,22.65,725.5,580.88,450.96
2018,4,5,10,30,865.0,123.0,4.8,23.1,807.0,663.99,514.08
2018,4,5,10,45,870.5,126.0,4.85,23.6,837.0,707.05,545.44
2018,4,5,11,0,876.0,129.0,4.9,24.1,867.0,748.27,574.25
2018,4,5,11,15,867.0,138.0,4.9,24.4,884.5,782.16,596.83
2018,4,5,11,30,858.0,147.0,4.9,24.7,902.0,813.5,617.5
2018,4,5,11,45,856.0,151.0,4.85,25.05,914.5,842.91,636.29
2018,4,5,12,0,854.0,155.0,4.8,25.4,927.0,869.56,653.05
2018,4,5,12,15,700.5,208.0,4.8,25.6,844.0,811.54,611.9
2018,4,5,12,30,547.0,261.0,4.8,25.8,761.0,744.65,562.09
2018,4,5,12,45,284.5,288.0,4.75,26.05,548.0,543.81,412.53
2018,4,5,13,0,22.0,315.0,4.7,26.3,335.0,327.1,244.92
2018,4,5,13,15,51.5,361.0,4.65,26.4,407.0,405.37,304.15
2018,4,5,13,30,81.0,407.0,4.6,26.5,479.0,481.28,359.98
2018,4,5,13,45,59.0,377.0,4.55,26.6,429.0,432.51,323.76
2018,4,5,14,0,37.0,347.0,4.5,26.7,379.0,383.11,287.16
2018,4,5,14,15,51.0,346.0,4.45,26.65,388.0,396.44,298.02
2018,4,5,14,30,65.0,345.0,4.4,26.6,397.0,409.47,308.52
2018,4,5,14,45,41.5,296.5,4.35,26.55,329.0,338.38,255.72
2018,4,5,15,0,18.0,248.0,4.3,26.5,261.0,260.81,197.34
2018,4,5,15,15,89.0,259.5,4.25,26.35,320.0,341.37,261.55
2018,4,5,15,30,160.0,271.0,4.2,26.2,379.0,420.78,323.56
2018,4,5,15,45,178.0,240.5,4.2,26.0,352.5,399.58,309.27
2018,4,5,16,0,196.0,210.0,4.2,25.8,326.0,384.89,299.93
2018,4,5,16,15,359.5,176.0,4.1,25.5,364.0,472.41,371.04
2018,4,5,16,30,523.0,142.0,4.0,25.2,402.0,537.6,423.77
2018,4,5,16,45,570.0,121.0,3.9,24.9,374.0,529.62,418.94
2018,4,5,17,0,617.0,100.0,3.8,24.6,346.0,512.38,406.84
2018,4,5,17,15,564.5,92.5,3.8,24.6,290.5,446.84,355.53
2018,4,5,17,30,512.0,85.0,3.8,24.6,235.0,384.5,305.35
2018,4,5,17,45,431.5,74.0,3.3,23.4,181.5,307.09,242.6
2018,4,5,18,0,351.0,63.0,2.8,22.2,128.0,239.67,186.01
2018,4,5,18,15,239.5,47.5,2.95,21.85,84.5,163.05,121.05
2018,4,5,18,30,128.0,32.0,3.1,21.5,41.0,89.92,48.54
2018,4,5,18,45,65.5,16.5,3.25,21.1,21.0,34.37,0.0
2018,4,5,19,0,3.0,1.0,3.4,20.7,1.0,0.0,0.0
2018,4,5,19,15,1.5,0.5,3.5,20.55,0.5,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,3.95,19.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,4.0,19.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,4.1,19.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,4.1,19.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,4.1,19.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,4.1,19.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.05,19.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.75,19.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.65,19.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.45,19.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.25,19.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.25,19.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.4,19.45,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,4,6,6,15,33.5,8.0,3.65,19.8,9.5,7.86,0.0
2018,4,6,6,30,67.0,16.0,3.8,20.1,19.0,13.61,0.0
2018,4,6,6,45,169.0,33.0,3.95,20.4,56.0,25.38,15.0
2018,4,6,7,0,271.0,50.0,4.1,20.7,93.0,37.6,26.59
2018,4,6,7,15,234.0,50.0,4.3,21.15,98.0,35.89,25.54
2018,4,6,7,30,197.0,50.0,4.5,21.6,103.0,36.59,26.28
2018,4,6,7,45,100.0,61.5,4.7,22.0,88.5,57.47,38.62
2018,4,6,8,0,3.0,73.0,4.9,22.4,74.0,70.88,52.79
2018,4,6,8,15,12.5,118.0,5.15,22.85,123.5,113.82,87.07
2018,4,6,8,30,22.0,163.0,5.4,23.3,173.0,157.45,121.37
2018,4,6,8,45,67.5,203.0,5.6,23.7,240.0,203.55,156.31
2018,4,6,9,0,113.0,243.0,5.8,24.1,307.0,254.58,195.3
2018,4,6,9,15,67.0,233.0,5.85,24.45,272.0,240.63,184.8
2018,4,6,9,30,21.0,223.0,5.9,24.8,237.0,220.26,168.7
2018,4,6,9,45,24.0,250.0,5.95,25.1,267.0,248.4,189.95
2018,4,6,10,0,27.0,277.0,6.0,25.4,297.0,272.99,208.23
2018,4,6,10,15,48.5,310.0,6.0,25.7,348.0,318.36,242.44
2018,4,6,10,30,70.0,343.0,6.0,26.0,399.0,365.91,277.95
2018,4,6,10,45,56.5,347.5,6.0,26.3,393.5,365.8,276.89
2018,4,6,11,0,43.0,352.0,6.0,26.6,388.0,364.39,274.9
2018,4,6,11,15,111.5,379.0,6.0,27.0,476.5,443.45,334.65
2018,4,6,11,30,180.0,406.0,6.0,27.4,565.0,528.89,397.94
2018,4,6,11,45,354.0,350.0,6.0,27.85,669.0,625.88,472.19
2018,4,6,12,0,528.0,294.0,6.0,28.3,773.0,732.34,551.66
2018,4,6,12,15,613.5,259.0,5.95,28.6,818.5,787.83,592.0
2018,4,6,12,30,699.0,224.0,5.9,28.9,864.0,844.61,632.35
2018,4,6,12,45,491.5,332.0,5.8,29.15,781.5,777.93,579.02
2018,4,6,13,0,284.0,440.0,5.7,29.4,699.0,702.05,518.57
2018,4,6,13,15,295.5,433.5,5.65,29.6,699.5,712.61,526.33
2018,4,6,13,30,307.0,427.0,5.6,29.8,700.0,722.02,533.0
2018,4,6,13,45,248.5,423.5,5.5,29.95,641.5,668.33,493.68
2018,4,6,14,0,190.0,420.0,5.4,30.1,583.0,606.99,449.0
2018,4,6,14,15,198.0,405.0,5.3,30.15,570.0,600.5,445.24
2018,4,6,14,30,206.0,390.0,5.2,30.2,557.0,592.92,440.57
2018,4,6,14,45,274.5,349.0,5.1,30.2,560.5,618.67,461.75
2018,4,6,15,0,343.0,308.0,5.0,30.2,564.0,632.89,474.71
2018,4,6,15,15,257.0,302.5,4.85,30.1,488.0,548.67,412.91
2018,4,6,15,30,171.0,297.0,4.7,30.0,412.0,458.73,346.39
2018,4,6,15,45,178.5,272.0,4.6,29.85,384.5,435.1,330.65
2018,4,6,16,0,186.0,247.0,4.5,29.7,357.0,410.19,313.58
2018,4,6,16,15,174.5,229.5,4.25,29.35,325.5,378.38,290.69
2018,4,6,16,30,163.0,212.0,4.0,29.0,294.0,346.86,267.74
2018,4,6,16,45,121.5,158.5,3.75,28.65,215.5,254.01,197.15
2018,4,6,17,0,80.0,105.0,3.5,28.3,137.0,163.83,126.86
2018,4,6,17,15,49.0,84.5,3.5,28.3,103.0,114.62,87.48
2018,4,6,17,30,18.0,64.0,3.5,28.3,69.0,74.32,54.71
2018,4,6,17,45,10.5,42.5,2.9,26.75,45.5,47.15,32.82
2018,4,6,18,0,3.0,21.0,2.3,25.2,22.0,21.56,11.9
2018,4,6,18,15,3.5,17.5,2.35,24.8,18.0,18.22,8.83
2018,4,6,18,30,4.0,14.0,2.4,24.4,14.0,14.83,3.83
2018,4,6,18,45,3.0,7.0,2.45,24.0,7.0,7.72,0.0
2018,4,6,19,0,2.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,4,6,19,15,1.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.2,22.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.05,19.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,5.15,17.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,6.45,14.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.55,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.45,10.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.35,9.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.4,8.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.5,8.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.55,8.25,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.6,8.1,0.0,0.0,0.0
2018,4,7,6,15,0.0,1.5,6.7,8.15,1.5,1.47,0.0
2018,4,7,6,30,0.0,3.0,6.8,8.2,3.0,2.89,0.0
2018,4,7,6,45,0.0,5.5,6.9,8.25,5.5,5.3,0.0
2018,4,7,7,0,0.0,8.0,7.0,8.3,8.0,7.71,1.27
2018,4,7,7,15,0.0,11.5,7.0,8.5,11.5,11.09,4.45
2018,4,7,7,30,0.0,15.0,7.0,8.7,15.0,14.46,6.98
2018,4,7,7,45,0.0,22.5,7.05,8.85,22.5,21.71,13.3
2018,4,7,8,0,0.0,30.0,7.1,9.0,30.0,28.96,19.55
2018,4,7,8,15,0.0,37.0,7.1,9.2,37.0,35.73,25.31
2018,4,7,8,30,0.0,44.0,7.1,9.4,44.0,42.51,31.01
2018,4,7,8,45,0.0,46.0,7.05,9.55,46.0,44.45,32.52
2018,4,7,9,0,0.0,48.0,7.0,9.7,48.0,46.4,34.03
2018,4,7,9,15,0.0,54.5,7.0,9.95,54.5,52.7,39.22
2018,4,7,9,30,0.0,61.0,7.0,10.2,61.0,59.01,44.37
2018,4,7,9,45,0.0,67.0,6.95,10.45,67.0,64.84,49.1
2018,4,7,10,0,0.0,73.0,6.9,10.7,73.0,70.67,53.8
2018,4,7,10,15,0.0,89.0,6.85,10.9,89.0,86.2,66.58
2018,4,7,10,30,0.0,105.0,6.8,11.1,105.0,101.6,79.15
2018,4,7,10,45,0.0,112.5,6.75,11.35,112.5,108.82,84.89
2018,4,7,11,0,0.0,120.0,6.7,11.6,120.0,116.07,90.65
2018,4,7,11,15,1.0,133.5,6.6,11.8,134.5,129.87,101.8
2018,4,7,11,30,2.0,147.0,6.5,12.0,149.0,143.77,113.0
2018,4,7,11,45,2.5,145.0,6.4,12.2,147.5,142.41,111.74
2018,4,7,12,0,3.0,143.0,6.3,12.4,146.0,141.06,110.52
2018,4,7,12,15,3.0,145.5,6.2,12.6,148.5,143.65,112.5
2018,4,7,12,30,3.0,148.0,6.1,12.8,151.0,146.23,114.48
2018,4,7,12,45,6.5,182.5,6.0,13.0,188.5,183.11,144.32
2018,4,7,13,0,10.0,217.0,5.9,13.2,226.0,220.25,174.13
2018,4,7,13,15,12.5,243.5,5.8,13.3,254.5,248.92,197.01
2018,4,7,13,30,15.0,270.0,5.7,13.4,283.0,277.8,219.98
2018,4,7,13,45,14.5,264.0,5.6,13.55,276.5,271.87,215.23
2018,4,7,14,0,14.0,258.0,5.5,13.7,270.0,265.85,210.52
2018,4,7,14,15,11.5,235.0,5.45,13.65,244.5,240.94,190.91
2018,4,7,14,30,9.0,212.0,5.4,13.6,219.0,215.93,171.15
2018,4,7,14,45,9.0,211.0,5.35,13.55,218.0,215.15,170.87
2018,4,7,15,0,9.0,210.0,5.3,13.5,217.0,214.39,170.62
2018,4,7,15,15,8.0,202.5,5.3,13.35,208.5,206.23,164.46
2018,4,7,15,30,7.0,195.0,5.3,13.2,200.0,198.11,158.34
2018,4,7,15,45,3.5,165.0,5.25,13.05,167.5,165.03,131.72
2018,4,7,16,0,0.0,135.0,5.2,12.9,135.0,132.13,104.97
2018,4,7,16,15,50.5,116.0,5.15,12.5,141.5,154.5,126.02
2018,4,7,16,30,101.0,97.0,5.1,12.1,148.0,174.44,144.79
2018,4,7,16,45,108.5,101.0,5.05,11.7,150.0,180.66,150.53
2018,4,7,17,0,116.0,105.0,5.0,11.3,152.0,186.47,155.82
2018,4,7,17,15,133.0,87.5,5.0,11.3,133.5,179.52,150.18
2018,4,7,17,30,150.0,70.0,5.0,11.3,115.0,163.36,136.24
2018,4,7,17,45,232.5,61.5,4.75,10.2,113.5,196.25,163.7
2018,4,7,18,0,315.0,53.0,4.5,9.1,112.0,212.48,174.43
2018,4,7,18,15,203.0,39.0,4.4,8.6,72.0,138.3,108.2
2018,4,7,18,30,91.0,25.0,4.3,8.1,32.0,67.08,40.1
2018,4,7,18,45,50.5,13.5,4.2,7.55,17.0,27.46,0.0
2018,4,7,19,0,10.0,2.0,4.1,7.0,2.0,0.0,0.0
2018,4,7,19,15,5.0,1.0,4.2,6.6,1.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.35,5.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,3.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.95,3.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,8,6,15,56.0,12.5,1.55,4.4,15.5,12.29,0.0
2018,4,8,6,30,112.0,25.0,1.6,4.8,31.0,19.93,0.0
2018,4,8,6,45,220.0,42.5,1.65,5.2,72.5,33.07,23.29
2018,4,8,7,0,328.0,60.0,1.7,5.6,114.0,45.46,35.65
2018,4,8,7,15,262.0,70.5,1.6,6.15,124.5,51.48,41.61
2018,4,8,7,30,196.0,81.0,1.5,6.7,135.0,67.65,51.03
2018,4,8,7,45,116.0,108.0,1.45,7.2,142.0,101.22,78.03
2018,4,8,8,0,36.0,135.0,1.4,7.7,149.0,125.6,101.23
2018,4,8,8,15,37.5,162.5,1.45,8.25,179.0,152.76,123.53
2018,4,8,8,30,39.0,190.0,1.5,8.8,209.0,180.36,145.91
2018,4,8,8,45,33.0,199.0,1.55,9.35,216.5,190.82,154.11
2018,4,8,9,0,27.0,208.0,1.6,9.9,224.0,200.29,161.37
2018,4,8,9,15,41.5,240.0,1.7,10.5,266.5,237.1,190.33
2018,4,8,9,30,56.0,272.0,1.8,11.1,309.0,275.66,220.29
2018,4,8,9,45,50.5,291.5,1.9,11.65,326.5,294.88,234.63
2018,4,8,10,0,45.0,311.0,2.0,12.2,344.0,313.6,248.42
2018,4,8,10,15,51.0,334.5,2.1,12.8,374.0,342.36,269.92
2018,4,8,10,30,57.0,358.0,2.2,13.4,404.0,371.78,291.66
2018,4,8,10,45,88.0,386.0,2.35,14.0,459.5,423.06,330.41
2018,4,8,11,0,119.0,414.0,2.5,14.6,515.0,474.96,369.05
2018,4,8,11,15,242.0,400.5,2.55,15.15,613.5,561.8,435.53
2018,4,8,11,30,365.0,387.0,2.6,15.7,712.0,658.06,507.17
2018,4,8,11,45,605.0,276.0,2.65,16.3,824.0,764.03,588.2
2018,4,8,12,0,845.0,165.0,2.7,16.9,936.0,879.37,669.88
2018,4,8,12,15,880.0,148.0,2.75,17.4,955.0,912.23,690.25
2018,4,8,12,30,915.0,131.0,2.8,17.9,974.0,945.41,711.46
2018,4,8,12,45,916.5,129.0,2.8,18.35,971.0,960.59,720.2
2018,4,8,13,0,918.0,127.0,2.8,18.8,968.0,972.53,726.99
2018,4,8,13,15,916.5,125.5,2.8,19.2,955.5,978.86,730.3
2018,4,8,13,30,915.0,124.0,2.8,19.6,943.0,981.78,731.52
2018,4,8,13,45,911.5,122.0,2.8,19.95,922.5,978.91,729.2
2018,4,8,14,0,908.0,120.0,2.8,20.3,902.0,972.61,724.79
2018,4,8,14,15,902.5,118.0,2.8,20.5,873.5,961.09,717.49
2018,4,8,14,30,897.0,116.0,2.8,20.7,845.0,946.29,708.17
2018,4,8,14,45,889.0,113.0,2.8,20.9,808.5,925.0,694.6
2018,4,8,15,0,881.0,110.0,2.8,21.1,772.0,900.7,679.12
2018,4,8,15,15,867.5,108.0,2.85,21.1,729.0,869.92,660.09
2018,4,8,15,30,854.0,106.0,2.9,21.1,686.0,841.65,642.74
2018,4,8,15,45,836.0,103.0,2.9,21.15,637.0,801.5,616.49
2018,4,8,16,0,818.0,100.0,2.9,21.2,588.0,759.63,588.83
2018,4,8,16,15,794.0,96.5,2.85,20.95,534.5,711.28,556.54
2018,4,8,16,30,770.0,93.0,2.8,20.7,481.0,662.19,523.18
2018,4,8,16,45,736.0,88.5,2.8,20.45,424.5,607.29,483.83
2018,4,8,17,0,702.0,84.0,2.8,20.2,368.0,550.94,441.67
2018,4,8,17,15,655.0,77.5,2.8,20.2,310.5,485.82,390.9
2018,4,8,17,30,608.0,71.0,2.8,20.2,253.0,423.43,340.53
2018,4,8,17,45,535.0,63.0,2.3,18.5,198.0,349.73,280.48
2018,4,8,18,0,462.0,55.0,1.8,16.8,143.0,282.05,223.01
2018,4,8,18,15,346.5,43.5,1.85,16.15,96.5,200.61,152.95
2018,4,8,18,30,231.0,32.0,1.9,15.5,50.0,130.98,81.93
2018,4,8,18,45,121.5,17.0,1.95,14.9,26.0,51.04,0.0
2018,4,8,19,0,12.0,2.0,2.0,14.3,2.0,0.0,0.0
2018,4,8,19,15,6.0,1.0,2.1,14.05,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,9,6,15,25.5,9.5,2.6,9.65,11.0,9.34,0.0
2018,4,9,6,30,51.0,19.0,2.7,10.0,22.0,16.08,0.11
2018,4,9,6,45,106.0,34.0,2.75,10.4,49.0,28.18,18.71
2018,4,9,7,0,161.0,49.0,2.8,10.8,76.0,39.86,29.96
2018,4,9,7,15,111.5,50.0,2.9,11.65,72.0,40.36,30.74
2018,4,9,7,30,62.0,51.0,3.0,12.5,68.0,46.78,33.63
2018,4,9,7,45,151.0,96.5,3.1,13.4,151.5,90.86,66.06
2018,4,9,8,0,240.0,142.0,3.2,14.3,235.0,149.91,110.2
2018,4,9,8,15,415.0,143.5,3.2,14.95,333.5,195.97,141.09
2018,4,9,8,30,590.0,145.0,3.2,15.6,432.0,265.89,194.0
2018,4,9,8,45,618.5,153.5,3.25,16.3,484.5,315.87,236.75
2018,4,9,9,0,647.0,162.0,3.3,17.0,537.0,368.5,281.24
2018,4,9,9,15,417.0,215.0,3.3,17.45,464.5,357.15,277.53
2018,4,9,9,30,187.0,268.0,3.3,17.9,392.0,329.07,257.24
2018,4,9,9,45,107.0,273.5,3.35,18.4,345.5,304.7,237.98
2018,4,9,10,0,27.0,279.0,3.4,18.9,299.0,275.36,213.85
2018,4,9,10,15,20.0,260.5,3.4,19.2,275.5,260.19,201.55
2018,4,9,10,30,13.0,242.0,3.4,19.5,252.0,239.95,185.28
2018,4,9,10,45,12.0,237.5,3.4,19.85,247.0,236.08,181.82
2018,4,9,11,0,11.0,233.0,3.4,20.2,242.0,232.0,178.2
2018,4,9,11,15,13.0,252.5,3.4,20.4,263.5,252.9,194.01
2018,4,9,11,30,15.0,272.0,3.4,20.6,285.0,274.0,209.83
2018,4,9,11,45,14.0,261.0,3.4,20.8,273.5,263.58,201.54
2018,4,9,12,0,13.0,250.0,3.4,21.0,262.0,252.94,193.19
2018,4,9,12,15,11.5,234.0,3.4,21.15,244.5,236.83,180.71
2018,4,9,12,30,10.0,218.0,3.4,21.3,227.0,220.49,168.06
2018,4,9,12,45,8.5,196.0,3.4,21.4,203.5,198.12,150.79
2018,4,9,13,0,7.0,174.0,3.4,21.5,180.0,175.56,133.33
2018,4,9,13,15,7.0,177.5,3.35,21.55,183.5,179.18,136.19
2018,4,9,13,30,7.0,181.0,3.3,21.6,187.0,182.78,139.03
2018,4,9,13,45,8.5,196.5,3.3,21.6,204.0,199.6,152.2
2018,4,9,14,0,10.0,212.0,3.3,21.6,221.0,216.5,165.42
2018,4,9,14,15,7.0,187.5,3.25,21.55,193.5,189.6,144.7
2018,4,9,14,30,4.0,163.0,3.2,21.5,166.0,162.67,123.88
2018,4,9,14,45,2.0,148.5,3.2,21.5,150.0,146.56,111.42
2018,4,9,15,0,0.0,134.0,3.2,21.5,134.0,130.47,98.9
2018,4,9,15,15,0.0,126.0,3.2,21.3,126.0,122.61,92.99
2018,4,9,15,30,0.0,118.0,3.2,21.1,118.0,114.73,87.05
2018,4,9,15,45,0.0,121.0,3.2,20.95,121.0,117.81,89.83
2018,4,9,16,0,0.0,124.0,3.2,20.8,124.0,121.0,92.73
2018,4,9,16,15,15.5,123.5,3.15,20.5,131.5,132.37,102.89
2018,4,9,16,30,31.0,123.0,3.1,20.2,139.0,146.99,115.63
2018,4,9,16,45,21.5,110.5,3.05,19.95,121.0,126.81,99.41
2018,4,9,17,0,12.0,98.0,3.0,19.7,103.0,103.67,80.63
2018,4,9,17,15,47.5,76.0,3.0,19.7,91.0,104.6,82.37
2018,4,9,17,30,83.0,54.0,3.0,19.7,79.0,103.1,81.52
2018,4,9,17,45,74.5,41.0,2.7,18.85,60.0,85.95,66.82
2018,4,9,18,0,66.0,28.0,2.4,18.0,41.0,63.81,47.61
2018,4,9,18,15,36.0,17.0,2.5,17.75,23.5,36.15,23.72
2018,4,9,18,30,6.0,6.0,2.6,17.5,6.0,7.84,0.0
2018,4,9,18,45,4.5,3.5,2.75,17.2,3.5,4.72,0.0
2018,4,9,19,0,3.0,1.0,2.9,16.9,1.0,0.0,0.0
2018,4,9,19,15,1.5,0.5,3.1,16.7,0.5,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,10,6,15,20.5,4.5,3.3,10.8,6.0,4.42,0.0
2018,4,10,6,30,41.0,9.0,3.5,11.3,12.0,6.72,0.0
2018,4,10,6,45,111.5,26.5,3.75,11.8,44.0,19.76,11.44
2018,4,10,7,0,182.0,44.0,4.0,12.3,76.0,32.28,23.08
2018,4,10,7,15,324.5,63.0,4.05,13.05,145.0,45.37,35.04
2018,4,10,7,30,467.0,82.0,4.1,13.8,214.0,71.83,47.17
2018,4,10,7,45,589.5,81.5,4.2,14.55,286.0,108.83,63.5
2018,4,10,8,0,712.0,81.0,4.3,15.3,358.0,160.28,97.87
2018,4,10,8,15,747.5,85.5,4.25,16.05,416.0,216.02,144.14
2018,4,10,8,30,783.0,90.0,4.2,16.8,474.0,271.7,192.47
2018,4,10,8,45,808.5,94.0,4.2,17.55,529.5,327.26,241.4
2018,4,10,9,0,834.0,98.0,4.2,18.3,585.0,384.82,291.21
2018,4,10,9,15,851.5,101.5,4.2,18.9,635.5,440.34,338.51
2018,4,10,9,30,869.0,105.0,4.2,19.5,686.0,496.48,384.88
2018,4,10,9,45,880.5,108.0,4.2,20.05,730.0,552.58,429.77
2018,4,10,10,0,892.0,111.0,4.2,20.6,774.0,604.65,470.31
2018,4,10,10,15,900.5,113.5,4.15,21.0,811.5,653.64,507.53
2018,4,10,10,30,909.0,116.0,4.1,21.4,849.0,701.31,542.71
2018,4,10,10,45,914.5,118.5,4.1,21.8,879.5,745.37,574.24
2018,4,10,11,0,920.0,121.0,4.1,22.2,910.0,787.47,602.27
2018,4,10,11,15,925.0,122.5,4.0,22.5,933.0,826.1,627.36
2018,4,10,11,30,930.0,124.0,3.9,22.8,956.0,862.37,650.53
2018,4,10,11,45,933.5,124.5,3.8,23.05,970.5,893.92,670.34
2018,4,10,12,0,937.0,125.0,3.7,23.3,985.0,922.71,688.12
2018,4,10,12,15,938.5,125.0,3.65,23.5,990.5,946.35,702.78
2018,4,10,12,30,940.0,125.0,3.6,23.7,996.0,966.9,715.38
2018,4,10,12,45,940.0,124.0,3.5,23.9,992.0,981.89,723.98
2018,4,10,13,0,940.0,123.0,3.4,24.1,988.0,993.53,730.45
2018,4,10,13,15,937.5,122.5,3.3,24.15,975.5,999.93,733.99
2018,4,10,13,30,935.0,122.0,3.2,24.2,963.0,1002.86,735.4
2018,4,10,13,45,930.0,121.0,3.15,24.3,941.5,999.47,733.06
2018,4,10,14,0,925.0,120.0,3.1,24.4,920.0,992.61,728.64
2018,4,10,14,15,919.0,118.5,3.05,24.35,891.5,980.9,721.63
2018,4,10,14,30,913.0,117.0,3.0,24.3,863.0,965.88,712.6
2018,4,10,14,45,904.0,114.5,2.95,24.3,826.0,943.88,698.93
2018,4,10,15,0,895.0,112.0,2.9,24.3,789.0,918.87,683.38
2018,4,10,15,15,882.0,109.5,2.85,24.15,745.0,887.57,664.01
2018,4,10,15,30,869.0,107.0,2.8,24.0,701.0,858.75,646.33
2018,4,10,15,45,852.0,104.0,2.8,23.85,651.5,818.88,621.26
2018,4,10,16,0,835.0,101.0,2.8,23.7,602.0,777.19,594.7
2018,4,10,16,15,811.5,97.0,2.7,23.35,547.5,727.94,562.3
2018,4,10,16,30,788.0,93.0,2.6,23.0,493.0,677.88,528.81
2018,4,10,16,45,756.0,87.5,2.5,22.6,435.5,619.91,488.14
2018,4,10,17,0,724.0,82.0,2.4,22.2,378.0,565.02,447.68
2018,4,10,17,15,676.5,76.0,2.4,22.2,319.5,499.04,397.11
2018,4,10,17,30,629.0,70.0,2.4,22.2,261.0,435.81,346.89
2018,4,10,17,45,557.0,62.5,1.85,20.1,205.0,361.93,287.78
2018,4,10,18,0,485.0,55.0,1.3,18.0,149.0,293.95,230.89
2018,4,10,18,15,368.5,43.5,1.35,17.3,101.0,210.61,160.14
2018,4,10,18,30,252.0,32.0,1.4,16.6,53.0,139.83,91.02
2018,4,10,18,45,133.0,17.0,1.4,15.85,27.5,54.76,0.0
2018,4,10,19,0,14.0,2.0,1.4,15.1,2.0,0.0,0.0
2018,4,10,19,15,7.0,1.0,1.45,14.85,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,11,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,11,6,15,28.5,5.0,1.3,10.3,7.0,4.91,0.0
2018,4,11,6,30,57.0,10.0,1.5,11.2,14.0,7.47,0.0
2018,4,11,6,45,147.5,27.0,1.75,12.1,50.0,20.1,11.81
2018,4,11,7,0,238.0,44.0,2.0,13.0,86.0,32.21,23.01
2018,4,11,7,15,355.0,61.5,2.15,13.95,150.0,44.1,33.82
2018,4,11,7,30,472.0,79.0,2.3,14.9,214.0,71.12,45.16
2018,4,11,7,45,554.5,86.5,2.4,15.8,279.0,112.62,67.23
2018,4,11,8,0,637.0,94.0,2.5,16.7,344.0,163.58,103.1
2018,4,11,8,15,705.0,93.0,2.85,17.75,409.0,213.55,142.79
2018,4,11,8,30,773.0,92.0,3.2,18.8,474.0,274.05,193.15
2018,4,11,8,45,796.5,96.0,3.6,19.85,528.0,328.47,240.54
2018,4,11,9,0,820.0,100.0,4.0,20.9,582.0,384.69,288.66
2018,4,11,9,15,795.0,118.0,4.1,21.45,618.0,434.85,331.6
2018,4,11,9,30,770.0,136.0,4.2,22.0,654.0,481.44,370.12
2018,4,11,9,45,800.0,135.0,4.25,22.55,704.0,535.45,412.91
2018,4,11,10,0,830.0,134.0,4.3,23.1,754.0,590.92,455.61
2018,4,11,10,15,851.0,132.0,4.4,23.5,795.0,641.05,493.75
2018,4,11,10,30,872.0,130.0,4.5,23.9,836.0,692.82,532.26
2018,4,11,10,45,735.5,207.0,4.55,24.35,817.5,703.11,536.74
2018,4,11,11,0,599.0,284.0,4.6,24.8,799.0,704.77,534.32
2018,4,11,11,15,540.5,325.5,4.7,25.15,799.5,723.26,545.61
2018,4,11,11,30,482.0,367.0,4.8,25.5,800.0,736.01,552.47
2018,4,11,11,45,522.0,356.5,4.85,25.8,831.5,777.36,581.97
2018,4,11,12,0,562.0,346.0,4.9,26.1,863.0,819.08,611.33
2018,4,11,12,15,583.5,339.0,4.95,26.35,878.5,847.82,631.25
2018,4,11,12,30,605.0,332.0,5.0,26.6,894.0,875.33,650.31
2018,4,11,12,45,590.0,340.0,5.05,26.85,886.5,882.68,654.55
2018,4,11,13,0,575.0,348.0,5.1,27.1,879.0,887.57,657.25
2018,4,11,13,15,685.5,275.5,5.15,27.25,900.0,927.41,688.49
2018,4,11,13,30,796.0,203.0,5.2,27.4,921.0,961.02,712.17
2018,4,11,13,45,862.5,158.0,5.2,27.5,920.0,980.88,725.65
2018,4,11,14,0,929.0,113.0,5.2,27.6,919.0,991.13,732.85
2018,4,11,14,15,923.0,111.0,5.25,27.6,889.5,978.73,725.69
2018,4,11,14,30,917.0,109.0,5.3,27.6,860.0,963.0,716.5
2018,4,11,14,45,908.0,107.5,5.3,27.6,823.5,941.86,703.39
2018,4,11,15,0,899.0,106.0,5.3,27.6,787.0,917.73,688.32
2018,4,11,15,15,887.0,103.0,5.25,27.45,743.5,886.53,668.5
2018,4,11,15,30,875.0,100.0,5.2,27.3,700.0,852.81,646.9
2018,4,11,15,45,860.0,97.0,5.15,27.15,651.5,814.33,621.84
2018,4,11,16,0,845.0,94.0,5.1,27.0,603.0,778.68,598.64
2018,4,11,16,15,823.0,90.5,4.95,26.65,549.0,730.71,566.32
2018,4,11,16,30,801.0,87.0,4.8,26.3,495.0,681.82,532.94
2018,4,11,16,45,770.5,82.5,4.6,25.95,438.5,625.42,492.8
2018,4,11,17,0,740.0,78.0,4.4,25.6,382.0,569.4,450.73
2018,4,11,17,15,694.5,72.5,4.4,25.6,323.5,506.67,402.15
2018,4,11,17,30,649.0,67.0,4.4,25.6,265.0,444.24,352.24
2018,4,11,17,45,581.0,59.5,3.7,23.85,209.0,371.29,293.7
2018,4,11,18,0,513.0,52.0,3.0,22.1,153.0,303.94,237.26
2018,4,11,18,15,398.5,41.5,3.05,21.45,104.5,221.01,166.7
2018,4,11,18,30,284.0,31.0,3.1,20.8,56.0,149.43,97.71
2018,4,11,18,45,151.0,17.0,3.15,20.2,29.5,60.16,0.0
2018,4,11,19,0,18.0,3.0,3.2,19.6,3.0,0.0,0.0
2018,4,11,19,15,9.0,1.5,3.35,19.3,1.5,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,18.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,18.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,4,12,5,45,1.5,0.5,4.45,16.4,0.5,0.0,0.0
2018,4,12,6,0,3.0,1.0,4.4,16.5,1.0,0.0,0.0
2018,4,12,6,15,64.5,16.0,4.55,16.95,20.5,15.73,0.0
2018,4,12,6,30,126.0,31.0,4.7,17.4,40.0,25.58,10.64
2018,4,12,6,45,231.0,48.0,4.85,17.8,83.0,37.07,25.9
2018,4,12,7,0,336.0,65.0,5.0,18.2,126.0,48.84,36.92
2018,4,12,7,15,198.5,49.5,5.15,18.8,89.0,34.84,24.99
2018,4,12,7,30,61.0,34.0,5.3,19.4,52.0,30.18,18.34
2018,4,12,7,45,30.5,50.0,5.5,20.0,59.0,50.85,35.66
2018,4,12,8,0,0.0,66.0,5.7,20.6,66.0,63.79,47.4
2018,4,12,8,15,0.0,72.0,5.8,21.2,72.0,69.61,51.88
2018,4,12,8,30,0.0,78.0,5.9,21.8,78.0,75.43,56.29
2018,4,12,8,45,0.0,87.0,5.95,22.45,87.0,84.17,63.0
2018,4,12,9,0,0.0,96.0,6.0,23.1,96.0,92.8,69.54
2018,4,12,9,15,0.0,108.5,6.05,23.65,108.5,104.7,78.65
2018,4,12,9,30,0.0,121.0,6.1,24.2,121.0,116.61,87.68
2018,4,12,9,45,8.0,151.5,6.1,24.75,157.5,149.7,113.34
2018,4,12,10,0,16.0,182.0,6.1,25.3,194.0,183.56,139.33
2018,4,12,10,15,47.5,257.0,6.1,25.8,295.0,271.26,206.71
2018,4,12,10,30,79.0,332.0,6.1,26.3,396.0,363.87,276.35
2018,4,12,10,45,216.0,360.5,6.1,26.8,545.0,485.92,369.04
2018,4,12,11,0,353.0,389.0,6.1,27.3,694.0,624.28,471.17
2018,4,12,11,15,481.5,338.5,6.1,27.7,765.5,691.45,521.64
2018,4,12,11,30,610.0,288.0,6.1,28.1,837.0,765.66,576.71
2018,4,12,11,45,694.0,245.0,6.1,28.5,878.5,816.05,613.46
2018,4,12,12,0,778.0,202.0,6.1,28.9,920.0,866.86,648.37
2018,4,12,12,15,831.5,171.0,6.05,29.2,942.0,903.9,672.47
2018,4,12,12,30,885.0,140.0,6.0,29.5,964.0,936.73,693.59
2018,4,12,12,45,883.5,139.5,6.0,29.8,959.5,949.99,701.62
2018,4,12,13,0,882.0,139.0,6.0,30.1,955.0,960.08,707.7
2018,4,12,13,15,858.5,151.0,5.95,30.25,936.5,958.74,706.32
2018,4,12,13,30,835.0,163.0,5.9,30.4,918.0,959.28,706.41
2018,4,12,13,45,800.0,179.0,5.85,30.55,889.0,945.46,696.91
2018,4,12,14,0,765.0,195.0,5.8,30.7,860.0,932.32,688.07
2018,4,12,14,15,808.5,163.0,5.75,30.75,845.0,933.45,689.33
2018,4,12,14,30,852.0,131.0,5.7,30.8,830.0,928.1,686.26
2018,4,12,14,45,840.0,129.0,5.65,30.8,793.0,910.03,674.85
2018,4,12,15,0,828.0,127.0,5.6,30.8,756.0,884.07,658.18
2018,4,12,15,15,813.5,124.0,5.6,30.65,713.0,852.31,638.22
2018,4,12,15,30,799.0,121.0,5.6,30.5,670.0,818.33,616.63
2018,4,12,15,45,783.0,116.5,5.55,30.35,622.5,779.48,591.24
2018,4,12,16,0,767.0,112.0,5.5,30.2,575.0,738.95,564.46
2018,4,12,16,15,740.5,108.5,5.5,29.85,522.5,692.8,533.94
2018,4,12,16,30,714.0,105.0,5.5,29.5,470.0,643.84,500.74
2018,4,12,16,45,680.0,99.5,5.45,29.1,415.0,587.46,459.94
2018,4,12,17,0,646.0,94.0,5.4,28.7,360.0,531.98,418.72
2018,4,12,17,15,598.0,87.0,5.4,28.7,304.5,467.77,369.01
2018,4,12,17,30,550.0,80.0,5.4,28.7,249.0,406.43,320.08
2018,4,12,17,45,478.0,70.5,5.3,27.3,195.5,333.66,262.14
2018,4,12,18,0,406.0,61.0,5.2,25.9,142.0,266.84,206.85
2018,4,12,18,15,299.0,47.5,5.25,25.25,96.5,188.45,140.86
2018,4,12,18,30,192.0,34.0,5.3,24.6,51.0,123.28,80.59
2018,4,12,18,45,102.5,19.0,5.3,23.9,27.5,48.35,0.0
2018,4,12,19,0,13.0,4.0,5.3,23.2,4.0,0.0,0.0
2018,4,12,19,15,6.5,2.0,5.3,22.75,2.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.3,21.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.3,21.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.3,21.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,20.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.4,20.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.4,20.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.4,19.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.4,19.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.4,19.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.4,19.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.4,19.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.4,19.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.4,19.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.4,19.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.4,19.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.35,20.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.3,20.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.3,20.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.3,20.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.25,20.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.2,20.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.2,20.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.2,20.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.15,20.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.1,20.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.05,20.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.0,20.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.95,20.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.9,20.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.85,20.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.8,20.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.75,20.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.7,20.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.65,20.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.6,20.4,0.0,0.0,0.0
2018,4,13,5,45,1.0,0.5,4.6,20.45,0.5,0.0,0.0
2018,4,13,6,0,2.0,1.0,4.6,20.5,1.0,0.0,0.0
2018,4,13,6,15,2.5,5.0,4.7,20.8,5.0,4.91,0.0
2018,4,13,6,30,3.0,9.0,4.8,21.1,9.0,8.75,0.27
2018,4,13,6,45,6.0,17.5,4.9,21.35,18.5,17.02,8.71
2018,4,13,7,0,9.0,26.0,5.0,21.6,28.0,25.3,16.19
2018,4,13,7,15,6.0,25.5,5.15,21.9,27.0,24.81,15.95
2018,4,13,7,30,3.0,25.0,5.3,22.2,26.0,24.24,14.44
2018,4,13,7,45,9.0,47.5,5.5,22.55,51.0,46.66,32.66
2018,4,13,8,0,15.0,70.0,5.7,22.9,76.0,68.76,50.36
2018,4,13,8,15,7.5,65.5,5.8,23.15,68.5,64.87,47.29
2018,4,13,8,30,0.0,61.0,5.9,23.4,61.0,58.96,42.54
2018,4,13,8,45,0.0,58.5,6.05,23.7,58.5,56.55,40.36
2018,4,13,9,0,0.0,56.0,6.2,24.0,56.0,54.15,38.21
2018,4,13,9,15,4.0,91.0,6.15,24.4,93.5,89.77,66.52
2018,4,13,9,30,8.0,126.0,6.1,24.8,131.0,125.14,94.24
2018,4,13,9,45,5.5,114.5,6.1,25.2,118.0,113.45,84.63
2018,4,13,10,0,3.0,103.0,6.1,25.6,105.0,101.36,74.8
2018,4,13,10,15,2.5,111.5,5.95,26.1,113.5,109.35,80.74
2018,4,13,10,30,2.0,120.0,5.8,26.6,122.0,117.3,86.6
2018,4,13,10,45,6.0,165.5,5.65,27.1,171.0,163.77,122.25
2018,4,13,11,0,10.0,211.0,5.5,27.6,220.0,210.55,157.56
2018,4,13,11,15,14.5,247.5,5.25,28.05,260.5,249.53,186.5
2018,4,13,11,30,19.0,284.0,5.0,28.5,301.0,288.96,215.36
2018,4,13,11,45,123.0,300.0,4.8,28.9,413.5,393.1,294.96
2018,4,13,12,0,227.0,316.0,4.6,29.3,526.0,503.81,376.95
2018,4,13,12,15,465.0,278.0,4.4,29.55,711.0,687.36,511.72
2018,4,13,12,30,703.0,240.0,4.2,29.8,896.0,877.33,643.88
2018,4,13,12,45,575.0,288.5,4.0,30.0,823.5,821.28,600.95
2018,4,13,13,0,447.0,337.0,3.8,30.2,751.0,760.59,555.65
2018,4,13,13,15,517.5,301.0,3.7,30.35,774.5,797.96,583.09
2018,4,13,13,30,588.0,265.0,3.6,30.5,798.0,834.72,609.26
2018,4,13,13,45,672.0,226.0,3.45,30.6,822.0,877.95,638.96
2018,4,13,14,0,756.0,187.0,3.3,30.7,846.0,913.74,661.73
2018,4,13,14,15,780.5,169.5,3.25,30.7,830.0,915.7,663.23
2018,4,13,14,30,805.0,152.0,3.2,30.7,814.0,913.88,662.66
