Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,45,807.5,142.5,3.15,30.7,782.0,896.58,652.09
2018,4,13,15,0,810.0,133.0,3.1,30.7,750.0,876.07,639.6
2018,4,13,15,15,800.0,129.0,3.15,30.6,709.5,847.5,622.66
2018,4,13,15,30,790.0,125.0,3.2,30.5,669.0,816.54,604.05
2018,4,13,15,45,776.5,119.5,3.2,30.4,622.5,778.86,580.45
2018,4,13,16,0,763.0,114.0,3.2,30.3,576.0,739.36,555.39
2018,4,13,16,15,738.0,110.0,3.15,29.95,524.0,693.94,526.17
2018,4,13,16,30,713.0,106.0,3.1,29.6,472.0,645.51,494.25
2018,4,13,16,45,679.5,100.0,3.1,29.25,417.0,588.87,454.52
2018,4,13,17,0,646.0,94.0,3.1,28.9,362.0,533.09,414.26
2018,4,13,17,15,598.0,87.5,3.1,28.9,306.5,469.37,366.08
2018,4,13,17,30,550.0,81.0,3.1,28.9,251.0,408.51,318.56
2018,4,13,17,45,474.5,71.5,2.6,27.35,196.5,333.86,259.93
2018,4,13,18,0,399.0,62.0,2.1,25.8,142.0,264.22,203.26
2018,4,13,18,15,288.0,48.5,2.05,25.25,96.5,185.77,138.22
2018,4,13,18,30,177.0,35.0,2.0,24.7,51.0,119.56,78.84
2018,4,13,18,45,94.0,19.5,1.9,24.15,27.5,46.54,0.0
2018,4,13,19,0,11.0,4.0,1.8,23.6,4.0,0.0,0.0
2018,4,13,19,15,5.5,2.0,1.65,23.3,2.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,20.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.3,19.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,4.1,18.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,4.55,17.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,14,5,45,0.0,0.5,5.2,12.1,0.5,0.0,0.0
2018,4,14,6,0,0.0,1.0,5.3,12.0,1.0,0.0,0.0
2018,4,14,6,15,0.0,8.5,5.6,12.15,8.5,8.36,0.0
2018,4,14,6,30,0.0,16.0,5.9,12.3,16.0,15.44,5.76
2018,4,14,6,45,0.5,32.5,6.15,12.4,32.5,31.35,21.72
2018,4,14,7,0,1.0,49.0,6.4,12.5,49.0,46.67,35.96
2018,4,14,7,15,25.0,74.0,6.65,12.7,81.5,66.49,54.02
2018,4,14,7,30,49.0,99.0,6.9,12.9,114.0,90.18,70.24
2018,4,14,7,45,148.0,123.0,7.1,13.15,180.5,120.07,90.46
2018,4,14,8,0,247.0,147.0,7.3,13.4,247.0,160.78,119.7
2018,4,14,8,15,379.5,152.5,7.4,13.7,331.5,204.82,151.98
2018,4,14,8,30,512.0,158.0,7.5,14.0,416.0,268.03,202.35
2018,4,14,8,45,596.0,154.5,7.55,14.3,486.5,321.5,247.7
2018,4,14,9,0,680.0,151.0,7.6,14.6,557.0,383.35,300.45
2018,4,14,9,15,735.5,146.0,7.65,15.0,618.5,439.91,349.1
2018,4,14,9,30,791.0,141.0,7.7,15.4,680.0,504.27,403.27
2018,4,14,9,45,681.5,193.5,7.7,15.8,679.0,531.24,426.01
2018,4,14,10,0,572.0,246.0,7.7,16.2,678.0,550.52,440.9
2018,4,14,10,15,514.5,284.0,7.65,16.65,687.0,577.36,460.9
2018,4,14,10,30,457.0,322.0,7.6,17.1,696.0,598.46,475.57
2018,4,14,10,45,395.0,345.5,7.5,17.55,677.0,597.84,473.15
2018,4,14,11,0,333.0,369.0,7.4,18.0,658.0,593.38,467.43
2018,4,14,11,15,537.5,293.5,7.35,18.4,774.0,696.19,549.86
2018,4,14,11,30,742.0,218.0,7.3,18.8,890.0,810.26,638.92
2018,4,14,11,45,757.0,223.5,7.2,19.15,917.5,852.28,667.98
2018,4,14,12,0,772.0,229.0,7.1,19.5,945.0,892.85,695.84
2018,4,14,12,15,777.0,228.5,7.05,19.75,952.5,917.07,712.12
2018,4,14,12,30,782.0,228.0,7.0,20.0,960.0,938.85,726.71
2018,4,14,12,45,875.0,173.5,7.0,20.25,989.5,983.48,757.84
2018,4,14,13,0,968.0,119.0,7.0,20.5,1019.0,1024.57,786.19
2018,4,14,13,15,968.0,117.0,6.95,20.6,1006.5,1031.72,790.8
2018,4,14,13,30,968.0,115.0,6.9,20.7,994.0,1035.3,793.19
2018,4,14,13,45,967.5,111.5,6.85,20.85,973.5,1033.26,791.63
2018,4,14,14,0,967.0,108.0,6.8,21.0,953.0,1027.56,787.68
2018,4,14,14,15,960.0,107.0,6.75,21.05,922.5,1014.78,779.23
2018,4,14,14,30,953.0,106.0,6.7,21.1,892.0,998.58,768.53
2018,4,14,14,45,944.0,104.0,6.7,21.1,854.0,976.19,753.98
2018,4,14,15,0,935.0,102.0,6.7,21.1,816.0,950.68,737.29
2018,4,14,15,15,923.0,100.0,6.6,21.05,771.5,919.61,716.3
2018,4,14,15,30,911.0,98.0,6.5,21.0,727.0,885.93,693.43
2018,4,14,15,45,894.5,95.0,6.45,20.9,676.5,845.05,665.59
2018,4,14,16,0,878.0,92.0,6.4,20.8,626.0,802.26,636.16
2018,4,14,16,15,855.0,89.5,6.25,20.55,571.0,758.12,605.45
2018,4,14,16,30,832.0,87.0,6.1,20.3,516.0,708.33,570.1
2018,4,14,16,45,799.5,83.0,5.95,20.05,457.0,649.74,527.38
2018,4,14,17,0,767.0,79.0,5.8,19.8,398.0,591.64,482.3
2018,4,14,17,15,721.5,74.0,5.8,19.8,338.5,528.07,431.41
2018,4,14,17,30,676.0,69.0,5.8,19.8,279.0,464.74,379.15
2018,4,14,17,45,606.0,61.5,4.75,18.45,221.0,389.13,315.71
2018,4,14,18,0,536.0,54.0,3.7,17.1,163.0,319.25,255.14
2018,4,14,18,15,418.5,44.5,3.4,16.2,113.0,234.33,181.54
2018,4,14,18,30,301.0,35.0,3.1,15.3,63.0,160.5,111.81
2018,4,14,18,45,166.0,20.5,2.75,14.45,34.0,68.81,0.0
2018,4,14,19,0,31.0,6.0,2.4,13.6,5.0,0.0,0.0
2018,4,14,19,15,15.5,3.0,2.35,13.25,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,15,5,45,7.5,1.0,2.55,5.5,1.0,0.0,0.0
2018,4,15,6,0,15.0,2.0,2.7,5.6,2.0,0.0,0.0
2018,4,15,6,15,144.0,17.0,2.9,6.3,28.5,16.71,0.0
2018,4,15,6,30,273.0,32.0,3.1,7.0,55.0,26.37,15.02
2018,4,15,6,45,398.5,43.0,3.35,7.7,105.0,33.1,23.84
2018,4,15,7,0,524.0,54.0,3.6,8.4,155.0,39.46,30.13
2018,4,15,7,15,599.0,61.0,3.75,9.3,213.5,41.91,32.53
2018,4,15,7,30,674.0,68.0,3.9,10.2,272.0,78.89,43.15
2018,4,15,7,45,723.0,73.0,4.05,11.1,332.5,127.61,72.74
2018,4,15,8,0,772.0,78.0,4.2,12.0,393.0,185.1,117.6
2018,4,15,8,15,804.0,81.5,4.2,12.7,451.5,239.35,164.59
2018,4,15,8,30,836.0,85.0,4.2,13.4,510.0,296.76,215.74
2018,4,15,8,45,859.0,87.5,4.2,14.1,565.0,353.26,266.36
2018,4,15,9,0,882.0,90.0,4.2,14.8,620.0,415.37,320.39
2018,4,15,9,15,899.5,92.5,4.1,15.45,671.5,472.27,368.84
2018,4,15,9,30,917.0,95.0,4.0,16.1,723.0,529.59,416.06
2018,4,15,9,45,930.0,96.5,3.9,16.75,768.5,583.79,459.3
2018,4,15,10,0,943.0,98.0,3.8,17.4,814.0,637.43,500.6
2018,4,15,10,15,952.5,99.5,3.75,18.0,852.5,688.08,538.53
2018,4,15,10,30,962.0,101.0,3.7,18.6,891.0,737.37,574.29
2018,4,15,10,45,969.0,102.0,3.6,19.25,922.0,782.83,604.1
2018,4,15,11,0,976.0,103.0,3.5,19.9,953.0,826.27,631.69
2018,4,15,11,15,978.5,105.0,3.5,20.4,975.0,864.92,656.39
2018,4,15,11,30,981.0,107.0,3.5,20.9,997.0,900.88,679.01
2018,4,15,11,45,980.5,110.0,3.45,21.45,1010.5,932.44,697.99
2018,4,15,12,0,980.0,113.0,3.4,22.0,1024.0,960.89,714.73
2018,4,15,12,15,980.0,113.5,3.35,22.35,1028.5,984.18,728.49
2018,4,15,12,30,980.0,114.0,3.3,22.7,1033.0,1004.17,740.07
2018,4,15,12,45,978.0,114.5,3.25,23.05,1028.5,1018.94,748.26
2018,4,15,13,0,976.0,115.0,3.2,23.4,1024.0,1030.22,754.26
2018,4,15,13,15,972.5,115.5,3.15,23.6,1011.0,1036.55,757.6
2018,4,15,13,30,969.0,116.0,3.1,23.8,998.0,1039.29,758.77
2018,4,15,13,45,963.0,115.5,3.0,23.95,975.5,1035.07,755.3
2018,4,15,14,0,957.0,115.0,2.9,24.1,953.0,1027.3,749.72
2018,4,15,14,15,951.5,113.0,2.85,24.2,923.0,1014.96,741.93
2018,4,15,14,30,946.0,111.0,2.8,24.3,893.0,999.18,732.09
2018,4,15,14,45,938.0,109.0,2.7,24.35,856.0,977.8,718.42
2018,4,15,15,0,930.0,107.0,2.6,24.4,819.0,953.29,702.83
2018,4,15,15,15,919.5,103.5,2.5,24.35,774.5,922.0,683.1
2018,4,15,15,30,909.0,100.0,2.4,24.3,730.0,888.01,661.6
2018,4,15,15,45,894.5,97.0,2.25,24.2,680.0,848.8,636.23
2018,4,15,16,0,880.0,94.0,2.1,24.1,630.0,807.57,609.36
2018,4,15,16,15,858.5,90.0,1.9,23.8,574.5,762.79,579.88
2018,4,15,16,30,837.0,86.0,1.7,23.5,519.0,712.19,545.98
2018,4,15,16,45,807.5,82.0,1.55,23.2,461.0,655.4,507.52
2018,4,15,17,0,778.0,78.0,1.4,22.9,403.0,598.84,466.58
2018,4,15,17,15,733.5,72.5,1.4,22.9,343.0,532.21,417.23
2018,4,15,17,30,689.0,67.0,1.4,22.9,283.0,470.64,369.71
2018,4,15,17,45,620.5,60.5,1.2,20.65,225.0,396.24,312.43
2018,4,15,18,0,552.0,54.0,1.0,18.4,167.0,327.39,256.53
2018,4,15,18,15,438.0,44.0,1.05,17.45,116.0,242.36,185.25
2018,4,15,18,30,324.0,34.0,1.1,16.5,65.0,168.42,117.28
2018,4,15,18,45,181.5,20.5,1.2,15.55,35.5,73.67,0.0
2018,4,15,19,0,39.0,7.0,1.3,14.6,6.0,0.0,0.0
2018,4,15,19,15,19.5,3.5,1.35,14.3,3.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,5,45,12.5,2.5,1.3,7.95,2.0,0.0,0.0
2018,4,16,6,0,25.0,5.0,1.3,8.2,4.0,0.0,0.0
2018,4,16,6,15,159.0,18.5,1.6,9.15,31.0,18.18,0.0
2018,4,16,6,30,293.0,32.0,1.9,10.1,58.0,26.04,15.13
2018,4,16,6,45,408.5,42.5,2.15,11.0,107.0,32.32,22.9
2018,4,16,7,0,524.0,53.0,2.4,11.9,156.0,38.27,28.68
2018,4,16,7,15,593.0,60.0,2.55,12.95,213.0,40.81,31.08
2018,4,16,7,30,662.0,67.0,2.7,14.0,270.0,80.19,42.88
2018,4,16,7,45,706.5,72.5,2.8,15.0,328.5,128.31,72.58
2018,4,16,8,0,751.0,78.0,2.9,16.0,387.0,184.66,116.27
2018,4,16,8,15,781.5,82.5,3.35,17.1,444.5,238.35,161.97
2018,4,16,8,30,812.0,87.0,3.8,18.2,502.0,295.05,211.39
2018,4,16,8,45,834.0,90.5,4.25,19.3,556.5,350.81,260.2
2018,4,16,9,0,856.0,94.0,4.7,20.4,611.0,408.11,309.48
2018,4,16,9,15,873.5,96.5,4.85,21.1,661.5,467.6,359.28
2018,4,16,9,30,891.0,99.0,5.0,21.8,712.0,523.61,405.1
2018,4,16,9,45,903.5,101.0,5.15,22.45,756.5,576.7,447.51
2018,4,16,10,0,916.0,103.0,5.3,23.1,801.0,629.24,488.3
2018,4,16,10,15,925.5,104.5,5.35,23.6,838.5,678.65,525.7
2018,4,16,10,30,935.0,106.0,5.4,24.1,876.0,726.76,561.2
2018,4,16,10,45,942.0,107.0,5.45,24.6,906.5,771.1,591.49
2018,4,16,11,0,949.0,108.0,5.5,25.1,937.0,813.49,619.75
2018,4,16,11,15,957.5,106.5,5.55,25.5,960.5,852.56,645.65
2018,4,16,11,30,966.0,105.0,5.6,25.9,984.0,889.35,669.79
2018,4,16,11,45,973.5,102.5,5.6,26.3,999.0,921.87,690.56
2018,4,16,12,0,981.0,100.0,5.6,26.7,1014.0,951.66,709.36
2018,4,16,12,15,981.5,100.5,5.6,27.0,1019.0,975.23,724.16
2018,4,16,12,30,982.0,101.0,5.6,27.3,1024.0,995.51,736.78
2018,4,16,12,45,981.0,100.5,5.6,27.6,1019.5,1010.05,745.6
2018,4,16,13,0,980.0,100.0,5.6,27.9,1015.0,1021.09,752.19
2018,4,16,13,15,977.5,100.0,5.6,28.05,1002.0,1027.66,756.38
2018,4,16,13,30,975.0,100.0,5.6,28.2,989.0,1030.64,758.34
2018,4,16,13,45,971.0,99.5,5.6,28.35,968.0,1028.09,756.76
2018,4,16,14,0,967.0,99.0,5.6,28.5,947.0,1021.95,752.97
2018,4,16,14,15,957.5,100.0,5.6,28.5,916.5,1008.71,745.04
2018,4,16,14,30,948.0,101.0,5.6,28.5,886.0,992.15,735.03
2018,4,16,14,45,933.5,102.5,5.55,28.55,847.5,968.39,719.77
2018,4,16,15,0,919.0,104.0,5.5,28.6,809.0,941.81,702.69
2018,4,16,15,15,907.0,102.0,5.5,28.4,765.0,910.99,683.74
2018,4,16,15,30,895.0,100.0,5.5,28.2,721.0,877.62,662.96
2018,4,16,15,45,879.0,96.5,5.45,28.05,671.0,836.96,636.53
2018,4,16,16,0,863.0,93.0,5.4,27.9,621.0,799.17,611.97
2018,4,16,16,15,840.5,90.0,5.25,27.5,566.5,750.52,579.5
2018,4,16,16,30,818.0,87.0,5.1,27.1,512.0,700.96,545.96
2018,4,16,16,45,787.0,83.0,5.0,26.75,454.5,643.85,506.32
2018,4,16,17,0,756.0,79.0,4.9,26.4,397.0,587.13,464.25
2018,4,16,17,15,712.0,73.5,4.9,26.4,338.0,524.17,415.67
2018,4,16,17,30,668.0,68.0,4.9,26.4,279.0,461.38,365.7
2018,4,16,17,45,598.5,61.5,4.35,24.7,221.5,387.38,306.56
2018,4,16,18,0,529.0,55.0,3.8,23.0,164.0,319.03,249.82
2018,4,16,18,15,414.5,45.0,3.8,22.15,114.0,234.76,178.54
2018,4,16,18,30,300.0,35.0,3.8,21.3,64.0,161.54,112.13
2018,4,16,18,45,167.0,20.5,3.8,20.5,34.5,81.28,0.0
2018,4,16,19,0,34.0,6.0,3.8,19.7,5.0,0.0,0.0
2018,4,16,19,15,17.0,3.0,3.9,19.3,2.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.3,17.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,17,5,45,9.0,2.0,3.45,13.25,2.0,0.0,0.0
2018,4,17,6,0,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,4,17,6,15,120.5,20.5,3.75,14.05,30.5,20.15,0.0
2018,4,17,6,30,223.0,37.0,4.0,14.7,57.0,29.09,17.63
2018,4,17,6,45,336.0,50.0,4.25,15.35,105.0,38.02,27.43
2018,4,17,7,0,449.0,63.0,4.5,16.0,153.0,47.31,36.13
2018,4,17,7,15,523.0,71.5,5.0,16.85,209.0,50.52,39.12
2018,4,17,7,30,597.0,80.0,5.5,17.7,265.0,90.41,51.85
2018,4,17,7,45,648.0,85.5,5.95,18.55,323.0,135.59,79.97
2018,4,17,8,0,699.0,91.0,6.4,19.4,381.0,186.56,119.14
2018,4,17,8,15,732.5,96.0,6.5,20.1,438.0,238.77,163.44
2018,4,17,8,30,766.0,101.0,6.6,20.8,495.0,297.75,214.46
2018,4,17,8,45,791.0,105.0,6.75,21.55,549.5,352.45,262.26
2018,4,17,9,0,816.0,109.0,6.9,22.3,604.0,409.09,310.85
2018,4,17,9,15,834.5,112.0,6.85,22.9,654.0,463.65,356.82
2018,4,17,9,30,853.0,115.0,6.8,23.5,704.0,518.92,402.02
2018,4,17,9,45,866.0,117.0,6.8,24.15,747.5,570.77,443.35
2018,4,17,10,0,879.0,119.0,6.8,24.8,791.0,624.86,485.06
2018,4,17,10,15,888.5,121.0,6.75,25.3,828.0,673.11,521.55
2018,4,17,10,30,898.0,123.0,6.7,25.8,865.0,720.14,556.19
2018,4,17,10,45,899.0,128.0,6.65,26.35,893.5,762.42,585.41
2018,4,17,11,0,900.0,133.0,6.6,26.9,922.0,802.43,611.8
2018,4,17,11,15,912.0,130.0,6.55,27.35,946.0,841.3,637.31
2018,4,17,11,30,924.0,127.0,6.5,27.8,970.0,878.23,661.2
2018,4,17,11,45,926.0,128.0,6.45,28.25,983.0,908.33,680.13
2018,4,17,12,0,928.0,129.0,6.4,28.7,996.0,935.63,697.02
2018,4,17,12,15,928.5,129.0,6.35,29.0,1000.0,957.71,710.72
2018,4,17,12,30,929.0,129.0,6.3,29.3,1004.0,976.71,722.33
2018,4,17,12,45,927.0,129.5,6.2,29.65,999.5,990.7,730.16
2018,4,17,13,0,925.0,130.0,6.1,30.0,995.0,1001.39,735.84
2018,4,17,13,15,921.0,129.5,6.05,30.2,981.0,1005.85,738.18
2018,4,17,13,30,917.0,129.0,6.0,30.4,967.0,1006.9,738.41
2018,4,17,13,45,911.0,128.5,5.95,30.6,945.0,1002.66,735.24
2018,4,17,14,0,905.0,128.0,5.9,30.8,923.0,995.06,730.0
2018,4,17,14,15,898.5,125.5,5.85,30.8,893.5,981.63,721.6
2018,4,17,14,30,892.0,123.0,5.8,30.8,864.0,964.98,711.19
2018,4,17,14,45,883.0,120.5,5.75,30.85,827.0,942.92,697.09
2018,4,17,15,0,874.0,118.0,5.7,30.9,790.0,917.97,681.12
2018,4,17,15,15,860.0,115.5,5.65,30.7,746.0,891.08,664.57
2018,4,17,15,30,846.0,113.0,5.6,30.5,702.0,856.66,642.79
2018,4,17,15,45,827.0,111.0,5.55,30.3,653.0,816.53,616.93
2018,4,17,16,0,808.0,109.0,5.5,30.1,604.0,774.81,589.73
2018,4,17,16,15,782.0,105.5,5.35,29.65,550.0,724.76,556.42
2018,4,17,16,30,756.0,102.0,5.2,29.2,496.0,674.16,522.25
2018,4,17,16,45,719.5,97.5,5.1,28.75,438.5,617.89,482.5
2018,4,17,17,0,683.0,93.0,5.0,28.3,381.0,560.03,439.88
2018,4,17,17,15,636.5,86.5,5.0,28.3,324.0,495.29,390.25
2018,4,17,17,30,590.0,80.0,5.0,28.3,267.0,433.23,341.2
2018,4,17,17,45,517.5,71.5,4.6,26.65,211.5,358.85,282.41
2018,4,17,18,0,445.0,63.0,4.2,25.0,156.0,290.39,226.22
2018,4,17,18,15,336.0,50.0,4.3,24.25,108.0,208.48,157.67
2018,4,17,18,30,227.0,37.0,4.4,23.5,60.0,140.02,97.07
2018,4,17,18,45,124.0,21.0,4.45,22.75,32.5,69.68,0.0
2018,4,17,19,0,21.0,5.0,4.5,22.0,5.0,4.91,0.0
2018,4,17,19,15,10.5,2.5,4.5,21.5,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.55,19.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.6,19.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.45,17.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.35,17.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,4.05,17.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,4,18,5,45,2.5,2.0,2.55,17.75,2.0,0.0,0.0
2018,4,18,6,0,5.0,4.0,2.4,17.8,4.0,0.0,0.0
2018,4,18,6,15,49.5,22.0,2.35,18.3,26.5,21.63,0.0
2018,4,18,6,30,94.0,40.0,2.3,18.8,49.0,32.67,20.53
2018,4,18,6,45,146.0,56.0,2.3,19.3,81.0,45.11,33.1
2018,4,18,7,0,198.0,72.0,2.3,19.8,113.0,57.07,44.04
2018,4,18,7,15,99.0,52.5,2.4,20.3,73.0,42.12,31.25
2018,4,18,7,30,0.0,33.0,2.5,20.8,33.0,31.85,21.0
2018,4,18,7,45,0.0,39.5,2.6,21.35,39.5,38.14,26.13
2018,4,18,8,0,0.0,46.0,2.7,21.9,46.0,44.43,31.15
2018,4,18,8,15,0.0,56.5,2.85,22.35,56.5,54.6,39.28
2018,4,18,8,30,0.0,67.0,3.0,22.8,67.0,64.78,47.31
2018,4,18,8,45,149.0,109.5,3.15,23.25,200.5,146.89,110.22
2018,4,18,9,0,298.0,152.0,3.3,23.7,334.0,246.57,187.41
2018,4,18,9,15,317.5,195.5,3.45,24.2,403.5,310.4,237.24
2018,4,18,9,30,337.0,239.0,3.6,24.7,473.0,380.22,290.51
2018,4,18,9,45,176.0,238.5,3.7,25.2,361.5,311.27,237.78
2018,4,18,10,0,15.0,238.0,3.8,25.7,250.0,235.7,178.04
2018,4,18,10,15,16.5,226.5,3.9,26.1,240.0,227.18,171.24
2018,4,18,10,30,18.0,215.0,4.0,26.5,230.0,216.69,162.89
2018,4,18,10,45,22.0,211.5,4.1,26.9,230.5,217.73,163.42
2018,4,18,11,0,26.0,208.0,4.2,27.3,231.0,218.96,164.11
2018,4,18,11,15,142.0,316.5,4.25,27.6,446.0,414.1,311.83
2018,4,18,11,30,258.0,425.0,4.3,27.9,661.0,616.94,457.86
2018,4,18,11,45,506.5,324.0,4.4,28.15,795.5,743.67,552.38
2018,4,18,12,0,755.0,223.0,4.5,28.4,930.0,879.95,650.08
2018,4,18,12,15,801.0,199.0,4.6,28.55,952.5,915.81,673.22
2018,4,18,12,30,847.0,175.0,4.7,28.7,975.0,951.78,697.25
2018,4,18,12,45,851.0,172.0,4.75,28.85,972.5,967.53,707.48
2018,4,18,13,0,855.0,169.0,4.8,29.0,970.0,980.31,715.97
2018,4,18,13,15,855.0,165.5,4.8,29.05,957.5,985.69,719.62
2018,4,18,13,30,855.0,162.0,4.8,29.1,945.0,987.85,721.3
2018,4,18,13,45,854.0,158.5,4.85,29.15,925.5,985.78,720.75
2018,4,18,14,0,853.0,155.0,4.9,29.2,906.0,980.45,718.19
2018,4,18,14,15,849.5,150.5,4.9,29.1,878.0,968.45,711.4
2018,4,18,14,30,846.0,146.0,4.9,29.0,850.0,953.28,702.63
2018,4,18,14,45,814.5,153.0,4.9,28.9,806.5,921.48,682.74
2018,4,18,15,0,783.0,160.0,4.9,28.8,763.0,887.67,661.49
2018,4,18,15,15,764.5,156.0,4.85,28.55,718.0,855.61,641.43
2018,4,18,15,30,746.0,152.0,4.8,28.3,673.0,818.26,617.59
2018,4,18,15,45,768.0,133.5,4.75,28.05,637.0,796.68,604.7
2018,4,18,16,0,790.0,115.0,4.7,27.8,601.0,768.37,586.94
2018,4,18,16,15,770.0,109.5,4.55,27.4,548.5,721.26,555.48
2018,4,18,16,30,750.0,104.0,4.4,27.0,496.0,675.94,525.15
2018,4,18,16,45,722.0,97.5,4.25,26.55,440.5,620.75,486.28
2018,4,18,17,0,694.0,91.0,4.1,26.1,385.0,565.91,446.07
2018,4,18,17,15,607.0,88.5,4.1,26.1,318.5,480.87,380.75
2018,4,18,17,30,520.0,86.0,4.1,26.1,252.0,402.06,318.54
2018,4,18,17,45,425.5,76.5,3.15,24.1,194.5,316.1,250.5
2018,4,18,18,0,331.0,67.0,2.2,22.1,137.0,242.33,190.08
2018,4,18,18,15,280.0,51.5,2.15,21.2,98.0,188.16,143.59
2018,4,18,18,30,229.0,36.0,2.1,20.3,59.0,139.51,98.31
2018,4,18,18,45,130.0,20.5,2.0,19.4,32.0,71.36,0.0
2018,4,18,19,0,31.0,5.0,1.9,18.5,5.0,4.91,0.0
2018,4,18,19,15,15.5,2.5,2.0,18.2,2.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,19,5,45,11.5,2.0,3.35,11.7,2.0,0.0,0.0
2018,4,19,6,0,23.0,4.0,3.5,11.8,4.0,3.93,0.0
2018,4,19,6,15,118.0,19.5,3.6,12.25,30.0,15.48,0.0
2018,4,19,6,30,213.0,35.0,3.7,12.7,56.0,27.14,16.88
2018,4,19,6,45,308.5,50.5,3.8,13.15,103.0,38.15,27.93
2018,4,19,7,0,404.0,66.0,3.9,13.6,150.0,48.54,37.65
2018,4,19,7,15,473.5,76.5,4.25,14.3,204.5,57.05,45.37
2018,4,19,7,30,543.0,87.0,4.6,15.0,259.0,97.93,59.04
2018,4,19,7,45,593.0,95.0,4.95,15.75,316.5,142.34,88.45
2018,4,19,8,0,643.0,103.0,5.3,16.5,374.0,192.45,127.81
2018,4,19,8,15,679.0,109.5,5.4,17.2,431.0,243.52,171.33
2018,4,19,8,30,715.0,116.0,5.5,17.9,488.0,298.28,218.86
2018,4,19,8,45,742.0,120.5,5.65,18.6,542.5,351.68,265.52
2018,4,19,9,0,769.0,125.0,5.8,19.3,597.0,407.29,313.19
2018,4,19,9,15,789.0,128.5,5.75,19.85,646.5,463.89,360.54
2018,4,19,9,30,809.0,132.0,5.7,20.4,696.0,518.06,404.78
2018,4,19,9,45,824.5,135.0,5.65,20.95,740.5,570.0,446.08
2018,4,19,10,0,840.0,138.0,5.6,21.5,785.0,621.91,486.14
2018,4,19,10,15,852.5,140.5,5.5,21.8,823.5,671.18,523.47
2018,4,19,10,30,865.0,143.0,5.4,22.1,862.0,719.63,559.23
2018,4,19,10,45,874.5,143.5,5.3,22.45,892.5,763.85,590.46
2018,4,19,11,0,884.0,144.0,5.2,22.8,923.0,805.19,617.88
2018,4,19,11,15,895.0,141.5,5.15,23.15,946.5,843.16,642.82
2018,4,19,11,30,906.0,139.0,5.1,23.5,970.0,879.2,666.15
2018,4,19,11,45,916.5,135.5,5.05,23.85,986.0,911.74,686.84
2018,4,19,12,0,927.0,132.0,5.0,24.2,1002.0,941.89,705.74
2018,4,19,12,15,929.0,131.5,4.9,24.45,1007.0,964.7,719.46
2018,4,19,12,30,931.0,131.0,4.8,24.7,1012.0,984.48,731.11
2018,4,19,12,45,900.5,148.5,4.7,24.9,997.5,988.35,732.24
2018,4,19,13,0,870.0,166.0,4.6,25.1,983.0,993.18,734.21
2018,4,19,13,15,872.5,162.0,4.5,25.05,972.0,1000.47,738.79
2018,4,19,13,30,875.0,158.0,4.4,25.0,961.0,1004.49,741.46
2018,4,19,13,45,870.0,157.5,4.25,24.9,940.5,1001.62,739.55
2018,4,19,14,0,865.0,157.0,4.1,24.8,920.0,995.49,735.64
2018,4,19,14,15,816.0,174.5,4.05,24.5,875.5,963.26,715.56
2018,4,19,14,30,767.0,192.0,4.0,24.2,831.0,932.86,696.84
2018,4,19,14,45,590.0,234.5,3.9,23.95,713.5,805.77,609.49
2018,4,19,15,0,413.0,277.0,3.8,23.7,596.0,679.96,518.1
2018,4,19,15,15,509.0,235.0,3.75,23.5,606.0,713.06,546.55
2018,4,19,15,30,605.0,193.0,3.7,23.3,616.0,742.93,571.55
2018,4,19,15,45,414.5,229.0,3.65,23.1,509.5,605.2,468.91
2018,4,19,16,0,224.0,265.0,3.6,22.9,403.0,464.18,361.44
2018,4,19,16,15,341.5,215.5,3.5,22.6,405.0,502.19,395.08
2018,4,19,16,30,459.0,166.0,3.4,22.3,407.0,530.74,420.32
2018,4,19,16,45,594.5,126.0,3.25,22.0,402.0,566.15,450.05
2018,4,19,17,0,730.0,86.0,3.1,21.7,397.0,584.44,465.96
2018,4,19,17,15,686.0,80.5,3.1,21.7,339.0,520.2,416.21
2018,4,19,17,30,642.0,75.0,3.1,21.7,281.0,458.36,367.11
2018,4,19,17,45,519.0,71.0,2.55,20.2,216.0,360.8,289.05
2018,4,19,18,0,396.0,67.0,2.0,18.7,151.0,272.57,216.39
2018,4,19,18,15,275.5,52.0,1.95,18.05,102.0,187.31,144.74
2018,4,19,18,30,155.0,37.0,1.9,17.4,53.0,114.8,81.98
2018,4,19,18,45,85.0,21.0,1.85,16.75,29.0,55.23,0.0
2018,4,19,19,0,15.0,5.0,1.8,16.1,5.0,8.7,0.0
2018,4,19,19,15,7.5,2.5,1.85,15.95,2.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,20,5,45,7.0,2.5,2.4,11.35,2.5,0.0,0.0
2018,4,20,6,0,14.0,5.0,2.6,11.4,5.0,4.91,0.0
2018,4,20,6,15,62.0,21.0,2.75,11.55,26.5,17.59,0.0
2018,4,20,6,30,110.0,37.0,2.9,11.7,48.0,30.46,19.98
2018,4,20,6,45,153.5,56.5,3.05,11.9,83.0,45.52,34.64
2018,4,20,7,0,197.0,76.0,3.2,12.1,118.0,59.99,48.12
2018,4,20,7,15,219.0,97.5,3.4,12.3,157.0,77.81,64.3
2018,4,20,7,30,241.0,119.0,3.6,12.5,196.0,111.25,80.9
2018,4,20,7,45,388.0,125.0,3.75,12.75,277.0,145.32,100.71
2018,4,20,8,0,535.0,131.0,3.9,13.0,358.0,200.24,140.34
2018,4,20,8,15,481.0,157.0,4.0,13.2,382.5,241.28,178.69
2018,4,20,8,30,427.0,183.0,4.1,13.4,407.0,276.38,211.83
2018,4,20,8,45,250.5,214.0,4.2,13.6,349.0,272.11,214.27
2018,4,20,9,0,74.0,245.0,4.3,13.8,291.0,253.22,201.83
2018,4,20,9,15,62.5,258.5,4.4,14.1,299.5,265.73,211.63
2018,4,20,9,30,51.0,272.0,4.5,14.4,308.0,276.94,220.07
2018,4,20,9,45,102.0,311.0,4.6,14.7,388.0,339.92,269.75
2018,4,20,10,0,153.0,350.0,4.7,15.0,468.0,411.84,325.81
2018,4,20,10,15,242.0,364.0,4.7,15.6,561.0,487.33,384.2
2018,4,20,10,30,331.0,378.0,4.7,16.2,654.0,573.98,450.02
2018,4,20,10,45,301.0,390.0,4.7,16.8,647.5,579.73,452.37
2018,4,20,11,0,271.0,402.0,4.7,17.4,641.0,582.58,452.69
2018,4,20,11,15,298.5,416.5,4.6,18.1,686.0,630.68,486.97
2018,4,20,11,30,326.0,431.0,4.5,18.8,731.0,680.03,521.28
2018,4,20,11,45,410.0,399.5,4.45,19.45,782.0,734.87,561.38
2018,4,20,12,0,494.0,368.0,4.4,20.1,833.0,793.48,603.4
2018,4,20,12,15,675.0,264.0,4.35,20.45,902.5,870.56,662.03
2018,4,20,12,30,856.0,160.0,4.3,20.8,972.0,948.94,715.15
2018,4,20,12,45,816.5,183.0,4.3,21.15,954.5,949.68,714.19
2018,4,20,13,0,777.0,206.0,4.3,21.5,937.0,946.66,711.35
2018,4,20,13,15,524.0,324.5,4.3,21.65,814.5,835.69,630.18
2018,4,20,13,30,271.0,443.0,4.3,21.8,692.0,714.19,537.0
2018,4,20,13,45,180.5,426.0,4.3,21.95,590.5,607.72,459.53
2018,4,20,14,0,90.0,409.0,4.3,22.1,489.0,498.96,378.34
2018,4,20,14,15,61.0,370.0,4.3,22.15,423.5,432.4,329.3
2018,4,20,14,30,32.0,331.0,4.3,22.2,358.0,365.66,279.16
2018,4,20,14,45,26.0,294.0,4.3,22.2,315.0,322.45,247.1
2018,4,20,15,0,20.0,257.0,4.3,22.2,272.0,272.07,209.11
2018,4,20,15,15,35.0,258.5,4.25,22.15,283.5,294.7,227.66
2018,4,20,15,30,50.0,260.0,4.2,22.1,295.0,309.83,240.33
2018,4,20,15,45,189.0,248.0,4.2,22.0,367.0,421.21,330.82
2018,4,20,16,0,328.0,236.0,4.2,21.9,439.0,524.24,412.67
2018,4,20,16,15,310.0,222.0,4.15,21.65,400.5,485.83,384.17
2018,4,20,16,30,292.0,208.0,4.1,21.4,362.0,447.76,356.1
2018,4,20,16,45,328.0,177.5,4.05,21.15,332.5,428.54,343.47
2018,4,20,17,0,364.0,147.0,4.0,20.9,303.0,413.87,333.58
2018,4,20,17,15,283.0,132.0,4.0,20.9,242.5,324.86,262.62
2018,4,20,17,30,202.0,117.0,4.0,20.9,182.0,251.4,202.7
2018,4,20,17,45,123.5,97.0,3.5,19.85,134.5,173.6,138.86
2018,4,20,18,0,45.0,77.0,3.0,18.8,87.0,104.66,81.39
2018,4,20,18,15,44.5,55.0,2.85,18.2,62.5,78.77,59.01
2018,4,20,18,30,44.0,33.0,2.7,17.6,38.0,56.74,38.65
2018,4,20,18,45,34.0,20.0,2.6,17.0,22.5,35.17,0.0
2018,4,20,19,0,24.0,7.0,2.5,16.4,7.0,12.97,0.0
2018,4,20,19,15,12.0,3.5,2.65,16.2,3.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,21,5,45,0.0,0.5,2.45,13.8,0.5,0.0,0.0
2018,4,21,6,0,0.0,1.0,2.5,13.9,1.0,0.98,0.0
2018,4,21,6,15,0.0,3.0,2.6,14.15,3.0,2.89,0.0
2018,4,21,6,30,0.0,5.0,2.7,14.4,5.0,4.82,0.0
2018,4,21,6,45,0.0,6.0,2.8,14.6,6.0,5.78,0.0
2018,4,21,7,0,0.0,7.0,2.9,14.8,7.0,6.75,0.37
2018,4,21,7,15,0.0,12.0,2.9,15.2,12.0,11.57,4.24
2018,4,21,7,30,0.0,17.0,2.9,15.6,17.0,16.4,8.35
2018,4,21,7,45,0.0,24.5,2.95,15.95,24.5,23.64,14.47
2018,4,21,8,0,0.0,32.0,3.0,16.3,32.0,30.9,20.5
2018,4,21,8,15,0.0,34.0,3.0,16.75,34.0,32.84,21.99
2018,4,21,8,30,0.0,36.0,3.0,17.2,36.0,34.78,23.46
2018,4,21,8,45,0.0,35.0,3.05,17.7,35.0,33.82,22.51
2018,4,21,9,0,0.0,34.0,3.1,18.2,34.0,32.86,21.58
2018,4,21,9,15,0.0,47.5,3.2,18.7,47.5,45.94,32.18
2018,4,21,9,30,0.0,61.0,3.3,19.2,61.0,59.02,42.66
2018,4,21,9,45,0.5,74.5,3.35,19.7,75.0,72.4,53.26
2018,4,21,10,0,1.0,88.0,3.4,20.2,89.0,85.83,63.81
2018,4,21,10,15,0.5,94.0,3.5,20.65,94.5,91.36,67.95
2018,4,21,10,30,0.0,100.0,3.6,21.1,100.0,96.81,72.02
2018,4,21,10,45,1.5,116.0,3.7,21.6,117.5,113.3,84.84
2018,4,21,11,0,3.0,132.0,3.8,22.1,135.0,129.92,97.66
2018,4,21,11,15,4.0,145.0,3.85,22.5,149.0,143.41,107.95
2018,4,21,11,30,5.0,158.0,3.9,22.9,163.0,156.99,118.26
2018,4,21,11,45,4.5,149.5,4.0,23.3,154.0,148.62,111.5
2018,4,21,12,0,4.0,141.0,4.1,23.7,145.0,140.18,104.75
2018,4,21,12,15,4.0,141.0,4.1,23.95,145.0,140.36,104.77
2018,4,21,12,30,4.0,141.0,4.1,24.2,145.0,140.53,104.79
2018,4,21,12,45,5.5,160.0,4.1,24.5,165.5,160.57,120.19
2018,4,21,13,0,7.0,179.0,4.1,24.8,186.0,180.71,135.56
2018,4,21,13,15,5.5,168.0,4.05,25.0,173.5,168.71,126.22
2018,4,21,13,30,4.0,157.0,4.0,25.2,161.0,156.62,116.87
2018,4,21,13,45,2.5,135.5,3.95,25.4,138.0,134.18,99.53
2018,4,21,14,0,1.0,114.0,3.9,25.6,115.0,111.71,82.11
2018,4,21,14,15,1.0,112.5,3.8,25.75,113.5,110.23,81.03
2018,4,21,14,30,1.0,111.0,3.7,25.9,112.0,108.74,79.94
2018,4,21,14,45,1.0,109.5,3.6,26.1,110.5,107.24,78.85
2018,4,21,15,0,1.0,108.0,3.5,26.3,109.0,105.73,77.77
2018,4,21,15,15,0.5,85.5,3.35,26.25,86.0,83.23,60.32
2018,4,21,15,30,0.0,63.0,3.2,26.2,63.0,60.96,42.9
2018,4,21,15,45,27.0,99.0,3.0,26.2,115.5,121.24,91.72
2018,4,21,16,0,54.0,135.0,2.8,26.2,168.0,179.47,138.26
2018,4,21,16,15,346.5,129.5,2.55,26.0,315.0,419.76,330.09
2018,4,21,16,30,639.0,124.0,2.3,25.8,462.0,620.96,481.24
2018,4,21,16,45,642.5,110.5,2.1,25.6,418.0,583.95,453.31
2018,4,21,17,0,646.0,97.0,1.9,25.4,374.0,544.83,424.83
2018,4,21,17,15,600.5,90.0,1.9,25.4,318.5,481.49,377.4
2018,4,21,17,30,555.0,83.0,1.9,25.4,263.0,420.81,330.55
2018,4,21,17,45,487.5,74.5,1.35,24.2,210.0,350.23,274.48
2018,4,21,18,0,420.0,66.0,0.8,23.0,157.0,283.52,219.66
2018,4,21,18,15,321.5,53.0,0.8,22.3,110.5,208.1,157.64
2018,4,21,18,30,223.0,40.0,0.8,21.6,64.0,143.24,101.81
2018,4,21,18,45,125.5,24.0,0.8,20.95,36.0,76.16,2.5
2018,4,21,19,0,28.0,8.0,0.8,20.3,8.0,15.01,0.0
2018,4,21,19,15,14.0,4.0,0.8,20.05,4.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.15,16.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,22,5,45,24.0,4.5,4.55,10.75,4.5,0.0,0.0
2018,4,22,6,0,48.0,9.0,4.6,10.8,9.0,8.85,0.0
2018,4,22,6,15,175.0,24.0,4.75,11.15,40.5,19.07,0.0
2018,4,22,6,30,302.0,39.0,4.9,11.5,72.0,31.43,21.18
2018,4,22,6,45,327.0,48.5,5.05,11.85,103.5,36.18,26.48
2018,4,22,7,0,352.0,58.0,5.2,12.2,135.0,41.88,31.97
2018,4,22,7,15,177.5,81.5,5.25,12.8,120.5,67.48,50.03
2018,4,22,7,30,3.0,105.0,5.3,13.4,106.0,97.72,77.65
2018,4,22,7,45,42.5,137.5,5.4,14.0,155.5,128.15,101.07
2018,4,22,8,0,82.0,170.0,5.5,14.6,205.0,166.57,130.87
2018,4,22,8,15,237.5,180.0,5.5,15.2,301.5,210.23,161.2
2018,4,22,8,30,393.0,190.0,5.5,15.8,398.0,275.39,211.12
2018,4,22,8,45,585.5,154.0,5.5,16.4,500.0,334.13,257.19
2018,4,22,9,0,778.0,118.0,5.5,17.0,602.0,415.4,322.88
2018,4,22,9,15,833.0,108.0,5.45,17.6,663.0,472.77,370.94
2018,4,22,9,30,888.0,98.0,5.4,18.2,724.0,538.0,424.01
2018,4,22,9,45,901.0,99.5,5.3,18.75,768.0,590.49,465.86
2018,4,22,10,0,914.0,101.0,5.2,19.3,812.0,642.47,506.01
2018,4,22,10,15,923.5,102.0,5.1,19.85,849.0,690.98,542.32
2018,4,22,10,30,933.0,103.0,5.0,20.4,886.0,738.17,575.95
2018,4,22,10,45,939.5,104.5,4.9,20.95,916.0,782.11,604.98
2018,4,22,11,0,946.0,106.0,4.8,21.5,946.0,824.08,632.1
2018,4,22,11,15,950.5,106.0,4.7,21.95,967.0,860.88,655.4
2018,4,22,11,30,955.0,106.0,4.6,22.4,988.0,895.18,676.65
2018,4,22,11,45,958.0,106.0,4.55,22.85,1001.0,925.55,695.3
2018,4,22,12,0,961.0,106.0,4.5,23.3,1014.0,953.05,711.86
2018,4,22,12,15,961.5,106.0,4.4,23.65,1018.0,975.31,724.97
2018,4,22,12,30,962.0,106.0,4.3,24.0,1022.0,994.37,735.99
2018,4,22,12,45,960.5,106.5,4.25,24.35,1017.5,1008.77,744.2
2018,4,22,13,0,959.0,107.0,4.2,24.7,1013.0,1019.77,750.27
2018,4,22,13,15,955.5,107.0,4.2,24.9,999.5,1024.93,753.33
2018,4,22,13,30,952.0,107.0,4.2,25.1,986.0,1026.58,754.26
2018,4,22,13,45,946.0,107.0,4.2,25.3,963.5,1022.34,751.46
2018,4,22,14,0,940.0,107.0,4.2,25.5,941.0,1014.66,746.58
2018,4,22,14,15,934.0,105.5,4.15,25.6,911.5,1002.02,738.56
2018,4,22,14,30,928.0,104.0,4.1,25.7,882.0,986.08,728.51
2018,4,22,14,45,869.5,125.0,4.1,25.8,829.0,942.33,700.2
2018,4,22,15,0,811.0,146.0,4.1,25.9,776.0,903.24,675.06
2018,4,22,15,15,800.5,139.5,4.05,25.85,733.0,871.24,654.74
2018,4,22,15,30,790.0,133.0,4.0,25.8,690.0,836.87,632.65
2018,4,22,15,45,763.0,131.0,4.0,25.75,638.5,791.43,602.9
2018,4,22,16,0,736.0,129.0,4.0,25.7,587.0,748.23,574.45
2018,4,22,16,15,758.5,110.0,3.8,25.35,546.0,717.65,554.69
2018,4,22,16,30,781.0,91.0,3.6,25.0,505.0,685.99,533.9
2018,4,22,16,45,738.5,90.0,3.45,24.7,447.0,625.47,491.54
2018,4,22,17,0,696.0,89.0,3.3,24.4,389.0,569.12,449.67
2018,4,22,17,15,674.5,80.0,3.3,24.4,336.5,515.77,409.19
2018,4,22,17,30,653.0,71.0,3.3,24.4,284.0,462.85,367.52
2018,4,22,17,45,591.0,63.5,2.5,22.7,228.0,391.64,310.73
2018,4,22,18,0,529.0,56.0,1.7,21.0,172.0,325.41,255.64
2018,4,22,18,15,430.0,46.5,1.7,20.35,122.5,247.05,189.65
2018,4,22,18,30,331.0,37.0,1.7,19.7,73.0,178.21,128.72
2018,4,22,18,45,196.0,23.0,1.7,19.1,41.0,96.19,14.01
2018,4,22,19,0,61.0,9.0,1.7,18.5,9.0,24.52,0.0
2018,4,22,19,15,30.5,4.5,1.8,18.25,4.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,5,45,32.0,4.5,1.35,11.25,5.0,0.0,0.0
2018,4,23,6,0,64.0,9.0,1.4,11.6,10.0,8.85,0.0
2018,4,23,6,15,106.0,23.0,1.75,12.5,32.0,18.11,0.61
2018,4,23,6,30,148.0,37.0,2.1,13.4,54.0,30.53,20.42
2018,4,23,6,45,279.0,50.0,2.4,14.35,104.0,37.24,27.19
2018,4,23,7,0,410.0,63.0,2.7,15.3,154.0,45.44,34.75
2018,4,23,7,15,527.0,67.5,2.8,16.3,219.5,57.39,35.29
2018,4,23,7,30,644.0,72.0,2.9,17.3,285.0,100.8,54.91
2018,4,23,7,45,692.0,76.5,3.0,18.3,343.5,148.31,87.71
2018,4,23,8,0,740.0,81.0,3.1,19.3,402.0,204.34,132.44
2018,4,23,8,15,769.5,85.0,3.15,20.05,458.5,257.07,177.66
2018,4,23,8,30,799.0,89.0,3.2,20.8,515.0,312.66,225.68
2018,4,23,8,45,820.5,92.0,3.3,21.5,568.0,367.14,272.6
2018,4,23,9,0,842.0,95.0,3.4,22.2,621.0,423.08,319.57
2018,4,23,9,15,858.5,97.5,3.35,22.75,670.0,481.2,366.75
2018,4,23,9,30,875.0,100.0,3.3,23.3,719.0,535.77,409.82
2018,4,23,9,45,888.0,102.5,3.25,23.85,763.5,588.5,450.11
2018,4,23,10,0,901.0,105.0,3.2,24.4,808.0,640.75,488.72
2018,4,23,10,15,910.5,106.5,3.2,24.85,845.0,689.11,523.74
2018,4,23,10,30,920.0,108.0,3.2,25.3,882.0,736.18,556.41
2018,4,23,10,45,927.5,108.5,3.15,25.8,911.5,779.37,583.92
2018,4,23,11,0,935.0,109.0,3.1,26.3,941.0,820.68,609.74
2018,4,23,11,15,941.0,109.5,3.05,26.65,963.5,858.72,633.34
2018,4,23,11,30,947.0,110.0,3.0,27.0,986.0,894.4,655.11
2018,4,23,11,45,951.5,109.5,3.0,27.4,1000.0,925.32,673.74
2018,4,23,12,0,956.0,109.0,3.0,27.8,1014.0,953.47,690.49
2018,4,23,12,15,957.5,109.0,2.95,28.1,1018.5,976.48,703.75
2018,4,23,12,30,959.0,109.0,2.9,28.4,1023.0,996.35,715.0
