Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,959.0,108.5,2.85,28.65,1019.0,1011.09,723.14
2018,4,23,13,0,959.0,108.0,2.8,28.9,1015.0,1022.48,729.25
2018,4,23,13,15,956.0,107.5,2.75,29.05,1001.5,1027.55,731.78
2018,4,23,13,30,953.0,107.0,2.7,29.2,988.0,1029.13,732.27
2018,4,23,13,45,948.5,105.5,2.7,29.35,965.5,1024.74,729.64
2018,4,23,14,0,944.0,104.0,2.7,29.5,943.0,1016.85,724.99
2018,4,23,14,15,937.0,103.5,2.65,29.55,913.5,1004.22,717.31
2018,4,23,14,30,930.0,103.0,2.6,29.6,884.0,988.3,707.72
2018,4,23,14,45,920.0,102.0,2.55,29.65,847.0,965.91,694.11
2018,4,23,15,0,910.0,101.0,2.5,29.7,810.0,940.59,678.74
2018,4,23,15,15,898.0,98.5,2.45,29.6,766.0,909.1,659.8
2018,4,23,15,30,886.0,96.0,2.4,29.5,722.0,875.12,639.22
2018,4,23,15,45,869.0,94.0,2.35,29.35,672.5,835.23,614.74
2018,4,23,16,0,852.0,92.0,2.3,29.2,623.0,793.62,588.9
2018,4,23,16,15,831.5,88.5,2.15,28.9,569.5,750.86,561.63
2018,4,23,16,30,811.0,85.0,2.0,28.6,516.0,702.3,530.02
2018,4,23,16,45,782.5,81.0,1.8,28.35,459.5,646.91,492.69
2018,4,23,17,0,754.0,77.0,1.6,28.1,403.0,591.79,453.62
2018,4,23,17,15,713.0,72.0,1.6,28.1,345.5,528.49,407.57
2018,4,23,17,30,672.0,67.0,1.6,28.1,288.0,469.75,363.15
2018,4,23,17,45,610.5,61.0,1.2,26.35,232.0,399.62,309.26
2018,4,23,18,0,549.0,55.0,0.8,24.6,176.0,334.39,256.76
2018,4,23,18,15,448.5,45.5,0.9,23.7,125.5,254.31,191.73
2018,4,23,18,30,348.0,36.0,1.0,22.8,75.0,184.03,131.39
2018,4,23,18,45,207.0,22.5,1.05,21.95,42.5,100.15,22.46
2018,4,23,19,0,66.0,9.0,1.1,21.1,10.0,25.9,0.0
2018,4,23,19,15,33.0,4.5,1.15,20.65,5.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,24,5,45,30.0,5.0,0.5,14.95,5.5,0.0,0.0
2018,4,24,6,0,60.0,10.0,0.5,15.1,11.0,9.83,0.0
2018,4,24,6,15,191.0,24.5,0.55,15.7,44.0,19.32,3.15
2018,4,24,6,30,322.0,39.0,0.6,16.3,77.0,30.83,20.57
2018,4,24,6,45,419.0,49.5,0.7,16.85,126.5,36.86,26.65
2018,4,24,7,0,516.0,60.0,0.8,17.4,176.0,42.54,31.96
2018,4,24,7,15,578.0,67.5,0.85,18.45,232.0,60.55,35.64
2018,4,24,7,30,640.0,75.0,0.9,19.5,288.0,105.31,57.7
2018,4,24,7,45,682.0,80.0,0.9,20.55,345.0,152.31,90.17
2018,4,24,8,0,724.0,85.0,0.9,21.6,402.0,203.95,130.83
2018,4,24,8,15,754.0,89.5,1.05,22.65,458.0,259.8,177.23
2018,4,24,8,30,784.0,94.0,1.2,23.7,514.0,315.15,223.5
2018,4,24,8,45,795.5,100.5,1.35,24.75,563.5,368.4,267.84
2018,4,24,9,0,807.0,107.0,1.5,25.8,613.0,422.09,311.22
2018,4,24,9,15,832.5,107.0,1.55,26.3,664.5,476.6,354.16
2018,4,24,9,30,858.0,107.0,1.6,26.8,716.0,535.83,399.08
2018,4,24,9,45,870.0,109.5,1.6,27.35,759.0,587.18,436.73
2018,4,24,10,0,882.0,112.0,1.6,27.9,802.0,637.98,472.75
2018,4,24,10,15,891.0,113.5,1.6,28.3,838.0,685.15,505.45
2018,4,24,10,30,900.0,115.0,1.6,28.7,874.0,731.04,536.05
2018,4,24,10,45,905.5,117.0,1.6,29.1,902.5,773.34,562.09
2018,4,24,11,0,911.0,119.0,1.6,29.5,931.0,813.68,586.5
2018,4,24,11,15,913.5,121.0,1.65,29.8,951.5,849.49,608.45
2018,4,24,11,30,916.0,123.0,1.7,30.1,972.0,882.81,628.7
2018,4,24,11,45,868.0,157.0,1.75,30.4,970.5,899.95,638.64
2018,4,24,12,0,820.0,191.0,1.8,30.7,969.0,915.43,647.73
2018,4,24,12,15,698.0,274.5,1.85,30.9,938.5,907.09,641.58
2018,4,24,12,30,576.0,358.0,1.9,31.1,908.0,892.0,628.1
2018,4,24,12,45,646.0,311.0,1.95,31.3,925.5,923.55,650.72
2018,4,24,13,0,716.0,264.0,2.0,31.5,943.0,955.13,672.46
2018,4,24,13,15,655.5,295.5,2.05,31.6,910.5,936.95,659.87
2018,4,24,13,30,595.0,327.0,2.1,31.7,878.0,915.97,645.59
2018,4,24,13,45,538.0,343.5,2.15,31.8,833.0,881.23,622.98
2018,4,24,14,0,481.0,360.0,2.2,31.9,788.0,844.68,599.08
2018,4,24,14,15,462.5,350.5,2.25,31.9,751.5,817.02,582.37
2018,4,24,14,30,444.0,341.0,2.3,31.9,715.0,787.7,564.35
2018,4,24,14,45,456.5,319.0,2.35,31.9,689.0,772.72,556.6
2018,4,24,15,0,469.0,297.0,2.4,31.9,663.0,755.27,547.06
2018,4,24,15,15,613.5,221.5,2.4,31.7,672.5,798.39,581.71
2018,4,24,15,30,758.0,146.0,2.4,31.5,682.0,828.73,604.47
2018,4,24,15,45,780.0,127.5,2.45,31.35,646.0,804.04,590.1
2018,4,24,16,0,802.0,109.0,2.5,31.2,610.0,778.47,575.5
2018,4,24,16,15,723.5,117.5,2.45,30.85,540.0,703.96,526.98
2018,4,24,16,30,645.0,126.0,2.4,30.5,470.0,630.38,477.41
2018,4,24,16,45,576.0,127.0,2.4,30.15,409.0,558.82,427.19
2018,4,24,17,0,507.0,128.0,2.4,29.8,348.0,487.88,375.99
2018,4,24,17,15,466.0,114.5,2.4,29.8,295.0,426.33,330.33
2018,4,24,17,30,425.0,101.0,2.4,29.8,242.0,367.43,285.26
2018,4,24,17,45,360.0,87.5,1.85,27.8,191.0,299.19,232.73
2018,4,24,18,0,295.0,74.0,1.3,25.8,140.0,236.76,182.95
2018,4,24,18,15,267.0,56.5,1.35,24.9,103.0,191.09,144.52
2018,4,24,18,30,239.0,39.0,1.4,24.0,66.0,148.18,105.97
2018,4,24,18,45,134.0,23.5,1.4,23.05,37.0,79.78,22.43
2018,4,24,19,0,29.0,8.0,1.4,22.1,8.0,15.4,0.0
2018,4,24,19,15,14.5,4.0,1.5,21.9,4.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.25,20.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.3,19.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,25,5,45,32.5,5.0,0.85,15.05,5.5,0.0,0.0
2018,4,25,6,0,65.0,10.0,0.8,15.3,11.0,9.83,0.0
2018,4,25,6,15,195.5,25.0,1.05,16.05,45.0,19.65,4.97
2018,4,25,6,30,326.0,40.0,1.3,16.8,79.0,31.57,21.22
2018,4,25,6,45,421.0,50.5,1.5,17.55,129.0,37.56,27.17
2018,4,25,7,0,516.0,61.0,1.7,18.3,179.0,43.19,32.39
2018,4,25,7,15,577.0,68.0,1.9,19.35,234.5,63.04,36.42
2018,4,25,7,30,638.0,75.0,2.1,20.4,290.0,107.41,58.92
2018,4,25,7,45,679.5,81.0,2.3,21.4,347.0,155.16,92.57
2018,4,25,8,0,721.0,87.0,2.5,22.4,404.0,207.48,134.33
2018,4,25,8,15,749.5,91.5,2.55,23.3,459.5,262.9,180.91
2018,4,25,8,30,778.0,96.0,2.6,24.2,515.0,317.58,227.15
2018,4,25,8,45,798.0,100.0,2.7,25.1,567.0,371.28,272.2
2018,4,25,9,0,818.0,104.0,2.8,26.0,619.0,426.32,317.08
2018,4,25,9,15,831.5,108.0,2.75,26.6,666.5,479.43,359.32
2018,4,25,9,30,845.0,112.0,2.7,27.2,714.0,532.72,400.2
2018,4,25,9,45,814.0,133.0,2.65,27.75,741.0,576.46,432.48
2018,4,25,10,0,783.0,154.0,2.6,28.3,768.0,615.94,460.4
2018,4,25,10,15,795.5,155.5,2.6,28.65,804.0,661.55,492.82
2018,4,25,10,30,808.0,157.0,2.6,29.0,840.0,706.49,523.92
2018,4,25,10,45,724.5,206.5,2.55,29.4,834.5,723.38,532.75
2018,4,25,11,0,641.0,256.0,2.5,29.8,829.0,734.07,536.96
2018,4,25,11,15,526.5,309.5,2.5,29.95,787.5,717.54,522.76
2018,4,25,11,30,412.0,363.0,2.5,30.1,746.0,691.6,502.05
2018,4,25,11,45,322.0,402.0,2.5,30.3,703.5,666.07,481.99
2018,4,25,12,0,232.0,441.0,2.5,30.5,661.0,635.08,457.96
2018,4,25,12,15,167.0,453.0,2.5,30.3,612.0,595.21,429.45
2018,4,25,12,30,102.0,465.0,2.5,30.1,563.0,550.36,397.16
2018,4,25,12,45,117.5,460.0,2.5,29.95,572.0,567.66,410.16
2018,4,25,13,0,133.0,455.0,2.5,29.8,581.0,582.13,420.94
2018,4,25,13,15,82.0,411.0,2.45,29.4,488.5,487.74,355.03
2018,4,25,13,30,31.0,367.0,2.4,29.0,396.0,396.21,289.86
2018,4,25,13,45,18.5,269.0,2.4,28.55,286.0,281.27,207.75
2018,4,25,14,0,6.0,171.0,2.4,28.1,176.0,172.5,127.29
2018,4,25,14,15,3.0,119.5,2.5,27.65,122.0,119.01,87.05
2018,4,25,14,30,0.0,68.0,2.6,27.2,68.0,65.88,46.11
2018,4,25,14,45,0.0,62.0,2.65,26.7,62.0,60.04,41.77
2018,4,25,15,0,0.0,56.0,2.7,26.2,56.0,54.21,37.36
2018,4,25,15,15,0.0,50.5,2.9,25.65,50.5,48.87,33.31
2018,4,25,15,30,0.0,45.0,3.1,25.1,45.0,43.53,29.23
2018,4,25,15,45,0.0,40.0,3.3,24.55,40.0,38.68,25.51
2018,4,25,16,0,0.0,35.0,3.5,24.0,35.0,33.83,21.75
2018,4,25,16,15,0.0,30.0,3.65,23.35,30.0,28.99,17.98
2018,4,25,16,30,0.0,25.0,3.8,22.7,25.0,24.15,14.15
2018,4,25,16,45,0.0,21.5,3.9,22.1,21.5,20.76,11.48
2018,4,25,17,0,0.0,18.0,4.0,21.5,18.0,17.37,8.77
2018,4,25,17,15,0.0,15.5,4.0,21.5,15.5,14.95,6.81
2018,4,25,17,30,0.0,13.0,4.0,21.5,13.0,12.54,4.82
2018,4,25,17,45,0.0,11.0,4.25,20.25,11.0,10.61,3.24
2018,4,25,18,0,0.0,9.0,4.5,19.0,9.0,8.67,1.62
2018,4,25,18,15,0.0,7.5,4.55,18.45,7.5,7.23,0.35
2018,4,25,18,30,0.0,6.0,4.6,17.9,6.0,5.78,0.0
2018,4,25,18,45,0.0,3.5,4.65,17.4,3.5,3.37,0.0
2018,4,25,19,0,0.0,1.0,4.7,16.9,1.0,0.98,0.0
2018,4,25,19,15,0.0,0.5,4.75,16.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,5,45,30.5,6.0,1.7,9.65,6.5,0.0,0.0
2018,4,26,6,0,61.0,12.0,1.9,9.9,13.0,11.8,0.0
2018,4,26,6,15,185.0,28.0,2.0,10.6,47.5,22.11,8.03
2018,4,26,6,30,309.0,44.0,2.1,11.3,82.0,33.87,23.83
2018,4,26,6,45,410.5,55.0,2.2,11.95,133.5,41.59,31.45
2018,4,26,7,0,512.0,66.0,2.3,12.6,185.0,47.47,37.02
2018,4,26,7,15,577.0,74.0,2.3,13.5,242.5,70.27,42.37
2018,4,26,7,30,642.0,82.0,2.3,14.4,300.0,115.94,66.96
2018,4,26,7,45,687.0,87.5,2.3,15.25,358.5,164.03,101.83
2018,4,26,8,0,732.0,93.0,2.3,16.1,417.0,217.12,145.16
2018,4,26,8,15,764.5,97.5,2.3,16.8,475.0,274.46,194.33
2018,4,26,8,30,797.0,102.0,2.3,17.5,533.0,331.2,243.24
2018,4,26,8,45,821.5,105.0,2.3,18.15,588.0,386.63,290.67
2018,4,26,9,0,846.0,108.0,2.3,18.8,643.0,443.87,338.25
2018,4,26,9,15,864.0,110.5,2.2,19.4,693.0,499.15,382.72
2018,4,26,9,30,882.0,113.0,2.1,20.0,743.0,558.24,428.24
2018,4,26,9,45,895.5,114.5,1.95,20.55,787.0,610.64,467.1
2018,4,26,10,0,909.0,116.0,1.8,21.1,831.0,662.57,504.04
2018,4,26,10,15,919.0,117.5,1.65,21.6,868.5,711.5,537.43
2018,4,26,10,30,929.0,119.0,1.5,22.1,906.0,759.17,568.02
2018,4,26,10,45,936.0,120.0,1.3,22.55,936.0,802.68,592.88
2018,4,26,11,0,943.0,121.0,1.1,23.0,966.0,844.27,615.45
2018,4,26,11,15,948.0,122.0,1.0,23.4,988.0,882.12,636.28
2018,4,26,11,30,953.0,123.0,0.9,23.8,1010.0,917.54,655.07
2018,4,26,11,45,956.5,122.5,0.8,24.2,1023.0,947.66,670.1
2018,4,26,12,0,960.0,122.0,0.7,24.6,1036.0,974.95,683.09
2018,4,26,12,15,961.5,122.0,0.7,24.95,1040.5,997.97,695.54
2018,4,26,12,30,963.0,122.0,0.7,25.3,1045.0,1017.85,706.15
2018,4,26,12,45,962.0,121.0,0.65,25.6,1039.5,1031.18,711.92
2018,4,26,13,0,961.0,120.0,0.6,25.9,1034.0,1041.11,715.8
2018,4,26,13,15,957.5,120.0,0.6,26.1,1020.0,1046.2,718.41
2018,4,26,13,30,954.0,120.0,0.6,26.3,1006.0,1047.79,719.15
2018,4,26,13,45,948.5,118.0,0.6,26.5,982.5,1041.93,715.68
2018,4,26,14,0,943.0,116.0,0.6,26.7,959.0,1032.58,710.4
2018,4,26,14,15,934.0,115.5,0.6,26.75,927.5,1018.04,702.61
2018,4,26,14,30,925.0,115.0,0.6,26.8,896.0,1000.28,693.07
2018,4,26,14,45,913.5,113.5,0.6,26.85,857.5,976.04,679.73
2018,4,26,15,0,902.0,112.0,0.6,26.9,819.0,948.95,664.75
2018,4,26,15,15,885.5,111.0,0.65,26.75,773.5,915.27,647.2
2018,4,26,15,30,869.0,110.0,0.7,26.6,728.0,879.39,628.07
2018,4,26,15,45,847.5,109.0,0.75,26.5,677.5,842.49,607.86
2018,4,26,16,0,826.0,108.0,0.8,26.4,627.0,798.96,582.95
2018,4,26,16,15,563.0,159.0,0.95,26.1,499.0,627.52,470.52
2018,4,26,16,30,300.0,210.0,1.1,25.8,371.0,458.1,349.33
2018,4,26,16,45,366.5,172.5,1.25,25.5,348.0,452.21,349.88
2018,4,26,17,0,433.0,135.0,1.4,25.2,325.0,448.63,350.06
2018,4,26,17,15,516.5,108.0,1.4,25.2,303.5,451.02,352.94
2018,4,26,17,30,600.0,81.0,1.4,25.2,282.0,448.29,350.63
2018,4,26,17,45,545.5,71.0,1.2,23.35,227.5,380.27,298.42
2018,4,26,18,0,491.0,61.0,1.0,21.5,173.0,316.55,247.52
2018,4,26,18,15,377.0,51.0,1.05,20.55,122.5,232.55,178.69
2018,4,26,18,30,263.0,41.0,1.1,19.6,72.0,160.05,117.19
2018,4,26,18,45,160.5,25.5,1.2,18.65,41.5,91.95,37.26
2018,4,26,19,0,58.0,10.0,1.3,17.7,11.0,25.1,0.0
2018,4,26,19,15,29.0,5.0,1.35,17.35,5.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,27,5,45,3.0,2.0,1.25,12.4,2.0,0.0,0.0
2018,4,27,6,0,6.0,4.0,1.3,12.7,4.0,3.93,0.0
2018,4,27,6,15,3.0,8.0,1.6,13.4,8.0,7.77,0.0
2018,4,27,6,30,0.0,12.0,1.9,14.1,12.0,11.57,4.37
2018,4,27,6,45,0.0,20.5,2.15,14.85,20.5,19.77,11.87
2018,4,27,7,0,0.0,29.0,2.4,15.6,29.0,27.98,19.3
2018,4,27,7,15,62.5,69.5,2.4,16.65,91.0,62.91,46.21
2018,4,27,7,30,125.0,110.0,2.4,17.7,153.0,106.1,78.27
2018,4,27,7,45,322.0,120.5,2.4,18.75,257.5,142.2,98.36
2018,4,27,8,0,519.0,131.0,2.4,19.8,362.0,210.27,146.06
2018,4,27,8,15,599.0,129.0,2.4,20.5,429.0,258.46,184.45
2018,4,27,8,30,679.0,127.0,2.4,21.2,496.0,315.47,230.74
2018,4,27,8,45,740.0,120.5,2.45,21.9,559.5,369.89,275.56
2018,4,27,9,0,801.0,114.0,2.5,22.6,623.0,432.91,326.28
2018,4,27,9,15,545.5,207.0,2.45,23.05,565.5,436.4,331.73
2018,4,27,9,30,290.0,300.0,2.4,23.5,508.0,418.65,318.08
2018,4,27,9,45,417.5,275.0,2.35,23.9,594.0,481.98,366.09
2018,4,27,10,0,545.0,250.0,2.3,24.3,680.0,559.65,423.56
2018,4,27,10,15,585.0,251.0,2.2,24.65,731.5,612.42,460.85
2018,4,27,10,30,625.0,252.0,2.1,25.0,783.0,668.1,499.37
2018,4,27,10,45,750.5,199.0,2.0,25.35,857.5,738.93,549.47
2018,4,27,11,0,876.0,146.0,1.9,25.7,932.0,817.3,600.73
2018,4,27,11,15,710.0,250.0,1.85,26.0,896.5,811.61,593.12
2018,4,27,11,30,544.0,354.0,1.8,26.3,861.0,795.79,576.69
2018,4,27,11,45,513.5,380.5,1.75,26.55,864.0,813.23,586.18
2018,4,27,12,0,483.0,407.0,1.7,26.8,867.0,827.9,593.38
2018,4,27,12,15,437.0,422.0,1.7,26.95,839.5,814.95,583.32
2018,4,27,12,30,391.0,437.0,1.7,27.1,812.0,797.62,570.66
2018,4,27,12,45,375.0,439.0,1.7,27.25,797.5,794.19,568.0
2018,4,27,13,0,359.0,441.0,1.7,27.4,783.0,789.0,564.1
2018,4,27,13,15,382.5,425.5,1.7,27.45,785.5,802.62,574.05
2018,4,27,13,30,406.0,410.0,1.7,27.5,788.0,814.68,582.86
2018,4,27,13,45,409.5,396.5,1.7,27.55,770.5,812.86,582.14
2018,4,27,14,0,413.0,383.0,1.7,27.6,753.0,804.65,577.58
2018,4,27,14,15,407.0,372.0,1.65,27.55,726.5,787.95,567.1
2018,4,27,14,30,401.0,361.0,1.6,27.5,700.0,762.71,551.27
2018,4,27,14,45,379.5,352.5,1.6,27.45,662.5,730.61,530.78
2018,4,27,15,0,358.0,344.0,1.6,27.4,625.0,697.74,509.64
2018,4,27,15,15,364.0,321.0,1.55,27.25,593.5,673.23,494.78
2018,4,27,15,30,370.0,298.0,1.5,27.1,562.0,646.89,478.48
2018,4,27,15,45,379.0,273.5,1.45,26.95,527.5,619.59,461.5
2018,4,27,16,0,388.0,249.0,1.4,26.8,493.0,590.28,442.9
2018,4,27,16,15,351.5,233.0,1.3,26.55,440.0,533.14,403.18
2018,4,27,16,30,315.0,217.0,1.2,26.3,387.0,477.49,363.97
2018,4,27,16,45,311.0,192.5,1.1,26.05,345.0,436.72,335.6
2018,4,27,17,0,307.0,168.0,1.0,25.8,303.0,395.23,305.92
2018,4,27,17,15,261.5,148.5,1.0,25.8,252.5,333.5,259.62
2018,4,27,17,30,216.0,129.0,1.0,25.8,202.0,275.22,214.86
2018,4,27,17,45,159.0,107.5,0.65,24.95,155.5,205.44,159.98
2018,4,27,18,0,102.0,86.0,0.3,24.1,109.0,148.11,113.79
2018,4,27,18,15,74.5,64.0,0.4,23.6,78.5,107.82,80.8
2018,4,27,18,30,47.0,42.0,0.5,23.1,48.0,69.61,48.72
2018,4,27,18,45,24.5,24.5,0.55,22.55,27.5,35.3,12.67
2018,4,27,19,0,2.0,7.0,0.6,22.0,7.0,7.41,0.0
2018,4,27,19,15,1.0,3.5,0.7,21.45,3.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,28,5,45,36.0,6.5,1.15,13.9,7.5,0.0,0.0
2018,4,28,6,0,72.0,13.0,1.2,14.2,15.0,12.78,0.0
2018,4,28,6,15,86.0,28.5,1.45,15.1,36.0,23.69,10.89
2018,4,28,6,30,100.0,44.0,1.7,16.0,57.0,35.96,25.28
2018,4,28,6,45,256.0,59.0,2.0,16.9,114.5,43.84,32.82
2018,4,28,7,0,412.0,74.0,2.3,17.8,172.0,53.56,41.59
2018,4,28,7,15,526.0,77.0,2.35,18.9,236.5,74.95,44.6
2018,4,28,7,30,640.0,80.0,2.4,20.0,301.0,118.34,66.84
2018,4,28,7,45,681.5,85.5,2.4,21.05,358.0,166.01,101.45
2018,4,28,8,0,723.0,91.0,2.4,22.1,415.0,218.24,143.54
2018,4,28,8,15,752.0,95.5,2.4,22.85,471.0,274.09,190.63
2018,4,28,8,30,781.0,100.0,2.4,23.6,527.0,329.12,237.13
2018,4,28,8,45,803.0,103.5,2.4,24.35,580.0,383.24,282.31
2018,4,28,9,0,825.0,107.0,2.4,25.1,633.0,438.89,327.4
2018,4,28,9,15,841.0,110.5,2.35,25.55,681.5,492.99,370.23
2018,4,28,9,30,857.0,114.0,2.3,26.0,730.0,547.5,411.89
2018,4,28,9,45,869.5,116.0,2.25,26.45,773.0,601.69,451.85
2018,4,28,10,0,882.0,118.0,2.2,26.9,816.0,652.17,487.94
2018,4,28,10,15,891.5,120.0,2.15,27.25,852.5,699.92,521.2
2018,4,28,10,30,901.0,122.0,2.1,27.6,889.0,746.44,552.12
2018,4,28,10,45,907.5,123.5,2.05,27.95,918.0,788.83,578.31
2018,4,28,11,0,914.0,125.0,2.0,28.3,947.0,829.34,602.84
2018,4,28,11,15,919.0,125.5,2.05,28.55,968.0,865.63,625.42
2018,4,28,11,30,924.0,126.0,2.1,28.8,989.0,899.58,646.38
2018,4,28,11,45,926.5,127.0,2.1,29.05,1002.0,929.33,664.07
2018,4,28,12,0,929.0,128.0,2.1,29.3,1015.0,956.33,679.97
2018,4,28,12,15,930.0,127.5,2.1,29.45,1018.5,977.67,692.56
2018,4,28,12,30,931.0,127.0,2.1,29.6,1022.0,995.98,703.33
2018,4,28,12,45,930.0,127.0,2.1,29.75,1017.5,1009.76,711.37
2018,4,28,13,0,929.0,127.0,2.1,29.9,1013.0,1020.3,717.53
2018,4,28,13,15,926.5,126.0,2.15,29.95,999.5,1025.1,721.15
2018,4,28,13,30,924.0,125.0,2.2,30.0,986.0,1026.51,722.85
2018,4,28,13,45,919.5,124.0,2.2,30.1,964.5,1022.61,720.71
2018,4,28,14,0,915.0,123.0,2.2,30.2,943.0,1015.35,716.66
2018,4,28,14,15,907.5,122.0,2.2,30.1,913.5,1001.93,709.49
2018,4,28,14,30,900.0,121.0,2.2,30.0,884.0,985.34,700.48
2018,4,28,14,45,889.0,120.0,2.2,29.95,846.5,962.46,687.44
2018,4,28,15,0,878.0,119.0,2.2,29.9,809.0,936.81,672.71
2018,4,28,15,15,865.5,116.5,2.25,29.7,766.0,905.61,655.24
2018,4,28,15,30,853.0,114.0,2.3,29.5,723.0,877.34,639.57
2018,4,28,15,45,836.5,110.5,2.3,29.35,674.0,837.09,615.25
2018,4,28,16,0,820.0,107.0,2.3,29.2,625.0,795.13,589.57
2018,4,28,16,15,797.5,103.5,2.3,28.85,571.5,747.03,559.77
2018,4,28,16,30,775.0,100.0,2.3,28.5,518.0,698.16,528.87
2018,4,28,16,45,744.5,95.5,2.3,28.15,462.0,644.62,493.88
2018,4,28,17,0,714.0,91.0,2.3,27.8,406.0,589.24,455.08
2018,4,28,17,15,672.0,85.0,2.3,27.8,349.0,525.91,408.5
2018,4,28,17,30,630.0,79.0,2.3,27.8,292.0,464.85,362.06
2018,4,28,17,45,568.0,71.5,1.8,25.95,236.5,394.22,307.81
2018,4,28,18,0,506.0,64.0,1.3,24.1,181.0,328.48,255.07
2018,4,28,18,15,410.5,53.0,1.3,23.15,131.0,250.04,190.89
2018,4,28,18,30,315.0,42.0,1.3,22.2,81.0,180.69,131.94
2018,4,28,18,45,191.5,27.0,1.3,21.25,47.0,105.07,50.81
2018,4,28,19,0,68.0,12.0,1.3,20.3,13.0,29.91,0.0
2018,4,28,19,15,34.0,6.0,1.35,20.0,6.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,29,5,45,20.5,6.0,1.3,14.5,6.5,0.0,0.0
2018,4,29,6,0,41.0,12.0,1.4,14.9,13.0,11.8,0.0
2018,4,29,6,15,128.5,30.0,1.5,15.5,45.0,23.51,11.45
2018,4,29,6,30,216.0,48.0,1.6,16.1,77.0,36.81,26.08
2018,4,29,6,45,290.5,62.5,1.75,16.7,121.0,46.55,35.25
2018,4,29,7,0,365.0,77.0,1.9,17.3,165.0,55.73,43.6
2018,4,29,7,15,383.5,93.5,2.05,18.1,207.5,84.98,55.93
2018,4,29,7,30,402.0,110.0,2.2,18.9,250.0,123.52,80.76
2018,4,29,7,45,387.5,134.5,2.35,19.7,288.5,165.87,114.38
2018,4,29,8,0,373.0,159.0,2.5,20.5,327.0,206.87,148.68
2018,4,29,8,15,394.0,179.0,2.6,21.05,377.0,251.85,185.42
2018,4,29,8,30,415.0,199.0,2.7,21.6,427.0,299.08,223.86
2018,4,29,8,45,413.0,222.5,2.75,22.1,468.0,342.95,259.54
2018,4,29,9,0,411.0,246.0,2.8,22.6,509.0,386.43,293.99
2018,4,29,9,15,416.5,265.5,2.95,22.95,549.0,429.48,327.55
2018,4,29,9,30,422.0,285.0,3.1,23.3,589.0,472.7,360.49
2018,4,29,9,45,440.0,297.0,3.2,23.65,630.5,516.5,393.25
2018,4,29,10,0,458.0,309.0,3.3,24.0,672.0,561.33,426.17
2018,4,29,10,15,609.5,253.0,3.4,24.25,759.0,633.16,480.9
2018,4,29,10,30,761.0,197.0,3.5,24.5,846.0,716.06,542.76
2018,4,29,10,45,814.0,175.0,3.6,24.8,890.0,768.14,580.21
2018,4,29,11,0,867.0,153.0,3.7,25.1,934.0,820.27,615.07
2018,4,29,11,15,778.0,210.0,3.75,25.4,923.0,832.23,621.84
2018,4,29,11,30,689.0,267.0,3.8,25.7,912.0,837.41,622.9
2018,4,29,11,45,545.5,346.0,3.85,25.95,861.0,810.55,599.94
2018,4,29,12,0,402.0,425.0,3.9,26.2,810.0,773.9,570.11
2018,4,29,12,15,354.5,445.5,3.95,26.5,786.0,762.65,560.7
2018,4,29,12,30,307.0,466.0,4.0,26.8,762.0,748.77,549.29
2018,4,29,12,45,295.5,468.5,4.0,27.1,752.0,749.11,548.72
2018,4,29,13,0,284.0,471.0,4.0,27.4,742.0,748.09,547.19
2018,4,29,13,15,331.5,444.5,4.05,27.65,757.0,773.63,566.29
2018,4,29,13,30,379.0,418.0,4.1,27.9,772.0,797.83,584.29
2018,4,29,13,45,403.0,399.5,4.1,28.1,768.0,805.59,590.36
2018,4,29,14,0,427.0,381.0,4.1,28.3,764.0,817.35,599.16
2018,4,29,14,15,476.5,348.0,4.05,28.3,763.0,831.24,610.77
2018,4,29,14,30,526.0,315.0,4.0,28.3,762.0,841.71,620.11
2018,4,29,14,45,461.5,321.0,4.0,28.3,701.0,782.62,579.14
2018,4,29,15,0,397.0,327.0,4.0,28.3,640.0,716.11,533.05
2018,4,29,15,15,272.5,332.0,3.95,28.05,541.5,604.04,452.69
2018,4,29,15,30,148.0,337.0,3.9,27.8,443.0,488.0,367.45
2018,4,29,15,45,152.0,310.5,3.9,27.6,413.0,460.79,349.6
2018,4,29,16,0,156.0,284.0,3.9,27.4,383.0,432.61,330.45
2018,4,29,16,15,134.0,258.0,3.75,27.05,338.0,383.77,294.87
2018,4,29,16,30,112.0,232.0,3.6,26.7,293.0,335.86,259.5
2018,4,29,16,45,186.5,199.0,3.45,26.4,287.5,348.89,272.58
2018,4,29,17,0,261.0,166.0,3.3,26.1,282.0,363.15,285.81
2018,4,29,17,15,246.5,140.0,3.3,26.1,237.5,314.75,248.61
2018,4,29,17,30,232.0,114.0,3.3,26.1,193.0,266.76,211.02
2018,4,29,17,45,306.5,92.5,2.7,24.7,176.5,279.48,221.48
2018,4,29,18,0,381.0,71.0,2.1,23.3,160.0,275.78,216.92
2018,4,29,18,15,330.0,57.5,2.1,22.7,119.5,220.56,169.8
2018,4,29,18,30,279.0,44.0,2.1,22.1,79.0,170.66,125.48
2018,4,29,18,45,169.0,28.0,2.15,21.55,46.0,99.94,51.35
2018,4,29,19,0,59.0,12.0,2.2,21.0,13.0,27.6,0.0
2018,4,29,19,15,29.5,6.0,2.35,20.8,6.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.65,20.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,18.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,4,30,5,45,1.0,1.0,2.65,16.6,1.0,0.0,0.0
2018,4,30,6,0,2.0,2.0,2.9,16.9,2.0,1.97,0.0
2018,4,30,6,15,8.0,5.5,3.15,17.45,6.5,5.33,0.0
2018,4,30,6,30,14.0,9.0,3.4,18.0,11.0,8.61,1.74
2018,4,30,6,45,77.0,18.5,3.65,18.55,36.5,12.92,5.66
2018,4,30,7,0,140.0,28.0,3.9,19.1,62.0,19.15,11.22
2018,4,30,7,15,70.0,28.0,4.15,19.75,45.0,26.39,14.63
2018,4,30,7,30,0.0,28.0,4.4,20.4,28.0,27.02,16.97
2018,4,30,7,45,0.0,36.0,4.65,21.0,36.0,34.76,23.28
2018,4,30,8,0,0.0,44.0,4.9,21.6,44.0,42.5,29.5
2018,4,30,8,15,0.0,55.0,5.0,22.2,55.0,53.16,38.01
2018,4,30,8,30,0.0,66.0,5.1,22.8,66.0,63.82,46.4
2018,4,30,8,45,1.0,100.5,5.2,23.35,101.0,97.43,73.12
2018,4,30,9,0,2.0,135.0,5.3,23.9,136.0,130.43,98.92
2018,4,30,9,15,24.0,197.0,5.35,24.3,214.0,195.7,149.7
2018,4,30,9,30,46.0,259.0,5.4,24.7,292.0,265.04,202.82
2018,4,30,9,45,124.0,239.5,5.45,25.15,336.5,292.82,224.66
2018,4,30,10,0,202.0,220.0,5.5,25.6,381.0,327.2,252.06
2018,4,30,10,15,264.5,228.5,5.5,25.95,449.0,386.94,298.12
2018,4,30,10,30,327.0,237.0,5.5,26.3,517.0,449.57,345.79
2018,4,30,10,45,211.5,278.0,5.55,26.6,461.5,418.14,319.11
2018,4,30,11,0,96.0,319.0,5.6,26.9,406.0,378.01,285.49
2018,4,30,11,15,67.0,342.5,5.6,27.15,404.0,382.31,287.26
2018,4,30,11,30,38.0,366.0,5.6,27.4,402.0,383.76,286.73
2018,4,30,11,45,35.0,359.0,5.6,27.6,392.5,377.24,281.52
2018,4,30,12,0,32.0,352.0,5.6,27.8,383.0,370.34,276.07
2018,4,30,12,15,63.0,387.0,5.6,27.9,448.0,435.21,324.44
2018,4,30,12,30,94.0,422.0,5.6,28.0,513.0,501.64,373.17
2018,4,30,12,45,50.5,299.5,5.6,28.15,348.5,342.61,256.11
2018,4,30,13,0,7.0,177.0,5.6,28.3,184.0,178.91,132.32
2018,4,30,13,15,4.5,146.5,5.6,28.25,151.0,146.84,108.08
2018,4,30,13,30,2.0,116.0,5.6,28.2,118.0,114.67,83.44
2018,4,30,13,45,4.0,129.5,5.6,28.15,133.0,129.83,95.29
2018,4,30,14,0,6.0,143.0,5.6,28.1,148.0,145.01,107.14
2018,4,30,14,15,7.5,154.0,5.65,27.9,160.5,157.28,116.82
2018,4,30,14,30,9.0,165.0,5.7,27.7,173.0,169.56,126.56
2018,4,30,14,45,4.5,133.0,5.7,27.55,137.0,133.66,99.0
2018,4,30,15,0,0.0,101.0,5.7,27.4,101.0,97.96,71.34
2018,4,30,15,15,0.0,85.5,5.7,27.15,85.5,82.8,59.73
2018,4,30,15,30,0.0,70.0,5.7,26.9,70.0,67.75,48.1
2018,4,30,15,45,2.0,102.5,5.7,26.65,104.0,101.08,74.7
2018,4,30,16,0,4.0,135.0,5.7,26.4,138.0,135.17,101.91
2018,4,30,16,15,3.5,131.0,5.65,26.15,133.5,130.88,98.91
2018,4,30,16,30,3.0,127.0,5.6,25.9,129.0,126.68,96.02
2018,4,30,16,45,116.0,104.0,5.55,25.6,156.0,199.26,157.63
2018,4,30,17,0,229.0,81.0,5.5,25.3,183.0,252.35,202.77
2018,4,30,17,15,182.5,61.5,5.5,25.3,135.5,191.11,152.99
2018,4,30,17,30,136.0,42.0,5.5,25.3,88.0,132.91,105.12
2018,4,30,17,45,124.0,35.0,5.15,24.65,71.0,112.36,87.89
2018,4,30,18,0,112.0,28.0,4.8,24.0,54.0,92.68,70.96
2018,4,30,18,15,132.0,29.0,4.6,23.55,51.5,98.91,74.45
2018,4,30,18,30,152.0,30.0,4.4,23.1,49.0,104.29,75.49
2018,4,30,18,45,78.5,16.5,4.2,22.7,26.0,54.44,27.09
2018,4,30,19,0,5.0,3.0,4.0,22.3,3.0,4.3,0.0
2018,4,30,19,15,2.5,1.5,4.05,22.05,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,21.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.1,21.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.1,21.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.1,20.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.1,20.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.05,20.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.0,20.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.95,20.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.85,19.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.75,19.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.7,19.45,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.65,19.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.7,19.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.65,19.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,19.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,5,1,5,45,0.0,1.0,3.75,19.75,1.0,0.0,0.0
2018,5,1,6,0,0.0,2.0,3.9,19.9,2.0,1.97,0.0
2018,5,1,6,15,0.0,4.0,4.05,20.35,4.0,3.85,0.0
2018,5,1,6,30,0.0,6.0,4.2,20.8,6.0,5.78,0.0
2018,5,1,6,45,0.0,9.5,4.35,21.2,9.5,9.16,2.29
2018,5,1,7,0,0.0,13.0,4.5,21.6,13.0,12.53,5.29
2018,5,1,7,15,0.0,17.5,4.65,22.1,17.5,16.88,8.41
2018,5,1,7,30,0.0,22.0,4.8,22.6,22.0,21.23,11.98
2018,5,1,7,45,0.0,28.0,4.95,23.15,28.0,27.03,16.67
2018,5,1,8,0,0.0,34.0,5.1,23.7,34.0,32.83,21.31
2018,5,1,8,15,0.0,39.0,5.25,24.2,39.0,37.68,25.1
2018,5,1,8,30,0.0,44.0,5.4,24.7,44.0,42.52,28.85
2018,5,1,8,45,0.0,54.0,5.55,25.25,54.0,52.21,36.44
2018,5,1,9,0,0.0,64.0,5.7,25.8,64.0,61.91,43.95
2018,5,1,9,15,0.0,75.0,5.75,26.25,75.0,72.58,52.18
2018,5,1,9,30,0.0,86.0,5.8,26.7,86.0,83.27,60.35
2018,5,1,9,45,1.0,102.0,5.9,27.2,103.0,99.26,72.59
2018,5,1,10,0,2.0,118.0,6.0,27.7,120.0,115.25,84.73
2018,5,1,10,15,1.0,112.5,6.05,28.2,113.5,109.45,79.88
2018,5,1,10,30,0.0,107.0,6.1,28.7,107.0,103.54,75.0
2018,5,1,10,45,0.5,115.0,6.1,29.15,115.5,111.64,80.99
2018,5,1,11,0,1.0,123.0,6.1,29.6,124.0,119.79,87.0
2018,5,1,11,15,1.0,121.0,6.15,29.95,122.0,117.95,85.38
2018,5,1,11,30,1.0,119.0,6.2,30.3,120.0,116.11,83.79
2018,5,1,11,45,0.5,109.0,6.25,30.7,109.5,106.09,75.95
2018,5,1,12,0,0.0,99.0,6.3,31.1,99.0,96.01,68.11
2018,5,1,12,15,0.0,102.0,6.3,31.3,102.0,98.96,70.28
2018,5,1,12,30,0.0,105.0,6.3,31.5,105.0,101.91,72.46
2018,5,1,12,45,2.0,124.5,6.35,31.7,126.5,122.82,88.35
2018,5,1,13,0,4.0,144.0,6.4,31.9,148.0,143.83,104.24
2018,5,1,13,15,7.0,178.0,6.4,31.95,184.5,180.08,131.62
2018,5,1,13,30,10.0,212.0,6.4,32.0,221.0,216.55,159.01
2018,5,1,13,45,12.0,223.0,6.4,32.0,234.0,229.56,168.87
2018,5,1,14,0,14.0,234.0,6.4,32.0,247.0,242.61,178.8
2018,5,1,14,15,7.5,179.0,6.35,31.8,186.0,181.96,133.54
2018,5,1,14,30,1.0,124.0,6.3,31.6,125.0,121.53,87.84
2018,5,1,14,45,1.5,130.5,6.3,31.45,132.0,128.39,93.34
2018,5,1,15,0,2.0,137.0,6.3,31.3,139.0,135.28,98.86
2018,5,1,15,15,1.0,121.0,6.25,30.95,122.0,118.55,86.34
2018,5,1,15,30,0.0,105.0,6.2,30.6,105.0,101.86,73.77
2018,5,1,15,45,1.5,117.0,6.15,30.25,118.0,115.04,84.37
2018,5,1,16,0,3.0,129.0,6.1,29.9,131.0,128.32,95.12
2018,5,1,16,15,2.5,123.5,6.05,29.4,125.0,122.51,91.07
2018,5,1,16,30,2.0,118.0,6.0,28.9,119.0,116.77,87.05
2018,5,1,16,45,13.0,123.5,5.95,28.45,129.5,130.54,98.77
2018,5,1,17,0,24.0,129.0,5.9,28.0,140.0,148.78,114.0
2018,5,1,17,15,23.0,107.5,5.9,28.0,117.0,124.74,95.19
2018,5,1,17,30,22.0,86.0,5.9,28.0,94.0,100.61,76.05
2018,5,1,17,45,38.5,73.0,5.65,27.05,83.5,95.13,72.1
2018,5,1,18,0,55.0,60.0,5.4,26.1,73.0,93.23,70.47
2018,5,1,18,15,27.5,42.5,5.25,25.65,49.0,54.99,38.79
2018,5,1,18,30,0.0,25.0,5.1,25.2,25.0,24.13,13.47
2018,5,1,18,45,2.5,15.5,4.9,24.75,15.5,15.76,4.43
2018,5,1,19,0,5.0,6.0,4.7,24.3,6.0,7.25,0.0
2018,5,1,19,15,2.5,3.0,4.7,24.0,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.7,23.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.7,23.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.7,23.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.8,22.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.8,22.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,22.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,22.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.7,22.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,21.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,21.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,21.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,21.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,21.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,21.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.65,21.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.35,21.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.3,21.45,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.35,21.6,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,2,5,45,0.5,1.0,3.45,21.8,1.0,0.0,0.0
2018,5,2,6,0,1.0,2.0,3.5,21.9,2.0,1.97,0.0
2018,5,2,6,15,0.5,4.5,3.65,22.25,4.5,4.33,0.0
2018,5,2,6,30,0.0,7.0,3.8,22.6,7.0,6.74,0.06
2018,5,2,6,45,0.0,11.0,4.0,23.0,11.0,10.6,3.49
2018,5,2,7,0,0.0,15.0,4.2,23.4,15.0,14.46,6.9
2018,5,2,7,15,0.0,21.0,4.45,23.95,21.0,20.26,11.11
2018,5,2,7,30,0.0,27.0,4.7,24.5,27.0,26.06,15.82
2018,5,2,7,45,0.0,34.0,5.0,25.1,34.0,32.83,21.25
2018,5,2,8,0,0.0,41.0,5.3,25.7,41.0,39.6,26.59
2018,5,2,8,15,0.0,43.5,5.5,26.25,43.5,42.03,28.36
2018,5,2,8,30,0.0,46.0,5.7,26.8,46.0,44.46,30.12
2018,5,2,8,45,0.0,70.0,5.9,27.3,70.0,67.71,48.43
2018,5,2,9,0,0.0,94.0,6.1,27.8,94.0,90.98,66.5
2018,5,2,9,15,0.5,118.5,6.2,28.3,119.0,114.51,84.53
2018,5,2,9,30,1.0,143.0,6.3,28.8,144.0,138.07,102.37
2018,5,2,9,45,1.5,140.0,6.45,29.25,141.5,135.72,100.14
2018,5,2,10,0,2.0,137.0,6.6,29.7,139.0,133.37,97.96
2018,5,2,10,15,1.5,128.5,6.65,30.1,130.0,125.1,91.28
2018,5,2,10,30,1.0,120.0,6.7,30.5,121.0,116.73,84.58
2018,5,2,10,45,3.5,140.5,6.8,30.9,143.5,138.36,100.89
2018,5,2,11,0,6.0,161.0,6.9,31.3,166.0,160.22,117.24
2018,5,2,11,15,10.0,208.0,6.9,31.6,217.0,208.95,153.7
2018,5,2,11,30,14.0,255.0,6.9,31.9,268.0,258.05,189.99
2018,5,2,11,45,29.0,281.5,6.9,32.15,309.0,297.77,219.5
2018,5,2,12,0,44.0,308.0,6.9,32.4,350.0,338.75,249.73
2018,5,2,12,15,43.0,310.0,6.9,32.6,351.5,342.02,251.78
2018,5,2,12,30,42.0,312.0,6.9,32.8,353.0,345.12,253.8
2018,5,2,12,45,38.0,321.5,6.85,33.0,358.5,352.61,258.84
2018,5,2,13,0,34.0,331.0,6.8,33.2,364.0,359.96,263.79
2018,5,2,13,15,46.0,358.5,6.8,33.25,402.0,400.85,293.82
2018,5,2,13,30,58.0,386.0,6.8,33.3,440.0,442.17,323.92
2018,5,2,13,45,77.5,400.5,6.75,33.35,471.0,477.82,350.19
2018,5,2,14,0,97.0,415.0,6.7,33.4,502.0,513.46,376.34
2018,5,2,14,15,182.5,399.0,6.7,33.3,557.0,588.4,433.17
2018,5,2,14,30,268.0,383.0,6.7,33.2,612.0,661.68,488.12
2018,5,2,14,45,338.0,345.5,6.75,33.1,621.5,686.47,508.95
2018,5,2,15,0,408.0,308.0,6.8,33.0,631.0,715.49,532.73
2018,5,2,15,15,435.0,280.0,6.8,32.7,607.5,703.62,527.0
2018,5,2,15,30,462.0,252.0,6.8,32.4,584.0,688.54,519.08
2018,5,2,15,45,315.5,268.0,6.85,32.1,488.0,561.86,425.88
2018,5,2,16,0,169.0,284.0,6.9,31.8,392.0,443.58,336.56
2018,5,2,16,15,135.5,255.5,6.9,31.4,337.5,382.38,291.78
2018,5,2,16,30,102.0,227.0,6.9,31.0,283.0,314.49,241.06
2018,5,2,16,45,141.5,191.5,6.9,30.6,260.0,308.91,239.16
2018,5,2,17,0,181.0,156.0,6.9,30.2,237.0,291.02,227.39
2018,5,2,17,15,314.0,131.5,6.9,30.2,249.0,347.52,273.67
2018,5,2,17,30,447.0,107.0,6.9,30.2,261.0,391.66,308.65
2018,5,2,17,45,405.5,94.5,6.55,29.15,215.0,335.31,263.86
2018,5,2,18,0,364.0,82.0,6.2,28.1,169.0,282.38,220.49
2018,5,2,18,15,273.0,65.5,5.95,27.55,121.0,207.24,158.23
2018,5,2,18,30,182.0,49.0,5.7,27.0,73.0,135.19,98.25
2018,5,2,18,45,110.0,30.5,5.45,26.45,43.0,80.75,45.54
2018,5,2,19,0,38.0,12.0,5.2,25.9,13.0,22.16,0.0
2018,5,2,19,15,19.0,6.0,5.1,25.5,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,5.0,25.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.9,24.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.8,24.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.7,24.05,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.6,23.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.5,23.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.35,23.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.3,23.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.25,22.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.2,22.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.2,22.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.2,22.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.2,22.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.1,22.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.75,22.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.65,22.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.65,22.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.7,22.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.7,22.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.75,22.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.85,22.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,3.95,22.65,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,4.0,22.7,0.0,0.0,0.0
2018,5,3,5,45,3.5,3.0,4.1,22.75,3.0,0.0,0.0
2018,5,3,6,0,7.0,6.0,4.2,22.8,6.0,5.9,0.0
2018,5,3,6,15,50.5,21.5,4.3,22.95,28.5,18.18,8.45
2018,5,3,6,30,94.0,37.0,4.4,23.1,51.0,30.55,20.18
2018,5,3,6,45,56.0,38.5,4.5,23.3,48.0,34.56,24.08
2018,5,3,7,0,18.0,40.0,4.6,23.5,45.0,38.62,27.77
2018,5,3,7,15,10.0,55.5,4.8,23.75,58.5,54.15,38.74
2018,5,3,7,30,2.0,71.0,5.0,24.0,72.0,68.78,50.82
2018,5,3,7,45,16.0,106.0,5.2,24.3,113.5,103.27,77.98
2018,5,3,8,0,30.0,141.0,5.4,24.6,155.0,135.83,103.28
2018,5,3,8,15,23.5,152.5,5.45,25.0,164.0,147.04,112.02
2018,5,3,8,30,17.0,164.0,5.5,25.4,173.0,160.77,122.59
2018,5,3,8,45,9.5,146.0,5.55,25.8,151.0,143.08,108.29
2018,5,3,9,0,2.0,128.0,5.6,26.2,129.0,123.93,92.84
2018,5,3,9,15,10.0,183.5,5.55,26.6,190.5,179.89,136.04
2018,5,3,9,30,18.0,239.0,5.5,27.0,252.0,236.42,178.89
2018,5,3,9,45,29.0,279.0,5.4,27.4,301.5,277.27,209.24
2018,5,3,10,0,40.0,319.0,5.3,27.8,351.0,323.06,242.91
2018,5,3,10,15,35.0,314.5,5.15,28.0,343.5,319.1,239.18
2018,5,3,10,30,30.0,310.0,5.0,28.2,336.0,314.39,235.01
2018,5,3,10,45,74.5,326.0,4.85,28.35,393.0,365.19,273.31
2018,5,3,11,0,119.0,342.0,4.7,28.5,450.0,418.1,312.62
2018,5,3,11,15,190.5,289.5,4.6,28.6,467.0,432.21,325.1
2018,5,3,11,30,262.0,237.0,4.5,28.7,484.0,451.74,341.76
2018,5,3,11,45,132.5,191.0,4.35,28.75,316.0,302.37,228.64
2018,5,3,12,0,3.0,145.0,4.2,28.8,148.0,143.28,104.65
2018,5,3,12,15,44.5,249.0,4.1,28.95,292.0,284.03,211.73
2018,5,3,12,30,86.0,353.0,4.0,29.1,436.0,429.82,318.41
