Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,45,57.5,336.5,3.95,29.25,392.0,386.12,285.3
2018,5,3,13,0,29.0,320.0,3.9,29.4,348.0,344.24,253.86
2018,5,3,13,15,37.0,337.0,3.85,29.6,372.0,370.58,273.21
2018,5,3,13,30,45.0,354.0,3.8,29.8,396.0,397.11,292.41
2018,5,3,13,45,49.0,355.0,3.8,29.95,400.0,403.55,297.17
2018,5,3,14,0,53.0,356.0,3.8,30.1,404.0,409.84,301.93
2018,5,3,14,15,261.0,323.5,3.75,30.2,548.0,592.85,439.46
2018,5,3,14,30,469.0,291.0,3.7,30.3,692.0,764.79,563.0
2018,5,3,14,45,510.5,269.5,3.7,30.35,689.0,776.71,572.01
2018,5,3,15,0,552.0,248.0,3.7,30.4,686.0,785.07,579.65
2018,5,3,15,15,554.5,234.0,3.7,30.4,653.5,762.48,565.49
2018,5,3,15,30,557.0,220.0,3.7,30.4,621.0,737.69,549.94
2018,5,3,15,45,496.0,218.5,3.75,30.4,558.0,670.53,503.43
2018,5,3,16,0,435.0,217.0,3.8,30.4,495.0,605.32,457.6
2018,5,3,16,15,489.5,192.5,3.8,30.25,480.5,607.95,462.44
2018,5,3,16,30,544.0,168.0,3.8,30.1,466.0,605.0,462.76
2018,5,3,16,45,497.0,159.0,3.8,29.9,409.5,541.67,417.24
2018,5,3,17,0,450.0,150.0,3.8,29.7,353.0,480.83,372.77
2018,5,3,17,15,367.0,138.0,3.8,29.7,289.0,397.08,309.28
2018,5,3,17,30,284.0,126.0,3.8,29.7,225.0,312.09,243.52
2018,5,3,17,45,278.5,107.5,3.45,28.7,190.0,276.25,215.76
2018,5,3,18,0,273.0,89.0,3.1,27.7,155.0,240.47,186.65
2018,5,3,18,15,207.0,69.5,3.0,27.05,112.0,177.55,134.97
2018,5,3,18,30,141.0,50.0,2.9,26.4,69.0,121.11,87.92
2018,5,3,18,45,85.0,31.0,2.8,25.75,41.0,73.66,42.62
2018,5,3,19,0,29.0,12.0,2.7,25.1,13.0,19.75,0.0
2018,5,3,19,15,14.5,6.0,2.8,24.75,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.95,24.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,23.55,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,22.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.7,22.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.55,21.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.45,21.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.35,21.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,5,4,5,45,0.0,1.5,2.1,21.8,1.5,0.0,0.0
2018,5,4,6,0,0.0,3.0,2.3,21.9,3.0,2.95,0.0
2018,5,4,6,15,0.0,4.5,2.5,22.15,4.5,4.33,0.0
2018,5,4,6,30,0.0,6.0,2.7,22.4,6.0,5.78,0.0
2018,5,4,6,45,0.0,8.0,2.9,22.6,8.0,7.71,1.01
2018,5,4,7,0,0.0,10.0,3.1,22.8,10.0,9.64,2.74
2018,5,4,7,15,0.0,12.0,3.25,23.05,12.0,11.57,3.96
2018,5,4,7,30,0.0,14.0,3.4,23.3,14.0,13.5,5.54
2018,5,4,7,45,0.0,17.5,3.55,23.6,17.5,16.89,8.29
2018,5,4,8,0,0.0,21.0,3.7,23.9,21.0,20.27,11.0
2018,5,4,8,15,0.0,25.0,3.8,24.1,25.0,24.14,14.08
2018,5,4,8,30,0.0,29.0,3.9,24.3,29.0,28.02,17.14
2018,5,4,8,45,0.0,31.0,3.95,24.5,31.0,29.96,18.62
2018,5,4,9,0,0.0,33.0,4.0,24.7,33.0,31.9,20.08
2018,5,4,9,15,0.0,38.0,4.0,24.9,38.0,36.75,23.88
2018,5,4,9,30,0.0,43.0,4.0,25.1,43.0,41.6,27.65
2018,5,4,9,45,0.0,47.0,3.95,25.3,47.0,45.49,30.63
2018,5,4,10,0,0.0,51.0,3.9,25.5,51.0,49.38,33.61
2018,5,4,10,15,0.0,55.5,3.7,25.65,55.5,53.75,36.96
2018,5,4,10,30,0.0,60.0,3.5,25.8,60.0,58.13,40.31
2018,5,4,10,45,0.0,64.0,3.3,25.9,64.0,62.03,43.29
2018,5,4,11,0,0.0,68.0,3.1,26.0,68.0,65.93,46.26
2018,5,4,11,15,0.0,81.0,2.8,26.1,81.0,78.52,56.0
2018,5,4,11,30,0.0,94.0,2.5,26.2,94.0,91.11,65.67
2018,5,4,11,45,0.5,111.0,2.25,26.25,111.5,108.03,78.67
2018,5,4,12,0,1.0,128.0,2.0,26.3,129.0,125.02,91.63
2018,5,4,12,15,1.0,120.0,2.0,26.3,121.0,117.36,85.71
2018,5,4,12,30,1.0,112.0,2.0,26.3,113.0,109.66,79.81
2018,5,4,12,45,4.5,151.0,2.0,26.25,155.5,151.03,111.64
2018,5,4,13,0,8.0,190.0,2.0,26.2,198.0,192.63,143.24
2018,5,4,13,15,5.0,155.0,2.05,25.75,160.0,155.67,115.36
2018,5,4,13,30,2.0,120.0,2.1,25.3,122.0,118.6,87.16
2018,5,4,13,45,1.5,111.0,2.1,24.9,112.5,109.32,80.24
2018,5,4,14,0,1.0,102.0,2.1,24.5,103.0,100.03,73.22
2018,5,4,14,15,0.5,96.0,2.35,24.15,96.5,93.65,68.44
2018,5,4,14,30,0.0,90.0,2.6,23.8,90.0,87.27,63.63
2018,5,4,14,45,1.5,110.5,2.8,23.5,111.5,108.73,80.78
2018,5,4,15,0,3.0,131.0,3.0,23.2,133.0,130.27,98.0
2018,5,4,15,15,2.5,112.5,3.15,23.05,114.0,111.51,83.48
2018,5,4,15,30,2.0,94.0,3.3,22.9,95.0,92.78,68.9
2018,5,4,15,45,1.0,79.0,3.45,22.75,79.5,77.31,56.75
2018,5,4,16,0,0.0,64.0,3.6,22.6,64.0,61.91,44.55
2018,5,4,16,15,0.0,56.5,3.65,22.4,56.5,54.63,38.87
2018,5,4,16,30,0.0,49.0,3.7,22.2,49.0,47.36,33.13
2018,5,4,16,45,0.0,53.5,3.75,21.95,53.5,51.7,36.87
2018,5,4,17,0,0.0,58.0,3.8,21.7,58.0,56.05,40.63
2018,5,4,17,15,1.5,56.5,3.8,21.7,57.0,55.53,40.4
2018,5,4,17,30,3.0,55.0,3.8,21.7,56.0,54.88,40.0
2018,5,4,17,45,1.5,40.5,3.5,21.0,41.0,39.9,27.69
2018,5,4,18,0,0.0,26.0,3.2,20.3,26.0,25.09,15.33
2018,5,4,18,15,0.0,18.5,3.05,19.95,18.5,17.84,9.17
2018,5,4,18,30,0.0,11.0,2.9,19.6,11.0,10.6,2.98
2018,5,4,18,45,0.0,7.0,2.7,19.25,7.0,6.74,0.0
2018,5,4,19,0,0.0,3.0,2.5,18.9,3.0,2.95,0.0
2018,5,4,19,15,0.0,1.5,2.45,18.75,1.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,5,5,45,68.0,9.5,1.9,15.7,12.5,9.34,0.0
2018,5,5,6,0,136.0,19.0,2.0,15.9,25.0,15.07,0.0
2018,5,5,6,15,268.0,32.0,2.05,16.3,65.0,25.3,14.96
2018,5,5,6,30,400.0,45.0,2.1,16.7,105.0,34.14,24.0
2018,5,5,6,45,463.5,53.5,2.15,17.15,151.5,38.21,28.03
2018,5,5,7,0,527.0,62.0,2.2,17.6,198.0,43.8,33.12
2018,5,5,7,15,352.0,92.0,2.3,18.35,192.0,89.6,58.07
2018,5,5,7,30,177.0,122.0,2.4,19.1,186.0,120.63,87.11
2018,5,5,7,45,422.0,111.0,2.55,19.8,298.5,159.5,108.04
2018,5,5,8,0,667.0,100.0,2.7,20.5,411.0,227.9,155.79
2018,5,5,8,15,739.5,95.5,2.8,21.2,479.5,285.02,202.91
2018,5,5,8,30,812.0,91.0,2.9,21.9,548.0,345.84,253.4
2018,5,5,8,45,832.0,93.5,3.05,22.55,600.0,399.84,299.19
2018,5,5,9,0,852.0,96.0,3.2,23.2,652.0,458.93,347.56
2018,5,5,9,15,866.5,99.0,3.2,23.65,700.0,512.69,390.65
2018,5,5,9,30,881.0,102.0,3.2,24.1,748.0,566.58,432.48
2018,5,5,9,45,892.5,103.5,3.25,24.55,790.0,617.25,470.87
2018,5,5,10,0,904.0,105.0,3.3,25.0,832.0,667.27,507.69
2018,5,5,10,15,912.0,107.0,3.3,25.35,867.5,714.5,541.55
2018,5,5,10,30,920.0,109.0,3.3,25.7,903.0,760.33,571.94
2018,5,5,10,45,926.0,110.0,3.3,26.05,931.5,802.12,598.88
2018,5,5,11,0,932.0,111.0,3.3,26.4,960.0,841.94,624.18
2018,5,5,11,15,935.5,112.5,3.3,26.7,980.5,878.02,646.84
2018,5,5,11,30,939.0,114.0,3.3,27.0,1001.0,911.64,667.69
2018,5,5,11,45,940.0,115.0,3.3,27.25,1012.5,939.98,685.07
2018,5,5,12,0,941.0,116.0,3.3,27.5,1024.0,965.48,700.57
2018,5,5,12,15,940.5,117.0,3.35,27.65,1027.5,986.65,713.91
2018,5,5,12,30,940.0,118.0,3.4,27.8,1031.0,1004.76,725.34
2018,5,5,12,45,938.0,118.5,3.4,28.0,1025.5,1017.81,733.1
2018,5,5,13,0,936.0,119.0,3.4,28.2,1020.0,1027.6,738.9
2018,5,5,13,15,932.0,119.0,3.45,28.2,1006.0,1031.65,742.12
2018,5,5,13,30,928.0,119.0,3.5,28.2,992.0,1032.33,743.35
2018,5,5,13,45,922.0,119.0,3.5,28.2,970.0,1027.71,740.97
2018,5,5,14,0,916.0,119.0,3.5,28.2,948.0,1019.78,736.62
2018,5,5,14,15,909.0,117.5,3.5,28.15,918.5,1006.09,728.84
2018,5,5,14,30,902.0,116.0,3.5,28.1,889.0,989.26,719.15
2018,5,5,14,45,892.0,115.0,3.45,28.0,852.5,967.11,705.87
2018,5,5,15,0,882.0,114.0,3.4,27.9,816.0,942.18,690.84
2018,5,5,15,15,870.0,111.5,3.35,27.7,773.0,911.21,672.09
2018,5,5,15,30,858.0,109.0,3.3,27.5,730.0,877.89,651.72
2018,5,5,15,45,812.0,116.5,3.25,27.3,672.5,829.78,621.15
2018,5,5,16,0,766.0,124.0,3.2,27.1,615.0,776.44,586.64
2018,5,5,16,15,761.0,114.0,3.0,26.8,568.0,736.76,560.77
2018,5,5,16,30,756.0,104.0,2.8,26.5,521.0,695.13,533.14
2018,5,5,16,45,692.5,106.0,2.6,26.2,457.0,626.4,485.11
2018,5,5,17,0,629.0,108.0,2.4,25.9,393.0,558.32,435.21
2018,5,5,17,15,631.5,94.0,2.4,25.9,347.5,517.25,405.3
2018,5,5,17,30,634.0,80.0,2.4,25.9,302.0,474.45,372.7
2018,5,5,17,45,585.0,71.5,1.85,24.6,248.0,409.01,321.49
2018,5,5,18,0,536.0,63.0,1.3,23.3,194.0,347.25,271.22
2018,5,5,18,15,451.0,53.0,1.25,22.65,143.5,272.21,209.48
2018,5,5,18,30,366.0,43.0,1.2,22.0,93.0,205.2,152.39
2018,5,5,18,45,235.0,29.0,1.2,21.3,55.5,127.12,80.37
2018,5,5,19,0,104.0,15.0,1.2,20.6,18.0,43.63,0.0
2018,5,5,19,15,52.0,7.5,1.2,20.35,9.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.45,17.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,6,5,45,73.0,10.0,0.9,15.75,13.5,9.83,0.0
2018,5,6,6,0,146.0,20.0,0.9,15.9,27.0,15.87,0.0
2018,5,6,6,15,281.0,32.5,1.15,16.7,68.0,25.61,15.38
2018,5,6,6,30,416.0,45.0,1.4,17.5,109.0,33.95,23.8
2018,5,6,6,45,500.5,54.0,1.6,18.3,162.0,38.51,28.17
2018,5,6,7,0,585.0,63.0,1.8,19.1,215.0,46.57,35.34
2018,5,6,7,15,638.5,69.0,1.65,19.9,271.5,87.99,46.57
2018,5,6,7,30,692.0,75.0,1.5,20.7,328.0,135.52,76.78
2018,5,6,7,45,729.0,80.0,1.35,21.55,385.5,188.67,117.76
2018,5,6,8,0,766.0,85.0,1.2,22.4,443.0,242.26,161.67
2018,5,6,8,15,791.5,89.0,1.15,23.25,498.5,295.56,206.52
2018,5,6,8,30,817.0,93.0,1.1,24.1,554.0,351.18,252.56
2018,5,6,8,45,836.0,96.0,1.05,24.9,606.0,405.48,296.51
2018,5,6,9,0,855.0,99.0,1.0,25.7,658.0,464.72,342.33
2018,5,6,9,15,870.5,101.0,1.05,26.1,706.0,518.21,383.51
2018,5,6,9,30,886.0,103.0,1.1,26.5,754.0,571.91,423.55
2018,5,6,9,45,897.0,105.0,1.2,26.9,796.0,622.93,460.85
2018,5,6,10,0,908.0,107.0,1.3,27.3,838.0,673.25,496.66
2018,5,6,10,15,916.0,108.0,1.4,27.65,873.0,719.7,529.08
2018,5,6,10,30,924.0,109.0,1.5,28.0,908.0,764.72,558.17
2018,5,6,10,45,930.5,110.5,1.6,28.3,937.0,807.45,585.38
2018,5,6,11,0,937.0,112.0,1.7,28.6,966.0,848.24,611.11
2018,5,6,11,15,942.0,111.5,1.8,28.85,986.5,883.8,633.44
2018,5,6,11,30,947.0,111.0,1.9,29.1,1007.0,916.95,654.19
2018,5,6,11,45,949.5,111.0,2.0,29.35,1019.0,945.81,672.17
2018,5,6,12,0,952.0,111.0,2.1,29.6,1031.0,971.86,688.41
2018,5,6,12,15,952.5,111.0,2.15,29.8,1034.0,993.13,701.3
2018,5,6,12,30,953.0,111.0,2.2,30.0,1037.0,1011.33,712.36
2018,5,6,12,45,952.5,110.5,2.25,30.15,1032.5,1024.91,720.81
2018,5,6,13,0,952.0,110.0,2.3,30.3,1028.0,1035.2,727.36
2018,5,6,13,15,950.0,109.5,2.35,30.35,1015.0,1040.68,731.38
2018,5,6,13,30,948.0,109.0,2.4,30.4,1002.0,1042.75,733.45
2018,5,6,13,45,944.0,107.5,2.5,30.5,980.0,1038.41,732.08
2018,5,6,14,0,940.0,106.0,2.6,30.6,958.0,1030.66,728.72
2018,5,6,14,15,934.5,104.5,2.6,30.55,929.0,1018.09,721.91
2018,5,6,14,30,929.0,103.0,2.6,30.5,900.0,1002.27,713.2
2018,5,6,14,45,921.5,101.5,2.65,30.45,864.0,981.41,701.84
2018,5,6,15,0,914.0,100.0,2.7,30.4,828.0,957.59,688.62
2018,5,6,15,15,903.0,98.0,2.65,30.25,785.5,927.25,670.63
2018,5,6,15,30,892.0,96.0,2.6,30.1,743.0,894.42,651.01
2018,5,6,15,45,877.5,93.5,2.6,29.95,694.5,855.78,627.81
2018,5,6,16,0,863.0,91.0,2.6,29.8,646.0,815.27,603.15
2018,5,6,16,15,843.5,88.5,2.5,29.5,593.5,773.97,577.36
2018,5,6,16,30,824.0,86.0,2.4,29.2,541.0,726.8,547.19
2018,5,6,16,45,797.5,82.0,2.3,28.9,485.0,672.15,511.29
2018,5,6,17,0,771.0,78.0,2.2,28.6,429.0,617.6,474.32
2018,5,6,17,15,734.0,73.5,2.2,28.6,372.0,556.3,429.85
2018,5,6,17,30,697.0,69.0,2.2,28.6,315.0,496.65,385.1
2018,5,6,17,45,643.0,63.5,1.7,27.0,259.0,431.42,335.14
2018,5,6,18,0,589.0,58.0,1.2,25.4,203.0,367.98,284.46
2018,5,6,18,15,503.5,49.5,1.2,24.5,151.0,291.8,222.74
2018,5,6,18,30,418.0,41.0,1.2,23.6,99.0,223.68,165.23
2018,5,6,18,45,278.5,29.0,1.2,22.7,60.5,142.61,91.41
2018,5,6,19,0,139.0,17.0,1.2,21.8,22.0,55.55,0.0
2018,5,6,19,15,69.5,8.5,1.2,21.5,11.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,7,5,45,80.0,10.0,1.45,15.65,14.0,9.83,0.0
2018,5,7,6,0,160.0,20.0,1.5,16.1,28.0,15.81,0.0
2018,5,7,6,15,293.5,32.5,1.75,17.0,69.5,25.42,15.34
2018,5,7,6,30,427.0,45.0,2.0,17.9,111.0,33.77,23.62
2018,5,7,6,45,507.0,53.5,2.3,18.85,163.5,37.9,27.58
2018,5,7,7,0,587.0,62.0,2.6,19.8,216.0,47.39,35.95
2018,5,7,7,15,639.0,68.0,2.45,20.65,272.0,88.95,46.69
2018,5,7,7,30,691.0,74.0,2.3,21.5,328.0,136.41,77.29
2018,5,7,7,45,726.5,78.5,2.15,22.35,384.5,188.74,117.95
2018,5,7,8,0,762.0,83.0,2.0,23.2,441.0,241.45,161.51
2018,5,7,8,15,788.0,87.0,1.95,24.2,496.5,294.67,206.46
2018,5,7,8,30,814.0,91.0,1.9,25.2,552.0,350.25,252.69
2018,5,7,8,45,832.0,94.0,1.8,26.2,603.0,403.97,296.32
2018,5,7,9,0,850.0,97.0,1.7,27.2,654.0,462.54,341.76
2018,5,7,9,15,864.0,99.5,1.6,27.7,701.5,515.43,382.07
2018,5,7,9,30,878.0,102.0,1.5,28.2,749.0,568.39,420.85
2018,5,7,9,45,888.5,104.5,1.45,28.7,790.5,619.13,456.84
2018,5,7,10,0,899.0,107.0,1.4,29.2,832.0,669.14,491.02
2018,5,7,10,15,906.5,108.0,1.35,29.55,866.5,714.8,521.44
2018,5,7,10,30,914.0,109.0,1.3,29.9,901.0,759.02,548.3
2018,5,7,10,45,814.0,175.0,1.3,30.3,897.0,779.68,559.68
2018,5,7,11,0,714.0,241.0,1.3,30.7,893.0,792.29,564.74
2018,5,7,11,15,789.5,200.0,1.3,31.0,935.5,842.51,596.81
2018,5,7,11,30,865.0,159.0,1.3,31.3,978.0,892.68,626.59
2018,5,7,11,45,813.5,196.0,1.3,31.6,974.0,909.33,635.24
2018,5,7,12,0,762.0,233.0,1.3,31.9,970.0,921.49,641.53
2018,5,7,12,15,792.5,214.0,1.35,32.05,983.0,948.01,657.82
2018,5,7,12,30,823.0,195.0,1.4,32.2,996.0,974.85,674.14
2018,5,7,12,45,877.5,155.5,1.45,32.4,1006.0,997.73,687.93
2018,5,7,13,0,932.0,116.0,1.5,32.6,1016.0,1022.77,703.11
2018,5,7,13,15,908.0,129.5,1.6,32.7,996.5,1020.64,703.03
2018,5,7,13,30,884.0,143.0,1.7,32.8,977.0,1015.21,701.31
2018,5,7,13,45,881.0,140.5,1.75,32.85,956.0,1011.22,700.04
2018,5,7,14,0,878.0,138.0,1.8,32.9,935.0,1004.01,696.88
2018,5,7,14,15,887.0,126.5,1.8,32.85,910.0,995.95,692.99
2018,5,7,14,30,896.0,115.0,1.8,32.8,885.0,984.26,686.99
2018,5,7,14,45,881.5,116.5,1.85,32.8,847.5,960.58,674.15
2018,5,7,15,0,867.0,118.0,1.9,32.8,810.0,934.35,659.79
2018,5,7,15,15,855.5,115.0,1.9,32.65,767.5,903.65,642.41
2018,5,7,15,30,844.0,112.0,1.9,32.5,725.0,875.91,626.86
2018,5,7,15,45,828.5,109.0,1.95,32.35,677.5,837.26,604.56
2018,5,7,16,0,813.0,106.0,2.0,32.2,630.0,796.9,580.88
2018,5,7,16,15,789.5,103.5,1.95,31.9,577.5,749.32,551.55
2018,5,7,16,30,766.0,101.0,1.9,31.6,525.0,701.08,521.33
2018,5,7,16,45,727.5,97.5,1.85,31.35,467.0,643.18,483.69
2018,5,7,17,0,689.0,94.0,1.8,31.1,409.0,584.19,443.02
2018,5,7,17,15,514.0,108.5,1.8,31.1,326.0,461.17,352.84
2018,5,7,17,30,339.0,123.0,1.8,31.1,243.0,349.95,268.79
2018,5,7,17,45,374.0,98.0,1.45,29.35,209.0,325.13,251.17
2018,5,7,18,0,409.0,73.0,1.1,27.6,175.0,295.77,227.88
2018,5,7,18,15,341.5,60.0,1.15,26.6,130.5,231.92,176.31
2018,5,7,18,30,274.0,47.0,1.2,25.6,86.0,174.87,128.65
2018,5,7,18,45,163.0,31.0,1.2,24.6,51.5,106.92,68.72
2018,5,7,19,0,52.0,15.0,1.2,23.6,17.0,29.36,0.0
2018,5,7,19,15,26.0,7.5,1.25,23.2,8.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.35,19.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,5,8,5,45,74.0,11.0,2.85,16.9,15.0,10.81,0.0
2018,5,8,6,0,148.0,22.0,3.0,17.2,30.0,17.45,0.0
2018,5,8,6,15,272.0,35.0,3.1,17.9,70.0,27.74,17.28
2018,5,8,6,30,396.0,48.0,3.2,18.6,110.0,36.44,25.87
2018,5,8,6,45,478.0,57.0,3.3,19.3,162.0,40.85,30.09
2018,5,8,7,0,560.0,66.0,3.4,20.0,214.0,52.1,33.23
2018,5,8,7,15,614.5,71.5,3.6,20.9,269.5,91.96,49.51
2018,5,8,7,30,669.0,77.0,3.8,21.8,325.0,138.03,79.47
2018,5,8,7,45,706.5,82.0,3.95,22.75,381.5,186.76,117.46
2018,5,8,8,0,744.0,87.0,4.1,23.7,438.0,242.66,163.8
2018,5,8,8,15,760.5,93.5,4.2,24.45,490.0,294.42,208.47
2018,5,8,8,30,777.0,100.0,4.3,25.2,542.0,347.55,253.83
2018,5,8,8,45,806.0,101.0,4.4,25.95,596.5,401.8,299.0
2018,5,8,9,0,835.0,102.0,4.5,26.7,651.0,458.27,344.77
2018,5,8,9,15,819.0,117.0,4.55,27.25,688.0,507.09,383.74
2018,5,8,9,30,803.0,132.0,4.6,27.8,725.0,553.25,419.33
2018,5,8,9,45,789.5,149.0,4.65,28.35,759.0,599.96,454.01
2018,5,8,10,0,776.0,166.0,4.7,28.9,793.0,644.08,485.72
2018,5,8,10,15,767.5,180.0,4.7,29.35,822.5,686.16,515.2
2018,5,8,10,30,759.0,194.0,4.7,29.8,852.0,724.46,541.31
2018,5,8,10,45,686.5,247.0,4.75,30.2,856.5,749.82,556.42
2018,5,8,11,0,614.0,300.0,4.8,30.6,861.0,768.48,566.47
2018,5,8,11,15,572.0,335.0,4.8,30.85,866.5,791.14,579.89
2018,5,8,11,30,530.0,370.0,4.8,31.1,872.0,808.64,589.56
2018,5,8,11,45,546.5,369.0,4.8,31.4,892.5,840.6,610.59
2018,5,8,12,0,563.0,368.0,4.8,31.7,913.0,871.78,630.83
2018,5,8,12,15,523.5,390.5,4.75,31.9,899.0,872.46,629.06
2018,5,8,12,30,484.0,413.0,4.7,32.1,885.0,870.27,625.55
2018,5,8,12,45,471.0,413.5,4.65,32.3,871.0,869.59,624.24
2018,5,8,13,0,458.0,414.0,4.6,32.5,857.0,866.85,621.65
2018,5,8,13,15,445.5,409.5,4.55,32.6,835.5,857.64,615.25
2018,5,8,13,30,433.0,405.0,4.5,32.7,814.0,846.41,607.61
2018,5,8,13,45,405.0,403.5,4.45,32.8,779.5,815.88,586.92
2018,5,8,14,0,377.0,402.0,4.4,32.9,745.0,788.61,568.34
2018,5,8,14,15,330.0,405.0,4.35,32.85,698.0,746.48,539.45
2018,5,8,14,30,283.0,408.0,4.3,32.8,651.0,704.03,510.17
2018,5,8,14,45,299.5,384.5,4.25,32.8,632.5,693.61,504.71
2018,5,8,15,0,316.0,361.0,4.2,32.8,614.0,681.21,497.77
2018,5,8,15,15,309.0,341.5,4.15,32.6,578.0,649.78,477.43
2018,5,8,15,30,302.0,322.0,4.1,32.4,542.0,617.38,456.33
2018,5,8,15,45,257.0,299.0,4.05,32.25,477.5,547.84,407.8
2018,5,8,16,0,212.0,276.0,4.0,32.1,413.0,470.8,353.23
2018,5,8,16,15,371.5,221.0,3.85,31.7,437.0,539.57,408.83
2018,5,8,16,30,531.0,166.0,3.7,31.3,461.0,596.02,454.0
2018,5,8,16,45,575.0,137.0,3.6,30.95,426.5,579.46,443.97
2018,5,8,17,0,619.0,108.0,3.5,30.6,392.0,553.91,427.32
2018,5,8,17,15,594.5,97.5,3.5,30.6,341.0,500.33,387.77
2018,5,8,17,30,570.0,87.0,3.5,30.6,290.0,447.57,347.75
2018,5,8,17,45,543.5,76.5,2.9,28.9,243.0,394.85,307.62
2018,5,8,18,0,517.0,66.0,2.3,27.2,196.0,343.68,266.75
2018,5,8,18,15,432.0,56.0,2.45,26.45,146.0,269.23,206.12
2018,5,8,18,30,347.0,46.0,2.6,25.7,96.0,202.71,150.11
2018,5,8,18,45,226.0,32.0,2.75,24.95,59.0,129.39,84.84
2018,5,8,19,0,105.0,18.0,2.9,24.2,22.0,47.38,0.0
2018,5,8,19,15,52.5,9.0,3.2,24.0,11.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.8,23.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,4.05,22.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,4.0,21.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,4.0,21.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.95,20.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.9,20.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.85,20.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.75,19.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.6,19.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,18.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,5,9,5,45,59.5,12.0,2.6,18.35,15.0,11.8,0.0
2018,5,9,6,0,119.0,24.0,2.8,18.6,30.0,19.1,0.0
2018,5,9,6,15,236.0,38.5,3.1,19.1,70.0,29.82,19.01
2018,5,9,6,30,353.0,53.0,3.4,19.6,110.0,39.96,28.8
2018,5,9,6,45,437.5,63.0,3.7,20.1,161.0,46.17,34.61
2018,5,9,7,0,522.0,73.0,4.0,20.6,212.0,59.18,38.36
2018,5,9,7,15,579.0,79.0,4.15,21.2,267.0,97.52,54.86
2018,5,9,7,30,636.0,85.0,4.3,21.8,322.0,142.41,84.38
2018,5,9,7,45,677.5,89.5,4.4,22.4,378.5,189.63,121.28
2018,5,9,8,0,719.0,94.0,4.5,23.0,435.0,241.34,164.39
2018,5,9,8,15,747.5,98.0,4.55,23.6,489.5,296.4,211.46
2018,5,9,8,30,776.0,102.0,4.6,24.2,544.0,350.64,257.7
2018,5,9,8,45,798.0,104.5,4.65,24.75,595.5,403.43,302.22
2018,5,9,9,0,820.0,107.0,4.7,25.3,647.0,457.71,346.8
2018,5,9,9,15,835.5,109.5,4.7,25.85,694.0,510.01,388.61
2018,5,9,9,30,851.0,112.0,4.7,26.4,741.0,565.81,431.62
2018,5,9,9,45,862.0,114.0,4.7,26.95,782.0,615.07,468.7
2018,5,9,10,0,873.0,116.0,4.7,27.5,823.0,663.7,504.24
2018,5,9,10,15,881.5,118.0,4.7,27.95,858.0,709.76,537.2
2018,5,9,10,30,890.0,120.0,4.7,28.4,893.0,754.54,567.07
2018,5,9,10,45,895.5,121.0,4.65,28.8,920.0,794.63,592.73
2018,5,9,11,0,901.0,122.0,4.6,29.2,947.0,832.79,616.75
2018,5,9,11,15,905.5,122.5,4.55,29.55,967.0,867.58,638.48
2018,5,9,11,30,910.0,123.0,4.5,29.9,987.0,900.06,658.49
2018,5,9,11,45,912.5,123.0,4.45,30.25,998.5,927.84,675.23
2018,5,9,12,0,915.0,123.0,4.4,30.6,1010.0,952.95,690.15
2018,5,9,12,15,915.0,123.5,4.35,30.85,1013.0,973.44,702.28
2018,5,9,12,30,915.0,124.0,4.3,31.1,1016.0,990.99,712.54
2018,5,9,12,45,914.0,123.5,4.25,31.3,1011.0,1003.6,719.79
2018,5,9,13,0,913.0,123.0,4.2,31.5,1006.0,1013.07,725.13
2018,5,9,13,15,910.0,122.5,4.15,31.65,992.5,1017.37,727.41
2018,5,9,13,30,907.0,122.0,4.1,31.8,979.0,1018.41,727.75
2018,5,9,13,45,902.5,120.5,4.1,31.9,957.5,1013.69,724.99
2018,5,9,14,0,898.0,119.0,4.1,32.0,936.0,1005.72,720.31
2018,5,9,14,15,889.0,119.0,4.1,32.0,906.5,991.74,712.18
2018,5,9,14,30,880.0,119.0,4.1,32.0,877.0,974.78,702.25
2018,5,9,14,45,867.5,119.5,4.1,32.0,840.5,952.17,688.72
2018,5,9,15,0,855.0,120.0,4.1,32.0,804.0,927.0,673.56
2018,5,9,15,15,844.5,117.0,4.1,31.85,763.0,897.49,655.94
2018,5,9,15,30,834.0,114.0,4.1,31.7,722.0,870.98,640.29
2018,5,9,15,45,819.0,111.0,4.1,31.6,675.0,833.06,616.69
2018,5,9,16,0,804.0,108.0,4.1,31.5,628.0,793.43,591.76
2018,5,9,16,15,784.5,104.0,4.1,31.15,577.0,747.65,562.84
2018,5,9,16,30,765.0,100.0,4.1,30.8,526.0,700.95,532.8
2018,5,9,16,45,738.5,95.0,4.05,30.5,472.0,647.48,497.06
2018,5,9,17,0,712.0,90.0,4.0,30.2,418.0,596.71,461.49
2018,5,9,17,15,673.0,85.0,4.0,30.2,362.5,536.26,416.73
2018,5,9,17,30,634.0,80.0,4.0,30.2,307.0,477.81,372.17
2018,5,9,17,45,580.5,72.5,3.5,28.8,252.5,410.97,320.98
2018,5,9,18,0,527.0,65.0,3.0,27.4,198.0,348.21,270.97
2018,5,9,18,15,444.5,55.5,3.0,26.55,148.5,274.85,210.91
2018,5,9,18,30,362.0,46.0,3.0,25.7,99.0,209.14,155.31
2018,5,9,18,45,238.0,32.0,3.0,24.8,61.0,133.52,88.68
2018,5,9,19,0,114.0,18.0,3.0,23.9,23.0,50.11,0.0
2018,5,9,19,15,57.0,9.0,3.2,23.6,11.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.9,22.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.85,22.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.75,21.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.65,20.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.35,19.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.25,19.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,5,10,5,45,54.5,12.5,3.2,18.7,15.5,12.29,0.0
2018,5,10,6,0,109.0,25.0,3.3,19.0,31.0,20.8,0.0
2018,5,10,6,15,223.5,41.0,3.5,19.55,71.5,31.83,20.74
2018,5,10,6,30,338.0,57.0,3.7,20.1,112.0,43.12,31.47
2018,5,10,6,45,326.0,62.5,3.9,20.7,132.5,45.44,33.9
2018,5,10,7,0,314.0,68.0,4.1,21.3,153.0,53.98,35.5
2018,5,10,7,15,207.0,86.0,4.2,21.9,147.0,85.2,57.51
2018,5,10,7,30,100.0,104.0,4.3,22.5,141.0,104.2,75.83
2018,5,10,7,45,241.5,125.5,4.4,23.15,235.0,149.74,106.61
2018,5,10,8,0,383.0,147.0,4.5,23.8,329.0,210.63,151.07
2018,5,10,8,15,451.0,155.5,4.5,24.35,395.0,260.01,190.15
2018,5,10,8,30,519.0,164.0,4.5,24.9,461.0,316.47,235.15
2018,5,10,8,45,498.5,173.0,4.5,25.45,479.5,345.28,260.0
2018,5,10,9,0,478.0,182.0,4.5,26.0,498.0,371.5,281.96
2018,5,10,9,15,659.0,150.0,4.45,26.45,619.0,457.4,348.24
2018,5,10,9,30,840.0,118.0,4.4,26.9,740.0,563.53,428.58
2018,5,10,9,45,865.5,114.5,4.4,27.4,787.0,618.99,469.86
2018,5,10,10,0,891.0,111.0,4.4,27.9,834.0,672.0,508.59
2018,5,10,10,15,877.5,123.0,4.45,28.3,860.5,712.86,537.49
2018,5,10,10,30,864.0,135.0,4.5,28.7,887.0,750.65,562.73
2018,5,10,10,45,893.5,125.0,4.5,29.1,924.0,797.97,593.64
2018,5,10,11,0,923.0,115.0,4.5,29.5,961.0,844.97,623.86
2018,5,10,11,15,924.0,117.5,4.55,29.85,980.0,879.36,645.54
2018,5,10,11,30,925.0,120.0,4.6,30.2,999.0,911.19,665.45
2018,5,10,11,45,923.0,123.0,4.6,30.55,1009.5,938.15,681.83
2018,5,10,12,0,921.0,126.0,4.6,30.9,1020.0,962.22,696.27
2018,5,10,12,15,921.0,126.5,4.65,31.15,1023.0,982.82,708.98
2018,5,10,12,30,921.0,127.0,4.7,31.4,1026.0,1000.47,719.82
2018,5,10,12,45,920.5,126.5,4.7,31.65,1021.5,1013.64,727.56
2018,5,10,13,0,920.0,126.0,4.7,31.9,1017.0,1023.68,733.39
2018,5,10,13,15,917.0,125.5,4.7,32.05,1003.5,1028.05,736.08
2018,5,10,13,30,914.0,125.0,4.7,32.2,990.0,1029.13,736.75
2018,5,10,13,45,908.5,124.5,4.7,32.35,968.0,1024.46,733.87
2018,5,10,14,0,903.0,124.0,4.7,32.5,946.0,1016.55,729.06
2018,5,10,14,15,897.0,122.0,4.7,32.5,917.0,1003.42,721.44
2018,5,10,14,30,891.0,120.0,4.7,32.5,888.0,987.18,711.94
2018,5,10,14,45,883.5,117.0,4.7,32.55,852.0,965.45,698.73
2018,5,10,15,0,876.0,114.0,4.7,32.6,816.0,940.87,683.8
2018,5,10,15,15,864.0,112.0,4.7,32.45,774.0,910.58,665.66
2018,5,10,15,30,852.0,110.0,4.7,32.3,732.0,877.99,645.92
2018,5,10,15,45,747.5,137.5,4.7,32.2,657.0,801.65,596.0
2018,5,10,16,0,643.0,165.0,4.7,32.1,582.0,727.31,546.63
2018,5,10,16,15,694.5,135.5,4.7,31.8,552.5,715.24,540.88
2018,5,10,16,30,746.0,106.0,4.7,31.5,523.0,694.11,528.39
2018,5,10,16,45,733.0,98.0,4.65,31.2,472.5,650.23,499.22
2018,5,10,17,0,720.0,90.0,4.6,30.9,422.0,602.97,466.16
2018,5,10,17,15,681.5,84.5,4.6,30.9,366.0,541.89,420.91
2018,5,10,17,30,643.0,79.0,4.6,30.9,310.0,482.75,375.83
2018,5,10,17,45,587.0,72.5,4.25,29.65,255.5,415.27,324.13
2018,5,10,18,0,531.0,66.0,3.9,28.4,201.0,352.05,273.8
2018,5,10,18,15,445.5,56.5,3.85,27.65,150.5,277.06,212.34
2018,5,10,18,30,360.0,47.0,3.8,26.9,100.0,209.97,155.72
2018,5,10,18,45,236.0,33.0,3.75,26.1,62.0,134.37,89.79
2018,5,10,19,0,112.0,19.0,3.7,25.3,24.0,50.71,0.0
2018,5,10,19,15,56.0,9.5,3.8,24.95,12.0,9.34,0.0
2018,5,10,19,30,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,24.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.05,23.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,23.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,22.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.85,22.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,21.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.75,21.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,20.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,20.2,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,19.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.4,19.75,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.55,19.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,3.6,19.95,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,5,11,5,45,62.5,13.0,3.9,20.65,16.5,12.78,0.0
2018,5,11,6,0,125.0,26.0,4.0,20.9,33.0,20.69,1.18
2018,5,11,6,15,246.0,40.5,4.25,21.4,74.0,31.34,20.24
2018,5,11,6,30,367.0,55.0,4.5,21.9,115.0,41.42,29.8
2018,5,11,6,45,367.5,65.5,4.7,22.35,145.5,47.73,35.64
2018,5,11,7,0,368.0,76.0,4.9,22.8,176.0,62.01,40.63
2018,5,11,7,15,351.0,82.0,5.05,23.35,195.0,87.58,53.8
2018,5,11,7,30,334.0,88.0,5.2,23.9,214.0,111.22,71.19
2018,5,11,7,45,433.5,103.0,5.3,24.45,293.5,161.49,107.94
2018,5,11,8,0,533.0,118.0,5.4,25.0,373.0,221.29,154.16
2018,5,11,8,15,623.5,118.0,5.45,25.5,450.0,277.57,199.28
2018,5,11,8,30,714.0,118.0,5.5,26.0,527.0,343.29,252.43
2018,5,11,8,45,698.5,128.5,5.55,26.55,559.0,385.23,288.55
2018,5,11,9,0,683.0,139.0,5.6,27.1,591.0,424.94,321.77
2018,5,11,9,15,779.5,121.0,5.6,27.55,672.0,495.41,377.07
2018,5,11,9,30,876.0,103.0,5.6,28.0,753.0,574.27,437.65
2018,5,11,9,45,862.5,115.0,5.6,28.45,785.0,618.99,471.35
2018,5,11,10,0,849.0,127.0,5.6,28.9,817.0,660.88,502.02
2018,5,11,10,15,810.5,151.0,5.5,29.3,832.5,692.24,523.61
2018,5,11,10,30,772.0,175.0,5.4,29.7,848.0,721.01,542.55
2018,5,11,10,45,751.5,191.5,5.35,30.15,863.5,751.83,562.77
2018,5,11,11,0,731.0,208.0,5.3,30.6,879.0,778.97,579.95
2018,5,11,11,15,739.0,209.5,5.25,30.9,900.5,813.52,602.23
2018,5,11,11,30,747.0,211.0,5.2,31.2,922.0,846.55,623.18
2018,5,11,11,45,718.5,233.5,5.15,31.55,924.0,865.54,634.34
2018,5,11,12,0,690.0,256.0,5.1,31.9,926.0,881.24,643.35
2018,5,11,12,15,667.0,270.5,5.05,32.15,920.0,891.29,648.39
2018,5,11,12,30,644.0,285.0,5.0,32.4,914.0,898.54,651.53
2018,5,11,12,45,712.5,243.5,5.0,32.65,936.5,936.48,677.11
2018,5,11,13,0,781.0,202.0,5.0,32.9,959.0,969.11,697.78
2018,5,11,13,15,862.0,153.0,4.95,33.05,978.0,1002.08,718.54
2018,5,11,13,30,943.0,104.0,4.9,33.2,997.0,1037.17,740.56
2018,5,11,13,45,938.5,102.5,4.9,33.3,975.0,1032.21,737.41
2018,5,11,14,0,934.0,101.0,4.9,33.4,953.0,1023.89,732.49
2018,5,11,14,15,924.0,102.5,4.85,33.4,923.0,1010.06,724.06
2018,5,11,14,30,914.0,104.0,4.8,33.4,893.0,993.18,713.79
2018,5,11,14,45,900.5,105.0,4.8,33.45,855.5,969.55,699.46
2018,5,11,15,0,887.0,106.0,4.8,33.5,818.0,943.28,683.48
2018,5,11,15,15,875.0,104.5,4.8,33.35,776.0,913.23,665.56
2018,5,11,15,30,863.0,103.0,4.8,33.2,734.0,880.86,646.01
2018,5,11,15,45,847.5,100.5,4.8,33.05,686.5,842.27,622.13
2018,5,11,16,0,832.0,98.0,4.8,32.9,639.0,806.96,600.31
2018,5,11,16,15,811.5,95.0,4.8,32.55,587.0,760.58,571.02
2018,5,11,16,30,791.0,92.0,4.8,32.2,535.0,713.31,540.65
2018,5,11,16,45,763.0,88.5,4.75,31.9,480.5,659.47,504.68
2018,5,11,17,0,735.0,85.0,4.7,31.6,426.0,605.9,467.61
2018,5,11,17,15,697.5,80.0,4.7,31.6,370.0,547.56,424.42
2018,5,11,17,30,660.0,75.0,4.7,31.6,314.0,488.89,379.78
2018,5,11,17,45,604.0,69.5,4.35,30.35,259.0,421.78,328.45
2018,5,11,18,0,548.0,64.0,4.0,29.1,204.0,358.93,278.53
2018,5,11,18,15,461.0,55.5,3.9,28.25,153.5,283.5,216.95
2018,5,11,18,30,374.0,47.0,3.8,27.4,103.0,216.07,160.2
2018,5,11,18,45,247.0,33.5,3.7,26.55,64.0,138.93,93.55
2018,5,11,19,0,120.0,20.0,3.6,25.7,25.0,65.33,0.0
2018,5,11,19,15,60.0,10.0,3.7,25.3,12.5,9.83,0.0
2018,5,11,19,30,0.0,0.0,3.8,24.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.9,24.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.85,23.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.75,23.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.65,22.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.6,22.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.55,22.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.45,21.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.4,21.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.4,21.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.4,21.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.35,21.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.3,20.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.35,20.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.4,20.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.4,20.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.4,21.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.4,21.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,5,12,5,45,58.0,13.0,3.65,21.5,16.5,12.78,0.0
2018,5,12,6,0,116.0,26.0,3.7,21.7,33.0,20.62,2.71
2018,5,12,6,15,228.0,41.5,3.95,22.15,73.5,32.1,20.88
2018,5,12,6,30,340.0,57.0,4.2,22.6,114.0,42.95,31.03
2018,5,12,6,45,302.0,65.5,4.4,23.05,130.0,47.6,35.44
2018,5,12,7,0,264.0,74.0,4.6,23.5,146.0,59.2,39.23
2018,5,12,7,15,303.5,92.0,4.7,24.05,193.0,92.8,59.44
2018,5,12,7,30,343.0,110.0,4.8,24.6,240.0,130.99,86.51
2018,5,12,7,45,423.0,121.0,4.85,25.15,306.5,175.35,119.07
2018,5,12,8,0,503.0,132.0,4.9,25.7,373.0,228.36,160.2
2018,5,12,8,15,530.5,141.0,4.9,26.2,422.0,271.91,196.46
2018,5,12,8,30,558.0,150.0,4.9,26.7,471.0,318.91,235.3
2018,5,12,8,45,568.0,160.5,4.85,27.2,513.0,362.85,271.44
2018,5,12,9,0,578.0,171.0,4.8,27.7,555.0,407.36,307.11
2018,5,12,9,15,637.5,167.0,4.75,28.2,618.0,464.05,351.03
2018,5,12,9,30,697.0,163.0,4.7,28.7,681.0,525.76,397.79
2018,5,12,9,45,668.5,181.0,4.65,29.15,700.5,559.42,422.51
2018,5,12,10,0,640.0,199.0,4.6,29.6,720.0,589.44,443.77
2018,5,12,10,15,714.0,181.0,4.5,30.05,785.0,653.12,489.79
2018,5,12,10,30,788.0,163.0,4.4,30.5,850.0,722.51,538.71
2018,5,12,10,45,776.5,169.0,4.35,30.95,864.0,750.96,556.59
2018,5,12,11,0,765.0,175.0,4.3,31.4,878.0,776.66,572.25
2018,5,12,11,15,637.5,242.5,4.25,31.75,837.0,760.84,558.47
2018,5,12,11,30,510.0,310.0,4.2,32.1,796.0,737.67,538.27
2018,5,12,11,45,588.0,279.5,4.15,32.45,846.0,793.86,577.55
2018,5,12,12,0,666.0,249.0,4.1,32.8,896.0,853.31,617.89
2018,5,12,12,15,700.0,233.5,4.05,33.05,916.0,886.97,638.75
2018,5,12,12,30,734.0,218.0,4.0,33.3,936.0,919.32,658.74
2018,5,12,12,45,721.5,225.0,3.95,33.55,928.0,927.45,662.95
2018,5,12,13,0,709.0,232.0,3.9,33.8,920.0,932.89,665.64
2018,5,12,13,15,799.0,180.5,3.9,33.9,946.0,973.91,692.03
2018,5,12,13,30,889.0,129.0,3.9,34.0,972.0,1010.05,714.92
2018,5,12,13,45,858.0,140.0,3.85,34.15,939.0,991.94,702.95
2018,5,12,14,0,827.0,151.0,3.8,34.3,906.0,976.91,693.43
2018,5,12,14,15,809.5,153.5,3.8,34.3,873.5,958.25,682.38
2018,5,12,14,30,792.0,156.0,3.8,34.3,841.0,937.0,669.73
2018,5,12,14,45,796.0,148.5,3.8,34.3,812.5,923.16,661.96
2018,5,12,15,0,800.0,141.0,3.8,34.3,784.0,906.28,652.23
2018,5,12,15,15,749.0,152.5,3.85,34.15,729.5,856.73,621.65
2018,5,12,15,30,698.0,164.0,3.9,34.0,675.0,810.82,593.26
2018,5,12,15,45,743.0,137.5,3.95,33.85,649.5,799.23,587.8
2018,5,12,16,0,788.0,111.0,4.0,33.7,624.0,785.96,581.05
2018,5,12,16,15,766.0,107.5,4.05,33.4,573.0,739.33,551.66
2018,5,12,16,30,744.0,104.0,4.1,33.1,522.0,692.0,521.44
2018,5,12,16,45,715.0,99.5,4.1,32.85,468.0,640.67,487.5
2018,5,12,17,0,686.0,95.0,4.1,32.6,414.0,587.42,450.22
2018,5,12,17,15,647.5,89.5,4.1,32.6,359.5,527.79,406.47
2018,5,12,17,30,609.0,84.0,4.1,32.6,305.0,470.13,362.95
2018,5,12,17,45,552.0,77.0,3.7,31.5,251.5,403.0,311.84
2018,5,12,18,0,495.0,70.0,3.3,30.4,198.0,340.22,262.28
2018,5,12,18,15,410.5,60.0,3.15,29.6,148.5,266.62,202.76
2018,5,12,18,30,326.0,50.0,3.0,28.8,99.0,200.57,147.88
2018,5,12,18,45,213.5,34.5,2.9,27.95,61.5,129.03,86.9
2018,5,12,19,0,101.0,19.0,2.8,27.1,24.0,58.98,0.0
2018,5,12,19,15,50.5,9.5,3.0,26.8,12.0,21.49,0.0
2018,5,12,19,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,3.6,25.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,4.1,24.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,4.15,24.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,4.2,23.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,4.1,23.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,4.0,23.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,3.9,23.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,3.5,22.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,3.4,22.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,3.2,21.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,3.1,21.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.7,21.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.45,21.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,21.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,5,13,5,45,22.5,8.0,2.25,21.75,9.5,7.86,0.0
2018,5,13,6,0,45.0,16.0,2.5,22.1,19.0,13.66,0.73
2018,5,13,6,15,51.0,23.0,2.75,22.65,29.5,19.39,10.42
2018,5,13,6,30,57.0,30.0,3.0,23.2,40.0,27.32,17.69
2018,5,13,6,45,35.0,40.0,3.25,23.75,47.0,35.88,25.29
2018,5,13,7,0,13.0,50.0,3.5,24.3,54.0,47.93,33.63
2018,5,13,7,15,7.5,63.0,3.6,24.85,65.5,61.47,44.54
2018,5,13,7,30,2.0,76.0,3.7,25.4,77.0,73.56,54.32
2018,5,13,7,45,15.5,89.5,3.8,25.95,97.0,87.08,64.35
2018,5,13,8,0,29.0,103.0,3.9,26.5,117.0,103.77,76.92
2018,5,13,8,15,40.0,156.0,3.9,26.9,177.5,155.97,117.57
2018,5,13,8,30,51.0,209.0,3.9,27.3,238.0,209.0,158.1
2018,5,13,8,45,55.5,226.0,3.9,27.7,260.5,229.94,173.62
2018,5,13,9,0,60.0,243.0,3.9,28.1,283.0,251.35,189.4
2018,5,13,9,15,131.0,254.5,3.9,28.5,349.5,297.94,224.38
2018,5,13,9,30,202.0,266.0,3.9,28.9,416.0,351.07,264.28
2018,5,13,9,45,305.0,270.5,3.9,29.3,511.5,428.14,321.88
2018,5,13,10,0,408.0,275.0,3.9,29.7,607.0,511.09,382.89
2018,5,13,10,15,390.5,293.0,3.85,30.1,622.0,535.4,399.17
2018,5,13,10,30,373.0,311.0,3.8,30.5,637.0,557.66,413.83
2018,5,13,10,45,445.5,289.0,3.8,30.85,690.0,610.09,451.82
2018,5,13,11,0,518.0,267.0,3.8,31.2,743.0,665.04,490.97
2018,5,13,11,15,627.5,237.5,3.75,31.45,827.0,748.51,549.67
2018,5,13,11,30,737.0,208.0,3.7,31.7,911.0,836.62,608.61
2018,5,13,11,45,603.5,276.5,3.65,31.9,856.5,805.38,584.22
2018,5,13,12,0,470.0,345.0,3.6,32.1,802.0,767.83,554.68
2018,5,13,12,15,567.5,301.0,3.6,32.35,855.0,828.73,597.79
