Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,30,665.0,257.0,3.6,32.6,908.0,892.49,641.4
2018,5,13,12,45,698.5,237.5,3.6,32.85,918.5,918.24,657.11
2018,5,13,13,0,732.0,218.0,3.6,33.1,929.0,941.85,671.68
2018,5,13,13,15,690.5,231.0,3.6,33.05,894.5,922.23,659.27
2018,5,13,13,30,649.0,244.0,3.6,33.0,860.0,899.78,645.36
2018,5,13,13,45,633.0,246.0,3.65,33.0,836.0,888.8,639.11
2018,5,13,14,0,617.0,248.0,3.7,33.0,812.0,875.49,630.93
2018,5,13,14,15,584.5,251.5,3.7,32.95,772.5,845.45,611.31
2018,5,13,14,30,552.0,255.0,3.7,32.9,733.0,813.75,590.59
2018,5,13,14,45,640.0,214.5,3.75,32.85,746.5,849.44,617.8
2018,5,13,15,0,728.0,174.0,3.8,32.8,760.0,878.68,638.49
2018,5,13,15,15,735.0,163.0,3.85,32.7,728.0,859.43,627.28
2018,5,13,15,30,742.0,152.0,3.9,32.6,696.0,837.23,614.43
2018,5,13,15,45,724.5,147.5,3.9,32.45,650.0,798.3,590.11
2018,5,13,16,0,707.0,143.0,3.9,32.3,604.0,758.06,564.72
2018,5,13,16,15,605.5,160.5,3.9,32.1,533.0,674.07,507.53
2018,5,13,16,30,504.0,178.0,3.9,31.9,462.0,591.71,448.78
2018,5,13,16,45,496.0,160.0,3.9,31.75,416.0,547.64,418.58
2018,5,13,17,0,488.0,142.0,3.9,31.6,370.0,502.79,386.89
2018,5,13,17,15,483.0,126.0,3.9,31.6,327.0,461.53,356.75
2018,5,13,17,30,478.0,110.0,3.9,31.6,284.0,419.57,325.14
2018,5,13,17,45,407.5,98.0,3.4,30.7,229.0,346.11,268.56
2018,5,13,18,0,337.0,86.0,2.9,29.8,174.0,278.78,215.32
2018,5,13,18,15,275.5,69.5,2.75,29.15,130.0,216.66,164.97
2018,5,13,18,30,214.0,53.0,2.6,28.5,86.0,160.54,118.4
2018,5,13,18,45,133.0,35.0,2.5,27.9,53.0,95.55,63.95
2018,5,13,19,0,52.0,17.0,2.4,27.3,20.0,38.41,0.0
2018,5,13,19,15,26.0,8.5,2.55,27.1,10.0,14.65,0.0
2018,5,13,19,30,0.0,0.0,2.7,26.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.9,26.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.2,26.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.4,25.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.5,25.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.35,24.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,23.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.5,22.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.65,22.05,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.75,22.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.65,22.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,22.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,22.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,14,5,15,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,5,14,5,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,5,14,5,45,0.0,6.0,2.45,22.35,6.0,5.9,0.0
2018,5,14,6,0,0.0,12.0,2.5,22.5,12.0,11.57,0.34
2018,5,14,6,15,0.0,22.5,2.6,22.8,22.5,21.72,12.38
2018,5,14,6,30,0.0,33.0,2.7,23.1,33.0,31.86,21.59
2018,5,14,6,45,0.0,45.0,2.85,23.35,45.0,43.47,31.88
2018,5,14,7,0,0.0,57.0,3.0,23.6,57.0,55.08,39.82
2018,5,14,7,15,21.5,97.0,3.1,24.0,105.0,89.96,67.39
2018,5,14,7,30,43.0,137.0,3.2,24.4,153.0,128.32,96.98
2018,5,14,7,45,88.0,170.5,3.3,24.75,210.5,168.62,126.89
2018,5,14,8,0,133.0,204.0,3.4,25.1,268.0,209.73,157.58
2018,5,14,8,15,147.5,230.0,3.5,25.5,309.0,245.37,185.04
2018,5,14,8,30,162.0,256.0,3.6,25.9,350.0,282.69,213.61
2018,5,14,8,45,167.0,280.0,3.65,26.3,384.5,316.16,239.02
2018,5,14,9,0,172.0,304.0,3.7,26.7,419.0,350.16,264.43
2018,5,14,9,15,170.5,312.5,3.7,27.05,433.0,368.17,277.65
2018,5,14,9,30,169.0,321.0,3.7,27.4,447.0,385.65,290.29
2018,5,14,9,45,114.5,326.5,3.7,27.75,414.0,368.29,276.34
2018,5,14,10,0,60.0,332.0,3.7,28.1,381.0,348.88,260.5
2018,5,14,10,15,143.0,379.0,3.65,28.35,502.5,449.63,334.91
2018,5,14,10,30,226.0,426.0,3.6,28.6,624.0,560.82,414.48
2018,5,14,10,45,227.0,441.5,3.6,28.9,645.5,587.39,431.85
2018,5,14,11,0,228.0,457.0,3.6,29.2,667.0,613.67,449.21
2018,5,14,11,15,253.0,462.0,3.55,29.45,699.5,648.29,472.87
2018,5,14,11,30,278.0,467.0,3.5,29.7,732.0,686.12,498.4
2018,5,14,11,45,285.5,471.5,3.45,29.95,746.5,708.68,512.88
2018,5,14,12,0,293.0,476.0,3.4,30.2,761.0,730.92,527.12
2018,5,14,12,15,258.5,484.5,3.3,30.3,737.0,717.33,516.22
2018,5,14,12,30,224.0,493.0,3.2,30.4,713.0,699.61,502.79
2018,5,14,12,45,305.0,461.5,3.15,30.5,759.0,756.69,543.53
2018,5,14,13,0,386.0,430.0,3.1,30.6,805.0,811.68,581.93
2018,5,14,13,15,512.0,353.0,3.05,30.65,843.5,869.19,623.58
2018,5,14,13,30,638.0,276.0,3.0,30.7,882.0,921.63,661.48
2018,5,14,13,45,577.5,305.0,2.9,30.7,844.5,893.86,640.97
2018,5,14,14,0,517.0,334.0,2.8,30.7,807.0,864.44,619.98
2018,5,14,14,15,617.5,267.0,2.75,30.7,814.5,893.91,643.3
2018,5,14,14,30,718.0,200.0,2.7,30.7,822.0,916.92,659.7
2018,5,14,14,45,751.5,173.5,2.65,30.7,801.0,908.46,654.66
2018,5,14,15,0,785.0,147.0,2.6,30.7,780.0,900.04,650.05
2018,5,14,15,15,753.5,151.5,2.6,30.65,733.5,861.06,626.03
2018,5,14,15,30,722.0,156.0,2.6,30.6,687.0,824.55,603.7
2018,5,14,15,45,733.5,140.5,2.55,30.55,649.5,798.89,588.13
2018,5,14,16,0,745.0,125.0,2.5,30.5,612.0,767.21,568.36
2018,5,14,16,15,678.5,135.0,2.45,30.35,551.0,704.76,527.52
2018,5,14,16,30,612.0,145.0,2.4,30.2,490.0,641.79,484.64
2018,5,14,16,45,504.0,153.5,2.3,30.0,418.5,546.61,416.5
2018,5,14,17,0,396.0,162.0,2.2,29.8,347.0,463.2,355.18
2018,5,14,17,15,472.5,128.0,2.2,29.8,321.0,457.68,353.24
2018,5,14,17,30,549.0,94.0,2.2,29.8,295.0,447.42,346.33
2018,5,14,17,45,501.5,84.5,1.7,28.7,244.5,385.29,298.47
2018,5,14,18,0,454.0,75.0,1.2,27.6,194.0,326.68,251.94
2018,5,14,18,15,386.0,62.5,1.25,27.05,147.0,257.83,196.74
2018,5,14,18,30,318.0,50.0,1.3,26.5,100.0,198.14,147.05
2018,5,14,18,45,210.0,35.5,1.35,25.9,63.0,129.41,88.81
2018,5,14,19,0,102.0,21.0,1.4,25.3,26.0,62.78,0.0
2018,5,14,19,15,51.0,10.5,1.55,25.2,13.0,22.75,0.0
2018,5,14,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.85,24.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.7,23.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,20.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.8,20.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,15,5,15,1.5,0.5,1.65,20.6,0.5,0.0,0.0
2018,5,15,5,30,3.0,1.0,1.8,20.9,1.0,0.0,0.0
2018,5,15,5,45,59.0,14.0,2.0,21.2,18.0,13.76,0.0
2018,5,15,6,0,115.0,27.0,2.2,21.5,35.0,22.46,6.97
2018,5,15,6,15,208.0,43.5,2.3,21.95,73.5,33.54,22.32
2018,5,15,6,30,301.0,60.0,2.4,22.4,112.0,45.12,33.0
2018,5,15,6,45,364.0,72.5,2.5,22.9,158.0,52.89,40.05
2018,5,15,7,0,427.0,85.0,2.6,23.4,204.0,74.32,47.6
2018,5,15,7,15,434.5,100.0,2.55,24.0,244.0,112.05,69.65
2018,5,15,7,30,442.0,115.0,2.5,24.6,284.0,150.8,97.94
2018,5,15,7,45,531.5,117.0,2.5,25.2,352.0,194.47,129.67
2018,5,15,8,0,621.0,119.0,2.5,25.8,420.0,247.81,170.99
2018,5,15,8,15,650.5,124.5,2.4,26.4,472.0,295.95,210.87
2018,5,15,8,30,680.0,130.0,2.3,27.0,524.0,346.95,252.53
2018,5,15,8,45,703.0,133.5,2.25,27.65,573.0,396.19,292.13
2018,5,15,9,0,726.0,137.0,2.2,28.3,622.0,447.15,331.86
2018,5,15,9,15,743.0,141.0,2.1,28.75,667.5,499.92,371.73
2018,5,15,9,30,760.0,145.0,2.0,29.2,713.0,550.1,408.45
2018,5,15,9,45,773.0,148.0,1.95,29.7,753.0,597.38,442.07
2018,5,15,10,0,786.0,151.0,1.9,30.2,793.0,644.47,474.49
2018,5,15,10,15,796.0,153.0,1.9,30.5,826.5,688.15,504.34
2018,5,15,10,30,806.0,155.0,1.9,30.8,860.0,730.94,532.79
2018,5,15,10,45,813.5,156.0,1.9,31.15,887.0,769.78,556.72
2018,5,15,11,0,821.0,157.0,1.9,31.5,914.0,807.12,579.4
2018,5,15,11,15,833.0,153.5,1.9,31.7,935.5,842.32,600.81
2018,5,15,11,30,845.0,150.0,1.9,31.9,957.0,874.44,620.09
2018,5,15,11,45,857.0,144.0,1.9,32.15,971.0,903.3,637.06
2018,5,15,12,0,869.0,138.0,1.9,32.4,985.0,930.07,652.67
2018,5,15,12,15,819.0,168.0,1.9,32.5,968.5,934.46,654.73
2018,5,15,12,30,769.0,198.0,1.9,32.6,952.0,932.25,653.0
2018,5,15,12,45,820.0,167.0,1.85,32.7,967.5,964.2,672.08
2018,5,15,13,0,871.0,136.0,1.8,32.8,983.0,989.26,686.45
2018,5,15,13,15,858.5,140.5,1.8,32.85,966.0,988.94,686.15
2018,5,15,13,30,846.0,145.0,1.8,32.9,949.0,985.56,684.35
2018,5,15,13,45,854.5,136.5,1.75,32.95,933.5,986.86,684.95
2018,5,15,14,0,863.0,128.0,1.7,33.0,918.0,984.85,683.6
2018,5,15,14,15,832.0,137.5,1.7,32.95,880.0,959.54,669.0
2018,5,15,14,30,801.0,147.0,1.7,32.9,842.0,938.01,656.98
2018,5,15,14,45,804.5,139.0,1.65,32.85,812.5,922.99,648.42
2018,5,15,15,0,808.0,131.0,1.6,32.8,783.0,904.92,637.96
2018,5,15,15,15,809.5,122.5,1.6,32.7,747.0,881.45,624.89
2018,5,15,15,30,811.0,114.0,1.6,32.6,711.0,855.11,610.03
2018,5,15,15,45,797.5,110.0,1.6,32.45,665.5,818.08,588.33
2018,5,15,16,0,784.0,106.0,1.6,32.3,620.0,779.33,565.35
2018,5,15,16,15,765.5,102.0,1.6,32.05,570.5,735.09,538.63
2018,5,15,16,30,747.0,98.0,1.6,31.8,521.0,689.94,510.83
2018,5,15,16,45,715.0,95.0,1.65,31.6,467.0,635.48,476.25
2018,5,15,17,0,683.0,92.0,1.7,31.4,413.0,584.23,442.06
2018,5,15,17,15,461.5,101.0,1.7,31.4,305.5,424.36,325.02
2018,5,15,17,30,240.0,110.0,1.7,31.4,198.0,270.47,208.15
2018,5,15,17,45,194.5,104.0,1.45,30.45,167.5,229.38,176.68
2018,5,15,18,0,149.0,98.0,1.2,29.5,137.0,186.29,142.61
2018,5,15,18,15,110.0,77.0,1.1,28.75,102.0,139.13,104.79
2018,5,15,18,30,71.0,56.0,1.0,28.0,67.0,95.43,69.21
2018,5,15,18,45,48.0,37.5,0.95,27.2,43.5,64.21,42.47
2018,5,15,19,0,25.0,19.0,0.9,26.4,20.0,30.45,0.0
2018,5,15,19,15,12.5,9.5,0.95,26.15,10.0,12.4,0.0
2018,5,15,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,16,5,15,2.5,0.5,1.2,20.0,0.5,0.0,0.0
2018,5,16,5,30,5.0,1.0,1.4,20.4,1.0,0.0,0.0
2018,5,16,5,45,77.0,14.5,1.55,20.75,19.5,14.25,0.0
2018,5,16,6,0,149.0,28.0,1.7,21.1,38.0,22.09,7.57
2018,5,16,6,15,253.5,41.0,1.85,21.7,77.5,31.42,20.64
2018,5,16,6,30,358.0,54.0,2.0,22.3,117.0,40.24,28.88
2018,5,16,6,45,433.5,63.5,2.1,22.95,166.5,45.47,33.68
2018,5,16,7,0,509.0,73.0,2.2,23.6,216.0,67.28,39.73
2018,5,16,7,15,559.5,80.5,2.15,24.4,269.5,106.3,59.95
2018,5,16,7,30,610.0,88.0,2.1,25.2,323.0,151.03,90.78
2018,5,16,7,45,644.0,94.0,2.1,25.95,376.0,196.89,126.83
2018,5,16,8,0,678.0,100.0,2.1,26.7,429.0,246.4,167.45
2018,5,16,8,15,580.5,136.0,2.0,27.35,440.5,286.24,204.11
2018,5,16,8,30,483.0,172.0,1.9,28.0,452.0,316.37,231.24
2018,5,16,8,45,542.5,176.0,1.8,28.65,517.5,370.92,272.96
2018,5,16,9,0,602.0,180.0,1.7,29.3,583.0,429.97,317.09
2018,5,16,9,15,704.5,150.5,1.6,29.85,654.0,486.99,359.35
2018,5,16,9,30,807.0,121.0,1.5,30.4,725.0,555.29,408.65
2018,5,16,9,45,821.0,122.0,1.4,30.9,765.5,603.44,441.94
2018,5,16,10,0,835.0,123.0,1.3,31.4,806.0,653.63,475.4
2018,5,16,10,15,845.5,123.5,1.25,31.8,840.0,697.79,504.31
2018,5,16,10,30,856.0,124.0,1.2,32.2,874.0,740.9,530.36
2018,5,16,10,45,864.0,124.5,1.1,32.65,901.5,780.84,552.84
2018,5,16,11,0,872.0,125.0,1.0,33.1,929.0,819.13,573.71
2018,5,16,11,15,878.0,124.5,0.95,33.4,949.0,853.0,592.4
2018,5,16,11,30,884.0,124.0,0.9,33.7,969.0,884.74,609.52
2018,5,16,11,45,888.5,123.0,0.85,34.05,981.0,912.4,623.82
2018,5,16,12,0,893.0,122.0,0.8,34.4,993.0,937.57,636.49
2018,5,16,12,15,894.0,122.0,0.75,34.6,996.5,957.83,646.54
2018,5,16,12,30,895.0,122.0,0.7,34.8,1000.0,975.29,654.96
2018,5,16,12,45,895.0,121.5,0.65,35.0,996.0,988.43,660.86
2018,5,16,13,0,895.0,121.0,0.6,35.2,992.0,998.56,665.11
2018,5,16,13,15,892.5,120.0,0.65,35.3,979.0,1002.64,668.39
2018,5,16,13,30,890.0,119.0,0.7,35.4,966.0,1003.54,670.04
2018,5,16,13,45,885.5,118.5,0.7,35.55,945.5,999.78,667.96
2018,5,16,14,0,881.0,118.0,0.7,35.7,925.0,992.87,664.24
2018,5,16,14,15,872.0,118.0,0.8,35.7,896.0,979.01,659.02
2018,5,16,14,30,863.0,118.0,0.9,35.7,867.0,962.25,652.09
2018,5,16,14,45,850.0,118.5,0.95,35.7,831.5,939.43,640.62
2018,5,16,15,0,837.0,119.0,1.0,35.7,796.0,914.14,627.65
2018,5,16,15,15,824.0,117.0,1.05,35.55,754.5,883.89,611.92
2018,5,16,15,30,811.0,115.0,1.1,35.4,713.0,856.9,598.07
2018,5,16,15,45,793.5,113.0,1.15,35.3,666.5,818.67,576.81
2018,5,16,16,0,776.0,111.0,1.2,35.2,620.0,778.98,554.36
2018,5,16,16,15,754.5,107.5,1.2,34.9,570.0,733.2,527.42
2018,5,16,16,30,733.0,104.0,1.2,34.6,520.0,686.73,499.55
2018,5,16,16,45,704.5,100.0,1.25,34.35,467.5,636.75,468.97
2018,5,16,17,0,676.0,96.0,1.3,34.1,415.0,584.87,435.11
2018,5,16,17,15,638.5,90.5,1.3,34.1,361.0,526.28,394.3
2018,5,16,17,30,601.0,85.0,1.3,34.1,307.0,469.59,353.54
2018,5,16,17,45,548.5,77.5,1.15,33.1,254.5,404.57,305.99
2018,5,16,18,0,496.0,70.0,1.0,32.1,202.0,343.52,259.55
2018,5,16,18,15,419.5,60.0,1.0,31.2,153.5,273.17,204.68
2018,5,16,18,30,343.0,50.0,1.0,30.3,105.0,208.84,152.7
2018,5,16,18,45,233.5,36.0,0.95,29.4,67.0,138.49,94.61
2018,5,16,19,0,124.0,22.0,0.9,28.5,29.0,71.5,6.09
2018,5,16,19,15,62.0,11.0,0.95,28.15,14.5,26.1,0.0
2018,5,16,19,30,0.0,0.0,1.0,27.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.05,27.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,27.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.15,26.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.25,25.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.35,25.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.45,24.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,17,5,15,3.5,1.0,1.6,20.35,1.0,0.0,0.0
2018,5,17,5,30,7.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,5,17,5,45,85.0,14.5,2.0,21.2,20.5,14.25,0.0
2018,5,17,6,0,163.0,27.0,2.2,21.6,39.0,21.19,7.61
2018,5,17,6,15,269.5,40.5,2.3,22.25,79.5,30.95,20.24
2018,5,17,6,30,376.0,54.0,2.4,22.9,120.0,40.71,29.22
2018,5,17,6,45,450.5,63.5,2.45,23.55,170.5,45.35,33.49
2018,5,17,7,0,525.0,73.0,2.5,24.2,221.0,68.8,40.03
2018,5,17,7,15,576.5,79.5,2.55,25.15,275.0,107.96,60.29
2018,5,17,7,30,628.0,86.0,2.6,26.1,329.0,152.94,91.28
2018,5,17,7,45,664.5,91.5,2.65,27.05,383.5,199.85,128.06
2018,5,17,8,0,701.0,97.0,2.7,28.0,438.0,250.65,169.58
2018,5,17,8,15,727.5,101.5,2.55,28.85,491.5,301.29,211.54
2018,5,17,8,30,754.0,106.0,2.4,29.7,545.0,357.38,256.88
2018,5,17,8,45,774.0,109.5,2.25,30.55,595.0,408.91,297.72
2018,5,17,9,0,794.0,113.0,2.1,31.4,645.0,461.74,338.05
2018,5,17,9,15,809.0,116.0,2.0,31.95,690.5,512.65,376.06
2018,5,17,9,30,824.0,119.0,1.9,32.5,736.0,563.88,412.9
2018,5,17,9,45,835.5,121.5,1.8,33.0,776.5,615.3,448.49
2018,5,17,10,0,847.0,124.0,1.7,33.5,817.0,663.19,480.46
2018,5,17,10,15,855.5,126.0,1.75,33.9,851.5,707.8,510.43
2018,5,17,10,30,864.0,128.0,1.8,34.3,886.0,751.19,537.62
2018,5,17,10,45,870.0,129.5,1.8,34.65,913.0,790.8,561.43
2018,5,17,11,0,876.0,131.0,1.8,35.0,940.0,828.61,583.82
2018,5,17,11,15,881.5,131.5,1.9,35.25,960.0,863.12,605.06
2018,5,17,11,30,887.0,132.0,2.0,35.5,980.0,895.48,624.89
2018,5,17,11,45,890.5,131.5,2.05,35.8,992.0,922.82,640.94
2018,5,17,12,0,894.0,131.0,2.1,36.1,1004.0,947.63,655.44
2018,5,17,12,15,895.0,131.0,2.15,36.25,1007.5,967.96,667.62
2018,5,17,12,30,896.0,131.0,2.2,36.4,1011.0,985.5,678.2
2018,5,17,12,45,895.0,131.0,2.25,36.6,1006.5,998.25,685.81
2018,5,17,13,0,894.0,131.0,2.3,36.8,1002.0,1008.0,691.72
2018,5,17,13,15,891.5,130.5,2.35,36.85,989.5,1012.67,695.13
2018,5,17,13,30,889.0,130.0,2.4,36.9,977.0,1014.19,696.78
2018,5,17,13,45,885.0,128.5,2.45,37.0,956.0,1010.03,694.98
2018,5,17,14,0,881.0,127.0,2.5,37.1,935.0,1002.71,691.41
2018,5,17,14,15,877.0,124.0,2.5,37.05,907.5,990.72,685.06
2018,5,17,14,30,873.0,121.0,2.5,37.0,880.0,975.66,676.95
2018,5,17,14,45,867.5,117.5,2.5,37.0,846.0,955.65,665.74
2018,5,17,15,0,862.0,114.0,2.5,37.0,812.0,932.8,652.82
2018,5,17,15,15,851.5,112.0,2.5,36.8,771.5,904.28,636.89
2018,5,17,15,30,841.0,110.0,2.5,36.6,731.0,873.44,619.44
2018,5,17,15,45,827.0,106.5,2.5,36.45,684.5,841.01,600.73
2018,5,17,16,0,813.0,103.0,2.5,36.3,638.0,801.54,577.25
2018,5,17,16,15,794.5,100.0,2.5,36.0,588.0,757.5,550.83
2018,5,17,16,30,776.0,97.0,2.5,35.7,538.0,712.48,523.31
2018,5,17,16,45,731.0,96.5,2.5,35.35,479.0,650.31,483.49
2018,5,17,17,0,686.0,96.0,2.5,35.0,420.0,592.47,444.74
2018,5,17,17,15,607.0,96.5,2.5,35.0,356.5,513.72,388.28
2018,5,17,17,30,528.0,97.0,2.5,35.0,293.0,440.29,334.19
2018,5,17,17,45,410.0,93.5,1.95,33.45,230.5,344.14,262.49
2018,5,17,18,0,292.0,90.0,1.4,31.9,168.0,262.54,199.79
2018,5,17,18,15,259.0,72.0,1.4,30.8,129.5,213.48,161.09
2018,5,17,18,30,226.0,54.0,1.4,29.7,91.0,167.39,123.18
2018,5,17,18,45,160.0,38.0,1.35,28.6,59.0,115.67,79.63
2018,5,17,19,0,94.0,22.0,1.3,27.5,27.0,58.79,8.93
2018,5,17,19,15,47.0,11.0,1.4,27.15,13.5,22.47,0.0
2018,5,17,19,30,0.0,0.0,1.5,26.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.65,26.4,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.0,25.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,24.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,23.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.35,20.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,5,18,5,15,3.5,1.0,2.6,20.65,1.0,0.0,0.0
2018,5,18,5,30,7.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,5,18,5,45,80.5,16.0,3.05,21.2,21.5,15.73,0.0
2018,5,18,6,0,154.0,30.0,3.3,21.5,41.0,23.69,9.75
2018,5,18,6,15,268.5,43.0,3.5,21.9,82.5,32.96,21.97
2018,5,18,6,30,383.0,56.0,3.7,22.3,124.0,41.74,30.18
2018,5,18,6,45,462.0,65.0,3.95,22.75,175.5,46.6,34.68
2018,5,18,7,0,541.0,74.0,4.2,23.2,227.0,71.22,41.36
2018,5,18,7,15,594.0,80.0,4.25,23.9,282.0,110.97,62.25
2018,5,18,7,30,647.0,86.0,4.3,24.6,337.0,156.72,94.24
2018,5,18,7,45,687.5,90.0,4.4,25.25,393.0,204.16,131.99
2018,5,18,8,0,728.0,94.0,4.5,25.9,449.0,255.92,175.08
2018,5,18,8,15,754.0,97.5,4.55,26.65,502.5,310.04,220.85
2018,5,18,8,30,780.0,101.0,4.6,27.4,556.0,363.2,265.41
2018,5,18,8,45,799.5,104.5,4.65,28.15,606.5,415.84,308.74
2018,5,18,9,0,819.0,108.0,4.7,28.9,657.0,469.71,351.77
2018,5,18,9,15,834.0,109.5,4.75,29.6,702.5,520.46,391.38
2018,5,18,9,30,849.0,111.0,4.8,30.3,748.0,574.6,432.15
2018,5,18,9,45,861.0,113.0,4.85,31.05,789.0,623.95,468.25
2018,5,18,10,0,873.0,115.0,4.9,31.8,830.0,672.76,502.94
2018,5,18,10,15,881.0,116.5,4.95,32.35,864.0,717.6,534.21
2018,5,18,10,30,889.0,118.0,5.0,32.9,898.0,761.12,562.29
2018,5,18,10,45,896.0,118.5,5.0,33.45,925.5,801.44,587.6
2018,5,18,11,0,903.0,119.0,5.0,34.0,953.0,839.96,611.38
2018,5,18,11,15,909.0,118.0,5.0,34.4,973.0,874.28,632.5
2018,5,18,11,30,915.0,117.0,5.0,34.8,993.0,906.37,651.99
2018,5,18,11,45,920.5,115.0,5.0,35.2,1005.5,934.7,668.89
2018,5,18,12,0,926.0,113.0,5.0,35.6,1018.0,960.48,684.07
2018,5,18,12,15,909.5,124.5,5.0,35.85,1016.0,975.91,693.0
2018,5,18,12,30,893.0,136.0,5.0,36.1,1014.0,987.98,699.88
2018,5,18,12,45,892.5,134.5,5.0,36.4,1008.5,999.76,706.52
2018,5,18,13,0,892.0,133.0,5.0,36.7,1003.0,1008.53,711.33
2018,5,18,13,15,875.5,142.0,5.0,36.8,986.5,1008.81,711.45
2018,5,18,13,30,859.0,151.0,5.0,36.9,970.0,1005.99,709.77
2018,5,18,13,45,742.0,216.5,5.0,37.05,913.0,968.48,685.87
2018,5,18,14,0,625.0,282.0,5.0,37.2,856.0,920.0,653.58
2018,5,18,14,15,437.5,348.5,5.0,37.15,744.5,802.1,572.02
2018,5,18,14,30,250.0,415.0,5.0,37.1,633.0,681.44,486.7
2018,5,18,14,45,293.0,385.0,5.0,37.05,630.0,690.04,495.51
2018,5,18,15,0,336.0,355.0,5.0,37.0,627.0,695.76,501.86
2018,5,18,15,15,475.0,282.5,5.05,36.85,645.5,749.12,543.9
2018,5,18,15,30,614.0,210.0,5.1,36.7,664.0,788.91,576.43
2018,5,18,15,45,639.5,184.0,5.1,36.55,630.0,767.9,564.37
2018,5,18,16,0,665.0,158.0,5.1,36.4,596.0,742.86,549.17
2018,5,18,16,15,661.0,145.0,5.15,36.05,551.0,704.47,525.23
2018,5,18,16,30,657.0,132.0,5.2,35.7,506.0,664.32,499.64
2018,5,18,16,45,659.0,117.0,5.2,35.35,461.0,624.67,473.37
2018,5,18,17,0,661.0,102.0,5.2,35.0,416.0,583.01,444.91
2018,5,18,17,15,642.5,92.0,5.2,35.0,365.5,532.08,407.83
2018,5,18,17,30,624.0,82.0,5.2,35.0,315.0,481.35,369.84
2018,5,18,17,45,540.0,76.0,4.9,33.6,254.0,399.59,308.34
2018,5,18,18,0,456.0,70.0,4.6,32.2,193.0,324.76,250.24
2018,5,18,18,15,340.5,56.5,4.4,31.25,136.5,231.58,176.21
2018,5,18,18,30,225.0,43.0,4.2,30.3,80.0,153.01,112.72
2018,5,18,18,45,182.0,33.5,4.0,29.35,56.0,117.27,80.94
2018,5,18,19,0,139.0,24.0,3.8,28.4,32.0,79.63,19.34
2018,5,18,19,15,69.5,12.0,3.8,27.85,16.0,29.14,0.0
2018,5,18,19,30,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.8,26.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,25.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,25.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.45,24.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.25,24.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.2,23.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.95,22.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.05,21.9,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.1,21.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,21.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.0,21.65,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.1,21.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.25,21.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.35,21.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,21.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,21.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.55,21.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,3.65,21.95,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,5,19,5,15,1.0,0.5,3.8,22.15,0.5,0.0,0.0
2018,5,19,5,30,2.0,1.0,3.9,22.3,1.0,0.0,0.0
2018,5,19,5,45,9.0,4.5,4.0,22.45,5.0,4.42,0.0
2018,5,19,6,0,16.0,8.0,4.1,22.6,9.0,7.67,0.0
2018,5,19,6,15,16.5,10.5,4.35,23.05,12.5,10.01,2.72
2018,5,19,6,30,17.0,13.0,4.6,23.5,16.0,12.28,4.87
2018,5,19,6,45,8.5,28.0,4.9,23.9,29.5,27.25,17.88
2018,5,19,7,0,0.0,43.0,5.2,24.3,43.0,41.52,28.58
2018,5,19,7,15,7.5,72.0,5.3,24.85,75.0,69.94,51.42
2018,5,19,7,30,15.0,101.0,5.4,25.4,107.0,98.01,73.53
2018,5,19,7,45,25.0,116.5,5.55,25.9,128.0,112.83,84.66
2018,5,19,8,0,35.0,132.0,5.7,26.4,149.0,131.19,98.64
2018,5,19,8,15,62.5,141.5,5.7,26.95,176.5,150.73,113.13
2018,5,19,8,30,90.0,151.0,5.7,27.5,204.0,169.68,127.43
2018,5,19,8,45,187.0,210.0,5.75,28.05,332.0,261.87,197.83
2018,5,19,9,0,284.0,269.0,5.8,28.6,460.0,368.77,278.52
2018,5,19,9,15,237.0,297.5,5.8,29.2,464.5,386.04,291.02
2018,5,19,9,30,190.0,326.0,5.8,29.8,469.0,402.98,302.6
2018,5,19,9,45,376.5,287.0,5.8,30.35,589.5,484.94,365.08
2018,5,19,10,0,563.0,248.0,5.8,30.9,710.0,589.25,443.01
2018,5,19,10,15,539.0,263.0,5.8,31.4,720.0,613.58,459.31
2018,5,19,10,30,515.0,278.0,5.8,31.9,730.0,633.92,472.59
2018,5,19,10,45,421.0,340.5,5.75,32.4,717.5,641.0,473.89
2018,5,19,11,0,327.0,403.0,5.7,32.9,705.0,642.62,470.94
2018,5,19,11,15,329.0,409.5,5.75,33.25,719.0,664.33,485.41
2018,5,19,11,30,331.0,416.0,5.8,33.6,733.0,685.41,499.27
2018,5,19,11,45,302.5,436.0,5.8,34.0,728.5,691.36,501.39
2018,5,19,12,0,274.0,456.0,5.8,34.4,724.0,695.41,502.22
2018,5,19,12,15,318.5,430.0,5.85,34.65,742.5,721.81,521.53
2018,5,19,12,30,363.0,404.0,5.9,34.9,761.0,748.31,540.79
2018,5,19,12,45,480.0,344.0,5.9,35.1,814.0,814.51,589.07
2018,5,19,13,0,597.0,284.0,5.9,35.3,867.0,878.12,634.94
2018,5,19,13,15,455.5,352.5,5.95,35.4,794.0,814.6,587.75
2018,5,19,13,30,314.0,421.0,6.0,35.5,721.0,743.76,535.56
2018,5,19,13,45,373.0,385.5,6.05,35.55,734.0,768.96,555.64
2018,5,19,14,0,432.0,350.0,6.1,35.6,747.0,798.69,578.27
2018,5,19,14,15,285.0,354.5,6.15,35.5,613.0,652.15,475.12
2018,5,19,14,30,138.0,359.0,6.2,35.4,479.0,506.07,369.53
2018,5,19,14,45,92.5,313.0,6.25,35.3,392.0,414.17,303.9
2018,5,19,15,0,47.0,267.0,6.3,35.2,305.0,314.85,231.31
2018,5,19,15,15,156.0,291.0,6.3,34.95,408.0,448.8,333.28
2018,5,19,15,30,265.0,315.0,6.3,34.7,511.0,579.18,430.1
2018,5,19,15,45,357.5,264.5,6.35,34.4,511.0,598.88,448.53
2018,5,19,16,0,450.0,214.0,6.4,34.1,511.0,621.17,468.85
2018,5,19,16,15,493.0,189.5,6.3,33.7,491.0,615.24,467.26
2018,5,19,16,30,536.0,165.0,6.2,33.3,471.0,604.61,462.18
2018,5,19,16,45,591.0,136.0,6.15,32.85,442.5,597.0,459.42
2018,5,19,17,0,646.0,107.0,6.1,32.4,414.0,579.14,448.75
2018,5,19,17,15,631.5,96.5,6.1,32.4,365.5,530.91,412.91
2018,5,19,17,30,617.0,86.0,6.1,32.4,317.0,482.53,376.03
2018,5,19,17,45,564.5,78.5,5.65,31.35,263.5,416.68,325.26
2018,5,19,18,0,512.0,71.0,5.2,30.3,210.0,354.75,275.94
2018,5,19,18,15,434.5,62.0,4.85,29.65,161.0,284.0,217.99
2018,5,19,18,30,357.0,53.0,4.5,29.0,112.0,219.5,163.88
2018,5,19,18,45,245.5,39.0,4.2,28.3,72.5,147.25,103.28
2018,5,19,19,0,134.0,25.0,3.9,27.6,33.0,79.98,24.24
2018,5,19,19,15,67.0,12.5,3.65,27.2,16.5,29.11,0.0
2018,5,19,19,30,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,26.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.05,23.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,23.25,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.25,23.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.2,23.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.1,22.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,22.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,22.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,2.5,22.65,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,5,20,5,15,1.0,0.5,2.45,22.7,0.5,0.0,0.0
2018,5,20,5,30,2.0,1.0,2.5,22.8,1.0,0.0,0.0
2018,5,20,5,45,10.0,4.5,2.6,22.95,5.0,4.42,0.0
2018,5,20,6,0,18.0,8.0,2.7,23.1,9.0,6.96,0.0
2018,5,20,6,15,14.5,9.0,2.8,23.45,10.5,8.61,1.56
2018,5,20,6,30,11.0,10.0,2.9,23.8,12.0,9.5,2.49
2018,5,20,6,45,6.0,18.5,3.05,24.1,19.5,18.0,9.9
2018,5,20,7,0,1.0,27.0,3.2,24.4,27.0,26.09,15.87
2018,5,20,7,15,43.0,70.0,3.3,24.85,86.5,69.76,49.88
2018,5,20,7,30,85.0,113.0,3.4,25.3,146.0,111.92,81.71
2018,5,20,7,45,66.0,119.5,3.45,25.7,147.5,123.57,91.6
2018,5,20,8,0,47.0,126.0,3.5,26.1,149.0,129.06,96.51
2018,5,20,8,15,59.5,157.5,3.5,26.5,190.0,163.91,123.44
2018,5,20,8,30,72.0,189.0,3.5,26.9,231.0,200.19,151.19
2018,5,20,8,45,162.0,233.0,3.45,27.3,339.0,276.34,208.44
2018,5,20,9,0,252.0,277.0,3.4,27.7,447.0,361.27,271.78
2018,5,20,9,15,160.5,269.5,3.35,28.0,380.5,327.54,246.41
2018,5,20,9,30,69.0,262.0,3.3,28.3,314.0,282.96,212.18
2018,5,20,9,45,65.5,286.0,3.25,28.6,337.5,307.03,229.58
2018,5,20,10,0,62.0,310.0,3.2,28.9,361.0,330.88,246.36
2018,5,20,10,15,57.5,304.5,3.1,29.1,353.5,326.88,242.79
2018,5,20,10,30,53.0,299.0,3.0,29.3,346.0,322.16,238.78
2018,5,20,10,45,31.0,244.5,2.95,29.55,272.0,257.39,190.37
2018,5,20,11,0,9.0,190.0,2.9,29.8,198.0,190.62,139.97
2018,5,20,11,15,14.5,226.5,2.85,29.95,240.0,230.75,169.85
2018,5,20,11,30,20.0,263.0,2.8,30.1,282.0,271.1,199.32
2018,5,20,11,45,10.5,182.5,2.75,30.3,192.5,186.14,136.09
2018,5,20,12,0,1.0,102.0,2.7,30.5,103.0,99.86,70.96
2018,5,20,12,15,1.0,102.0,2.7,30.6,103.0,99.93,71.06
2018,5,20,12,30,1.0,102.0,2.7,30.7,103.0,100.0,71.07
2018,5,20,12,45,4.5,146.0,2.65,30.85,150.5,146.27,106.05
2018,5,20,13,0,8.0,190.0,2.6,31.0,198.0,192.8,140.72
2018,5,20,13,15,11.5,227.0,2.5,31.0,238.0,232.74,170.21
2018,5,20,13,30,15.0,264.0,2.4,31.0,278.0,272.96,199.6
2018,5,20,13,45,44.0,340.5,2.35,31.05,381.0,384.4,280.55
2018,5,20,14,0,73.0,417.0,2.3,31.1,484.0,493.0,356.91
2018,5,20,14,15,179.5,401.5,2.2,31.0,559.5,590.5,427.4
2018,5,20,14,30,286.0,386.0,2.1,30.9,635.0,685.99,494.61
2018,5,20,14,45,362.5,354.0,2.05,30.75,657.0,723.75,522.26
2018,5,20,15,0,439.0,322.0,2.0,30.6,679.0,765.5,552.55
2018,5,20,15,15,354.0,328.0,2.0,30.4,606.5,679.05,493.99
2018,5,20,15,30,269.0,334.0,2.0,30.2,534.0,603.6,442.28
2018,5,20,15,45,197.5,315.0,2.0,29.95,456.5,506.98,375.4
2018,5,20,16,0,126.0,296.0,2.0,29.7,379.0,422.81,315.35
2018,5,20,16,15,148.5,274.5,2.0,29.3,365.0,415.32,312.52
2018,5,20,16,30,171.0,253.0,2.0,28.9,351.0,405.75,307.67
2018,5,20,16,45,112.5,215.5,2.0,28.55,277.5,316.62,241.75
2018,5,20,17,0,54.0,178.0,2.0,28.2,204.0,223.64,171.24
2018,5,20,17,15,27.0,125.5,2.0,28.2,138.5,146.87,111.89
2018,5,20,17,30,0.0,73.0,2.0,28.2,73.0,70.62,51.3
2018,5,20,17,45,0.0,52.5,1.8,27.2,52.5,50.72,35.65
2018,5,20,18,0,0.0,32.0,1.6,26.2,32.0,30.88,19.66
2018,5,20,18,15,0.0,25.5,1.55,25.75,25.5,24.6,14.48
2018,5,20,18,30,0.0,19.0,1.5,25.3,19.0,18.32,9.19
2018,5,20,18,45,0.0,13.5,1.45,24.9,13.5,13.02,4.56
2018,5,20,19,0,0.0,8.0,1.4,24.5,8.0,7.71,0.0
2018,5,20,19,15,0.0,4.0,1.4,24.3,4.0,3.93,0.0
2018,5,20,19,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.45,23.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,21,5,15,0.5,0.5,1.25,21.05,0.5,0.0,0.0
2018,5,21,5,30,1.0,1.0,1.5,21.2,1.0,0.0,0.0
2018,5,21,5,45,1.0,9.5,1.8,21.35,9.5,9.34,0.0
2018,5,21,6,0,1.0,18.0,2.1,21.5,18.0,17.37,6.57
2018,5,21,6,15,0.5,32.5,2.15,21.65,32.5,31.26,20.7
2018,5,21,6,30,0.0,47.0,2.2,21.8,47.0,44.82,32.94
2018,5,21,6,45,10.0,72.5,2.3,22.0,75.5,67.36,52.72
2018,5,21,7,0,20.0,98.0,2.4,22.2,104.0,90.89,68.96
2018,5,21,7,15,13.0,112.5,2.4,22.6,116.5,105.56,80.68
2018,5,21,7,30,6.0,127.0,2.4,23.0,129.0,119.38,91.75
2018,5,21,7,45,11.0,148.0,2.4,23.4,153.0,140.4,107.91
2018,5,21,8,0,16.0,169.0,2.4,23.8,177.0,162.05,124.37
2018,5,21,8,15,18.5,189.5,2.4,24.4,199.5,183.11,140.13
2018,5,21,8,30,21.0,210.0,2.4,25.0,222.0,204.51,155.94
2018,5,21,8,45,29.0,238.5,2.45,25.6,257.0,230.82,175.28
2018,5,21,9,0,37.0,267.0,2.5,26.2,292.0,262.57,198.51
2018,5,21,9,15,46.5,296.0,2.45,26.65,329.5,296.52,223.14
2018,5,21,9,30,56.0,325.0,2.4,27.1,367.0,331.6,248.25
2018,5,21,9,45,53.5,341.5,2.35,27.55,383.5,349.43,260.26
2018,5,21,10,0,51.0,358.0,2.3,28.0,400.0,367.03,272.0
2018,5,21,10,15,50.5,372.0,2.25,28.3,415.0,383.55,283.05
2018,5,21,10,30,50.0,386.0,2.2,28.6,430.0,400.02,293.96
2018,5,21,10,45,64.0,414.0,2.2,28.95,472.0,440.53,322.19
2018,5,21,11,0,78.0,442.0,2.2,29.3,514.0,482.29,350.79
2018,5,21,11,15,99.5,460.5,2.15,29.5,554.5,522.6,378.39
2018,5,21,11,30,121.0,479.0,2.1,29.7,595.0,563.52,406.08
2018,5,21,11,45,170.5,487.0,2.1,29.95,652.5,622.16,446.42
2018,5,21,12,0,220.0,495.0,2.1,30.2,710.0,682.97,487.43
2018,5,21,12,15,239.0,493.0,2.1,30.3,727.5,707.14,503.33
2018,5,21,12,30,258.0,491.0,2.1,30.4,745.0,733.32,520.73
2018,5,21,12,45,224.5,490.0,2.1,30.5,710.5,704.92,500.88
2018,5,21,13,0,191.0,489.0,2.1,30.6,676.0,676.94,481.59
2018,5,21,13,15,237.5,477.0,2.15,30.5,706.0,715.52,509.58
2018,5,21,13,30,284.0,465.0,2.2,30.4,736.0,759.1,540.13
2018,5,21,13,45,226.0,449.5,2.25,30.35,662.5,683.02,489.08
2018,5,21,14,0,168.0,434.0,2.3,30.3,589.0,611.74,440.89
2018,5,21,14,15,181.5,423.0,2.35,30.2,585.5,615.0,444.99
2018,5,21,14,30,195.0,412.0,2.4,30.1,582.0,617.22,447.96
2018,5,21,14,45,316.0,366.5,2.45,29.95,629.0,692.81,504.49
2018,5,21,15,0,437.0,321.0,2.5,29.8,676.0,762.85,556.01
2018,5,21,15,15,433.5,302.0,2.6,29.6,639.0,732.66,537.39
2018,5,21,15,30,430.0,283.0,2.7,29.4,602.0,700.89,518.16
2018,5,21,15,45,473.0,247.0,2.75,29.2,577.5,689.64,513.95
2018,5,21,16,0,516.0,211.0,2.8,29.0,553.0,673.8,506.3
2018,5,21,16,15,500.5,195.5,2.8,28.75,505.5,628.75,476.27
2018,5,21,16,30,485.0,180.0,2.8,28.5,458.0,583.19,445.45
2018,5,21,16,45,463.0,166.5,2.8,28.25,411.0,534.83,411.77
2018,5,21,17,0,441.0,153.0,2.8,28.0,364.0,486.96,377.65
2018,5,21,17,15,344.5,147.5,2.8,28.0,300.0,392.03,305.96
2018,5,21,17,30,248.0,142.0,2.8,28.0,236.0,314.39,245.73
2018,5,21,17,45,227.5,120.5,2.6,27.25,196.0,268.52,210.49
2018,5,21,18,0,207.0,99.0,2.4,26.5,156.0,224.01,175.16
2018,5,21,18,15,174.0,79.5,2.25,25.95,120.0,177.79,137.26
2018,5,21,18,30,141.0,60.0,2.1,25.4,84.0,134.5,100.97
2018,5,21,18,45,96.0,41.5,1.9,24.9,55.0,91.32,64.25
2018,5,21,19,0,51.0,23.0,1.7,24.4,26.0,44.13,15.53
2018,5,21,19,15,25.5,11.5,1.7,24.15,13.0,17.79,0.0
2018,5,21,19,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.15,20.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,22,5,15,4.5,1.0,0.95,19.6,1.0,0.0,0.0
2018,5,22,5,30,9.0,2.0,1.1,20.0,2.0,0.0,0.0
2018,5,22,5,45,97.5,15.5,1.3,20.45,23.0,15.24,0.0
2018,5,22,6,0,186.0,29.0,1.5,20.9,44.0,22.66,10.62
2018,5,22,6,15,291.0,41.0,1.6,21.45,85.0,31.13,20.65
2018,5,22,6,30,396.0,53.0,1.7,22.0,126.0,39.16,28.09
2018,5,22,6,45,254.0,68.5,1.85,22.5,121.0,49.24,37.04
2018,5,22,7,0,112.0,84.0,2.0,23.0,116.0,76.87,55.0
2018,5,22,7,15,173.5,104.5,2.1,23.65,166.5,102.25,71.26
2018,5,22,7,30,235.0,125.0,2.2,24.3,217.0,139.18,97.45
2018,5,22,7,45,266.5,139.5,2.25,24.9,259.0,172.02,122.57
2018,5,22,8,0,298.0,154.0,2.3,25.5,301.0,208.25,151.01
2018,5,22,8,15,192.5,183.0,2.3,26.1,282.0,217.91,162.21
2018,5,22,8,30,87.0,212.0,2.3,26.7,263.0,225.61,170.06
2018,5,22,8,45,86.0,234.0,2.3,27.3,288.0,250.47,188.56
2018,5,22,9,0,85.0,256.0,2.3,27.9,313.0,275.3,206.63
2018,5,22,9,15,234.5,221.5,2.3,28.35,394.5,319.31,240.11
2018,5,22,9,30,384.0,187.0,2.3,28.8,476.0,381.78,287.82
2018,5,22,9,45,443.5,231.0,2.25,29.3,582.5,476.78,356.3
2018,5,22,10,0,503.0,275.0,2.2,29.8,689.0,576.91,425.96
2018,5,22,10,15,643.5,218.5,2.2,30.15,770.5,645.6,475.47
2018,5,22,10,30,784.0,162.0,2.2,30.5,852.0,726.02,532.21
2018,5,22,10,45,793.5,161.0,2.2,30.85,878.0,763.52,555.27
2018,5,22,11,0,803.0,160.0,2.2,31.2,904.0,799.72,577.49
2018,5,22,11,15,649.5,235.0,2.25,31.4,845.0,768.99,555.5
2018,5,22,11,30,496.0,310.0,2.3,31.6,786.0,729.43,525.3
2018,5,22,11,45,346.0,379.0,2.4,31.85,713.0,676.65,486.05
2018,5,22,12,0,196.0,448.0,2.5,32.1,640.0,615.98,440.63
2018,5,22,12,15,421.0,347.5,2.6,32.2,762.0,740.45,531.92
2018,5,22,12,30,646.0,247.0,2.7,32.3,884.0,868.24,621.49
2018,5,22,12,45,551.0,310.0,2.75,32.4,851.5,850.58,606.16
2018,5,22,13,0,456.0,373.0,2.8,32.5,819.0,829.18,589.22
2018,5,22,13,15,542.5,317.5,2.85,32.55,841.0,866.09,616.86
2018,5,22,13,30,629.0,262.0,2.9,32.6,863.0,901.66,643.09
2018,5,22,13,45,628.5,252.0,2.95,32.6,842.0,893.94,638.89
2018,5,22,14,0,628.0,242.0,3.0,32.6,821.0,883.66,633.42
2018,5,22,14,15,602.0,242.5,3.05,32.55,783.5,856.71,616.55
2018,5,22,14,30,576.0,243.0,3.1,32.5,746.0,827.95,598.48
2018,5,22,14,45,644.0,204.5,3.15,32.45,746.0,846.65,613.46
2018,5,22,15,0,712.0,166.0,3.2,32.4,746.0,859.69,623.43
2018,5,22,15,15,762.5,139.5,3.2,32.2,732.0,861.02,625.96
2018,5,22,15,30,813.0,113.0,3.2,32.0,718.0,860.26,627.35
2018,5,22,15,45,583.0,171.5,3.25,31.85,591.0,707.45,525.82
2018,5,22,16,0,353.0,230.0,3.3,31.7,464.0,548.99,411.69
2018,5,22,16,15,489.5,183.5,3.3,31.45,480.5,607.04,458.39
2018,5,22,16,30,626.0,137.0,3.3,31.2,497.0,648.56,491.85
2018,5,22,16,45,650.0,116.5,3.25,30.9,458.5,620.19,473.36
2018,5,22,17,0,674.0,96.0,3.2,30.6,420.0,587.88,451.85
2018,5,22,17,15,645.0,89.5,3.2,30.6,368.5,533.71,412.34
2018,5,22,17,30,616.0,83.0,3.2,30.6,317.0,480.67,372.64
2018,5,22,17,45,565.5,76.5,2.9,29.8,264.5,417.08,324.17
2018,5,22,18,0,515.0,70.0,2.6,29.0,212.0,357.21,276.96
2018,5,22,18,15,442.5,61.0,2.35,28.3,163.5,288.45,221.36
2018,5,22,18,30,370.0,52.0,2.1,27.6,115.0,226.2,169.47
2018,5,22,18,45,265.0,39.0,1.9,26.9,76.0,154.8,109.91
2018,5,22,19,0,160.0,26.0,1.7,26.2,37.0,90.85,39.89
2018,5,22,19,15,83.0,13.5,1.8,25.9,19.0,34.5,0.0
2018,5,22,19,30,6.0,1.0,1.9,25.6,1.0,0.0,0.0
2018,5,22,19,45,3.0,0.5,1.95,25.35,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.05,24.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,23,5,15,6.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,23,5,30,12.0,2.0,1.0,20.7,2.0,0.0,0.0
2018,5,23,5,45,112.5,15.5,1.15,21.15,24.0,15.24,0.0
2018,5,23,6,0,213.0,29.0,1.3,21.6,46.0,22.63,10.8
2018,5,23,6,15,319.5,40.0,1.55,22.2,88.0,30.55,20.11
2018,5,23,6,30,426.0,51.0,1.8,22.8,130.0,37.22,26.34
2018,5,23,6,45,437.0,59.0,2.0,23.4,163.5,40.74,29.59
2018,5,23,7,0,448.0,67.0,2.2,24.0,197.0,65.85,37.17
2018,5,23,7,15,436.0,79.5,2.2,24.6,228.0,100.32,58.96
2018,5,23,7,30,424.0,92.0,2.2,25.2,259.0,135.42,86.2
2018,5,23,7,45,403.0,111.0,2.25,25.75,288.5,171.19,116.45
2018,5,23,8,0,382.0,130.0,2.3,26.3,318.0,204.91,145.51
2018,5,23,8,15,578.0,111.5,2.25,26.8,433.0,269.57,193.12
2018,5,23,8,30,774.0,93.0,2.2,27.3,548.0,358.55,260.6
