Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,45,792.0,96.0,2.15,27.8,597.0,409.64,301.96
2018,5,23,9,0,810.0,99.0,2.1,28.3,646.0,461.8,342.95
2018,5,23,9,15,823.0,102.0,2.1,28.7,690.5,515.68,384.06
2018,5,23,9,30,836.0,105.0,2.1,29.1,735.0,565.88,421.33
2018,5,23,9,45,823.0,117.5,2.05,29.5,766.0,608.66,451.76
2018,5,23,10,0,810.0,130.0,2.0,29.9,797.0,646.65,477.9
2018,5,23,10,15,801.0,138.5,2.05,30.15,821.0,683.79,503.55
2018,5,23,10,30,792.0,147.0,2.1,30.4,845.0,718.51,526.49
2018,5,23,10,45,797.5,150.5,2.1,30.7,871.5,757.3,550.85
2018,5,23,11,0,803.0,154.0,2.1,31.0,898.0,794.54,573.86
2018,5,23,11,15,848.0,135.5,2.15,31.2,936.0,842.0,603.89
2018,5,23,11,30,893.0,117.0,2.2,31.4,974.0,889.86,633.77
2018,5,23,11,45,897.5,115.5,2.25,31.6,986.0,917.07,650.24
2018,5,23,12,0,902.0,114.0,2.3,31.8,998.0,941.79,665.3
2018,5,23,12,15,902.5,114.5,2.35,31.9,1001.5,962.06,677.86
2018,5,23,12,30,903.0,115.0,2.4,32.0,1005.0,979.53,688.77
2018,5,23,12,45,902.0,115.0,2.45,32.15,1000.5,992.2,696.64
2018,5,23,13,0,901.0,115.0,2.5,32.3,996.0,1001.85,702.77
2018,5,23,13,15,863.5,134.0,2.55,32.35,969.5,991.23,696.68
2018,5,23,13,30,826.0,153.0,2.6,32.4,943.0,977.41,688.84
2018,5,23,13,45,665.5,230.5,2.65,32.5,858.5,908.96,646.22
2018,5,23,14,0,505.0,308.0,2.7,32.6,774.0,828.55,591.57
2018,5,23,14,15,550.0,274.5,2.75,32.55,767.5,838.71,601.53
2018,5,23,14,30,595.0,241.0,2.8,32.5,761.0,844.63,608.13
2018,5,23,14,45,565.0,242.0,2.85,32.45,720.0,810.74,586.44
2018,5,23,15,0,535.0,243.0,2.9,32.4,679.0,772.78,562.18
2018,5,23,15,15,454.5,255.0,2.95,32.25,612.5,702.53,514.66
2018,5,23,15,30,374.0,267.0,3.0,32.1,546.0,634.3,467.67
2018,5,23,15,45,562.5,194.5,3.05,31.95,583.5,714.8,530.2
2018,5,23,16,0,751.0,122.0,3.1,31.8,621.0,774.88,574.04
2018,5,23,16,15,738.5,115.0,3.15,31.5,574.0,733.48,547.82
2018,5,23,16,30,726.0,108.0,3.2,31.2,527.0,690.79,520.94
2018,5,23,16,45,697.5,104.0,3.2,30.95,474.5,641.28,488.41
2018,5,23,17,0,669.0,100.0,3.2,30.7,422.0,589.76,452.72
2018,5,23,17,15,632.5,94.5,3.2,30.7,369.0,532.09,410.74
2018,5,23,17,30,596.0,89.0,3.2,30.7,316.0,476.21,368.92
2018,5,23,17,45,542.5,82.0,3.05,29.85,263.5,411.21,319.77
2018,5,23,18,0,489.0,75.0,2.9,29.0,211.0,350.19,271.97
2018,5,23,18,15,414.0,65.0,2.7,28.35,162.5,280.27,215.5
2018,5,23,18,30,339.0,55.0,2.5,27.7,114.0,216.29,162.41
2018,5,23,18,45,239.0,41.0,2.3,27.05,75.5,148.35,105.7
2018,5,23,19,0,139.0,27.0,2.1,26.4,37.0,86.31,40.46
2018,5,23,19,15,72.0,14.0,2.2,26.1,19.0,32.28,0.0
2018,5,23,19,30,5.0,1.0,2.3,25.8,1.0,0.0,0.0
2018,5,23,19,45,2.5,0.5,2.35,25.55,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,25.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,24.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,23.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,23.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,24,5,15,4.0,1.0,1.1,21.65,1.0,0.0,0.0
2018,5,24,5,30,8.0,2.0,1.3,22.0,2.0,0.0,0.0
2018,5,24,5,45,88.5,16.5,1.55,22.35,23.5,16.22,0.0
2018,5,24,6,0,169.0,31.0,1.8,22.7,45.0,24.27,12.13
2018,5,24,6,15,272.0,44.0,1.9,23.15,86.0,33.49,22.49
2018,5,24,6,30,375.0,57.0,2.0,23.6,127.0,42.22,30.51
2018,5,24,6,45,221.0,60.5,2.1,24.1,105.5,43.02,31.45
2018,5,24,7,0,67.0,64.0,2.2,24.6,84.0,59.47,41.5
2018,5,24,7,15,43.0,94.0,2.2,25.15,107.5,90.46,66.49
2018,5,24,7,30,19.0,124.0,2.2,25.7,131.0,118.89,89.8
2018,5,24,7,45,39.0,134.5,2.15,26.2,152.5,131.29,98.41
2018,5,24,8,0,59.0,145.0,2.1,26.7,174.0,148.91,111.32
2018,5,24,8,15,138.5,192.0,2.1,27.25,270.5,214.09,159.76
2018,5,24,8,30,218.0,239.0,2.1,27.8,367.0,291.72,217.34
2018,5,24,8,45,369.5,211.0,2.05,28.35,451.0,334.95,248.85
2018,5,24,9,0,521.0,183.0,2.0,28.9,535.0,401.53,298.56
2018,5,24,9,15,670.0,148.5,1.95,29.3,633.5,473.39,352.25
2018,5,24,9,30,819.0,114.0,1.9,29.7,732.0,561.94,416.92
2018,5,24,9,45,741.5,154.5,1.9,30.15,737.0,590.75,436.37
2018,5,24,10,0,664.0,195.0,1.9,30.6,742.0,609.17,447.99
2018,5,24,10,15,675.0,201.0,1.85,30.95,777.0,652.34,477.2
2018,5,24,10,30,686.0,207.0,1.8,31.3,812.0,695.05,505.15
2018,5,24,10,45,780.0,164.0,1.75,31.65,872.0,756.74,546.0
2018,5,24,11,0,874.0,121.0,1.7,32.0,932.0,821.7,585.84
2018,5,24,11,15,875.5,123.5,1.65,32.25,950.5,854.4,604.47
2018,5,24,11,30,877.0,126.0,1.6,32.5,969.0,884.74,621.69
2018,5,24,11,45,875.5,129.5,1.6,32.75,979.5,910.89,636.71
2018,5,24,12,0,874.0,133.0,1.6,33.0,990.0,934.37,650.07
2018,5,24,12,15,874.5,133.5,1.55,33.15,993.5,954.2,660.81
2018,5,24,12,30,875.0,134.0,1.5,33.3,997.0,971.35,669.93
2018,5,24,12,45,873.5,133.5,1.5,33.4,992.0,982.85,676.49
2018,5,24,13,0,872.0,133.0,1.5,33.5,987.0,991.44,681.44
2018,5,24,13,15,869.5,132.5,1.45,33.55,974.5,996.03,683.54
2018,5,24,13,30,867.0,132.0,1.4,33.6,962.0,997.56,683.92
2018,5,24,13,45,863.0,130.5,1.4,33.7,942.0,993.51,681.72
2018,5,24,14,0,859.0,129.0,1.4,33.8,922.0,986.4,677.84
2018,5,24,14,15,853.0,127.0,1.4,33.75,894.5,973.8,671.21
2018,5,24,14,30,847.0,125.0,1.4,33.7,867.0,958.29,662.95
2018,5,24,14,45,839.0,123.0,1.4,33.65,833.0,938.05,651.89
2018,5,24,15,0,831.0,121.0,1.4,33.6,799.0,915.19,639.29
2018,5,24,15,15,820.0,118.0,1.45,33.5,759.0,886.03,623.51
2018,5,24,15,30,809.0,115.0,1.5,33.4,719.0,860.06,609.66
2018,5,24,15,45,795.5,112.0,1.5,33.3,674.5,824.43,588.91
2018,5,24,16,0,782.0,109.0,1.5,33.2,630.0,787.12,566.93
2018,5,24,16,15,762.5,105.0,1.55,32.95,580.5,742.36,540.55
2018,5,24,16,30,743.0,101.0,1.6,32.7,531.0,696.77,513.08
2018,5,24,16,45,718.0,97.0,1.65,32.5,479.5,646.57,481.67
2018,5,24,17,0,693.0,93.0,1.7,32.3,428.0,598.93,450.68
2018,5,24,17,15,658.0,87.5,1.7,32.3,374.5,541.23,410.05
2018,5,24,17,30,623.0,82.0,1.7,32.3,321.0,485.16,369.39
2018,5,24,17,45,575.0,76.0,1.55,31.45,269.0,423.19,323.61
2018,5,24,18,0,527.0,70.0,1.4,30.6,217.0,364.68,278.71
2018,5,24,18,15,457.0,60.5,1.35,29.8,168.0,295.81,224.5
2018,5,24,18,30,387.0,51.0,1.3,29.0,119.0,233.27,173.44
2018,5,24,18,45,283.5,39.0,1.25,28.2,79.5,161.93,114.74
2018,5,24,19,0,180.0,27.0,1.2,27.4,40.0,99.51,49.44
2018,5,24,19,15,94.0,14.5,1.35,27.1,21.0,38.57,0.0
2018,5,24,19,30,8.0,2.0,1.5,26.8,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,1.6,26.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,26.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.25,24.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.75,21.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,25,5,15,7.0,2.0,1.4,21.55,2.0,0.0,0.0
2018,5,25,5,30,14.0,4.0,1.7,22.0,4.0,0.0,0.0
2018,5,25,5,45,95.5,17.5,1.95,22.4,25.0,17.2,0.0
2018,5,25,6,0,177.0,31.0,2.2,22.8,46.0,24.23,12.29
2018,5,25,6,15,277.5,44.0,2.3,23.4,87.0,33.45,22.45
2018,5,25,6,30,378.0,57.0,2.4,24.0,128.0,42.19,30.43
2018,5,25,6,45,449.0,65.5,2.5,24.6,177.0,46.31,34.2
2018,5,25,7,0,520.0,74.0,2.6,25.2,226.0,76.27,43.06
2018,5,25,7,15,569.0,81.0,2.55,25.85,279.0,115.65,65.54
2018,5,25,7,30,618.0,88.0,2.5,26.5,332.0,160.51,97.62
2018,5,25,7,45,654.0,92.5,2.45,27.1,385.0,205.94,133.78
2018,5,25,8,0,690.0,97.0,2.4,27.7,438.0,255.17,174.33
2018,5,25,8,15,715.5,101.0,2.3,28.3,489.5,304.34,215.29
2018,5,25,8,30,741.0,105.0,2.2,28.9,541.0,358.74,259.5
2018,5,25,8,45,761.0,108.0,2.1,29.5,590.0,408.91,299.56
2018,5,25,9,0,781.0,111.0,2.0,30.1,639.0,460.4,339.29
2018,5,25,9,15,795.5,114.0,1.9,30.6,684.0,510.12,376.52
2018,5,25,9,30,810.0,117.0,1.8,31.1,729.0,560.15,412.6
2018,5,25,9,45,821.0,119.5,1.65,31.55,768.5,610.31,447.19
2018,5,25,10,0,832.0,122.0,1.5,32.0,808.0,656.93,478.07
2018,5,25,10,15,841.0,123.5,1.45,32.35,841.5,700.51,506.74
2018,5,25,10,30,850.0,125.0,1.4,32.7,875.0,742.96,532.35
2018,5,25,10,45,856.5,126.5,1.3,33.05,902.0,782.15,554.81
2018,5,25,11,0,863.0,128.0,1.2,33.4,929.0,819.65,575.68
2018,5,25,11,15,869.0,128.0,1.25,33.65,949.0,853.46,595.95
2018,5,25,11,30,875.0,128.0,1.3,33.9,969.0,885.21,614.86
2018,5,25,11,45,858.0,139.5,1.3,34.1,972.5,904.86,625.74
2018,5,25,12,0,841.0,151.0,1.3,34.3,976.0,921.16,634.73
2018,5,25,12,15,855.0,144.0,1.35,34.5,985.5,946.08,649.7
2018,5,25,12,30,869.0,137.0,1.4,34.7,995.0,968.77,663.23
2018,5,25,12,45,879.5,129.5,1.45,34.85,994.5,985.12,673.15
2018,5,25,13,0,890.0,122.0,1.5,35.0,994.0,998.64,681.53
2018,5,25,13,15,888.5,121.5,1.5,35.05,982.5,1004.24,684.87
2018,5,25,13,30,887.0,121.0,1.5,35.1,971.0,1006.72,686.55
2018,5,25,13,45,884.5,119.0,1.55,35.2,951.5,1003.55,685.57
2018,5,25,14,0,882.0,117.0,1.6,35.3,932.0,997.23,682.87
2018,5,25,14,15,872.5,118.0,1.65,35.3,903.5,984.04,676.41
2018,5,25,14,30,863.0,119.0,1.7,35.3,875.0,968.0,668.34
2018,5,25,14,45,849.5,120.0,1.75,35.3,839.5,945.41,656.29
2018,5,25,15,0,836.0,121.0,1.8,35.3,804.0,920.39,642.74
2018,5,25,15,15,825.0,118.5,1.85,35.15,764.0,891.69,627.21
2018,5,25,15,30,814.0,116.0,1.9,35.0,724.0,866.2,613.61
2018,5,25,15,45,799.5,112.5,1.95,34.85,678.5,829.06,592.36
2018,5,25,16,0,785.0,109.0,2.0,34.7,633.0,790.26,569.8
2018,5,25,16,15,766.0,105.5,2.0,34.45,584.0,746.4,543.38
2018,5,25,16,30,747.0,102.0,2.0,34.2,535.0,701.66,515.95
2018,5,25,16,45,722.5,97.5,2.05,33.95,483.0,651.13,484.27
2018,5,25,17,0,698.0,93.0,2.1,33.7,431.0,603.1,453.06
2018,5,25,17,15,663.0,87.5,2.1,33.7,377.5,545.19,412.24
2018,5,25,17,30,628.0,82.0,2.1,33.7,324.0,488.91,371.39
2018,5,25,17,45,581.0,75.5,1.85,32.75,271.5,426.67,325.4
2018,5,25,18,0,534.0,69.0,1.6,31.8,219.0,367.8,280.27
2018,5,25,18,15,465.0,60.0,1.45,30.95,170.0,299.58,226.57
2018,5,25,18,30,396.0,51.0,1.3,30.1,121.0,237.55,176.0
2018,5,25,18,45,293.5,39.0,1.2,29.2,81.0,166.81,118.03
2018,5,25,19,0,191.0,27.0,1.1,28.3,41.0,103.51,53.65
2018,5,25,19,15,100.5,14.5,1.15,28.0,21.5,40.4,0.0
2018,5,25,19,30,10.0,2.0,1.2,27.7,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,1.25,27.35,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,26.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,26.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,26.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.5,26.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,25.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.55,25.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.7,24.65,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.85,24.35,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.05,24.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.45,23.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,26,5,15,7.5,2.0,2.35,22.4,2.0,0.0,0.0
2018,5,26,5,30,15.0,4.0,2.6,22.7,4.0,0.0,0.0
2018,5,26,5,45,97.0,18.0,2.8,23.0,25.5,17.69,0.0
2018,5,26,6,0,179.0,32.0,3.0,23.3,47.0,25.04,13.02
2018,5,26,6,15,250.0,45.5,3.15,23.95,83.5,34.63,23.39
2018,5,26,6,30,321.0,59.0,3.3,24.6,120.0,43.7,31.64
2018,5,26,6,45,416.0,67.5,3.45,25.2,173.0,48.43,35.92
2018,5,26,7,0,511.0,76.0,3.6,25.8,226.0,78.26,44.56
2018,5,26,7,15,559.0,83.5,3.6,26.55,278.5,117.49,67.19
2018,5,26,7,30,607.0,91.0,3.6,27.3,331.0,162.1,99.17
2018,5,26,7,45,641.5,96.0,3.6,28.1,383.5,207.05,134.93
2018,5,26,8,0,676.0,101.0,3.6,28.9,436.0,255.65,174.89
2018,5,26,8,15,702.0,105.5,3.5,29.55,487.5,304.65,215.68
2018,5,26,8,30,728.0,110.0,3.4,30.2,539.0,359.12,259.99
2018,5,26,8,45,748.0,113.5,3.3,30.85,588.0,409.05,300.01
2018,5,26,9,0,768.0,117.0,3.2,31.5,637.0,460.3,339.82
2018,5,26,9,15,783.5,119.5,3.1,32.05,681.5,509.44,377.0
2018,5,26,9,30,799.0,122.0,3.0,32.6,726.0,558.98,413.24
2018,5,26,9,45,811.5,124.5,2.9,33.15,766.0,606.88,447.14
2018,5,26,10,0,824.0,127.0,2.8,33.7,806.0,656.63,481.13
2018,5,26,10,15,833.0,128.5,2.7,34.15,839.5,699.87,509.93
2018,5,26,10,30,842.0,130.0,2.6,34.6,873.0,742.0,535.85
2018,5,26,10,45,849.5,130.5,2.45,35.0,900.0,780.75,558.64
2018,5,26,11,0,857.0,131.0,2.3,35.4,927.0,817.89,579.91
2018,5,26,11,15,862.0,132.0,2.15,35.75,947.0,851.59,598.63
2018,5,26,11,30,867.0,133.0,2.0,36.1,967.0,883.2,615.63
2018,5,26,11,45,869.5,133.5,1.85,36.4,978.5,909.86,629.32
2018,5,26,12,0,872.0,134.0,1.7,36.7,990.0,934.06,641.22
2018,5,26,12,15,873.5,134.0,1.65,36.95,994.0,954.31,651.84
2018,5,26,12,30,875.0,134.0,1.6,37.2,998.0,971.93,660.86
2018,5,26,12,45,875.5,133.0,1.55,37.4,994.5,984.9,667.27
2018,5,26,13,0,876.0,132.0,1.5,37.6,991.0,995.0,672.05
2018,5,26,13,15,873.5,131.5,1.6,37.7,978.5,999.64,676.06
2018,5,26,13,30,871.0,131.0,1.7,37.8,966.0,1001.2,678.37
2018,5,26,13,45,867.0,129.5,1.75,37.9,946.0,997.19,676.83
2018,5,26,14,0,863.0,128.0,1.8,38.0,926.0,990.1,673.59
2018,5,26,14,15,860.5,124.5,1.85,37.95,900.0,979.39,668.72
2018,5,26,14,30,858.0,121.0,1.9,37.9,874.0,965.66,662.11
2018,5,26,14,45,854.5,116.5,2.0,37.9,841.0,946.96,652.92
2018,5,26,15,0,851.0,112.0,2.1,37.9,808.0,925.39,641.94
2018,5,26,15,15,840.0,110.0,2.15,37.7,768.0,896.86,626.61
2018,5,26,15,30,829.0,108.0,2.2,37.5,728.0,866.1,609.78
2018,5,26,15,45,815.0,104.5,2.3,37.35,682.5,829.04,588.99
2018,5,26,16,0,801.0,101.0,2.4,37.2,637.0,795.34,570.06
2018,5,26,16,15,782.0,98.0,2.45,36.9,587.5,751.53,544.11
2018,5,26,16,30,763.0,95.0,2.5,36.6,538.0,706.81,517.11
2018,5,26,16,45,738.0,91.0,2.5,36.3,486.0,655.9,485.03
2018,5,26,17,0,713.0,87.0,2.5,36.0,434.0,605.08,452.23
2018,5,26,17,15,679.5,82.0,2.5,36.0,380.5,550.17,413.59
2018,5,26,17,30,646.0,77.0,2.5,36.0,327.0,494.67,373.43
2018,5,26,17,45,599.0,71.5,2.2,34.8,274.5,432.78,328.22
2018,5,26,18,0,552.0,66.0,1.9,33.6,222.0,374.27,283.79
2018,5,26,18,15,482.0,57.5,1.8,32.6,172.5,305.26,229.95
2018,5,26,18,30,412.0,49.0,1.7,31.6,123.0,242.58,179.18
2018,5,26,18,45,308.0,38.5,1.55,30.65,83.0,172.03,121.47
2018,5,26,19,0,204.0,28.0,1.4,29.7,43.0,109.53,58.82
2018,5,26,19,15,107.5,15.0,1.5,29.35,22.5,42.87,0.0
2018,5,26,19,30,11.0,2.0,1.6,29.0,2.0,0.0,0.0
2018,5,26,19,45,5.5,1.0,1.7,28.65,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,28.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.9,28.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.0,27.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.15,27.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.45,27.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,26.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,26.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.2,25.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.3,25.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.05,24.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.6,23.35,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,27,4,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,5,27,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,5,27,5,15,9.0,2.0,1.75,22.35,2.0,0.0,0.0
2018,5,27,5,30,18.0,4.0,2.0,22.7,4.0,0.0,0.0
2018,5,27,5,45,107.5,18.0,2.25,23.0,26.5,17.69,0.0
2018,5,27,6,0,197.0,32.0,2.5,23.3,49.0,25.01,13.15
2018,5,27,6,15,298.0,43.5,2.6,23.9,90.0,32.98,22.04
2018,5,27,6,30,399.0,55.0,2.7,24.5,131.0,40.6,29.03
2018,5,27,6,45,469.5,63.5,2.75,25.1,181.0,44.4,32.5
2018,5,27,7,0,540.0,72.0,2.8,25.7,231.0,76.71,42.3
2018,5,27,7,15,588.5,78.0,2.8,26.35,284.0,116.31,65.01
2018,5,27,7,30,637.0,84.0,2.8,27.0,337.0,161.31,97.34
2018,5,27,7,45,672.5,88.5,2.75,27.65,390.5,207.64,134.35
2018,5,27,8,0,708.0,93.0,2.7,28.3,444.0,257.7,175.64
2018,5,27,8,15,646.0,123.5,2.7,29.0,471.5,303.4,215.86
2018,5,27,8,30,584.0,154.0,2.7,29.7,499.0,342.81,249.55
2018,5,27,8,45,661.0,141.5,2.7,30.4,564.0,395.11,290.13
2018,5,27,9,0,738.0,129.0,2.7,31.1,629.0,457.67,337.61
2018,5,27,9,15,783.0,119.0,2.7,31.75,682.0,509.19,376.43
2018,5,27,9,30,828.0,109.0,2.7,32.4,735.0,567.09,418.72
2018,5,27,9,45,839.0,111.0,2.7,33.05,774.5,614.52,452.27
2018,5,27,10,0,850.0,113.0,2.7,33.7,814.0,661.39,484.45
2018,5,27,10,15,858.0,115.0,2.7,34.15,847.5,705.4,513.83
2018,5,27,10,30,866.0,117.0,2.7,34.6,881.0,748.16,540.41
2018,5,27,10,45,872.0,118.0,2.7,35.05,907.5,787.02,564.05
2018,5,27,11,0,878.0,119.0,2.7,35.5,934.0,824.11,586.26
2018,5,27,11,15,888.5,115.0,2.65,35.8,955.0,858.4,606.46
2018,5,27,11,30,899.0,111.0,2.6,36.1,976.0,890.79,625.23
2018,5,27,11,45,900.0,111.5,2.6,36.4,986.5,916.82,640.23
2018,5,27,12,0,901.0,112.0,2.6,36.7,997.0,940.2,653.57
2018,5,27,12,15,852.5,144.0,2.55,36.9,983.5,944.23,654.77
2018,5,27,12,30,804.0,176.0,2.5,37.1,970.0,948.83,656.57
2018,5,27,12,45,861.5,138.0,2.45,37.25,985.5,976.36,672.69
2018,5,27,13,0,919.0,100.0,2.4,37.4,1001.0,1005.95,689.75
2018,5,27,13,15,916.5,99.5,2.35,37.45,988.5,1010.54,691.91
2018,5,27,13,30,914.0,99.0,2.3,37.5,976.0,1011.92,692.44
2018,5,27,13,45,909.5,99.0,2.3,37.55,956.0,1008.6,690.8
2018,5,27,14,0,905.0,99.0,2.3,37.6,936.0,1002.11,687.39
2018,5,27,14,15,891.0,102.5,2.3,37.55,906.0,986.84,679.07
2018,5,27,14,30,877.0,106.0,2.3,37.5,876.0,968.79,669.18
2018,5,27,14,45,857.0,111.5,2.3,37.45,839.0,944.5,655.51
2018,5,27,15,0,837.0,117.0,2.3,37.4,802.0,918.03,640.53
2018,5,27,15,15,825.0,115.0,2.35,37.2,762.0,888.95,624.68
2018,5,27,15,30,813.0,113.0,2.4,37.0,722.0,863.07,610.74
2018,5,27,15,45,798.0,110.5,2.4,36.8,677.0,826.68,589.52
2018,5,27,16,0,783.0,108.0,2.4,36.6,632.0,788.67,567.08
2018,5,27,16,15,763.0,105.0,2.45,36.3,583.0,744.69,540.91
2018,5,27,16,30,743.0,102.0,2.5,36.0,534.0,699.89,513.7
2018,5,27,16,45,717.0,97.5,2.5,35.7,482.0,648.46,481.09
2018,5,27,17,0,691.0,93.0,2.5,35.4,430.0,599.62,449.13
2018,5,27,17,15,648.5,89.5,2.5,35.4,375.5,539.46,406.57
2018,5,27,17,30,606.0,86.0,2.5,35.4,321.0,481.56,364.49
2018,5,27,17,45,566.0,78.0,2.3,34.45,270.5,422.49,321.2
2018,5,27,18,0,526.0,70.0,2.1,33.5,220.0,366.16,278.29
2018,5,27,18,15,425.0,63.0,1.95,32.65,167.0,285.5,215.44
2018,5,27,18,30,324.0,56.0,1.8,31.8,114.0,212.81,157.4
2018,5,27,18,45,249.0,42.0,1.6,30.95,77.5,154.09,108.95
2018,5,27,19,0,174.0,28.0,1.4,30.1,41.0,100.74,55.54
2018,5,27,19,15,92.0,15.0,1.5,29.8,21.5,38.95,0.0
2018,5,27,19,30,10.0,2.0,1.6,29.5,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,1.7,29.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,28.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,28.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,28.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.0,28.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,27.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.2,27.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.3,27.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.4,27.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.5,26.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.55,26.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,26.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.6,26.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.6,25.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,2.55,25.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,2.25,24.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,28,4,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,28,5,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,28,5,15,12.5,2.0,1.1,22.1,2.0,0.0,0.0
2018,5,28,5,30,25.0,4.0,1.3,22.5,4.0,0.0,0.0
2018,5,28,5,45,129.0,17.5,1.5,22.85,27.5,17.2,0.0
2018,5,28,6,0,233.0,31.0,1.7,23.2,51.0,24.15,12.65
2018,5,28,6,15,335.5,42.0,1.75,23.8,93.5,32.09,21.33
2018,5,28,6,30,438.0,53.0,1.8,24.4,136.0,38.69,27.44
2018,5,28,6,45,507.0,60.0,1.85,25.05,186.5,41.32,29.89
2018,5,28,7,0,576.0,67.0,1.9,25.7,237.0,74.73,39.47
2018,5,28,7,15,621.5,73.0,1.8,26.55,290.5,115.98,63.24
2018,5,28,7,30,667.0,79.0,1.7,27.4,344.0,162.29,96.53
2018,5,28,7,45,700.0,83.5,1.55,28.25,398.0,209.68,134.18
2018,5,28,8,0,733.0,88.0,1.4,29.1,452.0,263.49,177.85
2018,5,28,8,15,757.0,92.0,1.4,29.85,504.5,314.16,219.49
2018,5,28,8,30,781.0,96.0,1.4,30.6,557.0,366.96,261.96
2018,5,28,8,45,799.0,98.5,1.4,31.35,606.0,417.82,301.94
2018,5,28,9,0,817.0,101.0,1.4,32.1,655.0,469.73,341.33
2018,5,28,9,15,831.5,103.5,1.45,32.55,700.5,524.09,381.64
2018,5,28,9,30,846.0,106.0,1.5,33.0,746.0,574.95,418.35
2018,5,28,9,45,857.0,108.0,1.5,33.45,786.0,623.17,451.9
2018,5,28,10,0,868.0,110.0,1.5,33.9,826.0,670.8,484.02
2018,5,28,10,15,877.0,111.0,1.55,34.25,860.0,715.31,513.23
2018,5,28,10,30,886.0,112.0,1.6,34.6,894.0,758.61,539.94
2018,5,28,10,45,893.0,112.5,1.65,34.95,921.5,798.5,564.14
2018,5,28,11,0,900.0,113.0,1.7,35.3,949.0,836.63,587.0
2018,5,28,11,15,900.5,116.5,1.75,35.55,968.0,870.15,607.04
2018,5,28,11,30,901.0,120.0,1.8,35.8,987.0,901.21,625.47
2018,5,28,11,45,898.0,124.0,1.85,36.1,997.0,927.04,640.49
2018,5,28,12,0,895.0,128.0,1.9,36.4,1007.0,950.07,653.82
2018,5,28,12,15,896.0,128.0,1.95,36.55,1011.0,970.27,665.88
2018,5,28,12,30,897.0,128.0,2.0,36.7,1015.0,987.74,676.36
2018,5,28,12,45,878.0,138.5,2.05,36.9,1003.5,993.13,679.49
2018,5,28,13,0,859.0,149.0,2.1,37.1,992.0,995.35,680.93
2018,5,28,13,15,856.0,148.5,2.15,37.15,979.5,999.6,684.16
2018,5,28,13,30,853.0,148.0,2.2,37.2,967.0,1000.83,685.65
2018,5,28,13,45,869.5,135.0,2.25,37.3,954.5,1005.87,689.43
2018,5,28,14,0,886.0,122.0,2.3,37.4,942.0,1007.42,691.19
2018,5,28,14,15,803.0,157.5,2.3,37.35,884.0,963.7,665.39
2018,5,28,14,30,720.0,193.0,2.3,37.3,826.0,917.32,638.08
2018,5,28,14,45,758.5,167.5,2.35,37.25,810.5,915.48,638.87
2018,5,28,15,0,797.0,142.0,2.4,37.2,795.0,913.28,639.16
2018,5,28,15,15,818.5,125.0,2.4,37.0,766.5,899.8,632.47
2018,5,28,15,30,840.0,108.0,2.4,36.8,738.0,877.07,620.06
2018,5,28,15,45,826.0,105.0,2.4,36.6,692.5,840.33,598.68
2018,5,28,16,0,812.0,102.0,2.4,36.4,647.0,806.95,579.38
2018,5,28,16,15,792.5,99.0,2.35,36.1,597.0,762.44,552.39
2018,5,28,16,30,773.0,96.0,2.3,35.8,547.0,717.03,524.46
2018,5,28,16,45,748.0,92.5,2.3,35.5,494.5,666.36,492.71
2018,5,28,17,0,723.0,89.0,2.3,35.2,442.0,615.74,460.26
2018,5,28,17,15,690.0,84.0,2.3,35.2,388.5,560.84,421.77
2018,5,28,17,30,657.0,79.0,2.3,35.2,335.0,505.18,381.65
2018,5,28,17,45,609.0,73.0,2.05,34.15,281.5,441.59,335.2
2018,5,28,18,0,561.0,67.0,1.8,33.1,228.0,381.44,289.57
2018,5,28,18,15,490.5,59.5,1.65,32.15,178.0,312.77,235.93
2018,5,28,18,30,420.0,52.0,1.5,31.2,128.0,250.33,185.34
2018,5,28,18,45,317.0,40.0,1.35,30.2,86.5,177.79,126.26
2018,5,28,19,0,214.0,28.0,1.2,29.2,45.0,113.91,64.99
2018,5,28,19,15,113.5,15.0,1.25,28.9,23.5,44.78,0.0
2018,5,28,19,30,13.0,2.0,1.3,28.6,2.0,0.0,0.0
2018,5,28,19,45,6.5,1.0,1.4,28.3,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,27.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.5,27.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.5,27.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.6,26.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,26.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.9,26.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,26.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,25.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.1,24.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,29,4,45,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,5,29,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,29,5,15,9.0,2.0,1.25,22.6,2.0,0.0,0.0
2018,5,29,5,30,18.0,4.0,1.5,23.0,4.0,0.0,0.0
2018,5,29,5,45,102.5,18.5,1.75,23.4,26.5,18.18,0.0
2018,5,29,6,0,187.0,33.0,2.0,23.8,49.0,25.8,13.95
2018,5,29,6,15,281.0,45.5,2.1,24.5,89.5,34.55,23.32
2018,5,29,6,30,375.0,58.0,2.2,25.2,130.0,42.84,30.86
2018,5,29,6,45,443.0,68.0,2.35,25.85,179.5,48.28,35.7
2018,5,29,7,0,511.0,78.0,2.5,26.5,229.0,81.67,46.55
2018,5,29,7,15,559.0,85.0,2.55,27.3,281.5,120.48,69.12
2018,5,29,7,30,607.0,92.0,2.6,28.1,334.0,164.67,100.77
2018,5,29,7,45,642.5,98.0,2.65,28.85,387.5,210.65,137.18
2018,5,29,8,0,678.0,104.0,2.7,29.6,441.0,260.39,177.74
2018,5,29,8,15,704.0,108.0,2.75,30.15,492.5,309.0,218.05
2018,5,29,8,30,730.0,112.0,2.8,30.7,544.0,363.15,261.97
2018,5,29,8,45,750.0,116.0,2.85,31.25,593.0,413.55,302.29
2018,5,29,9,0,770.0,120.0,2.9,31.8,642.0,465.28,342.51
2018,5,29,9,15,784.5,123.5,2.9,32.25,687.0,514.82,380.07
2018,5,29,9,30,799.0,127.0,2.9,32.7,732.0,564.69,416.74
2018,5,29,9,45,810.0,129.5,2.9,33.15,771.0,611.61,450.3
2018,5,29,10,0,821.0,132.0,2.9,33.6,810.0,658.09,482.62
2018,5,29,10,15,829.5,134.5,2.9,34.0,843.5,703.77,513.58
2018,5,29,10,30,838.0,137.0,2.9,34.4,877.0,746.27,540.58
2018,5,29,10,45,844.0,138.5,2.85,34.75,903.5,784.59,563.97
2018,5,29,11,0,850.0,140.0,2.8,35.1,930.0,821.23,585.95
2018,5,29,11,15,860.5,137.5,2.8,35.4,951.5,856.13,606.99
2018,5,29,11,30,871.0,135.0,2.8,35.7,973.0,889.23,626.7
2018,5,29,11,45,881.5,130.0,2.8,36.05,987.0,918.04,643.41
2018,5,29,12,0,892.0,125.0,2.8,36.4,1001.0,944.66,658.7
2018,5,29,12,15,893.5,124.5,2.85,36.6,1005.0,964.77,670.7
2018,5,29,12,30,895.0,124.0,2.9,36.8,1009.0,982.18,681.11
2018,5,29,12,45,895.0,123.0,2.9,37.05,1004.5,994.87,688.16
2018,5,29,13,0,895.0,122.0,2.9,37.3,1000.0,1004.62,693.5
2018,5,29,13,15,893.5,120.5,2.95,37.45,988.0,1009.33,696.57
2018,5,29,13,30,892.0,119.0,3.0,37.6,976.0,1010.9,697.86
2018,5,29,13,45,889.0,117.5,3.05,37.7,956.5,1007.81,696.57
2018,5,29,14,0,886.0,116.0,3.1,37.8,937.0,1001.58,693.5
2018,5,29,14,15,880.5,115.0,3.1,37.8,910.0,990.32,687.34
2018,5,29,14,30,875.0,114.0,3.1,37.8,883.0,976.07,679.47
2018,5,29,14,45,868.0,111.0,3.1,37.8,849.0,955.39,667.66
2018,5,29,15,0,861.0,108.0,3.1,37.8,815.0,931.95,654.2
2018,5,29,15,15,850.0,106.5,3.15,37.7,775.0,903.82,638.36
2018,5,29,15,30,839.0,105.0,3.2,37.6,735.0,873.44,621.01
2018,5,29,15,45,825.5,101.5,3.25,37.45,689.5,836.62,599.44
2018,5,29,16,0,812.0,98.0,3.3,37.3,644.0,803.04,579.81
2018,5,29,16,15,793.5,95.0,3.3,37.05,594.5,759.35,553.15
2018,5,29,16,30,775.0,92.0,3.3,36.8,545.0,714.7,525.47
2018,5,29,16,45,751.0,88.5,3.35,36.5,493.0,664.72,493.88
2018,5,29,17,0,727.0,85.0,3.4,36.2,441.0,614.72,461.57
2018,5,29,17,15,694.5,80.5,3.4,36.2,388.0,558.27,421.72
2018,5,29,17,30,662.0,76.0,3.4,36.2,335.0,505.39,383.09
2018,5,29,17,45,616.5,70.5,3.15,35.3,282.0,443.57,337.53
2018,5,29,18,0,571.0,65.0,2.9,34.4,229.0,384.96,292.7
2018,5,29,18,15,503.5,57.0,2.65,33.55,179.0,316.61,238.89
2018,5,29,18,30,436.0,49.0,2.4,32.7,129.0,254.31,188.08
2018,5,29,18,45,334.5,38.5,2.1,31.8,88.0,183.12,129.8
2018,5,29,19,0,233.0,28.0,1.8,30.9,47.0,120.61,70.1
2018,5,29,19,15,124.0,15.0,1.95,30.6,24.5,47.73,0.0
2018,5,29,19,30,15.0,2.0,2.1,30.3,2.0,0.0,0.0
2018,5,29,19,45,7.5,1.0,2.3,29.95,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.5,29.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.7,29.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.9,29.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,28.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.4,28.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.45,28.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.6,27.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.75,26.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,26.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.7,25.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,25.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.1,24.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.85,23.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.8,23.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.75,23.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,5,15,8.5,2.0,2.9,23.25,2.0,0.0,0.0
2018,5,30,5,30,17.0,4.0,3.1,23.5,4.0,0.0,0.0
2018,5,30,5,45,105.5,19.0,3.35,23.75,27.5,18.68,0.0
2018,5,30,6,0,194.0,34.0,3.6,24.0,51.0,26.62,14.65
2018,5,30,6,15,296.5,45.5,3.75,24.5,92.5,34.53,23.31
2018,5,30,6,30,399.0,57.0,3.9,25.0,134.0,42.29,30.41
2018,5,30,6,45,413.5,67.5,4.1,25.55,169.5,48.31,35.77
2018,5,30,7,0,428.0,78.0,4.3,26.1,205.0,79.02,46.69
2018,5,30,7,15,475.0,89.0,4.3,26.65,256.5,115.91,69.07
2018,5,30,7,30,522.0,100.0,4.3,27.2,308.0,158.96,100.37
2018,5,30,7,45,621.0,95.5,4.35,27.8,378.5,204.5,134.21
2018,5,30,8,0,720.0,91.0,4.4,28.4,449.0,263.78,180.77
2018,5,30,8,15,745.5,94.0,4.4,29.05,501.0,313.29,222.48
2018,5,30,8,30,771.0,97.0,4.4,29.7,553.0,365.09,265.44
2018,5,30,8,45,791.5,99.0,4.4,30.3,602.5,415.97,306.92
2018,5,30,9,0,812.0,101.0,4.4,30.9,652.0,468.17,348.23
2018,5,30,9,15,826.0,103.5,4.4,31.45,697.0,521.97,389.5
2018,5,30,9,30,840.0,106.0,4.4,32.0,742.0,572.22,427.07
2018,5,30,9,45,851.5,107.0,4.4,32.6,781.5,619.52,461.4
2018,5,30,10,0,863.0,108.0,4.4,33.2,821.0,666.27,494.37
2018,5,30,10,15,870.5,110.0,4.4,33.7,854.5,710.38,524.21
2018,5,30,10,30,878.0,112.0,4.4,34.2,888.0,753.19,551.42
2018,5,30,10,45,884.0,113.5,4.4,34.65,915.0,792.89,576.29
2018,5,30,11,0,890.0,115.0,4.4,35.1,942.0,830.8,599.69
2018,5,30,11,15,893.0,116.5,4.4,35.5,961.5,864.22,620.01
2018,5,30,11,30,896.0,118.0,4.4,35.9,981.0,895.35,638.69
2018,5,30,11,45,897.0,119.0,4.4,36.3,992.0,921.8,654.23
2018,5,30,12,0,898.0,120.0,4.4,36.7,1003.0,945.63,668.04
2018,5,30,12,15,898.0,121.0,4.4,37.0,1006.5,965.84,679.81
2018,5,30,12,30,898.0,122.0,4.4,37.3,1010.0,983.31,689.88
2018,5,30,12,45,896.5,122.0,4.4,37.6,1005.5,995.55,696.69
2018,5,30,13,0,895.0,122.0,4.4,37.9,1001.0,1004.83,701.75
2018,5,30,13,15,892.0,122.0,4.35,38.05,988.5,1009.56,704.24
2018,5,30,13,30,889.0,122.0,4.3,38.2,976.0,1011.19,704.91
2018,5,30,13,45,884.5,121.0,4.3,38.35,956.0,1007.18,702.47
2018,5,30,14,0,880.0,120.0,4.3,38.5,936.0,1000.06,698.23
2018,5,30,14,15,874.5,118.5,4.35,38.5,909.0,988.39,691.96
2018,5,30,14,30,869.0,117.0,4.4,38.5,882.0,973.76,683.91
2018,5,30,14,45,862.0,115.0,4.4,38.55,848.5,954.28,672.48
2018,5,30,15,0,855.0,113.0,4.4,38.6,815.0,932.09,659.38
2018,5,30,15,15,844.0,111.5,4.45,38.45,775.5,904.17,643.38
2018,5,30,15,30,833.0,110.0,4.5,38.3,736.0,874.01,625.87
2018,5,30,15,45,819.0,106.5,4.5,38.15,690.5,842.19,606.95
2018,5,30,16,0,805.0,103.0,4.5,38.0,645.0,803.37,583.23
2018,5,30,16,15,786.0,100.5,4.55,37.65,596.0,760.13,556.89
2018,5,30,16,30,767.0,98.0,4.6,37.3,547.0,715.95,529.5
2018,5,30,16,45,742.0,94.5,4.6,37.0,495.0,665.55,496.99
2018,5,30,17,0,717.0,91.0,4.6,36.7,443.0,615.21,463.82
2018,5,30,17,15,683.5,86.0,4.6,36.7,389.5,560.34,424.49
2018,5,30,17,30,650.0,81.0,4.6,36.7,336.0,504.67,383.58
2018,5,30,17,45,601.0,75.0,4.55,35.6,282.5,440.79,336.83
2018,5,30,18,0,552.0,69.0,4.5,34.5,229.0,380.43,290.88
2018,5,30,18,15,479.5,61.5,4.4,33.7,179.0,311.1,236.0
2018,5,30,18,30,407.0,54.0,4.3,32.9,129.0,248.16,184.52
2018,5,30,18,45,303.0,42.0,4.15,32.1,87.5,174.66,124.42
2018,5,30,19,0,199.0,30.0,4.0,31.3,46.0,113.16,67.13
2018,5,30,19,15,105.5,16.0,4.05,30.75,24.0,43.94,0.0
2018,5,30,19,30,12.0,2.0,4.1,30.2,2.0,0.0,0.0
2018,5,30,19,45,6.0,1.0,4.2,29.65,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,29.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,28.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,28.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,27.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,27.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,26.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.3,26.45,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,26.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,25.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,25.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,24.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.05,24.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.0,23.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,23.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.0,23.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.0,23.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.0,23.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,23.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,23.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,23.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.85,23.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.8,23.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,23.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,3.65,23.45,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,5,31,5,15,4.5,2.0,3.7,23.6,2.0,0.0,0.0
2018,5,31,5,30,9.0,4.0,3.8,23.8,4.0,0.0,0.0
2018,5,31,5,45,69.0,19.5,3.95,24.0,25.5,19.17,0.0
2018,5,31,6,0,129.0,35.0,4.1,24.2,47.0,28.83,16.4
2018,5,31,6,15,218.5,52.0,4.3,24.7,87.5,39.82,27.71
2018,5,31,6,30,308.0,69.0,4.5,25.2,128.0,51.56,38.25
2018,5,31,6,45,198.0,84.0,4.7,25.7,126.5,65.68,50.54
2018,5,31,7,0,88.0,99.0,4.9,26.2,125.0,88.71,64.11
2018,5,31,7,15,129.5,120.5,4.95,26.75,167.5,117.06,83.92
2018,5,31,7,30,171.0,142.0,5.0,27.3,210.0,150.06,107.85
2018,5,31,7,45,289.5,150.5,5.0,27.9,286.0,188.37,133.74
2018,5,31,8,0,408.0,159.0,5.0,28.5,362.0,238.9,170.76
2018,5,31,8,15,495.0,156.5,5.0,29.1,430.5,287.4,208.29
2018,5,31,8,30,582.0,154.0,5.0,29.7,499.0,343.46,252.13
2018,5,31,8,45,547.5,182.0,5.0,30.3,528.5,385.95,286.55
2018,5,31,9,0,513.0,210.0,5.0,30.9,558.0,423.57,315.97
2018,5,31,9,15,553.0,211.0,4.95,31.45,609.5,472.25,352.73
2018,5,31,9,30,593.0,212.0,4.9,32.0,661.0,522.92,390.2
2018,5,31,9,45,696.5,178.5,4.9,32.6,733.5,584.92,436.1
2018,5,31,10,0,800.0,145.0,4.9,33.2,806.0,656.69,488.06
2018,5,31,10,15,810.0,147.0,4.85,33.7,840.0,700.48,518.07
2018,5,31,10,30,820.0,149.0,4.8,34.2,874.0,743.37,546.12
2018,5,31,10,45,827.0,150.5,4.8,34.7,900.5,782.38,570.58
2018,5,31,11,0,834.0,152.0,4.8,35.2,927.0,819.86,593.73
2018,5,31,11,15,847.5,146.5,4.75,35.65,948.5,853.74,614.08
2018,5,31,11,30,861.0,141.0,4.7,36.1,970.0,886.36,633.59
2018,5,31,11,45,876.0,132.5,4.7,36.55,985.0,915.72,650.98
2018,5,31,12,0,891.0,124.0,4.7,37.0,1000.0,943.09,666.99
2018,5,31,12,15,892.0,123.5,4.7,37.3,1003.5,962.7,678.4
2018,5,31,12,30,893.0,123.0,4.7,37.6,1007.0,979.62,688.16
2018,5,31,12,45,893.0,122.5,4.7,37.9,1003.0,992.79,695.6
2018,5,31,13,0,893.0,122.0,4.7,38.2,999.0,1003.04,701.3
2018,5,31,13,15,891.0,120.5,4.7,38.4,986.5,1007.29,703.6
2018,5,31,13,30,889.0,119.0,4.7,38.6,974.0,1008.4,704.09
2018,5,31,13,45,885.5,118.0,4.65,38.75,954.5,1005.38,702.01
2018,5,31,14,0,882.0,117.0,4.6,38.9,935.0,999.25,698.11
2018,5,31,14,15,877.0,115.0,4.6,38.95,908.0,987.54,691.37
2018,5,31,14,30,872.0,113.0,4.6,39.0,881.0,972.84,682.86
2018,5,31,14,45,865.5,110.5,4.6,39.05,847.5,953.27,671.35
2018,5,31,15,0,859.0,108.0,4.6,39.1,814.0,930.95,658.16
2018,5,31,15,15,848.5,105.5,4.65,38.95,774.0,902.32,641.66
2018,5,31,15,30,838.0,103.0,4.7,38.8,734.0,871.39,623.61
2018,5,31,15,45,825.0,100.5,4.7,38.7,689.5,836.19,602.3
2018,5,31,16,0,812.0,98.0,4.7,38.6,645.0,804.22,583.01
2018,5,31,16,15,793.5,95.0,4.7,38.3,596.0,760.6,556.12
2018,5,31,16,30,775.0,92.0,4.7,38.0,547.0,716.01,528.22
2018,5,31,16,45,751.5,88.5,4.75,37.65,495.5,666.45,496.57
2018,5,31,17,0,728.0,85.0,4.8,37.3,444.0,616.82,464.32
2018,5,31,17,15,695.5,80.5,4.8,37.3,390.5,560.35,424.2
2018,5,31,17,30,663.0,76.0,4.8,37.3,337.0,507.41,385.25
2018,5,31,17,45,616.5,70.5,4.7,36.25,284.0,444.96,339.43
2018,5,31,18,0,570.0,65.0,4.6,35.2,231.0,385.79,294.33
2018,5,31,18,15,501.5,58.0,4.4,34.4,181.5,318.08,240.73
2018,5,31,18,30,433.0,51.0,4.2,33.6,132.0,256.42,190.23
2018,5,31,18,45,331.0,40.5,4.05,32.8,90.5,184.87,131.59
2018,5,31,19,0,229.0,30.0,3.9,32.0,49.0,123.34,74.36
2018,5,31,19,15,126.5,17.5,3.95,31.45,26.5,51.21,0.0
2018,5,31,19,30,24.0,5.0,4.0,30.9,4.0,0.0,0.0
2018,5,31,19,45,12.0,2.5,4.05,30.35,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.1,29.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.15,29.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.2,28.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.2,28.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.15,27.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.1,27.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.05,27.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.5,25.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.35,24.75,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.3,24.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.3,23.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.3,23.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.15,23.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,23.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,2.95,23.7,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,1,5,15,4.0,2.0,3.05,23.9,2.0,0.0,0.0
2018,6,1,5,30,8.0,4.0,3.2,24.1,4.0,0.0,0.0
2018,6,1,5,45,62.0,20.5,3.35,24.35,25.5,20.15,0.0
2018,6,1,6,0,116.0,37.0,3.5,24.6,47.0,30.35,17.62
2018,6,1,6,15,117.0,46.5,3.65,25.1,63.0,37.91,26.08
2018,6,1,6,30,118.0,56.0,3.8,25.6,79.0,45.11,32.73
2018,6,1,6,45,69.5,72.0,3.95,26.1,86.5,61.3,46.74
2018,6,1,7,0,21.0,88.0,4.1,26.6,94.0,80.88,59.57
2018,6,1,7,15,24.5,114.0,4.2,27.2,122.5,105.33,78.58
2018,6,1,7,30,28.0,140.0,4.3,27.8,151.0,130.46,97.94
2018,6,1,7,45,62.0,173.0,4.35,28.45,202.5,168.25,125.86
2018,6,1,8,0,96.0,206.0,4.4,29.1,254.0,209.99,156.78
2018,6,1,8,15,147.0,231.5,4.4,29.7,314.0,250.42,186.34
2018,6,1,8,30,198.0,257.0,4.4,30.3,374.0,300.71,223.55
2018,6,1,8,45,231.5,276.0,4.4,30.9,424.5,343.58,255.26
2018,6,1,9,0,265.0,295.0,4.4,31.5,475.0,385.21,285.83
2018,6,1,9,15,227.0,321.5,4.4,32.1,483.0,408.41,302.19
2018,6,1,9,30,189.0,348.0,4.4,32.7,491.0,423.38,311.95
2018,6,1,9,45,175.0,370.5,4.4,33.25,508.5,445.93,327.06
2018,6,1,10,0,161.0,393.0,4.4,33.8,526.0,467.14,340.83
2018,6,1,10,15,413.5,310.0,4.35,34.3,671.0,572.03,419.22
2018,6,1,10,30,666.0,227.0,4.3,34.8,816.0,700.42,511.76
2018,6,1,10,45,707.0,213.0,4.3,35.3,855.5,746.54,542.52
2018,6,1,11,0,748.0,199.0,4.3,35.8,895.0,794.05,573.4
2018,6,1,11,15,798.5,175.0,4.25,36.2,932.0,840.12,601.98
2018,6,1,11,30,849.0,151.0,4.2,36.6,969.0,885.21,629.52
2018,6,1,11,45,842.5,157.5,4.2,37.0,977.5,908.91,643.15
2018,6,1,12,0,836.0,164.0,4.2,37.4,986.0,933.17,657.23
2018,6,1,12,15,837.0,164.0,4.2,37.7,990.0,953.1,668.79
2018,6,1,12,30,838.0,164.0,4.2,38.0,994.0,970.5,678.79
2018,6,1,12,45,838.0,163.0,4.2,38.3,990.0,983.31,685.95
2018,6,1,13,0,838.0,162.0,4.2,38.6,986.0,993.32,691.46
2018,6,1,13,15,835.5,161.5,4.25,38.75,974.0,998.45,694.72
2018,6,1,13,30,833.0,161.0,4.3,38.9,962.0,1000.59,696.25
2018,6,1,13,45,828.5,159.0,4.3,39.05,942.0,996.2,693.56
2018,6,1,14,0,824.0,157.0,4.3,39.2,922.0,988.84,689.16
2018,6,1,14,15,820.0,154.0,4.3,39.25,896.0,977.99,682.99
2018,6,1,14,30,816.0,151.0,4.3,39.3,870.0,964.26,675.11
2018,6,1,14,45,810.5,146.0,4.3,39.35,837.0,944.17,663.29
2018,6,1,15,0,805.0,141.0,4.3,39.4,804.0,921.39,649.84
2018,6,1,15,15,794.0,138.0,4.3,39.3,764.5,893.12,633.28
2018,6,1,15,30,783.0,135.0,4.3,39.2,725.0,862.69,615.28
2018,6,1,15,45,768.5,131.0,4.3,39.1,680.5,826.14,593.16
2018,6,1,16,0,754.0,127.0,4.3,39.0,636.0,787.99,569.81
2018,6,1,16,15,733.5,123.0,4.3,38.7,587.0,746.42,544.37
2018,6,1,16,30,713.0,119.0,4.3,38.4,538.0,701.42,516.21
2018,6,1,16,45,687.0,113.5,4.3,38.1,486.5,650.2,483.22
2018,6,1,17,0,661.0,108.0,4.3,37.8,435.0,599.24,448.71
2018,6,1,17,15,625.5,102.0,4.3,37.8,382.0,542.0,408.01
2018,6,1,17,30,590.0,96.0,4.3,37.8,329.0,486.4,367.46
2018,6,1,17,45,540.5,88.0,4.15,36.85,276.5,422.55,320.75
2018,6,1,18,0,491.0,80.0,4.0,35.9,224.0,362.25,275.07
2018,6,1,18,15,411.0,71.0,3.8,35.1,174.0,288.22,217.28
2018,6,1,18,30,331.0,62.0,3.6,34.3,124.0,224.94,166.36
2018,6,1,18,45,203.0,45.5,3.4,33.5,79.5,142.58,100.99
2018,6,1,19,0,75.0,29.0,3.2,32.7,35.0,66.5,38.96
2018,6,1,19,15,44.0,16.0,3.35,32.25,19.0,27.62,0.0
2018,6,1,19,30,13.0,3.0,3.5,31.8,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,3.65,31.4,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.0,30.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.2,30.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.35,29.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,4.5,29.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,4.45,28.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,4.4,27.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,4.3,27.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,4.2,27.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.95,26.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.85,25.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.8,25.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.8,25.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.8,25.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.8,25.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,3.9,24.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,3.9,24.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,3.9,24.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,3.9,24.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,3.85,24.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,3.8,24.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,3.8,24.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
