Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,0,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,3.7,24.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,3.7,24.4,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,3.7,24.4,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,3.7,24.4,0.0,0.0,0.0
2018,6,2,5,15,3.5,1.5,3.85,24.6,1.5,0.0,0.0
2018,6,2,5,30,7.0,3.0,4.0,24.8,3.0,0.0,0.0
2018,6,2,5,45,10.0,11.0,4.1,25.0,11.5,10.81,0.0
2018,6,2,6,0,13.0,19.0,4.2,25.2,20.0,18.47,8.54
2018,6,2,6,15,67.5,38.5,4.3,25.6,51.0,34.05,22.82
2018,6,2,6,30,122.0,58.0,4.4,26.0,82.0,46.62,33.95
2018,6,2,6,45,82.5,70.5,4.5,26.4,89.0,60.2,45.74
2018,6,2,7,0,43.0,83.0,4.6,26.8,96.0,78.04,56.6
2018,6,2,7,15,124.5,116.5,4.65,27.4,164.0,113.66,81.15
2018,6,2,7,30,206.0,150.0,4.7,28.0,232.0,157.42,111.88
2018,6,2,7,45,336.0,154.5,4.7,28.6,311.5,201.71,142.03
2018,6,2,8,0,466.0,159.0,4.7,29.2,391.0,254.53,180.52
2018,6,2,8,15,552.5,153.0,4.65,29.85,458.5,302.96,218.07
2018,6,2,8,30,639.0,147.0,4.6,30.5,526.0,358.59,261.55
2018,6,2,8,45,668.0,151.0,4.55,31.2,577.0,408.31,300.88
2018,6,2,9,0,697.0,155.0,4.5,31.9,628.0,460.39,341.03
2018,6,2,9,15,700.0,164.5,4.45,32.5,667.5,506.05,375.57
2018,6,2,9,30,703.0,174.0,4.4,33.1,707.0,551.14,408.61
2018,6,2,9,45,706.0,183.5,4.3,33.75,743.0,595.51,439.94
2018,6,2,10,0,709.0,193.0,4.2,34.4,779.0,639.01,469.7
2018,6,2,10,15,740.5,185.0,4.05,34.95,819.5,685.43,501.32
2018,6,2,10,30,772.0,177.0,3.9,35.5,860.0,734.03,533.55
2018,6,2,10,45,795.0,170.0,3.8,36.05,892.0,775.85,559.52
2018,6,2,11,0,818.0,163.0,3.7,36.6,924.0,817.34,584.37
2018,6,2,11,15,826.5,161.0,3.55,37.05,944.0,850.64,603.49
2018,6,2,11,30,835.0,159.0,3.4,37.5,964.0,882.19,621.21
2018,6,2,11,45,842.5,156.5,3.3,37.9,977.0,908.05,635.47
2018,6,2,12,0,850.0,154.0,3.2,38.3,990.0,933.57,649.41
2018,6,2,12,15,850.5,153.5,3.15,38.65,993.0,952.11,659.34
2018,6,2,12,30,851.0,153.0,3.1,39.0,996.0,968.11,667.75
2018,6,2,12,45,850.0,152.5,3.0,39.3,991.5,980.06,673.46
2018,6,2,13,0,849.0,152.0,2.9,39.6,987.0,989.25,677.53
2018,6,2,13,15,846.0,151.5,2.95,39.75,974.5,993.58,680.33
2018,6,2,13,30,843.0,151.0,3.0,39.9,962.0,994.94,681.47
2018,6,2,13,45,838.5,149.5,3.05,40.1,942.5,990.83,679.25
2018,6,2,14,0,834.0,148.0,3.1,40.3,923.0,983.76,675.36
2018,6,2,14,15,829.0,145.5,3.15,40.3,896.5,972.27,669.44
2018,6,2,14,30,824.0,143.0,3.2,40.3,870.0,963.9,665.57
2018,6,2,14,45,817.0,140.0,3.25,40.35,837.0,944.36,654.66
2018,6,2,15,0,810.0,137.0,3.3,40.4,804.0,922.19,642.21
2018,6,2,15,15,799.0,133.5,3.3,40.25,764.5,893.29,625.73
2018,6,2,15,30,788.0,130.0,3.3,40.1,725.0,862.22,607.83
2018,6,2,15,45,773.0,126.5,3.3,40.0,680.5,825.66,586.14
2018,6,2,16,0,758.0,123.0,3.3,39.9,636.0,787.53,563.25
2018,6,2,16,15,738.5,119.0,3.3,39.6,587.5,743.85,536.87
2018,6,2,16,30,719.0,115.0,3.3,39.3,539.0,702.1,511.4
2018,6,2,16,45,693.5,110.0,3.25,39.0,487.5,651.6,479.29
2018,6,2,17,0,668.0,105.0,3.2,38.7,436.0,601.33,445.88
2018,6,2,17,15,633.5,99.0,3.2,38.7,383.5,544.47,406.11
2018,6,2,17,30,599.0,93.0,3.2,38.7,331.0,489.17,366.38
2018,6,2,17,45,552.0,85.5,2.95,37.75,279.0,426.9,321.24
2018,6,2,18,0,505.0,78.0,2.7,36.8,227.0,367.95,276.99
2018,6,2,18,15,438.5,68.0,2.45,35.85,178.0,300.62,224.95
2018,6,2,18,30,372.0,58.0,2.2,34.9,129.0,237.73,174.8
2018,6,2,18,45,278.5,45.0,2.0,33.9,88.5,170.28,120.56
2018,6,2,19,0,185.0,32.0,1.8,32.9,48.0,113.03,69.52
2018,6,2,19,15,101.0,18.0,2.0,32.55,26.0,45.13,0.0
2018,6,2,19,30,17.0,4.0,2.2,32.2,4.0,0.0,0.0
2018,6,2,19,45,8.5,2.0,2.4,31.85,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.8,31.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.0,30.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.15,30.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.3,30.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.4,29.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.45,29.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.45,28.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.4,28.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.4,27.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.3,27.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.15,26.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.85,25.9,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.75,25.6,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.6,25.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.45,25.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.35,24.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.15,24.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,1.95,24.55,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,3,5,15,1.0,1.5,1.95,24.65,1.5,0.0,0.0
2018,6,3,5,30,2.0,3.0,2.0,24.8,3.0,2.95,0.0
2018,6,3,5,45,6.0,13.5,2.05,24.95,14.0,13.27,0.0
2018,6,3,6,0,10.0,24.0,2.1,25.1,25.0,22.77,11.9
2018,6,3,6,15,24.5,43.5,2.15,25.4,48.0,39.85,27.7
2018,6,3,6,30,39.0,63.0,2.2,25.7,71.0,56.53,42.38
2018,6,3,6,45,40.0,84.5,2.2,26.05,94.5,74.31,57.75
2018,6,3,7,0,41.0,106.0,2.2,26.4,118.0,95.82,71.0
2018,6,3,7,15,75.5,131.5,2.15,26.95,159.5,124.33,91.59
2018,6,3,7,30,110.0,157.0,2.1,27.5,201.0,152.58,111.85
2018,6,3,7,45,117.0,181.5,2.05,28.05,234.5,182.36,134.55
2018,6,3,8,0,124.0,206.0,2.0,28.6,268.0,213.08,157.87
2018,6,3,8,15,170.0,229.5,1.8,29.25,324.5,256.18,189.27
2018,6,3,8,30,216.0,253.0,1.6,29.9,381.0,304.17,224.06
2018,6,3,8,45,241.0,271.0,1.45,30.6,425.5,338.92,248.99
2018,6,3,9,0,266.0,289.0,1.3,31.3,470.0,380.69,278.46
2018,6,3,9,15,265.0,315.0,1.15,32.0,505.5,418.22,303.93
2018,6,3,9,30,264.0,341.0,1.0,32.7,541.0,455.57,328.33
2018,6,3,9,45,226.0,361.5,0.8,33.4,539.0,469.3,335.03
2018,6,3,10,0,188.0,382.0,0.6,34.1,537.0,475.17,335.94
2018,6,3,10,15,366.0,338.5,1.15,34.4,656.5,567.4,404.25
2018,6,3,10,30,544.0,295.0,1.7,34.7,776.0,674.01,480.66
2018,6,3,10,45,618.0,267.0,2.2,34.95,829.5,727.36,519.34
2018,6,3,11,0,692.0,239.0,2.7,35.2,883.0,785.62,561.24
2018,6,3,11,15,711.5,231.0,3.0,35.0,905.0,819.49,585.63
2018,6,3,11,30,731.0,223.0,3.3,34.8,927.0,852.56,608.64
2018,6,3,11,45,753.0,209.5,3.55,34.65,943.0,880.19,627.74
2018,6,3,12,0,775.0,196.0,3.8,34.5,959.0,907.55,646.74
2018,6,3,12,15,781.0,192.5,3.7,34.45,964.0,927.86,659.1
2018,6,3,12,30,787.0,189.0,3.6,34.4,969.0,945.99,670.09
2018,6,3,12,45,792.5,184.5,3.45,34.35,967.0,960.32,678.36
2018,6,3,13,0,798.0,180.0,3.3,34.3,965.0,972.08,685.0
2018,6,3,13,15,797.5,177.5,3.1,34.2,954.0,977.13,687.23
2018,6,3,13,30,797.0,175.0,2.9,34.1,943.0,979.3,687.69
2018,6,3,13,45,795.5,171.5,2.7,34.05,924.5,976.56,684.95
2018,6,3,14,0,794.0,168.0,2.5,34.0,906.0,970.91,680.45
2018,6,3,14,15,781.0,170.0,2.45,33.9,878.0,956.74,672.2
2018,6,3,14,30,768.0,172.0,2.4,33.8,850.0,940.03,662.51
2018,6,3,14,45,750.0,173.5,2.35,33.7,814.5,915.58,648.01
2018,6,3,15,0,732.0,175.0,2.3,33.6,779.0,892.92,634.72
2018,6,3,15,15,701.0,180.0,2.3,33.5,735.0,856.61,613.03
2018,6,3,15,30,670.0,185.0,2.3,33.4,691.0,819.26,590.59
2018,6,3,15,45,661.5,176.0,2.35,33.25,650.0,785.81,570.95
2018,6,3,16,0,653.0,167.0,2.4,33.1,609.0,750.68,549.91
2018,6,3,16,15,591.5,173.0,2.35,32.9,550.5,687.06,507.65
2018,6,3,16,30,530.0,179.0,2.3,32.7,492.0,622.35,463.55
2018,6,3,16,45,531.0,161.5,2.3,32.45,450.0,584.98,439.47
2018,6,3,17,0,532.0,144.0,2.3,32.2,408.0,546.06,413.46
2018,6,3,17,15,436.5,141.5,2.3,32.2,341.5,458.99,349.94
2018,6,3,17,30,341.0,139.0,2.3,32.2,275.0,370.88,284.34
2018,6,3,17,45,284.0,123.5,2.1,31.25,225.0,306.74,236.33
2018,6,3,18,0,227.0,108.0,1.9,30.3,175.0,247.5,190.66
2018,6,3,18,15,175.0,88.5,1.9,29.8,134.0,190.9,145.83
2018,6,3,18,30,123.0,69.0,1.9,29.3,93.0,133.14,99.34
2018,6,3,18,45,88.0,50.0,1.9,28.8,64.5,93.65,66.68
2018,6,3,19,0,53.0,31.0,1.9,28.3,36.0,57.06,34.37
2018,6,3,19,15,28.5,17.0,2.0,28.05,19.5,24.49,0.0
2018,6,3,19,30,4.0,3.0,2.1,27.8,3.0,0.0,0.0
2018,6,3,19,45,2.0,1.5,2.15,27.6,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,27.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.25,27.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.3,26.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.3,26.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.3,26.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,25.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.75,25.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,4,5,15,0.0,0.5,1.3,23.35,0.5,0.0,0.0
2018,6,4,5,30,0.0,1.0,1.6,23.5,1.0,0.98,0.0
2018,6,4,5,45,0.0,7.0,1.95,23.65,7.0,6.88,0.0
2018,6,4,6,0,0.0,13.0,2.3,23.8,13.0,12.54,4.09
2018,6,4,6,15,0.0,20.5,2.35,24.25,20.5,19.78,11.01
2018,6,4,6,30,0.0,28.0,2.4,24.7,28.0,27.02,17.48
2018,6,4,6,45,0.0,42.5,2.45,25.1,42.5,41.04,29.65
2018,6,4,7,0,0.0,57.0,2.5,25.5,57.0,55.08,39.51
2018,6,4,7,15,0.0,79.5,2.55,26.0,79.5,76.15,56.44
2018,6,4,7,30,0.0,102.0,2.6,26.5,102.0,96.98,72.84
2018,6,4,7,45,1.5,115.0,2.65,27.0,115.5,109.71,82.47
2018,6,4,8,0,3.0,128.0,2.7,27.5,129.0,122.61,92.1
2018,6,4,8,15,3.5,134.0,2.65,27.75,135.5,128.97,96.63
2018,6,4,8,30,4.0,140.0,2.6,28.0,142.0,135.32,101.13
2018,6,4,8,45,4.5,156.5,2.55,28.25,159.0,151.39,113.1
2018,6,4,9,0,5.0,173.0,2.5,28.5,176.0,167.55,125.01
2018,6,4,9,15,20.0,224.0,2.4,28.75,239.0,223.18,166.71
2018,6,4,9,30,35.0,275.0,2.3,29.0,302.0,276.06,205.51
2018,6,4,9,45,83.5,329.5,2.2,29.2,397.5,357.64,265.08
2018,6,4,10,0,132.0,384.0,2.1,29.4,493.0,440.23,323.87
2018,6,4,10,15,70.5,291.5,2.05,29.6,350.0,324.44,239.34
2018,6,4,10,30,9.0,199.0,2.0,29.8,207.0,198.16,145.31
2018,6,4,10,45,6.0,171.5,1.9,30.0,177.0,170.14,124.36
2018,6,4,11,0,3.0,144.0,1.8,30.2,147.0,141.66,102.76
2018,6,4,11,15,5.5,165.5,1.8,30.3,171.0,164.66,119.97
2018,6,4,11,30,8.0,187.0,1.8,30.4,195.0,187.87,137.12
2018,6,4,11,45,4.5,144.5,1.75,30.55,149.0,144.07,104.21
2018,6,4,12,0,1.0,102.0,1.7,30.7,103.0,99.88,70.84
2018,6,4,12,15,1.5,107.5,1.7,30.8,109.0,105.76,75.32
2018,6,4,12,30,2.0,113.0,1.7,30.9,115.0,111.67,79.75
2018,6,4,12,45,1.5,110.0,1.7,31.0,111.5,108.34,77.18
2018,6,4,13,0,1.0,107.0,1.7,31.1,108.0,104.97,74.61
2018,6,4,13,15,29.5,203.0,1.7,31.15,231.5,229.96,168.72
2018,6,4,13,30,58.0,299.0,1.7,31.2,355.0,355.23,259.41
2018,6,4,13,45,53.0,315.0,1.7,31.3,365.5,367.5,267.25
2018,6,4,14,0,48.0,331.0,1.7,31.4,376.0,379.83,275.69
2018,6,4,14,15,40.5,321.0,1.7,31.5,358.0,363.08,263.73
2018,6,4,14,30,33.0,311.0,1.7,31.6,340.0,346.22,251.8
2018,6,4,14,45,97.0,349.5,1.65,31.7,430.5,457.29,332.28
2018,6,4,15,0,161.0,388.0,1.6,31.8,521.0,559.35,403.51
2018,6,4,15,15,262.5,348.5,1.55,31.85,552.5,619.0,446.81
2018,6,4,15,30,364.0,309.0,1.5,31.9,584.0,664.1,480.13
2018,6,4,15,45,462.5,257.0,1.5,31.95,584.5,695.47,504.41
2018,6,4,16,0,561.0,205.0,1.5,32.0,585.0,710.47,517.99
2018,6,4,16,15,478.0,212.5,1.45,31.95,519.5,634.42,465.78
2018,6,4,16,30,395.0,220.0,1.4,31.9,454.0,562.45,416.01
2018,6,4,16,45,433.0,188.0,1.3,31.85,422.5,542.07,403.97
2018,6,4,17,0,471.0,156.0,1.2,31.8,391.0,517.14,387.97
2018,6,4,17,15,394.5,150.0,1.2,31.8,331.0,441.18,333.41
2018,6,4,17,30,318.0,144.0,1.2,31.8,271.0,362.81,276.08
2018,6,4,17,45,335.5,120.0,1.1,31.3,236.0,340.33,260.04
2018,6,4,18,0,353.0,96.0,1.0,30.8,201.0,307.23,234.85
2018,6,4,18,15,327.0,81.0,0.95,30.2,162.5,261.53,198.78
2018,6,4,18,30,301.0,66.0,0.9,29.6,124.0,218.05,163.09
2018,6,4,18,45,215.5,49.5,0.85,29.0,84.5,152.84,110.27
2018,6,4,19,0,130.0,33.0,0.8,28.4,45.0,90.34,57.04
2018,6,4,19,15,69.0,18.5,0.85,28.0,24.5,37.12,0.0
2018,6,4,19,30,8.0,4.0,0.9,27.6,4.0,3.93,0.0
2018,6,4,19,45,4.0,2.0,0.95,27.25,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,26.7,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.15,26.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,25.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.6,25.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.85,25.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.1,25.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,22.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.25,22.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,6,5,5,15,4.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,5,5,30,8.0,4.0,2.5,22.9,4.0,3.93,0.0
2018,6,5,5,45,75.5,19.0,2.7,23.25,25.5,18.68,0.0
2018,6,5,6,0,143.0,34.0,2.9,23.6,47.0,26.49,14.95
2018,6,5,6,15,228.5,49.0,3.05,24.1,86.0,37.25,25.69
2018,6,5,6,30,314.0,64.0,3.2,24.6,125.0,47.44,34.87
2018,6,5,6,45,396.0,74.0,3.35,25.15,176.0,53.18,40.0
2018,6,5,7,0,478.0,84.0,3.5,25.7,227.0,87.66,51.73
2018,6,5,7,15,531.5,91.5,3.5,26.35,280.0,125.65,74.47
2018,6,5,7,30,585.0,99.0,3.5,27.0,333.0,169.6,106.23
2018,6,5,7,45,623.0,104.0,3.5,27.6,386.0,213.93,141.57
2018,6,5,8,0,661.0,109.0,3.5,28.2,439.0,262.3,181.32
2018,6,5,8,15,673.5,118.0,3.5,28.9,486.5,309.95,221.23
2018,6,5,8,30,686.0,127.0,3.5,29.6,534.0,358.63,261.2
2018,6,5,8,45,721.5,126.0,3.5,30.25,586.5,409.01,301.37
2018,6,5,9,0,757.0,125.0,3.5,30.9,639.0,465.09,344.74
2018,6,5,9,15,751.5,138.0,3.45,31.55,677.5,512.1,380.18
2018,6,5,9,30,746.0,151.0,3.4,32.2,716.0,557.63,413.29
2018,6,5,9,45,779.5,143.0,3.35,32.8,761.5,606.2,448.14
2018,6,5,10,0,813.0,135.0,3.3,33.4,807.0,656.39,483.18
2018,6,5,10,15,822.0,137.0,3.2,33.9,840.5,699.93,512.34
2018,6,5,10,30,831.0,139.0,3.1,34.4,874.0,743.52,539.65
2018,6,5,10,45,838.0,140.0,3.0,34.9,900.5,781.84,562.57
2018,6,5,11,0,845.0,141.0,2.9,35.4,927.0,818.58,584.07
2018,6,5,11,15,856.5,137.0,2.8,35.75,948.5,852.77,603.93
2018,6,5,11,30,868.0,133.0,2.7,36.1,970.0,885.23,622.41
2018,6,5,11,45,879.5,127.0,2.6,36.5,984.0,913.93,638.13
2018,6,5,12,0,891.0,121.0,2.5,36.9,998.0,940.5,652.34
2018,6,5,12,15,885.5,126.5,2.4,37.1,1001.0,959.72,662.41
2018,6,5,12,30,880.0,132.0,2.3,37.3,1004.0,976.13,670.74
2018,6,5,12,45,871.0,138.0,2.2,37.55,998.0,986.81,675.44
2018,6,5,13,0,862.0,144.0,2.1,37.8,992.0,994.58,678.44
2018,6,5,13,15,874.0,132.5,2.0,37.95,983.5,1003.06,682.19
2018,6,5,13,30,886.0,121.0,1.9,38.1,975.0,1008.33,684.05
2018,6,5,13,45,882.0,119.5,1.85,38.2,955.0,1004.5,681.31
2018,6,5,14,0,878.0,118.0,1.8,38.3,935.0,997.56,676.93
2018,6,5,14,15,801.0,157.0,1.75,38.35,885.5,963.4,656.49
2018,6,5,14,30,724.0,196.0,1.7,38.4,836.0,926.57,634.65
2018,6,5,14,45,594.0,255.5,1.65,38.4,767.0,855.89,590.65
2018,6,5,15,0,464.0,315.0,1.6,38.4,698.0,785.25,543.69
2018,6,5,15,15,575.0,245.0,1.6,38.3,696.5,809.17,564.17
2018,6,5,15,30,686.0,175.0,1.6,38.2,695.0,823.62,576.26
2018,6,5,15,45,700.0,157.5,1.6,38.1,660.0,800.16,562.88
2018,6,5,16,0,714.0,140.0,1.6,38.0,625.0,773.47,547.75
2018,6,5,16,15,712.5,128.0,1.6,37.75,581.0,737.09,526.57
2018,6,5,16,30,711.0,116.0,1.6,37.5,537.0,698.67,503.82
2018,6,5,16,45,713.0,103.0,1.65,37.25,492.0,659.78,480.72
2018,6,5,17,0,715.0,90.0,1.7,37.0,447.0,616.67,454.2
2018,6,5,17,15,682.5,85.5,1.7,37.0,394.0,563.06,417.58
2018,6,5,17,30,650.0,81.0,1.7,37.0,341.0,508.67,379.25
2018,6,5,17,45,605.0,75.0,1.6,36.05,288.5,446.99,335.4
2018,6,5,18,0,560.0,69.0,1.5,35.1,236.0,388.42,292.09
2018,6,5,18,15,487.5,62.0,1.4,34.1,186.0,318.96,239.01
2018,6,5,18,30,415.0,55.0,1.3,33.1,136.0,255.84,188.95
2018,6,5,18,45,307.0,43.5,1.25,32.1,93.0,179.83,128.43
2018,6,5,19,0,199.0,32.0,1.2,31.1,50.0,117.74,75.07
2018,6,5,19,15,112.0,18.5,1.35,30.8,27.5,49.06,0.0
2018,6,5,19,30,25.0,5.0,1.5,30.5,5.0,4.91,0.0
2018,6,5,19,45,12.5,2.5,1.6,30.15,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.7,29.8,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.9,29.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.1,29.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.3,29.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.5,29.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,28.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.8,28.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,28.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.35,27.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.35,26.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,25.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,24.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.75,23.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.65,23.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.55,23.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,6,5,15,6.5,2.0,2.65,24.1,2.0,0.0,0.0
2018,6,6,5,30,13.0,4.0,2.8,24.4,4.0,3.93,0.0
2018,6,6,5,45,86.5,19.0,3.0,24.65,26.5,18.68,0.0
2018,6,6,6,0,160.0,34.0,3.2,24.9,49.0,26.49,14.87
2018,6,6,6,15,229.0,48.0,3.3,25.45,84.5,36.42,24.84
2018,6,6,6,30,298.0,62.0,3.4,26.0,120.0,45.82,33.29
2018,6,6,6,45,361.5,75.5,3.5,26.5,168.0,54.42,40.82
2018,6,6,7,0,425.0,89.0,3.6,27.0,216.0,89.35,54.33
2018,6,6,7,15,392.0,110.0,3.6,27.55,245.5,127.11,80.9
2018,6,6,7,30,359.0,131.0,3.6,28.1,275.0,161.78,108.86
2018,6,6,7,45,438.0,136.5,3.55,28.65,337.5,203.82,139.78
2018,6,6,8,0,517.0,142.0,3.5,29.2,400.0,254.1,178.39
2018,6,6,8,15,620.0,127.0,3.45,29.8,470.5,301.01,214.78
2018,6,6,8,30,723.0,112.0,3.4,30.4,541.0,359.21,260.34
2018,6,6,8,45,744.0,114.5,3.35,30.95,589.0,411.26,301.91
2018,6,6,9,0,765.0,117.0,3.3,31.5,637.0,461.62,341.18
2018,6,6,9,15,780.5,120.0,3.2,32.05,681.5,510.79,378.33
2018,6,6,9,30,796.0,123.0,3.1,32.6,726.0,560.4,414.59
2018,6,6,9,45,808.0,125.0,3.05,33.15,765.5,607.17,447.86
2018,6,6,10,0,820.0,127.0,3.0,33.7,805.0,655.76,481.31
2018,6,6,10,15,829.0,129.0,2.9,34.15,838.5,699.1,510.28
2018,6,6,10,30,838.0,131.0,2.8,34.6,872.0,741.37,536.39
2018,6,6,10,45,845.0,131.5,2.75,35.05,898.5,779.47,559.36
2018,6,6,11,0,852.0,132.0,2.7,35.5,925.0,815.96,580.97
2018,6,6,11,15,856.5,133.0,2.7,35.8,944.5,849.02,600.78
2018,6,6,11,30,861.0,134.0,2.7,36.1,964.0,880.0,619.12
2018,6,6,11,45,864.0,134.0,2.7,36.45,976.0,906.49,634.37
2018,6,6,12,0,867.0,134.0,2.7,36.8,988.0,930.58,648.09
2018,6,6,12,15,867.5,135.0,2.7,37.0,992.0,950.79,659.78
2018,6,6,12,30,868.0,136.0,2.7,37.2,996.0,968.42,669.92
2018,6,6,12,45,867.5,135.0,2.7,37.45,992.0,980.54,676.58
2018,6,6,13,0,867.0,134.0,2.7,37.7,988.0,989.84,681.63
2018,6,6,13,15,864.5,134.0,2.75,37.8,976.5,995.2,685.25
2018,6,6,13,30,862.0,134.0,2.8,37.9,965.0,997.56,687.16
2018,6,6,13,45,857.5,133.0,2.8,38.05,945.5,993.91,684.97
2018,6,6,14,0,853.0,132.0,2.8,38.2,926.0,987.25,681.09
2018,6,6,14,15,847.0,130.5,2.85,38.2,899.5,975.65,675.13
2018,6,6,14,30,841.0,129.0,2.9,38.2,873.0,961.19,667.5
2018,6,6,14,45,833.0,127.0,2.95,38.2,840.0,941.52,656.69
2018,6,6,15,0,825.0,125.0,3.0,38.2,807.0,919.26,644.29
2018,6,6,15,15,814.0,122.0,3.05,38.05,767.5,896.26,631.81
2018,6,6,15,30,803.0,119.0,3.1,37.9,728.0,865.48,614.28
2018,6,6,15,45,789.0,116.0,3.15,37.8,684.0,830.04,593.49
2018,6,6,16,0,775.0,113.0,3.2,37.7,640.0,792.96,571.41
2018,6,6,16,15,756.5,109.5,3.2,37.45,592.0,750.2,545.36
2018,6,6,16,30,738.0,106.0,3.2,37.2,544.0,706.54,518.34
2018,6,6,16,45,714.0,102.0,3.25,36.9,493.5,659.94,489.1
2018,6,6,17,0,690.0,98.0,3.3,36.6,443.0,611.14,457.34
2018,6,6,17,15,656.5,93.0,3.3,36.6,390.5,555.21,417.91
2018,6,6,17,30,623.0,88.0,3.3,36.6,338.0,500.73,378.47
2018,6,6,17,45,578.0,81.0,3.0,35.65,286.0,439.06,333.4
2018,6,6,18,0,533.0,74.0,2.7,34.7,234.0,380.52,289.1
2018,6,6,18,15,467.0,65.5,2.55,33.85,185.0,313.63,237.04
2018,6,6,18,30,401.0,57.0,2.4,33.0,136.0,252.48,187.78
2018,6,6,18,45,293.0,45.5,2.25,32.2,93.5,177.41,127.36
2018,6,6,19,0,185.0,34.0,2.1,31.4,51.0,115.98,74.67
2018,6,6,19,15,101.5,19.0,2.3,31.1,27.5,56.97,0.0
2018,6,6,19,30,18.0,4.0,2.5,30.8,4.0,3.93,0.0
2018,6,6,19,45,9.0,2.0,2.75,30.55,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.0,30.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.1,30.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.2,29.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,29.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,29.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,29.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.55,28.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.4,27.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,26.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.75,25.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.85,23.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,7,5,15,5.5,2.0,2.1,23.55,2.0,0.0,0.0
2018,6,7,5,30,11.0,4.0,2.4,23.9,4.0,3.93,0.0
2018,6,7,5,45,36.5,17.5,2.7,24.25,20.5,17.2,0.0
2018,6,7,6,0,62.0,31.0,3.0,24.6,37.0,27.23,15.49
2018,6,7,6,15,147.0,49.0,3.15,25.1,74.5,39.83,27.73
2018,6,7,6,30,232.0,67.0,3.3,25.6,112.0,53.42,39.78
2018,6,7,6,45,382.0,70.5,3.45,26.15,172.5,50.72,37.73
2018,6,7,7,0,532.0,74.0,3.6,26.7,233.0,81.93,45.2
2018,6,7,7,15,552.5,84.0,3.65,27.25,278.5,121.55,70.06
2018,6,7,7,30,573.0,94.0,3.7,27.8,324.0,163.57,101.67
2018,6,7,7,45,435.0,141.5,3.75,28.35,330.5,207.43,142.9
2018,6,7,8,0,297.0,189.0,3.8,28.9,337.0,240.26,174.28
2018,6,7,8,15,353.0,197.0,3.85,29.5,392.0,282.45,206.48
2018,6,7,8,30,409.0,205.0,3.9,30.1,447.0,325.74,239.75
2018,6,7,8,45,423.0,220.5,3.95,30.65,490.0,367.86,272.41
2018,6,7,9,0,437.0,236.0,4.0,31.2,533.0,411.15,305.24
2018,6,7,9,15,415.0,270.5,4.0,31.75,568.0,453.51,336.25
2018,6,7,9,30,393.0,305.0,4.0,32.3,603.0,497.05,366.99
2018,6,7,9,45,392.0,325.5,4.0,32.8,636.0,535.0,393.39
2018,6,7,10,0,391.0,346.0,4.0,33.3,669.0,572.4,418.82
2018,6,7,10,15,397.0,358.5,4.0,33.75,698.0,606.92,442.06
2018,6,7,10,30,403.0,371.0,4.0,34.2,727.0,638.69,463.05
2018,6,7,10,45,399.5,385.5,3.95,34.65,747.5,667.53,481.34
2018,6,7,11,0,396.0,400.0,3.9,35.1,768.0,697.35,499.93
2018,6,7,11,15,411.0,408.0,3.9,35.4,797.5,731.94,522.44
2018,6,7,11,30,426.0,416.0,3.9,35.7,827.0,768.51,545.92
2018,6,7,11,45,609.5,302.5,3.9,36.05,898.5,840.3,597.96
2018,6,7,12,0,793.0,189.0,3.9,36.4,970.0,917.4,648.77
2018,6,7,12,15,843.5,156.5,3.95,36.6,990.0,948.33,667.58
2018,6,7,12,30,894.0,124.0,4.0,36.8,1010.0,981.91,688.32
2018,6,7,12,45,894.0,123.5,4.05,37.0,1006.5,995.26,696.26
2018,6,7,13,0,894.0,123.0,4.1,37.2,1003.0,1005.72,702.61
2018,6,7,13,15,892.5,121.5,4.2,37.25,991.5,1010.7,706.37
2018,6,7,13,30,891.0,120.0,4.3,37.3,980.0,1012.56,708.31
2018,6,7,13,45,888.5,118.5,4.35,37.4,961.0,1010.28,707.35
2018,6,7,14,0,886.0,117.0,4.4,37.5,942.0,1004.88,704.57
2018,6,7,14,15,879.5,116.5,4.3,37.5,915.5,993.49,697.61
2018,6,7,14,30,873.0,116.0,4.2,37.5,889.0,979.16,688.94
2018,6,7,14,45,864.5,114.5,4.1,37.5,855.5,959.02,676.68
2018,6,7,15,0,856.0,113.0,4.0,37.5,822.0,936.21,662.82
2018,6,7,15,15,844.0,111.5,3.9,37.4,782.0,907.65,645.58
2018,6,7,15,30,832.0,110.0,3.8,37.3,742.0,876.9,626.93
2018,6,7,15,45,816.0,108.0,3.75,37.15,696.5,845.32,608.06
2018,6,7,16,0,800.0,106.0,3.7,37.0,651.0,806.87,584.52
2018,6,7,16,15,780.0,103.5,3.65,36.7,602.0,763.23,557.64
2018,6,7,16,30,760.0,101.0,3.6,36.4,553.0,718.73,529.83
2018,6,7,16,45,733.0,98.0,3.55,36.1,501.0,667.84,497.12
2018,6,7,17,0,706.0,95.0,3.5,35.8,449.0,619.53,465.54
2018,6,7,17,15,673.5,90.0,3.5,35.8,396.0,563.61,425.97
2018,6,7,17,30,641.0,85.0,3.5,35.8,343.0,509.02,386.31
2018,6,7,17,45,593.0,79.5,3.2,34.75,290.5,446.56,340.6
2018,6,7,18,0,545.0,74.0,2.9,33.7,238.0,387.43,295.79
2018,6,7,18,15,478.5,66.0,2.8,33.0,188.5,320.24,243.15
2018,6,7,18,30,412.0,58.0,2.7,32.3,139.0,258.76,193.32
2018,6,7,18,45,301.5,46.0,2.6,31.6,95.5,181.55,130.97
2018,6,7,19,0,191.0,34.0,2.5,30.9,52.0,118.02,76.73
2018,6,7,19,15,102.5,19.5,2.65,30.6,28.5,58.2,0.0
2018,6,7,19,30,14.0,5.0,2.8,30.3,5.0,8.14,0.0
2018,6,7,19,45,7.0,2.5,2.95,30.0,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.55,29.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,28.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.75,28.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.8,28.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,27.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,25.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,8,5,15,4.5,2.0,1.5,22.3,2.0,0.0,0.0
2018,6,8,5,30,9.0,4.0,1.7,22.8,4.0,3.93,0.0
2018,6,8,5,45,18.5,17.5,1.9,23.25,19.0,17.2,0.0
2018,6,8,6,0,28.0,31.0,2.1,23.7,34.0,28.44,16.54
2018,6,8,6,15,51.5,50.5,2.3,24.3,59.5,43.22,30.68
2018,6,8,6,30,75.0,70.0,2.5,24.9,85.0,58.81,44.47
2018,6,8,6,45,90.5,90.5,2.7,25.55,114.0,74.78,58.29
2018,6,8,7,0,106.0,111.0,2.9,26.2,143.0,99.08,71.75
2018,6,8,7,15,202.5,128.5,3.05,26.85,204.5,126.88,88.58
2018,6,8,7,30,299.0,146.0,3.2,27.5,266.0,169.35,117.48
2018,6,8,7,45,296.5,159.5,3.35,28.15,293.0,197.97,140.52
2018,6,8,8,0,294.0,173.0,3.5,28.8,320.0,226.26,163.65
2018,6,8,8,15,332.5,184.5,3.55,29.4,368.0,265.47,194.06
2018,6,8,8,30,371.0,196.0,3.6,30.0,416.0,304.0,223.99
2018,6,8,8,45,402.5,210.5,3.6,30.55,468.0,350.58,259.73
2018,6,8,9,0,434.0,225.0,3.6,31.1,520.0,400.09,297.04
2018,6,8,9,15,456.0,236.0,3.6,31.6,564.5,444.38,329.96
2018,6,8,9,30,478.0,247.0,3.6,32.1,609.0,490.28,363.36
2018,6,8,9,45,369.5,284.5,3.55,32.6,573.5,481.46,355.51
2018,6,8,10,0,261.0,322.0,3.5,33.1,538.0,465.73,342.01
2018,6,8,10,15,471.5,262.5,3.5,33.55,672.0,569.48,418.75
2018,6,8,10,30,682.0,203.0,3.5,34.0,806.0,690.01,504.75
2018,6,8,10,45,567.5,273.0,3.5,34.4,785.5,693.44,502.82
2018,6,8,11,0,453.0,343.0,3.5,34.8,765.0,689.28,495.97
2018,6,8,11,15,444.0,360.5,3.5,35.1,781.0,715.85,512.67
2018,6,8,11,30,435.0,378.0,3.5,35.4,797.0,740.98,528.03
2018,6,8,11,45,406.0,412.0,3.5,35.75,807.0,762.2,539.76
2018,6,8,12,0,377.0,446.0,3.5,36.1,817.0,781.59,550.17
2018,6,8,12,15,366.5,451.5,3.45,36.3,813.5,788.79,553.74
2018,6,8,12,30,356.0,457.0,3.4,36.5,810.0,794.63,556.49
2018,6,8,12,45,396.5,426.5,3.3,36.75,818.5,813.25,569.12
2018,6,8,13,0,437.0,396.0,3.2,37.0,827.0,834.34,583.1
2018,6,8,13,15,409.0,414.0,3.15,37.05,813.5,831.64,580.03
2018,6,8,13,30,381.0,432.0,3.1,37.1,800.0,823.08,573.52
2018,6,8,13,45,460.0,375.5,3.0,37.2,810.5,853.3,595.37
2018,6,8,14,0,539.0,319.0,2.9,37.3,821.0,875.97,612.13
2018,6,8,14,15,628.5,255.0,2.85,37.2,824.0,899.28,630.49
2018,6,8,14,30,718.0,191.0,2.8,37.1,827.0,916.03,642.07
2018,6,8,14,45,714.0,187.0,2.75,37.0,799.0,900.34,632.85
2018,6,8,15,0,710.0,183.0,2.7,36.9,771.0,882.23,622.43
2018,6,8,15,15,723.5,167.0,2.7,36.7,741.0,864.99,613.23
2018,6,8,15,30,737.0,151.0,2.7,36.5,711.0,841.23,599.84
2018,6,8,15,45,728.0,144.5,2.75,36.35,669.5,811.56,582.77
2018,6,8,16,0,719.0,138.0,2.8,36.2,628.0,776.82,562.22
2018,6,8,16,15,678.0,139.5,2.75,35.9,574.0,723.24,528.59
2018,6,8,16,30,637.0,141.0,2.7,35.6,520.0,670.38,494.86
2018,6,8,16,45,611.0,135.0,2.65,35.3,471.5,621.54,462.43
2018,6,8,17,0,585.0,129.0,2.6,35.0,423.0,573.06,429.48
2018,6,8,17,15,534.0,123.0,2.6,35.0,367.5,508.53,383.64
2018,6,8,17,30,483.0,117.0,2.6,35.0,312.0,443.96,336.73
2018,6,8,17,45,462.0,104.0,2.3,34.15,268.0,396.08,301.68
2018,6,8,18,0,441.0,91.0,2.0,33.3,224.0,349.35,266.15
2018,6,8,18,15,375.5,79.5,1.85,32.7,177.0,284.37,215.43
2018,6,8,18,30,310.0,68.0,1.7,32.1,130.0,225.52,168.17
2018,6,8,18,45,226.5,52.5,1.6,31.5,90.5,161.47,116.4
2018,6,8,19,0,143.0,37.0,1.5,30.9,51.0,100.45,65.21
2018,6,8,19,15,78.0,21.0,1.65,30.55,28.0,50.52,0.0
2018,6,8,19,30,13.0,5.0,1.8,30.2,5.0,7.93,0.0
2018,6,8,19,45,6.5,2.5,2.0,29.9,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,29.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.4,29.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,29.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,28.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.35,28.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,28.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,4.0,27.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,4.0,27.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.95,26.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.8,26.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.6,25.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.35,25.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,24.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,24.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.85,24.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.55,24.05,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.25,23.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,9,5,15,6.5,2.0,2.15,23.85,2.0,0.0,0.0
2018,6,9,5,30,13.0,4.0,2.3,24.1,4.0,3.93,0.0
2018,6,9,5,45,85.5,19.5,2.5,24.35,27.0,19.17,0.0
2018,6,9,6,0,158.0,35.0,2.7,24.6,50.0,27.32,15.59
2018,6,9,6,15,250.5,49.5,2.8,25.05,90.5,37.65,25.92
2018,6,9,6,30,343.0,64.0,2.9,25.5,131.0,47.44,34.74
2018,6,9,6,45,400.5,74.5,3.05,25.95,176.5,53.97,40.54
2018,6,9,7,0,458.0,85.0,3.2,26.4,222.0,88.17,52.45
2018,6,9,7,15,519.5,91.5,3.2,27.0,276.5,124.74,73.98
2018,6,9,7,30,581.0,98.0,3.2,27.6,331.0,168.37,105.14
2018,6,9,7,45,617.5,103.5,3.25,28.15,383.0,212.54,140.34
2018,6,9,8,0,654.0,109.0,3.3,28.7,435.0,260.57,179.76
2018,6,9,8,15,680.5,113.5,3.3,29.3,486.0,308.27,219.37
2018,6,9,8,30,707.0,118.0,3.3,29.9,537.0,358.42,260.33
2018,6,9,8,45,727.0,122.0,3.3,30.45,585.0,407.66,299.89
2018,6,9,9,0,747.0,126.0,3.3,31.0,633.0,461.08,341.4
2018,6,9,9,15,763.0,129.0,3.25,31.5,677.5,509.59,378.24
2018,6,9,9,30,779.0,132.0,3.2,32.0,722.0,558.64,414.36
2018,6,9,9,45,792.0,133.5,3.15,32.5,761.0,604.79,447.4
2018,6,9,10,0,805.0,135.0,3.1,33.0,800.0,650.72,479.34
2018,6,9,10,15,795.0,147.0,3.05,33.45,826.5,689.85,505.41
2018,6,9,10,30,785.0,159.0,3.0,33.9,853.0,726.58,528.99
2018,6,9,10,45,702.0,209.5,2.95,34.3,844.5,739.06,534.47
2018,6,9,11,0,619.0,260.0,2.9,34.7,836.0,745.47,535.47
2018,6,9,11,15,424.5,360.0,2.9,35.0,759.0,698.85,498.56
2018,6,9,11,30,230.0,460.0,2.9,35.3,682.0,640.89,453.54
2018,6,9,11,45,391.0,390.5,2.9,35.65,773.5,728.48,516.13
2018,6,9,12,0,552.0,321.0,2.9,36.0,865.0,824.21,581.64
2018,6,9,12,15,529.5,338.0,2.9,36.2,861.5,834.33,586.18
2018,6,9,12,30,507.0,355.0,2.9,36.4,858.0,842.29,589.95
2018,6,9,12,45,381.5,400.0,2.9,36.6,777.5,775.09,542.8
2018,6,9,13,0,256.0,445.0,2.9,36.8,697.0,701.27,491.08
2018,6,9,13,15,216.0,453.5,2.95,36.9,664.5,671.12,470.76
2018,6,9,13,30,176.0,462.0,3.0,37.0,632.0,643.67,451.72
2018,6,9,13,45,204.5,439.0,3.05,37.05,632.5,651.55,458.71
2018,6,9,14,0,233.0,416.0,3.1,37.1,633.0,665.13,469.22
2018,6,9,14,15,498.5,294.0,3.1,37.0,741.0,809.38,573.19
2018,6,9,14,30,764.0,172.0,3.1,36.9,849.0,937.54,658.98
2018,6,9,14,45,731.5,179.0,3.1,36.75,807.5,905.07,638.71
2018,6,9,15,0,699.0,186.0,3.1,36.6,766.0,875.29,621.31
2018,6,9,15,15,554.5,230.0,3.15,36.35,676.0,775.61,556.89
2018,6,9,15,30,410.0,274.0,3.2,36.1,586.0,677.7,489.98
2018,6,9,15,45,385.5,254.5,3.2,35.8,534.0,626.28,456.96
2018,6,9,16,0,361.0,235.0,3.2,35.5,482.0,574.73,422.96
2018,6,9,16,15,311.5,233.0,3.25,35.2,434.5,512.74,380.29
2018,6,9,16,30,262.0,231.0,3.3,34.9,387.0,462.8,345.17
2018,6,9,16,45,226.0,210.5,3.3,34.6,336.5,405.09,304.29
2018,6,9,17,0,190.0,190.0,3.3,34.3,286.0,341.06,257.99
2018,6,9,17,15,314.0,158.0,3.3,34.3,295.0,389.46,296.93
2018,6,9,17,30,438.0,126.0,3.3,34.3,304.0,426.69,326.11
2018,6,9,17,45,420.5,111.0,3.3,33.5,261.0,380.66,292.15
2018,6,9,18,0,403.0,96.0,3.3,32.7,218.0,335.47,257.83
2018,6,9,18,15,342.5,83.0,3.15,32.05,172.5,272.98,208.52
2018,6,9,18,30,282.0,70.0,3.0,31.4,127.0,216.1,162.41
2018,6,9,18,45,203.0,54.5,2.85,30.75,89.0,149.0,108.0
2018,6,9,19,0,124.0,39.0,2.7,30.1,51.0,97.16,63.82
2018,6,9,19,15,66.5,22.0,2.8,29.75,28.0,48.88,0.0
2018,6,9,19,30,9.0,5.0,2.9,29.4,5.0,7.01,0.0
2018,6,9,19,45,4.5,2.5,3.0,29.0,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.1,28.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.1,28.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.15,27.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.25,27.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.45,26.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,26.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.35,25.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.25,25.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.7,24.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,10,5,15,4.0,2.0,2.1,23.75,2.0,0.0,0.0
2018,6,10,5,30,8.0,4.0,2.3,24.0,4.0,3.93,0.0
2018,6,10,5,45,72.5,20.0,2.5,24.3,26.5,19.66,0.0
2018,6,10,6,0,137.0,36.0,2.7,24.6,49.0,29.63,17.38
2018,6,10,6,15,237.5,50.0,3.0,25.1,89.5,38.06,26.25
2018,6,10,6,30,338.0,64.0,3.3,25.6,130.0,47.44,34.72
2018,6,10,6,45,277.5,79.0,3.6,26.1,144.5,57.28,43.32
2018,6,10,7,0,217.0,94.0,3.9,26.6,159.0,87.65,59.17
2018,6,10,7,15,138.0,119.0,4.1,27.3,163.5,117.35,83.52
2018,6,10,7,30,59.0,144.0,4.3,28.0,168.0,138.69,103.08
2018,6,10,7,45,283.5,143.0,4.5,28.65,281.5,181.69,128.33
2018,6,10,8,0,508.0,142.0,4.7,29.3,395.0,251.68,177.19
2018,6,10,8,15,619.5,124.5,4.8,29.85,467.5,298.52,213.6
2018,6,10,8,30,731.0,107.0,4.9,30.4,540.0,360.53,262.44
2018,6,10,8,45,752.0,109.5,4.95,30.95,588.5,409.77,302.55
2018,6,10,9,0,773.0,112.0,5.0,31.5,637.0,460.45,342.77
2018,6,10,9,15,787.0,115.5,5.0,32.0,681.5,509.62,380.81
2018,6,10,9,30,801.0,119.0,5.0,32.5,726.0,559.08,417.97
2018,6,10,9,45,794.0,130.5,5.05,33.0,759.0,603.08,450.08
2018,6,10,10,0,787.0,142.0,5.1,33.5,792.0,645.15,479.92
2018,6,10,10,15,812.0,136.0,5.1,33.95,831.0,691.38,512.53
2018,6,10,10,30,837.0,130.0,5.1,34.4,870.0,739.14,544.08
2018,6,10,10,45,840.5,134.0,5.1,34.8,896.5,777.68,568.58
2018,6,10,11,0,844.0,138.0,5.1,35.2,923.0,814.42,591.63
2018,6,10,11,15,845.0,141.0,5.15,35.55,941.5,846.18,611.54
2018,6,10,11,30,846.0,144.0,5.2,35.9,960.0,875.71,629.89
2018,6,10,11,45,844.5,148.0,5.2,36.2,971.0,901.57,645.61
2018,6,10,12,0,843.0,152.0,5.2,36.5,982.0,924.92,659.65
2018,6,10,12,15,840.5,155.0,5.2,36.75,985.5,943.87,670.97
2018,6,10,12,30,838.0,158.0,5.2,37.0,989.0,960.27,680.69
2018,6,10,12,45,832.5,161.0,5.25,37.2,984.0,976.2,690.65
2018,6,10,13,0,827.0,164.0,5.3,37.4,979.0,984.96,696.09
2018,6,10,13,15,798.5,179.0,5.3,37.5,958.5,980.05,692.85
2018,6,10,13,30,770.0,194.0,5.3,37.6,938.0,972.16,687.89
2018,6,10,13,45,771.0,189.0,5.3,37.7,921.0,970.8,687.26
2018,6,10,14,0,772.0,184.0,5.3,37.8,904.0,966.59,684.86
2018,6,10,14,15,759.5,186.5,5.3,37.8,878.0,953.88,677.4
2018,6,10,14,30,747.0,189.0,5.3,37.8,852.0,938.66,668.44
2018,6,10,14,45,714.5,199.5,5.35,37.75,814.0,914.61,654.22
2018,6,10,15,0,682.0,210.0,5.4,37.7,776.0,885.02,636.36
2018,6,10,15,15,666.5,206.5,5.4,37.5,737.5,855.18,618.39
2018,6,10,15,30,651.0,203.0,5.4,37.3,699.0,823.68,599.22
2018,6,10,15,45,620.5,201.5,5.45,37.15,651.5,779.65,570.99
2018,6,10,16,0,590.0,200.0,5.5,37.0,604.0,735.19,541.81
2018,6,10,16,15,574.5,191.0,5.5,36.6,560.0,691.71,513.76
2018,6,10,16,30,559.0,182.0,5.5,36.2,516.0,651.1,487.1
2018,6,10,16,45,525.5,175.0,5.5,35.8,466.0,598.82,451.25
2018,6,10,17,0,492.0,168.0,5.5,35.4,416.0,547.75,415.53
2018,6,10,17,15,451.5,157.5,5.5,35.4,365.0,489.65,373.19
2018,6,10,17,30,411.0,147.0,5.5,35.4,314.0,433.98,331.79
2018,6,10,17,45,355.5,134.5,5.4,34.4,264.0,362.78,278.88
2018,6,10,18,0,300.0,122.0,5.3,33.4,214.0,304.47,234.2
2018,6,10,18,15,228.0,103.5,5.25,32.9,165.0,235.94,180.1
2018,6,10,18,30,156.0,85.0,5.2,32.4,116.0,174.32,130.62
2018,6,10,18,45,98.0,62.5,5.2,31.85,80.0,114.63,82.5
2018,6,10,19,0,40.0,40.0,5.2,31.3,44.0,65.57,42.1
2018,6,10,19,15,20.5,22.0,5.15,30.9,24.0,30.82,0.0
2018,6,10,19,30,1.0,4.0,5.1,30.5,4.0,4.17,0.0
2018,6,10,19,45,0.5,2.0,5.1,30.1,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,29.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.1,29.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.05,28.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.0,28.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.95,28.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,27.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.9,27.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,27.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.85,27.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.75,26.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.7,26.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.65,26.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,26.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.55,26.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,25.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.5,25.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.5,25.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.55,25.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,25.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,25.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.7,25.45,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.7,25.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.65,25.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.6,25.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.55,25.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.5,25.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.5,25.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,25.2,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.45,25.2,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.4,25.2,0.0,0.0,0.0
2018,6,11,5,15,1.5,2.0,4.5,25.3,2.0,0.0,0.0
2018,6,11,5,30,3.0,4.0,4.6,25.4,4.0,3.93,0.0
2018,6,11,5,45,43.5,21.0,4.7,25.55,25.0,20.64,0.0
2018,6,11,6,0,84.0,38.0,4.8,25.7,46.0,31.13,18.42
2018,6,11,6,15,172.5,55.5,4.95,26.1,85.0,44.72,31.66
2018,6,11,6,30,261.0,73.0,5.1,26.5,124.0,54.67,40.67
2018,6,11,6,45,308.5,86.0,5.3,26.9,164.5,62.82,47.87
2018,6,11,7,0,356.0,99.0,5.5,27.3,205.0,93.89,59.94
2018,6,11,7,15,402.0,110.5,5.6,27.8,253.0,128.68,81.78
2018,6,11,7,30,448.0,122.0,5.7,28.3,301.0,168.4,110.62
2018,6,11,7,45,391.0,148.0,5.8,28.8,321.0,203.52,141.63
2018,6,11,8,0,334.0,174.0,5.9,29.3,341.0,237.49,171.55
2018,6,11,8,15,295.0,208.5,5.95,29.8,368.0,273.59,201.64
2018,6,11,8,30,256.0,243.0,6.0,30.3,395.0,305.86,227.71
2018,6,11,8,45,383.0,228.5,6.0,30.75,477.5,357.79,266.78
2018,6,11,9,0,510.0,214.0,6.0,31.2,560.0,425.77,318.42
2018,6,11,9,15,635.5,177.5,6.0,31.7,638.5,483.93,363.16
2018,6,11,9,30,761.0,141.0,6.0,32.2,717.0,556.26,418.03
2018,6,11,9,45,774.5,143.0,6.0,32.75,756.5,602.35,451.96
2018,6,11,10,0,788.0,145.0,6.0,33.3,796.0,648.32,485.02
2018,6,11,10,15,797.5,147.5,5.95,33.75,829.5,691.63,515.44
2018,6,11,10,30,807.0,150.0,5.9,34.2,863.0,734.06,543.97
2018,6,11,10,45,813.5,151.5,5.85,34.7,889.5,772.16,568.14
2018,6,11,11,0,820.0,153.0,5.8,35.2,916.0,808.78,591.01
2018,6,11,11,15,821.0,156.5,5.75,35.55,934.5,840.99,611.01
2018,6,11,11,30,822.0,160.0,5.7,35.9,953.0,871.08,629.44
2018,6,11,11,45,767.0,196.5,5.65,36.25,943.5,879.9,633.62
2018,6,11,12,0,712.0,233.0,5.6,36.6,934.0,886.15,636.27
2018,6,11,12,15,579.5,312.0,5.5,36.8,884.5,854.48,611.34
2018,6,11,12,30,447.0,391.0,5.4,37.0,835.0,819.33,582.81
2018,6,11,12,45,376.0,421.5,5.35,37.2,794.0,788.16,559.55
2018,6,11,13,0,305.0,452.0,5.3,37.4,753.0,756.43,535.74
2018,6,11,13,15,452.0,367.0,5.25,37.45,807.0,827.64,588.14
2018,6,11,13,30,599.0,282.0,5.2,37.5,861.0,894.39,636.5
2018,6,11,13,45,684.5,232.0,5.1,37.55,881.0,932.49,662.08
2018,6,11,14,0,770.0,182.0,5.0,37.6,901.0,962.67,681.12
2018,6,11,14,15,776.0,173.5,4.95,37.55,880.0,956.97,677.78
2018,6,11,14,30,782.0,165.0,4.9,37.5,859.0,948.26,672.85
2018,6,11,14,45,775.5,160.5,4.8,37.4,827.0,928.69,660.9
2018,6,11,15,0,769.0,156.0,4.7,37.3,795.0,906.58,647.57
2018,6,11,15,15,756.0,153.5,4.65,37.1,756.0,878.15,630.59
2018,6,11,15,30,743.0,151.0,4.6,36.9,717.0,847.74,612.29
2018,6,11,15,45,726.0,147.5,4.6,36.7,673.0,814.3,592.06
2018,6,11,16,0,709.0,144.0,4.6,36.5,629.0,776.28,568.56
2018,6,11,16,15,687.5,139.5,4.6,36.25,581.5,732.34,540.86
2018,6,11,16,30,666.0,135.0,4.6,36.0,534.0,687.84,512.4
2018,6,11,16,45,638.5,129.5,4.6,35.7,483.5,637.43,478.82
2018,6,11,17,0,611.0,124.0,4.6,35.4,433.0,587.42,444.33
2018,6,11,17,15,574.5,117.5,4.6,35.4,381.5,530.99,403.75
2018,6,11,17,30,538.0,111.0,4.6,35.4,330.0,476.27,363.49
2018,6,11,17,45,490.5,101.5,4.55,34.6,279.0,410.93,315.32
2018,6,11,18,0,443.0,92.0,4.5,33.8,228.0,352.83,270.98
2018,6,11,18,15,377.5,81.0,4.45,33.2,180.5,288.19,219.99
2018,6,11,18,30,312.0,70.0,4.4,32.6,133.0,229.65,172.49
2018,6,11,18,45,223.5,54.5,4.3,32.05,93.0,163.33,118.54
2018,6,11,19,0,135.0,39.0,4.2,31.5,53.0,100.64,66.44
2018,6,11,19,15,72.5,22.5,4.3,31.1,29.5,51.53,0.0
2018,6,11,19,30,10.0,6.0,4.4,30.7,6.0,8.25,0.0
2018,6,11,19,45,5.0,3.0,4.45,30.3,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.5,29.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.45,29.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.4,29.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.4,28.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.4,28.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.35,28.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.25,27.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.15,27.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.05,26.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.95,26.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.9,25.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.9,25.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.9,25.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.95,25.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,4.0,25.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.95,25.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.85,25.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
