Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.75,25.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.7,25.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.65,25.3,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.6,25.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.55,25.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.45,25.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,3.35,24.95,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,6,12,5,15,2.5,2.0,3.45,25.1,2.0,0.0,0.0
2018,6,12,5,30,5.0,4.0,3.6,25.3,4.0,3.93,0.0
2018,6,12,5,45,58.0,20.5,3.75,25.5,25.5,20.15,0.0
2018,6,12,6,0,111.0,37.0,3.9,25.7,47.0,30.38,17.83
2018,6,12,6,15,202.0,53.0,4.05,26.15,86.5,42.87,30.11
2018,6,12,6,30,293.0,69.0,4.2,26.6,126.0,51.44,37.94
2018,6,12,6,45,268.0,77.0,4.4,27.05,141.5,55.67,41.78
2018,6,12,7,0,243.0,85.0,4.6,27.5,157.0,82.04,53.7
2018,6,12,7,15,342.5,99.0,4.65,28.0,223.5,113.01,71.58
2018,6,12,7,30,442.0,113.0,4.7,28.5,290.0,159.94,103.99
2018,6,12,7,45,524.5,117.0,4.75,29.0,356.5,204.55,137.31
2018,6,12,8,0,607.0,121.0,4.8,29.5,423.0,258.33,179.34
2018,6,12,8,15,427.5,170.0,4.8,29.95,394.5,278.16,201.82
2018,6,12,8,30,248.0,219.0,4.8,30.4,366.0,282.62,209.6
2018,6,12,8,45,223.5,248.0,4.85,30.85,389.0,311.9,232.37
2018,6,12,9,0,199.0,277.0,4.9,31.3,412.0,343.37,255.88
2018,6,12,9,15,421.0,228.5,4.85,31.7,539.5,419.21,313.19
2018,6,12,9,30,643.0,180.0,4.8,32.1,667.0,521.91,390.09
2018,6,12,9,45,699.5,168.0,4.75,32.55,723.5,576.7,430.17
2018,6,12,10,0,756.0,156.0,4.7,33.0,780.0,637.2,473.58
2018,6,12,10,15,755.0,164.5,4.65,33.35,809.5,677.41,501.23
2018,6,12,10,30,754.0,173.0,4.6,33.7,839.0,716.01,527.29
2018,6,12,10,45,783.0,164.0,4.6,34.1,874.5,759.91,556.09
2018,6,12,11,0,812.0,155.0,4.6,34.5,910.0,803.94,584.07
2018,6,12,11,15,805.5,161.5,4.6,34.75,924.0,832.42,601.73
2018,6,12,11,30,799.0,168.0,4.6,35.0,938.0,858.39,617.73
2018,6,12,11,45,774.5,186.0,4.6,35.3,940.5,876.55,628.42
2018,6,12,12,0,750.0,204.0,4.6,35.6,943.0,891.38,636.99
2018,6,12,12,15,781.5,186.0,4.6,35.8,959.0,921.55,655.86
2018,6,12,12,30,813.0,168.0,4.6,36.0,975.0,950.2,673.57
2018,6,12,12,45,743.0,203.5,4.65,36.2,939.0,930.44,660.36
2018,6,12,13,0,673.0,239.0,4.7,36.4,903.0,911.03,647.72
2018,6,12,13,15,591.0,280.0,4.75,36.45,858.0,878.69,625.65
2018,6,12,13,30,509.0,321.0,4.8,36.5,813.0,843.53,600.62
2018,6,12,13,45,472.0,332.0,4.85,36.6,781.0,821.25,585.53
2018,6,12,14,0,435.0,343.0,4.9,36.7,749.0,797.36,569.25
2018,6,12,14,15,581.0,264.0,4.85,36.7,790.0,861.98,617.16
2018,6,12,14,30,727.0,185.0,4.8,36.7,831.0,915.34,653.65
2018,6,12,14,45,661.0,208.5,4.75,36.7,779.0,872.89,626.27
2018,6,12,15,0,595.0,232.0,4.7,36.7,727.0,826.0,595.53
2018,6,12,15,15,582.5,225.5,4.65,36.6,690.5,797.61,577.74
2018,6,12,15,30,570.0,219.0,4.6,36.5,654.0,767.67,558.7
2018,6,12,15,45,627.5,184.0,4.55,36.45,636.5,767.78,561.48
2018,6,12,16,0,685.0,149.0,4.5,36.4,619.0,761.77,558.82
2018,6,12,16,15,705.5,131.0,4.45,36.15,583.5,738.0,544.58
2018,6,12,16,30,726.0,113.0,4.4,35.9,548.0,708.0,526.05
2018,6,12,16,45,671.5,115.5,4.4,35.7,489.5,646.85,485.46
2018,6,12,17,0,617.0,118.0,4.4,35.5,431.0,585.47,442.56
2018,6,12,17,15,617.0,105.0,4.4,35.5,387.5,545.94,414.86
2018,6,12,17,30,617.0,92.0,4.4,35.5,344.0,504.99,385.18
2018,6,12,17,45,571.5,85.0,4.25,34.75,292.0,443.21,339.55
2018,6,12,18,0,526.0,78.0,4.1,34.0,240.0,384.55,294.8
2018,6,12,18,15,461.0,69.5,3.95,33.35,191.0,318.15,242.53
2018,6,12,18,30,396.0,61.0,3.8,32.7,142.0,255.58,191.81
2018,6,12,18,45,300.0,49.0,3.7,32.05,100.0,186.1,135.15
2018,6,12,19,0,204.0,37.0,3.6,31.4,58.0,126.82,84.74
2018,6,12,19,15,114.0,22.0,3.6,31.0,32.5,66.15,0.0
2018,6,12,19,30,24.0,7.0,3.6,30.6,7.0,12.54,0.0
2018,6,12,19,45,12.0,3.5,3.6,30.2,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,29.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,28.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.55,27.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.45,26.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.35,26.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.2,25.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,25.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.85,24.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.75,24.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,24.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.5,24.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.45,24.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,13,4,45,0.0,0.0,2.35,24.1,0.0,0.0,0.0
2018,6,13,5,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,6,13,5,15,7.5,2.5,2.45,24.35,2.5,0.0,0.0
2018,6,13,5,30,15.0,5.0,2.6,24.6,5.0,4.91,0.0
2018,6,13,5,45,100.0,20.0,2.7,24.9,28.5,19.66,0.0
2018,6,13,6,0,185.0,35.0,2.8,25.2,52.0,27.34,15.52
2018,6,13,6,15,290.0,46.5,2.85,25.65,93.5,35.23,23.82
2018,6,13,6,30,395.0,58.0,2.9,26.1,135.0,43.01,30.9
2018,6,13,6,45,326.5,66.0,2.95,26.6,143.0,47.24,34.71
2018,6,13,7,0,258.0,74.0,3.0,27.1,151.0,68.77,42.63
2018,6,13,7,15,296.0,87.5,3.0,27.6,193.0,98.79,62.17
2018,6,13,7,30,334.0,101.0,3.0,28.1,235.0,133.0,87.16
2018,6,13,7,45,436.5,109.5,2.95,28.55,310.5,180.73,121.87
2018,6,13,8,0,539.0,118.0,2.9,29.0,386.0,237.66,165.15
2018,6,13,8,15,632.0,110.0,2.85,29.45,458.5,289.3,205.67
2018,6,13,8,30,725.0,102.0,2.8,29.9,531.0,353.19,255.79
2018,6,13,8,45,677.0,122.5,2.75,30.35,550.0,386.4,284.06
2018,6,13,9,0,629.0,143.0,2.7,30.8,569.0,417.21,309.1
2018,6,13,9,15,737.0,121.0,2.7,31.15,653.5,488.0,362.46
2018,6,13,9,30,845.0,99.0,2.7,31.5,738.0,568.17,421.41
2018,6,13,9,45,856.0,100.0,2.65,31.85,777.5,615.17,455.08
2018,6,13,10,0,867.0,101.0,2.6,32.2,817.0,661.61,487.54
2018,6,13,10,15,875.0,102.5,2.6,32.55,850.5,705.65,516.87
2018,6,13,10,30,883.0,104.0,2.6,32.9,884.0,748.47,543.83
2018,6,13,10,45,889.0,105.0,2.65,33.2,911.0,787.85,568.57
2018,6,13,11,0,895.0,106.0,2.7,33.5,938.0,825.47,591.93
2018,6,13,11,15,893.0,111.0,2.75,33.8,956.5,858.16,611.92
2018,6,13,11,30,891.0,116.0,2.8,34.1,975.0,888.31,630.19
2018,6,13,11,45,824.5,158.0,2.9,34.35,961.0,894.69,633.7
2018,6,13,12,0,758.0,200.0,3.0,34.6,947.0,894.8,633.47
2018,6,13,12,15,744.0,208.0,3.05,34.85,944.0,907.07,640.83
2018,6,13,12,30,730.0,216.0,3.1,35.1,941.0,919.73,648.4
2018,6,13,12,45,750.5,203.5,3.15,35.3,946.5,937.66,659.52
2018,6,13,13,0,771.0,191.0,3.2,35.5,952.0,956.4,671.15
2018,6,13,13,15,800.5,171.5,3.2,35.7,953.5,974.5,682.08
2018,6,13,13,30,830.0,152.0,3.2,35.9,955.0,983.98,687.67
2018,6,13,13,45,849.5,138.0,3.25,36.05,945.5,991.72,692.86
2018,6,13,14,0,869.0,124.0,3.3,36.2,936.0,996.05,696.04
2018,6,13,14,15,858.0,126.0,3.3,36.3,908.5,983.22,688.41
2018,6,13,14,30,847.0,128.0,3.3,36.4,881.0,967.64,679.28
2018,6,13,14,45,831.5,130.5,3.25,36.45,846.5,945.64,665.99
2018,6,13,15,0,816.0,133.0,3.2,36.5,812.0,927.15,655.04
2018,6,13,15,15,745.0,155.0,3.2,36.5,752.0,870.11,619.73
2018,6,13,15,30,674.0,177.0,3.2,36.5,692.0,817.53,587.11
2018,6,13,15,45,521.0,198.0,3.2,36.45,582.0,689.13,501.51
2018,6,13,16,0,368.0,219.0,3.2,36.4,472.0,564.06,414.17
2018,6,13,16,15,508.5,177.0,3.25,36.25,498.5,622.99,460.41
2018,6,13,16,30,649.0,135.0,3.3,36.1,525.0,675.33,500.13
2018,6,13,16,45,607.5,132.5,3.3,35.9,471.0,618.4,461.28
2018,6,13,17,0,566.0,130.0,3.3,35.7,417.0,562.96,422.92
2018,6,13,17,15,576.0,115.5,3.3,35.7,379.0,530.72,400.81
2018,6,13,17,30,586.0,101.0,3.3,35.7,341.0,496.27,376.23
2018,6,13,17,45,532.5,94.5,3.2,35.0,288.5,431.68,328.85
2018,6,13,18,0,479.0,88.0,3.1,34.3,236.0,368.13,280.87
2018,6,13,18,15,404.5,79.0,3.0,33.7,187.0,299.61,227.45
2018,6,13,18,30,330.0,70.0,2.9,33.1,138.0,238.06,178.05
2018,6,13,18,45,239.0,55.5,2.8,32.55,97.0,170.89,123.8
2018,6,13,19,0,148.0,41.0,2.7,32.0,56.0,107.92,71.81
2018,6,13,19,15,81.0,24.0,2.95,31.7,31.5,56.4,0.0
2018,6,13,19,30,14.0,7.0,3.2,31.4,7.0,10.2,0.0
2018,6,13,19,45,7.0,3.5,3.45,31.15,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.7,30.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,30.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,30.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.55,29.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,29.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.8,29.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,28.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.8,28.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,27.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,27.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,27.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.8,26.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.45,26.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.15,25.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,25.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,4,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,6,14,5,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,14,5,15,10.0,2.5,1.0,23.0,2.5,0.0,0.0
2018,6,14,5,30,20.0,5.0,1.3,23.5,5.0,4.91,0.0
2018,6,14,5,45,116.5,19.0,1.6,23.95,29.0,18.68,0.0
2018,6,14,6,0,213.0,33.0,1.9,24.4,53.0,25.67,14.28
2018,6,14,6,15,317.5,43.5,2.1,25.0,94.5,33.19,22.19
2018,6,14,6,30,422.0,54.0,2.3,25.6,136.0,39.31,27.84
2018,6,14,6,45,493.0,61.0,2.5,26.2,186.0,42.13,30.42
2018,6,14,7,0,564.0,68.0,2.7,26.8,236.0,78.25,41.35
2018,6,14,7,15,613.0,73.0,2.75,27.4,289.0,118.13,64.83
2018,6,14,7,30,662.0,78.0,2.8,28.0,342.0,163.38,97.66
2018,6,14,7,45,698.5,80.0,2.9,28.6,395.0,211.71,136.39
2018,6,14,8,0,735.0,82.0,3.0,29.2,448.0,260.59,176.91
2018,6,14,8,15,758.5,85.5,3.1,29.75,499.5,310.35,218.75
2018,6,14,8,30,782.0,89.0,3.2,30.3,551.0,362.18,261.62
2018,6,14,8,45,801.0,90.5,3.25,30.8,599.5,412.21,302.33
2018,6,14,9,0,820.0,92.0,3.3,31.3,648.0,467.15,345.44
2018,6,14,9,15,833.0,94.5,3.35,31.75,692.5,516.83,383.66
2018,6,14,9,30,846.0,97.0,3.4,32.2,737.0,566.58,420.84
2018,6,14,9,45,856.0,98.5,3.45,32.6,776.0,613.46,455.06
2018,6,14,10,0,866.0,100.0,3.5,33.0,815.0,659.7,487.94
2018,6,14,10,15,873.5,102.0,3.5,33.3,848.5,703.81,517.77
2018,6,14,10,30,881.0,104.0,3.5,33.6,882.0,746.67,545.23
2018,6,14,10,45,828.5,135.5,3.55,33.9,885.5,768.73,558.64
2018,6,14,11,0,776.0,167.0,3.6,34.2,889.0,785.49,568.61
2018,6,14,11,15,802.0,158.0,3.6,34.35,918.0,825.69,594.3
2018,6,14,11,30,828.0,149.0,3.6,34.5,947.0,863.8,618.23
2018,6,14,11,45,781.0,180.5,3.65,34.7,941.0,876.78,625.81
2018,6,14,12,0,734.0,212.0,3.7,34.9,935.0,885.76,631.04
2018,6,14,12,15,799.0,174.0,3.7,35.05,964.5,926.2,656.51
2018,6,14,12,30,864.0,136.0,3.7,35.2,994.0,963.97,679.87
2018,6,14,12,45,880.5,124.5,3.75,35.3,996.0,982.7,691.53
2018,6,14,13,0,897.0,113.0,3.8,35.4,998.0,998.74,701.7
2018,6,14,13,15,895.0,112.0,3.8,35.4,986.5,1003.89,705.09
2018,6,14,13,30,893.0,111.0,3.8,35.4,975.0,1005.93,706.72
2018,6,14,13,45,889.0,110.5,3.8,35.45,956.0,1003.37,705.44
2018,6,14,14,0,885.0,110.0,3.8,35.5,937.0,997.71,702.35
2018,6,14,14,15,879.5,109.0,3.85,35.45,911.0,987.02,696.81
2018,6,14,14,30,874.0,108.0,3.9,35.4,885.0,973.37,689.49
2018,6,14,14,45,867.0,106.0,3.95,35.35,852.5,954.35,678.81
2018,6,14,15,0,860.0,104.0,4.0,35.3,820.0,932.61,666.43
2018,6,14,15,15,807.0,120.0,4.0,35.15,766.0,884.83,637.02
2018,6,14,15,30,754.0,136.0,4.0,35.0,712.0,842.62,611.13
2018,6,14,15,45,637.5,169.5,4.05,34.9,636.5,761.51,558.63
2018,6,14,16,0,521.0,203.0,4.1,34.8,561.0,677.34,500.9
2018,6,14,16,15,315.0,222.5,4.1,34.6,434.5,504.79,376.99
2018,6,14,16,30,109.0,242.0,4.1,34.4,308.0,346.37,258.37
2018,6,14,16,45,300.5,187.5,4.15,34.2,345.5,435.75,330.58
2018,6,14,17,0,492.0,133.0,4.2,34.0,383.0,509.67,389.19
2018,6,14,17,15,586.0,104.0,4.2,34.0,368.5,524.98,401.88
2018,6,14,17,30,680.0,75.0,4.2,34.0,354.0,523.61,402.01
2018,6,14,17,45,639.0,69.5,4.15,33.4,301.5,465.38,358.55
2018,6,14,18,0,598.0,64.0,4.1,32.8,249.0,407.84,314.34
2018,6,14,18,15,537.5,57.5,3.9,32.25,199.5,342.61,262.46
2018,6,14,18,30,477.0,51.0,3.7,31.7,150.0,282.59,213.04
2018,6,14,18,45,382.0,42.0,3.45,31.15,106.5,211.83,154.61
2018,6,14,19,0,287.0,33.0,3.2,30.6,63.0,150.48,101.6
2018,6,14,19,15,168.5,21.0,3.15,30.25,36.0,81.01,2.12
2018,6,14,19,30,50.0,9.0,3.1,29.9,9.0,20.74,0.0
2018,6,14,19,45,25.0,4.5,3.05,29.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,29.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,28.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,28.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,28.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,28.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,27.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.3,27.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.25,27.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.15,26.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.35,24.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.3,24.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,23.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.05,23.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,15,5,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,15,5,15,9.5,2.5,2.05,23.9,2.5,0.0,0.0
2018,6,15,5,30,19.0,5.0,2.2,24.2,5.0,4.91,0.0
2018,6,15,5,45,114.0,19.5,2.4,24.45,29.0,19.17,0.0
2018,6,15,6,0,209.0,34.0,2.6,24.7,53.0,26.52,14.87
2018,6,15,6,15,319.5,43.5,2.75,25.25,94.5,33.22,22.18
2018,6,15,6,30,430.0,53.0,2.9,25.8,136.0,38.43,27.05
2018,6,15,6,45,414.5,57.0,3.1,26.3,158.0,38.52,27.32
2018,6,15,7,0,399.0,61.0,3.3,26.8,180.0,63.62,34.43
2018,6,15,7,15,520.0,68.5,3.4,27.4,256.0,104.47,57.73
2018,6,15,7,30,641.0,76.0,3.5,28.0,332.0,158.15,94.5
2018,6,15,7,45,687.5,76.5,3.6,28.55,387.0,206.02,132.56
2018,6,15,8,0,734.0,77.0,3.7,29.1,442.0,255.61,173.48
2018,6,15,8,15,631.0,95.5,3.7,29.7,434.0,275.98,195.84
2018,6,15,8,30,528.0,114.0,3.7,30.3,426.0,288.14,210.14
2018,6,15,8,45,644.0,108.0,3.75,30.85,521.5,359.41,265.23
2018,6,15,9,0,760.0,102.0,3.8,31.4,617.0,443.98,329.52
2018,6,15,9,15,720.0,125.5,3.85,31.9,640.0,482.65,359.36
2018,6,15,9,30,680.0,149.0,3.9,32.4,663.0,514.13,382.96
2018,6,15,9,45,626.5,184.5,3.9,32.85,678.0,546.23,405.58
2018,6,15,10,0,573.0,220.0,3.9,33.3,693.0,572.85,423.36
2018,6,15,10,15,695.5,174.0,4.0,33.7,771.5,642.17,474.11
2018,6,15,10,30,818.0,128.0,4.1,34.1,850.0,721.93,529.76
2018,6,15,10,45,781.0,149.5,4.15,34.45,856.5,744.05,543.09
2018,6,15,11,0,744.0,171.0,4.2,34.8,863.0,763.06,554.6
2018,6,15,11,15,763.0,168.5,4.25,35.05,891.5,802.47,580.01
2018,6,15,11,30,782.0,166.0,4.3,35.3,920.0,840.99,604.5
2018,6,15,11,45,700.0,219.0,4.35,35.55,900.5,841.55,603.86
2018,6,15,12,0,618.0,272.0,4.4,35.8,881.0,835.98,598.35
2018,6,15,12,15,584.0,293.5,4.5,35.95,871.0,840.58,600.35
2018,6,15,12,30,550.0,315.0,4.6,36.1,861.0,844.0,601.45
2018,6,15,12,45,544.0,316.0,4.65,36.25,854.5,850.66,605.6
2018,6,15,13,0,538.0,317.0,4.7,36.4,848.0,855.3,608.44
2018,6,15,13,15,634.5,260.0,4.7,36.45,879.0,901.88,642.14
2018,6,15,13,30,731.0,203.0,4.7,36.5,910.0,942.31,668.45
2018,6,15,13,45,721.0,205.5,4.75,36.55,891.5,941.75,668.39
2018,6,15,14,0,711.0,208.0,4.8,36.6,873.0,934.92,664.59
2018,6,15,14,15,547.5,266.5,4.85,36.6,770.0,831.61,595.99
2018,6,15,14,30,384.0,325.0,4.9,36.6,667.0,727.61,523.2
2018,6,15,14,45,230.0,327.0,4.95,36.55,529.5,570.23,413.27
2018,6,15,15,0,76.0,329.0,5.0,36.5,392.0,407.44,295.44
2018,6,15,15,15,225.0,292.5,5.0,36.4,467.0,524.65,384.59
2018,6,15,15,30,374.0,256.0,5.0,36.3,542.0,626.73,460.64
2018,6,15,15,45,240.5,271.5,5.05,36.15,451.5,508.49,374.97
2018,6,15,16,0,107.0,287.0,5.1,36.0,361.0,397.44,292.82
2018,6,15,16,15,108.0,270.0,5.1,35.75,340.0,378.28,280.38
2018,6,15,16,30,109.0,253.0,5.1,35.5,319.0,358.71,267.28
2018,6,15,16,45,97.0,212.5,5.15,35.3,267.0,302.43,226.71
2018,6,15,17,0,85.0,172.0,5.2,35.1,215.0,238.8,179.9
2018,6,15,17,15,133.0,154.5,5.2,35.1,213.5,257.2,195.51
2018,6,15,17,30,181.0,137.0,5.2,35.1,212.0,271.19,207.25
2018,6,15,17,45,315.5,113.0,5.25,34.3,220.5,323.84,249.71
2018,6,15,18,0,450.0,89.0,5.3,33.5,229.0,354.55,273.88
2018,6,15,18,15,410.0,76.5,5.2,33.0,185.0,299.98,230.05
2018,6,15,18,30,370.0,64.0,5.1,32.5,141.0,248.88,187.8
2018,6,15,18,45,284.5,51.5,5.0,31.95,100.5,183.94,134.33
2018,6,15,19,0,199.0,39.0,4.9,31.4,60.0,128.07,86.65
2018,6,15,19,15,111.0,23.5,4.85,30.95,34.0,68.06,4.25
2018,6,15,19,30,23.0,8.0,4.8,30.5,8.0,13.35,0.0
2018,6,15,19,45,11.5,4.0,4.8,30.05,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.8,29.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.75,29.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.7,28.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.65,28.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.6,28.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.5,27.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.4,27.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.3,27.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.2,27.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.9,26.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.55,25.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.45,25.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.35,25.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.35,25.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.35,24.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,6,16,4,45,0.0,0.0,2.85,23.85,0.0,0.0,0.0
2018,6,16,5,0,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,6,16,5,15,7.5,2.5,2.9,24.0,2.5,0.0,0.0
2018,6,16,5,30,15.0,5.0,3.0,24.2,5.0,4.91,0.0
2018,6,16,5,45,100.0,20.0,3.1,24.35,28.5,19.66,0.0
2018,6,16,6,0,185.0,35.0,3.2,24.5,52.0,27.37,15.5
2018,6,16,6,15,286.0,46.5,3.4,25.0,92.5,35.27,23.91
2018,6,16,6,30,387.0,58.0,3.6,25.5,133.0,42.77,30.76
2018,6,16,6,45,437.0,67.0,3.75,25.95,176.5,47.24,34.8
2018,6,16,7,0,487.0,76.0,3.9,26.4,220.0,80.73,45.84
2018,6,16,7,15,481.5,81.5,3.95,27.0,248.5,111.2,64.82
2018,6,16,7,30,476.0,87.0,4.0,27.6,277.0,141.39,88.2
2018,6,16,7,45,401.5,99.0,4.1,28.2,275.0,164.17,110.48
2018,6,16,8,0,327.0,111.0,4.2,28.8,273.0,177.27,125.07
2018,6,16,8,15,373.0,131.0,4.2,29.3,335.5,227.13,164.46
2018,6,16,8,30,419.0,151.0,4.2,29.8,398.0,281.85,207.37
2018,6,16,8,45,429.0,186.5,4.2,30.35,458.5,339.67,252.24
2018,6,16,9,0,439.0,222.0,4.2,30.9,519.0,398.55,296.7
2018,6,16,9,15,443.0,240.0,4.25,31.35,557.5,439.85,327.63
2018,6,16,9,30,447.0,258.0,4.3,31.8,596.0,481.14,357.86
2018,6,16,9,45,348.0,284.5,4.3,32.25,556.0,470.62,349.06
2018,6,16,10,0,249.0,311.0,4.3,32.7,516.0,447.21,330.41
2018,6,16,10,15,310.0,291.0,4.4,33.05,557.5,484.28,358.15
2018,6,16,10,30,371.0,271.0,4.5,33.4,599.0,523.2,386.92
2018,6,16,10,45,255.5,324.5,4.55,33.8,553.5,501.35,367.77
2018,6,16,11,0,140.0,378.0,4.6,34.2,508.0,471.26,342.49
2018,6,16,11,15,335.5,322.0,4.65,34.5,643.0,587.73,429.31
2018,6,16,11,30,531.0,266.0,4.7,34.8,778.0,716.96,522.1
2018,6,16,11,45,441.0,318.5,4.75,35.1,747.5,704.58,509.75
2018,6,16,12,0,351.0,371.0,4.8,35.4,717.0,684.86,493.0
2018,6,16,12,15,417.0,351.0,4.9,35.55,764.0,739.92,532.2
2018,6,16,12,30,483.0,331.0,5.0,35.7,811.0,795.15,570.85
2018,6,16,12,45,607.5,269.5,5.05,35.9,870.5,866.1,621.33
2018,6,16,13,0,732.0,208.0,5.1,36.1,930.0,934.39,666.46
2018,6,16,13,15,410.0,253.5,5.2,36.2,657.0,671.42,487.31
2018,6,16,13,30,88.0,299.0,5.3,36.3,384.0,390.41,282.62
2018,6,16,13,45,64.5,327.5,5.35,36.35,389.0,391.53,283.12
2018,6,16,14,0,41.0,356.0,5.4,36.4,394.0,398.29,286.94
2018,6,16,14,15,312.0,288.0,5.45,36.35,566.5,619.08,451.95
2018,6,16,14,30,583.0,220.0,5.5,36.3,739.0,815.63,593.51
2018,6,16,14,45,523.0,243.5,5.6,36.25,696.0,776.71,565.71
2018,6,16,15,0,463.0,267.0,5.7,36.2,653.0,735.24,537.04
2018,6,16,15,15,322.0,266.5,5.75,36.05,529.0,587.09,432.69
2018,6,16,15,30,181.0,266.0,5.8,35.9,405.0,452.87,334.87
2018,6,16,15,45,432.0,206.0,5.85,35.8,510.5,615.95,459.76
2018,6,16,16,0,683.0,146.0,5.9,35.7,616.0,758.16,564.07
2018,6,16,16,15,548.0,146.0,5.9,35.4,505.5,626.71,472.34
2018,6,16,16,30,413.0,146.0,5.9,35.1,395.0,497.58,378.67
2018,6,16,16,45,303.5,162.0,5.9,34.85,336.0,409.65,312.83
2018,6,16,17,0,194.0,178.0,5.9,34.6,277.0,339.31,258.61
2018,6,16,17,15,402.5,133.5,5.9,34.6,309.0,431.61,332.46
2018,6,16,17,30,611.0,89.0,5.9,34.6,341.0,499.74,385.93
2018,6,16,17,45,584.5,80.0,5.8,33.8,293.0,446.99,346.29
2018,6,16,18,0,558.0,71.0,5.7,33.0,245.0,395.62,306.6
2018,6,16,18,15,498.0,63.5,5.55,32.55,196.0,331.23,254.9
2018,6,16,18,30,438.0,56.0,5.4,32.1,147.0,271.97,205.83
2018,6,16,18,45,344.5,46.0,5.2,31.6,105.0,202.29,148.16
2018,6,16,19,0,251.0,36.0,5.0,31.1,63.0,141.79,96.33
2018,6,16,19,15,144.5,22.5,4.85,30.7,36.0,76.68,8.65
2018,6,16,19,30,38.0,9.0,4.7,30.3,9.0,17.95,0.0
2018,6,16,19,45,19.0,4.5,4.5,29.9,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,29.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,28.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,28.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.7,28.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.25,27.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.9,26.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.85,26.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,24.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,0.0,1.85,23.8,0.0,0.0,0.0
2018,6,17,5,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,6,17,5,15,6.5,2.5,1.9,23.9,2.5,0.0,0.0
2018,6,17,5,30,13.0,5.0,2.0,24.1,5.0,4.91,0.0
2018,6,17,5,45,94.0,20.0,2.1,24.3,28.0,19.66,0.0
2018,6,17,6,0,175.0,35.0,2.2,24.5,51.0,27.38,15.47
2018,6,17,6,15,280.5,46.0,2.3,25.0,91.5,34.87,23.58
2018,6,17,6,30,386.0,57.0,2.4,25.5,132.0,42.19,30.28
2018,6,17,6,45,442.0,65.0,2.45,26.05,176.5,45.5,33.31
2018,6,17,7,0,498.0,73.0,2.5,26.6,221.0,78.43,43.7
2018,6,17,7,15,409.5,85.0,2.5,27.2,223.0,107.97,65.05
2018,6,17,7,30,321.0,97.0,2.5,27.8,225.0,127.1,83.06
2018,6,17,7,45,162.5,98.0,2.45,28.45,163.0,118.36,82.88
2018,6,17,8,0,4.0,99.0,2.4,29.1,101.0,96.3,70.83
2018,6,17,8,15,10.0,120.0,2.3,29.65,125.5,118.11,87.33
2018,6,17,8,30,16.0,141.0,2.2,30.2,150.0,140.58,104.1
2018,6,17,8,45,26.5,174.5,2.15,30.75,191.5,174.03,129.0
2018,6,17,9,0,37.0,208.0,2.1,31.3,233.0,211.1,156.23
2018,6,17,9,15,344.0,187.0,2.1,31.8,445.0,342.05,254.35
2018,6,17,9,30,651.0,166.0,2.1,32.3,657.0,512.32,378.05
2018,6,17,9,45,640.0,187.5,2.15,32.75,692.0,556.48,408.35
2018,6,17,10,0,629.0,209.0,2.2,33.2,727.0,598.79,437.2
2018,6,17,10,15,409.0,270.5,2.25,33.6,613.0,531.66,387.31
2018,6,17,10,30,189.0,332.0,2.3,34.0,499.0,447.16,323.95
2018,6,17,10,45,141.0,362.5,2.4,34.4,489.0,450.4,324.71
2018,6,17,11,0,93.0,393.0,2.5,34.8,479.0,448.7,321.43
2018,6,17,11,15,90.5,424.5,2.6,35.1,510.0,481.09,343.02
2018,6,17,11,30,88.0,456.0,2.7,35.4,541.0,513.54,364.28
2018,6,17,11,45,82.0,453.5,2.8,35.75,533.5,510.56,361.52
2018,6,17,12,0,76.0,451.0,2.9,36.1,526.0,507.0,358.55
2018,6,17,12,15,196.0,432.5,2.95,36.25,627.0,607.84,430.44
2018,6,17,12,30,316.0,414.0,3.0,36.4,728.0,713.4,503.2
2018,6,17,12,45,290.0,383.5,3.1,36.55,671.0,666.29,471.67
2018,6,17,13,0,264.0,353.0,3.2,36.7,614.0,616.8,439.08
2018,6,17,13,15,157.0,350.5,3.3,36.75,505.0,508.66,363.34
2018,6,17,13,30,50.0,348.0,3.4,36.8,396.0,396.46,282.73
2018,6,17,13,45,43.5,323.0,3.5,36.85,364.5,366.0,261.93
2018,6,17,14,0,37.0,298.0,3.6,36.9,333.0,335.11,240.38
2018,6,17,14,15,105.5,344.0,3.7,36.75,439.0,458.29,329.69
2018,6,17,14,30,174.0,390.0,3.8,36.6,545.0,574.42,411.64
2018,6,17,14,45,188.5,390.5,3.9,36.5,552.5,589.04,422.39
2018,6,17,15,0,203.0,391.0,4.0,36.4,560.0,602.71,433.02
2018,6,17,15,15,216.0,356.0,4.1,36.1,528.5,575.75,416.84
2018,6,17,15,30,229.0,321.0,4.2,35.8,497.0,556.14,405.6
2018,6,17,15,45,249.5,307.0,4.25,35.55,488.0,555.35,407.14
2018,6,17,16,0,270.0,293.0,4.3,35.3,479.0,552.58,407.21
2018,6,17,16,15,280.5,271.5,4.35,34.95,452.5,531.14,394.17
2018,6,17,16,30,291.0,250.0,4.4,34.6,426.0,508.03,379.8
2018,6,17,16,45,272.5,229.0,4.45,34.2,382.0,461.96,347.98
2018,6,17,17,0,254.0,208.0,4.5,33.8,338.0,416.45,315.99
2018,6,17,17,15,225.0,185.5,4.5,33.8,291.0,362.91,276.63
2018,6,17,17,30,196.0,163.0,4.5,33.8,244.0,303.45,232.17
2018,6,17,17,45,213.0,138.5,4.45,33.0,215.0,285.95,220.01
2018,6,17,18,0,230.0,114.0,4.4,32.2,186.0,258.54,199.43
2018,6,17,18,15,180.5,95.0,4.35,31.8,144.5,203.01,155.3
2018,6,17,18,30,131.0,76.0,4.3,31.4,103.0,145.95,109.41
2018,6,17,18,45,99.0,56.5,4.2,31.0,73.5,106.15,76.61
2018,6,17,19,0,67.0,37.0,4.1,30.6,44.0,68.97,45.32
2018,6,17,19,15,38.5,22.0,4.05,30.35,25.5,38.32,3.18
2018,6,17,19,30,10.0,7.0,4.0,30.1,7.0,9.29,0.0
2018,6,17,19,45,5.0,3.5,4.0,29.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.0,29.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,28.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,4.1,28.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,4.05,27.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.95,27.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,3.8,26.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,3.55,26.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,3.4,26.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,3.25,25.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,3.0,25.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,2.75,25.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,2.25,24.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.85,24.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,6,18,5,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,6,18,5,15,15.0,2.5,1.75,23.95,2.5,0.0,0.0
2018,6,18,5,30,30.0,5.0,1.9,24.1,5.0,4.91,0.0
2018,6,18,5,45,143.0,17.5,2.05,24.25,29.0,17.2,0.0
2018,6,18,6,0,256.0,30.0,2.2,24.4,53.0,23.73,12.62
2018,6,18,6,15,355.0,39.0,2.2,24.75,94.0,29.04,18.73
2018,6,18,6,30,454.0,48.0,2.2,25.1,135.0,34.05,23.42
2018,6,18,6,45,382.5,54.0,2.25,25.5,143.5,36.09,25.35
2018,6,18,7,0,311.0,60.0,2.3,25.9,152.0,60.02,34.41
2018,6,18,7,15,369.0,69.5,2.35,26.55,200.5,88.99,51.65
2018,6,18,7,30,427.0,79.0,2.4,27.2,249.0,126.48,78.41
2018,6,18,7,45,213.5,84.0,2.45,27.85,169.0,112.34,76.46
2018,6,18,8,0,0.0,89.0,2.5,28.5,89.0,85.96,62.98
2018,6,18,8,15,1.0,96.5,2.6,29.1,97.0,93.46,68.48
2018,6,18,8,30,2.0,104.0,2.7,29.7,105.0,101.05,73.97
2018,6,18,8,45,4.0,129.0,2.75,30.3,131.5,125.59,92.47
2018,6,18,9,0,6.0,154.0,2.8,30.9,158.0,150.32,110.85
2018,6,18,9,15,148.5,193.0,2.9,31.35,305.0,250.52,186.87
2018,6,18,9,30,291.0,232.0,3.0,31.8,452.0,373.68,278.35
2018,6,18,9,45,279.5,222.5,3.1,32.3,443.0,369.96,275.42
2018,6,18,10,0,268.0,213.0,3.2,32.8,434.0,368.24,274.16
2018,6,18,10,15,425.5,198.5,3.3,33.15,566.0,476.1,354.36
2018,6,18,10,30,583.0,184.0,3.4,33.5,698.0,597.37,441.6
2018,6,18,10,45,307.5,265.0,3.45,33.85,537.0,484.75,356.12
2018,6,18,11,0,32.0,346.0,3.5,34.2,376.0,355.53,256.53
2018,6,18,11,15,133.5,368.0,3.55,34.5,496.0,463.23,335.46
2018,6,18,11,30,235.0,390.0,3.6,34.8,616.0,577.44,416.09
2018,6,18,11,45,381.5,352.0,3.65,35.05,725.0,682.49,490.59
2018,6,18,12,0,528.0,314.0,3.7,35.3,834.0,794.0,567.51
2018,6,18,12,15,584.0,281.5,3.75,35.4,859.0,828.6,591.4
2018,6,18,12,30,640.0,249.0,3.8,35.5,884.0,864.79,616.45
2018,6,18,12,45,516.0,300.0,3.8,35.6,811.0,807.21,575.21
2018,6,18,13,0,392.0,351.0,3.8,35.7,738.0,744.92,530.67
2018,6,18,13,15,604.5,250.0,3.85,35.65,839.0,861.89,615.09
2018,6,18,13,30,817.0,149.0,3.9,35.6,940.0,968.02,683.72
2018,6,18,13,45,657.5,177.0,4.0,35.55,805.5,845.65,604.97
2018,6,18,14,0,498.0,205.0,4.1,35.5,671.0,719.85,522.36
2018,6,18,14,15,405.0,275.5,4.2,35.4,647.5,698.1,505.49
2018,6,18,14,30,312.0,346.0,4.3,35.3,624.0,671.38,484.68
2018,6,18,14,45,190.0,329.5,4.4,35.15,497.0,534.25,388.42
2018,6,18,15,0,68.0,313.0,4.5,35.0,370.0,382.99,279.14
2018,6,18,15,15,239.5,275.5,4.6,34.7,461.5,520.03,384.05
2018,6,18,15,30,411.0,238.0,4.7,34.4,553.0,641.41,474.86
2018,6,18,15,45,267.0,262.5,4.85,34.1,462.5,522.34,388.42
2018,6,18,16,0,123.0,287.0,5.0,33.8,372.0,411.18,305.8
2018,6,18,16,15,171.0,258.5,5.05,33.3,367.0,417.56,313.93
2018,6,18,16,30,219.0,230.0,5.1,32.8,362.0,428.88,325.17
2018,6,18,16,45,223.5,200.5,5.2,32.3,325.0,393.0,300.53
2018,6,18,17,0,228.0,171.0,5.3,31.8,288.0,355.86,274.5
2018,6,18,17,15,219.5,159.0,5.3,31.8,261.5,328.8,254.36
2018,6,18,17,30,211.0,147.0,5.3,31.8,235.0,302.06,234.07
2018,6,18,17,45,133.5,111.5,5.25,30.6,164.5,200.44,155.41
2018,6,18,18,0,56.0,76.0,5.2,29.4,94.0,113.08,85.92
2018,6,18,18,15,40.0,71.5,5.05,28.95,83.0,93.57,70.01
2018,6,18,18,30,24.0,67.0,4.9,28.5,72.0,81.86,60.09
2018,6,18,18,45,16.5,48.5,4.75,28.0,51.5,58.21,40.51
2018,6,18,19,0,9.0,30.0,4.6,27.5,31.0,34.68,20.78
2018,6,18,19,15,9.5,18.5,4.5,27.25,19.0,22.11,0.38
2018,6,18,19,30,10.0,7.0,4.4,27.0,7.0,9.29,0.0
2018,6,18,19,45,5.0,3.5,4.25,26.7,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.1,26.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,4.0,26.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,26.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,25.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.6,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,25.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.8,24.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.65,23.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,6,19,4,45,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,6,19,5,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,6,19,5,15,4.5,1.0,1.95,23.6,1.0,0.0,0.0
2018,6,19,5,30,9.0,2.0,2.1,23.7,2.0,1.97,0.0
2018,6,19,5,45,11.0,8.5,2.25,23.8,9.0,8.36,0.0
2018,6,19,6,0,13.0,15.0,2.4,23.9,16.0,14.59,5.57
2018,6,19,6,15,13.5,27.0,2.55,24.1,29.0,26.14,16.34
2018,6,19,6,30,14.0,39.0,2.7,24.3,42.0,37.2,26.19
2018,6,19,6,45,7.5,43.0,2.8,24.5,44.5,41.53,30.14
2018,6,19,7,0,1.0,47.0,2.9,24.7,47.0,45.45,31.73
2018,6,19,7,15,0.5,62.5,2.95,25.0,62.5,60.45,43.91
2018,6,19,7,30,0.0,78.0,3.0,25.3,78.0,75.26,55.74
2018,6,19,7,45,0.0,75.0,3.1,25.6,75.0,72.52,53.25
2018,6,19,8,0,0.0,72.0,3.2,25.9,72.0,69.62,50.65
2018,6,19,8,15,0.5,99.5,3.2,26.2,100.0,96.1,71.47
2018,6,19,8,30,1.0,127.0,3.2,26.5,128.0,122.16,91.61
2018,6,19,8,45,7.0,166.5,3.25,26.85,171.5,161.58,121.81
2018,6,19,9,0,13.0,206.0,3.3,27.2,215.0,201.56,151.97
2018,6,19,9,15,16.5,227.0,3.3,27.35,239.0,223.97,168.52
2018,6,19,9,30,20.0,248.0,3.3,27.5,263.0,246.79,185.28
2018,6,19,9,45,15.0,231.5,3.25,27.7,243.0,230.06,172.1
2018,6,19,10,0,10.0,215.0,3.2,27.9,223.0,212.5,158.39
2018,6,19,10,15,14.5,257.5,3.25,27.95,270.0,256.41,191.12
2018,6,19,10,30,19.0,300.0,3.3,28.0,317.0,300.79,223.67
2018,6,19,10,45,23.5,327.0,3.3,28.1,348.5,328.64,243.72
2018,6,19,11,0,28.0,354.0,3.3,28.2,380.0,359.75,266.03
2018,6,19,11,15,27.0,356.0,3.4,28.25,381.5,363.27,268.28
2018,6,19,11,30,26.0,358.0,3.5,28.3,383.0,366.68,270.57
2018,6,19,11,45,28.0,366.0,3.6,28.35,393.5,378.42,279.01
2018,6,19,12,0,30.0,374.0,3.7,28.4,404.0,390.33,287.56
2018,6,19,12,15,21.0,298.5,3.85,28.45,319.5,310.79,229.7
2018,6,19,12,30,12.0,223.0,4.0,28.5,235.0,228.2,168.7
2018,6,19,12,45,11.0,212.5,4.15,28.6,223.5,217.43,160.79
2018,6,19,13,0,10.0,202.0,4.3,28.7,212.0,206.52,152.62
2018,6,19,13,15,13.0,246.5,4.4,28.65,259.0,253.39,187.8
2018,6,19,13,30,16.0,291.0,4.5,28.6,306.0,300.61,222.87
2018,6,19,13,45,12.0,238.0,4.65,28.6,249.0,244.6,181.44
2018,6,19,14,0,8.0,185.0,4.8,28.6,192.0,188.49,139.52
2018,6,19,14,15,4.0,131.5,4.85,28.5,135.0,131.93,96.65
2018,6,19,14,30,0.0,78.0,4.9,28.4,78.0,75.62,53.32
2018,6,19,14,45,0.5,99.0,4.95,28.3,99.5,96.57,69.71
2018,6,19,15,0,1.0,120.0,5.0,28.2,121.0,117.62,86.13
2018,6,19,15,15,0.5,111.0,4.95,28.0,111.5,108.27,79.09
2018,6,19,15,30,0.0,102.0,4.9,27.8,102.0,98.93,72.06
2018,6,19,15,45,0.5,113.5,4.85,27.65,114.0,110.7,81.48
2018,6,19,16,0,1.0,125.0,4.8,27.5,126.0,122.56,91.02
2018,6,19,16,15,1.5,138.0,4.7,27.35,139.0,136.1,101.91
2018,6,19,16,30,2.0,151.0,4.6,27.2,152.0,149.92,113.09
2018,6,19,16,45,1.0,118.0,4.5,27.0,118.5,115.92,86.81
2018,6,19,17,0,0.0,85.0,4.4,26.8,85.0,82.22,60.42
2018,6,19,17,15,0.0,57.0,4.4,26.8,57.0,55.09,38.91
2018,6,19,17,30,0.0,29.0,4.4,26.8,29.0,28.0,17.14
2018,6,19,17,45,0.0,20.5,4.05,26.2,20.5,19.78,10.55
2018,6,19,18,0,0.0,12.0,3.7,25.6,12.0,11.57,3.87
2018,6,19,18,15,0.0,10.0,3.45,25.3,10.0,9.64,2.28
2018,6,19,18,30,0.0,8.0,3.2,25.0,8.0,7.71,0.66
2018,6,19,18,45,0.0,6.5,2.95,24.7,6.5,6.26,0.0
2018,6,19,19,0,0.0,5.0,2.7,24.4,5.0,4.82,0.0
2018,6,19,19,15,0.0,3.0,2.7,24.2,3.0,2.89,0.0
2018,6,19,19,30,0.0,1.0,2.7,24.0,1.0,0.98,0.0
2018,6,19,19,45,0.0,0.5,2.65,23.85,0.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,23.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.5,23.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,23.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,23.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,4,45,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,5,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,20,5,15,4.5,1.0,2.1,23.7,1.0,0.0,0.0
2018,6,20,5,30,9.0,2.0,2.2,23.8,2.0,0.0,0.0
2018,6,20,5,45,24.0,4.5,2.3,23.9,6.0,4.42,0.0
2018,6,20,6,0,39.0,7.0,2.4,24.0,10.0,5.1,0.0
2018,6,20,6,15,19.5,8.5,2.5,24.15,10.0,7.29,0.48
2018,6,20,6,30,0.0,10.0,2.6,24.3,10.0,9.64,2.61
2018,6,20,6,45,0.0,16.5,2.7,24.4,16.5,15.91,8.1
2018,6,20,7,0,0.0,23.0,2.8,24.5,23.0,22.19,12.68
2018,6,20,7,15,0.5,42.5,2.9,24.75,42.5,41.09,28.15
2018,6,20,7,30,1.0,62.0,3.0,25.0,62.0,60.07,43.46
2018,6,20,7,45,2.5,98.0,3.05,25.2,99.0,94.47,70.93
2018,6,20,8,0,4.0,134.0,3.1,25.4,136.0,128.2,97.39
2018,6,20,8,15,8.5,159.0,3.15,25.7,164.0,153.11,116.41
2018,6,20,8,30,13.0,184.0,3.2,26.0,192.0,178.58,135.67
2018,6,20,8,45,23.0,214.0,3.2,26.25,229.0,211.38,160.36
2018,6,20,9,0,33.0,244.0,3.2,26.5,266.0,240.9,182.32
2018,6,20,9,15,32.5,257.0,3.2,26.8,280.0,255.26,192.58
2018,6,20,9,30,32.0,270.0,3.2,27.1,294.0,269.57,202.73
2018,6,20,9,45,50.0,311.5,3.2,27.35,351.5,320.61,240.39
2018,6,20,10,0,68.0,353.0,3.2,27.6,409.0,373.54,278.8
2018,6,20,10,15,84.0,382.0,3.2,27.85,454.0,415.65,308.85
2018,6,20,10,30,100.0,411.0,3.2,28.1,499.0,459.22,339.63
2018,6,20,10,45,111.5,431.5,3.25,28.35,532.5,490.36,361.29
2018,6,20,11,0,123.0,452.0,3.3,28.6,566.0,525.32,385.48
2018,6,20,11,15,105.0,450.5,3.35,28.75,549.5,517.39,378.92
2018,6,20,11,30,87.0,449.0,3.4,28.9,533.0,505.86,370.0
2018,6,20,11,45,129.5,470.5,3.45,29.1,597.0,569.03,415.08
2018,6,20,12,0,172.0,492.0,3.5,29.3,661.0,635.16,461.2
2018,6,20,12,15,181.5,494.5,3.6,29.35,674.0,653.79,474.03
2018,6,20,12,30,191.0,497.0,3.7,29.4,687.0,672.3,487.06
2018,6,20,12,45,150.5,493.0,3.75,29.5,642.5,635.42,460.52
2018,6,20,13,0,110.0,489.0,3.8,29.6,598.0,592.65,430.0
2018,6,20,13,15,108.5,481.0,3.85,29.5,587.5,586.51,426.44
2018,6,20,13,30,107.0,473.0,3.9,29.4,577.0,579.79,422.34
2018,6,20,13,45,165.5,467.5,3.95,29.35,624.5,641.52,467.66
2018,6,20,14,0,224.0,462.0,4.0,29.3,672.0,696.63,507.77
2018,6,20,14,15,217.5,449.0,4.0,29.15,648.0,678.22,495.62
2018,6,20,14,30,211.0,436.0,4.0,29.0,624.0,658.96,483.25
2018,6,20,14,45,222.0,414.5,4.0,28.8,606.0,646.88,476.64
2018,6,20,15,0,233.0,393.0,4.0,28.6,588.0,633.46,469.06
2018,6,20,15,15,221.0,374.0,4.0,28.4,552.0,599.87,446.54
2018,6,20,15,30,209.0,355.0,4.0,28.2,516.0,565.89,423.61
2018,6,20,15,45,137.5,322.5,4.0,28.0,426.0,464.25,349.83
2018,6,20,16,0,66.0,290.0,4.0,27.8,336.0,356.81,270.03
2018,6,20,16,15,56.5,264.0,3.9,27.55,301.0,320.5,243.87
2018,6,20,16,30,47.0,238.0,3.8,27.3,266.0,284.49,217.39
2018,6,20,16,45,27.5,192.5,3.75,27.1,208.5,219.74,168.17
2018,6,20,17,0,8.0,147.0,3.7,26.9,151.0,151.18,114.98
2018,6,20,17,15,6.5,134.0,3.7,26.9,137.0,137.13,104.37
2018,6,20,17,30,5.0,121.0,3.7,26.9,123.0,123.24,93.68
2018,6,20,17,45,2.5,97.0,3.4,26.45,98.0,97.16,73.2
2018,6,20,18,0,0.0,73.0,3.1,26.0,73.0,71.26,52.51
2018,6,20,18,15,0.0,66.0,2.9,25.75,66.0,64.79,47.29
2018,6,20,18,30,0.0,59.0,2.7,25.5,59.0,58.63,42.07
2018,6,20,18,45,0.0,42.5,2.5,25.25,42.5,41.92,28.11
2018,6,20,19,0,0.0,26.0,2.3,25.0,26.0,25.11,13.85
2018,6,20,19,15,0.0,15.0,2.2,24.9,15.0,14.48,0.0
2018,6,20,19,30,0.0,4.0,2.1,24.8,4.0,3.93,0.0
2018,6,20,19,45,0.0,2.0,2.0,24.7,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.8,24.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.6,24.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.45,24.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.95,23.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,4,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,5,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,5,15,14.5,2.5,1.1,23.45,2.5,0.0,0.0
2018,6,21,5,30,29.0,5.0,1.3,23.7,5.0,0.0,0.0
2018,6,21,5,45,140.5,17.5,1.55,23.9,28.5,17.2,0.0
2018,6,21,6,0,252.0,30.0,1.8,24.1,52.0,23.88,12.56
2018,6,21,6,15,353.5,38.5,1.8,24.4,93.0,28.7,18.45
2018,6,21,6,30,455.0,47.0,1.8,24.7,134.0,33.29,22.81
2018,6,21,6,45,292.5,74.5,1.8,25.0,137.0,53.68,40.46
2018,6,21,7,0,130.0,102.0,1.8,25.3,140.0,92.82,66.44
2018,6,21,7,15,272.5,111.5,1.8,25.8,212.5,119.45,80.21
2018,6,21,7,30,415.0,121.0,1.8,26.3,285.0,160.23,105.77
2018,6,21,7,45,579.5,98.0,1.8,26.8,363.5,196.67,129.35
2018,6,21,8,0,744.0,75.0,1.8,27.3,442.0,253.66,171.64
2018,6,21,8,15,767.5,78.0,1.85,27.95,493.5,303.32,213.36
2018,6,21,8,30,791.0,81.0,1.9,28.6,545.0,359.17,259.06
2018,6,21,8,45,808.5,83.0,1.95,29.2,593.5,409.24,299.58
2018,6,21,9,0,826.0,85.0,2.0,29.8,642.0,460.28,339.63
2018,6,21,9,15,839.0,86.5,2.0,30.3,686.0,509.31,377.02
2018,6,21,9,30,852.0,88.0,2.0,30.8,730.0,558.42,413.25
2018,6,21,9,45,840.0,100.5,2.05,31.3,762.0,602.25,444.54
2018,6,21,10,0,828.0,113.0,2.1,31.8,794.0,643.55,473.11
2018,6,21,10,15,589.5,225.0,2.15,32.15,720.0,612.97,448.01
2018,6,21,10,30,351.0,337.0,2.2,32.5,646.0,569.82,413.15
2018,6,21,10,45,313.5,376.5,2.25,32.85,659.0,592.91,427.47
2018,6,21,11,0,276.0,416.0,2.3,33.2,672.0,613.05,439.07
2018,6,21,11,15,225.0,450.0,2.35,33.45,662.0,616.02,438.87
2018,6,21,11,30,174.0,484.0,2.4,33.7,652.0,613.37,434.9
2018,6,21,11,45,132.5,474.5,2.45,33.95,603.5,575.4,408.05
2018,6,21,12,0,91.0,465.0,2.5,34.2,555.0,534.04,378.82
2018,6,21,12,15,111.0,478.5,2.55,34.35,588.5,571.9,404.96
2018,6,21,12,30,131.0,492.0,2.6,34.5,622.0,609.79,430.51
2018,6,21,12,45,199.5,487.5,2.65,34.65,685.0,677.63,477.41
2018,6,21,13,0,268.0,483.0,2.7,34.8,748.0,750.0,526.27
2018,6,21,13,15,268.5,479.0,2.75,34.85,742.0,752.83,528.03
2018,6,21,13,30,269.0,475.0,2.8,34.9,736.0,754.49,529.57
2018,6,21,13,45,238.5,470.5,2.85,34.95,698.5,717.42,505.15
2018,6,21,14,0,208.0,466.0,2.9,35.0,661.0,684.8,483.59
2018,6,21,14,15,223.0,448.5,2.95,35.0,652.0,683.13,484.07
2018,6,21,14,30,238.0,431.0,3.0,35.0,643.0,680.18,483.56
2018,6,21,14,45,299.0,396.0,3.0,34.95,652.5,710.19,506.37
2018,6,21,15,0,360.0,361.0,3.0,34.9,662.0,728.95,521.65
2018,6,21,15,15,419.0,319.5,3.0,34.75,654.0,743.24,534.2
2018,6,21,15,30,478.0,278.0,3.0,34.6,646.0,745.67,539.12
2018,6,21,15,45,474.0,261.0,3.0,34.4,607.5,713.51,519.21
2018,6,21,16,0,470.0,244.0,3.0,34.2,569.0,679.88,498.27
2018,6,21,16,15,422.0,237.5,2.95,34.0,513.5,619.93,457.63
2018,6,21,16,30,374.0,231.0,2.9,33.8,458.0,553.04,411.7
2018,6,21,16,45,342.0,213.0,2.85,33.55,406.0,496.93,372.96
2018,6,21,17,0,310.0,195.0,2.8,33.3,354.0,442.28,334.39
2018,6,21,17,15,227.5,179.5,2.8,33.3,289.0,358.13,272.05
2018,6,21,17,30,145.0,164.0,2.8,33.3,224.0,272.7,207.49
2018,6,21,17,45,143.5,135.0,2.6,32.5,187.5,234.02,179.12
2018,6,21,18,0,142.0,106.0,2.4,31.7,151.0,194.84,149.34
2018,6,21,18,15,72.5,77.0,2.2,30.95,100.0,121.58,91.47
2018,6,21,18,30,3.0,48.0,2.0,30.2,49.0,47.83,32.6
2018,6,21,18,45,1.5,35.5,1.8,29.5,36.0,34.88,22.0
2018,6,21,19,0,0.0,23.0,1.6,28.8,23.0,22.2,11.37
2018,6,21,19,15,0.5,13.5,1.75,28.45,13.5,13.17,0.0
2018,6,21,19,30,1.0,4.0,1.9,28.1,4.0,4.18,0.0
2018,6,21,19,45,0.5,2.0,2.05,27.8,2.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,27.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.55,26.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,26.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,26.3,0.0,0.0,0.0
