Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,45,0.0,0.0,2.75,26.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,25.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.8,25.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,24.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,24.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.65,22.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,22,5,15,4.5,1.5,1.8,22.95,1.5,0.0,0.0
2018,6,22,5,30,9.0,3.0,2.1,23.4,3.0,0.0,0.0
2018,6,22,5,45,7.0,15.5,2.4,23.9,15.5,15.24,0.0
2018,6,22,6,0,5.0,28.0,2.7,24.4,28.0,26.42,14.37
2018,6,22,6,15,13.5,43.0,2.9,24.95,45.0,39.33,27.23
2018,6,22,6,30,22.0,58.0,3.1,25.5,62.0,52.58,39.03
2018,6,22,6,45,26.5,72.0,3.25,26.05,78.5,64.89,49.76
2018,6,22,7,0,31.0,86.0,3.4,26.6,95.0,79.57,58.25
2018,6,22,7,15,51.0,118.5,3.45,27.25,137.0,111.25,82.23
2018,6,22,7,30,71.0,151.0,3.5,27.9,179.0,145.38,107.87
2018,6,22,7,45,137.0,176.5,3.6,28.55,240.5,181.61,133.35
2018,6,22,8,0,203.0,202.0,3.7,29.2,302.0,229.19,168.14
2018,6,22,8,15,259.0,219.0,3.75,29.8,361.5,269.17,197.85
2018,6,22,8,30,315.0,236.0,3.8,30.4,421.0,319.48,235.59
2018,6,22,8,45,326.0,257.5,3.8,31.0,463.5,360.7,266.75
2018,6,22,9,0,337.0,279.0,3.8,31.6,506.0,402.91,298.02
2018,6,22,9,15,348.0,297.5,3.75,32.15,546.0,443.44,327.42
2018,6,22,9,30,359.0,316.0,3.7,32.7,586.0,484.75,356.72
2018,6,22,9,45,473.5,282.5,3.65,33.25,659.0,539.92,396.96
2018,6,22,10,0,588.0,249.0,3.6,33.8,732.0,606.52,444.71
2018,6,22,10,15,738.5,178.5,3.55,34.25,811.5,675.01,494.28
2018,6,22,10,30,889.0,108.0,3.5,34.7,891.0,752.65,547.06
2018,6,22,10,45,902.0,104.0,3.45,35.15,920.0,793.25,571.7
2018,6,22,11,0,915.0,100.0,3.4,35.6,949.0,832.52,595.33
2018,6,22,11,15,913.5,104.0,3.35,35.9,967.5,865.61,615.0
2018,6,22,11,30,912.0,108.0,3.3,36.2,986.0,896.13,632.88
2018,6,22,11,45,908.0,112.0,3.3,36.55,996.0,921.77,647.69
2018,6,22,12,0,904.0,116.0,3.3,36.9,1006.0,944.58,660.68
2018,6,22,12,15,903.0,117.0,3.35,37.05,1010.0,964.5,672.75
2018,6,22,12,30,902.0,118.0,3.4,37.2,1014.0,981.67,683.17
2018,6,22,12,45,900.0,117.5,3.45,37.35,1009.0,993.66,690.44
2018,6,22,13,0,898.0,117.0,3.5,37.5,1004.0,1002.74,696.04
2018,6,22,13,15,894.0,117.5,3.55,37.5,992.0,1007.8,699.7
2018,6,22,13,30,890.0,118.0,3.6,37.5,980.0,1009.77,701.58
2018,6,22,13,45,816.0,155.0,3.7,37.5,933.5,981.29,684.89
2018,6,22,14,0,742.0,192.0,3.8,37.5,887.0,945.56,663.72
2018,6,22,14,15,694.5,211.0,3.9,37.4,847.5,920.15,649.26
2018,6,22,14,30,647.0,230.0,4.0,37.3,808.0,889.28,631.1
2018,6,22,14,45,699.5,194.0,4.1,37.15,797.5,896.17,637.53
2018,6,22,15,0,752.0,158.0,4.2,37.0,787.0,894.9,638.56
2018,6,22,15,15,772.5,143.0,4.25,36.75,762.5,885.12,634.24
2018,6,22,15,30,793.0,128.0,4.3,36.5,738.0,871.66,627.64
2018,6,22,15,45,776.0,125.5,4.4,36.25,693.5,834.96,605.85
2018,6,22,16,0,759.0,123.0,4.5,36.0,649.0,796.77,582.9
2018,6,22,16,15,738.0,121.0,4.55,35.65,601.5,754.56,556.93
2018,6,22,16,30,717.0,119.0,4.6,35.3,554.0,714.39,531.99
2018,6,22,16,45,690.0,115.0,4.6,34.95,503.0,664.34,499.5
2018,6,22,17,0,663.0,111.0,4.6,34.6,452.0,614.55,465.99
2018,6,22,17,15,629.5,105.5,4.6,34.6,400.5,559.2,426.34
2018,6,22,17,30,596.0,100.0,4.6,34.6,349.0,505.25,386.76
2018,6,22,17,45,549.5,93.0,4.5,33.7,297.0,443.63,341.52
2018,6,22,18,0,503.0,86.0,4.4,32.8,245.0,385.15,297.11
2018,6,22,18,15,439.0,77.0,4.25,32.3,196.5,316.94,243.32
2018,6,22,18,30,375.0,68.0,4.1,31.8,148.0,257.81,195.12
2018,6,22,18,45,286.5,55.0,3.9,31.25,106.0,190.4,139.93
2018,6,22,19,0,198.0,42.0,3.7,30.7,64.0,132.25,91.09
2018,6,22,19,15,112.5,25.5,3.7,30.35,36.5,72.65,19.83
2018,6,22,19,30,27.0,9.0,3.7,30.0,9.0,15.43,0.0
2018,6,22,19,45,13.5,4.5,3.65,29.65,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,29.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,28.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.65,27.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.7,27.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.75,27.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,26.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.8,26.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.75,25.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.7,25.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.65,25.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.6,24.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.55,24.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.5,24.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.45,24.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.35,24.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.25,24.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.95,23.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,23,5,15,9.0,2.0,3.15,24.05,2.0,0.0,0.0
2018,6,23,5,30,18.0,4.0,3.4,24.3,4.0,0.0,0.0
2018,6,23,5,45,110.5,18.0,3.65,24.6,27.0,17.69,0.0
2018,6,23,6,0,203.0,32.0,3.9,24.9,50.0,24.98,13.14
2018,6,23,6,15,311.0,43.0,4.15,25.4,91.5,32.58,21.54
2018,6,23,6,30,419.0,54.0,4.4,25.9,133.0,39.73,28.09
2018,6,23,6,45,496.0,60.0,4.65,26.4,183.0,41.47,29.8
2018,6,23,7,0,573.0,66.0,4.9,26.9,233.0,73.83,38.68
2018,6,23,7,15,622.5,70.5,5.0,27.45,286.5,113.46,61.19
2018,6,23,7,30,672.0,75.0,5.1,28.0,340.0,158.52,93.57
2018,6,23,7,45,709.5,77.0,5.2,28.6,393.5,207.22,132.62
2018,6,23,8,0,747.0,79.0,5.3,29.2,447.0,256.7,173.94
2018,6,23,8,15,771.0,81.5,5.3,29.8,498.5,306.21,216.05
2018,6,23,8,30,795.0,84.0,5.3,30.4,550.0,357.85,259.34
2018,6,23,8,45,813.5,86.0,5.35,30.95,599.0,412.67,304.25
2018,6,23,9,0,832.0,88.0,5.4,31.5,648.0,464.44,345.83
2018,6,23,9,15,844.5,90.5,5.35,32.05,692.5,514.44,384.81
2018,6,23,9,30,857.0,93.0,5.3,32.6,737.0,564.49,422.62
2018,6,23,9,45,867.0,94.5,5.3,33.1,776.5,611.94,457.68
2018,6,23,10,0,877.0,96.0,5.3,33.6,816.0,658.77,491.33
2018,6,23,10,15,884.0,97.0,5.3,34.0,849.0,702.22,521.19
2018,6,23,10,30,891.0,98.0,5.3,34.4,882.0,744.36,548.54
2018,6,23,10,45,896.0,99.0,5.3,34.8,909.0,783.48,573.48
2018,6,23,11,0,901.0,100.0,5.3,35.2,936.0,820.76,596.93
2018,6,23,11,15,904.5,101.0,5.35,35.45,956.0,854.8,618.63
2018,6,23,11,30,908.0,102.0,5.4,35.7,976.0,886.6,638.74
2018,6,23,11,45,910.0,102.0,5.4,35.95,988.0,913.74,655.43
2018,6,23,12,0,912.0,102.0,5.4,36.2,1000.0,938.3,670.4
2018,6,23,12,15,911.5,103.5,5.4,36.35,1004.5,959.29,683.32
2018,6,23,12,30,911.0,105.0,5.4,36.5,1009.0,977.52,694.5
2018,6,23,12,45,909.5,105.0,5.45,36.6,1005.5,990.53,702.86
2018,6,23,13,0,908.0,105.0,5.5,36.7,1002.0,1000.61,709.45
2018,6,23,13,15,905.0,105.0,5.5,36.65,990.5,1006.15,713.37
2018,6,23,13,30,902.0,105.0,5.5,36.6,979.0,1008.57,715.41
2018,6,23,13,45,897.0,105.5,5.5,36.55,960.5,1006.37,714.62
2018,6,23,14,0,892.0,106.0,5.5,36.5,942.0,1001.08,711.97
2018,6,23,14,15,886.0,105.0,5.55,36.35,916.0,990.2,706.47
2018,6,23,14,30,880.0,104.0,5.6,36.2,890.0,976.35,699.13
2018,6,23,14,45,871.5,103.5,5.6,36.05,857.5,957.74,688.43
2018,6,23,15,0,863.0,103.0,5.6,35.9,825.0,936.45,676.03
2018,6,23,15,15,852.5,101.5,5.6,35.65,786.5,909.68,660.3
2018,6,23,15,30,842.0,100.0,5.6,35.4,748.0,880.6,642.98
2018,6,23,15,45,828.0,98.5,5.6,35.15,704.5,846.31,622.04
2018,6,23,16,0,814.0,97.0,5.6,34.9,661.0,810.29,599.75
2018,6,23,16,15,795.5,95.0,5.6,34.55,613.0,773.39,576.89
2018,6,23,16,30,777.0,93.0,5.6,34.2,565.0,730.51,549.53
2018,6,23,16,45,753.0,90.5,5.55,33.85,514.5,682.12,517.67
2018,6,23,17,0,729.0,88.0,5.5,33.5,464.0,633.65,485.21
2018,6,23,17,15,699.0,83.5,5.5,33.5,411.5,579.02,446.37
2018,6,23,17,30,669.0,79.0,5.5,33.5,359.0,527.54,408.01
2018,6,23,17,45,623.0,75.0,5.35,32.7,306.5,466.56,362.38
2018,6,23,18,0,577.0,71.0,5.2,31.9,254.0,408.66,317.61
2018,6,23,18,15,507.5,65.0,5.1,31.4,203.5,340.19,262.94
2018,6,23,18,30,438.0,59.0,5.0,30.9,153.0,277.61,211.43
2018,6,23,18,45,339.0,49.0,4.85,30.4,109.5,203.73,150.54
2018,6,23,19,0,240.0,39.0,4.7,29.9,66.0,142.89,98.94
2018,6,23,19,15,139.0,24.0,4.65,29.55,38.0,78.64,23.08
2018,6,23,19,30,38.0,9.0,4.6,29.2,10.0,18.14,0.0
2018,6,23,19,45,19.0,4.5,4.55,28.8,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,28.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,27.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.5,27.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.5,27.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.5,27.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.5,26.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,26.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.4,26.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.35,26.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.3,25.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.3,25.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.3,25.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,25.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,24.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,24.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.2,24.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.2,24.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.2,24.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,24.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,24.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,24.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.2,24.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.15,24.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,4.05,24.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.95,24.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,24.4,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,6,24,5,15,4.0,2.0,3.9,24.55,2.0,0.0,0.0
2018,6,24,5,30,8.0,4.0,4.0,24.8,4.0,0.0,0.0
2018,6,24,5,45,57.5,18.5,4.15,25.0,23.0,18.18,0.0
2018,6,24,6,0,107.0,33.0,4.3,25.2,42.0,27.26,14.7
2018,6,24,6,15,116.5,48.0,4.5,25.65,64.5,39.03,26.85
2018,6,24,6,30,126.0,63.0,4.7,26.1,87.0,50.39,37.06
2018,6,24,6,45,213.5,79.5,4.95,26.5,135.5,62.45,47.6
2018,6,24,7,0,301.0,96.0,5.2,26.9,184.0,86.21,56.25
2018,6,24,7,15,453.0,93.0,5.3,27.4,256.0,116.37,70.36
2018,6,24,7,30,605.0,90.0,5.4,27.9,328.0,160.53,97.98
2018,6,24,7,45,605.0,103.5,5.5,28.35,371.0,205.08,134.92
2018,6,24,8,0,605.0,117.0,5.6,28.8,414.0,249.72,173.01
2018,6,24,8,15,674.5,110.5,5.65,29.25,476.5,298.21,212.56
2018,6,24,8,30,744.0,104.0,5.7,29.7,539.0,356.62,260.01
2018,6,24,8,45,729.5,121.0,5.7,30.15,579.0,401.76,297.85
2018,6,24,9,0,715.0,138.0,5.7,30.6,619.0,447.91,335.12
2018,6,24,9,15,746.0,135.0,5.65,31.05,667.5,500.19,375.79
2018,6,24,9,30,777.0,132.0,5.6,31.5,716.0,551.31,414.71
2018,6,24,9,45,808.5,124.0,5.6,32.0,761.0,599.92,451.05
2018,6,24,10,0,840.0,116.0,5.6,32.5,806.0,652.33,489.19
2018,6,24,10,15,856.0,114.0,5.55,32.9,842.5,697.82,521.38
2018,6,24,10,30,872.0,112.0,5.5,33.3,879.0,742.78,550.76
2018,6,24,10,45,880.5,111.5,5.5,33.75,907.0,782.58,576.26
2018,6,24,11,0,889.0,111.0,5.5,34.2,935.0,820.84,600.44
2018,6,24,11,15,892.0,113.0,5.5,34.55,955.5,855.09,621.92
2018,6,24,11,30,895.0,115.0,5.5,34.9,976.0,887.11,641.77
2018,6,24,11,45,838.5,154.5,5.5,35.25,970.0,898.45,647.81
2018,6,24,12,0,782.0,194.0,5.5,35.6,964.0,908.42,653.11
2018,6,24,12,15,787.0,191.5,5.5,35.85,969.5,929.37,665.98
2018,6,24,12,30,792.0,189.0,5.5,36.1,975.0,948.15,677.37
2018,6,24,12,45,846.0,153.0,5.55,36.3,990.5,974.81,694.38
2018,6,24,13,0,900.0,117.0,5.6,36.5,1006.0,1004.37,713.23
2018,6,24,13,15,897.5,116.5,5.65,36.5,995.0,1010.03,717.3
2018,6,24,13,30,895.0,116.0,5.7,36.5,984.0,1012.58,719.61
2018,6,24,13,45,891.5,115.0,5.75,36.55,965.5,1010.51,718.92
2018,6,24,14,0,888.0,114.0,5.8,36.6,947.0,1005.33,716.35
2018,6,24,14,15,831.5,142.0,5.85,36.5,904.5,974.42,697.57
2018,6,24,14,30,775.0,170.0,5.9,36.4,862.0,948.28,681.97
2018,6,24,14,45,811.5,144.0,5.95,36.25,845.0,948.29,683.78
2018,6,24,15,0,848.0,118.0,6.0,36.1,828.0,938.32,678.97
2018,6,24,15,15,838.5,115.5,6.0,35.8,790.0,911.87,663.44
2018,6,24,15,30,829.0,113.0,6.0,35.5,752.0,883.1,646.37
2018,6,24,15,45,810.5,112.5,6.05,35.2,706.5,851.71,627.64
2018,6,24,16,0,792.0,112.0,6.1,34.9,661.0,813.5,604.04
2018,6,24,16,15,711.0,131.0,6.1,34.55,597.0,746.76,560.07
2018,6,24,16,30,630.0,150.0,6.1,34.2,533.0,680.64,515.47
2018,6,24,16,45,527.5,163.5,6.05,33.8,464.5,591.79,451.37
2018,6,24,17,0,425.0,177.0,6.0,33.4,396.0,513.93,393.83
2018,6,24,17,15,427.0,154.0,6.0,33.4,353.5,473.29,364.76
2018,6,24,17,30,429.0,131.0,6.0,33.4,311.0,431.28,333.84
2018,6,24,17,45,486.0,104.0,5.85,32.5,280.0,415.71,323.64
2018,6,24,18,0,543.0,77.0,5.7,31.6,249.0,397.44,309.91
2018,6,24,18,15,481.5,69.0,5.55,31.1,200.0,332.13,257.4
2018,6,24,18,30,420.0,61.0,5.4,30.6,151.0,272.01,207.69
2018,6,24,18,45,318.0,49.5,5.25,30.1,106.5,196.23,145.3
2018,6,24,19,0,216.0,38.0,5.1,29.6,62.0,133.38,92.44
2018,6,24,19,15,132.5,23.5,5.0,29.25,36.0,76.23,23.29
2018,6,24,19,30,49.0,9.0,4.9,28.9,10.0,20.86,0.0
2018,6,24,19,45,24.5,4.5,4.8,28.55,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.65,27.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.6,27.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,4.5,27.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,4.4,27.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,4.45,26.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,4.5,26.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.5,26.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.5,26.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.5,25.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.5,25.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,4.25,25.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,4.2,25.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,4.2,25.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,4.2,25.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,4.2,25.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,4.15,25.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,4.05,25.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.95,24.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.85,24.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.8,24.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.7,24.75,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.6,24.7,0.0,0.0,0.0
2018,6,25,5,15,2.0,1.0,3.6,24.85,1.0,0.0,0.0
2018,6,25,5,30,4.0,2.0,3.6,25.0,2.0,0.0,0.0
2018,6,25,5,45,2.0,8.0,3.65,25.1,8.0,7.86,0.0
2018,6,25,6,0,0.0,14.0,3.7,25.2,14.0,13.5,4.37
2018,6,25,6,15,0.0,26.5,3.75,25.45,26.5,25.58,15.69
2018,6,25,6,30,0.0,39.0,3.8,25.7,39.0,37.67,26.36
2018,6,25,6,45,45.0,61.5,3.85,25.95,74.5,56.65,42.78
2018,6,25,7,0,90.0,84.0,3.9,26.2,110.0,76.69,54.48
2018,6,25,7,15,144.0,109.5,3.95,26.5,161.5,108.96,76.99
2018,6,25,7,30,198.0,135.0,4.0,26.8,213.0,142.55,100.89
2018,6,25,7,45,182.0,144.5,4.1,27.15,224.0,159.68,115.29
2018,6,25,8,0,166.0,154.0,4.2,27.5,235.0,179.74,132.17
2018,6,25,8,15,150.0,144.0,4.2,27.85,223.5,171.95,127.15
2018,6,25,8,30,134.0,134.0,4.2,28.2,212.0,166.66,123.92
2018,6,25,8,45,324.5,154.0,4.25,28.6,366.0,265.76,199.16
2018,6,25,9,0,515.0,174.0,4.3,29.0,520.0,387.34,291.09
2018,6,25,9,15,281.0,177.0,4.35,29.45,367.5,299.07,225.79
2018,6,25,9,30,47.0,180.0,4.4,29.9,215.0,196.21,146.25
2018,6,25,9,45,238.5,222.0,4.4,30.35,416.0,346.57,261.38
2018,6,25,10,0,430.0,264.0,4.4,30.8,617.0,517.46,387.34
2018,6,25,10,15,454.5,287.0,4.45,31.15,674.0,575.67,428.07
2018,6,25,10,30,479.0,310.0,4.5,31.5,731.0,635.28,469.44
2018,6,25,10,45,423.5,310.5,4.55,31.9,691.5,614.1,453.13
2018,6,25,11,0,368.0,311.0,4.6,32.3,652.0,587.87,433.39
2018,6,25,11,15,294.5,275.5,4.65,32.5,552.5,508.37,376.51
2018,6,25,11,30,221.0,240.0,4.7,32.7,453.0,422.44,314.07
2018,6,25,11,45,163.0,289.5,4.75,32.95,447.5,425.93,314.2
2018,6,25,12,0,105.0,339.0,4.8,33.2,442.0,426.47,311.8
2018,6,25,12,15,189.5,403.0,4.85,33.3,590.5,572.39,416.32
2018,6,25,12,30,274.0,467.0,4.9,33.4,739.0,723.77,520.76
2018,6,25,12,45,223.0,479.5,4.9,33.45,700.5,692.24,497.07
2018,6,25,13,0,172.0,492.0,4.9,33.5,662.0,660.47,473.89
2018,6,25,13,15,132.0,477.5,4.95,33.45,607.0,611.04,439.53
2018,6,25,13,30,92.0,463.0,5.0,33.4,552.0,554.48,399.9
2018,6,25,13,45,171.5,450.5,5.0,33.35,612.5,629.91,455.47
2018,6,25,14,0,251.0,438.0,5.0,33.3,673.0,705.39,509.82
2018,6,25,14,15,334.5,404.0,5.0,33.2,708.5,754.56,546.5
2018,6,25,14,30,418.0,370.0,5.0,33.1,744.0,807.62,585.5
2018,6,25,14,45,494.0,316.5,4.95,33.0,742.0,823.29,599.42
2018,6,25,15,0,570.0,263.0,4.9,32.9,740.0,835.99,611.52
2018,6,25,15,15,658.5,203.5,4.9,32.75,730.0,847.59,622.95
2018,6,25,15,30,747.0,144.0,4.9,32.6,720.0,847.66,624.6
2018,6,25,15,45,660.5,171.0,4.85,32.45,658.0,786.17,584.04
2018,6,25,16,0,574.0,198.0,4.8,32.3,596.0,723.42,541.01
2018,6,25,16,15,545.5,193.5,4.75,32.1,550.0,674.71,508.04
2018,6,25,16,30,517.0,189.0,4.7,31.9,504.0,629.99,477.23
2018,6,25,16,45,516.5,169.5,4.65,31.75,460.5,590.39,450.35
2018,6,25,17,0,516.0,150.0,4.6,31.6,417.0,549.31,421.84
2018,6,25,17,15,531.0,129.0,4.6,31.6,377.0,515.63,398.24
2018,6,25,17,30,546.0,108.0,4.6,31.6,337.0,483.36,374.81
2018,6,25,17,45,520.5,96.5,4.35,31.0,289.5,431.3,335.66
2018,6,25,18,0,495.0,85.0,4.1,30.4,242.0,380.57,296.35
2018,6,25,18,15,422.0,75.5,3.95,30.0,191.5,307.41,238.21
2018,6,25,18,30,349.0,66.0,3.8,29.6,141.0,244.37,186.62
2018,6,25,18,45,274.5,52.5,3.6,29.2,101.5,182.95,135.6
2018,6,25,19,0,200.0,39.0,3.4,28.8,62.0,129.26,89.81
2018,6,25,19,15,113.5,24.0,3.35,28.5,35.5,71.44,22.49
2018,6,25,19,30,27.0,9.0,3.3,28.2,9.0,15.48,0.0
2018,6,25,19,45,13.5,4.5,3.2,27.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,27.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.1,27.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.15,26.9,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,26.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.25,25.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.2,25.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,25.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.05,25.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.8,24.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.3,24.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,6,26,5,15,5.0,1.5,1.8,24.3,1.5,0.0,0.0
2018,6,26,5,30,10.0,3.0,2.0,24.5,3.0,0.0,0.0
2018,6,26,5,45,44.5,16.0,2.2,24.65,19.5,15.73,0.0
2018,6,26,6,0,79.0,29.0,2.4,24.8,36.0,24.14,12.15
2018,6,26,6,15,112.5,46.5,2.6,25.1,63.5,37.89,25.94
2018,6,26,6,30,146.0,64.0,2.8,25.4,91.0,51.14,37.8
2018,6,26,6,45,144.0,85.0,3.0,25.7,119.0,70.63,54.68
2018,6,26,7,0,142.0,106.0,3.2,26.0,147.0,95.4,68.28
2018,6,26,7,15,185.5,120.5,3.4,26.45,186.0,116.67,81.51
2018,6,26,7,30,229.0,135.0,3.6,26.9,225.0,146.91,102.96
2018,6,26,7,45,375.0,121.5,3.85,27.35,294.0,174.18,119.36
2018,6,26,8,0,521.0,108.0,4.1,27.8,363.0,219.39,152.16
2018,6,26,8,15,604.0,107.5,4.15,28.3,435.5,272.76,194.61
2018,6,26,8,30,687.0,107.0,4.2,28.8,508.0,334.52,243.84
2018,6,26,8,45,705.5,111.0,4.25,29.25,554.5,384.7,284.86
2018,6,26,9,0,724.0,115.0,4.3,29.7,601.0,433.13,323.69
2018,6,26,9,15,774.0,108.0,4.25,30.15,660.0,488.7,366.77
2018,6,26,9,30,824.0,101.0,4.2,30.6,719.0,551.28,413.87
2018,6,26,9,45,763.0,125.0,4.2,31.05,721.5,572.16,429.23
2018,6,26,10,0,702.0,149.0,4.2,31.5,724.0,589.66,441.33
2018,6,26,10,15,739.0,143.5,4.15,31.85,772.0,641.11,478.21
2018,6,26,10,30,776.0,138.0,4.1,32.2,820.0,694.06,514.72
2018,6,26,10,45,825.5,124.0,4.05,32.55,870.5,750.75,551.82
2018,6,26,11,0,875.0,110.0,4.0,32.9,921.0,807.63,588.35
2018,6,26,11,15,850.5,126.0,3.95,33.15,928.5,831.49,602.57
2018,6,26,11,30,826.0,142.0,3.9,33.4,936.0,851.52,614.4
2018,6,26,11,45,727.5,193.5,3.85,33.65,900.0,837.59,603.84
2018,6,26,12,0,629.0,245.0,3.8,33.9,864.0,817.72,589.47
2018,6,26,12,15,705.5,210.5,3.8,34.0,908.0,872.64,625.57
2018,6,26,12,30,782.0,176.0,3.8,34.1,952.0,925.47,659.19
2018,6,26,12,45,830.5,149.0,3.8,34.25,971.0,955.48,677.72
2018,6,26,13,0,879.0,122.0,3.8,34.4,990.0,988.23,698.1
2018,6,26,13,15,877.5,121.0,3.75,34.4,979.5,994.36,701.68
2018,6,26,13,30,876.0,120.0,3.7,34.4,969.0,997.45,703.63
2018,6,26,13,45,859.0,124.5,3.7,34.45,944.0,987.58,697.67
2018,6,26,14,0,842.0,129.0,3.7,34.5,919.0,974.82,690.07
2018,6,26,14,15,847.5,123.5,3.7,34.45,900.0,971.35,688.8
2018,6,26,14,30,853.0,118.0,3.7,34.4,881.0,964.75,685.58
2018,6,26,14,45,810.5,134.0,3.7,34.35,837.5,931.06,665.03
2018,6,26,15,0,768.0,150.0,3.7,34.3,794.0,902.19,647.71
2018,6,26,15,15,768.5,142.0,3.7,34.15,760.5,880.98,635.59
2018,6,26,15,30,769.0,134.0,3.7,34.0,727.0,857.12,621.67
2018,6,26,15,45,776.0,122.0,3.7,33.9,690.5,832.06,606.81
2018,6,26,16,0,783.0,110.0,3.7,33.8,654.0,804.04,589.93
2018,6,26,16,15,765.5,107.0,3.7,33.6,607.0,762.94,564.27
2018,6,26,16,30,748.0,104.0,3.7,33.4,560.0,720.8,537.63
2018,6,26,16,45,725.0,100.5,3.65,33.2,510.0,673.13,506.54
2018,6,26,17,0,702.0,97.0,3.6,33.0,460.0,627.67,476.51
2018,6,26,17,15,670.5,92.5,3.6,33.0,408.0,573.26,438.0
2018,6,26,17,30,639.0,88.0,3.6,33.0,356.0,520.04,399.11
2018,6,26,17,45,596.0,82.0,3.3,32.3,304.0,459.75,354.37
2018,6,26,18,0,553.0,76.0,3.0,31.6,252.0,402.28,310.35
2018,6,26,18,15,491.0,68.5,2.95,31.15,202.5,336.78,258.79
2018,6,26,18,30,429.0,61.0,2.9,30.7,153.0,276.48,209.7
2018,6,26,18,45,337.5,50.0,2.85,30.2,110.0,204.89,151.13
2018,6,26,19,0,246.0,39.0,2.8,29.7,67.0,145.24,100.73
2018,6,26,19,15,143.0,24.0,2.9,29.45,38.5,80.26,26.33
2018,6,26,19,30,40.0,9.0,3.0,29.2,10.0,18.69,0.0
2018,6,26,19,45,20.0,4.5,3.1,28.95,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,28.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,28.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,27.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.45,27.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,26.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,26.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,25.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.05,25.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,24.75,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.65,23.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.75,23.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.85,23.7,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,27,5,15,11.0,2.0,3.05,23.95,2.0,0.0,0.0
2018,6,27,5,30,22.0,4.0,3.2,24.2,4.0,0.0,0.0
2018,6,27,5,45,123.5,16.5,3.4,24.45,26.0,16.22,0.0
2018,6,27,6,0,225.0,29.0,3.6,24.7,48.0,22.58,10.86
2018,6,27,6,15,331.5,39.0,3.75,25.2,89.0,29.53,18.96
2018,6,27,6,30,438.0,49.0,3.9,25.7,130.0,35.41,24.43
2018,6,27,6,45,509.5,56.0,4.05,26.15,180.0,38.3,27.12
2018,6,27,7,0,581.0,63.0,4.2,26.6,230.0,69.32,35.78
2018,6,27,7,15,629.0,67.0,4.2,27.15,282.5,108.64,57.43
2018,6,27,7,30,677.0,71.0,4.2,27.7,335.0,156.21,91.49
2018,6,27,7,45,712.0,74.0,4.25,28.25,388.5,202.28,128.38
2018,6,27,8,0,747.0,77.0,4.3,28.8,442.0,252.04,169.87
2018,6,27,8,15,771.5,79.5,4.25,29.4,494.0,301.66,211.92
2018,6,27,8,30,796.0,82.0,4.2,30.0,546.0,353.47,255.18
2018,6,27,8,45,815.0,84.0,4.2,30.55,595.5,408.57,300.07
2018,6,27,9,0,834.0,86.0,4.2,31.1,645.0,460.65,341.59
2018,6,27,9,15,848.0,88.0,4.1,31.7,690.5,511.11,380.51
2018,6,27,9,30,862.0,90.0,4.0,32.3,736.0,561.75,418.28
2018,6,27,9,45,873.0,91.5,3.9,32.85,776.5,610.11,453.3
2018,6,27,10,0,884.0,93.0,3.8,33.4,817.0,657.92,486.83
2018,6,27,10,15,891.5,94.0,3.7,33.85,851.0,702.11,516.29
2018,6,27,10,30,899.0,95.0,3.6,34.3,885.0,745.03,543.11
2018,6,27,10,45,905.0,96.0,3.55,34.75,913.0,785.34,567.93
2018,6,27,11,0,911.0,97.0,3.5,35.2,941.0,823.88,591.23
2018,6,27,11,15,911.0,100.5,3.4,35.5,960.5,857.82,611.34
2018,6,27,11,30,911.0,104.0,3.3,35.8,980.0,889.29,629.63
2018,6,27,11,45,908.0,108.5,3.25,36.15,991.5,916.48,645.17
2018,6,27,12,0,905.0,113.0,3.2,36.5,1003.0,940.88,658.86
2018,6,27,12,15,906.0,113.5,3.2,36.7,1008.5,962.42,671.46
2018,6,27,12,30,907.0,114.0,3.2,36.9,1014.0,981.26,682.41
2018,6,27,12,45,907.0,113.0,3.2,37.15,1011.0,994.96,690.08
2018,6,27,13,0,907.0,112.0,3.2,37.4,1008.0,1005.76,696.06
2018,6,27,13,15,904.5,111.5,3.25,37.5,997.0,1011.55,699.86
2018,6,27,13,30,902.0,111.0,3.3,37.6,986.0,1014.22,701.89
2018,6,27,13,45,898.0,110.0,3.35,37.7,967.0,1011.73,700.87
2018,6,27,14,0,894.0,109.0,3.4,37.8,948.0,1006.11,698.06
2018,6,27,14,15,890.0,107.5,3.45,37.85,923.0,996.88,693.28
2018,6,27,14,30,886.0,106.0,3.5,37.9,898.0,984.62,686.72
2018,6,27,14,45,880.0,103.5,3.6,37.9,866.0,966.4,676.96
2018,6,27,15,0,874.0,101.0,3.7,37.9,834.0,945.36,665.45
2018,6,27,15,15,864.5,99.0,3.75,37.75,795.5,918.88,650.58
2018,6,27,15,30,855.0,97.0,3.8,37.6,757.0,890.01,634.12
2018,6,27,15,45,843.5,94.5,3.85,37.45,713.5,856.59,614.58
2018,6,27,16,0,832.0,92.0,3.9,37.3,670.0,821.22,593.59
2018,6,27,16,15,816.0,89.5,3.95,37.0,622.5,780.41,569.06
2018,6,27,16,30,800.0,87.0,4.0,36.7,575.0,743.08,546.56
2018,6,27,16,45,779.5,83.5,4.1,36.45,524.0,695.4,516.56
2018,6,27,17,0,759.0,80.0,4.2,36.2,473.0,647.32,485.67
2018,6,27,17,15,730.5,76.5,4.2,36.2,420.5,593.65,449.17
2018,6,27,17,30,702.0,73.0,4.2,36.2,368.0,540.78,410.9
2018,6,27,17,45,662.5,68.0,4.15,35.25,315.0,480.76,367.61
2018,6,27,18,0,623.0,63.0,4.1,34.3,262.0,425.34,326.0
2018,6,27,18,15,565.5,57.0,3.95,33.55,211.5,360.61,275.35
2018,6,27,18,30,508.0,51.0,3.8,32.8,161.0,300.74,226.69
2018,6,27,18,45,417.5,43.0,3.6,32.1,116.5,230.58,169.04
2018,6,27,19,0,327.0,35.0,3.4,31.4,72.0,169.22,116.74
2018,6,27,19,15,198.0,22.5,3.45,30.95,41.5,94.96,32.22
2018,6,27,19,30,69.0,10.0,3.5,30.5,11.0,26.83,0.0
2018,6,27,19,45,34.5,5.0,3.55,30.05,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,29.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,29.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,28.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.6,28.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,27.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.6,27.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,26.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.45,25.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,25.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.25,25.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.75,24.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.35,23.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.55,23.8,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,28,5,15,10.5,2.0,2.85,24.15,2.0,0.0,0.0
2018,6,28,5,30,21.0,4.0,3.1,24.5,4.0,0.0,0.0
2018,6,28,5,45,123.5,16.5,3.3,24.85,26.0,16.22,0.0
2018,6,28,6,0,226.0,29.0,3.5,25.2,48.0,22.61,10.69
2018,6,28,6,15,336.0,39.0,3.6,25.7,89.5,29.6,18.96
2018,6,28,6,30,446.0,49.0,3.7,26.2,131.0,35.49,24.43
2018,6,28,6,45,521.0,54.5,3.75,26.7,181.0,37.11,26.04
2018,6,28,7,0,596.0,60.0,3.8,27.2,231.0,66.79,33.53
2018,6,28,7,15,643.5,64.0,3.8,27.8,284.0,106.82,55.33
2018,6,28,7,30,691.0,68.0,3.8,28.4,337.0,154.86,89.53
2018,6,28,7,45,725.5,70.5,3.8,29.05,390.5,201.12,126.4
2018,6,28,8,0,760.0,73.0,3.8,29.7,444.0,251.01,167.83
2018,6,28,8,15,784.0,75.5,3.8,30.3,496.0,301.14,210.18
2018,6,28,8,30,808.0,78.0,3.8,30.9,548.0,357.55,256.72
2018,6,28,8,45,826.5,79.5,3.8,31.5,597.5,408.45,298.28
2018,6,28,9,0,845.0,81.0,3.8,32.1,647.0,460.42,339.47
2018,6,28,9,15,858.0,83.0,3.75,32.6,692.0,510.89,378.42
2018,6,28,9,30,871.0,85.0,3.7,33.1,737.0,561.45,416.18
2018,6,28,9,45,881.5,86.0,3.65,33.65,777.0,609.46,450.89
2018,6,28,10,0,892.0,87.0,3.6,34.2,817.0,656.87,484.12
2018,6,28,10,15,899.0,88.5,3.65,34.6,851.0,701.52,514.16
2018,6,28,10,30,906.0,90.0,3.7,35.0,885.0,744.86,541.82
2018,6,28,10,45,912.0,90.0,3.7,35.4,912.5,784.51,566.49
2018,6,28,11,0,918.0,90.0,3.7,35.8,940.0,822.38,589.71
2018,6,28,11,15,922.5,90.0,3.75,36.15,960.5,857.02,610.94
2018,6,28,11,30,927.0,90.0,3.8,36.5,981.0,889.44,630.59
2018,6,28,11,45,929.5,90.0,3.85,36.8,994.0,917.68,647.61
2018,6,28,12,0,932.0,90.0,3.9,37.1,1007.0,943.32,662.93
2018,6,28,12,15,933.0,90.0,4.0,37.3,1012.0,964.85,676.21
2018,6,28,12,30,934.0,90.0,4.1,37.5,1017.0,983.57,687.77
2018,6,28,12,45,933.0,90.0,4.15,37.7,1014.0,997.48,696.11
2018,6,28,13,0,932.0,90.0,4.2,37.9,1011.0,1008.37,702.68
2018,6,28,13,15,930.0,89.5,4.3,37.95,1000.0,1014.65,707.19
2018,6,28,13,30,928.0,89.0,4.4,38.0,989.0,1017.72,709.84
2018,6,28,13,45,924.0,89.0,4.45,38.1,970.5,1016.09,709.24
2018,6,28,14,0,920.0,89.0,4.5,38.2,952.0,1011.25,706.78
2018,6,28,14,15,908.0,92.5,4.6,38.15,924.5,999.03,700.47
2018,6,28,14,30,896.0,96.0,4.7,38.1,897.0,983.92,692.44
2018,6,28,14,45,748.0,163.0,4.75,38.05,815.0,907.15,644.46
2018,6,28,15,0,600.0,230.0,4.8,38.0,733.0,830.72,595.51
2018,6,28,15,15,543.0,239.0,4.85,37.8,678.0,774.21,558.81
2018,6,28,15,30,486.0,248.0,4.9,37.6,623.0,721.64,523.9
2018,6,28,15,45,497.0,230.5,4.95,37.4,594.5,701.94,512.88
2018,6,28,16,0,508.0,213.0,5.0,37.2,566.0,679.88,499.95
2018,6,28,16,15,630.0,157.0,5.05,36.85,563.0,709.46,525.43
2018,6,28,16,30,752.0,101.0,5.1,36.5,560.0,721.1,536.0
2018,6,28,16,45,739.0,95.5,5.1,36.2,513.0,678.64,508.58
2018,6,28,17,0,726.0,90.0,5.1,35.9,466.0,635.26,480.28
2018,6,28,17,15,696.0,85.5,5.1,35.9,413.5,580.76,442.11
2018,6,28,17,30,666.0,81.0,5.1,35.9,361.0,529.5,404.53
2018,6,28,17,45,621.0,76.5,5.1,34.9,308.5,468.58,360.21
2018,6,28,18,0,576.0,72.0,5.1,33.9,256.0,410.65,316.48
2018,6,28,18,15,510.5,65.5,5.0,33.3,205.5,343.48,263.47
2018,6,28,18,30,445.0,59.0,4.9,32.7,155.0,281.84,213.24
2018,6,28,18,45,349.0,49.0,4.8,32.1,111.5,210.06,154.45
2018,6,28,19,0,253.0,39.0,4.7,31.5,68.0,147.83,102.16
2018,6,28,19,15,147.0,24.0,4.6,31.05,39.0,81.64,27.69
2018,6,28,19,30,41.0,9.0,4.5,30.6,10.0,18.96,0.0
2018,6,28,19,45,20.5,4.5,4.4,30.1,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,29.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.35,29.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,28.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.4,28.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.3,27.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.25,27.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,27.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.2,26.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.2,26.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.15,26.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,26.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,26.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,25.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,25.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,25.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.75,25.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,25.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,25.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.45,24.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.35,24.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.3,24.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.25,24.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.2,24.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,6,29,5,15,3.5,1.0,3.35,24.8,1.0,0.0,0.0
2018,6,29,5,30,7.0,2.0,3.6,25.1,2.0,0.0,0.0
2018,6,29,5,45,82.5,16.5,3.8,25.35,23.0,16.22,0.0
2018,6,29,6,0,158.0,31.0,4.0,25.6,44.0,24.31,11.69
2018,6,29,6,15,264.5,43.5,4.2,26.1,84.0,33.16,21.84
2018,6,29,6,30,371.0,56.0,4.4,26.6,124.0,41.55,29.49
2018,6,29,6,45,317.0,72.0,4.6,27.15,143.5,52.09,38.68
2018,6,29,7,0,263.0,88.0,4.8,27.7,163.0,81.64,54.0
2018,6,29,7,15,200.5,104.0,4.85,28.25,168.5,104.39,70.7
2018,6,29,7,30,138.0,120.0,4.9,28.8,174.0,125.5,89.17
2018,6,29,7,45,169.5,146.5,5.0,29.35,222.5,162.66,117.16
2018,6,29,8,0,201.0,173.0,5.1,29.9,271.0,198.63,144.54
2018,6,29,8,15,225.0,194.0,5.1,30.45,315.5,236.05,173.39
2018,6,29,8,30,249.0,215.0,5.1,31.0,360.0,276.05,204.08
2018,6,29,8,45,257.0,237.5,5.15,31.5,398.5,313.32,232.64
2018,6,29,9,0,265.0,260.0,5.2,32.0,437.0,351.39,261.3
2018,6,29,9,15,322.5,263.0,5.2,32.5,493.5,398.26,296.19
2018,6,29,9,30,380.0,266.0,5.2,33.0,550.0,446.48,331.88
2018,6,29,9,45,383.5,283.5,5.2,33.5,584.0,483.97,358.71
2018,6,29,10,0,387.0,301.0,5.2,34.0,618.0,521.35,384.93
2018,6,29,10,15,385.0,318.5,5.2,34.4,645.0,554.77,407.91
2018,6,29,10,30,383.0,336.0,5.2,34.8,672.0,587.48,429.99
2018,6,29,10,45,528.0,279.5,5.25,35.25,759.0,664.42,486.22
2018,6,29,11,0,673.0,223.0,5.3,35.7,846.0,748.33,546.25
2018,6,29,11,15,662.0,238.5,5.3,36.0,862.5,778.25,565.07
2018,6,29,11,30,651.0,254.0,5.3,36.3,879.0,805.94,582.35
2018,6,29,11,45,601.5,285.5,5.35,36.55,869.5,812.09,584.44
2018,6,29,12,0,552.0,317.0,5.4,36.8,860.0,816.2,585.13
2018,6,29,12,15,517.5,339.5,5.45,37.0,850.5,820.81,586.77
2018,6,29,12,30,483.0,362.0,5.5,37.2,841.0,822.89,586.71
2018,6,29,12,45,601.0,293.5,5.55,37.4,888.0,880.77,628.7
2018,6,29,13,0,719.0,225.0,5.6,37.6,935.0,940.0,668.77
2018,6,29,13,15,676.5,244.0,5.65,37.65,906.5,925.96,659.67
2018,6,29,13,30,634.0,263.0,5.7,37.7,878.0,909.12,648.86
2018,6,29,13,45,677.0,235.5,5.7,37.75,881.0,928.1,661.99
2018,6,29,14,0,720.0,208.0,5.7,37.8,884.0,943.82,672.58
2018,6,29,14,15,726.0,199.0,5.75,37.7,864.5,938.75,670.44
2018,6,29,14,30,732.0,190.0,5.8,37.6,845.0,930.84,666.64
2018,6,29,14,45,744.0,177.0,5.85,37.55,821.5,917.91,659.49
2018,6,29,15,0,756.0,164.0,5.9,37.5,798.0,905.8,652.99
2018,6,29,15,15,726.5,168.5,5.9,37.3,754.5,873.89,633.47
2018,6,29,15,30,697.0,173.0,5.9,37.1,711.0,837.43,610.85
2018,6,29,15,45,673.5,171.5,5.95,36.85,666.5,798.87,586.95
2018,6,29,16,0,650.0,170.0,6.0,36.6,622.0,759.38,562.14
2018,6,29,16,15,642.0,160.0,6.0,36.25,579.5,722.85,539.15
2018,6,29,16,30,634.0,150.0,6.0,35.9,537.0,684.88,514.66
2018,6,29,16,45,611.0,143.0,6.0,35.5,489.0,637.56,482.56
2018,6,29,17,0,588.0,136.0,6.0,35.1,441.0,590.29,449.82
2018,6,29,17,15,551.5,129.0,6.0,35.1,390.0,534.15,408.96
2018,6,29,17,30,515.0,122.0,6.0,35.1,339.0,476.59,366.26
2018,6,29,17,45,464.5,113.5,5.9,34.1,288.0,415.03,320.62
2018,6,29,18,0,414.0,105.0,5.8,33.1,237.0,357.32,276.52
2018,6,29,18,15,346.0,93.0,5.65,32.55,189.0,291.05,224.02
2018,6,29,18,30,278.0,81.0,5.5,32.0,141.0,231.04,175.34
2018,6,29,18,45,195.0,64.0,5.4,31.45,100.5,160.14,117.88
2018,6,29,19,0,112.0,47.0,5.3,30.9,60.0,104.25,71.86
2018,6,29,19,15,60.0,27.5,5.2,30.5,34.0,53.24,16.85
2018,6,29,19,30,8.0,8.0,5.1,30.1,8.0,9.84,0.0
2018,6,29,19,45,4.0,4.0,5.0,29.7,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.9,29.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,28.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.8,28.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.8,28.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.75,27.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.7,27.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.65,26.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.6,26.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.55,26.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.5,26.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,4.45,26.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,4.4,25.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,4.35,25.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,4.3,25.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,4.3,25.55,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,4.25,25.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,4.2,25.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,4.2,25.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,4.2,25.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,4.15,25.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,4.1,25.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,4.0,25.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,3.9,25.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.8,25.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.65,24.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.6,24.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,3.3,24.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,3.1,24.75,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,30,5,15,0.5,1.0,3.2,24.9,1.0,0.0,0.0
2018,6,30,5,30,1.0,2.0,3.4,25.1,2.0,0.0,0.0
2018,6,30,5,45,32.0,16.0,3.55,25.35,18.5,15.73,0.0
2018,6,30,6,0,63.0,30.0,3.7,25.6,35.0,26.12,12.75
2018,6,30,6,15,111.0,46.5,3.9,26.05,63.5,37.87,25.7
2018,6,30,6,30,159.0,63.0,4.1,26.5,92.0,50.41,36.94
2018,6,30,6,45,147.0,82.0,4.35,26.95,115.5,64.25,48.99
2018,6,30,7,0,135.0,101.0,4.6,27.4,139.0,90.5,64.43
2018,6,30,7,15,204.5,121.5,4.7,27.95,193.5,118.09,81.6
2018,6,30,7,30,274.0,142.0,4.8,28.5,248.0,157.7,109.07
2018,6,30,7,45,324.5,157.5,4.9,29.05,301.5,197.04,138.26
2018,6,30,8,0,375.0,173.0,5.0,29.6,355.0,237.19,169.06
2018,6,30,8,15,427.0,181.5,5.1,30.15,411.5,281.61,203.73
2018,6,30,8,30,479.0,190.0,5.2,30.7,468.0,331.3,242.61
2018,6,30,8,45,576.0,174.5,5.3,31.25,538.0,382.72,282.46
2018,6,30,9,0,673.0,159.0,5.4,31.8,608.0,443.28,329.27
2018,6,30,9,15,683.0,166.5,5.4,32.3,650.0,489.53,364.96
2018,6,30,9,30,693.0,174.0,5.4,32.8,692.0,535.96,399.84
2018,6,30,9,45,716.0,174.0,5.45,33.35,735.0,583.41,434.77
2018,6,30,10,0,739.0,174.0,5.5,33.9,778.0,631.77,469.56
2018,6,30,10,15,766.5,168.5,5.55,34.35,818.5,680.59,504.24
2018,6,30,10,30,794.0,163.0,5.6,34.8,859.0,727.89,537.27
2018,6,30,10,45,798.5,166.0,5.65,35.25,885.5,765.84,561.95
2018,6,30,11,0,803.0,169.0,5.7,35.7,912.0,802.26,585.11
2018,6,30,11,15,812.5,167.0,5.75,36.05,933.5,836.48,606.86
2018,6,30,11,30,822.0,165.0,5.8,36.4,955.0,869.12,627.42
2018,6,30,11,45,831.0,161.5,5.85,36.75,969.5,898.12,645.46
2018,6,30,12,0,840.0,158.0,5.9,37.1,984.0,922.25,660.25
2018,6,30,12,15,839.5,159.5,5.95,37.25,988.5,942.33,672.98
2018,6,30,12,30,839.0,161.0,6.0,37.4,993.0,959.94,684.15
2018,6,30,12,45,837.0,161.0,6.05,37.6,989.5,977.06,694.93
2018,6,30,13,0,835.0,161.0,6.1,37.8,986.0,987.11,701.19
2018,6,30,13,15,803.0,180.0,6.15,37.9,966.5,983.58,699.06
2018,6,30,13,30,771.0,199.0,6.2,38.0,947.0,976.99,695.12
2018,6,30,13,45,793.0,180.0,6.2,38.05,936.5,983.29,699.57
2018,6,30,14,0,815.0,161.0,6.2,38.1,926.0,986.25,701.9
2018,6,30,14,15,687.0,231.0,6.25,38.0,863.5,933.49,668.57
2018,6,30,14,30,559.0,301.0,6.3,37.9,801.0,874.66,627.98
2018,6,30,14,45,516.0,306.0,6.3,37.85,754.5,833.76,600.76
2018,6,30,15,0,473.0,311.0,6.3,37.8,708.0,792.21,572.79
2018,6,30,15,15,514.5,276.5,6.3,37.6,689.5,787.76,572.95
2018,6,30,15,30,556.0,242.0,6.3,37.4,671.0,779.24,570.23
2018,6,30,15,45,541.5,232.0,6.3,37.2,630.0,743.26,546.92
2018,6,30,16,0,527.0,222.0,6.3,37.0,589.0,706.25,522.73
2018,6,30,16,15,500.5,212.5,6.25,36.65,540.5,659.03,491.01
2018,6,30,16,30,474.0,203.0,6.2,36.3,492.0,612.0,458.97
2018,6,30,16,45,490.0,179.5,6.15,35.95,455.0,582.25,439.89
2018,6,30,17,0,506.0,156.0,6.1,35.6,418.0,549.75,418.31
2018,6,30,17,15,483.0,142.0,6.1,35.6,370.0,498.77,381.35
2018,6,30,17,30,460.0,128.0,6.1,35.6,322.0,448.59,344.23
2018,6,30,17,45,446.0,114.0,5.95,34.6,280.0,404.8,312.22
2018,6,30,18,0,432.0,100.0,5.8,33.6,238.0,361.46,279.34
2018,6,30,18,15,357.0,87.5,5.6,33.0,187.0,290.19,223.04
2018,6,30,18,30,282.0,75.0,5.4,32.4,136.0,225.83,171.08
2018,6,30,18,45,203.5,60.5,5.15,31.8,98.0,158.85,116.66
2018,6,30,19,0,125.0,46.0,4.9,31.2,60.0,107.3,73.88
2018,6,30,19,15,67.0,27.0,4.8,30.7,34.0,58.08,18.97
2018,6,30,19,30,9.0,8.0,4.7,30.2,8.0,10.09,0.0
2018,6,30,19,45,4.5,4.0,4.55,29.75,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,29.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.4,28.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.4,28.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.4,28.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.4,27.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.4,26.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.4,26.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.35,26.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.3,26.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.3,25.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,25.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.25,25.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,25.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.05,24.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.0,24.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.95,24.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.95,24.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,24.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.0,24.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.0,24.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.85,23.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.8,23.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.7,23.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.6,23.9,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.55,23.9,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.65,24.2,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.8,24.5,1.0,0.0,0.0
2018,7,1,5,45,19.5,16.5,3.95,24.75,18.0,16.22,0.0
2018,7,1,6,0,39.0,32.0,4.1,25.0,35.0,27.55,13.52
2018,7,1,6,15,110.0,54.0,4.2,25.55,72.0,45.23,31.81
2018,7,1,6,30,181.0,76.0,4.3,26.1,109.0,59.93,45.0
2018,7,1,6,45,186.0,88.5,4.45,26.6,132.0,68.97,53.05
2018,7,1,7,0,191.0,101.0,4.6,27.1,155.0,87.89,61.15
2018,7,1,7,15,283.5,117.0,4.6,27.7,216.5,121.42,81.33
2018,7,1,7,30,376.0,133.0,4.6,28.3,278.0,159.99,106.7
2018,7,1,7,45,463.5,137.5,4.65,28.9,343.5,202.51,137.29
2018,7,1,8,0,551.0,142.0,4.7,29.5,409.0,254.17,176.64
2018,7,1,8,15,586.0,147.0,4.7,30.1,460.5,298.77,212.94
2018,7,1,8,30,621.0,152.0,4.7,30.7,512.0,347.08,251.94
2018,7,1,8,45,649.5,155.5,4.7,31.35,561.5,394.74,289.99
2018,7,1,9,0,678.0,159.0,4.7,32.0,611.0,444.82,329.0
2018,7,1,9,15,698.5,162.0,4.7,32.65,656.5,492.6,365.42
2018,7,1,9,30,719.0,165.0,4.7,33.3,702.0,541.53,401.68
2018,7,1,9,45,735.5,167.5,4.75,33.9,743.0,588.53,435.81
2018,7,1,10,0,752.0,170.0,4.8,34.5,784.0,638.03,470.77
2018,7,1,10,15,764.0,172.0,4.85,35.05,819.0,681.45,500.85
2018,7,1,10,30,776.0,174.0,4.9,35.6,854.0,724.34,529.91
2018,7,1,10,45,785.5,175.0,4.9,36.1,882.5,763.65,555.35
2018,7,1,11,0,795.0,176.0,4.9,36.6,911.0,801.81,578.98
2018,7,1,11,15,789.0,185.5,4.95,37.0,929.0,833.67,598.67
2018,7,1,11,30,783.0,195.0,5.0,37.4,947.0,863.13,616.7
2018,7,1,11,45,771.5,206.5,5.0,37.75,956.0,887.14,630.94
2018,7,1,12,0,760.0,218.0,5.0,38.1,965.0,910.34,644.64
2018,7,1,12,15,762.5,218.0,5.0,38.35,971.0,931.82,657.48
2018,7,1,12,30,765.0,218.0,5.0,38.6,977.0,948.19,667.06
2018,7,1,12,45,766.0,217.0,5.0,38.85,975.0,962.38,675.31
2018,7,1,13,0,767.0,216.0,5.0,39.1,973.0,974.14,682.1
2018,7,1,13,15,765.5,214.0,5.0,39.2,963.0,979.83,685.57
2018,7,1,13,30,764.0,212.0,5.0,39.3,953.0,982.76,687.44
2018,7,1,13,45,760.5,209.5,4.95,39.4,935.0,980.41,685.73
2018,7,1,14,0,757.0,207.0,4.9,39.5,917.0,979.47,685.06
2018,7,1,14,15,741.0,210.0,4.9,39.45,889.5,965.06,676.76
2018,7,1,14,30,725.0,213.0,4.9,39.4,862.0,948.24,667.07
2018,7,1,14,45,702.5,217.0,4.9,39.35,827.0,923.92,652.63
2018,7,1,15,0,680.0,221.0,4.9,39.3,792.0,897.73,637.01
2018,7,1,15,15,666.5,216.5,4.85,39.1,754.0,869.37,620.06
2018,7,1,15,30,653.0,212.0,4.8,38.9,716.0,839.21,601.99
2018,7,1,15,45,636.0,206.0,4.8,38.7,673.5,802.76,579.46
2018,7,1,16,0,619.0,200.0,4.8,38.5,631.0,765.07,555.72
