Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,15,597.5,192.5,4.75,38.2,584.0,721.05,527.46
2018,7,1,16,30,576.0,185.0,4.7,37.9,537.0,673.4,496.32
2018,7,1,16,45,548.0,176.0,4.7,37.55,487.0,622.52,462.41
2018,7,1,17,0,520.0,167.0,4.7,37.2,437.0,572.3,428.21
2018,7,1,17,15,481.0,157.5,4.7,37.2,385.5,515.01,387.45
2018,7,1,17,30,442.0,148.0,4.7,37.2,334.0,459.9,347.41
2018,7,1,17,45,395.5,135.0,4.55,36.2,284.0,398.94,303.21
2018,7,1,18,0,349.0,122.0,4.4,35.2,234.0,341.51,260.31
2018,7,1,18,15,291.0,105.0,4.2,34.45,186.5,271.33,206.22
2018,7,1,18,30,233.0,88.0,4.0,33.7,139.0,213.6,160.36
2018,7,1,18,45,162.5,68.0,3.75,33.0,98.5,152.7,111.43
2018,7,1,19,0,92.0,48.0,3.5,32.3,58.0,93.86,63.88
2018,7,1,19,15,48.5,27.5,3.5,31.8,32.5,49.86,15.53
2018,7,1,19,30,5.0,7.0,3.5,31.3,7.0,8.12,0.0
2018,7,1,19,45,2.5,3.5,3.5,30.75,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,30.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.5,29.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,29.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.5,29.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.5,28.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.5,27.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.5,27.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.35,26.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.25,25.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.1,25.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.75,24.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,24.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.65,23.85,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,2,5,15,1.5,1.0,1.9,24.15,1.0,0.0,0.0
2018,7,2,5,30,3.0,2.0,2.2,24.5,2.0,0.0,0.0
2018,7,2,5,45,54.0,17.0,2.45,24.85,21.0,16.71,0.0
2018,7,2,6,0,105.0,32.0,2.7,25.2,40.0,26.4,12.41
2018,7,2,6,15,202.0,48.0,2.8,25.7,79.0,36.99,24.97
2018,7,2,6,30,299.0,64.0,2.9,26.2,118.0,48.1,35.02
2018,7,2,6,45,379.5,74.0,2.95,26.65,166.0,53.85,40.24
2018,7,2,7,0,460.0,84.0,3.0,27.1,214.0,79.42,48.2
2018,7,2,7,15,517.0,91.0,3.05,27.7,266.5,115.39,67.52
2018,7,2,7,30,574.0,98.0,3.1,28.3,319.0,157.56,96.41
2018,7,2,7,45,618.0,102.5,3.15,28.9,373.0,201.25,130.15
2018,7,2,8,0,662.0,107.0,3.2,29.5,427.0,249.68,169.23
2018,7,2,8,15,692.5,110.5,3.25,30.2,479.5,297.74,208.9
2018,7,2,8,30,723.0,114.0,3.3,30.9,532.0,348.71,250.46
2018,7,2,8,45,747.0,116.5,3.35,31.55,582.0,401.92,293.01
2018,7,2,9,0,771.0,119.0,3.4,32.2,632.0,453.62,333.43
2018,7,2,9,15,788.5,121.0,3.4,32.8,678.0,503.18,371.22
2018,7,2,9,30,806.0,123.0,3.4,33.4,724.0,553.43,408.37
2018,7,2,9,45,820.0,124.0,3.4,34.0,765.0,601.15,442.64
2018,7,2,10,0,834.0,125.0,3.4,34.6,806.0,651.07,477.37
2018,7,2,10,15,844.0,126.5,3.4,35.1,841.0,695.62,507.73
2018,7,2,10,30,854.0,128.0,3.4,35.6,876.0,739.23,535.65
2018,7,2,10,45,862.0,128.5,3.4,36.1,904.5,779.24,560.19
2018,7,2,11,0,870.0,129.0,3.4,36.6,933.0,817.74,583.42
2018,7,2,11,15,878.5,127.0,3.4,37.0,954.5,852.65,604.31
2018,7,2,11,30,887.0,125.0,3.4,37.4,976.0,885.69,623.81
2018,7,2,11,45,894.0,122.5,3.35,37.75,990.5,914.88,640.55
2018,7,2,12,0,901.0,120.0,3.3,38.1,1005.0,941.79,655.73
2018,7,2,12,15,903.0,119.0,3.35,38.4,1010.5,963.02,668.11
2018,7,2,12,30,905.0,118.0,3.4,38.7,1016.0,981.59,678.88
2018,7,2,12,45,905.5,117.5,3.4,38.95,1014.0,996.48,687.24
2018,7,2,13,0,906.0,117.0,3.4,39.2,1012.0,1008.51,693.93
2018,7,2,13,15,904.5,116.0,3.45,39.3,1001.5,1015.06,698.15
2018,7,2,13,30,903.0,115.0,3.5,39.4,991.0,1018.48,700.6
2018,7,2,13,45,900.5,113.5,3.5,39.55,973.0,1017.24,699.83
2018,7,2,14,0,898.0,112.0,3.5,39.7,955.0,1012.83,697.27
2018,7,2,14,15,893.0,110.5,3.55,39.7,929.5,1002.82,692.17
2018,7,2,14,30,888.0,109.0,3.6,39.7,904.0,989.76,685.31
2018,7,2,14,45,881.5,107.5,3.6,39.7,872.0,972.3,675.47
2018,7,2,15,0,875.0,106.0,3.6,39.7,840.0,952.03,663.97
2018,7,2,15,15,865.5,104.0,3.65,39.5,801.5,925.73,649.53
2018,7,2,15,30,856.0,102.0,3.7,39.3,763.0,897.01,633.51
2018,7,2,15,45,844.0,99.0,3.7,39.15,719.0,862.73,613.41
2018,7,2,16,0,832.0,96.0,3.7,39.0,675.0,826.51,591.9
2018,7,2,16,15,816.0,93.5,3.75,38.7,627.5,785.81,567.77
2018,7,2,16,30,800.0,91.0,3.8,38.4,580.0,748.65,545.68
2018,7,2,16,45,778.5,87.5,3.8,38.1,528.5,700.27,515.36
2018,7,2,17,0,757.0,84.0,3.8,37.8,477.0,651.53,484.25
2018,7,2,17,15,728.0,80.0,3.8,37.8,424.0,597.03,447.53
2018,7,2,17,30,699.0,76.0,3.8,37.8,371.0,543.33,409.15
2018,7,2,17,45,658.5,71.0,3.75,36.9,317.5,484.95,367.43
2018,7,2,18,0,618.0,66.0,3.7,36.0,264.0,427.14,324.55
2018,7,2,18,15,558.0,60.0,3.4,35.2,213.0,361.29,273.53
2018,7,2,18,30,498.0,54.0,3.1,34.4,162.0,300.49,224.66
2018,7,2,18,45,406.0,45.0,2.85,33.6,117.0,228.86,166.6
2018,7,2,19,0,314.0,36.0,2.6,32.8,72.0,166.18,114.01
2018,7,2,19,15,188.0,23.0,2.7,32.35,41.5,92.65,32.1
2018,7,2,19,30,62.0,10.0,2.8,31.9,11.0,25.17,0.0
2018,7,2,19,45,31.0,5.0,2.9,31.45,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.05,30.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,30.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,29.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.15,29.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,28.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,28.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,28.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,27.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,26.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,26.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.05,25.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,24.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,3,5,15,3.5,1.0,2.0,23.9,1.0,0.0,0.0
2018,7,3,5,30,7.0,2.0,2.3,24.3,2.0,0.0,0.0
2018,7,3,5,45,85.0,16.0,2.6,24.7,22.0,15.73,0.0
2018,7,3,6,0,163.0,30.0,2.9,25.1,42.0,23.61,10.2
2018,7,3,6,15,271.5,42.0,3.0,25.65,82.0,32.09,20.9
2018,7,3,6,30,380.0,54.0,3.1,26.2,122.0,40.57,28.67
2018,7,3,6,45,458.0,62.0,3.25,26.8,171.5,43.97,31.83
2018,7,3,7,0,536.0,70.0,3.4,27.4,221.0,69.16,38.46
2018,7,3,7,15,587.0,76.0,3.4,28.1,274.0,107.71,58.73
2018,7,3,7,30,638.0,82.0,3.4,28.8,327.0,151.92,89.17
2018,7,3,7,45,676.0,85.5,3.45,29.5,380.5,197.04,124.39
2018,7,3,8,0,714.0,89.0,3.5,30.2,434.0,249.29,166.9
2018,7,3,8,15,739.5,92.5,3.5,30.9,486.0,298.32,207.74
2018,7,3,8,30,765.0,96.0,3.5,31.6,538.0,349.71,249.97
2018,7,3,8,45,784.5,99.0,3.5,32.3,587.5,400.39,290.88
2018,7,3,9,0,804.0,102.0,3.5,33.0,637.0,452.38,331.6
2018,7,3,9,15,818.5,105.0,3.45,33.6,682.5,502.94,370.12
2018,7,3,9,30,833.0,108.0,3.4,34.2,728.0,557.07,409.82
2018,7,3,9,45,844.5,109.5,3.35,34.8,768.5,604.65,443.78
2018,7,3,10,0,856.0,111.0,3.3,35.4,809.0,651.79,476.41
2018,7,3,10,15,864.0,113.0,3.2,35.9,843.5,696.34,506.28
2018,7,3,10,30,872.0,115.0,3.1,36.4,878.0,739.74,532.99
2018,7,3,10,45,878.0,116.5,3.05,36.85,906.0,779.8,557.22
2018,7,3,11,0,884.0,118.0,3.0,37.3,934.0,818.18,579.99
2018,7,3,11,15,886.0,120.0,2.95,37.7,954.0,851.84,599.55
2018,7,3,11,30,888.0,122.0,2.9,38.1,974.0,883.23,617.46
2018,7,3,11,45,887.0,125.0,2.9,38.45,986.0,910.5,633.09
2018,7,3,12,0,886.0,128.0,2.9,38.8,998.0,935.16,647.03
2018,7,3,12,15,886.5,128.0,2.9,39.05,1003.0,955.71,658.68
2018,7,3,12,30,887.0,128.0,2.9,39.3,1008.0,973.62,668.75
2018,7,3,12,45,886.0,128.5,2.9,39.5,1005.5,987.88,676.78
2018,7,3,13,0,885.0,129.0,2.9,39.7,1003.0,999.34,683.19
2018,7,3,13,15,882.5,129.0,2.9,39.8,992.5,1005.89,687.02
2018,7,3,13,30,880.0,129.0,2.9,39.9,982.0,1009.39,689.14
2018,7,3,13,45,876.0,128.0,2.9,40.0,963.5,1007.32,688.02
2018,7,3,14,0,872.0,127.0,2.9,40.1,945.0,1002.18,685.19
2018,7,3,14,15,861.5,128.5,2.9,40.1,918.5,990.14,678.57
2018,7,3,14,30,851.0,130.0,2.9,40.1,892.0,975.29,670.39
2018,7,3,14,45,836.5,132.0,2.95,40.1,858.0,954.42,658.94
2018,7,3,15,0,822.0,134.0,3.0,40.1,824.0,936.98,649.68
2018,7,3,15,15,811.5,131.5,3.0,39.95,786.0,910.47,634.79
2018,7,3,15,30,801.0,129.0,3.0,39.8,748.0,881.69,618.48
2018,7,3,15,45,786.5,126.5,3.0,39.65,704.5,847.26,598.48
2018,7,3,16,0,772.0,124.0,3.0,39.5,661.0,811.15,577.24
2018,7,3,16,15,753.0,120.0,3.0,39.2,613.0,768.17,551.61
2018,7,3,16,30,734.0,116.0,3.0,38.9,565.0,724.24,524.98
2018,7,3,16,45,710.0,112.0,3.0,38.65,514.5,678.56,496.59
2018,7,3,17,0,686.0,108.0,3.0,38.4,464.0,630.21,465.6
2018,7,3,17,15,653.0,103.0,3.0,38.4,411.5,574.84,427.4
2018,7,3,17,30,620.0,98.0,3.0,38.4,359.0,520.74,389.12
2018,7,3,17,45,574.0,91.0,2.95,37.5,306.0,458.24,344.85
2018,7,3,18,0,528.0,84.0,2.9,36.6,253.0,398.8,301.19
2018,7,3,18,15,463.0,75.5,2.65,35.7,203.0,331.58,249.82
2018,7,3,18,30,398.0,67.0,2.4,34.8,153.0,268.43,200.0
2018,7,3,18,45,306.5,54.5,2.15,33.9,109.5,198.85,144.38
2018,7,3,19,0,215.0,42.0,1.9,33.0,66.0,138.83,95.06
2018,7,3,19,15,120.5,25.5,2.05,32.65,37.5,75.96,25.5
2018,7,3,19,30,26.0,9.0,2.2,32.3,9.0,15.28,0.0
2018,7,3,19,45,13.0,4.5,2.4,31.9,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.7,31.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,30.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,30.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,30.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,30.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,29.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,29.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,29.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,29.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,28.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.0,28.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.9,28.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.85,28.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.8,27.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.75,27.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,27.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,26.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,26.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.25,26.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.0,26.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,25.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.45,25.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.3,24.85,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.1,24.6,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.3,24.9,1.0,0.0,0.0
2018,7,4,5,45,44.5,15.5,1.55,25.2,18.5,15.24,0.0
2018,7,4,6,0,87.0,30.0,1.8,25.5,36.0,24.84,10.64
2018,7,4,6,15,156.5,47.5,1.85,26.0,70.5,38.61,26.21
2018,7,4,6,30,226.0,65.0,1.9,26.5,105.0,51.93,38.16
2018,7,4,6,45,302.5,79.5,1.95,26.95,152.5,58.26,43.89
2018,7,4,7,0,379.0,94.0,2.0,27.4,200.0,83.18,53.5
2018,7,4,7,15,429.5,104.5,1.95,27.95,249.5,117.86,72.88
2018,7,4,7,30,480.0,115.0,1.9,28.5,299.0,157.95,100.31
2018,7,4,7,45,516.5,124.5,1.8,29.0,349.5,199.92,132.31
2018,7,4,8,0,553.0,134.0,1.7,29.5,400.0,245.16,168.09
2018,7,4,8,15,582.5,140.0,1.6,30.0,449.5,289.27,203.57
2018,7,4,8,30,612.0,146.0,1.5,30.5,499.0,336.33,240.91
2018,7,4,8,45,568.5,174.5,1.35,31.0,525.5,377.03,273.27
2018,7,4,9,0,525.0,203.0,1.2,31.5,552.0,413.4,300.74
2018,7,4,9,15,334.0,250.5,1.1,31.95,478.0,391.27,285.23
2018,7,4,9,30,143.0,298.0,1.0,32.4,404.0,350.62,254.75
2018,7,4,9,45,81.5,268.5,0.85,32.8,329.5,299.79,217.47
2018,7,4,10,0,20.0,239.0,0.7,33.2,255.0,238.35,171.9
2018,7,4,10,15,194.5,279.0,0.9,33.45,448.5,390.15,283.31
2018,7,4,10,30,369.0,319.0,1.1,33.7,642.0,560.24,401.62
2018,7,4,10,45,512.5,279.0,1.25,33.95,743.5,650.01,463.44
2018,7,4,11,0,656.0,239.0,1.4,34.2,845.0,747.12,529.54
2018,7,4,11,15,540.0,312.0,1.6,34.25,818.5,744.44,525.25
2018,7,4,11,30,424.0,385.0,1.8,34.3,792.0,732.13,515.19
2018,7,4,11,45,587.0,295.5,2.0,34.4,867.0,806.78,569.54
2018,7,4,12,0,750.0,206.0,2.2,34.5,942.0,886.83,623.57
2018,7,4,12,15,549.5,268.0,2.3,34.45,809.0,779.42,552.98
2018,7,4,12,30,349.0,330.0,2.4,34.4,676.0,662.79,472.67
2018,7,4,12,45,177.0,238.0,2.55,34.4,413.5,410.39,298.92
2018,7,4,13,0,5.0,146.0,2.7,34.4,151.0,146.88,104.47
2018,7,4,13,15,3.0,126.5,2.8,34.3,129.5,125.98,89.4
2018,7,4,13,30,1.0,107.0,2.9,34.2,108.0,105.0,73.79
2018,7,4,13,45,0.5,96.5,2.95,34.1,97.0,94.25,65.83
2018,7,4,14,0,0.0,86.0,3.0,34.0,86.0,83.49,57.81
2018,7,4,14,15,0.0,80.5,3.05,33.8,80.5,78.1,53.87
2018,7,4,14,30,0.0,75.0,3.1,33.6,75.0,72.71,49.91
2018,7,4,14,45,0.0,70.0,3.15,33.35,70.0,67.84,46.34
2018,7,4,15,0,0.0,65.0,3.2,33.1,65.0,62.97,42.76
2018,7,4,15,15,0.0,60.0,3.25,32.75,60.0,58.1,39.19
2018,7,4,15,30,0.0,55.0,3.3,32.4,55.0,53.24,35.61
2018,7,4,15,45,0.0,49.0,3.3,32.0,49.0,47.41,31.26
2018,7,4,16,0,0.0,43.0,3.3,31.6,43.0,41.59,26.88
2018,7,4,16,15,0.0,42.5,3.3,31.05,42.5,41.1,26.66
2018,7,4,16,30,0.0,42.0,3.3,30.5,42.0,40.6,26.44
2018,7,4,16,45,0.0,53.0,3.35,30.0,53.0,51.23,35.01
2018,7,4,17,0,0.0,64.0,3.4,29.5,64.0,61.87,43.66
2018,7,4,17,15,0.0,61.0,3.4,29.5,61.0,58.96,41.52
2018,7,4,17,30,0.0,58.0,3.4,29.5,58.0,56.05,39.36
2018,7,4,17,45,0.0,54.0,3.3,28.3,54.0,52.17,36.58
2018,7,4,18,0,0.0,50.0,3.2,27.1,50.0,48.3,33.72
2018,7,4,18,15,0.0,47.0,3.1,26.6,47.0,45.4,31.42
2018,7,4,18,30,0.0,44.0,3.0,26.1,44.0,42.5,28.96
2018,7,4,18,45,0.0,32.5,2.9,25.55,32.5,31.38,19.66
2018,7,4,19,0,0.0,21.0,2.8,25.0,21.0,20.26,10.19
2018,7,4,19,15,0.0,12.5,2.75,24.75,12.5,12.06,0.0
2018,7,4,19,30,0.0,4.0,2.7,24.5,4.0,3.93,0.0
2018,7,4,19,45,0.0,2.0,2.6,24.25,2.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,23.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.75,23.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,2.95,23.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,2.95,23.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,2.9,23.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,2.9,23.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,2.95,22.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,3.0,22.75,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,3.0,22.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,3.0,22.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.9,22.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.75,22.15,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,5,5,15,2.5,1.0,2.75,22.25,1.0,0.0,0.0
2018,7,5,5,30,5.0,2.0,2.8,22.4,2.0,0.0,0.0
2018,7,5,5,45,70.5,15.0,2.85,22.5,20.0,14.74,0.0
2018,7,5,6,0,136.0,28.0,2.9,22.6,38.0,21.99,8.56
2018,7,5,6,15,226.5,42.0,2.95,23.0,75.0,32.16,21.17
2018,7,5,6,30,317.0,56.0,3.0,23.4,112.0,41.79,30.05
2018,7,5,6,45,279.0,70.0,3.0,23.75,131.5,50.81,38.13
2018,7,5,7,0,241.0,84.0,3.0,24.1,151.0,75.37,51.14
2018,7,5,7,15,187.5,104.0,3.0,24.7,163.0,101.34,69.99
2018,7,5,7,30,134.0,124.0,3.0,25.3,175.0,126.77,91.52
2018,7,5,7,45,372.0,117.5,2.95,25.95,289.5,165.89,113.14
2018,7,5,8,0,610.0,111.0,2.9,26.6,404.0,237.9,163.39
2018,7,5,8,15,652.5,111.5,2.85,27.2,458.0,284.12,201.45
2018,7,5,8,30,695.0,112.0,2.8,27.8,512.0,334.56,242.71
2018,7,5,8,45,725.5,113.0,2.75,28.4,563.5,387.53,285.36
2018,7,5,9,0,756.0,114.0,2.7,29.0,615.0,439.73,326.43
2018,7,5,9,15,771.5,117.0,2.75,29.45,660.0,488.5,364.31
2018,7,5,9,30,787.0,120.0,2.8,29.9,705.0,537.8,401.52
2018,7,5,9,45,798.5,123.0,2.85,30.4,745.0,585.03,436.12
2018,7,5,10,0,810.0,126.0,2.9,30.9,785.0,631.98,469.58
2018,7,5,10,15,671.0,188.5,2.95,31.25,750.5,628.56,465.08
2018,7,5,10,30,532.0,251.0,3.0,31.6,716.0,614.56,452.62
2018,7,5,10,45,503.5,274.5,3.0,31.95,726.0,638.6,468.01
2018,7,5,11,0,475.0,298.0,3.0,32.3,736.0,658.31,479.9
2018,7,5,11,15,597.0,250.0,3.05,32.55,813.5,732.23,532.65
2018,7,5,11,30,719.0,202.0,3.1,32.8,891.0,813.14,587.38
2018,7,5,11,45,624.0,257.0,3.1,33.05,861.0,803.18,578.27
2018,7,5,12,0,529.0,312.0,3.1,33.3,831.0,788.56,565.18
2018,7,5,12,15,513.0,317.0,3.1,33.5,823.0,793.35,567.61
2018,7,5,12,30,497.0,322.0,3.1,33.7,815.0,796.07,568.55
2018,7,5,12,45,574.5,274.5,3.1,33.85,843.0,835.23,596.53
2018,7,5,13,0,652.0,227.0,3.1,34.0,871.0,874.82,623.18
2018,7,5,13,15,567.5,272.5,3.05,34.1,828.5,845.26,601.88
2018,7,5,13,30,483.0,318.0,3.0,34.2,786.0,812.73,577.93
2018,7,5,13,45,593.0,257.5,3.0,34.25,821.5,865.94,616.52
2018,7,5,14,0,703.0,197.0,3.0,34.3,857.0,914.85,648.74
2018,7,5,14,15,715.5,186.0,3.0,34.3,842.0,910.64,646.31
2018,7,5,14,30,728.0,175.0,3.0,34.3,827.0,907.3,644.98
2018,7,5,14,45,753.0,162.0,2.95,34.25,814.5,910.95,648.04
2018,7,5,15,0,778.0,149.0,2.9,34.2,802.0,911.05,648.89
2018,7,5,15,15,768.0,145.5,2.85,34.1,765.0,884.89,633.11
2018,7,5,15,30,758.0,142.0,2.8,34.0,728.0,856.54,616.09
2018,7,5,15,45,745.5,138.0,2.75,33.9,686.0,823.42,595.89
2018,7,5,16,0,733.0,134.0,2.7,33.8,644.0,788.58,574.47
2018,7,5,16,15,716.0,129.0,2.65,33.65,597.5,750.38,550.73
2018,7,5,16,30,699.0,124.0,2.6,33.5,551.0,708.27,524.1
2018,7,5,16,45,676.5,118.0,2.5,33.3,501.5,660.11,492.79
2018,7,5,17,0,654.0,112.0,2.4,33.1,452.0,611.85,460.36
2018,7,5,17,15,621.5,106.5,2.4,33.1,400.5,557.53,422.28
2018,7,5,17,30,589.0,101.0,2.4,33.1,349.0,504.5,384.14
2018,7,5,17,45,547.5,93.0,2.0,32.4,298.0,444.9,340.03
2018,7,5,18,0,506.0,85.0,1.6,31.7,247.0,387.99,296.65
2018,7,5,18,15,448.5,75.0,1.4,31.05,198.5,323.9,246.96
2018,7,5,18,30,391.0,65.0,1.2,30.4,150.0,262.91,198.18
2018,7,5,18,45,308.0,52.5,1.0,29.7,108.0,197.0,144.7
2018,7,5,19,0,225.0,40.0,0.8,29.0,66.0,139.76,96.78
2018,7,5,19,15,131.5,24.0,0.8,28.85,37.5,77.19,25.54
2018,7,5,19,30,38.0,8.0,0.8,28.7,9.0,17.26,0.0
2018,7,5,19,45,19.0,4.0,0.8,28.55,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,28.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,28.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,28.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,28.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,28.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.65,28.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,28.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.55,28.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.45,27.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.4,27.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.4,27.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.4,27.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.4,27.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.45,26.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,25.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.05,23.6,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,23.9,1.0,0.0,0.0
2018,7,6,5,45,48.0,13.5,1.55,24.25,17.0,13.27,0.0
2018,7,6,6,0,92.0,26.0,1.8,24.6,33.0,21.71,7.86
2018,7,6,6,15,173.0,44.5,1.95,25.15,70.0,36.33,24.36
2018,7,6,6,30,254.0,63.0,2.1,25.7,107.0,47.5,34.53
2018,7,6,6,45,317.0,77.5,2.25,26.2,152.5,56.81,42.8
2018,7,6,7,0,380.0,92.0,2.4,26.7,198.0,80.37,51.94
2018,7,6,7,15,429.5,103.5,2.5,27.3,247.5,115.7,71.63
2018,7,6,7,30,479.0,115.0,2.6,27.9,297.0,156.36,99.5
2018,7,6,7,45,517.0,124.0,2.65,28.5,348.0,198.09,131.34
2018,7,6,8,0,555.0,133.0,2.7,29.1,399.0,243.23,167.26
2018,7,6,8,15,584.5,139.5,2.75,29.6,449.0,287.85,203.65
2018,7,6,8,30,614.0,146.0,2.8,30.1,499.0,335.44,242.12
2018,7,6,8,45,637.0,152.0,2.9,30.55,547.0,382.74,280.03
2018,7,6,9,0,660.0,158.0,3.0,31.0,595.0,431.93,318.54
2018,7,6,9,15,679.0,162.0,3.05,31.35,639.5,479.02,354.72
2018,7,6,9,30,698.0,166.0,3.1,31.7,684.0,527.14,390.77
2018,7,6,9,45,713.5,168.5,3.15,32.1,724.0,572.67,424.03
2018,7,6,10,0,729.0,171.0,3.2,32.5,764.0,618.46,456.68
2018,7,6,10,15,741.5,173.0,3.25,32.75,799.0,663.64,488.38
2018,7,6,10,30,754.0,175.0,3.3,33.0,834.0,706.12,517.67
2018,7,6,10,45,683.0,215.0,3.3,33.3,826.5,718.53,523.99
2018,7,6,11,0,612.0,255.0,3.3,33.6,819.0,725.84,526.62
2018,7,6,11,15,495.5,321.5,3.35,33.8,785.0,715.51,516.17
2018,7,6,11,30,379.0,388.0,3.4,34.0,751.0,695.56,499.07
2018,7,6,11,45,385.5,373.5,3.45,34.2,747.5,702.15,503.81
2018,7,6,12,0,392.0,359.0,3.5,34.4,744.0,707.81,507.8
2018,7,6,12,15,457.0,296.0,3.5,34.5,747.0,720.42,518.84
2018,7,6,12,30,522.0,233.0,3.5,34.6,750.0,732.3,529.47
2018,7,6,12,45,631.5,215.5,3.55,34.75,839.5,832.36,596.65
2018,7,6,13,0,741.0,198.0,3.6,34.9,929.0,929.82,659.17
2018,7,6,13,15,715.0,206.0,3.6,34.95,905.5,924.43,655.09
2018,7,6,13,30,689.0,214.0,3.6,35.0,882.0,913.21,648.1
2018,7,6,13,45,737.0,191.5,3.65,35.05,894.0,938.22,664.83
2018,7,6,14,0,785.0,169.0,3.7,35.1,906.0,963.96,681.81
2018,7,6,14,15,791.0,161.5,3.7,35.05,886.5,960.01,679.92
2018,7,6,14,30,797.0,154.0,3.7,35.0,867.0,953.03,676.43
2018,7,6,14,45,783.0,154.0,3.75,34.9,833.5,931.55,664.17
2018,7,6,15,0,769.0,154.0,3.8,34.8,800.0,907.74,650.47
2018,7,6,15,15,762.5,149.0,3.8,34.65,764.0,883.47,636.33
2018,7,6,15,30,756.0,144.0,3.8,34.5,728.0,856.86,620.63
2018,7,6,15,45,683.0,162.5,3.8,34.4,667.0,797.93,583.07
2018,7,6,16,0,610.0,181.0,3.8,34.3,606.0,737.39,543.76
2018,7,6,16,15,539.0,187.5,3.75,34.05,543.0,663.83,493.55
2018,7,6,16,30,468.0,194.0,3.7,33.8,480.0,597.71,447.42
2018,7,6,16,45,476.5,172.5,3.65,33.6,441.5,564.63,425.89
2018,7,6,17,0,485.0,151.0,3.6,33.4,403.0,529.43,402.2
2018,7,6,17,15,467.0,140.0,3.6,33.4,360.5,486.07,371.15
2018,7,6,17,30,449.0,129.0,3.6,33.4,318.0,443.16,339.74
2018,7,6,17,45,375.0,120.0,2.95,32.55,262.5,370.03,284.59
2018,7,6,18,0,301.0,111.0,2.3,31.7,207.0,295.25,227.2
2018,7,6,18,15,254.5,93.0,2.1,31.0,163.5,238.51,182.88
2018,7,6,18,30,208.0,75.0,1.9,30.3,120.0,185.9,140.64
2018,7,6,18,45,166.5,57.0,1.65,29.65,86.5,139.6,102.52
2018,7,6,19,0,125.0,39.0,1.4,29.0,53.0,97.21,66.66
2018,7,6,19,15,72.5,23.5,1.35,28.65,30.5,54.45,16.26
2018,7,6,19,30,20.0,8.0,1.3,28.3,8.0,12.81,0.0
2018,7,6,19,45,10.0,4.0,1.3,28.0,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.3,27.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,27.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.15,26.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.45,23.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,7,5,15,3.5,1.0,0.7,23.65,1.0,0.0,0.0
2018,7,7,5,30,7.0,2.0,0.9,23.9,2.0,0.0,0.0
2018,7,7,5,45,26.0,8.5,1.05,24.15,10.0,8.36,0.0
2018,7,7,6,0,45.0,15.0,1.2,24.4,18.0,12.85,2.08
2018,7,7,6,15,69.0,29.5,1.25,25.0,39.0,24.62,14.71
2018,7,7,6,30,93.0,44.0,1.3,25.6,60.0,35.96,24.83
2018,7,7,6,45,208.0,63.5,1.3,26.2,116.0,50.69,37.62
2018,7,7,7,0,323.0,83.0,1.3,26.8,172.0,70.89,45.67
2018,7,7,7,15,396.0,92.5,1.4,27.35,226.0,103.39,63.08
2018,7,7,7,30,469.0,102.0,1.5,27.9,280.0,143.63,89.72
2018,7,7,7,45,390.5,131.0,1.6,28.5,294.5,179.41,121.32
2018,7,7,8,0,312.0,160.0,1.7,29.1,309.0,212.12,150.6
2018,7,7,8,15,410.5,162.5,1.85,29.45,383.0,256.57,183.62
2018,7,7,8,30,509.0,165.0,2.0,29.8,457.0,315.88,228.67
2018,7,7,8,45,372.0,188.5,2.15,30.1,412.0,309.75,228.05
2018,7,7,9,0,235.0,212.0,2.3,30.4,367.0,293.84,218.21
2018,7,7,9,15,131.5,196.0,2.45,30.6,284.0,245.88,183.08
2018,7,7,9,30,28.0,180.0,2.6,30.8,201.0,185.17,136.79
2018,7,7,9,45,14.5,149.5,2.75,30.95,160.5,150.76,110.56
2018,7,7,10,0,1.0,119.0,2.9,31.1,120.0,115.61,83.46
2018,7,7,10,15,0.5,102.5,3.0,31.25,103.0,99.54,71.07
2018,7,7,10,30,0.0,86.0,3.1,31.4,86.0,83.33,58.56
2018,7,7,10,45,8.5,162.0,3.2,31.55,170.0,162.79,118.76
2018,7,7,11,0,17.0,238.0,3.3,31.7,254.0,241.36,176.91
2018,7,7,11,15,53.5,346.5,3.4,31.75,397.5,375.59,274.79
2018,7,7,11,30,90.0,455.0,3.5,31.8,541.0,512.69,371.37
2018,7,7,11,45,280.0,396.0,3.55,31.85,669.5,629.69,457.8
2018,7,7,12,0,470.0,337.0,3.6,31.9,798.0,757.88,549.59
2018,7,7,12,15,646.0,247.0,3.65,31.9,884.5,848.65,614.83
2018,7,7,12,30,822.0,157.0,3.7,31.9,971.0,937.65,672.73
2018,7,7,12,45,805.0,167.0,3.75,31.85,963.0,949.81,680.4
2018,7,7,13,0,788.0,177.0,3.8,31.8,955.0,955.0,684.21
2018,7,7,13,15,677.5,237.5,3.8,31.6,901.5,918.85,661.43
2018,7,7,13,30,567.0,298.0,3.8,31.4,848.0,876.0,631.97
2018,7,7,13,45,596.5,286.0,3.75,31.2,854.5,897.77,648.03
2018,7,7,14,0,626.0,274.0,3.7,31.0,861.0,917.06,662.06
2018,7,7,14,15,555.0,306.5,3.65,30.8,816.5,878.3,635.1
2018,7,7,14,30,484.0,339.0,3.6,30.6,772.0,840.15,608.68
2018,7,7,14,45,446.5,341.0,3.55,30.4,729.0,802.64,583.98
2018,7,7,15,0,409.0,343.0,3.5,30.2,686.0,764.48,558.61
2018,7,7,15,15,366.5,340.5,3.4,30.05,637.0,709.04,521.08
2018,7,7,15,30,324.0,338.0,3.3,29.9,588.0,661.87,488.69
2018,7,7,15,45,261.0,323.0,3.25,29.75,517.0,583.85,434.15
2018,7,7,16,0,198.0,308.0,3.2,29.6,446.0,499.11,373.92
2018,7,7,16,15,106.0,240.5,3.05,29.4,314.0,344.45,260.48
2018,7,7,16,30,14.0,173.0,2.9,29.2,182.0,181.97,136.57
2018,7,7,16,45,23.5,182.0,2.75,29.05,195.0,205.2,155.46
2018,7,7,17,0,33.0,191.0,2.6,28.9,208.0,222.84,169.71
2018,7,7,17,15,37.0,175.0,2.6,28.9,192.0,208.47,159.31
2018,7,7,17,30,41.0,159.0,2.6,28.9,176.0,193.76,148.53
2018,7,7,17,45,49.5,139.0,2.05,28.3,157.0,176.68,135.9
2018,7,7,18,0,58.0,119.0,1.5,27.7,138.0,158.67,122.11
2018,7,7,18,15,53.5,98.0,1.35,27.35,113.0,131.97,100.82
2018,7,7,18,30,49.0,77.0,1.2,27.0,88.0,105.42,79.14
2018,7,7,18,45,32.0,57.0,1.05,26.65,63.5,75.22,54.17
2018,7,7,19,0,15.0,37.0,0.9,26.3,39.0,46.04,29.81
2018,7,7,19,15,9.0,21.5,0.85,26.15,22.5,25.96,4.98
2018,7,7,19,30,3.0,6.0,0.8,26.0,6.0,6.64,0.0
2018,7,7,19,45,1.5,3.0,0.8,25.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.35,23.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.3,23.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,7,8,5,15,2.0,0.5,0.4,23.25,0.5,0.0,0.0
2018,7,8,5,30,4.0,1.0,0.5,23.4,1.0,0.0,0.0
2018,7,8,5,45,59.0,13.5,0.6,23.6,17.5,13.27,0.0
2018,7,8,6,0,114.0,26.0,0.7,23.8,34.0,20.41,6.15
2018,7,8,6,15,201.0,42.0,0.75,24.1,70.5,32.3,21.1
2018,7,8,6,30,288.0,58.0,0.8,24.4,107.0,43.56,31.4
2018,7,8,6,45,316.0,72.0,0.8,24.65,144.0,52.59,39.48
2018,7,8,7,0,344.0,86.0,0.8,24.9,181.0,73.27,47.83
2018,7,8,7,15,394.5,98.5,0.9,25.3,230.0,107.42,66.98
2018,7,8,7,30,445.0,111.0,1.0,25.7,279.0,147.03,94.1
2018,7,8,7,45,524.5,112.5,1.15,26.1,340.5,187.43,123.3
2018,7,8,8,0,604.0,114.0,1.3,26.5,402.0,236.48,161.23
2018,7,8,8,15,580.5,132.0,1.45,26.9,435.5,278.39,197.45
2018,7,8,8,30,557.0,150.0,1.6,27.3,469.0,317.75,230.95
2018,7,8,8,45,543.0,170.5,1.7,27.75,504.5,361.31,266.2
2018,7,8,9,0,529.0,191.0,1.8,28.2,540.0,402.11,298.26
2018,7,8,9,15,543.5,201.5,1.9,28.6,582.5,446.52,332.06
2018,7,8,9,30,558.0,212.0,2.0,29.0,625.0,490.78,364.98
2018,7,8,9,45,625.0,194.5,2.1,29.4,682.0,542.27,403.09
2018,7,8,10,0,692.0,177.0,2.2,29.8,739.0,598.88,444.2
2018,7,8,10,15,712.5,176.5,2.25,30.1,777.0,643.87,475.8
2018,7,8,10,30,733.0,176.0,2.3,30.4,815.0,690.58,507.96
2018,7,8,10,45,771.5,162.0,2.35,30.7,854.5,736.59,538.99
2018,7,8,11,0,810.0,148.0,2.4,31.0,894.0,783.51,568.98
2018,7,8,11,15,812.5,151.0,2.45,31.25,914.0,817.04,589.91
2018,7,8,11,30,815.0,154.0,2.5,31.5,934.0,848.58,609.53
2018,7,8,11,45,795.0,169.0,2.55,31.7,939.0,869.47,622.3
2018,7,8,12,0,775.0,184.0,2.6,31.9,944.0,887.16,633.11
2018,7,8,12,15,660.0,252.5,2.6,32.05,902.5,866.66,619.16
2018,7,8,12,30,545.0,321.0,2.6,32.2,861.0,840.09,598.19
2018,7,8,12,45,680.0,241.5,2.65,32.35,913.5,904.42,643.36
2018,7,8,13,0,815.0,162.0,2.7,32.5,966.0,966.31,682.25
2018,7,8,13,15,746.0,195.5,2.75,32.5,925.5,940.75,666.16
2018,7,8,13,30,677.0,229.0,2.8,32.5,885.0,916.14,651.38
2018,7,8,13,45,682.5,221.0,2.8,32.55,872.0,917.48,652.74
2018,7,8,14,0,688.0,213.0,2.8,32.6,859.0,916.17,652.29
2018,7,8,14,15,707.5,199.0,2.85,32.5,847.5,919.7,655.86
2018,7,8,14,30,727.0,185.0,2.9,32.4,836.0,916.36,655.09
2018,7,8,14,45,589.5,231.0,2.9,32.3,746.0,828.77,598.64
2018,7,8,15,0,452.0,277.0,2.9,32.2,656.0,736.25,535.01
2018,7,8,15,15,585.0,217.5,2.9,32.0,684.5,794.19,579.64
2018,7,8,15,30,718.0,158.0,2.9,31.8,713.0,840.49,612.37
2018,7,8,15,45,647.5,174.5,2.95,31.55,653.0,779.45,573.4
2018,7,8,16,0,577.0,191.0,3.0,31.3,593.0,719.67,534.29
2018,7,8,16,15,391.5,222.0,3.0,31.1,486.0,579.33,434.21
2018,7,8,16,30,206.0,253.0,3.0,30.9,379.0,436.36,328.99
2018,7,8,16,45,202.0,214.5,3.0,30.65,329.0,384.92,293.36
2018,7,8,17,0,198.0,176.0,3.0,30.4,279.0,341.21,262.18
2018,7,8,17,15,123.5,120.0,3.0,30.4,182.0,212.88,164.2
2018,7,8,17,30,49.0,64.0,3.0,30.4,85.0,99.15,74.44
2018,7,8,17,45,24.5,41.0,2.75,29.7,51.5,54.57,38.78
2018,7,8,18,0,0.0,18.0,2.5,29.0,18.0,17.36,8.44
2018,7,8,18,15,0.0,18.0,2.3,28.55,18.0,17.36,8.46
2018,7,8,18,30,0.0,18.0,2.1,28.1,18.0,17.36,8.42
2018,7,8,18,45,0.0,13.5,1.9,27.6,13.5,13.01,4.78
2018,7,8,19,0,0.0,9.0,1.7,27.1,9.0,8.67,1.07
2018,7,8,19,15,0.0,5.5,1.7,26.85,5.5,5.3,0.0
2018,7,8,19,30,0.0,2.0,1.7,26.6,2.0,1.97,0.0
2018,7,8,19,45,0.0,1.0,1.75,26.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.8,26.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.8,25.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.8,25.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.75,25.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,24.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,23.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.55,23.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,9,5,15,0.5,0.5,1.25,23.5,0.5,0.0,0.0
2018,7,9,5,30,1.0,1.0,1.4,23.7,1.0,0.0,0.0
2018,7,9,5,45,1.0,3.5,1.6,23.85,3.5,3.44,0.0
2018,7,9,6,0,1.0,6.0,1.8,24.0,6.0,5.78,0.0
2018,7,9,6,15,0.5,6.0,1.85,24.2,6.0,5.78,0.0
2018,7,9,6,30,0.0,6.0,1.9,24.4,6.0,5.78,0.0
2018,7,9,6,45,0.0,9.0,2.0,24.6,9.0,8.67,1.82
2018,7,9,7,0,0.0,12.0,2.1,24.8,12.0,11.57,3.9
2018,7,9,7,15,0.0,13.5,2.2,25.05,13.5,13.02,5.09
2018,7,9,7,30,0.0,15.0,2.3,25.3,15.0,14.47,6.25
2018,7,9,7,45,0.0,17.5,2.4,25.55,17.5,16.89,8.18
2018,7,9,8,0,0.0,20.0,2.5,25.8,20.0,19.31,10.09
2018,7,9,8,15,0.0,30.0,2.55,25.95,30.0,28.98,17.85
2018,7,9,8,30,0.0,40.0,2.6,26.1,40.0,38.66,25.54
2018,7,9,8,45,6.5,114.0,2.65,26.3,118.5,112.36,83.81
2018,7,9,9,0,13.0,188.0,2.7,26.5,197.0,184.55,139.42
2018,7,9,9,15,14.0,190.0,2.7,26.65,200.0,188.11,141.61
2018,7,9,9,30,15.0,192.0,2.7,26.8,203.0,191.66,143.95
2018,7,9,9,45,15.0,218.5,2.7,26.9,230.0,217.5,163.2
2018,7,9,10,0,15.0,245.0,2.7,27.0,257.0,243.42,182.25
2018,7,9,10,15,57.0,313.5,2.75,27.1,362.5,333.38,249.49
2018,7,9,10,30,99.0,382.0,2.8,27.2,468.0,430.02,319.85
2018,7,9,10,45,100.5,384.0,2.8,27.3,474.0,436.48,323.8
2018,7,9,11,0,102.0,386.0,2.8,27.4,480.0,445.65,330.07
2018,7,9,11,15,57.5,312.0,2.85,27.45,365.0,346.27,257.3
2018,7,9,11,30,13.0,238.0,2.9,27.5,250.0,240.96,178.61
2018,7,9,11,45,6.5,165.5,2.9,27.55,171.5,166.01,122.39
2018,7,9,12,0,0.0,93.0,2.9,27.6,93.0,90.21,64.4
2018,7,9,12,15,0.0,98.5,2.9,27.6,98.5,95.58,68.58
2018,7,9,12,30,0.0,104.0,2.9,27.6,104.0,100.97,72.7
2018,7,9,12,45,7.0,186.0,2.9,27.65,193.0,187.6,138.78
2018,7,9,13,0,14.0,268.0,2.9,27.7,282.0,274.88,203.78
2018,7,9,13,15,9.5,211.0,2.85,27.75,220.5,215.0,159.04
2018,7,9,13,30,5.0,154.0,2.8,27.8,159.0,154.88,113.86
2018,7,9,13,45,2.5,120.5,2.75,27.85,123.0,119.68,87.12
2018,7,9,14,0,0.0,87.0,2.7,27.9,87.0,84.47,60.07
2018,7,9,14,15,0.0,99.0,2.65,27.9,99.0,96.15,69.17
2018,7,9,14,30,0.0,111.0,2.6,27.9,111.0,107.87,78.26
2018,7,9,14,45,3.0,142.5,2.55,27.9,145.0,141.72,104.42
2018,7,9,15,0,6.0,174.0,2.5,27.9,179.0,175.76,130.56
2018,7,9,15,15,6.0,179.5,2.45,27.9,184.5,181.27,134.89
2018,7,9,15,30,6.0,185.0,2.4,27.9,190.0,186.86,139.37
2018,7,9,15,45,7.0,191.5,2.35,27.9,197.0,194.45,145.46
2018,7,9,16,0,8.0,198.0,2.3,27.9,204.0,202.16,151.69
2018,7,9,16,15,17.0,207.5,2.25,27.85,218.5,219.8,165.85
2018,7,9,16,30,26.0,217.0,2.2,27.8,233.0,244.73,185.49
2018,7,9,16,45,28.0,204.5,2.15,27.75,220.5,233.34,177.43
2018,7,9,17,0,30.0,192.0,2.1,27.7,208.0,221.82,169.32
2018,7,9,17,15,35.0,174.5,2.1,27.7,191.0,206.57,158.34
2018,7,9,17,30,40.0,157.0,2.1,27.7,174.0,190.85,146.78
2018,7,9,17,45,22.0,117.0,1.8,27.3,126.0,134.9,103.03
2018,7,9,18,0,4.0,77.0,1.5,26.9,78.0,77.6,57.38
2018,7,9,18,15,2.0,50.5,1.35,26.45,51.0,49.78,35.0
2018,7,9,18,30,0.0,24.0,1.2,26.0,24.0,23.15,13.26
2018,7,9,18,45,0.0,18.0,1.0,25.6,18.0,17.36,8.38
2018,7,9,19,0,0.0,12.0,0.8,25.2,12.0,11.57,3.38
2018,7,9,19,15,0.0,7.0,0.8,25.0,7.0,6.75,0.0
2018,7,9,19,30,0.0,2.0,0.8,24.8,2.0,1.97,0.0
2018,7,9,19,45,0.0,1.0,0.75,24.6,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,10,5,15,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2018,7,10,5,30,0.0,1.0,1.1,22.9,1.0,0.0,0.0
2018,7,10,5,45,41.5,14.0,1.2,23.25,16.5,13.76,0.0
2018,7,10,6,0,83.0,27.0,1.3,23.6,32.0,22.43,5.92
2018,7,10,6,15,180.0,42.5,1.5,23.95,68.5,32.82,21.42
2018,7,10,6,30,277.0,58.0,1.7,24.3,105.0,43.68,31.45
2018,7,10,6,45,327.5,70.0,1.85,24.6,145.0,51.15,38.23
2018,7,10,7,0,378.0,82.0,2.0,24.9,185.0,69.71,45.0
2018,7,10,7,15,464.5,88.0,2.05,25.35,243.0,103.05,61.27
2018,7,10,7,30,551.0,94.0,2.1,25.8,301.0,144.23,87.7
2018,7,10,7,45,586.0,100.5,2.15,26.3,351.5,186.5,120.38
2018,7,10,8,0,621.0,107.0,2.2,26.8,402.0,232.57,157.89
2018,7,10,8,15,659.0,110.0,2.25,27.35,456.0,280.11,197.11
2018,7,10,8,30,697.0,113.0,2.3,27.9,510.0,331.4,239.1
2018,7,10,8,45,720.5,115.5,2.3,28.5,559.0,383.16,280.87
2018,7,10,9,0,744.0,118.0,2.3,29.1,608.0,433.36,320.46
2018,7,10,9,15,760.5,121.0,2.3,29.6,653.0,482.14,358.07
2018,7,10,9,30,777.0,124.0,2.3,30.1,698.0,531.59,395.0
2018,7,10,9,45,790.0,126.0,2.3,30.6,738.5,578.5,429.06
2018,7,10,10,0,803.0,128.0,2.3,31.1,779.0,625.29,462.03
2018,7,10,10,15,813.0,129.5,2.25,31.45,813.5,671.15,493.43
2018,7,10,10,30,823.0,131.0,2.2,31.8,848.0,713.8,521.35
2018,7,10,10,45,830.0,132.5,2.15,32.2,876.0,753.12,545.37
2018,7,10,11,0,837.0,134.0,2.1,32.6,904.0,790.94,568.04
2018,7,10,11,15,839.0,137.5,2.1,32.85,924.5,824.79,588.56
2018,7,10,11,30,841.0,141.0,2.1,33.1,945.0,856.52,607.57
2018,7,10,11,45,840.5,143.5,2.1,33.35,957.0,882.88,623.05
2018,7,10,12,0,840.0,146.0,2.1,33.6,969.0,906.78,636.95
2018,7,10,12,15,841.0,147.0,2.15,33.75,975.0,928.18,650.02
2018,7,10,12,30,842.0,148.0,2.2,33.9,981.0,947.11,661.6
2018,7,10,12,45,841.5,147.5,2.2,34.05,978.5,960.66,669.43
2018,7,10,13,0,841.0,147.0,2.2,34.2,976.0,971.55,675.74
2018,7,10,13,15,838.5,146.0,2.25,34.25,965.5,977.19,679.7
2018,7,10,13,30,836.0,145.0,2.3,34.3,955.0,979.91,682.01
2018,7,10,13,45,832.0,144.0,2.3,34.35,937.5,978.18,681.22
2018,7,10,14,0,828.0,143.0,2.3,34.4,920.0,973.5,678.76
2018,7,10,14,15,815.5,145.5,2.35,34.35,893.0,961.08,672.39
2018,7,10,14,30,803.0,148.0,2.4,34.3,866.0,952.09,668.28
2018,7,10,14,45,785.5,151.5,2.4,34.25,832.5,930.92,656.11
2018,7,10,15,0,768.0,155.0,2.4,34.2,799.0,907.52,642.65
2018,7,10,15,15,756.5,152.0,2.45,34.05,761.5,880.78,627.71
2018,7,10,15,30,745.0,149.0,2.5,33.9,724.0,851.95,611.33
2018,7,10,15,45,730.5,145.0,2.55,33.75,681.5,817.44,591.09
2018,7,10,16,0,716.0,141.0,2.6,33.6,639.0,784.61,571.75
2018,7,10,16,15,696.5,137.0,2.6,33.4,592.5,743.11,546.16
2018,7,10,16,30,677.0,133.0,2.6,33.2,546.0,700.82,519.7
2018,7,10,16,45,652.0,127.0,2.6,32.95,496.0,651.57,488.0
2018,7,10,17,0,627.0,121.0,2.6,32.7,446.0,602.44,454.78
2018,7,10,17,15,592.0,115.0,2.6,32.7,394.5,546.9,415.56
2018,7,10,17,30,557.0,109.0,2.6,32.7,343.0,492.86,376.45
2018,7,10,17,45,512.0,100.5,2.3,31.85,292.0,431.95,331.66
2018,7,10,18,0,467.0,92.0,2.0,31.0,241.0,371.39,285.81
2018,7,10,18,15,406.0,81.0,1.85,30.3,192.5,307.03,235.66
2018,7,10,18,30,345.0,70.0,1.7,29.6,144.0,248.22,188.3
2018,7,10,18,45,259.0,56.0,1.55,28.85,102.5,181.78,134.29
2018,7,10,19,0,173.0,42.0,1.4,28.1,61.0,124.37,86.3
2018,7,10,19,15,95.5,25.0,1.45,27.85,34.5,63.39,16.1
2018,7,10,19,30,18.0,8.0,1.5,27.6,8.0,12.29,0.0
2018,7,10,19,45,9.0,4.0,1.6,27.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.75,26.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,26.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.9,26.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.05,26.25,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.2,25.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.35,25.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.45,24.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,7,11,5,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,11,5,45,43.0,12.5,2.0,23.65,15.5,12.29,0.0
2018,7,11,6,0,86.0,25.0,2.2,24.0,31.0,20.87,4.28
2018,7,11,6,15,186.0,40.5,2.4,24.45,67.5,31.2,19.98
2018,7,11,6,30,286.0,56.0,2.6,24.9,104.0,42.12,30.02
2018,7,11,6,45,366.0,66.5,2.75,25.35,151.0,48.49,35.83
2018,7,11,7,0,446.0,77.0,2.9,25.8,198.0,66.7,41.66
2018,7,11,7,15,502.5,84.5,2.9,26.35,249.5,101.35,58.47
2018,7,11,7,30,559.0,92.0,2.9,26.9,301.0,142.59,85.79
2018,7,11,7,45,601.0,97.0,2.9,27.4,353.5,185.25,118.41
2018,7,11,8,0,643.0,102.0,2.9,27.9,406.0,232.45,156.59
2018,7,11,8,15,672.5,106.5,2.85,28.45,458.0,279.99,196.11
2018,7,11,8,30,702.0,111.0,2.8,29.0,510.0,330.37,237.59
2018,7,11,8,45,725.0,113.5,2.7,29.55,559.0,382.14,279.38
2018,7,11,9,0,748.0,116.0,2.6,30.1,608.0,432.36,318.95
2018,7,11,9,15,765.0,118.5,2.55,30.55,653.0,481.16,356.57
2018,7,11,9,30,782.0,121.0,2.5,31.0,698.0,530.66,393.54
2018,7,11,9,45,795.0,123.0,2.45,31.45,738.5,577.83,427.71
2018,7,11,10,0,808.0,125.0,2.4,31.9,779.0,624.87,460.75
2018,7,11,10,15,817.5,127.0,2.35,32.25,814.0,671.14,492.4
2018,7,11,10,30,827.0,129.0,2.3,32.6,849.0,714.11,520.45
2018,7,11,10,45,834.5,130.0,2.3,33.0,877.0,753.53,544.83
2018,7,11,11,0,842.0,131.0,2.3,33.4,905.0,791.48,567.96
2018,7,11,11,15,847.0,132.0,2.3,33.65,926.0,825.72,588.76
2018,7,11,11,30,852.0,133.0,2.3,33.9,947.0,857.99,608.14
2018,7,11,11,45,855.0,133.5,2.35,34.2,960.5,885.91,624.91
2018,7,11,12,0,858.0,134.0,2.4,34.5,974.0,911.49,640.17
2018,7,11,12,15,859.5,134.0,2.45,34.65,980.0,932.77,653.15
2018,7,11,12,30,861.0,134.0,2.5,34.8,986.0,951.52,664.6
2018,7,11,12,45,860.5,133.5,2.5,35.0,983.5,965.27,672.45
2018,7,11,13,0,860.0,133.0,2.5,35.2,981.0,976.28,678.7
2018,7,11,13,15,858.0,132.5,2.55,35.3,971.0,982.95,683.11
2018,7,11,13,30,856.0,132.0,2.6,35.4,961.0,986.64,685.83
2018,7,11,13,45,852.0,131.5,2.65,35.45,943.5,985.33,685.74
2018,7,11,14,0,848.0,131.0,2.7,35.5,926.0,981.03,683.93
2018,7,11,14,15,834.5,134.5,2.7,35.5,899.0,968.47,676.83
2018,7,11,14,30,821.0,138.0,2.7,35.5,872.0,953.24,668.21
2018,7,11,14,45,818.0,132.5,2.7,35.45,841.5,936.31,658.75
2018,7,11,15,0,815.0,127.0,2.7,35.4,811.0,916.57,647.57
2018,7,11,15,15,805.0,124.5,2.75,35.25,773.5,896.37,636.77
2018,7,11,15,30,795.0,122.0,2.8,35.1,736.0,868.27,620.85
2018,7,11,15,45,781.0,119.0,2.8,35.0,693.0,833.95,600.36
2018,7,11,16,0,767.0,116.0,2.8,34.9,650.0,797.91,578.6
2018,7,11,16,15,749.0,113.0,2.75,34.65,603.0,757.05,553.47
