Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,30,731.0,110.0,2.7,34.4,556.0,715.17,527.36
2018,7,11,16,45,707.5,106.0,2.7,34.15,506.0,669.69,498.61
2018,7,11,17,0,684.0,102.0,2.7,33.9,456.0,621.78,467.61
2018,7,11,17,15,652.0,97.0,2.7,33.9,404.0,567.15,429.29
2018,7,11,17,30,620.0,92.0,2.7,33.9,352.0,513.72,390.84
2018,7,11,17,45,575.5,85.5,2.3,32.9,300.0,452.68,346.13
2018,7,11,18,0,531.0,79.0,1.9,31.9,248.0,394.58,302.18
2018,7,11,18,15,467.5,70.5,1.75,31.1,198.5,328.04,250.67
2018,7,11,18,30,404.0,62.0,1.6,30.3,149.0,266.88,201.63
2018,7,11,18,45,311.0,51.0,1.5,29.55,106.5,196.12,144.3
2018,7,11,19,0,218.0,40.0,1.4,28.8,64.0,137.35,94.92
2018,7,11,19,15,124.0,24.5,1.45,28.5,36.5,74.98,18.21
2018,7,11,19,30,30.0,9.0,1.5,28.2,9.0,16.22,0.0
2018,7,11,19,45,15.0,4.5,1.55,27.95,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.6,27.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,27.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,27.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,26.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,26.05,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,25.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.15,25.35,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.15,24.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.1,24.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,23.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,12,5,45,16.5,9.5,2.0,23.8,10.5,9.34,0.0
2018,7,12,6,0,33.0,19.0,2.2,24.1,21.0,17.14,1.75
2018,7,12,6,15,125.5,37.5,2.35,24.6,56.5,30.91,19.66
2018,7,12,6,30,218.0,56.0,2.5,25.1,92.0,42.14,29.99
2018,7,12,6,45,342.0,64.5,2.65,25.6,145.0,46.97,34.49
2018,7,12,7,0,466.0,73.0,2.8,26.1,198.0,62.47,38.31
2018,7,12,7,15,521.5,79.5,2.8,26.65,249.5,97.5,54.81
2018,7,12,7,30,577.0,86.0,2.8,27.2,301.0,138.74,81.9
2018,7,12,7,45,618.0,91.0,2.75,27.7,354.0,182.18,115.1
2018,7,12,8,0,659.0,96.0,2.7,28.2,407.0,230.02,153.82
2018,7,12,8,15,688.0,99.5,2.65,28.8,458.5,277.39,193.24
2018,7,12,8,30,717.0,103.0,2.6,29.4,510.0,330.55,236.8
2018,7,12,8,45,739.0,106.0,2.6,29.95,559.0,379.86,276.92
2018,7,12,9,0,761.0,109.0,2.6,30.5,608.0,430.81,317.25
2018,7,12,9,15,777.5,111.5,2.6,30.95,653.5,480.03,355.33
2018,7,12,9,30,794.0,114.0,2.6,31.4,699.0,529.87,392.72
2018,7,12,9,45,791.5,123.5,2.65,31.85,735.0,575.34,425.88
2018,7,12,10,0,789.0,133.0,2.7,32.3,771.0,619.31,457.02
2018,7,12,10,15,789.5,140.0,2.7,32.7,802.5,661.39,485.97
2018,7,12,10,30,790.0,147.0,2.7,33.1,834.0,701.95,513.13
2018,7,12,10,45,822.5,134.5,2.75,33.5,870.5,747.84,542.55
2018,7,12,11,0,855.0,122.0,2.8,33.9,907.0,792.83,570.79
2018,7,12,11,15,861.5,121.5,2.85,34.2,928.5,827.36,592.09
2018,7,12,11,30,868.0,121.0,2.9,34.5,950.0,859.96,612.07
2018,7,12,11,45,873.0,120.0,2.9,34.8,964.5,888.67,629.13
2018,7,12,12,0,878.0,119.0,2.9,35.1,979.0,915.08,644.64
2018,7,12,12,15,879.0,119.5,2.95,35.3,984.5,936.75,657.76
2018,7,12,12,30,880.0,120.0,3.0,35.5,990.0,955.8,669.29
2018,7,12,12,45,879.0,120.5,3.0,35.7,988.0,970.24,677.63
2018,7,12,13,0,878.0,121.0,3.0,35.9,986.0,981.86,684.31
2018,7,12,13,15,876.0,120.5,3.05,36.0,976.0,988.58,688.72
2018,7,12,13,30,874.0,120.0,3.1,36.1,966.0,992.26,691.38
2018,7,12,13,45,869.5,119.5,3.1,36.2,948.0,990.39,690.35
2018,7,12,14,0,865.0,119.0,3.1,36.3,930.0,985.46,687.57
2018,7,12,14,15,856.0,120.5,3.1,36.25,904.5,975.13,681.98
2018,7,12,14,30,847.0,122.0,3.1,36.2,879.0,961.97,674.75
2018,7,12,14,45,834.5,123.0,3.15,36.2,846.0,942.18,663.64
2018,7,12,15,0,822.0,124.0,3.2,36.2,813.0,919.92,651.01
2018,7,12,15,15,810.5,122.0,3.2,36.05,775.0,893.09,635.53
2018,7,12,15,30,799.0,120.0,3.2,35.9,737.0,869.58,622.18
2018,7,12,15,45,783.5,118.0,3.2,35.75,693.5,834.93,601.48
2018,7,12,16,0,768.0,116.0,3.2,35.6,650.0,798.64,579.58
2018,7,12,16,15,748.5,113.0,3.2,35.35,602.5,756.5,553.74
2018,7,12,16,30,729.0,110.0,3.2,35.1,555.0,713.44,526.93
2018,7,12,16,45,703.0,107.0,3.2,34.8,504.5,667.29,497.64
2018,7,12,17,0,677.0,104.0,3.2,34.5,454.0,618.9,466.07
2018,7,12,17,15,644.5,98.5,3.2,34.5,402.0,563.63,427.1
2018,7,12,17,30,612.0,93.0,3.2,34.5,350.0,509.62,388.05
2018,7,12,17,45,566.0,87.0,2.85,33.45,298.0,448.61,343.49
2018,7,12,18,0,520.0,81.0,2.5,32.4,246.0,390.67,299.76
2018,7,12,18,15,456.0,72.0,2.35,31.6,196.5,323.82,247.81
2018,7,12,18,30,392.0,63.0,2.2,30.8,147.0,260.51,197.01
2018,7,12,18,45,301.0,51.0,2.05,30.0,104.5,192.07,141.31
2018,7,12,19,0,210.0,39.0,1.9,29.2,62.0,133.25,91.84
2018,7,12,19,15,119.5,23.5,2.05,28.9,35.0,72.17,15.43
2018,7,12,19,30,29.0,8.0,2.2,28.6,8.0,14.97,0.0
2018,7,12,19,45,14.5,4.0,2.35,28.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.6,27.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.7,27.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.8,27.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,26.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.0,26.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,25.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,25.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.75,24.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,13,5,45,8.5,9.0,2.45,24.05,9.5,8.85,0.0
2018,7,13,6,0,17.0,18.0,2.7,24.3,19.0,17.09,0.85
2018,7,13,6,15,86.0,36.5,2.9,24.75,49.5,30.11,18.93
2018,7,13,6,30,155.0,55.0,3.1,25.2,80.0,44.41,31.86
2018,7,13,6,45,255.0,69.0,3.3,25.7,129.0,50.5,37.47
2018,7,13,7,0,355.0,83.0,3.5,26.2,178.0,67.86,44.7
2018,7,13,7,15,441.5,87.0,3.5,26.65,232.5,98.07,58.33
2018,7,13,7,30,528.0,91.0,3.5,27.1,287.0,135.95,81.84
2018,7,13,7,45,602.5,91.5,3.45,27.55,349.0,178.82,113.21
2018,7,13,8,0,677.0,92.0,3.4,28.0,411.0,229.73,153.26
2018,7,13,8,15,705.0,95.5,3.35,28.5,462.5,277.76,193.59
2018,7,13,8,30,733.0,99.0,3.3,29.0,514.0,331.32,237.97
2018,7,13,8,45,754.5,102.0,3.2,29.5,563.5,381.28,278.94
2018,7,13,9,0,776.0,105.0,3.1,30.0,613.0,432.81,320.01
2018,7,13,9,15,791.5,107.5,3.05,30.5,658.5,482.3,358.49
2018,7,13,9,30,807.0,110.0,3.0,31.0,704.0,532.3,396.13
2018,7,13,9,45,819.0,112.5,2.9,31.45,745.0,583.47,433.25
2018,7,13,10,0,831.0,115.0,2.8,31.9,786.0,631.06,466.76
2018,7,13,10,15,840.5,116.0,2.75,32.35,820.5,675.07,497.03
2018,7,13,10,30,850.0,117.0,2.7,32.8,855.0,718.11,524.8
2018,7,13,10,45,857.0,118.0,2.7,33.2,883.5,758.08,549.7
2018,7,13,11,0,864.0,119.0,2.7,33.6,912.0,796.49,573.27
2018,7,13,11,15,843.0,134.5,2.7,33.9,923.5,823.44,589.35
2018,7,13,11,30,822.0,150.0,2.7,34.2,935.0,846.79,603.08
2018,7,13,11,45,822.0,153.5,2.7,34.5,948.0,874.15,619.36
2018,7,13,12,0,822.0,157.0,2.7,34.8,961.0,901.85,635.74
2018,7,13,12,15,846.0,144.0,2.75,35.0,976.0,928.69,652.14
2018,7,13,12,30,870.0,131.0,2.8,35.2,991.0,956.38,669.05
2018,7,13,12,45,870.5,130.0,2.85,35.4,989.0,970.8,677.67
2018,7,13,13,0,871.0,129.0,2.9,35.6,987.0,982.45,684.76
2018,7,13,13,15,869.5,128.0,2.95,35.65,977.0,989.23,689.35
2018,7,13,13,30,868.0,127.0,3.0,35.7,967.0,992.99,692.22
2018,7,13,13,45,865.0,125.5,3.05,35.8,949.5,991.69,691.93
2018,7,13,14,0,862.0,124.0,3.1,35.9,932.0,987.33,689.88
2018,7,13,14,15,860.0,120.0,3.2,35.85,907.5,978.33,685.85
2018,7,13,14,30,858.0,116.0,3.3,35.8,883.0,966.28,679.98
2018,7,13,14,45,855.0,112.0,3.4,35.75,852.5,950.25,671.65
2018,7,13,15,0,852.0,108.0,3.5,35.7,822.0,931.32,661.49
2018,7,13,15,15,843.0,105.5,3.55,35.5,784.5,905.59,647.06
2018,7,13,15,30,834.0,103.0,3.6,35.3,747.0,877.44,631.01
2018,7,13,15,45,822.5,100.0,3.65,35.15,704.0,844.28,611.43
2018,7,13,16,0,811.0,97.0,3.7,35.0,661.0,809.18,590.39
2018,7,13,16,15,794.5,94.5,3.75,34.7,613.5,773.68,569.19
2018,7,13,16,30,778.0,92.0,3.8,34.4,566.0,731.99,543.45
2018,7,13,16,45,748.5,91.0,3.8,34.1,514.0,681.18,510.74
2018,7,13,17,0,719.0,90.0,3.8,33.8,462.0,630.64,477.61
2018,7,13,17,15,667.5,90.5,3.8,33.8,405.5,569.77,434.61
2018,7,13,17,30,616.0,91.0,3.8,33.8,349.0,509.68,390.46
2018,7,13,17,45,604.5,78.5,3.45,32.8,301.5,461.37,355.35
2018,7,13,18,0,593.0,66.0,3.1,31.8,254.0,412.9,318.6
2018,7,13,18,15,537.5,59.0,2.95,31.1,204.5,349.24,268.44
2018,7,13,18,30,482.0,52.0,2.8,30.4,155.0,290.28,220.19
2018,7,13,18,45,392.0,43.0,2.6,29.7,111.0,220.35,162.43
2018,7,13,19,0,302.0,34.0,2.4,29.0,67.0,159.32,109.83
2018,7,13,19,15,180.5,21.0,2.45,28.75,38.0,86.96,16.82
2018,7,13,19,30,59.0,8.0,2.5,28.5,9.0,22.3,0.0
2018,7,13,19,45,29.5,4.0,2.55,28.2,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.6,27.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,27.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,27.35,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,27.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.75,26.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,26.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,25.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.95,25.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,25.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.8,23.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,14,5,45,83.5,11.0,2.45,24.4,16.0,10.81,0.0
2018,7,14,6,0,167.0,22.0,2.7,24.7,32.0,17.28,0.0
2018,7,14,6,15,285.5,33.5,2.9,25.1,71.0,25.84,15.37
2018,7,14,6,30,404.0,45.0,3.1,25.5,110.0,33.3,22.46
2018,7,14,6,45,482.0,51.5,3.35,25.95,158.5,35.83,24.95
2018,7,14,7,0,560.0,58.0,3.6,26.4,207.0,49.61,27.59
2018,7,14,7,15,609.5,63.5,3.65,26.9,259.5,88.36,44.76
2018,7,14,7,30,659.0,69.0,3.7,27.4,312.0,132.6,73.68
2018,7,14,7,45,694.5,72.0,3.75,27.85,365.0,180.49,110.73
2018,7,14,8,0,730.0,75.0,3.8,28.3,418.0,229.14,150.85
2018,7,14,8,15,755.0,78.0,3.75,28.8,470.0,278.44,192.69
2018,7,14,8,30,780.0,81.0,3.7,29.3,522.0,330.06,236.14
2018,7,14,8,45,799.0,83.5,3.65,29.85,571.5,385.1,281.33
2018,7,14,9,0,818.0,86.0,3.6,30.4,621.0,437.13,323.15
2018,7,14,9,15,831.5,88.5,3.55,30.85,666.5,487.45,362.65
2018,7,14,9,30,845.0,91.0,3.5,31.3,712.0,537.98,401.05
2018,7,14,9,45,855.0,93.0,3.45,31.75,752.5,586.0,436.48
2018,7,14,10,0,865.0,95.0,3.4,32.2,793.0,633.45,470.44
2018,7,14,10,15,873.0,96.5,3.35,32.55,828.0,678.33,501.82
2018,7,14,10,30,881.0,98.0,3.3,32.9,863.0,722.04,529.86
2018,7,14,10,45,886.5,99.5,3.25,33.2,891.0,762.5,555.33
2018,7,14,11,0,892.0,101.0,3.2,33.5,919.0,801.22,579.3
2018,7,14,11,15,898.0,100.0,3.25,33.75,940.5,836.1,601.12
2018,7,14,11,30,904.0,99.0,3.3,34.0,962.0,868.9,621.46
2018,7,14,11,45,908.5,98.5,3.35,34.2,976.5,898.62,639.84
2018,7,14,12,0,913.0,98.0,3.4,34.4,991.0,925.88,656.61
2018,7,14,12,15,914.0,98.0,3.45,34.5,996.5,947.81,670.25
2018,7,14,12,30,915.0,98.0,3.5,34.6,1002.0,966.95,682.19
2018,7,14,12,45,914.0,98.0,3.55,34.7,999.5,981.32,691.19
2018,7,14,13,0,913.0,98.0,3.6,34.8,997.0,992.71,698.43
2018,7,14,13,15,898.5,105.0,3.65,34.75,982.0,994.7,700.3
2018,7,14,13,30,884.0,112.0,3.7,34.7,967.0,993.54,700.35
2018,7,14,13,45,836.0,136.5,3.75,34.65,933.0,973.61,688.61
2018,7,14,14,0,788.0,161.0,3.8,34.6,899.0,957.09,679.2
2018,7,14,14,15,834.5,131.5,3.85,34.5,894.0,964.71,685.46
2018,7,14,14,30,881.0,102.0,3.9,34.4,889.0,973.89,692.69
2018,7,14,14,45,867.5,104.0,3.95,34.35,855.5,953.65,680.98
2018,7,14,15,0,854.0,106.0,4.0,34.3,822.0,930.87,667.84
2018,7,14,15,15,843.5,105.0,4.0,34.1,784.0,905.31,653.03
2018,7,14,15,30,833.0,104.0,4.0,33.9,746.0,877.41,636.66
2018,7,14,15,45,820.0,101.5,4.0,33.75,702.5,843.5,616.07
2018,7,14,16,0,807.0,99.0,4.0,33.6,659.0,807.75,594.12
2018,7,14,16,15,789.5,96.5,4.0,33.35,611.5,771.6,571.92
2018,7,14,16,30,772.0,94.0,4.0,33.1,564.0,729.28,545.19
2018,7,14,16,45,749.5,90.0,3.95,32.9,513.0,680.58,513.32
2018,7,14,17,0,727.0,86.0,3.9,32.7,462.0,631.62,480.75
2018,7,14,17,15,696.5,82.0,3.9,32.7,409.5,577.25,442.79
2018,7,14,17,30,666.0,78.0,3.9,32.7,357.0,525.98,405.09
2018,7,14,17,45,623.5,73.0,3.5,31.95,304.5,465.86,360.18
2018,7,14,18,0,581.0,68.0,3.1,31.2,252.0,408.49,315.94
2018,7,14,18,15,518.0,61.5,2.9,30.6,201.5,342.28,263.56
2018,7,14,18,30,455.0,55.0,2.7,30.0,151.0,281.43,213.73
2018,7,14,18,45,360.0,45.0,2.5,29.45,107.5,209.69,154.62
2018,7,14,19,0,265.0,35.0,2.3,28.9,64.0,146.76,100.9
2018,7,14,19,15,150.5,21.5,2.4,28.7,36.0,78.2,11.93
2018,7,14,19,30,36.0,8.0,2.5,28.5,8.0,16.65,0.0
2018,7,14,19,45,18.0,4.0,2.6,28.3,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.7,28.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,27.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,27.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,27.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.05,27.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.1,26.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.05,25.85,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,25.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,25.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.4,24.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,24.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.8,24.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,15,5,45,33.0,11.5,2.3,24.5,13.5,11.3,0.0
2018,7,15,6,0,66.0,23.0,2.5,24.7,27.0,19.24,0.0
2018,7,15,6,15,156.0,40.5,2.8,25.1,62.0,33.19,21.25
2018,7,15,6,30,246.0,58.0,3.1,25.5,97.0,44.0,31.43
2018,7,15,6,45,322.0,71.0,3.35,25.85,143.0,52.28,38.92
2018,7,15,7,0,398.0,84.0,3.6,26.2,189.0,67.92,45.08
2018,7,15,7,15,390.5,99.5,3.75,26.6,222.5,102.87,64.35
2018,7,15,7,30,383.0,115.0,3.9,27.0,256.0,137.28,89.05
2018,7,15,7,45,304.0,146.0,4.0,27.35,269.0,176.15,123.0
2018,7,15,8,0,225.0,177.0,4.1,27.7,282.0,201.9,146.87
2018,7,15,8,15,167.0,199.0,4.1,28.05,282.0,222.83,165.49
2018,7,15,8,30,109.0,221.0,4.1,28.4,282.0,232.98,174.76
2018,7,15,8,45,91.0,245.0,4.1,28.7,299.5,258.59,194.39
2018,7,15,9,0,73.0,269.0,4.1,29.0,317.0,278.1,208.84
2018,7,15,9,15,67.0,283.5,4.05,29.35,330.0,293.51,219.81
2018,7,15,9,30,61.0,298.0,4.0,29.7,343.0,308.25,230.09
2018,7,15,9,45,51.0,312.0,3.9,30.05,351.0,319.58,237.58
2018,7,15,10,0,41.0,326.0,3.8,30.4,359.0,329.95,244.21
2018,7,15,10,15,75.5,365.0,3.75,30.75,429.0,391.89,289.05
2018,7,15,10,30,110.0,404.0,3.7,31.1,499.0,453.92,333.09
2018,7,15,10,45,262.0,375.0,3.7,31.45,612.5,546.07,401.14
2018,7,15,11,0,414.0,346.0,3.7,31.8,726.0,650.08,475.89
2018,7,15,11,15,405.0,364.5,3.65,32.05,743.5,677.06,492.7
2018,7,15,11,30,396.0,383.0,3.6,32.3,761.0,702.72,508.76
2018,7,15,11,45,431.5,372.0,3.6,32.6,789.5,738.81,533.23
2018,7,15,12,0,467.0,361.0,3.6,32.9,818.0,775.45,557.77
2018,7,15,12,15,563.0,317.0,3.6,33.15,871.0,836.87,600.42
2018,7,15,12,30,659.0,273.0,3.6,33.4,924.0,898.69,642.57
2018,7,15,12,45,676.0,263.5,3.65,33.65,930.0,919.8,655.87
2018,7,15,13,0,693.0,254.0,3.7,33.9,936.0,938.94,667.77
2018,7,15,13,15,685.5,255.5,3.75,34.1,924.5,942.6,669.94
2018,7,15,13,30,678.0,257.0,3.8,34.3,913.0,943.67,670.66
2018,7,15,13,45,676.5,254.0,3.8,34.5,898.0,943.59,670.49
2018,7,15,14,0,675.0,251.0,3.8,34.7,883.0,940.93,668.78
2018,7,15,14,15,676.0,242.0,3.9,34.8,860.5,932.01,663.99
2018,7,15,14,30,677.0,233.0,4.0,34.9,838.0,920.41,657.59
2018,7,15,14,45,664.0,229.0,4.05,35.0,804.0,897.86,643.87
2018,7,15,15,0,651.0,225.0,4.1,35.1,770.0,873.2,628.83
2018,7,15,15,15,635.5,221.0,4.15,35.0,732.5,844.26,611.36
2018,7,15,15,30,620.0,217.0,4.2,34.9,695.0,813.66,592.37
2018,7,15,15,45,614.0,207.5,4.25,34.85,657.5,784.24,574.19
2018,7,15,16,0,608.0,198.0,4.3,34.8,620.0,753.02,554.58
2018,7,15,16,15,582.5,192.5,4.3,34.55,573.0,708.19,525.22
2018,7,15,16,30,557.0,187.0,4.3,34.3,526.0,660.15,493.26
2018,7,15,16,45,524.0,180.0,4.3,34.1,476.0,608.41,457.82
2018,7,15,17,0,491.0,173.0,4.3,33.9,426.0,557.76,422.44
2018,7,15,17,15,451.0,162.5,4.3,33.9,375.0,499.86,380.7
2018,7,15,17,30,411.0,152.0,4.3,33.9,324.0,444.28,339.77
2018,7,15,17,45,357.0,139.5,3.85,32.9,273.5,373.4,287.23
2018,7,15,18,0,303.0,127.0,3.4,31.9,223.0,315.28,242.87
2018,7,15,18,15,236.0,109.5,3.2,31.15,175.5,249.58,191.46
2018,7,15,18,30,169.0,92.0,3.0,30.4,128.0,190.39,144.11
2018,7,15,18,45,106.0,67.5,2.75,29.65,88.0,124.94,91.48
2018,7,15,19,0,43.0,43.0,2.5,28.9,48.0,70.43,47.06
2018,7,15,19,15,22.0,23.5,2.6,28.6,26.0,33.24,0.72
2018,7,15,19,30,1.0,4.0,2.7,28.3,4.0,4.18,0.0
2018,7,15,19,45,0.5,2.0,2.8,28.05,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,27.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,27.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,27.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,26.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.85,26.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.75,26.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,24.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,16,5,45,4.5,9.0,2.5,24.4,9.5,8.85,0.0
2018,7,16,6,0,9.0,18.0,2.8,24.7,19.0,16.96,0.0
2018,7,16,6,15,54.0,44.0,3.05,25.2,52.5,37.25,24.42
2018,7,16,6,30,99.0,70.0,3.3,25.7,86.0,57.43,42.6
2018,7,16,6,45,171.0,91.0,3.55,26.15,131.0,70.75,54.45
2018,7,16,7,0,243.0,112.0,3.8,26.6,176.0,90.28,65.15
2018,7,16,7,15,306.5,126.5,3.85,27.15,226.5,122.15,82.67
2018,7,16,7,30,370.0,141.0,3.9,27.7,277.0,160.56,107.79
2018,7,16,7,45,422.5,150.0,3.95,28.25,329.0,194.78,132.34
2018,7,16,8,0,475.0,159.0,4.0,28.8,381.0,238.71,166.15
2018,7,16,8,15,512.5,167.0,4.05,29.4,432.5,283.09,201.59
2018,7,16,8,30,550.0,175.0,4.1,30.0,484.0,331.24,239.99
2018,7,16,8,45,580.0,179.5,4.1,30.55,533.0,377.08,276.5
2018,7,16,9,0,610.0,184.0,4.1,31.1,582.0,424.7,313.71
2018,7,16,9,15,632.0,189.0,4.1,31.7,628.0,471.8,349.68
2018,7,16,9,30,654.0,194.0,4.1,32.3,674.0,520.38,385.81
2018,7,16,9,45,671.5,197.5,4.1,32.85,715.0,566.23,419.17
2018,7,16,10,0,689.0,201.0,4.1,33.4,756.0,612.67,452.09
2018,7,16,10,15,702.0,204.0,4.05,33.85,791.5,655.98,482.09
2018,7,16,10,30,715.0,207.0,4.0,34.3,827.0,699.02,511.2
2018,7,16,10,45,725.0,209.5,4.0,34.8,856.0,738.89,537.54
2018,7,16,11,0,735.0,212.0,4.0,35.3,885.0,777.85,562.75
2018,7,16,11,15,738.5,215.5,4.0,35.6,905.5,811.32,583.88
2018,7,16,11,30,742.0,219.0,4.0,35.9,926.0,843.13,603.44
2018,7,16,11,45,742.5,222.5,4.0,36.25,939.0,870.52,619.86
2018,7,16,12,0,743.0,226.0,4.0,36.6,952.0,895.89,634.91
2018,7,16,12,15,743.0,227.5,4.05,36.85,957.5,916.76,647.55
2018,7,16,12,30,743.0,229.0,4.1,37.1,963.0,935.41,658.82
2018,7,16,12,45,740.5,230.5,4.15,37.3,960.5,949.35,667.28
2018,7,16,13,0,738.0,232.0,4.2,37.5,958.0,960.78,674.26
2018,7,16,13,15,734.5,231.5,4.2,37.6,948.0,966.61,677.82
2018,7,16,13,30,731.0,231.0,4.2,37.7,938.0,969.72,679.8
2018,7,16,13,45,724.5,230.5,4.25,37.75,920.0,967.13,678.69
2018,7,16,14,0,718.0,230.0,4.3,37.8,902.0,961.84,676.02
2018,7,16,14,15,710.5,227.0,4.3,37.8,877.0,950.34,669.4
2018,7,16,14,30,703.0,224.0,4.3,37.8,852.0,936.28,661.27
2018,7,16,14,45,692.5,221.0,4.3,37.75,820.5,916.85,649.92
2018,7,16,15,0,682.0,218.0,4.3,37.7,789.0,895.16,637.16
2018,7,16,15,15,669.0,213.5,4.3,37.55,751.5,867.44,620.75
2018,7,16,15,30,656.0,209.0,4.3,37.4,714.0,837.86,603.08
2018,7,16,15,45,638.5,203.0,4.3,37.25,671.0,801.02,580.28
2018,7,16,16,0,621.0,197.0,4.3,37.1,628.0,762.92,556.16
2018,7,16,16,15,599.0,190.0,4.25,36.75,581.0,719.02,528.0
2018,7,16,16,30,577.0,183.0,4.2,36.4,534.0,671.4,496.91
2018,7,16,16,45,548.0,175.0,4.15,36.1,484.0,620.85,462.91
2018,7,16,17,0,519.0,167.0,4.1,35.8,434.0,571.01,428.72
2018,7,16,17,15,479.0,157.0,4.1,35.8,382.0,512.51,387.01
2018,7,16,17,30,439.0,147.0,4.1,35.8,330.0,456.28,346.05
2018,7,16,17,45,390.0,134.0,3.55,34.5,279.0,393.98,300.6
2018,7,16,18,0,341.0,121.0,3.0,33.2,228.0,328.53,251.52
2018,7,16,18,15,278.0,104.5,2.85,32.3,180.5,264.05,201.56
2018,7,16,18,30,215.0,88.0,2.7,31.4,133.0,205.66,155.06
2018,7,16,18,45,143.0,66.0,2.55,30.45,92.5,142.81,104.54
2018,7,16,19,0,71.0,44.0,2.4,29.5,52.0,81.84,54.93
2018,7,16,19,15,36.5,24.5,2.5,29.15,28.5,41.89,0.19
2018,7,16,19,30,2.0,5.0,2.6,28.8,5.0,5.4,0.0
2018,7,16,19,45,1.0,2.5,2.75,28.45,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,28.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.9,27.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,27.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,26.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.9,24.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.75,23.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.45,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.35,22.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.05,22.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,17,5,45,29.0,11.5,2.55,23.4,13.0,11.3,0.0
2018,7,17,6,0,58.0,23.0,2.8,23.9,26.0,19.2,0.0
2018,7,17,6,15,158.5,40.5,3.0,24.5,62.5,33.16,21.1
2018,7,17,6,30,259.0,58.0,3.2,25.1,99.0,44.15,31.56
2018,7,17,6,45,349.0,69.0,3.35,25.75,147.0,50.85,37.71
2018,7,17,7,0,439.0,80.0,3.5,26.4,195.0,63.68,42.28
2018,7,17,7,15,501.0,87.5,3.55,27.05,247.5,98.53,57.41
2018,7,17,7,30,563.0,95.0,3.6,27.7,300.0,139.87,83.48
2018,7,17,7,45,609.0,99.5,3.6,28.4,354.5,182.73,115.36
2018,7,17,8,0,655.0,104.0,3.6,29.1,409.0,230.63,153.54
2018,7,17,8,15,686.5,108.0,3.55,29.75,462.0,278.9,193.44
2018,7,17,8,30,718.0,112.0,3.5,30.4,515.0,330.26,235.63
2018,7,17,8,45,742.5,115.0,3.45,31.05,566.0,384.06,279.03
2018,7,17,9,0,767.0,118.0,3.4,31.7,617.0,436.37,320.28
2018,7,17,9,15,784.5,120.5,3.35,32.3,663.5,486.53,358.9
2018,7,17,9,30,802.0,123.0,3.3,32.9,710.0,537.43,396.84
2018,7,17,9,45,816.5,124.5,3.25,33.5,752.0,586.18,432.08
2018,7,17,10,0,831.0,126.0,3.2,34.1,794.0,634.9,466.21
2018,7,17,10,15,840.5,127.5,3.15,34.6,829.5,682.01,498.31
2018,7,17,10,30,850.0,129.0,3.1,35.1,865.0,725.74,526.83
2018,7,17,10,45,858.0,129.5,3.0,35.6,894.0,766.25,551.26
2018,7,17,11,0,866.0,130.0,2.9,36.1,923.0,805.26,574.26
2018,7,17,11,15,855.5,141.5,2.9,36.4,940.5,837.5,593.58
2018,7,17,11,30,845.0,153.0,2.9,36.7,958.0,866.77,610.89
2018,7,17,11,45,828.0,168.0,2.85,37.05,966.5,892.88,625.65
2018,7,17,12,0,811.0,183.0,2.8,37.4,975.0,914.61,637.56
2018,7,17,12,15,813.5,183.0,2.8,37.65,981.5,937.06,650.54
2018,7,17,12,30,816.0,183.0,2.8,37.9,988.0,957.14,662.04
2018,7,17,12,45,817.5,181.0,2.8,38.1,986.0,971.85,670.39
2018,7,17,13,0,819.0,179.0,2.8,38.3,984.0,983.89,677.22
2018,7,17,13,15,817.5,177.0,2.85,38.4,974.0,990.18,681.31
2018,7,17,13,30,816.0,175.0,2.9,38.5,964.0,993.53,683.76
2018,7,17,13,45,813.0,173.0,2.95,38.6,946.5,992.42,683.6
2018,7,17,14,0,810.0,171.0,3.0,38.7,929.0,988.34,681.76
2018,7,17,14,15,794.0,175.0,3.0,38.7,901.0,974.67,674.04
2018,7,17,14,30,778.0,179.0,3.0,38.7,873.0,958.38,664.85
2018,7,17,14,45,756.0,184.0,3.05,38.7,838.0,934.86,651.57
2018,7,17,15,0,734.0,189.0,3.1,38.7,803.0,913.6,639.74
2018,7,17,15,15,723.0,184.5,3.1,38.55,765.5,886.66,624.34
2018,7,17,15,30,712.0,180.0,3.1,38.4,728.0,857.65,607.6
2018,7,17,15,45,698.0,174.0,3.15,38.25,685.0,822.44,587.01
2018,7,17,16,0,684.0,168.0,3.2,38.1,642.0,785.67,565.2
2018,7,17,16,15,664.0,162.0,3.2,37.8,594.5,742.57,538.99
2018,7,17,16,30,644.0,156.0,3.2,37.5,547.0,698.72,511.56
2018,7,17,16,45,618.0,148.5,3.25,37.2,496.5,648.2,478.7
2018,7,17,17,0,592.0,141.0,3.3,36.9,446.0,597.88,445.18
2018,7,17,17,15,554.0,133.0,3.3,36.9,393.0,535.94,401.82
2018,7,17,17,30,516.0,125.0,3.3,36.9,340.0,479.94,361.59
2018,7,17,17,45,469.0,115.0,2.75,35.5,288.5,418.67,317.35
2018,7,17,18,0,422.0,105.0,2.2,34.1,237.0,360.92,274.27
2018,7,17,18,15,358.5,91.0,2.15,33.1,188.0,294.24,223.32
2018,7,17,18,30,295.0,77.0,2.1,32.1,139.0,233.41,175.23
2018,7,17,18,45,199.0,59.0,2.05,31.1,95.5,155.25,113.14
2018,7,17,19,0,103.0,41.0,2.0,30.1,52.0,93.45,62.74
2018,7,17,19,15,54.5,23.5,2.2,29.85,29.0,48.63,0.0
2018,7,17,19,30,6.0,6.0,2.4,29.6,6.0,7.35,0.0
2018,7,17,19,45,3.0,3.0,2.6,29.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.95,28.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,28.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.4,27.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.45,27.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.25,26.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.15,25.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.05,25.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,24.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,18,5,45,26.0,11.0,2.5,24.2,12.5,10.81,0.0
2018,7,18,6,0,52.0,22.0,2.8,24.6,25.0,18.41,0.0
2018,7,18,6,15,145.5,40.5,2.95,25.2,60.5,33.14,20.91
2018,7,18,6,30,239.0,59.0,3.1,25.8,96.0,45.05,32.18
2018,7,18,6,45,326.5,71.0,3.3,26.35,143.5,52.51,38.99
2018,7,18,7,0,414.0,83.0,3.5,26.9,191.0,64.84,43.89
2018,7,18,7,15,476.0,92.0,3.5,27.65,244.0,99.98,59.51
2018,7,18,7,30,538.0,101.0,3.5,28.4,297.0,141.28,85.43
2018,7,18,7,45,584.5,106.5,3.55,29.1,351.0,183.63,116.64
2018,7,18,8,0,631.0,112.0,3.6,29.8,405.0,231.12,154.16
2018,7,18,8,15,663.0,117.0,3.55,30.55,458.0,279.1,193.41
2018,7,18,8,30,695.0,122.0,3.5,31.3,511.0,330.26,235.01
2018,7,18,8,45,720.0,125.0,3.45,32.1,561.5,379.97,274.93
2018,7,18,9,0,745.0,128.0,3.4,32.9,612.0,431.67,315.3
2018,7,18,9,15,763.5,130.5,3.3,33.5,658.5,484.39,355.36
2018,7,18,9,30,782.0,133.0,3.2,34.1,705.0,534.85,392.6
2018,7,18,9,45,797.0,134.5,3.1,34.65,746.5,583.0,427.12
2018,7,18,10,0,812.0,136.0,3.0,35.2,788.0,631.22,460.58
2018,7,18,10,15,823.0,137.0,2.9,35.7,823.5,676.13,490.84
2018,7,18,10,30,834.0,138.0,2.8,36.2,859.0,721.66,520.46
2018,7,18,10,45,842.5,139.0,2.75,36.65,888.5,762.46,545.17
2018,7,18,11,0,851.0,140.0,2.7,37.1,918.0,801.85,568.59
2018,7,18,11,15,860.0,138.0,2.65,37.45,940.5,837.3,589.38
2018,7,18,11,30,869.0,136.0,2.6,37.8,963.0,870.95,608.79
2018,7,18,11,45,877.5,132.5,2.55,38.15,978.5,900.81,625.6
2018,7,18,12,0,886.0,129.0,2.5,38.5,994.0,928.49,640.93
2018,7,18,12,15,887.0,129.0,2.5,38.7,999.5,950.19,653.32
2018,7,18,12,30,888.0,129.0,2.5,38.9,1005.0,969.22,664.11
2018,7,18,12,45,888.0,128.5,2.5,39.15,1003.0,984.07,672.28
2018,7,18,13,0,888.0,128.0,2.5,39.4,1001.0,996.07,678.81
2018,7,18,13,15,886.0,127.0,2.5,39.5,990.5,1002.62,682.59
2018,7,18,13,30,884.0,126.0,2.5,39.6,980.0,1006.08,684.66
2018,7,18,13,45,880.0,125.5,2.55,39.7,962.0,1004.93,684.55
2018,7,18,14,0,876.0,125.0,2.6,39.8,944.0,1000.66,682.71
2018,7,18,14,15,870.5,123.0,2.6,39.8,918.0,990.3,677.14
2018,7,18,14,30,865.0,121.0,2.6,39.8,892.0,976.91,669.88
2018,7,18,14,45,857.0,119.0,2.65,39.8,859.5,958.17,659.86
2018,7,18,15,0,849.0,117.0,2.7,39.8,827.0,936.69,648.2
2018,7,18,15,15,839.0,114.5,2.75,39.65,788.5,910.19,633.8
2018,7,18,15,30,829.0,112.0,2.8,39.5,750.0,881.31,617.85
2018,7,18,15,45,816.0,109.5,2.85,39.4,706.5,852.83,601.91
2018,7,18,16,0,803.0,107.0,2.9,39.3,663.0,817.18,581.19
2018,7,18,16,15,785.5,104.0,2.9,39.0,615.0,775.56,556.56
2018,7,18,16,30,768.0,101.0,2.9,38.7,567.0,732.8,530.82
2018,7,18,16,45,745.0,97.0,2.95,38.4,515.5,683.84,500.64
2018,7,18,17,0,722.0,93.0,3.0,38.1,464.0,634.64,469.64
2018,7,18,17,15,690.0,88.5,3.0,38.1,410.5,581.17,433.18
2018,7,18,17,30,658.0,84.0,3.0,38.1,357.0,526.67,394.49
2018,7,18,17,45,614.0,78.5,2.65,36.85,304.0,465.41,350.8
2018,7,18,18,0,570.0,73.0,2.3,35.6,251.0,407.03,307.6
2018,7,18,18,15,494.0,66.0,2.25,34.6,198.5,334.32,252.27
2018,7,18,18,30,418.0,59.0,2.2,33.6,146.0,268.19,200.03
2018,7,18,18,45,314.0,47.5,2.15,32.6,102.0,191.91,139.08
2018,7,18,19,0,210.0,36.0,2.1,31.6,58.0,129.03,86.56
2018,7,18,19,15,111.0,21.0,2.4,31.35,32.0,64.98,0.0
2018,7,18,19,30,12.0,6.0,2.7,31.1,6.0,8.79,0.0
2018,7,18,19,45,6.0,3.0,3.05,30.85,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,30.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.55,30.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.9,29.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.1,29.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,4.05,29.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,4.0,28.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,4.0,28.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.9,27.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.7,27.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.15,26.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.0,25.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.6,25.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.55,25.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.55,25.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,19,5,45,31.0,10.5,3.05,25.1,12.0,10.32,0.0
2018,7,19,6,0,62.0,21.0,3.2,25.2,24.0,17.61,0.0
2018,7,19,6,15,157.5,38.0,3.3,25.6,59.0,29.57,17.91
2018,7,19,6,30,253.0,55.0,3.4,26.0,94.0,41.82,29.43
2018,7,19,6,45,338.5,66.5,3.5,26.35,140.5,49.0,36.01
2018,7,19,7,0,424.0,78.0,3.6,26.7,187.0,60.16,45.69
2018,7,19,7,15,483.0,86.0,3.55,27.3,238.5,94.18,54.97
2018,7,19,7,30,542.0,94.0,3.5,27.9,290.0,134.52,80.14
2018,7,19,7,45,585.0,99.5,3.45,28.45,343.0,176.54,111.32
2018,7,19,8,0,628.0,105.0,3.4,29.0,396.0,223.29,148.57
2018,7,19,8,15,658.5,109.5,3.35,29.65,447.5,270.26,187.35
2018,7,19,8,30,689.0,114.0,3.3,30.3,499.0,320.25,228.38
2018,7,19,8,45,712.0,117.5,3.25,30.95,548.5,369.31,268.24
2018,7,19,9,0,735.0,121.0,3.2,31.6,598.0,423.13,310.54
2018,7,19,9,15,752.0,124.5,3.1,32.3,644.0,472.4,348.23
2018,7,19,9,30,769.0,128.0,3.0,33.0,690.0,522.42,385.21
2018,7,19,9,45,782.0,131.0,2.95,33.65,731.0,570.19,419.58
2018,7,19,10,0,795.0,134.0,2.9,34.3,772.0,617.87,452.79
2018,7,19,10,15,805.0,136.0,2.75,34.85,807.0,662.32,482.58
2018,7,19,10,30,815.0,138.0,2.6,35.4,842.0,705.97,510.85
2018,7,19,10,45,822.5,139.0,2.5,35.95,870.5,746.7,535.16
2018,7,19,11,0,830.0,140.0,2.4,36.5,899.0,784.61,557.15
2018,7,19,11,15,836.5,140.5,2.4,36.85,921.0,819.62,578.03
2018,7,19,11,30,843.0,141.0,2.4,37.2,943.0,852.77,597.53
2018,7,19,11,45,848.0,140.5,2.35,37.55,957.5,881.66,613.81
2018,7,19,12,0,853.0,140.0,2.3,37.9,972.0,908.33,628.57
2018,7,19,12,15,854.5,140.5,2.35,38.1,978.5,930.35,641.64
2018,7,19,12,30,856.0,141.0,2.4,38.3,985.0,949.83,653.22
2018,7,19,12,45,856.0,140.5,2.45,38.55,983.0,964.31,661.67
2018,7,19,13,0,856.0,140.0,2.5,38.8,981.0,976.05,668.55
2018,7,19,13,15,854.5,139.0,2.55,38.9,971.0,982.97,673.04
2018,7,19,13,30,853.0,138.0,2.6,39.0,961.0,986.9,675.85
2018,7,19,13,45,849.5,137.0,2.7,39.1,944.0,985.83,676.18
2018,7,19,14,0,846.0,136.0,2.8,39.2,927.0,981.73,674.78
2018,7,19,14,15,835.5,137.5,2.85,39.2,900.5,970.29,668.86
2018,7,19,14,30,825.0,139.0,2.9,39.2,874.0,956.07,661.35
2018,7,19,14,45,810.5,141.0,3.0,39.2,841.0,941.8,654.24
2018,7,19,15,0,796.0,143.0,3.1,39.2,808.0,919.36,642.0
2018,7,19,15,15,785.0,140.0,3.15,39.1,770.0,892.57,626.96
2018,7,19,15,30,774.0,137.0,3.2,39.0,732.0,863.54,610.44
2018,7,19,15,45,760.0,133.0,3.25,38.9,688.5,828.73,590.04
2018,7,19,16,0,746.0,129.0,3.3,38.8,645.0,792.2,568.34
2018,7,19,16,15,727.0,125.0,3.35,38.5,597.5,752.86,544.96
2018,7,19,16,30,708.0,121.0,3.4,38.2,550.0,709.88,518.75
2018,7,19,16,45,683.0,116.5,3.4,37.95,499.5,661.14,487.83
2018,7,19,17,0,658.0,112.0,3.4,37.7,449.0,612.46,455.7
2018,7,19,17,15,623.5,106.0,3.4,37.7,396.5,556.0,416.23
2018,7,19,17,30,589.0,100.0,3.4,37.7,344.0,500.97,376.8
2018,7,19,17,45,543.0,92.0,2.95,36.45,291.5,438.68,331.91
2018,7,19,18,0,497.0,84.0,2.5,35.2,239.0,379.5,287.8
2018,7,19,18,15,432.0,74.5,2.5,34.35,190.0,310.32,234.8
2018,7,19,18,30,367.0,65.0,2.5,33.5,141.0,250.45,187.09
2018,7,19,18,45,273.5,52.0,2.45,32.65,99.0,181.59,131.62
2018,7,19,19,0,180.0,39.0,2.4,31.8,57.0,122.78,82.11
2018,7,19,19,15,99.0,23.0,2.65,31.45,32.0,60.58,0.0
2018,7,19,19,30,18.0,7.0,2.9,31.1,7.0,11.2,0.0
2018,7,19,19,45,9.0,3.5,3.1,30.8,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.45,30.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.7,29.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.8,29.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.75,28.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.7,28.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.65,28.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.55,27.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.5,27.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.45,27.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.3,26.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.9,25.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,25.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.45,24.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,24.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.25,24.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.45,23.8,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,20,5,45,36.0,10.5,2.95,24.4,12.0,10.32,0.0
2018,7,20,6,0,72.0,21.0,3.2,24.7,24.0,17.59,0.0
2018,7,20,6,15,183.0,37.0,3.35,25.2,61.0,28.79,17.21
2018,7,20,6,30,294.0,53.0,3.5,25.7,98.0,40.26,28.14
2018,7,20,6,45,388.0,62.5,3.65,26.25,147.0,45.94,33.42
2018,7,20,7,0,482.0,72.0,3.8,26.8,196.0,54.62,40.98
2018,7,20,7,15,543.5,78.5,3.85,27.55,249.5,90.23,50.08
2018,7,20,7,30,605.0,85.0,3.9,28.3,303.0,132.8,76.15
2018,7,20,7,45,649.5,89.5,3.9,29.0,358.5,177.63,109.34
2018,7,20,8,0,694.0,94.0,3.9,29.7,414.0,227.3,148.99
2018,7,20,8,15,724.0,97.0,3.9,30.5,467.5,276.37,189.69
2018,7,20,8,30,754.0,100.0,3.9,31.3,521.0,331.33,234.77
2018,7,20,8,45,777.0,102.5,3.85,32.1,572.0,382.63,276.47
2018,7,20,9,0,800.0,105.0,3.8,32.9,623.0,435.67,318.33
2018,7,20,9,15,816.5,107.5,3.75,33.65,670.5,487.07,357.84
2018,7,20,9,30,833.0,110.0,3.7,34.4,718.0,542.35,398.69
2018,7,20,9,45,846.0,111.5,3.65,35.1,760.0,591.47,434.05
2018,7,20,10,0,859.0,113.0,3.6,35.8,802.0,640.3,468.08
2018,7,20,10,15,867.5,115.0,3.55,36.35,837.5,686.07,499.23
2018,7,20,10,30,876.0,117.0,3.5,36.9,873.0,730.74,527.9
2018,7,20,10,45,882.5,118.0,3.45,37.4,902.0,771.68,552.79
2018,7,20,11,0,889.0,119.0,3.4,37.9,931.0,810.95,576.22
2018,7,20,11,15,890.0,122.0,3.4,38.25,951.5,845.72,597.04
2018,7,20,11,30,891.0,125.0,3.4,38.6,972.0,878.15,616.19
2018,7,20,11,45,889.5,127.5,3.35,38.95,984.0,905.45,631.68
2018,7,20,12,0,888.0,130.0,3.3,39.3,996.0,930.06,645.41
2018,7,20,12,15,889.0,130.5,3.35,39.55,1002.0,952.38,658.57
2018,7,20,12,30,890.0,131.0,3.4,39.8,1008.0,972.0,670.09
2018,7,20,12,45,889.5,130.5,3.45,40.0,1005.5,986.48,678.64
2018,7,20,13,0,889.0,130.0,3.5,40.2,1003.0,998.07,685.53
2018,7,20,13,15,887.0,129.0,3.55,40.3,992.5,1004.7,689.78
2018,7,20,13,30,885.0,128.0,3.6,40.4,982.0,1008.23,692.26
2018,7,20,13,45,881.0,127.0,3.65,40.45,963.5,1006.63,691.89
2018,7,20,14,0,877.0,126.0,3.7,40.5,945.0,1001.89,689.72
2018,7,20,14,15,870.5,124.5,3.75,40.5,919.0,991.08,684.08
2018,7,20,14,30,864.0,123.0,3.8,40.5,893.0,977.26,676.69
2018,7,20,14,45,854.5,122.0,3.85,40.45,860.0,958.17,666.22
2018,7,20,15,0,845.0,121.0,3.9,40.4,827.0,936.39,654.1
2018,7,20,15,15,834.5,118.5,3.9,40.25,788.0,909.53,638.79
2018,7,20,15,30,824.0,116.0,3.9,40.1,749.0,880.32,621.95
2018,7,20,15,45,811.0,113.0,3.95,39.95,705.0,851.53,605.53
2018,7,20,16,0,798.0,110.0,4.0,39.8,661.0,815.45,584.2
2018,7,20,16,15,780.0,106.5,4.0,39.5,612.5,773.01,558.59
2018,7,20,16,30,762.0,103.0,4.0,39.2,564.0,729.45,531.89
2018,7,20,16,45,739.0,99.5,4.0,38.9,513.0,681.24,501.54
2018,7,20,17,0,716.0,96.0,4.0,38.6,462.0,635.17,472.12
2018,7,20,17,15,683.5,91.0,4.0,38.6,408.5,578.83,433.04
2018,7,20,17,30,651.0,86.0,4.0,38.6,355.0,523.69,393.52
2018,7,20,17,45,607.0,79.5,3.8,37.5,301.5,461.58,349.06
2018,7,20,18,0,563.0,73.0,3.6,36.4,248.0,402.36,305.06
2018,7,20,18,15,484.5,66.5,3.45,35.5,195.5,329.39,248.81
2018,7,20,18,30,406.0,60.0,3.3,34.6,143.0,263.18,196.06
2018,7,20,18,45,266.5,48.0,3.2,33.7,96.0,173.59,125.18
2018,7,20,19,0,127.0,36.0,3.1,32.8,49.0,94.39,61.72
2018,7,20,19,15,71.0,20.5,3.15,32.35,27.0,48.68,0.0
2018,7,20,19,30,15.0,5.0,3.2,31.9,5.0,8.5,0.0
2018,7,20,19,45,7.5,2.5,3.25,31.5,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,31.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.25,30.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,30.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,29.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.15,29.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.3,28.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.4,28.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.4,28.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.25,26.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.15,26.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.05,25.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.0,25.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.95,25.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.8,24.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,21,5,45,47.0,9.5,2.5,24.55,11.5,9.34,0.0
2018,7,21,6,0,94.0,19.0,2.8,24.9,23.0,15.01,0.0
2018,7,21,6,15,218.5,33.5,2.95,25.45,61.0,25.93,14.81
2018,7,21,6,30,343.0,48.0,3.1,26.0,99.0,36.27,24.74
2018,7,21,6,45,432.5,56.0,3.25,26.55,148.0,40.58,28.84
2018,7,21,7,0,522.0,64.0,3.4,27.1,197.0,46.79,34.28
2018,7,21,7,15,554.0,73.5,3.4,27.85,245.0,85.45,46.16
2018,7,21,7,30,586.0,83.0,3.4,28.6,293.0,127.83,72.94
2018,7,21,7,45,640.5,85.5,3.4,29.3,350.5,171.57,104.71
2018,7,21,8,0,695.0,88.0,3.4,30.0,408.0,221.23,143.86
2018,7,21,8,15,735.5,88.5,3.4,30.8,464.5,273.99,187.01
2018,7,21,8,30,776.0,89.0,3.4,31.6,521.0,327.52,230.8
2018,7,21,8,45,797.0,91.5,3.45,32.4,572.0,379.23,272.98
2018,7,21,9,0,818.0,94.0,3.5,33.2,623.0,432.43,315.14
2018,7,21,9,15,833.0,96.5,3.5,33.9,670.0,487.69,357.51
2018,7,21,9,30,848.0,99.0,3.5,34.6,717.0,539.42,396.05
2018,7,21,9,45,757.0,151.5,3.5,35.3,727.0,572.58,419.09
2018,7,21,10,0,666.0,204.0,3.5,36.0,737.0,597.11,434.75
2018,7,21,10,15,672.0,211.5,3.5,36.5,770.5,639.01,463.36
2018,7,21,10,30,678.0,219.0,3.5,37.0,804.0,680.16,490.67
2018,7,21,10,45,697.5,216.0,3.5,37.5,835.5,720.85,517.45
2018,7,21,11,0,717.0,213.0,3.5,38.0,867.0,761.37,543.59
2018,7,21,11,15,805.5,165.5,3.55,38.35,917.0,816.55,578.96
2018,7,21,11,30,894.0,118.0,3.6,38.7,967.0,873.48,614.22
2018,7,21,11,45,905.5,113.0,3.6,39.1,984.0,905.25,632.62
