Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,0,917.0,108.0,3.6,39.5,1001.0,934.89,649.69
2018,7,21,12,15,918.0,108.0,3.65,39.7,1007.0,957.26,663.01
2018,7,21,12,30,919.0,108.0,3.7,39.9,1013.0,976.82,674.66
2018,7,21,12,45,918.0,108.0,3.75,40.1,1010.5,991.58,683.39
2018,7,21,13,0,917.0,108.0,3.8,40.3,1008.0,1003.32,690.37
2018,7,21,13,15,914.5,108.0,3.8,40.35,997.5,1010.48,694.77
2018,7,21,13,30,912.0,108.0,3.8,40.4,987.0,1014.44,697.35
2018,7,21,13,45,908.5,107.0,3.85,40.5,969.0,1013.18,697.02
2018,7,21,14,0,905.0,106.0,3.9,40.6,951.0,1008.69,694.84
2018,7,21,14,15,876.0,119.5,3.9,40.55,919.0,990.92,684.71
2018,7,21,14,30,847.0,133.0,3.9,40.5,887.0,970.61,673.14
2018,7,21,14,45,705.5,201.5,3.9,40.5,814.0,907.39,634.35
2018,7,21,15,0,564.0,270.0,3.9,40.5,741.0,833.53,586.05
2018,7,21,15,15,642.0,219.5,3.85,40.3,731.0,847.2,599.05
2018,7,21,15,30,720.0,169.0,3.8,40.1,721.0,851.68,603.4
2018,7,21,15,45,750.0,145.0,3.8,39.95,690.0,832.02,592.35
2018,7,21,16,0,780.0,121.0,3.8,39.8,659.0,811.76,581.09
2018,7,21,16,15,700.5,137.5,3.75,39.5,594.0,744.28,538.48
2018,7,21,16,30,621.0,154.0,3.7,39.2,529.0,676.94,494.79
2018,7,21,16,45,608.0,141.5,3.7,38.9,481.0,631.6,465.55
2018,7,21,17,0,595.0,129.0,3.7,38.6,433.0,585.5,434.96
2018,7,21,17,15,579.0,116.5,3.7,38.6,384.5,536.85,401.2
2018,7,21,17,30,563.0,104.0,3.7,38.6,336.0,488.14,366.49
2018,7,21,17,45,525.5,93.0,3.2,37.45,284.5,428.66,323.54
2018,7,21,18,0,488.0,82.0,2.7,36.3,233.0,371.59,280.93
2018,7,21,18,15,422.5,71.0,2.45,35.25,183.0,300.71,226.64
2018,7,21,18,30,357.0,60.0,2.2,34.2,133.0,239.29,177.87
2018,7,21,18,45,281.0,48.5,2.0,33.1,95.0,179.7,129.51
2018,7,21,19,0,205.0,37.0,1.8,32.0,57.0,128.52,84.95
2018,7,21,19,15,111.0,21.0,1.9,31.65,31.0,64.05,0.0
2018,7,21,19,30,17.0,5.0,2.0,31.3,5.0,8.96,0.0
2018,7,21,19,45,8.5,2.5,2.15,30.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,30.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,30.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,30.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.75,29.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,29.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.95,29.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.1,28.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.25,28.1,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.3,27.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,26.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.4,26.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.35,25.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.3,25.25,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.25,24.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.65,24.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.35,24.05,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,7,22,5,45,24.0,9.5,2.85,24.7,10.5,9.34,0.0
2018,7,22,6,0,48.0,19.0,3.1,25.0,21.0,15.98,0.0
2018,7,22,6,15,139.0,38.0,3.25,25.6,56.0,31.18,18.76
2018,7,22,6,30,230.0,57.0,3.4,26.2,91.0,43.7,30.88
2018,7,22,6,45,318.0,69.0,3.55,26.8,137.5,51.21,37.76
2018,7,22,7,0,406.0,81.0,3.7,27.4,184.0,59.68,45.14
2018,7,22,7,15,467.5,90.0,3.7,28.25,236.0,94.05,55.97
2018,7,22,7,30,529.0,99.0,3.7,29.1,288.0,134.51,80.49
2018,7,22,7,45,575.5,105.0,3.7,29.9,342.0,176.65,111.0
2018,7,22,8,0,622.0,111.0,3.7,30.7,396.0,223.96,147.99
2018,7,22,8,15,601.5,130.5,3.6,31.6,434.5,269.97,186.83
2018,7,22,8,30,581.0,150.0,3.5,32.5,473.0,313.73,223.15
2018,7,22,8,45,548.0,179.0,3.45,33.35,506.5,359.29,259.69
2018,7,22,9,0,515.0,208.0,3.4,34.2,540.0,400.39,291.38
2018,7,22,9,15,644.5,171.0,3.3,34.85,618.5,456.47,333.09
2018,7,22,9,30,774.0,134.0,3.2,35.5,697.0,527.55,385.08
2018,7,22,9,45,788.5,136.5,3.1,36.2,739.0,576.09,419.4
2018,7,22,10,0,803.0,139.0,3.0,36.9,781.0,624.67,452.68
2018,7,22,10,15,813.5,141.0,2.95,37.4,817.0,669.95,483.21
2018,7,22,10,30,824.0,143.0,2.9,37.9,853.0,714.46,512.37
2018,7,22,10,45,832.0,144.5,2.85,38.4,882.5,755.66,537.4
2018,7,22,11,0,840.0,146.0,2.8,38.9,912.0,795.69,561.05
2018,7,22,11,15,840.0,150.5,2.8,39.3,932.0,829.54,580.93
2018,7,22,11,30,840.0,155.0,2.8,39.7,952.0,861.12,599.22
2018,7,22,11,45,835.5,161.5,2.8,40.05,964.5,890.28,615.99
2018,7,22,12,0,831.0,168.0,2.8,40.4,977.0,915.64,630.3
2018,7,22,12,15,804.0,186.5,2.85,40.65,973.5,929.04,637.86
2018,7,22,12,30,777.0,205.0,2.9,40.9,970.0,939.03,643.48
2018,7,22,12,45,728.0,237.0,2.95,41.15,952.5,941.19,644.4
2018,7,22,13,0,679.0,269.0,3.0,41.4,935.0,937.48,641.86
2018,7,22,13,15,651.5,284.5,3.05,41.55,918.0,935.45,640.0
2018,7,22,13,30,624.0,300.0,3.1,41.7,901.0,930.74,636.48
2018,7,22,13,45,724.0,229.5,3.2,41.8,914.5,963.56,659.17
2018,7,22,14,0,824.0,159.0,3.3,41.9,928.0,987.95,674.81
2018,7,22,14,15,819.5,156.0,3.35,41.85,903.0,978.28,669.86
2018,7,22,14,30,815.0,153.0,3.4,41.8,878.0,965.67,663.45
2018,7,22,14,45,809.0,149.5,3.45,41.8,846.5,948.22,653.98
2018,7,22,15,0,803.0,146.0,3.5,41.8,815.0,928.04,642.87
2018,7,22,15,15,791.5,143.0,3.55,41.6,776.5,900.65,627.78
2018,7,22,15,30,780.0,140.0,3.6,41.4,738.0,871.03,611.21
2018,7,22,15,45,765.0,136.5,3.65,41.25,694.0,835.7,590.72
2018,7,22,16,0,750.0,133.0,3.7,41.1,650.0,798.7,568.93
2018,7,22,16,15,627.5,161.0,3.7,40.75,572.0,709.6,512.33
2018,7,22,16,30,505.0,189.0,3.7,40.4,494.0,619.31,450.75
2018,7,22,16,45,403.0,192.0,3.7,40.1,421.0,528.51,387.91
2018,7,22,17,0,301.0,195.0,3.7,39.8,348.0,435.87,322.17
2018,7,22,17,15,396.0,156.0,3.7,39.8,333.5,453.7,337.64
2018,7,22,17,30,491.0,117.0,3.7,39.8,319.0,453.19,339.02
2018,7,22,17,45,460.5,104.5,3.2,38.6,271.5,399.83,300.5
2018,7,22,18,0,430.0,92.0,2.7,37.4,224.0,348.46,262.29
2018,7,22,18,15,397.0,78.5,2.45,36.3,181.5,296.94,222.7
2018,7,22,18,30,364.0,65.0,2.2,35.2,139.0,248.23,183.64
2018,7,22,18,45,267.0,51.0,1.95,34.15,96.5,177.23,127.02
2018,7,22,19,0,170.0,37.0,1.7,33.1,54.0,116.68,76.15
2018,7,22,19,15,90.5,21.0,1.8,32.75,29.5,54.75,0.0
2018,7,22,19,30,11.0,5.0,1.9,32.4,5.0,4.91,0.0
2018,7,22,19,45,5.5,2.5,2.0,32.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,31.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.25,31.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,31.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.55,30.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,30.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.8,30.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,30.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.05,29.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,29.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,29.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,28.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,28.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,28.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,27.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,27.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.15,27.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,26.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.95,25.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,25.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,25.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,25.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,2.15,24.75,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,23,5,45,30.0,9.0,2.5,25.25,10.5,8.85,0.0
2018,7,23,6,0,60.0,18.0,2.7,25.5,21.0,17.69,0.0
2018,7,23,6,15,157.5,35.5,2.8,26.1,55.5,27.71,15.86
2018,7,23,6,30,255.0,53.0,2.9,26.7,90.0,40.46,28.09
2018,7,23,6,45,340.5,65.0,3.05,27.35,137.0,48.1,35.04
2018,7,23,7,0,426.0,77.0,3.2,28.0,184.0,55.71,41.66
2018,7,23,7,15,485.5,85.5,3.25,28.9,236.0,90.12,52.42
2018,7,23,7,30,545.0,94.0,3.3,29.8,288.0,130.77,76.72
2018,7,23,7,45,588.5,100.5,3.35,30.7,342.0,173.75,107.76
2018,7,23,8,0,632.0,107.0,3.4,31.6,396.0,221.53,145.06
2018,7,23,8,15,662.5,112.5,3.25,32.65,449.0,269.57,183.83
2018,7,23,8,30,693.0,118.0,3.1,33.7,502.0,320.64,224.73
2018,7,23,8,45,716.0,122.0,2.95,34.7,552.0,370.43,264.07
2018,7,23,9,0,739.0,126.0,2.8,35.7,602.0,422.03,303.53
2018,7,23,9,15,756.0,130.0,2.6,36.5,648.5,475.22,342.85
2018,7,23,9,30,773.0,134.0,2.4,37.3,695.0,526.02,379.02
2018,7,23,9,45,785.5,137.0,2.15,38.1,736.5,573.86,411.51
2018,7,23,10,0,798.0,140.0,1.9,38.9,778.0,621.56,442.38
2018,7,23,10,15,807.5,143.0,1.7,39.4,813.5,666.91,471.07
2018,7,23,10,30,817.0,146.0,1.5,39.9,849.0,711.44,497.95
2018,7,23,10,45,823.0,149.0,1.3,40.45,878.0,752.32,520.22
2018,7,23,11,0,829.0,152.0,1.1,41.0,907.0,791.7,540.27
2018,7,23,11,15,833.0,154.0,1.0,41.35,928.5,826.86,558.64
2018,7,23,11,30,837.0,156.0,0.9,41.7,950.0,860.05,575.4
2018,7,23,11,45,795.0,186.5,0.85,42.1,950.0,877.79,583.37
2018,7,23,12,0,753.0,217.0,0.8,42.5,950.0,892.7,589.79
2018,7,23,12,15,641.5,291.0,0.8,42.75,918.0,880.25,580.19
2018,7,23,12,30,530.0,365.0,0.8,43.0,886.0,863.7,566.57
2018,7,23,12,45,633.0,297.5,0.8,43.25,918.5,908.36,595.42
2018,7,23,13,0,736.0,230.0,0.8,43.5,951.0,954.01,621.87
2018,7,23,13,15,685.5,259.5,0.8,43.65,926.0,943.74,615.27
2018,7,23,13,30,635.0,289.0,0.8,43.8,901.0,930.39,606.56
2018,7,23,13,45,728.0,225.5,0.85,43.9,914.0,963.03,627.44
2018,7,23,14,0,821.0,162.0,0.9,44.0,927.0,987.63,642.13
2018,7,23,14,15,814.5,159.5,0.95,44.0,901.0,976.56,637.09
2018,7,23,14,30,808.0,157.0,1.0,44.0,875.0,962.59,630.86
2018,7,23,14,45,799.0,154.5,1.0,44.0,842.5,943.42,620.89
2018,7,23,15,0,790.0,152.0,1.0,44.0,810.0,921.63,609.49
2018,7,23,15,15,778.5,148.5,1.1,43.9,771.0,893.99,596.39
2018,7,23,15,30,767.0,145.0,1.2,43.8,732.0,864.12,581.76
2018,7,23,15,45,747.5,143.0,1.25,43.7,687.0,826.76,561.69
2018,7,23,16,0,728.0,141.0,1.3,43.6,642.0,791.31,542.54
2018,7,23,16,15,627.5,163.0,1.4,43.3,572.0,711.34,495.71
2018,7,23,16,30,527.0,185.0,1.5,43.0,502.0,631.9,445.54
2018,7,23,16,45,500.5,173.0,1.6,42.75,452.0,580.61,414.03
2018,7,23,17,0,474.0,161.0,1.7,42.5,402.0,529.94,381.7
2018,7,23,17,15,476.0,140.0,1.7,42.5,358.5,489.16,354.94
2018,7,23,17,30,478.0,119.0,1.7,42.5,315.0,446.9,326.24
2018,7,23,17,45,468.5,103.5,1.55,41.15,271.5,402.92,296.42
2018,7,23,18,0,459.0,88.0,1.4,39.8,228.0,358.88,265.11
2018,7,23,18,15,391.5,76.0,1.5,38.75,178.5,290.87,214.72
2018,7,23,18,30,324.0,64.0,1.6,37.7,129.0,229.14,167.16
2018,7,23,18,45,236.5,49.5,1.7,36.65,89.0,163.32,115.45
2018,7,23,19,0,149.0,35.0,1.8,35.6,49.0,106.93,68.33
2018,7,23,19,15,79.5,19.5,2.0,35.25,26.5,49.27,0.0
2018,7,23,19,30,10.0,4.0,2.2,34.9,4.0,3.93,0.0
2018,7,23,19,45,5.0,2.0,2.4,34.6,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,34.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,33.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,33.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,33.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,32.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.4,32.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.2,32.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.05,31.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.9,31.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.75,31.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.6,30.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,30.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.2,30.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,29.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,29.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.9,29.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.9,29.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.9,29.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.85,29.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,28.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,28.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,28.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.85,28.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,28.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,28.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,28.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,28.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,27.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.95,27.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.0,27.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.0,27.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.0,27.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.0,27.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.05,27.25,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.1,27.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,1.35,27.45,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,1.6,27.7,0.0,0.0,0.0
2018,7,24,5,45,4.0,7.0,1.85,27.95,7.0,0.0,0.0
2018,7,24,6,0,8.0,14.0,2.1,28.2,14.0,13.76,0.0
2018,7,24,6,15,46.0,32.5,2.3,28.65,38.5,28.35,15.97
2018,7,24,6,30,84.0,51.0,2.5,29.1,63.0,43.61,30.34
2018,7,24,6,45,92.5,70.5,2.7,29.6,89.0,59.22,43.93
2018,7,24,7,0,101.0,90.0,2.9,30.1,115.0,74.4,56.87
2018,7,24,7,15,70.0,95.5,3.05,30.65,115.0,85.53,60.78
2018,7,24,7,30,39.0,101.0,3.2,31.2,115.0,96.59,69.74
2018,7,24,7,45,104.5,124.5,3.35,31.8,170.0,126.35,89.95
2018,7,24,8,0,170.0,148.0,3.5,32.4,225.0,167.28,119.19
2018,7,24,8,15,275.5,176.0,3.6,32.95,320.0,225.01,160.65
2018,7,24,8,30,381.0,204.0,3.7,33.5,415.0,299.07,215.06
2018,7,24,8,45,366.5,231.5,3.8,34.0,450.0,339.15,246.28
2018,7,24,9,0,352.0,259.0,3.9,34.5,485.0,377.68,275.52
2018,7,24,9,15,431.0,249.0,3.95,34.95,547.0,422.75,308.95
2018,7,24,9,30,510.0,239.0,4.0,35.4,609.0,478.86,350.16
2018,7,24,9,45,629.0,196.0,4.1,35.85,679.5,533.95,391.14
2018,7,24,10,0,748.0,153.0,4.2,36.3,750.0,601.6,440.58
2018,7,24,10,15,761.0,154.0,4.25,36.65,785.5,645.31,471.27
2018,7,24,10,30,774.0,155.0,4.3,37.0,821.0,688.59,501.08
2018,7,24,10,45,784.0,156.0,4.35,37.35,850.5,728.98,527.87
2018,7,24,11,0,794.0,157.0,4.4,37.7,880.0,768.25,552.73
2018,7,24,11,15,792.5,163.0,4.45,38.0,899.5,801.53,573.51
2018,7,24,11,30,791.0,169.0,4.5,38.3,919.0,832.63,592.76
2018,7,24,11,45,784.5,177.0,4.55,38.55,930.0,859.01,608.97
2018,7,24,12,0,778.0,185.0,4.6,38.8,941.0,882.83,623.52
2018,7,24,12,15,773.0,189.5,4.65,39.0,945.0,902.16,635.31
2018,7,24,12,30,768.0,194.0,4.7,39.2,949.0,918.97,645.55
2018,7,24,12,45,776.5,188.5,4.75,39.35,950.5,936.49,656.45
2018,7,24,13,0,785.0,183.0,4.8,39.5,952.0,951.59,665.87
2018,7,24,13,15,784.0,181.0,4.8,39.55,942.5,958.23,670.07
2018,7,24,13,30,783.0,179.0,4.8,39.6,933.0,962.02,672.62
2018,7,24,13,45,780.0,177.0,4.85,39.65,916.0,960.97,672.45
2018,7,24,14,0,777.0,175.0,4.9,39.7,899.0,957.03,670.58
2018,7,24,14,15,770.0,173.0,4.85,39.65,874.0,946.31,664.38
2018,7,24,14,30,763.0,171.0,4.8,39.6,849.0,932.85,656.55
2018,7,24,14,45,737.0,176.5,4.75,39.5,811.5,906.24,640.49
2018,7,24,15,0,711.0,182.0,4.7,39.4,774.0,881.76,625.88
2018,7,24,15,15,715.5,170.5,4.6,39.2,742.0,862.0,614.41
2018,7,24,15,30,720.0,159.0,4.5,39.0,710.0,839.43,601.11
2018,7,24,15,45,689.0,160.5,4.45,38.85,662.0,797.14,574.78
2018,7,24,16,0,658.0,162.0,4.4,38.7,614.0,754.23,547.87
2018,7,24,16,15,587.0,174.5,4.3,38.4,555.5,689.96,505.25
2018,7,24,16,30,516.0,187.0,4.2,38.1,497.0,625.05,460.71
2018,7,24,16,45,454.5,184.0,4.1,37.8,438.5,557.83,414.14
2018,7,24,17,0,393.0,181.0,4.0,37.5,380.0,494.03,369.04
2018,7,24,17,15,337.0,166.5,4.0,37.5,323.5,416.61,313.3
2018,7,24,17,30,281.0,152.0,4.0,37.5,267.0,352.12,265.69
2018,7,24,17,45,263.5,130.5,3.75,36.7,225.5,306.25,232.14
2018,7,24,18,0,246.0,109.0,3.5,35.9,184.0,261.33,198.23
2018,7,24,18,15,223.5,89.0,3.1,35.25,146.5,216.92,163.39
2018,7,24,18,30,201.0,69.0,2.7,34.6,109.0,174.24,128.89
2018,7,24,18,45,159.0,51.5,2.3,33.95,77.0,129.24,91.97
2018,7,24,19,0,117.0,34.0,1.9,33.3,45.0,88.48,55.98
2018,7,24,19,15,63.0,19.0,1.9,32.95,24.5,36.46,0.0
2018,7,24,19,30,9.0,4.0,1.9,32.6,4.0,3.93,0.0
2018,7,24,19,45,4.5,2.0,1.85,32.25,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,31.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,31.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,31.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,31.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,30.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.6,30.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.5,30.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.4,30.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,29.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.25,29.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.2,29.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.15,29.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.1,28.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.05,28.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.95,28.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.85,27.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,27.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.75,27.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.55,26.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.5,26.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.4,25.95,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.35,25.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,25,5,45,28.5,8.0,0.85,26.6,9.0,0.0,0.0
2018,7,25,6,0,57.0,16.0,1.0,26.9,18.0,15.73,0.0
2018,7,25,6,15,149.5,32.5,0.9,27.65,50.5,25.29,13.56
2018,7,25,6,30,242.0,49.0,0.8,28.4,83.0,37.29,25.22
2018,7,25,6,45,249.5,66.5,0.7,29.1,115.5,49.39,35.82
2018,7,25,7,0,257.0,84.0,0.6,29.8,148.0,65.71,49.64
2018,7,25,7,15,343.5,95.5,0.8,30.5,203.5,89.2,55.88
2018,7,25,7,30,430.0,107.0,1.0,31.2,259.0,128.06,78.6
2018,7,25,7,45,493.5,112.5,1.2,31.85,315.0,167.72,105.8
2018,7,25,8,0,557.0,118.0,1.4,32.5,371.0,213.06,139.65
2018,7,25,8,15,556.0,136.5,1.55,33.0,416.0,260.18,178.04
2018,7,25,8,30,555.0,155.0,1.7,33.5,461.0,307.74,216.38
2018,7,25,8,45,580.0,163.0,1.8,33.95,510.0,353.93,252.62
2018,7,25,9,0,605.0,171.0,1.9,34.4,559.0,402.99,290.27
2018,7,25,9,15,605.5,183.0,1.95,34.75,596.5,446.04,322.87
2018,7,25,9,30,606.0,195.0,2.0,35.1,634.0,488.49,354.09
2018,7,25,9,45,457.5,269.0,2.0,35.45,611.5,501.28,361.93
2018,7,25,10,0,309.0,343.0,2.0,35.8,589.0,502.07,360.11
2018,7,25,10,15,297.0,371.5,2.0,36.15,617.0,535.89,382.34
2018,7,25,10,30,285.0,400.0,2.0,36.5,645.0,568.46,403.02
2018,7,25,10,45,389.5,364.0,2.0,36.85,711.0,625.58,442.7
2018,7,25,11,0,494.0,328.0,2.0,37.2,777.0,692.03,487.71
2018,7,25,11,15,539.5,308.5,2.0,37.45,810.0,731.28,513.36
2018,7,25,11,30,585.0,289.0,2.0,37.7,843.0,770.27,538.77
2018,7,25,11,45,629.0,271.5,2.05,37.95,875.5,812.35,566.08
2018,7,25,12,0,673.0,254.0,2.1,38.2,908.0,854.78,593.28
2018,7,25,12,15,686.0,248.5,2.1,38.4,919.0,879.89,608.07
2018,7,25,12,30,699.0,243.0,2.1,38.6,930.0,903.36,621.74
2018,7,25,12,45,736.5,220.0,2.1,38.75,942.5,931.21,638.21
2018,7,25,13,0,774.0,197.0,2.1,38.9,955.0,954.16,651.62
2018,7,25,13,15,788.5,185.5,2.1,39.0,950.5,966.64,658.9
2018,7,25,13,30,803.0,174.0,2.1,39.1,946.0,976.26,664.63
2018,7,25,13,45,725.0,209.0,2.15,39.15,896.0,942.24,644.71
2018,7,25,14,0,647.0,244.0,2.2,39.2,846.0,902.86,621.72
2018,7,25,14,15,718.5,203.0,2.2,39.2,854.5,930.06,639.45
2018,7,25,14,30,790.0,162.0,2.2,39.2,863.0,949.32,651.79
2018,7,25,14,45,786.5,157.0,2.2,39.15,833.0,933.05,642.69
2018,7,25,15,0,783.0,152.0,2.2,39.1,803.0,914.02,632.27
2018,7,25,15,15,792.0,140.0,2.25,38.95,771.5,896.41,623.5
2018,7,25,15,30,801.0,128.0,2.3,38.8,740.0,875.55,612.66
2018,7,25,15,45,789.0,124.0,2.3,38.65,696.5,841.71,593.18
2018,7,25,16,0,777.0,120.0,2.3,38.5,653.0,805.96,572.4
2018,7,25,16,15,760.0,115.5,2.3,38.25,605.0,763.85,547.47
2018,7,25,16,30,743.0,111.0,2.3,38.0,557.0,720.57,521.42
2018,7,25,16,45,720.5,106.0,2.3,37.75,505.5,674.27,492.86
2018,7,25,17,0,698.0,101.0,2.3,37.5,454.0,625.27,461.72
2018,7,25,17,15,665.0,95.5,2.3,37.5,400.5,568.74,422.85
2018,7,25,17,30,632.0,90.0,2.3,37.5,347.0,513.47,383.8
2018,7,25,17,45,588.5,83.0,2.05,36.65,294.0,451.96,339.52
2018,7,25,18,0,545.0,76.0,1.8,35.8,241.0,393.31,295.8
2018,7,25,18,15,477.0,67.0,1.6,34.85,190.0,323.68,242.55
2018,7,25,18,30,409.0,58.0,1.4,33.9,139.0,259.96,192.01
2018,7,25,18,45,257.5,44.5,1.15,33.0,90.0,164.57,117.36
2018,7,25,19,0,106.0,31.0,0.9,32.1,41.0,80.3,50.02
2018,7,25,19,15,57.5,17.0,0.95,31.75,22.0,32.86,0.0
2018,7,25,19,30,9.0,3.0,1.0,31.4,3.0,0.0,0.0
2018,7,25,19,45,4.5,1.5,1.0,31.0,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.0,30.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.05,30.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.1,30.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.15,29.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.2,29.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.25,29.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.3,29.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,28.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.5,28.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.65,28.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,28.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,28.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,27.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.3,27.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.35,26.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.25,26.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.15,25.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,25.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,24.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.7,24.15,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,26,5,45,13.0,6.5,2.25,25.0,7.0,0.0,0.0
2018,7,26,6,0,26.0,13.0,2.5,25.4,14.0,12.78,0.0
2018,7,26,6,15,62.0,31.0,2.5,26.25,38.5,27.11,14.81
2018,7,26,6,30,98.0,49.0,2.5,27.1,63.0,42.05,29.25
2018,7,26,6,45,298.0,57.0,2.45,28.0,125.5,41.93,29.71
2018,7,26,7,0,498.0,65.0,2.4,28.9,188.0,45.42,32.82
2018,7,26,7,15,554.5,72.0,2.3,29.8,241.0,78.66,42.15
2018,7,26,7,30,611.0,79.0,2.2,30.7,294.0,121.35,66.62
2018,7,26,7,45,647.0,86.0,2.15,31.6,348.0,167.12,99.55
2018,7,26,8,0,683.0,93.0,2.1,32.5,402.0,216.84,138.39
2018,7,26,8,15,693.5,102.5,2.1,33.1,450.5,265.76,178.71
2018,7,26,8,30,704.0,112.0,2.1,33.7,499.0,315.58,219.49
2018,7,26,8,45,558.5,173.5,2.15,34.3,499.5,354.99,253.62
2018,7,26,9,0,413.0,235.0,2.2,34.9,500.0,377.64,272.75
2018,7,26,9,15,341.5,279.5,2.25,35.3,509.5,409.49,296.28
2018,7,26,9,30,270.0,324.0,2.3,35.7,519.0,430.04,310.49
2018,7,26,9,45,268.5,345.5,2.3,36.1,549.5,463.65,333.55
2018,7,26,10,0,267.0,367.0,2.3,36.5,580.0,496.92,355.8
2018,7,26,10,15,289.5,380.0,2.25,36.8,620.5,538.12,383.45
2018,7,26,10,30,312.0,393.0,2.2,37.1,661.0,580.81,411.58
2018,7,26,10,45,341.0,396.0,2.15,37.4,698.0,620.6,437.58
2018,7,26,11,0,370.0,399.0,2.1,37.7,735.0,661.84,464.11
2018,7,26,11,15,335.0,423.5,2.05,37.95,733.5,672.03,468.63
2018,7,26,11,30,300.0,448.0,2.0,38.2,732.0,679.44,471.39
2018,7,26,11,45,298.0,457.0,2.0,38.4,742.5,698.68,483.05
2018,7,26,12,0,296.0,466.0,2.0,38.6,753.0,717.17,494.07
2018,7,26,12,15,299.5,468.0,2.05,38.8,760.0,733.29,504.09
2018,7,26,12,30,303.0,470.0,2.1,39.0,767.0,748.71,513.68
2018,7,26,12,45,314.5,464.5,2.15,39.15,772.5,763.63,523.42
2018,7,26,13,0,326.0,459.0,2.2,39.3,778.0,777.64,532.61
2018,7,26,13,15,346.5,442.5,2.3,39.35,778.5,788.35,540.78
2018,7,26,13,30,367.0,426.0,2.4,39.4,779.0,797.68,548.16
2018,7,26,13,45,472.0,366.0,2.5,39.5,811.0,850.15,585.25
2018,7,26,14,0,577.0,306.0,2.6,39.6,843.0,895.27,617.31
2018,7,26,14,15,651.0,257.0,2.7,39.5,847.0,919.18,635.87
2018,7,26,14,30,725.0,208.0,2.8,39.4,851.0,937.43,649.07
2018,7,26,14,45,703.0,210.5,2.85,39.35,814.5,912.43,634.74
2018,7,26,15,0,681.0,213.0,2.9,39.3,778.0,885.47,619.45
2018,7,26,15,15,722.0,183.5,2.95,39.15,757.0,881.14,618.78
2018,7,26,15,30,763.0,154.0,3.0,39.0,736.0,868.49,612.73
2018,7,26,15,45,753.5,147.5,3.05,38.8,693.5,835.22,593.62
2018,7,26,16,0,744.0,141.0,3.1,38.6,651.0,803.31,575.34
2018,7,26,16,15,723.0,137.0,3.1,38.3,602.0,759.62,549.01
2018,7,26,16,30,702.0,133.0,3.1,38.0,553.0,715.12,521.78
2018,7,26,16,45,674.0,127.5,3.1,37.7,500.5,663.15,488.77
2018,7,26,17,0,646.0,122.0,3.1,37.4,448.0,611.45,454.27
2018,7,26,17,15,609.5,115.0,3.1,37.4,394.0,552.96,413.46
2018,7,26,17,30,573.0,108.0,3.1,37.4,340.0,496.05,372.73
2018,7,26,17,45,521.5,99.5,2.75,36.45,286.5,430.7,325.26
2018,7,26,18,0,470.0,91.0,2.4,35.5,233.0,366.85,277.43
2018,7,26,18,15,374.0,79.5,2.1,34.5,177.5,285.35,214.89
2018,7,26,18,30,278.0,68.0,1.8,33.5,122.0,213.05,157.96
2018,7,26,18,45,191.5,50.5,1.5,32.55,82.0,140.28,100.06
2018,7,26,19,0,105.0,33.0,1.2,31.6,42.0,83.29,51.77
2018,7,26,19,15,55.0,18.0,1.2,31.25,22.5,33.06,0.0
2018,7,26,19,30,5.0,3.0,1.2,30.9,3.0,0.0,0.0
2018,7,26,19,45,2.5,1.5,1.25,30.55,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.3,30.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.3,29.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.35,29.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,29.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.45,29.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.55,28.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.6,28.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.65,28.35,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,28.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,27.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,27.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,27.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,27.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,26.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,26.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.25,26.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.25,25.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.55,23.55,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,27,5,45,21.5,7.0,2.05,24.4,8.0,0.0,0.0
2018,7,27,6,0,43.0,14.0,2.3,24.8,16.0,13.76,0.0
2018,7,27,6,15,130.5,33.0,2.25,25.65,49.0,27.27,14.72
2018,7,27,6,30,218.0,52.0,2.2,26.5,82.0,39.91,27.53
2018,7,27,6,45,298.5,67.0,2.15,27.35,128.5,49.99,36.56
2018,7,27,7,0,379.0,82.0,2.1,28.2,175.0,59.5,44.78
2018,7,27,7,15,438.5,93.0,1.85,29.2,226.5,90.15,54.97
2018,7,27,7,30,498.0,104.0,1.6,30.2,278.0,130.7,78.62
2018,7,27,7,45,542.5,112.0,1.35,31.2,331.5,172.49,107.77
2018,7,27,8,0,587.0,120.0,1.1,32.2,385.0,219.1,142.87
2018,7,27,8,15,620.5,126.5,1.3,32.8,438.5,266.32,180.43
2018,7,27,8,30,654.0,133.0,1.5,33.4,492.0,316.98,220.77
2018,7,27,8,45,680.0,137.5,1.65,34.0,542.5,366.33,259.83
2018,7,27,9,0,706.0,142.0,1.8,34.6,593.0,417.89,299.69
2018,7,27,9,15,726.0,145.5,2.0,35.05,640.5,467.7,337.76
2018,7,27,9,30,746.0,149.0,2.2,35.5,688.0,518.62,375.67
2018,7,27,9,45,753.5,155.5,2.35,35.95,727.5,568.64,411.73
2018,7,27,10,0,761.0,162.0,2.5,36.4,767.0,615.19,444.53
2018,7,27,10,15,782.5,159.5,2.65,36.8,806.5,662.0,477.15
2018,7,27,10,30,804.0,157.0,2.8,37.2,846.0,709.04,509.27
2018,7,27,10,45,814.0,157.5,2.95,37.55,876.0,750.27,536.4
2018,7,27,11,0,824.0,158.0,3.1,37.9,906.0,790.31,561.62
2018,7,27,11,15,835.5,155.5,3.25,38.2,930.0,827.36,584.84
2018,7,27,11,30,847.0,153.0,3.4,38.5,954.0,861.78,606.26
2018,7,27,11,45,857.5,149.0,3.5,38.8,970.5,892.74,625.13
2018,7,27,12,0,868.0,145.0,3.6,39.1,987.0,921.66,642.67
2018,7,27,12,15,870.5,144.5,3.7,39.25,993.5,944.31,656.67
2018,7,27,12,30,873.0,144.0,3.8,39.4,1000.0,964.35,669.11
2018,7,27,12,45,874.5,143.0,3.9,39.55,999.0,980.28,679.06
2018,7,27,13,0,876.0,142.0,4.0,39.7,998.0,993.38,687.36
2018,7,27,13,15,875.5,140.5,4.1,39.75,988.5,1001.09,692.72
2018,7,27,13,30,875.0,139.0,4.2,39.8,979.0,1005.72,696.31
2018,7,27,13,45,872.5,136.5,4.25,39.85,961.0,1004.25,695.95
2018,7,27,14,0,870.0,134.0,4.3,39.9,943.0,999.61,693.78
2018,7,27,14,15,864.0,133.0,4.3,39.85,917.5,989.94,688.6
2018,7,27,14,30,858.0,132.0,4.3,39.8,892.0,977.26,681.67
2018,7,27,14,45,850.0,130.0,4.35,39.75,859.0,958.69,671.38
2018,7,27,15,0,842.0,128.0,4.4,39.7,826.0,937.36,659.4
2018,7,27,15,15,832.0,125.0,4.4,39.5,787.0,916.09,647.66
2018,7,27,15,30,822.0,122.0,4.4,39.3,748.0,886.77,630.71
2018,7,27,15,45,808.5,118.5,4.4,39.1,703.5,851.56,609.85
2018,7,27,16,0,795.0,115.0,4.4,38.9,659.0,814.47,587.6
2018,7,27,16,15,777.0,111.5,4.35,38.55,610.0,772.03,561.71
2018,7,27,16,30,759.0,108.0,4.3,38.2,561.0,728.46,534.71
2018,7,27,16,45,735.0,103.5,4.3,37.9,509.0,678.38,502.82
2018,7,27,17,0,711.0,99.0,4.3,37.6,457.0,630.77,471.97
2018,7,27,17,15,677.5,93.5,4.3,37.6,402.5,573.36,431.46
2018,7,27,17,30,644.0,88.0,4.3,37.6,348.0,517.24,390.84
2018,7,27,17,45,598.5,81.0,4.0,36.65,294.0,454.05,344.77
2018,7,27,18,0,553.0,74.0,3.7,35.7,240.0,393.92,299.33
2018,7,27,18,15,486.5,65.5,3.3,34.8,189.0,325.33,245.72
2018,7,27,18,30,420.0,57.0,2.9,33.9,138.0,262.47,194.86
2018,7,27,18,45,321.0,44.5,2.5,33.05,95.0,188.31,134.68
2018,7,27,19,0,222.0,32.0,2.1,32.2,52.0,126.94,79.33
2018,7,27,19,15,122.5,18.0,2.2,31.9,28.0,51.72,0.0
2018,7,27,19,30,23.0,4.0,2.3,31.6,4.0,0.0,0.0
2018,7,27,19,45,11.5,2.0,2.4,31.25,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.5,30.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,30.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.05,30.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.2,30.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.2,29.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,29.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,28.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.25,28.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.2,28.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.15,28.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,27.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.05,27.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.7,26.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.55,26.3,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.35,25.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.9,25.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,24.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.45,24.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,28,5,45,41.5,7.5,1.5,24.35,9.0,0.0,0.0
2018,7,28,6,0,83.0,15.0,1.7,24.6,18.0,14.74,0.0
2018,7,28,6,15,201.0,29.5,1.8,25.3,53.0,22.96,11.29
2018,7,28,6,30,319.0,44.0,1.9,26.0,88.0,33.42,22.18
2018,7,28,6,45,408.5,54.0,1.95,26.65,136.5,39.65,27.96
2018,7,28,7,0,498.0,64.0,2.0,27.3,185.0,44.8,32.52
2018,7,28,7,15,558.0,70.5,1.95,28.1,238.5,75.27,40.5
2018,7,28,7,30,618.0,77.0,1.9,28.9,292.0,117.96,64.41
2018,7,28,7,45,661.5,81.5,1.85,29.7,347.5,163.12,96.49
2018,7,28,8,0,705.0,86.0,1.8,30.5,403.0,213.03,135.46
2018,7,28,8,15,734.0,89.0,1.85,31.2,456.5,265.47,178.29
2018,7,28,8,30,763.0,92.0,1.9,31.9,510.0,317.45,220.83
2018,7,28,8,45,785.5,94.5,2.0,32.55,561.5,369.22,262.84
2018,7,28,9,0,808.0,97.0,2.1,33.2,613.0,422.66,305.05
2018,7,28,9,15,823.0,100.0,2.1,33.7,660.0,478.15,347.41
2018,7,28,9,30,838.0,103.0,2.1,34.2,707.0,530.13,385.97
2018,7,28,9,45,850.0,104.5,2.1,34.75,749.0,579.2,421.24
2018,7,28,10,0,862.0,106.0,2.1,35.3,791.0,627.9,455.1
2018,7,28,10,15,870.5,108.0,2.1,35.7,827.0,674.13,486.55
2018,7,28,10,30,879.0,110.0,2.1,36.1,863.0,719.24,515.63
2018,7,28,10,45,885.5,111.5,2.1,36.5,892.5,761.09,541.03
2018,7,28,11,0,892.0,113.0,2.1,36.9,922.0,801.24,565.0
2018,7,28,11,15,894.0,115.0,2.15,37.25,943.0,836.34,585.97
2018,7,28,11,30,896.0,117.0,2.2,37.6,964.0,869.11,605.35
2018,7,28,11,45,896.5,119.5,2.2,37.95,977.5,898.6,622.16
2018,7,28,12,0,897.0,122.0,2.2,38.3,991.0,925.47,637.26
2018,7,28,12,15,897.0,122.5,2.25,38.5,996.5,947.27,650.09
2018,7,28,12,30,897.0,123.0,2.3,38.7,1002.0,966.28,661.29
2018,7,28,12,45,896.0,123.0,2.35,38.95,999.5,980.98,669.81
2018,7,28,13,0,895.0,123.0,2.4,39.2,997.0,992.7,676.65
2018,7,28,13,15,892.0,123.0,2.5,39.3,986.5,999.42,681.47
2018,7,28,13,30,889.0,123.0,2.6,39.4,976.0,1002.98,684.53
2018,7,28,13,45,884.5,122.0,2.65,39.5,957.0,1000.89,683.84
2018,7,28,14,0,880.0,121.0,2.7,39.6,938.0,995.63,681.38
2018,7,28,14,15,868.0,123.5,2.75,39.6,910.5,983.48,675.13
2018,7,28,14,30,856.0,126.0,2.8,39.6,883.0,968.47,667.24
2018,7,28,14,45,840.5,128.5,2.85,39.6,848.5,947.37,655.66
2018,7,28,15,0,825.0,131.0,2.9,39.6,814.0,929.51,646.14
2018,7,28,15,15,813.0,128.5,2.95,39.45,774.5,901.63,630.71
2018,7,28,15,30,801.0,126.0,3.0,39.3,735.0,871.47,613.8
2018,7,28,15,45,785.5,123.0,3.05,39.15,690.5,835.59,593.06
2018,7,28,16,0,770.0,120.0,3.1,39.0,646.0,798.0,570.98
2018,7,28,16,15,749.5,117.0,3.15,38.7,597.0,754.83,545.26
2018,7,28,16,30,729.0,114.0,3.2,38.4,548.0,713.41,520.3
2018,7,28,16,45,702.5,109.5,3.25,38.15,496.0,662.68,488.35
2018,7,28,17,0,676.0,105.0,3.3,37.9,444.0,612.09,455.25
2018,7,28,17,15,641.0,99.5,3.3,37.9,390.5,555.13,415.39
2018,7,28,17,30,606.0,94.0,3.3,37.9,337.0,499.63,375.51
2018,7,28,17,45,556.0,86.5,3.15,37.05,283.5,434.98,328.67
2018,7,28,18,0,506.0,79.0,3.0,36.2,230.0,373.84,282.78
2018,7,28,18,15,409.0,71.0,2.7,35.45,176.5,291.02,218.78
2018,7,28,18,30,312.0,63.0,2.4,34.7,123.0,220.99,163.13
2018,7,28,18,45,212.0,47.0,2.05,33.9,82.0,149.83,106.24
2018,7,28,19,0,112.0,31.0,1.7,33.1,41.0,82.68,49.52
2018,7,28,19,15,60.0,17.0,1.85,32.85,22.0,33.28,0.0
2018,7,28,19,30,8.0,3.0,2.0,32.6,3.0,0.0,0.0
2018,7,28,19,45,4.0,1.5,2.1,32.35,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,32.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.4,31.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.6,31.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.8,31.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,31.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,31.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,30.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,30.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,30.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,30.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,29.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,29.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.5,28.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,28.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.45,27.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.3,27.45,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,26.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.45,25.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.05,25.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,7,29,5,45,21.0,7.0,2.45,25.3,7.5,0.0,0.0
2018,7,29,6,0,42.0,14.0,2.7,25.5,15.0,13.76,0.0
2018,7,29,6,15,132.5,32.0,2.8,26.1,47.5,26.46,13.49
2018,7,29,6,30,223.0,50.0,2.9,26.7,80.0,38.39,26.17
2018,7,29,6,45,299.5,63.0,3.05,27.35,123.5,46.91,33.94
2018,7,29,7,0,376.0,76.0,3.2,28.0,167.0,54.96,40.99
2018,7,29,7,15,448.0,85.5,3.15,28.8,221.0,82.73,49.62
2018,7,29,7,30,520.0,95.0,3.1,29.6,275.0,122.92,72.22
2018,7,29,7,45,566.0,101.0,3.05,30.4,328.5,164.22,101.14
2018,7,29,8,0,612.0,107.0,3.0,31.2,382.0,210.67,136.92
2018,7,29,8,15,644.0,113.0,2.9,31.95,435.0,258.44,175.51
2018,7,29,8,30,676.0,119.0,2.8,32.7,488.0,309.45,216.66
2018,7,29,8,45,700.5,123.0,2.7,33.45,538.5,358.99,256.28
2018,7,29,9,0,725.0,127.0,2.6,34.2,589.0,410.54,296.34
2018,7,29,9,15,743.0,131.0,2.5,34.75,636.0,463.77,336.59
2018,7,29,9,30,761.0,135.0,2.4,35.3,683.0,514.63,373.88
2018,7,29,9,45,774.5,138.0,2.3,35.85,724.5,562.68,407.99
2018,7,29,10,0,788.0,141.0,2.2,36.4,766.0,610.71,440.89
2018,7,29,10,15,798.5,143.5,2.2,36.85,802.0,656.06,471.56
2018,7,29,10,30,809.0,146.0,2.2,37.3,838.0,700.68,500.92
2018,7,29,10,45,817.0,147.0,2.2,37.7,867.0,741.11,526.17
2018,7,29,11,0,825.0,148.0,2.2,38.1,896.0,780.18,549.58
2018,7,29,11,15,828.0,151.5,2.25,38.45,917.5,816.0,571.09
2018,7,29,11,30,831.0,155.0,2.3,38.8,939.0,849.81,591.19
2018,7,29,11,45,830.5,158.0,2.3,39.1,952.0,877.95,607.36
2018,7,29,12,0,830.0,161.0,2.3,39.4,965.0,903.66,621.98
2018,7,29,12,15,831.0,161.5,2.35,39.6,971.0,925.83,635.08
2018,7,29,12,30,832.0,162.0,2.4,39.8,977.0,945.44,646.67
2018,7,29,12,45,831.5,161.5,2.4,40.0,974.5,960.0,654.81
2018,7,29,13,0,831.0,161.0,2.4,40.2,972.0,971.75,661.36
2018,7,29,13,15,828.5,160.5,2.5,40.3,962.0,978.65,666.26
2018,7,29,13,30,826.0,160.0,2.6,40.4,952.0,982.56,669.49
2018,7,29,13,45,808.0,167.0,2.65,40.45,929.5,975.84,666.11
2018,7,29,14,0,790.0,174.0,2.7,40.5,907.0,966.24,661.14
2018,7,29,14,15,799.5,162.0,2.8,40.5,886.0,961.25,659.64
2018,7,29,14,30,809.0,150.0,2.9,40.5,865.0,952.96,656.15
2018,7,29,14,45,803.0,146.5,2.95,40.5,833.5,935.5,646.7
2018,7,29,15,0,797.0,143.0,3.0,40.5,802.0,915.3,635.64
2018,7,29,15,15,785.5,139.5,3.05,40.35,763.0,887.4,620.13
2018,7,29,15,30,774.0,136.0,3.1,40.2,724.0,857.25,603.14
2018,7,29,15,45,759.0,132.5,3.15,40.05,680.0,821.96,582.69
2018,7,29,16,0,744.0,129.0,3.2,39.9,636.0,784.99,560.94
2018,7,29,16,15,724.0,124.5,3.2,39.6,587.0,744.27,536.54
2018,7,29,16,30,704.0,120.0,3.2,39.3,538.0,699.9,509.33
2018,7,29,16,45,677.5,115.0,3.2,39.05,486.5,649.52,477.42
2018,7,29,17,0,651.0,110.0,3.2,38.8,435.0,599.32,444.06
2018,7,29,17,15,615.0,103.5,3.2,38.8,382.0,541.58,403.75
2018,7,29,17,30,579.0,97.0,3.2,38.8,329.0,485.43,363.52
2018,7,29,17,45,529.5,89.5,3.1,37.95,276.5,422.3,317.94
2018,7,29,18,0,480.0,82.0,3.0,37.1,224.0,362.63,273.28
2018,7,29,18,15,409.0,71.5,2.7,36.35,174.5,291.08,217.92
2018,7,29,18,30,338.0,61.0,2.4,35.6,125.0,229.29,168.49
2018,7,29,18,45,241.5,46.5,2.05,34.85,84.5,160.14,112.98
2018,7,29,19,0,145.0,32.0,1.7,34.1,44.0,100.73,59.91
2018,7,29,19,15,75.5,17.0,1.9,33.8,23.0,37.43,0.0
2018,7,29,19,30,6.0,2.0,2.1,33.5,2.0,0.0,0.0
2018,7,29,19,45,3.0,1.0,2.25,33.25,1.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,33.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.6,32.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.8,32.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.0,32.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,32.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,31.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,31.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.35,31.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,30.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,30.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,30.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,29.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.5,29.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.45,28.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,27.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,27.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.0,26.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,26.55,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.55,26.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.3,25.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,25.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,25.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,30,5,45,26.0,6.5,2.3,25.5,7.5,0.0,0.0
2018,7,30,6,0,52.0,13.0,2.5,25.7,15.0,12.78,0.0
2018,7,30,6,15,152.5,29.5,2.7,26.25,47.5,23.05,10.7
2018,7,30,6,30,253.0,46.0,2.9,26.8,80.0,35.16,23.45
2018,7,30,6,45,341.0,58.0,3.05,27.35,126.5,43.01,30.64
2018,7,30,7,0,429.0,70.0,3.2,27.9,173.0,50.43,37.17
2018,7,30,7,15,490.0,78.5,3.25,28.65,225.0,77.16,44.54
2018,7,30,7,30,551.0,87.0,3.3,29.4,277.0,117.76,67.12
2018,7,30,7,45,595.0,93.0,3.3,30.2,331.0,160.5,97.15
2018,7,30,8,0,639.0,99.0,3.3,31.0,385.0,208.12,134.09
2018,7,30,8,15,641.5,112.0,3.15,31.75,430.5,255.81,173.73
2018,7,30,8,30,644.0,125.0,3.0,32.5,476.0,303.61,213.18
2018,7,30,8,45,694.5,121.0,2.9,33.2,533.5,353.96,253.08
2018,7,30,9,0,745.0,117.0,2.8,33.9,591.0,411.99,297.88
2018,7,30,9,15,740.5,129.0,2.55,34.5,630.5,459.74,334.13
2018,7,30,9,30,736.0,141.0,2.3,35.1,670.0,506.15,367.85
2018,7,30,9,45,563.0,224.5,2.05,35.65,643.5,517.61,374.11
2018,7,30,10,0,390.0,308.0,1.8,36.2,617.0,515.3,369.13
2018,7,30,10,15,362.0,332.5,1.6,36.65,629.5,541.9,385.36
2018,7,30,10,30,334.0,357.0,1.4,37.1,642.0,562.36,396.61
2018,7,30,10,45,323.5,381.5,1.2,37.5,665.5,593.04,414.32
2018,7,30,11,0,313.0,406.0,1.0,37.9,689.0,622.51,430.39
2018,7,30,11,15,364.5,400.0,1.05,38.2,737.5,672.92,463.16
2018,7,30,11,30,416.0,394.0,1.1,38.5,786.0,724.59,496.12
2018,7,30,11,45,426.0,394.0,1.15,38.85,801.0,749.35,510.98
2018,7,30,12,0,436.0,394.0,1.2,39.2,816.0,773.51,525.61
2018,7,30,12,15,387.0,424.0,1.35,39.35,800.5,770.59,523.19
2018,7,30,12,30,338.0,454.0,1.5,39.5,785.0,765.16,519.29
2018,7,30,12,45,333.5,453.5,1.6,39.65,779.5,770.08,522.9
2018,7,30,13,0,329.0,453.0,1.7,39.8,774.0,773.67,525.6
2018,7,30,13,15,412.5,396.5,1.8,39.9,794.5,809.68,551.65
2018,7,30,13,30,496.0,340.0,1.9,40.0,815.0,841.72,574.99
2018,7,30,13,45,606.5,273.5,2.0,40.05,843.0,888.54,608.24
2018,7,30,14,0,717.0,207.0,2.1,40.1,871.0,931.36,636.51
2018,7,30,14,15,713.0,203.5,2.15,40.05,848.5,922.67,632.07
2018,7,30,14,30,709.0,200.0,2.2,40.0,826.0,911.32,626.55
2018,7,30,14,45,579.5,254.0,2.25,39.9,753.0,837.14,580.53
2018,7,30,15,0,450.0,308.0,2.3,39.8,680.0,762.68,531.55
2018,7,30,15,15,477.5,279.5,2.3,39.65,657.0,751.71,527.42
2018,7,30,15,30,505.0,251.0,2.3,39.5,634.0,737.45,520.69
2018,7,30,15,45,580.5,208.0,2.35,39.3,622.5,749.55,532.59
2018,7,30,16,0,656.0,165.0,2.4,39.1,611.0,752.34,537.69
2018,7,30,16,15,631.0,161.0,2.45,38.8,563.5,708.08,510.76
2018,7,30,16,30,606.0,157.0,2.5,38.5,516.0,663.46,482.67
2018,7,30,16,45,531.0,160.0,2.5,38.2,453.0,585.46,430.09
2018,7,30,17,0,456.0,163.0,2.5,37.9,390.0,516.15,382.19
2018,7,30,17,15,438.0,147.0,2.5,37.9,344.0,468.33,349.07
2018,7,30,17,30,420.0,131.0,2.5,37.9,298.0,420.97,315.27
2018,7,30,17,45,385.0,118.0,2.5,37.15,253.0,367.94,276.99
2018,7,30,18,0,350.0,105.0,2.5,36.4,208.0,317.49,239.25
2018,7,30,18,15,278.5,89.5,2.3,35.9,160.5,242.8,181.59
2018,7,30,18,30,207.0,74.0,2.1,35.4,113.0,182.73,133.92
2018,7,30,18,45,136.5,52.5,1.9,34.95,74.5,122.29,85.6
2018,7,30,19,0,66.0,31.0,1.7,34.5,36.0,62.16,34.5
2018,7,30,19,15,34.0,16.0,1.8,34.3,18.5,25.0,0.0
2018,7,30,19,30,2.0,1.0,1.9,34.1,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,1.95,33.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,33.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.0,33.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.0,33.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.05,32.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.1,32.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.05,32.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,32.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.0,31.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.0,31.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.1,31.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.2,31.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.25,30.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.3,30.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.4,30.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.5,30.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,29.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,29.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,29.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.7,29.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,29.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.7,28.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,28.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.7,28.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,28.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.6,28.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.35,27.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,27.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.05,27.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,27.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.75,27.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.6,27.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,26.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.4,26.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.3,26.8,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.5,26.8,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,7,31,5,45,0.5,3.5,1.9,26.85,3.5,0.0,0.0
2018,7,31,6,0,1.0,7.0,2.1,26.9,7.0,6.88,0.0
2018,7,31,6,15,0.5,20.5,2.25,27.1,20.5,19.79,8.04
2018,7,31,6,30,0.0,34.0,2.4,27.3,34.0,32.58,21.24
2018,7,31,6,45,1.0,51.5,2.55,27.5,51.5,48.65,35.34
2018,7,31,7,0,2.0,69.0,2.7,27.7,69.0,64.58,49.13
2018,7,31,7,15,12.0,94.0,2.8,28.05,98.0,87.46,64.77
