Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,30,22.0,119.0,2.9,28.4,127.0,111.89,83.48
2018,7,31,7,45,28.0,140.0,3.0,28.75,151.5,129.81,96.95
2018,7,31,8,0,34.0,161.0,3.1,29.1,176.0,152.09,113.78
2018,7,31,8,15,25.0,168.0,3.1,29.5,180.0,159.68,119.52
2018,7,31,8,30,16.0,175.0,3.1,29.9,184.0,169.69,126.98
2018,7,31,8,45,30.0,212.5,3.05,30.25,231.0,205.72,153.7
2018,7,31,9,0,44.0,250.0,3.0,30.6,278.0,247.2,184.21
2018,7,31,9,15,46.0,262.5,2.95,31.0,293.5,263.22,195.44
2018,7,31,9,30,48.0,275.0,2.9,31.4,309.0,279.35,206.7
2018,7,31,9,45,82.0,316.5,2.8,31.8,379.5,339.32,250.05
2018,7,31,10,0,116.0,358.0,2.7,32.2,450.0,398.98,292.3
2018,7,31,10,15,158.0,384.0,2.65,32.5,515.5,457.39,333.36
2018,7,31,10,30,200.0,410.0,2.6,32.8,581.0,519.44,376.26
2018,7,31,10,45,130.0,402.0,2.55,33.1,514.5,471.6,340.69
2018,7,31,11,0,60.0,394.0,2.5,33.4,448.0,419.69,302.23
2018,7,31,11,15,76.5,416.0,2.45,33.6,487.0,457.69,328.68
2018,7,31,11,30,93.0,438.0,2.4,33.8,526.0,496.9,355.25
2018,7,31,11,45,129.5,463.0,2.4,34.0,587.0,557.11,396.42
2018,7,31,12,0,166.0,488.0,2.4,34.2,648.0,620.35,438.82
2018,7,31,12,15,172.0,489.0,2.45,34.35,656.0,634.31,447.75
2018,7,31,12,30,178.0,490.0,2.5,34.5,664.0,647.99,456.82
2018,7,31,12,45,151.0,486.0,2.6,34.6,633.5,624.88,440.91
2018,7,31,13,0,124.0,482.0,2.7,34.7,603.0,600.32,424.13
2018,7,31,13,15,156.5,473.0,2.75,34.9,624.0,627.69,443.68
2018,7,31,13,30,189.0,464.0,2.8,35.1,645.0,654.71,462.66
2018,7,31,13,45,200.0,456.0,2.9,35.3,644.0,660.92,467.36
2018,7,31,14,0,211.0,448.0,3.0,35.5,643.0,666.22,471.63
2018,7,31,14,15,201.5,434.0,3.0,35.65,616.0,644.24,457.06
2018,7,31,14,30,192.0,420.0,3.0,35.8,589.0,621.42,442.06
2018,7,31,14,45,213.0,398.5,3.05,35.95,579.5,619.2,442.1
2018,7,31,15,0,234.0,377.0,3.1,36.1,570.0,623.96,446.63
2018,7,31,15,15,191.0,356.0,3.1,36.1,508.5,551.16,397.05
2018,7,31,15,30,148.0,335.0,3.1,36.1,447.0,487.86,353.36
2018,7,31,15,45,311.5,276.0,3.1,36.1,493.0,574.35,419.61
2018,7,31,16,0,475.0,217.0,3.1,36.1,539.0,650.87,477.0
2018,7,31,16,15,494.0,193.5,3.1,35.95,506.0,627.1,462.31
2018,7,31,16,30,513.0,170.0,3.1,35.8,473.0,600.28,445.82
2018,7,31,16,45,479.5,161.0,3.05,35.6,423.0,547.59,409.55
2018,7,31,17,0,446.0,152.0,3.0,35.4,373.0,496.15,373.56
2018,7,31,17,15,347.5,145.0,3.0,35.4,305.0,405.45,307.04
2018,7,31,17,30,249.0,138.0,3.0,35.4,237.0,313.99,238.55
2018,7,31,17,45,227.5,114.5,2.7,34.65,194.0,264.74,201.9
2018,7,31,18,0,206.0,91.0,2.4,33.9,151.0,216.76,165.05
2018,7,31,18,15,251.0,73.0,2.1,32.95,130.5,216.47,163.92
2018,7,31,18,30,296.0,55.0,1.8,32.0,110.0,202.98,150.81
2018,7,31,18,45,250.0,42.0,1.5,31.05,77.5,156.96,111.71
2018,7,31,19,0,204.0,29.0,1.2,30.1,45.0,114.21,65.81
2018,7,31,19,15,106.0,15.5,1.25,29.75,23.5,43.94,0.0
2018,7,31,19,30,8.0,2.0,1.3,29.4,2.0,0.0,0.0
2018,7,31,19,45,4.0,1.0,1.3,29.0,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.3,28.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.3,28.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.3,28.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.25,27.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.15,27.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,26.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.85,26.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.65,25.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.55,25.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,1,5,45,46.5,7.0,1.85,23.3,8.0,0.0,0.0
2018,8,1,6,0,93.0,14.0,2.2,23.6,16.0,13.76,0.0
2018,8,1,6,15,219.0,27.0,2.3,24.35,50.5,21.68,9.11
2018,8,1,6,30,345.0,40.0,2.4,25.1,85.0,30.83,19.98
2018,8,1,6,45,431.5,49.5,2.55,25.9,133.0,36.04,24.93
2018,8,1,7,0,518.0,59.0,2.7,26.7,181.0,40.93,29.3
2018,8,1,7,15,575.5,66.0,2.65,27.55,235.0,67.48,35.85
2018,8,1,7,30,633.0,73.0,2.6,28.4,289.0,111.06,59.18
2018,8,1,7,45,673.0,77.5,2.6,29.3,344.0,156.43,90.99
2018,8,1,8,0,713.0,82.0,2.6,30.2,399.0,209.32,132.33
2018,8,1,8,15,741.5,86.5,2.55,30.75,453.5,260.14,174.24
2018,8,1,8,30,770.0,91.0,2.5,31.3,508.0,313.75,218.48
2018,8,1,8,45,792.0,93.5,2.45,31.85,560.0,365.81,261.1
2018,8,1,9,0,814.0,96.0,2.4,32.4,612.0,419.49,303.82
2018,8,1,9,15,830.5,98.5,2.45,32.85,660.0,475.71,347.36
2018,8,1,9,30,847.0,101.0,2.5,33.3,708.0,528.53,387.24
2018,8,1,9,45,860.0,103.0,2.6,33.75,751.5,579.21,424.6
2018,8,1,10,0,873.0,105.0,2.7,34.2,795.0,629.58,460.7
2018,8,1,10,15,883.0,106.0,2.75,34.55,831.5,676.54,493.54
2018,8,1,10,30,893.0,107.0,2.8,34.9,868.0,722.46,524.15
2018,8,1,10,45,900.5,108.0,2.9,35.3,898.5,765.28,551.2
2018,8,1,11,0,908.0,109.0,3.0,35.7,929.0,806.44,576.89
2018,8,1,11,15,913.0,109.5,3.1,35.95,951.5,843.26,599.9
2018,8,1,11,30,918.0,110.0,3.2,36.2,974.0,877.87,621.39
2018,8,1,11,45,922.0,110.0,3.3,36.5,989.0,908.78,640.3
2018,8,1,12,0,926.0,110.0,3.4,36.8,1004.0,937.13,657.56
2018,8,1,12,15,928.0,110.0,3.45,37.0,1011.0,960.97,671.93
2018,8,1,12,30,930.0,110.0,3.5,37.2,1018.0,981.94,684.55
2018,8,1,12,45,911.5,121.0,3.6,37.4,1009.5,991.12,690.2
2018,8,1,13,0,893.0,132.0,3.7,37.6,1001.0,996.89,693.91
2018,8,1,13,15,910.0,120.0,3.75,37.65,997.5,1011.34,703.28
2018,8,1,13,30,927.0,108.0,3.8,37.7,994.0,1022.52,710.66
2018,8,1,13,45,924.0,107.5,3.85,37.8,976.0,1022.31,710.95
2018,8,1,14,0,921.0,107.0,3.9,37.9,958.0,1018.78,709.37
2018,8,1,14,15,916.0,105.0,3.9,37.85,931.5,1008.44,703.82
2018,8,1,14,30,911.0,103.0,3.9,37.8,905.0,994.87,696.39
2018,8,1,14,45,904.0,101.5,3.95,37.75,872.0,976.77,686.49
2018,8,1,15,0,897.0,100.0,4.0,37.7,839.0,955.69,674.78
2018,8,1,15,15,887.5,99.0,4.0,37.55,800.0,930.02,660.15
2018,8,1,15,30,878.0,98.0,4.0,37.4,761.0,901.78,643.85
2018,8,1,15,45,865.0,95.5,4.0,37.25,715.5,866.42,622.85
2018,8,1,16,0,852.0,93.0,4.0,37.1,670.0,829.05,600.37
2018,8,1,16,15,835.0,90.5,3.95,36.8,620.0,786.62,574.44
2018,8,1,16,30,818.0,88.0,3.9,36.5,570.0,747.64,550.55
2018,8,1,16,45,794.0,85.0,3.9,36.2,516.5,696.99,518.38
2018,8,1,17,0,770.0,82.0,3.9,35.9,463.0,646.09,485.43
2018,8,1,17,15,738.0,78.0,3.9,35.9,407.5,588.79,445.63
2018,8,1,17,30,706.0,74.0,3.9,35.9,352.0,532.51,404.64
2018,8,1,17,45,662.5,68.5,3.45,34.85,297.0,471.71,359.76
2018,8,1,18,0,619.0,63.0,3.0,33.8,242.0,411.6,313.75
2018,8,1,18,15,527.5,57.0,2.7,32.75,186.5,331.32,251.0
2018,8,1,18,30,436.0,51.0,2.4,31.7,131.0,259.26,192.79
2018,8,1,18,45,331.0,38.5,2.05,30.65,87.0,183.82,130.96
2018,8,1,19,0,226.0,26.0,1.7,29.6,43.0,116.79,65.13
2018,8,1,19,15,122.5,14.5,1.75,29.2,22.5,47.19,0.0
2018,8,1,19,30,19.0,3.0,1.8,28.8,2.0,0.0,0.0
2018,8,1,19,45,9.5,1.5,1.9,28.45,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.0,28.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.0,27.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.0,27.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.0,26.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.95,26.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.4,24.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,8,2,5,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,2,5,45,36.0,6.0,1.2,22.6,7.0,0.0,0.0
2018,8,2,6,0,72.0,12.0,1.3,23.0,14.0,11.8,0.0
2018,8,2,6,15,180.0,27.5,1.35,23.7,47.0,21.53,8.61
2018,8,2,6,30,288.0,43.0,1.4,24.4,80.0,32.9,21.74
2018,8,2,6,45,370.0,55.5,1.5,25.1,127.0,41.23,29.42
2018,8,2,7,0,452.0,68.0,1.6,25.8,174.0,49.08,36.36
2018,8,2,7,15,509.5,77.5,1.6,26.75,227.0,73.91,43.17
2018,8,2,7,30,567.0,87.0,1.6,27.7,280.0,115.9,65.86
2018,8,2,7,45,607.0,94.5,1.65,28.7,334.0,160.12,96.62
2018,8,2,8,0,647.0,102.0,1.7,29.7,388.0,208.81,134.14
2018,8,2,8,15,675.5,107.5,1.65,30.25,441.0,257.15,173.47
2018,8,2,8,30,704.0,113.0,1.6,30.8,494.0,308.34,215.12
2018,8,2,8,45,692.5,129.0,1.55,31.4,534.5,356.95,254.76
2018,8,2,9,0,681.0,145.0,1.5,32.0,575.0,403.91,291.73
2018,8,2,9,15,498.0,224.5,1.4,32.4,552.0,426.62,309.86
2018,8,2,9,30,315.0,304.0,1.3,32.8,529.0,432.94,313.74
2018,8,2,9,45,293.0,329.5,1.2,33.2,549.0,460.72,332.36
2018,8,2,10,0,271.0,355.0,1.1,33.6,569.0,486.22,348.53
2018,8,2,10,15,280.0,375.5,1.05,33.9,605.5,525.32,374.17
2018,8,2,10,30,289.0,396.0,1.0,34.2,642.0,564.9,399.45
2018,8,2,10,45,342.0,388.5,1.0,34.5,689.5,611.89,430.59
2018,8,2,11,0,395.0,381.0,1.0,34.8,737.0,661.97,463.22
2018,8,2,11,15,355.5,406.5,1.05,35.0,733.0,670.57,467.21
2018,8,2,11,30,316.0,432.0,1.1,35.2,729.0,676.01,469.42
2018,8,2,11,45,242.0,451.5,1.15,35.35,681.0,643.02,446.34
2018,8,2,12,0,168.0,471.0,1.2,35.5,633.0,605.69,420.35
2018,8,2,12,15,339.5,408.5,1.3,35.65,738.5,711.11,494.24
2018,8,2,12,30,511.0,346.0,1.4,35.8,844.0,823.55,569.43
2018,8,2,12,45,615.0,293.5,1.5,35.95,892.0,882.81,608.87
2018,8,2,13,0,719.0,241.0,1.6,36.1,940.0,943.26,647.8
2018,8,2,13,15,726.5,231.0,1.7,36.25,931.0,950.41,652.53
2018,8,2,13,30,734.0,221.0,1.8,36.4,922.0,954.78,656.2
2018,8,2,13,45,731.0,217.5,1.85,36.5,904.0,952.62,655.58
2018,8,2,14,0,728.0,214.0,1.9,36.6,886.0,947.64,653.4
2018,8,2,14,15,728.0,206.5,2.0,36.7,862.5,938.64,649.39
2018,8,2,14,30,728.0,199.0,2.1,36.8,839.0,926.8,643.69
2018,8,2,14,45,728.5,188.5,2.15,36.85,808.0,909.42,634.25
2018,8,2,15,0,729.0,178.0,2.2,36.9,777.0,889.21,623.1
2018,8,2,15,15,719.5,172.5,2.25,36.9,739.5,862.46,607.95
2018,8,2,15,30,710.0,167.0,2.3,36.9,702.0,833.54,591.36
2018,8,2,15,45,653.0,176.0,2.35,36.9,644.5,776.92,556.58
2018,8,2,16,0,596.0,185.0,2.4,36.9,587.0,720.98,521.0
2018,8,2,16,15,622.5,162.5,2.45,36.7,554.0,700.56,510.37
2018,8,2,16,30,649.0,140.0,2.5,36.5,521.0,676.11,496.49
2018,8,2,16,45,623.5,132.0,2.55,36.3,470.0,625.11,462.96
2018,8,2,17,0,598.0,124.0,2.6,36.1,419.0,574.32,428.83
2018,8,2,17,15,561.5,116.5,2.6,36.1,367.0,517.3,388.68
2018,8,2,17,30,525.0,109.0,2.6,36.1,315.0,461.96,348.68
2018,8,2,17,45,477.5,98.0,2.3,35.2,263.0,395.77,300.16
2018,8,2,18,0,430.0,87.0,2.0,34.3,211.0,336.64,255.28
2018,8,2,18,15,365.0,74.0,1.85,33.4,163.0,270.89,204.07
2018,8,2,18,30,300.0,61.0,1.7,32.5,115.0,211.34,156.16
2018,8,2,18,45,209.0,44.0,1.5,31.65,75.5,143.84,101.48
2018,8,2,19,0,118.0,27.0,1.3,30.8,36.0,82.41,42.97
2018,8,2,19,15,62.0,14.0,1.45,30.5,18.5,30.31,0.0
2018,8,2,19,30,6.0,1.0,1.6,30.2,1.0,0.0,0.0
2018,8,2,19,45,3.0,0.5,1.7,29.95,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.8,29.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.0,29.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.15,29.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.3,28.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.4,28.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.5,28.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.6,28.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,27.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,27.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.05,26.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.95,25.7,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.8,25.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.35,24.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,3,5,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,3,5,45,29.5,6.0,1.15,23.8,6.5,0.0,0.0
2018,8,3,6,0,59.0,12.0,1.3,24.1,13.0,11.8,0.0
2018,8,3,6,15,161.0,28.0,1.4,24.95,45.0,22.01,8.32
2018,8,3,6,30,263.0,44.0,1.5,25.8,77.0,33.78,22.27
2018,8,3,6,45,348.5,56.0,1.6,26.65,123.0,41.69,29.57
2018,8,3,7,0,434.0,68.0,1.7,27.5,169.0,49.22,36.19
2018,8,3,7,15,493.5,77.5,1.8,28.3,221.5,72.32,42.43
2018,8,3,7,30,553.0,87.0,1.9,29.1,274.0,113.54,64.34
2018,8,3,7,45,596.0,93.5,2.0,29.85,328.0,156.53,93.88
2018,8,3,8,0,639.0,100.0,2.1,30.6,382.0,204.32,130.59
2018,8,3,8,15,670.0,105.5,2.1,31.15,435.5,252.86,169.99
2018,8,3,8,30,701.0,111.0,2.1,31.7,489.0,304.52,212.05
2018,8,3,8,45,725.0,115.5,2.15,32.25,540.5,355.71,253.49
2018,8,3,9,0,749.0,120.0,2.2,32.8,592.0,411.92,297.61
2018,8,3,9,15,768.0,123.0,2.25,33.25,640.0,462.81,336.97
2018,8,3,9,30,787.0,126.0,2.3,33.7,688.0,514.65,375.87
2018,8,3,9,45,801.0,128.5,2.35,34.15,730.5,563.93,411.87
2018,8,3,10,0,815.0,131.0,2.4,34.6,773.0,613.18,446.82
2018,8,3,10,15,827.0,132.0,2.5,35.0,810.0,659.47,479.16
2018,8,3,10,30,839.0,133.0,2.6,35.4,847.0,706.65,511.31
2018,8,3,10,45,848.0,134.5,2.7,35.75,877.5,749.08,538.61
2018,8,3,11,0,857.0,136.0,2.8,36.1,908.0,790.09,564.34
2018,8,3,11,15,862.5,137.5,2.9,36.4,931.0,826.67,587.09
2018,8,3,11,30,868.0,139.0,3.0,36.7,954.0,861.23,608.43
2018,8,3,11,45,870.5,140.0,3.15,37.0,968.0,890.55,626.64
2018,8,3,12,0,873.0,141.0,3.3,37.3,982.0,917.4,643.29
2018,8,3,12,15,876.5,140.5,3.35,37.5,989.5,941.2,657.67
2018,8,3,12,30,880.0,140.0,3.4,37.7,997.0,962.38,670.45
2018,8,3,12,45,881.5,138.5,3.5,37.9,995.5,977.96,680.11
2018,8,3,13,0,883.0,137.0,3.6,38.1,994.0,990.64,688.09
2018,8,3,13,15,882.5,135.5,3.65,38.15,984.5,998.34,693.2
2018,8,3,13,30,882.0,134.0,3.7,38.2,975.0,1002.92,696.51
2018,8,3,13,45,879.0,133.0,3.75,38.3,957.5,1002.36,696.63
2018,8,3,14,0,876.0,132.0,3.8,38.4,940.0,998.63,694.92
2018,8,3,14,15,870.5,130.5,3.85,38.35,914.0,988.79,689.97
2018,8,3,14,30,865.0,129.0,3.9,38.3,888.0,975.88,683.21
2018,8,3,14,45,858.5,126.0,3.95,38.3,855.0,957.46,672.91
2018,8,3,15,0,852.0,123.0,4.0,38.3,822.0,936.16,660.85
2018,8,3,15,15,841.0,121.0,3.95,38.1,782.5,909.05,645.12
2018,8,3,15,30,830.0,119.0,3.9,37.9,743.0,884.99,631.38
2018,8,3,15,45,778.5,128.5,3.9,37.75,685.5,830.52,597.7
2018,8,3,16,0,727.0,138.0,3.9,37.6,628.0,779.4,565.93
2018,8,3,16,15,684.0,137.0,3.85,37.3,570.0,721.61,529.25
2018,8,3,16,30,641.0,136.0,3.8,37.0,512.0,664.56,492.38
2018,8,3,16,45,620.5,129.0,3.75,36.7,464.0,618.67,461.78
2018,8,3,17,0,600.0,122.0,3.7,36.4,416.0,572.61,430.3
2018,8,3,17,15,571.0,111.5,3.7,36.4,364.0,517.16,390.86
2018,8,3,17,30,542.0,101.0,3.7,36.4,312.0,462.79,351.19
2018,8,3,17,45,541.0,87.0,3.4,35.5,269.5,421.86,321.23
2018,8,3,18,0,540.0,73.0,3.1,34.6,227.0,379.91,288.95
2018,8,3,18,15,431.5,65.0,2.8,33.75,171.0,293.17,221.21
2018,8,3,18,30,323.0,57.0,2.5,32.9,115.0,215.57,159.23
2018,8,3,18,45,217.0,42.0,2.2,32.0,75.0,143.96,101.23
2018,8,3,19,0,111.0,27.0,1.9,31.1,35.0,74.22,35.97
2018,8,3,19,15,60.0,14.5,2.1,30.85,18.5,30.15,0.0
2018,8,3,19,30,9.0,2.0,2.3,30.6,2.0,0.0,0.0
2018,8,3,19,45,4.5,1.0,2.45,30.35,1.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,30.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,29.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.8,28.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.9,28.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.9,27.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.75,27.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.45,26.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.0,26.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.45,24.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,4,5,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,4,5,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,4,5,45,35.5,6.5,1.35,23.7,7.0,0.0,0.0
2018,8,4,6,0,71.0,13.0,1.6,24.0,14.0,12.78,0.0
2018,8,4,6,15,195.0,27.0,1.75,24.6,47.0,21.22,7.24
2018,8,4,6,30,319.0,41.0,1.9,25.2,80.0,32.27,21.04
2018,8,4,6,45,415.5,50.0,2.1,25.75,128.5,36.88,25.62
2018,8,4,7,0,512.0,59.0,2.3,26.3,177.0,41.29,29.64
2018,8,4,7,15,573.0,65.0,2.45,27.0,231.0,62.94,34.0
2018,8,4,7,30,634.0,71.0,2.6,27.7,285.0,105.67,55.61
2018,8,4,7,45,540.0,96.0,2.7,28.4,301.0,149.71,91.53
2018,8,4,8,0,446.0,121.0,2.8,29.1,317.0,184.69,123.57
2018,8,4,8,15,551.0,116.5,2.95,29.75,391.0,231.59,158.7
2018,8,4,8,30,656.0,112.0,3.1,30.4,465.0,290.57,204.45
2018,8,4,8,45,736.5,102.5,3.2,31.05,536.0,350.32,251.75
2018,8,4,9,0,817.0,93.0,3.3,31.7,607.0,414.4,302.01
2018,8,4,9,15,831.0,96.0,3.35,32.25,654.0,470.2,345.74
2018,8,4,9,30,845.0,99.0,3.4,32.8,701.0,522.31,385.57
2018,8,4,9,45,793.5,128.0,3.45,33.35,721.0,558.25,412.2
2018,8,4,10,0,742.0,157.0,3.5,33.9,741.0,591.74,435.8
2018,8,4,10,15,810.5,132.5,3.55,34.3,798.0,648.22,476.61
2018,8,4,10,30,879.0,108.0,3.6,34.7,855.0,710.7,520.1
2018,8,4,10,45,864.0,121.0,3.65,35.15,876.5,747.6,543.14
2018,8,4,11,0,849.0,134.0,3.7,35.6,898.0,781.22,563.91
2018,8,4,11,15,801.5,163.0,3.75,35.9,899.0,800.67,575.51
2018,8,4,11,30,754.0,192.0,3.8,36.2,900.0,815.54,584.2
2018,8,4,11,45,718.5,215.5,3.85,36.5,898.5,831.67,593.78
2018,8,4,12,0,683.0,239.0,3.9,36.8,897.0,843.89,600.85
2018,8,4,12,15,677.5,241.5,3.95,36.95,897.5,859.93,610.86
2018,8,4,12,30,672.0,244.0,4.0,37.1,898.0,873.66,619.4
2018,8,4,12,45,758.0,197.0,4.05,37.3,933.5,920.8,649.39
2018,8,4,13,0,844.0,150.0,4.1,37.5,969.0,964.88,676.98
2018,8,4,13,15,831.0,155.5,4.15,37.5,954.5,967.02,678.53
2018,8,4,13,30,818.0,161.0,4.2,37.5,940.0,971.68,682.08
2018,8,4,13,45,834.5,148.5,4.25,37.55,930.0,973.43,683.74
2018,8,4,14,0,851.0,136.0,4.3,37.6,920.0,977.38,686.95
2018,8,4,14,15,818.5,147.5,4.4,37.45,884.0,960.43,677.78
2018,8,4,14,30,786.0,159.0,4.5,37.3,848.0,935.83,663.83
2018,8,4,14,45,756.0,167.5,4.6,37.15,809.5,908.29,647.95
2018,8,4,15,0,726.0,176.0,4.7,37.0,771.0,882.69,633.26
2018,8,4,15,15,706.5,174.5,4.8,36.8,730.0,851.1,614.63
2018,8,4,15,30,687.0,173.0,4.9,36.6,689.0,817.82,594.95
2018,8,4,15,45,488.5,217.5,5.0,36.4,573.0,673.01,495.55
2018,8,4,16,0,290.0,262.0,5.1,36.2,457.0,532.74,394.37
2018,8,4,16,15,173.0,203.5,5.2,35.9,317.5,357.16,267.62
2018,8,4,16,30,56.0,145.0,5.3,35.6,178.0,190.69,141.97
2018,8,4,16,45,41.5,133.5,5.4,35.3,156.5,166.39,123.86
2018,8,4,17,0,27.0,122.0,5.5,35.0,135.0,143.1,106.16
2018,8,4,17,15,177.0,125.5,5.5,35.0,195.5,259.9,199.25
2018,8,4,17,30,327.0,129.0,5.5,35.0,256.0,349.97,269.46
2018,8,4,17,45,349.0,109.5,5.55,34.15,225.5,334.85,258.36
2018,8,4,18,0,371.0,90.0,5.6,33.3,195.0,308.18,237.63
2018,8,4,18,15,296.5,75.0,5.5,32.8,147.0,238.78,181.9
2018,8,4,18,30,222.0,60.0,5.4,32.3,99.0,176.58,131.03
2018,8,4,18,45,149.5,43.5,5.35,31.8,65.5,114.47,80.0
2018,8,4,19,0,77.0,27.0,5.3,31.3,32.0,63.22,27.87
2018,8,4,19,15,39.0,14.0,5.2,30.95,16.5,24.01,0.0
2018,8,4,19,30,1.0,1.0,5.1,30.6,1.0,0.0,0.0
2018,8,4,19,45,0.5,0.5,5.05,30.25,0.5,0.0,0.0
2018,8,4,20,0,0.0,0.0,5.0,29.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.9,29.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.8,29.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.65,29.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,28.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.15,28.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.0,27.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,27.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,26.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.2,26.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,26.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,26.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,25.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,25.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,24.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,5,5,15,0.0,0.0,2.1,24.45,0.0,0.0,0.0
2018,8,5,5,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,5,5,45,11.0,5.5,2.35,24.7,5.5,0.0,0.0
2018,8,5,6,0,22.0,11.0,2.5,24.8,11.0,10.81,0.0
2018,8,5,6,15,107.5,29.0,2.75,25.25,40.5,24.01,8.11
2018,8,5,6,30,193.0,47.0,3.0,25.7,70.0,36.4,24.31
2018,8,5,6,45,202.5,57.0,3.2,26.15,93.0,45.95,33.17
2018,8,5,7,0,212.0,67.0,3.4,26.6,116.0,53.29,39.76
2018,8,5,7,15,143.5,92.5,3.5,27.1,129.5,82.43,58.54
2018,8,5,7,30,75.0,118.0,3.6,27.6,143.0,111.22,81.34
2018,8,5,7,45,146.5,134.5,3.75,28.1,195.0,136.86,97.96
2018,8,5,8,0,218.0,151.0,3.9,28.6,247.0,169.63,120.86
2018,8,5,8,15,375.0,145.5,3.9,29.05,336.0,212.92,150.37
2018,8,5,8,30,532.0,140.0,3.9,29.5,425.0,276.63,197.67
2018,8,5,8,45,597.0,137.5,3.95,29.95,488.0,327.2,238.0
2018,8,5,9,0,662.0,135.0,4.0,30.4,551.0,384.24,283.09
2018,8,5,9,15,720.5,127.0,4.0,30.8,612.0,442.44,328.58
2018,8,5,9,30,779.0,119.0,4.0,31.2,673.0,502.1,374.4
2018,8,5,9,45,792.5,121.0,4.0,31.6,714.5,550.3,410.8
2018,8,5,10,0,806.0,123.0,4.0,32.0,756.0,598.42,446.16
2018,8,5,10,15,816.0,124.5,4.05,32.3,791.5,645.67,480.22
2018,8,5,10,30,826.0,126.0,4.1,32.6,827.0,689.45,511.16
2018,8,5,10,45,732.0,177.5,4.15,32.95,815.0,701.1,517.05
2018,8,5,11,0,638.0,229.0,4.2,33.3,803.0,704.85,517.11
2018,8,5,11,15,683.0,212.0,4.25,33.5,840.0,750.0,548.88
2018,8,5,11,30,728.0,195.0,4.3,33.7,877.0,795.86,579.36
2018,8,5,11,45,641.0,252.0,4.35,33.9,859.5,798.43,579.1
2018,8,5,12,0,554.0,309.0,4.4,34.1,842.0,795.91,574.3
2018,8,5,12,15,539.0,317.5,4.45,34.25,839.0,806.53,580.82
2018,8,5,12,30,524.0,326.0,4.5,34.4,836.0,814.97,585.8
2018,8,5,12,45,542.0,312.0,4.55,34.5,838.0,830.57,596.85
2018,8,5,13,0,560.0,298.0,4.6,34.6,840.0,844.19,606.6
2018,8,5,13,15,572.0,295.5,4.6,34.7,844.0,862.26,618.69
2018,8,5,13,30,584.0,293.0,4.6,34.8,848.0,878.29,629.43
2018,8,5,13,45,470.0,352.5,4.6,34.85,793.5,830.82,594.57
2018,8,5,14,0,356.0,412.0,4.6,34.9,739.0,776.88,555.5
2018,8,5,14,15,311.5,412.0,4.6,34.9,692.5,734.97,527.13
2018,8,5,14,30,267.0,412.0,4.6,34.9,646.0,692.49,498.05
2018,8,5,14,45,371.0,352.5,4.6,34.9,663.5,728.42,527.1
2018,8,5,15,0,475.0,293.0,4.6,34.9,681.0,767.71,557.7
2018,8,5,15,15,486.5,271.0,4.55,34.75,651.5,748.02,545.96
2018,8,5,15,30,498.0,249.0,4.5,34.6,622.0,725.8,532.76
2018,8,5,15,45,507.0,228.0,4.5,34.5,587.5,699.92,516.92
2018,8,5,16,0,516.0,207.0,4.5,34.4,553.0,671.59,499.24
2018,8,5,16,15,585.0,167.5,4.45,34.2,531.0,673.07,503.67
2018,8,5,16,30,654.0,128.0,4.4,34.0,509.0,663.83,500.05
2018,8,5,16,45,658.0,114.5,4.35,33.75,466.0,628.13,476.56
2018,8,5,17,0,662.0,101.0,4.3,33.5,423.0,590.2,450.68
2018,8,5,17,15,624.0,95.5,4.3,33.5,369.5,531.91,408.25
2018,8,5,17,30,586.0,90.0,4.3,33.5,316.0,475.42,366.1
2018,8,5,17,45,522.5,83.5,4.0,32.9,261.0,405.52,312.99
2018,8,5,18,0,459.0,77.0,3.7,32.3,206.0,340.44,262.05
2018,8,5,18,15,397.5,65.5,3.35,31.8,159.0,273.84,208.47
2018,8,5,18,30,336.0,54.0,3.0,31.3,112.0,216.16,160.48
2018,8,5,18,45,238.5,40.0,2.65,30.85,73.5,148.67,104.39
2018,8,5,19,0,141.0,26.0,2.3,30.4,35.0,86.15,35.74
2018,8,5,19,15,70.5,13.0,2.25,30.1,17.5,31.16,0.0
2018,8,5,19,30,0.0,0.0,2.2,29.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.15,29.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.1,29.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.15,29.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.2,28.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.2,28.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.2,28.3,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,28.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.25,27.9,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.3,27.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,27.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,27.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,26.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,26.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,26.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.4,26.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,25.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.25,25.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.95,25.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,6,5,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,8,6,5,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,6,5,45,0.0,1.5,1.2,24.25,1.5,0.0,0.0
2018,8,6,6,0,0.0,3.0,1.4,24.4,3.0,2.95,0.0
2018,8,6,6,15,15.0,13.5,1.5,24.95,15.5,12.57,1.1
2018,8,6,6,30,30.0,24.0,1.6,25.5,28.0,21.95,12.43
2018,8,6,6,45,212.0,39.5,1.7,26.05,86.0,28.82,18.76
2018,8,6,7,0,394.0,55.0,1.8,26.6,144.0,37.96,26.76
2018,8,6,7,15,486.0,60.0,1.85,27.3,201.0,54.01,29.52
2018,8,6,7,30,578.0,65.0,1.9,28.0,258.0,93.6,48.4
2018,8,6,7,45,644.0,68.5,1.95,28.65,320.0,138.59,78.29
2018,8,6,8,0,710.0,72.0,2.0,29.3,382.0,193.48,119.96
2018,8,6,8,15,738.0,75.0,2.0,29.95,435.0,242.76,160.66
2018,8,6,8,30,766.0,78.0,2.0,30.6,488.0,294.75,203.84
2018,8,6,8,45,718.5,95.0,2.0,31.2,510.5,334.93,238.97
2018,8,6,9,0,671.0,112.0,2.0,31.8,533.0,366.78,266.36
2018,8,6,9,15,566.0,155.0,2.05,32.3,529.5,392.52,287.87
2018,8,6,9,30,461.0,198.0,2.1,32.8,526.0,408.66,300.52
2018,8,6,9,45,575.0,179.5,2.1,33.35,613.5,478.48,351.6
2018,8,6,10,0,689.0,161.0,2.1,33.9,701.0,559.17,409.06
2018,8,6,10,15,747.0,144.5,2.15,34.3,755.5,616.16,449.12
2018,8,6,10,30,805.0,128.0,2.2,34.7,810.0,675.81,490.31
2018,8,6,10,45,712.0,179.0,2.25,35.1,798.0,687.07,495.55
2018,8,6,11,0,619.0,230.0,2.3,35.5,786.0,690.5,495.39
2018,8,6,11,15,524.5,279.0,2.4,35.8,758.5,685.55,489.75
2018,8,6,11,30,430.0,328.0,2.5,36.1,731.0,672.22,478.31
2018,8,6,11,45,440.0,337.0,2.55,36.45,754.5,705.35,499.78
2018,8,6,12,0,450.0,346.0,2.6,36.8,778.0,737.93,520.36
2018,8,6,12,15,544.0,301.5,2.65,36.95,827.5,795.18,559.9
2018,8,6,12,30,638.0,257.0,2.7,37.1,877.0,853.32,599.38
2018,8,6,12,45,584.0,268.0,2.8,37.3,834.5,826.51,581.0
2018,8,6,13,0,530.0,279.0,2.9,37.5,792.0,796.28,560.87
2018,8,6,13,15,482.0,295.5,2.95,37.6,758.0,774.15,545.74
2018,8,6,13,30,434.0,312.0,3.0,37.7,724.0,749.9,529.06
2018,8,6,13,45,538.5,273.0,3.1,37.75,774.0,817.73,576.82
2018,8,6,14,0,643.0,234.0,3.2,37.8,824.0,882.39,621.04
2018,8,6,14,15,529.0,282.5,3.3,37.75,758.5,818.8,578.14
2018,8,6,14,30,415.0,331.0,3.4,37.7,693.0,757.34,536.18
2018,8,6,14,45,434.5,302.5,3.45,37.65,668.5,743.74,529.67
2018,8,6,15,0,454.0,274.0,3.5,37.6,644.0,727.44,521.08
2018,8,6,15,15,469.0,253.0,3.6,37.4,619.0,712.19,513.38
2018,8,6,15,30,484.0,232.0,3.7,37.2,594.0,694.33,503.85
2018,8,6,15,45,422.5,223.0,3.8,36.95,524.5,620.43,454.23
2018,8,6,16,0,361.0,214.0,3.9,36.7,455.0,548.4,404.95
2018,8,6,16,15,301.0,202.5,4.0,36.35,393.0,467.63,348.62
2018,8,6,16,30,241.0,191.0,4.1,36.0,331.0,399.63,299.9
2018,8,6,16,45,317.5,163.0,4.15,35.6,328.5,417.0,315.95
2018,8,6,17,0,394.0,135.0,4.2,35.2,326.0,436.76,332.98
2018,8,6,17,15,517.0,105.5,4.2,35.2,323.5,472.25,361.07
2018,8,6,17,30,640.0,76.0,4.2,35.2,321.0,490.9,375.73
2018,8,6,17,45,591.5,69.5,4.3,34.3,267.5,427.13,328.2
2018,8,6,18,0,543.0,63.0,4.4,33.4,214.0,366.84,281.64
2018,8,6,18,15,470.5,55.0,4.35,32.9,164.5,297.48,225.82
2018,8,6,18,30,398.0,47.0,4.3,32.4,115.0,234.71,173.64
2018,8,6,18,45,282.5,35.0,4.25,31.9,74.5,159.09,110.97
2018,8,6,19,0,167.0,23.0,4.2,31.4,34.0,89.33,31.96
2018,8,6,19,15,83.5,11.5,4.15,31.05,17.0,32.89,0.0
2018,8,6,19,30,0.0,0.0,4.1,30.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,30.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,29.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,29.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,28.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,28.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.85,28.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,27.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.4,26.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.2,26.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,26.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.9,25.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.75,25.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.55,25.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,24.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,24.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.15,24.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,7,5,15,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,7,5,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,7,5,45,18.0,4.5,2.4,24.95,5.0,0.0,0.0
2018,8,7,6,0,36.0,9.0,2.5,25.1,10.0,8.85,0.0
2018,8,7,6,15,142.5,25.0,2.65,25.6,40.0,19.67,4.02
2018,8,7,6,30,249.0,41.0,2.8,26.1,70.0,31.55,20.18
2018,8,7,6,45,269.5,53.0,2.95,26.6,100.0,39.51,27.65
2018,8,7,7,0,290.0,65.0,3.1,27.1,130.0,47.01,34.34
2018,8,7,7,15,359.5,73.5,3.1,27.7,177.0,62.28,38.82
2018,8,7,7,30,429.0,82.0,3.1,28.3,224.0,96.29,56.23
2018,8,7,7,45,461.5,93.0,3.15,28.9,271.5,133.4,81.82
2018,8,7,8,0,494.0,104.0,3.2,29.5,319.0,175.61,114.41
2018,8,7,8,15,539.0,115.5,3.15,30.15,379.0,224.85,153.41
2018,8,7,8,30,584.0,127.0,3.1,30.8,439.0,278.85,196.51
2018,8,7,8,45,683.5,110.0,3.1,31.4,511.0,331.71,237.94
2018,8,7,9,0,783.0,93.0,3.1,32.0,583.0,396.95,288.68
2018,8,7,9,15,798.5,96.5,3.1,32.5,630.0,448.48,329.32
2018,8,7,9,30,814.0,100.0,3.1,33.0,677.0,504.04,371.54
2018,8,7,9,45,539.5,193.0,3.05,33.55,585.5,470.16,346.68
2018,8,7,10,0,265.0,286.0,3.0,34.1,494.0,419.74,307.51
2018,8,7,10,15,244.5,309.0,3.0,34.55,508.0,441.27,322.14
2018,8,7,10,30,224.0,332.0,3.0,35.0,522.0,460.8,334.69
2018,8,7,10,45,313.5,334.0,3.0,35.4,610.0,539.59,390.41
2018,8,7,11,0,403.0,336.0,3.0,35.8,698.0,622.89,447.83
2018,8,7,11,15,257.0,328.5,3.05,36.1,561.5,517.34,372.5
2018,8,7,11,30,111.0,321.0,3.1,36.4,425.0,400.55,287.96
2018,8,7,11,45,78.0,345.5,3.1,36.7,419.0,400.3,286.5
2018,8,7,12,0,45.0,370.0,3.1,37.0,413.0,398.1,283.21
2018,8,7,12,15,59.5,405.5,3.15,37.15,463.0,448.54,318.16
2018,8,7,12,30,74.0,441.0,3.2,37.3,513.0,499.98,353.19
2018,8,7,12,45,99.5,455.0,3.25,37.45,551.5,541.54,381.75
2018,8,7,13,0,125.0,469.0,3.3,37.6,590.0,587.69,413.15
2018,8,7,13,15,238.0,427.5,3.35,37.6,654.5,664.7,468.46
2018,8,7,13,30,351.0,386.0,3.4,37.6,719.0,737.98,520.4
2018,8,7,13,45,541.5,289.5,3.45,37.65,791.5,835.7,590.11
2018,8,7,14,0,732.0,193.0,3.5,37.7,864.0,922.51,648.52
2018,8,7,14,15,771.0,166.5,3.55,37.6,855.0,931.52,654.88
2018,8,7,14,30,810.0,140.0,3.6,37.5,846.0,936.3,659.26
2018,8,7,14,45,765.5,155.0,3.6,37.45,801.5,901.62,638.14
2018,8,7,15,0,721.0,170.0,3.6,37.4,757.0,868.96,618.49
2018,8,7,15,15,580.5,217.0,3.65,37.25,674.5,778.52,560.14
2018,8,7,15,30,440.0,264.0,3.7,37.1,592.0,688.83,498.3
2018,8,7,15,45,545.0,209.0,3.7,36.95,589.5,710.8,518.19
2018,8,7,16,0,650.0,154.0,3.7,36.8,587.0,728.63,533.69
2018,8,7,16,15,632.0,146.5,3.7,36.55,540.5,686.3,506.69
2018,8,7,16,30,614.0,139.0,3.7,36.3,494.0,643.18,478.55
2018,8,7,16,45,590.0,130.5,3.7,36.1,444.5,594.01,445.24
2018,8,7,17,0,566.0,122.0,3.7,35.9,395.0,545.02,411.3
2018,8,7,17,15,494.5,117.0,3.7,35.9,334.0,465.52,353.53
2018,8,7,17,30,423.0,112.0,3.7,35.9,273.0,395.66,301.43
2018,8,7,17,45,434.0,96.0,3.65,35.2,237.5,364.88,278.81
2018,8,7,18,0,445.0,80.0,3.6,34.5,202.0,332.16,253.21
2018,8,7,18,15,372.5,68.5,3.4,34.1,154.5,264.5,199.12
2018,8,7,18,30,300.0,57.0,3.2,33.7,107.0,203.96,149.48
2018,8,7,18,45,198.0,41.0,3.0,33.25,69.0,134.88,92.85
2018,8,7,19,0,96.0,25.0,2.8,32.8,31.0,65.18,17.39
2018,8,7,19,15,48.0,12.5,2.85,32.55,15.5,24.59,0.0
2018,8,7,19,30,0.0,0.0,2.9,32.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.95,32.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,31.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,31.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,31.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.15,31.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.3,30.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,30.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.7,29.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.8,29.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.9,28.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,4.0,28.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,4.0,27.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.95,27.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.9,26.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.9,26.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.85,26.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.75,26.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.45,25.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.3,25.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.15,25.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.0,25.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,25.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,8,8,5,30,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,8,8,5,45,18.0,5.0,2.9,25.7,5.0,0.0,0.0
2018,8,8,6,0,36.0,10.0,3.0,25.8,10.0,9.83,0.0
2018,8,8,6,15,143.5,25.0,3.1,26.25,39.5,19.73,3.02
2018,8,8,6,30,251.0,40.0,3.2,26.7,69.0,30.78,19.44
2018,8,8,6,45,353.0,50.0,3.35,27.15,115.5,37.41,25.81
2018,8,8,7,0,455.0,60.0,3.5,27.6,162.0,42.65,30.57
2018,8,8,7,15,522.0,67.0,3.5,28.2,215.0,58.6,33.64
2018,8,8,7,30,589.0,74.0,3.5,28.8,268.0,99.55,53.09
2018,8,8,7,45,637.5,77.0,3.55,29.35,322.5,142.23,81.38
2018,8,8,8,0,686.0,80.0,3.6,29.9,377.0,190.28,118.25
2018,8,8,8,15,717.0,83.5,3.6,30.55,431.0,242.55,161.15
2018,8,8,8,30,748.0,87.0,3.6,31.2,485.0,294.77,204.54
2018,8,8,8,45,755.0,94.5,3.6,31.8,531.5,344.99,246.53
2018,8,8,9,0,762.0,102.0,3.6,32.4,578.0,395.31,287.5
2018,8,8,9,15,796.0,98.0,3.55,32.95,630.0,447.53,328.58
2018,8,8,9,30,830.0,94.0,3.5,33.5,682.0,505.63,372.69
2018,8,8,9,45,821.0,105.5,3.5,34.05,717.0,552.05,407.07
2018,8,8,10,0,812.0,117.0,3.5,34.6,752.0,596.19,438.68
2018,8,8,10,15,749.0,152.0,3.5,35.05,759.5,622.53,456.33
2018,8,8,10,30,686.0,187.0,3.5,35.5,767.0,642.95,469.11
2018,8,8,10,45,753.5,162.0,3.5,35.95,820.0,699.98,508.77
2018,8,8,11,0,821.0,137.0,3.5,36.4,873.0,758.9,546.81
2018,8,8,11,15,755.0,177.0,3.55,36.75,867.0,773.21,554.77
2018,8,8,11,30,689.0,217.0,3.6,37.1,861.0,782.07,559.45
2018,8,8,11,45,760.5,181.5,3.65,37.4,902.0,832.21,591.37
2018,8,8,12,0,832.0,146.0,3.7,37.7,943.0,881.54,622.12
2018,8,8,12,15,857.5,133.0,3.7,37.95,959.0,912.72,640.87
2018,8,8,12,30,883.0,120.0,3.7,38.2,975.0,941.95,658.4
2018,8,8,12,45,892.5,113.5,3.7,38.45,976.0,960.07,668.92
2018,8,8,13,0,902.0,107.0,3.7,38.7,977.0,975.3,677.74
2018,8,8,13,15,899.5,106.5,3.65,38.75,966.5,981.84,681.49
2018,8,8,13,30,897.0,106.0,3.6,38.8,956.0,985.15,683.4
2018,8,8,13,45,881.5,111.5,3.6,38.9,933.0,978.65,679.51
2018,8,8,14,0,866.0,117.0,3.6,39.0,910.0,969.06,673.88
2018,8,8,14,15,871.0,110.5,3.6,38.95,888.0,963.97,671.62
2018,8,8,14,30,876.0,104.0,3.6,38.9,866.0,955.52,667.35
2018,8,8,14,45,867.0,103.0,3.65,38.85,832.5,936.29,656.68
2018,8,8,15,0,858.0,102.0,3.7,38.8,799.0,914.26,644.32
2018,8,8,15,15,847.0,100.0,3.7,38.65,759.5,886.67,628.4
2018,8,8,15,30,836.0,98.0,3.7,38.5,720.0,856.68,610.9
2018,8,8,15,45,821.0,97.0,3.75,38.3,675.5,822.11,590.65
2018,8,8,16,0,806.0,96.0,3.8,38.1,631.0,790.72,572.33
2018,8,8,16,15,787.0,93.0,3.85,37.75,581.5,747.33,546.04
2018,8,8,16,30,768.0,90.0,3.9,37.4,532.0,702.88,518.62
2018,8,8,16,45,742.0,86.5,3.95,37.1,479.5,651.94,486.01
2018,8,8,17,0,716.0,83.0,4.0,36.8,427.0,601.03,452.7
2018,8,8,17,15,681.5,78.5,4.0,36.8,373.0,545.89,413.16
2018,8,8,17,30,647.0,74.0,4.0,36.8,319.0,490.29,372.22
2018,8,8,17,45,597.0,68.5,4.05,35.9,265.5,426.65,325.27
2018,8,8,18,0,547.0,63.0,4.1,35.0,212.0,366.63,279.1
2018,8,8,18,15,471.0,55.0,4.05,34.45,162.0,295.68,222.43
2018,8,8,18,30,395.0,47.0,4.0,33.9,112.0,231.66,169.59
2018,8,8,18,45,276.5,35.0,3.9,33.35,72.0,155.58,106.65
2018,8,8,19,0,158.0,23.0,3.8,32.8,32.0,84.95,16.51
2018,8,8,19,15,79.0,11.5,3.85,32.4,16.0,31.37,0.0
2018,8,8,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.95,31.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.0,31.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,4.05,30.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,4.2,30.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,4.3,29.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,4.5,29.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,4.55,28.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,4.6,28.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,4.5,28.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,4.4,28.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,4.35,27.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,4.3,27.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,4.2,27.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,4.1,27.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,4.0,27.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.9,26.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.6,26.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.45,26.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.3,25.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,3.15,25.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,3.0,25.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,8,9,5,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,9,5,45,25.5,4.5,2.7,24.75,5.0,0.0,0.0
2018,8,9,6,0,51.0,9.0,2.8,24.9,10.0,8.85,0.0
2018,8,9,6,15,176.5,23.0,2.95,25.35,40.5,18.09,1.27
2018,8,9,6,30,302.0,37.0,3.1,25.8,71.0,29.02,18.03
2018,8,9,6,45,403.5,45.0,3.25,26.3,118.0,32.9,22.1
2018,8,9,7,0,505.0,53.0,3.4,26.8,165.0,36.67,25.6
2018,8,9,7,15,464.5,74.5,3.4,27.5,200.0,62.81,38.62
2018,8,9,7,30,424.0,96.0,3.4,28.2,235.0,105.18,63.91
2018,8,9,7,45,505.0,99.5,3.45,28.95,295.5,142.98,87.6
2018,8,9,8,0,586.0,103.0,3.5,29.7,356.0,189.99,121.84
2018,8,9,8,15,601.5,113.5,3.4,30.4,404.0,236.23,159.8
2018,8,9,8,30,617.0,124.0,3.3,31.1,452.0,283.98,199.18
2018,8,9,8,45,549.5,165.5,3.2,31.8,479.5,332.28,239.56
2018,8,9,9,0,482.0,207.0,3.1,32.5,507.0,371.88,271.35
2018,8,9,9,15,480.0,226.5,2.95,33.1,545.5,414.94,303.76
2018,8,9,9,30,478.0,246.0,2.8,33.7,584.0,457.38,334.57
2018,8,9,9,45,611.0,198.0,2.65,34.3,657.5,512.7,375.04
2018,8,9,10,0,744.0,150.0,2.5,34.9,731.0,581.85,424.51
2018,8,9,10,15,777.0,141.0,2.4,35.3,773.5,629.54,457.43
2018,8,9,10,30,810.0,132.0,2.3,35.7,816.0,678.41,490.35
2018,8,9,10,45,851.5,114.5,2.2,36.15,856.0,727.75,521.29
2018,8,9,11,0,893.0,97.0,2.1,36.6,896.0,776.15,550.17
2018,8,9,11,15,802.0,155.0,2.05,36.9,886.0,789.4,556.67
2018,8,9,11,30,711.0,213.0,2.0,37.2,876.0,795.9,559.16
2018,8,9,11,45,608.0,276.5,1.95,37.5,849.5,790.53,552.06
2018,8,9,12,0,505.0,340.0,1.9,37.8,823.0,779.76,541.08
2018,8,9,12,15,443.5,376.0,1.95,37.95,802.5,773.54,535.4
2018,8,9,12,30,382.0,412.0,2.0,38.1,782.0,762.32,526.45
2018,8,9,12,45,411.5,397.5,2.0,38.25,795.0,788.42,543.66
2018,8,9,13,0,441.0,383.0,2.0,38.4,808.0,812.12,559.04
2018,8,9,13,15,527.0,328.5,2.0,38.4,831.0,849.37,585.25
2018,8,9,13,30,613.0,274.0,2.0,38.4,854.0,885.33,610.4
2018,8,9,13,45,512.5,319.5,2.0,38.4,797.5,836.88,577.47
2018,8,9,14,0,412.0,365.0,2.0,38.4,741.0,787.64,544.32
2018,8,9,14,15,454.0,336.5,2.0,38.3,740.0,800.2,554.91
2018,8,9,14,30,496.0,308.0,2.0,38.2,739.0,809.83,563.21
2018,8,9,14,45,477.0,308.5,2.0,38.05,709.5,788.74,550.41
2018,8,9,15,0,458.0,309.0,2.0,37.9,680.0,766.36,536.98
2018,8,9,15,15,409.5,309.0,2.05,37.7,628.5,715.45,504.91
2018,8,9,15,30,361.0,309.0,2.1,37.5,577.0,657.09,467.66
2018,8,9,15,45,337.5,294.0,2.1,37.3,532.0,613.39,439.97
2018,8,9,16,0,314.0,279.0,2.1,37.1,487.0,569.76,411.76
2018,8,9,16,15,269.0,263.0,2.15,36.8,431.0,508.13,370.51
2018,8,9,16,30,224.0,247.0,2.2,36.5,375.0,439.86,323.77
2018,8,9,16,45,261.5,215.0,2.3,36.2,350.5,433.74,322.22
2018,8,9,17,0,299.0,183.0,2.4,35.9,326.0,414.82,310.99
2018,8,9,17,15,359.5,150.5,2.4,35.9,301.0,414.51,312.36
2018,8,9,17,30,420.0,118.0,2.4,35.9,276.0,399.21,302.16
2018,8,9,17,45,395.0,105.0,2.4,35.2,234.0,352.05,267.23
2018,8,9,18,0,370.0,92.0,2.4,34.5,192.0,306.59,232.27
2018,8,9,18,15,297.0,77.0,2.4,34.05,145.0,238.75,178.77
2018,8,9,18,30,224.0,62.0,2.4,33.6,98.0,172.09,125.25
2018,8,9,18,45,143.0,42.5,2.35,33.15,62.0,111.17,75.13
2018,8,9,19,0,62.0,23.0,2.3,32.7,26.0,51.23,2.04
2018,8,9,19,15,31.0,11.5,2.3,32.35,13.0,19.11,0.0
2018,8,9,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,31.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,31.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,31.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,30.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,30.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.85,29.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,29.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.15,29.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,28.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,28.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,28.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,28.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,27.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,27.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,27.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,27.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,26.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,26.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.9,26.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.75,26.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,26.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.3,25.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,10,5,15,0.0,0.0,2.15,25.7,0.0,0.0,0.0
2018,8,10,5,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,8,10,5,45,0.0,1.0,2.05,25.75,1.0,0.0,0.0
2018,8,10,6,0,0.0,2.0,2.0,25.8,2.0,1.97,0.0
2018,8,10,6,15,0.0,4.5,2.05,25.95,4.5,4.33,0.0
2018,8,10,6,30,0.0,7.0,2.1,26.1,7.0,6.74,0.0
2018,8,10,6,45,0.0,9.5,2.1,26.25,9.5,9.16,2.08
2018,8,10,7,0,0.0,12.0,2.1,26.4,12.0,11.57,4.25
2018,8,10,7,15,0.0,23.0,2.15,26.7,23.0,22.19,12.52
