Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,30,0.0,34.0,2.2,27.0,34.0,32.82,21.17
2018,8,10,7,45,0.0,49.0,2.2,27.3,49.0,47.33,32.84
2018,8,10,8,0,0.0,64.0,2.2,27.6,64.0,61.86,44.33
2018,8,10,8,15,0.0,83.5,2.15,28.0,83.5,80.76,59.11
2018,8,10,8,30,0.0,103.0,2.1,28.4,103.0,99.14,73.23
2018,8,10,8,45,1.5,136.5,2.05,28.8,137.5,130.98,97.55
2018,8,10,9,0,3.0,170.0,2.0,29.2,172.0,162.93,121.51
2018,8,10,9,15,5.0,181.5,1.85,29.65,185.0,175.15,130.09
2018,8,10,9,30,7.0,193.0,1.7,30.1,198.0,187.57,138.78
2018,8,10,9,45,6.5,187.0,1.6,30.55,192.0,182.52,134.35
2018,8,10,10,0,6.0,181.0,1.5,31.0,186.0,177.24,129.85
2018,8,10,10,15,8.5,203.5,1.4,31.4,210.5,200.62,146.72
2018,8,10,10,30,11.0,226.0,1.3,31.8,235.0,224.28,163.49
2018,8,10,10,45,21.5,281.5,1.2,32.2,300.5,282.85,205.31
2018,8,10,11,0,32.0,337.0,1.1,32.6,366.0,344.64,248.15
2018,8,10,11,15,52.0,388.0,1.1,32.95,436.0,411.06,293.67
2018,8,10,11,30,72.0,439.0,1.1,33.3,506.0,479.35,339.33
2018,8,10,11,45,69.0,442.0,1.05,33.65,507.0,484.14,341.07
2018,8,10,12,0,66.0,445.0,1.0,34.0,508.0,488.58,343.02
2018,8,10,12,15,106.5,463.5,1.0,34.25,566.0,547.29,382.59
2018,8,10,12,30,147.0,482.0,1.0,34.5,624.0,609.84,423.47
2018,8,10,12,45,244.0,463.0,1.05,34.75,698.0,691.59,478.28
2018,8,10,13,0,341.0,444.0,1.1,35.0,772.0,773.06,531.58
2018,8,10,13,15,467.5,368.5,1.15,35.15,813.0,831.08,571.43
2018,8,10,13,30,594.0,293.0,1.2,35.3,854.0,885.02,608.65
2018,8,10,13,45,703.0,216.0,1.25,35.4,867.0,917.87,630.95
2018,8,10,14,0,812.0,139.0,1.3,35.5,880.0,936.97,643.16
2018,8,10,14,15,703.0,193.5,1.35,35.55,821.5,894.53,618.3
2018,8,10,14,30,594.0,248.0,1.4,35.6,763.0,842.9,586.97
2018,8,10,14,45,512.5,276.5,1.5,35.6,708.5,788.13,552.66
2018,8,10,15,0,431.0,305.0,1.6,35.6,654.0,736.43,519.4
2018,8,10,15,15,447.0,286.0,1.7,35.55,631.5,724.79,514.75
2018,8,10,15,30,463.0,267.0,1.8,35.5,609.0,710.61,508.0
2018,8,10,15,45,522.5,223.0,1.95,35.4,586.0,704.25,508.22
2018,8,10,16,0,582.0,179.0,2.1,35.3,563.0,696.01,506.87
2018,8,10,16,15,536.0,180.0,2.25,35.1,512.0,638.88,469.73
2018,8,10,16,30,490.0,181.0,2.4,34.9,461.0,587.42,435.67
2018,8,10,16,45,436.5,174.5,2.55,34.7,405.5,524.08,392.3
2018,8,10,17,0,383.0,168.0,2.7,34.5,350.0,463.7,349.84
2018,8,10,17,15,308.5,154.5,2.7,34.5,289.0,377.04,286.37
2018,8,10,17,30,234.0,141.0,2.7,34.5,228.0,305.14,232.25
2018,8,10,17,45,277.0,113.5,2.7,33.65,199.5,287.89,220.42
2018,8,10,18,0,320.0,86.0,2.7,32.8,171.0,273.47,209.1
2018,8,10,18,15,258.0,70.0,2.7,32.3,128.0,211.99,159.82
2018,8,10,18,30,196.0,54.0,2.7,31.8,85.0,149.6,109.18
2018,8,10,18,45,129.0,37.0,2.65,31.25,54.0,98.02,65.78
2018,8,10,19,0,62.0,20.0,2.6,30.7,23.0,46.49,0.0
2018,8,10,19,15,31.0,10.0,2.65,30.4,11.5,17.56,0.0
2018,8,10,19,30,0.0,0.0,2.7,30.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,29.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.8,29.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,28.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,28.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,28.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.75,28.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,27.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,27.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,27.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,27.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.6,26.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.6,26.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.55,26.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,26.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.45,26.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,25.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.8,25.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.6,25.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,11,5,45,2.0,1.5,0.95,24.7,1.5,0.0,0.0
2018,8,11,6,0,4.0,3.0,1.0,24.8,3.0,2.95,0.0
2018,8,11,6,15,2.0,9.5,1.1,25.0,9.5,9.16,0.0
2018,8,11,6,30,0.0,16.0,1.2,25.2,16.0,15.43,6.93
2018,8,11,6,45,0.0,26.0,1.3,25.45,26.0,25.09,15.6
2018,8,11,7,0,0.0,36.0,1.4,25.7,36.0,34.76,24.11
2018,8,11,7,15,0.0,59.5,1.45,26.0,59.5,57.28,41.18
2018,8,11,7,30,0.0,83.0,1.5,26.3,83.0,78.79,58.51
2018,8,11,7,45,2.0,99.0,1.55,26.65,100.0,94.12,70.46
2018,8,11,8,0,4.0,115.0,1.6,27.0,117.0,109.72,82.41
2018,8,11,8,15,3.0,123.0,1.6,27.35,124.5,117.69,88.29
2018,8,11,8,30,2.0,131.0,1.6,27.7,132.0,125.47,93.93
2018,8,11,8,45,3.0,148.0,1.6,28.1,149.5,142.02,106.24
2018,8,11,9,0,4.0,165.0,1.6,28.5,167.0,158.72,118.5
2018,8,11,9,15,14.5,191.0,1.6,28.85,201.0,188.13,140.28
2018,8,11,9,30,25.0,217.0,1.6,29.2,235.0,215.26,160.14
2018,8,11,9,45,68.0,289.0,1.55,29.6,341.0,305.7,226.52
2018,8,11,10,0,111.0,361.0,1.5,30.0,447.0,396.48,290.98
2018,8,11,10,15,88.5,359.0,1.45,30.25,430.0,391.47,285.93
2018,8,11,10,30,66.0,357.0,1.4,30.5,413.0,380.18,276.87
2018,8,11,10,45,53.5,360.0,1.4,30.8,406.5,378.48,274.83
2018,8,11,11,0,41.0,363.0,1.4,31.1,400.0,375.6,271.88
2018,8,11,11,15,101.0,406.5,1.35,31.3,500.0,465.97,335.61
2018,8,11,11,30,161.0,450.0,1.3,31.5,600.0,562.5,401.02
2018,8,11,11,45,217.0,454.5,1.3,31.7,660.0,622.89,441.38
2018,8,11,12,0,273.0,459.0,1.3,31.9,720.0,685.94,483.0
2018,8,11,12,15,285.5,456.5,1.3,32.05,731.0,705.4,495.07
2018,8,11,12,30,298.0,454.0,1.3,32.2,742.0,724.44,507.21
2018,8,11,12,45,377.0,406.5,1.25,32.3,769.5,761.39,532.85
2018,8,11,13,0,456.0,359.0,1.2,32.4,797.0,801.96,560.21
2018,8,11,13,15,362.0,402.5,1.25,32.5,748.0,758.45,529.9
2018,8,11,13,30,268.0,446.0,1.3,32.6,699.0,716.71,501.01
2018,8,11,13,45,163.0,395.5,1.3,32.65,548.5,561.13,397.86
2018,8,11,14,0,58.0,345.0,1.3,32.7,398.0,402.57,288.47
2018,8,11,14,15,39.5,305.5,1.4,32.65,341.0,345.23,249.45
2018,8,11,14,30,21.0,266.0,1.5,32.6,284.0,287.66,208.72
2018,8,11,14,45,31.5,254.5,1.65,32.5,280.5,286.4,209.14
2018,8,11,15,0,42.0,243.0,1.8,32.4,277.0,284.64,208.99
2018,8,11,15,15,28.0,199.5,1.9,32.2,221.5,226.71,166.87
2018,8,11,15,30,14.0,156.0,2.0,32.0,166.0,164.9,121.07
2018,8,11,15,45,24.0,154.0,2.1,31.75,170.0,175.8,130.28
2018,8,11,16,0,34.0,152.0,2.2,31.5,174.0,181.81,135.7
2018,8,11,16,15,17.0,93.0,2.3,31.15,104.0,106.39,78.05
2018,8,11,16,30,0.0,34.0,2.4,30.8,34.0,32.85,20.36
2018,8,11,16,45,34.0,79.5,2.45,30.45,95.5,103.92,77.63
2018,8,11,17,0,68.0,125.0,2.5,30.1,157.0,181.2,138.85
2018,8,11,17,15,67.5,118.5,2.5,30.1,147.0,165.36,126.66
2018,8,11,17,30,67.0,112.0,2.5,30.1,137.0,156.46,119.85
2018,8,11,17,45,46.0,94.5,2.4,29.15,110.5,123.84,94.21
2018,8,11,18,0,25.0,77.0,2.3,28.2,84.0,93.04,69.59
2018,8,11,18,15,19.0,61.5,2.3,27.8,66.0,73.36,53.45
2018,8,11,18,30,13.0,46.0,2.3,27.4,48.0,54.21,37.43
2018,8,11,18,45,7.0,29.5,2.25,27.0,30.5,32.0,18.53
2018,8,11,19,0,1.0,13.0,2.2,26.6,13.0,12.84,0.0
2018,8,11,19,15,0.5,6.5,2.2,26.4,6.5,6.51,0.0
2018,8,11,19,30,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,25.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.9,24.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,24.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.8,24.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.8,24.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.8,24.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.5,24.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,45,0.5,2.5,2.65,24.15,2.5,0.0,0.0
2018,8,12,6,0,1.0,5.0,2.7,24.2,5.0,4.91,0.0
2018,8,12,6,15,5.5,17.0,2.75,24.3,17.5,16.12,0.0
2018,8,12,6,30,10.0,29.0,2.8,24.4,30.0,27.3,16.54
2018,8,12,6,45,33.0,51.0,2.9,24.5,57.5,46.3,33.54
2018,8,12,7,0,56.0,73.0,3.0,24.6,85.0,64.76,49.79
2018,8,12,7,15,62.0,97.5,3.1,24.8,114.5,86.0,64.07
2018,8,12,7,30,68.0,122.0,3.2,25.0,144.0,111.85,83.18
2018,8,12,7,45,61.0,144.0,3.3,25.2,166.5,135.17,101.4
2018,8,12,8,0,54.0,166.0,3.4,25.4,189.0,157.85,119.37
2018,8,12,8,15,62.0,189.0,3.55,25.65,219.0,184.21,139.61
2018,8,12,8,30,70.0,212.0,3.7,25.9,249.0,211.56,160.54
2018,8,12,8,45,49.0,221.0,3.85,26.15,248.0,218.17,165.83
2018,8,12,9,0,28.0,230.0,4.0,26.4,247.0,222.24,168.81
2018,8,12,9,15,55.0,270.0,4.1,26.7,307.5,272.31,206.43
2018,8,12,9,30,82.0,310.0,4.2,27.0,368.0,325.42,245.92
2018,8,12,9,45,86.5,332.5,4.3,27.25,397.0,353.94,266.64
2018,8,12,10,0,91.0,355.0,4.4,27.5,426.0,382.91,287.55
2018,8,12,10,15,66.5,352.0,4.4,27.7,405.0,370.97,277.79
2018,8,12,10,30,42.0,349.0,4.4,27.9,384.0,356.42,266.07
2018,8,12,10,45,52.5,370.5,4.4,28.1,416.0,387.3,288.42
2018,8,12,11,0,63.0,392.0,4.4,28.3,448.0,419.13,311.19
2018,8,12,11,15,86.0,417.5,4.4,28.45,496.0,465.52,344.67
2018,8,12,11,30,109.0,443.0,4.4,28.6,544.0,512.68,378.32
2018,8,12,11,45,107.5,446.5,4.4,28.75,547.5,521.13,383.71
2018,8,12,12,0,106.0,450.0,4.4,28.9,551.0,528.63,388.59
2018,8,12,12,15,63.5,365.5,4.35,28.95,426.0,413.12,305.2
2018,8,12,12,30,21.0,281.0,4.3,29.0,301.0,294.11,217.5
2018,8,12,12,45,11.5,202.5,4.3,29.05,213.5,207.63,153.34
2018,8,12,13,0,2.0,124.0,4.3,29.1,126.0,122.36,88.73
2018,8,12,13,15,1.5,118.0,4.25,29.05,119.5,116.09,84.06
2018,8,12,13,30,1.0,112.0,4.2,29.0,113.0,109.78,79.29
2018,8,12,13,45,2.5,127.5,4.15,29.0,130.0,126.4,92.11
2018,8,12,14,0,4.0,143.0,4.1,29.0,147.0,143.06,104.94
2018,8,12,14,15,10.0,203.0,4.05,29.0,212.0,208.06,154.43
2018,8,12,14,30,16.0,263.0,4.0,29.0,277.0,273.8,203.78
2018,8,12,14,45,12.0,229.0,3.9,28.95,239.0,236.15,175.76
2018,8,12,15,0,8.0,195.0,3.8,28.9,201.0,198.5,147.68
2018,8,12,15,15,4.0,154.5,3.75,28.95,157.5,154.48,114.39
2018,8,12,15,30,0.0,114.0,3.7,29.0,114.0,110.74,80.89
2018,8,12,15,45,1.5,138.5,3.6,29.0,139.5,136.44,101.06
2018,8,12,16,0,3.0,163.0,3.5,29.0,165.0,162.57,121.48
2018,8,12,16,15,58.0,181.5,3.35,28.95,214.5,231.83,176.87
2018,8,12,16,30,113.0,200.0,3.2,28.9,264.0,301.42,231.53
2018,8,12,16,45,222.0,188.0,3.05,28.85,297.5,373.13,288.55
2018,8,12,17,0,331.0,176.0,2.9,28.8,331.0,427.13,331.15
2018,8,12,17,15,290.5,157.0,2.9,28.8,280.5,367.33,285.82
2018,8,12,17,30,250.0,138.0,2.9,28.8,230.0,310.36,242.12
2018,8,12,17,45,241.0,121.0,2.35,28.2,197.5,276.28,215.5
2018,8,12,18,0,232.0,104.0,1.8,27.6,165.0,242.77,188.29
2018,8,12,18,15,166.0,84.0,1.8,27.2,122.0,180.52,137.9
2018,8,12,18,30,100.0,64.0,1.8,26.8,79.0,119.47,88.03
2018,8,12,18,45,55.0,40.0,1.75,26.4,47.5,72.13,47.69
2018,8,12,19,0,10.0,16.0,1.7,26.0,16.0,19.69,0.0
2018,8,12,19,15,5.0,8.0,1.85,25.9,8.0,7.86,0.0
2018,8,12,19,30,0.0,0.0,2.0,25.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.15,25.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.35,25.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.5,24.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.3,24.05,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,24.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.65,24.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,24.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.75,24.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,24.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,13,5,45,0.0,2.5,2.5,24.35,2.5,0.0,0.0
2018,8,13,6,0,0.0,5.0,2.5,24.4,5.0,4.91,0.0
2018,8,13,6,15,5.0,19.5,2.6,24.6,20.0,18.39,0.0
2018,8,13,6,30,10.0,34.0,2.7,24.8,35.0,31.24,19.6
2018,8,13,6,45,17.0,51.0,2.85,25.0,54.0,46.22,33.37
2018,8,13,7,0,24.0,68.0,3.0,25.2,73.0,60.98,46.44
2018,8,13,7,15,68.0,94.0,3.15,25.45,114.5,83.3,61.75
2018,8,13,7,30,112.0,120.0,3.3,25.7,156.0,108.83,79.05
2018,8,13,7,45,262.0,130.0,3.5,26.0,235.5,139.75,96.36
2018,8,13,8,0,412.0,140.0,3.7,26.3,315.0,186.6,127.45
2018,8,13,8,15,500.0,138.0,3.85,26.65,380.0,230.25,160.54
2018,8,13,8,30,588.0,136.0,4.0,27.0,445.0,282.01,201.46
2018,8,13,8,45,596.0,138.5,4.2,27.4,479.5,320.0,234.16
2018,8,13,9,0,604.0,141.0,4.4,27.8,514.0,358.4,266.64
2018,8,13,9,15,659.0,140.0,4.5,28.2,577.0,414.96,311.68
2018,8,13,9,30,714.0,139.0,4.6,28.6,640.0,476.28,359.53
2018,8,13,9,45,679.5,163.0,4.65,29.0,663.5,515.35,389.51
2018,8,13,10,0,645.0,187.0,4.7,29.4,687.0,550.24,415.38
2018,8,13,10,15,614.0,215.0,4.8,29.8,709.5,586.86,441.64
2018,8,13,10,30,583.0,243.0,4.9,30.2,732.0,619.76,464.49
2018,8,13,10,45,584.5,249.5,4.95,30.65,755.0,652.77,487.47
2018,8,13,11,0,586.0,256.0,5.0,31.1,778.0,684.6,509.21
2018,8,13,11,15,685.0,214.0,5.05,31.5,839.0,747.56,554.82
2018,8,13,11,30,784.0,172.0,5.1,31.9,900.0,814.51,600.11
2018,8,13,11,45,642.5,251.0,5.15,32.3,853.5,793.53,583.12
2018,8,13,12,0,501.0,330.0,5.2,32.7,807.0,764.59,558.52
2018,8,13,12,15,460.5,351.5,5.3,33.05,792.0,763.69,556.45
2018,8,13,12,30,420.0,373.0,5.4,33.4,777.0,759.94,552.26
2018,8,13,12,45,374.5,404.5,5.45,33.75,764.0,756.25,547.62
2018,8,13,13,0,329.0,436.0,5.5,34.1,751.0,752.57,542.92
2018,8,13,13,15,345.5,430.0,5.5,34.3,757.5,769.36,554.59
2018,8,13,13,30,362.0,424.0,5.5,34.5,764.0,784.91,565.35
2018,8,13,13,45,346.5,420.5,5.55,34.7,740.5,770.54,555.38
2018,8,13,14,0,331.0,417.0,5.6,34.9,717.0,754.73,544.59
2018,8,13,14,15,328.5,403.0,5.6,34.95,693.5,739.26,534.78
2018,8,13,14,30,326.0,389.0,5.6,35.0,670.0,722.33,523.99
2018,8,13,14,45,367.5,349.0,5.55,35.05,653.5,717.85,523.27
2018,8,13,15,0,409.0,309.0,5.5,35.1,637.0,718.39,525.81
2018,8,13,15,15,457.5,275.0,5.5,35.0,624.5,720.62,530.21
2018,8,13,15,30,506.0,241.0,5.5,34.9,612.0,718.51,531.64
2018,8,13,15,45,469.5,232.5,5.45,34.8,559.5,666.54,495.88
2018,8,13,16,0,433.0,224.0,5.4,34.7,507.0,614.96,460.12
2018,8,13,16,15,470.0,196.5,5.25,34.4,481.0,601.77,453.25
2018,8,13,16,30,507.0,169.0,5.1,34.1,455.0,584.21,442.91
2018,8,13,16,45,520.0,154.0,5.0,33.8,421.5,558.87,426.07
2018,8,13,17,0,533.0,139.0,4.9,33.5,388.0,531.01,406.96
2018,8,13,17,15,488.0,130.0,4.9,33.5,335.0,470.48,362.05
2018,8,13,17,30,443.0,121.0,4.9,33.5,282.0,412.81,318.31
2018,8,13,17,45,376.0,109.0,4.25,32.2,229.5,342.94,264.93
2018,8,13,18,0,309.0,97.0,3.6,30.9,177.0,278.84,214.68
2018,8,13,18,15,220.5,79.5,3.5,30.2,129.5,198.89,150.8
2018,8,13,18,30,132.0,62.0,3.4,29.5,82.0,134.98,98.81
2018,8,13,18,45,67.5,37.5,3.3,28.85,47.5,72.88,47.02
2018,8,13,19,0,3.0,13.0,3.2,28.2,13.0,13.65,0.0
2018,8,13,19,15,1.5,6.5,3.35,27.9,6.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,27.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,27.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.8,26.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.8,25.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,25.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.6,24.8,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.45,24.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,24.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,23.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,23.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.65,23.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,23.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,23.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.6,23.35,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,8,14,5,45,2.0,2.5,2.75,23.65,2.5,0.0,0.0
2018,8,14,6,0,4.0,5.0,2.8,23.8,5.0,4.91,0.0
2018,8,14,6,15,55.0,24.5,3.05,24.3,30.0,21.07,0.0
2018,8,14,6,30,106.0,44.0,3.3,24.8,55.0,35.78,23.13
2018,8,14,6,45,199.0,62.0,3.55,25.3,98.5,49.63,36.15
2018,8,14,7,0,292.0,80.0,3.8,25.8,142.0,59.49,45.04
2018,8,14,7,15,368.5,91.5,3.95,26.35,193.5,70.59,49.05
2018,8,14,7,30,445.0,103.0,4.1,26.9,245.0,107.62,66.56
2018,8,14,7,45,502.5,109.5,4.25,27.4,299.5,146.75,91.49
2018,8,14,8,0,560.0,116.0,4.4,27.9,354.0,191.43,124.63
2018,8,14,8,15,599.0,122.0,4.45,28.45,408.0,237.78,162.01
2018,8,14,8,30,638.0,128.0,4.5,29.0,462.0,288.28,203.48
2018,8,14,8,45,614.0,141.5,4.55,29.5,490.5,327.82,237.85
2018,8,14,9,0,590.0,155.0,4.6,30.0,519.0,364.35,268.83
2018,8,14,9,15,642.5,154.5,4.65,30.5,580.0,419.47,312.12
2018,8,14,9,30,695.0,154.0,4.7,31.0,641.0,479.15,358.01
2018,8,14,9,45,709.5,160.5,4.7,31.5,684.5,528.54,395.25
2018,8,14,10,0,724.0,167.0,4.7,32.0,728.0,578.14,431.65
2018,8,14,10,15,737.5,168.0,4.75,32.4,763.0,622.12,463.6
2018,8,14,10,30,751.0,169.0,4.8,32.8,798.0,667.44,495.74
2018,8,14,10,45,759.0,172.0,4.8,33.2,827.5,707.9,523.62
2018,8,14,11,0,767.0,175.0,4.8,33.6,857.0,747.15,549.9
2018,8,14,11,15,786.0,171.0,4.8,33.9,885.0,787.18,575.7
2018,8,14,11,30,805.0,167.0,4.8,34.2,913.0,826.25,600.59
2018,8,14,11,45,718.0,219.0,4.8,34.5,892.0,827.13,599.79
2018,8,14,12,0,631.0,271.0,4.8,34.8,871.0,821.54,593.44
2018,8,14,12,15,540.5,319.5,4.8,35.0,835.5,804.86,579.22
2018,8,14,12,30,450.0,368.0,4.8,35.2,800.0,782.39,561.08
2018,8,14,12,45,481.0,348.0,4.8,35.35,809.0,803.43,576.07
2018,8,14,13,0,512.0,328.0,4.8,35.5,818.0,823.17,589.96
2018,8,14,13,15,554.0,302.0,4.75,35.6,826.5,845.76,605.95
2018,8,14,13,30,596.0,276.0,4.7,35.7,835.0,867.26,621.31
2018,8,14,13,45,596.0,269.5,4.7,35.75,819.0,865.0,620.16
2018,8,14,14,0,596.0,263.0,4.7,35.8,803.0,860.29,617.61
2018,8,14,14,15,525.5,293.5,4.65,35.7,759.0,821.64,590.63
2018,8,14,14,30,455.0,324.0,4.6,35.6,715.0,784.03,564.28
2018,8,14,14,45,411.0,333.0,4.6,35.55,675.5,748.85,540.51
2018,8,14,15,0,367.0,342.0,4.6,35.5,636.0,706.06,511.54
2018,8,14,15,15,378.5,315.5,4.55,35.35,605.0,683.24,498.02
2018,8,14,15,30,390.0,289.0,4.5,35.2,574.0,658.24,482.81
2018,8,14,15,45,337.0,284.5,4.45,35.0,519.5,600.01,442.5
2018,8,14,16,0,284.0,280.0,4.4,34.8,465.0,543.72,403.07
2018,8,14,16,15,231.5,255.5,4.3,34.5,398.0,467.97,349.5
2018,8,14,16,30,179.0,231.0,4.2,34.2,331.0,386.07,290.44
2018,8,14,16,45,273.5,190.5,4.1,33.9,326.0,412.32,313.43
2018,8,14,17,0,368.0,150.0,4.0,33.6,321.0,430.24,329.44
2018,8,14,17,15,429.5,126.5,4.0,33.6,300.5,428.15,329.06
2018,8,14,17,30,491.0,103.0,4.0,33.6,280.0,419.28,322.83
2018,8,14,17,45,369.5,95.5,3.55,32.6,215.5,322.79,248.79
2018,8,14,18,0,248.0,88.0,3.1,31.6,151.0,229.9,176.12
2018,8,14,18,15,181.5,69.0,3.05,31.05,109.0,167.51,125.95
2018,8,14,18,30,115.0,50.0,3.0,30.5,67.0,111.52,80.32
2018,8,14,18,45,68.5,32.0,3.0,29.95,41.0,64.78,40.26
2018,8,14,19,0,22.0,14.0,3.0,29.4,15.0,20.1,0.0
2018,8,14,19,15,11.0,7.0,3.1,29.15,7.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,28.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.3,28.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,28.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.55,27.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,27.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.65,26.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,26.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,25.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,25.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,25.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.3,24.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.3,24.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.3,24.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.3,24.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,24.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.25,24.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,24.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.8,24.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.75,24.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,8,15,5,45,7.5,2.5,2.8,24.6,2.5,0.0,0.0
2018,8,15,6,0,15.0,5.0,2.8,24.7,5.0,4.91,0.0
2018,8,15,6,15,104.5,21.5,3.05,25.15,31.5,17.1,0.0
2018,8,15,6,30,194.0,38.0,3.3,25.6,58.0,29.54,17.95
2018,8,15,6,45,282.0,50.0,3.5,26.05,99.0,37.62,25.96
2018,8,15,7,0,370.0,62.0,3.7,26.5,140.0,45.28,32.88
2018,8,15,7,15,392.0,75.5,3.8,27.0,180.5,57.5,43.4
2018,8,15,7,30,414.0,89.0,3.9,27.5,221.0,93.53,56.36
2018,8,15,7,45,403.5,106.5,3.95,28.05,255.5,131.46,83.25
2018,8,15,8,0,393.0,124.0,4.0,28.6,290.0,168.41,112.77
2018,8,15,8,15,493.0,122.0,4.0,29.1,360.0,213.45,146.14
2018,8,15,8,30,593.0,120.0,4.0,29.6,430.0,267.35,187.94
2018,8,15,8,45,631.0,125.5,4.0,30.1,486.0,318.51,229.68
2018,8,15,9,0,669.0,131.0,4.0,30.6,542.0,373.23,273.58
2018,8,15,9,15,725.0,122.5,4.0,31.1,601.0,429.81,318.05
2018,8,15,9,30,781.0,114.0,4.0,31.6,660.0,487.65,362.67
2018,8,15,9,45,732.0,140.5,4.0,32.15,677.5,524.46,390.37
2018,8,15,10,0,683.0,167.0,4.0,32.7,695.0,552.92,410.94
2018,8,15,10,15,742.0,151.0,4.0,33.1,750.0,610.55,452.88
2018,8,15,10,30,801.0,135.0,4.0,33.5,805.0,669.1,494.58
2018,8,15,10,45,669.5,210.0,4.0,33.95,783.5,676.24,496.07
2018,8,15,11,0,538.0,285.0,4.0,34.4,762.0,674.71,491.11
2018,8,15,11,15,500.0,315.5,4.0,34.75,767.5,694.73,503.0
2018,8,15,11,30,462.0,346.0,4.0,35.1,773.0,711.26,512.13
2018,8,15,11,45,686.0,222.5,4.0,35.45,868.0,802.27,578.56
2018,8,15,12,0,910.0,99.0,4.0,35.8,963.0,899.36,640.56
2018,8,15,12,15,911.5,99.0,4.0,36.0,969.0,922.37,654.03
2018,8,15,12,30,913.0,99.0,4.0,36.2,975.0,942.45,666.12
2018,8,15,12,45,912.5,99.0,3.95,36.45,972.5,957.63,674.72
2018,8,15,13,0,912.0,99.0,3.9,36.7,970.0,969.65,681.4
2018,8,15,13,15,910.0,98.5,3.9,36.8,959.0,976.51,685.62
2018,8,15,13,30,908.0,98.0,3.9,36.9,948.0,980.08,687.91
2018,8,15,13,45,904.0,97.5,3.85,37.05,929.0,978.39,686.59
2018,8,15,14,0,900.0,97.0,3.8,37.2,910.0,973.41,683.36
2018,8,15,14,15,867.5,110.0,3.8,37.2,874.5,951.96,670.54
2018,8,15,14,30,835.0,123.0,3.8,37.2,839.0,927.99,656.27
2018,8,15,14,45,828.5,120.5,3.75,37.2,807.0,909.98,645.6
2018,8,15,15,0,822.0,118.0,3.7,37.2,775.0,889.18,633.15
2018,8,15,15,15,672.0,169.0,3.7,37.05,687.5,802.74,578.24
2018,8,15,15,30,522.0,220.0,3.7,36.9,600.0,708.1,514.64
2018,8,15,15,45,598.0,179.5,3.65,36.75,588.0,720.81,527.06
2018,8,15,16,0,674.0,139.0,3.6,36.6,576.0,722.74,530.36
2018,8,15,16,15,691.5,121.5,3.55,36.35,538.0,696.21,514.16
2018,8,15,16,30,709.0,104.0,3.5,36.1,500.0,666.06,495.49
2018,8,15,16,45,700.0,95.0,3.5,35.8,452.5,623.24,467.94
2018,8,15,17,0,691.0,86.0,3.5,35.5,405.0,579.2,438.12
2018,8,15,17,15,653.0,81.0,3.5,35.5,350.5,520.53,395.66
2018,8,15,17,30,615.0,76.0,3.5,35.5,296.0,463.72,353.35
2018,8,15,17,45,559.0,69.0,2.9,34.15,242.5,397.01,303.14
2018,8,15,18,0,503.0,62.0,2.3,32.8,189.0,334.6,254.34
2018,8,15,18,15,417.5,53.5,2.3,32.1,140.5,262.08,196.31
2018,8,15,18,30,332.0,45.0,2.3,31.4,92.0,197.45,142.91
2018,8,15,18,45,213.0,31.0,2.3,30.7,56.0,124.91,79.23
2018,8,15,19,0,94.0,17.0,2.3,30.0,20.0,43.54,0.0
2018,8,15,19,15,47.0,8.5,2.6,29.85,10.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,29.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,29.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.4,29.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.7,28.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.8,28.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.8,27.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.75,27.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,26.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,26.35,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,25.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.05,25.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.95,25.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.85,24.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.7,24.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.55,24.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,24.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,8,16,5,45,5.0,2.5,2.2,25.05,2.5,0.0,0.0
2018,8,16,6,0,10.0,5.0,2.3,25.2,5.0,4.91,0.0
2018,8,16,6,15,83.5,22.0,2.5,25.6,30.0,18.36,0.0
2018,8,16,6,30,157.0,39.0,2.7,26.0,55.0,31.98,19.73
2018,8,16,6,45,257.5,53.5,2.9,26.45,99.0,40.53,28.32
2018,8,16,7,0,358.0,68.0,3.1,26.9,143.0,50.07,36.85
2018,8,16,7,15,432.0,77.5,3.15,27.4,195.0,58.43,44.1
2018,8,16,7,30,506.0,87.0,3.2,27.9,247.0,96.15,55.59
2018,8,16,7,45,560.5,92.0,3.3,28.35,301.5,136.06,80.31
2018,8,16,8,0,615.0,97.0,3.4,28.8,356.0,182.21,114.53
2018,8,16,8,15,653.0,100.5,3.4,29.3,410.0,229.28,152.62
2018,8,16,8,30,691.0,104.0,3.4,29.8,464.0,280.27,194.73
2018,8,16,8,45,721.0,106.0,3.4,30.3,516.5,334.1,239.1
2018,8,16,9,0,751.0,108.0,3.4,30.8,569.0,387.02,282.1
2018,8,16,9,15,771.0,110.0,3.45,31.25,616.5,437.83,322.78
2018,8,16,9,30,791.0,112.0,3.5,31.7,664.0,489.66,363.08
2018,8,16,9,45,807.0,113.0,3.5,32.2,706.5,539.15,400.42
2018,8,16,10,0,823.0,114.0,3.5,32.7,749.0,591.49,438.59
2018,8,16,10,15,834.0,115.0,3.55,33.1,785.5,637.34,471.53
2018,8,16,10,30,845.0,116.0,3.6,33.5,822.0,682.3,503.06
2018,8,16,10,45,754.0,169.5,3.6,33.9,816.0,700.13,513.0
2018,8,16,11,0,663.0,223.0,3.6,34.3,810.0,710.26,517.21
2018,8,16,11,15,719.5,198.5,3.65,34.55,850.5,757.96,550.56
2018,8,16,11,30,776.0,174.0,3.7,34.8,891.0,807.06,582.22
2018,8,16,11,45,810.5,158.0,3.75,35.1,917.0,845.87,606.61
2018,8,16,12,0,845.0,142.0,3.8,35.4,943.0,881.95,629.09
2018,8,16,12,15,820.0,158.0,3.85,35.55,939.0,897.9,638.84
2018,8,16,12,30,795.0,174.0,3.9,35.7,935.0,908.47,645.33
2018,8,16,12,45,801.5,169.5,3.95,35.85,935.0,925.11,655.85
2018,8,16,13,0,808.0,165.0,4.0,36.0,935.0,939.06,664.67
2018,8,16,13,15,781.0,176.0,4.05,36.0,913.5,933.59,661.58
2018,8,16,13,30,754.0,187.0,4.1,36.0,892.0,925.02,656.71
2018,8,16,13,45,749.5,185.5,4.15,36.0,874.0,922.69,655.99
2018,8,16,14,0,745.0,184.0,4.2,36.0,856.0,917.52,653.5
2018,8,16,14,15,745.5,176.5,4.25,35.95,831.5,908.18,648.57
2018,8,16,14,30,746.0,169.0,4.3,35.9,807.0,895.91,641.85
2018,8,16,14,45,769.0,152.5,4.3,35.8,787.0,892.34,640.85
2018,8,16,15,0,792.0,136.0,4.3,35.7,767.0,884.93,637.4
2018,8,16,15,15,780.0,132.5,4.3,35.6,727.0,856.11,619.93
2018,8,16,15,30,768.0,129.0,4.3,35.5,687.0,825.06,601.02
2018,8,16,15,45,752.0,125.5,4.3,35.35,642.0,788.57,578.45
2018,8,16,16,0,736.0,122.0,4.3,35.2,597.0,750.46,554.6
2018,8,16,16,15,714.0,118.0,4.25,34.95,548.0,708.52,527.89
2018,8,16,16,30,692.0,114.0,4.2,34.7,499.0,663.23,498.48
2018,8,16,16,45,663.0,108.5,4.1,34.5,446.5,610.84,462.68
2018,8,16,17,0,634.0,103.0,4.0,34.3,394.0,558.91,425.83
2018,8,16,17,15,593.0,96.5,4.0,34.3,340.0,499.05,382.0
2018,8,16,17,30,552.0,90.0,4.0,34.3,286.0,441.34,338.55
2018,8,16,17,45,494.5,81.0,3.45,33.25,233.5,374.45,287.54
2018,8,16,18,0,437.0,72.0,2.9,32.2,181.0,309.66,236.51
2018,8,16,18,15,353.0,60.0,2.85,31.6,133.5,238.21,178.9
2018,8,16,18,30,269.0,48.0,2.8,31.0,86.0,175.34,126.83
2018,8,16,18,45,164.5,31.5,2.7,30.4,51.5,108.81,67.22
2018,8,16,19,0,60.0,15.0,2.6,29.8,17.0,31.69,0.0
2018,8,16,19,15,30.0,7.5,2.8,29.65,8.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.15,29.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,28.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,28.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,28.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,27.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.35,26.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.25,26.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.75,25.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.55,24.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,23.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.35,23.8,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,8,17,5,45,12.0,2.5,1.9,24.4,2.5,0.0,0.0
2018,8,17,6,0,24.0,5.0,2.1,24.6,5.0,4.91,0.0
2018,8,17,6,15,133.5,20.0,2.4,25.1,32.0,15.91,0.0
2018,8,17,6,30,243.0,35.0,2.7,25.6,59.0,27.17,15.83
2018,8,17,6,45,351.0,45.5,3.0,26.05,105.0,34.41,23.22
2018,8,17,7,0,459.0,56.0,3.3,26.5,151.0,40.24,28.59
2018,8,17,7,15,528.0,62.5,3.4,27.1,204.0,44.81,32.61
2018,8,17,7,30,597.0,69.0,3.5,27.7,257.0,85.07,44.13
2018,8,17,7,45,645.5,73.0,3.6,28.25,312.5,128.7,71.1
2018,8,17,8,0,694.0,77.0,3.7,28.8,368.0,180.85,110.32
2018,8,17,8,15,725.0,80.5,3.7,29.45,422.5,230.42,150.97
2018,8,17,8,30,756.0,84.0,3.7,30.1,477.0,283.1,195.0
2018,8,17,8,45,779.5,87.0,3.75,30.8,529.0,335.67,238.95
2018,8,17,9,0,803.0,90.0,3.8,31.5,581.0,390.04,283.37
2018,8,17,9,15,819.0,92.5,3.75,32.1,628.5,446.02,327.78
2018,8,17,9,30,835.0,95.0,3.7,32.7,676.0,498.43,368.25
2018,8,17,9,45,847.0,97.0,3.65,33.3,718.5,548.44,405.71
2018,8,17,10,0,859.0,99.0,3.6,33.9,761.0,598.03,441.63
2018,8,17,10,15,868.0,100.5,3.55,34.35,797.0,644.62,474.62
2018,8,17,10,30,877.0,102.0,3.5,34.8,833.0,690.06,505.87
2018,8,17,10,45,883.5,103.5,3.4,35.25,862.5,732.35,532.27
2018,8,17,11,0,890.0,105.0,3.3,35.7,892.0,772.89,556.99
2018,8,17,11,15,895.0,105.5,3.25,36.05,914.0,809.36,579.13
2018,8,17,11,30,900.0,106.0,3.2,36.4,936.0,843.61,599.59
2018,8,17,11,45,903.5,106.0,3.15,36.75,950.0,873.72,617.18
2018,8,17,12,0,907.0,106.0,3.1,37.1,964.0,901.23,632.98
2018,8,17,12,15,907.5,106.0,3.05,37.3,969.0,923.29,645.67
2018,8,17,12,30,908.0,106.0,3.0,37.5,974.0,942.4,656.51
2018,8,17,12,45,907.0,106.0,2.95,37.75,971.0,957.05,664.47
2018,8,17,13,0,906.0,106.0,2.9,38.0,968.0,968.55,670.54
2018,8,17,13,15,903.5,105.5,2.9,38.1,956.5,974.88,674.33
2018,8,17,13,30,901.0,105.0,2.9,38.2,945.0,977.93,676.25
2018,8,17,13,45,896.5,104.5,2.9,38.3,926.0,975.75,675.09
2018,8,17,14,0,892.0,104.0,2.9,38.4,907.0,970.29,672.07
2018,8,17,14,15,886.0,102.5,2.9,38.4,879.5,959.12,665.94
2018,8,17,14,30,880.0,101.0,2.9,38.4,852.0,944.79,657.98
2018,8,17,14,45,871.5,99.5,2.9,38.4,818.0,925.06,646.75
2018,8,17,15,0,863.0,98.0,2.9,38.4,784.0,902.48,633.79
2018,8,17,15,15,852.0,96.5,2.9,38.25,744.0,874.95,618.1
2018,8,17,15,30,841.0,95.0,2.9,38.1,704.0,844.99,600.82
2018,8,17,15,45,826.0,93.0,2.95,38.0,658.0,808.86,579.57
2018,8,17,16,0,811.0,91.0,3.0,37.9,612.0,770.93,556.93
2018,8,17,16,15,791.0,88.5,3.0,37.6,562.0,731.71,533.33
2018,8,17,16,30,771.0,86.0,3.0,37.3,512.0,686.7,505.42
2018,8,17,16,45,743.5,82.5,3.0,37.0,458.5,634.49,471.98
2018,8,17,17,0,716.0,79.0,3.0,36.7,405.0,582.46,437.28
2018,8,17,17,15,679.0,74.5,3.0,36.7,350.5,523.8,395.25
2018,8,17,17,30,642.0,70.0,3.0,36.7,296.0,469.2,354.79
2018,8,17,17,45,586.5,64.0,2.45,35.2,242.0,402.9,305.3
2018,8,17,18,0,531.0,58.0,1.9,33.7,188.0,340.85,257.02
2018,8,17,18,15,444.0,49.0,2.0,32.95,138.5,266.21,197.74
2018,8,17,18,30,357.0,40.0,2.1,32.2,89.0,199.87,143.04
2018,8,17,18,45,226.5,27.0,2.2,31.45,53.0,122.57,72.95
2018,8,17,19,0,96.0,14.0,2.3,30.7,17.0,40.6,0.0
2018,8,17,19,15,48.0,7.0,2.55,30.5,8.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,30.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.1,30.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,29.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.85,29.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,4.0,28.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.95,27.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.85,27.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.7,26.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.5,26.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.4,26.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.35,25.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,3.2,25.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,3.05,25.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.95,25.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.55,24.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,18,5,45,4.5,2.0,2.35,24.3,2.0,0.0,0.0
2018,8,18,6,0,9.0,4.0,2.4,24.4,4.0,0.0,0.0
2018,8,18,6,15,42.5,18.5,2.55,24.8,22.0,18.18,0.0
2018,8,18,6,30,76.0,33.0,2.7,25.2,40.0,27.32,15.84
2018,8,18,6,45,140.0,51.5,2.9,25.6,76.0,41.74,29.38
2018,8,18,7,0,204.0,70.0,3.1,26.0,112.0,55.6,41.65
2018,8,18,7,15,230.0,89.5,3.1,26.6,150.5,70.25,54.26
2018,8,18,7,30,256.0,109.0,3.1,27.2,189.0,102.54,69.34
2018,8,18,7,45,335.5,122.0,3.05,27.75,248.5,133.84,88.1
2018,8,18,8,0,415.0,135.0,3.0,28.3,308.0,178.93,119.99
2018,8,18,8,15,543.0,121.5,2.95,29.05,381.5,220.48,149.31
2018,8,18,8,30,671.0,108.0,2.9,29.8,455.0,275.76,191.27
2018,8,18,8,45,721.0,103.5,2.85,30.6,512.5,329.53,234.69
2018,8,18,9,0,771.0,99.0,2.8,31.4,570.0,384.39,278.4
2018,8,18,9,15,789.0,101.5,2.6,32.05,617.5,435.82,318.74
2018,8,18,9,30,807.0,104.0,2.4,32.7,665.0,488.01,358.12
2018,8,18,9,45,771.0,130.0,2.25,33.35,693.0,532.89,390.45
2018,8,18,10,0,735.0,156.0,2.1,34.0,721.0,570.76,416.35
2018,8,18,10,15,758.0,153.5,1.95,34.55,761.0,620.04,449.76
2018,8,18,10,30,781.0,151.0,1.8,35.1,801.0,667.26,480.57
2018,8,18,10,45,826.5,132.5,1.6,35.6,842.5,716.99,511.8
2018,8,18,11,0,872.0,114.0,1.4,36.1,884.0,766.54,539.89
2018,8,18,11,15,875.5,115.5,1.45,36.5,905.5,802.19,561.02
2018,8,18,11,30,879.0,117.0,1.5,36.9,927.0,835.57,580.68
2018,8,18,11,45,879.5,120.5,1.5,37.3,941.0,865.9,597.78
2018,8,18,12,0,880.0,124.0,1.5,37.7,955.0,893.57,613.15
2018,8,18,12,15,882.0,123.0,1.65,37.9,960.5,915.55,627.27
2018,8,18,12,30,884.0,122.0,1.8,38.1,966.0,934.7,639.74
2018,8,18,12,45,884.5,121.5,1.95,38.35,964.0,950.01,649.81
2018,8,18,13,0,885.0,121.0,2.1,38.6,962.0,962.28,658.1
2018,8,18,13,15,883.0,120.5,2.2,38.7,951.0,969.03,663.06
2018,8,18,13,30,881.0,120.0,2.3,38.8,940.0,972.57,666.21
2018,8,18,13,45,877.0,119.0,2.4,38.9,921.0,970.45,666.04
2018,8,18,14,0,873.0,118.0,2.5,39.0,902.0,965.11,664.02
2018,8,18,14,15,865.5,117.5,2.55,38.95,874.5,953.76,658.41
2018,8,18,14,30,858.0,117.0,2.6,38.9,847.0,939.37,651.04
2018,8,18,14,45,847.5,116.0,2.65,38.85,812.5,918.72,639.83
2018,8,18,15,0,837.0,115.0,2.7,38.8,778.0,895.35,626.96
2018,8,18,15,15,825.0,113.0,2.7,38.65,737.5,867.02,610.83
2018,8,18,15,30,813.0,111.0,2.7,38.5,697.0,841.57,596.51
2018,8,18,15,45,797.5,107.5,2.75,38.3,651.0,804.16,574.76
2018,8,18,16,0,782.0,104.0,2.8,38.1,605.0,765.0,551.64
2018,8,18,16,15,760.5,101.5,2.75,37.8,555.0,720.76,524.49
2018,8,18,16,30,739.0,99.0,2.7,37.5,505.0,675.68,496.38
2018,8,18,16,45,710.5,94.5,2.7,37.2,451.5,625.22,464.21
2018,8,18,17,0,682.0,90.0,2.7,36.9,398.0,572.89,428.6
2018,8,18,17,15,642.5,84.5,2.7,36.9,343.5,513.19,385.97
2018,8,18,17,30,603.0,79.0,2.7,36.9,289.0,455.49,343.47
2018,8,18,17,45,537.5,72.0,2.05,35.2,234.0,384.54,290.63
2018,8,18,18,0,472.0,65.0,1.4,33.5,179.0,318.78,239.67
2018,8,18,18,15,326.5,55.0,1.45,32.75,124.0,218.72,161.92
2018,8,18,18,30,181.0,45.0,1.5,32.0,69.0,136.83,97.09
2018,8,18,18,45,107.5,28.0,1.55,31.3,40.5,76.64,42.4
2018,8,18,19,0,34.0,11.0,1.6,30.6,12.0,20.22,0.0
2018,8,18,19,15,17.0,5.5,1.85,30.4,6.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.1,30.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,30.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,29.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.75,29.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.0,29.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.3,29.4,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,29.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,28.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.9,28.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.05,27.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.0,27.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.95,27.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.85,26.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,26.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,25.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,25.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,25.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.2,25.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.15,25.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.05,24.95,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,3.0,24.85,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,3.05,24.85,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.1,24.9,0.0,0.0,0.0
2018,8,19,5,45,6.5,2.0,3.15,24.95,2.0,0.0,0.0
2018,8,19,6,0,13.0,4.0,3.2,25.0,4.0,0.0,0.0
2018,8,19,6,15,97.0,19.0,3.4,25.3,27.5,18.68,0.0
2018,8,19,6,30,181.0,34.0,3.6,25.6,51.0,26.43,14.95
2018,8,19,6,45,173.5,51.5,3.8,25.9,77.0,41.75,29.31
2018,8,19,7,0,166.0,69.0,4.0,26.2,103.0,54.84,40.96
2018,8,19,7,15,167.0,93.0,4.1,26.7,136.0,72.09,55.8
2018,8,19,7,30,168.0,117.0,4.2,27.2,169.0,107.65,76.34
2018,8,19,7,45,265.0,129.5,4.3,27.65,231.0,136.17,93.01
2018,8,19,8,0,362.0,142.0,4.4,28.1,293.0,175.03,119.33
2018,8,19,8,15,461.5,140.0,4.45,28.7,360.5,217.82,150.52
2018,8,19,8,30,561.0,138.0,4.5,29.3,428.0,270.28,190.86
2018,8,19,8,45,605.5,140.0,4.5,29.9,483.0,318.66,230.11
2018,8,19,9,0,650.0,142.0,4.5,30.5,538.0,371.38,272.35
2018,8,19,9,15,543.5,198.0,4.5,31.1,547.5,410.58,304.16
2018,8,19,9,30,437.0,254.0,4.5,31.7,557.0,437.24,324.56
2018,8,19,9,45,383.5,290.5,4.45,32.3,568.5,468.02,346.55
2018,8,19,10,0,330.0,327.0,4.4,32.9,580.0,489.58,360.9
2018,8,19,10,15,338.0,347.0,4.35,33.4,617.5,530.18,389.1
2018,8,19,10,30,346.0,367.0,4.3,33.9,655.0,571.03,416.83
2018,8,19,10,45,480.0,312.0,4.3,34.4,726.5,631.84,461.23
2018,8,19,11,0,614.0,257.0,4.3,34.9,798.0,702.35,511.67
2018,8,19,11,15,692.0,218.5,4.25,35.3,843.0,752.32,546.39
2018,8,19,11,30,770.0,180.0,4.2,35.7,888.0,804.91,580.8
2018,8,19,11,45,807.5,162.0,4.15,36.1,914.5,844.11,604.85
2018,8,19,12,0,845.0,144.0,4.1,36.5,941.0,880.68,626.97
2018,8,19,12,15,869.0,129.0,4.0,36.75,953.0,908.46,643.38
2018,8,19,12,30,893.0,114.0,3.9,37.0,965.0,934.03,658.31
2018,8,19,12,45,884.0,120.0,3.85,37.3,960.0,946.87,665.23
2018,8,19,13,0,875.0,126.0,3.8,37.6,955.0,956.51,670.27
2018,8,19,13,15,851.0,139.0,3.75,37.7,937.5,955.56,669.29
2018,8,19,13,30,827.0,152.0,3.7,37.8,920.0,956.39,669.62
2018,8,19,13,45,690.0,224.5,3.6,37.9,856.0,905.48,636.94
2018,8,19,14,0,553.0,297.0,3.5,38.0,792.0,847.84,597.03
2018,8,19,14,15,480.5,324.5,3.45,38.0,745.0,806.72,569.08
2018,8,19,14,30,408.0,352.0,3.4,38.0,698.0,764.89,540.32
2018,8,19,14,45,469.0,307.5,3.35,38.0,689.5,772.94,548.64
2018,8,19,15,0,530.0,263.0,3.3,38.0,681.0,776.39,553.7
2018,8,19,15,15,576.0,227.0,3.25,37.9,659.5,773.4,554.25
2018,8,19,15,30,622.0,191.0,3.2,37.8,638.0,763.71,550.51
2018,8,19,15,45,633.0,172.5,3.2,37.7,601.0,737.96,535.23
2018,8,19,16,0,644.0,154.0,3.2,37.6,564.0,709.17,517.72
2018,8,19,16,15,630.5,144.5,3.15,37.35,518.0,668.15,491.5
2018,8,19,16,30,617.0,135.0,3.1,37.1,472.0,626.02,463.86
2018,8,19,16,45,548.0,135.0,3.05,36.85,411.0,554.14,413.81
2018,8,19,17,0,479.0,135.0,3.0,36.6,350.0,483.0,363.25
2018,8,19,17,15,462.0,118.0,3.0,36.6,302.5,433.48,327.71
2018,8,19,17,30,445.0,101.0,3.0,36.6,255.0,384.27,291.21
2018,8,19,17,45,428.0,84.5,2.55,35.3,210.5,336.19,255.12
2018,8,19,18,0,411.0,68.0,2.1,34.0,166.0,288.86,217.89
2018,8,19,18,15,259.5,55.5,2.2,33.35,111.5,189.74,140.21
2018,8,19,18,30,108.0,43.0,2.3,32.7,57.0,99.31,69.17
2018,8,19,18,45,74.5,27.0,2.45,32.05,34.5,63.84,32.53
2018,8,19,19,0,41.0,11.0,2.6,31.4,12.0,22.03,0.0
2018,8,19,19,15,20.5,5.5,2.85,31.2,6.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,30.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.75,30.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,29.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.85,29.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,29.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.95,28.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,4.05,28.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.1,27.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,4.05,27.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,4.0,27.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.95,26.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,26.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,26.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,26.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.9,26.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.9,26.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.85,26.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.75,26.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.6,25.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.45,25.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.35,25.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.2,25.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,3.0,25.6,0.0,0.0,0.0
