Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,30,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.8,25.45,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,8,20,5,45,2.5,1.5,2.8,25.55,1.5,0.0,0.0
2018,8,20,6,0,5.0,3.0,2.8,25.6,3.0,0.0,0.0
2018,8,20,6,15,30.0,17.0,3.0,25.9,19.5,16.71,0.0
2018,8,20,6,30,55.0,31.0,3.2,26.2,36.0,27.22,15.36
2018,8,20,6,45,218.0,46.0,3.4,26.55,87.0,34.67,23.31
2018,8,20,7,0,381.0,61.0,3.6,26.9,138.0,44.84,32.38
2018,8,20,7,15,458.5,69.0,3.6,27.45,190.5,48.19,35.41
2018,8,20,7,30,536.0,77.0,3.6,28.0,243.0,84.92,46.92
2018,8,20,7,45,587.5,82.5,3.65,28.5,298.0,126.53,71.93
2018,8,20,8,0,639.0,88.0,3.7,29.0,353.0,173.95,106.82
2018,8,20,8,15,673.0,92.0,3.6,29.6,406.5,221.84,145.59
2018,8,20,8,30,707.0,96.0,3.5,30.2,460.0,273.17,188.1
2018,8,20,8,45,732.5,100.0,3.45,30.75,512.0,327.87,233.3
2018,8,20,9,0,758.0,104.0,3.4,31.3,564.0,381.45,276.88
2018,8,20,9,15,776.0,107.0,3.25,31.85,611.5,432.69,317.57
2018,8,20,9,30,794.0,110.0,3.1,32.4,659.0,484.71,357.49
2018,8,20,9,45,808.0,111.5,2.95,32.95,701.0,533.77,393.95
2018,8,20,10,0,822.0,113.0,2.8,33.5,743.0,585.49,430.88
2018,8,20,10,15,832.0,115.5,2.65,33.95,779.5,632.07,463.18
2018,8,20,10,30,842.0,118.0,2.5,34.4,816.0,677.67,493.71
2018,8,20,10,45,849.5,119.5,2.3,34.85,845.5,719.37,519.52
2018,8,20,11,0,857.0,121.0,2.1,35.3,875.0,759.47,542.75
2018,8,20,11,15,858.5,124.5,1.95,35.65,896.0,794.92,562.93
2018,8,20,11,30,860.0,128.0,1.8,36.0,917.0,828.04,581.17
2018,8,20,11,45,848.5,137.0,1.65,36.35,925.5,852.84,593.78
2018,8,20,12,0,837.0,146.0,1.5,36.7,934.0,874.45,604.18
2018,8,20,12,15,848.5,140.5,1.35,36.95,943.5,899.86,616.89
2018,8,20,12,30,860.0,135.0,1.2,37.2,953.0,922.86,627.75
2018,8,20,12,45,859.0,135.0,1.1,37.5,950.0,936.95,633.64
2018,8,20,13,0,858.0,135.0,1.0,37.8,947.0,948.03,637.77
2018,8,20,13,15,835.0,146.0,1.05,37.9,928.5,945.95,637.2
2018,8,20,13,30,812.0,157.0,1.1,38.0,910.0,945.85,638.05
2018,8,20,13,45,731.5,193.5,1.1,38.1,861.0,908.92,616.28
2018,8,20,14,0,651.0,230.0,1.1,38.2,812.0,873.87,595.91
2018,8,20,14,15,533.5,279.0,1.15,38.2,746.0,809.22,555.25
2018,8,20,14,30,416.0,328.0,1.2,38.2,680.0,746.98,514.93
2018,8,20,14,45,471.0,271.0,1.25,38.2,654.0,735.61,512.01
2018,8,20,15,0,526.0,214.0,1.3,38.2,628.0,722.87,507.63
2018,8,20,15,15,639.5,175.0,1.4,38.1,651.5,773.85,544.03
2018,8,20,15,30,753.0,136.0,1.5,38.0,675.0,813.37,571.13
2018,8,20,15,45,745.0,128.0,1.55,37.9,631.5,779.03,551.08
2018,8,20,16,0,737.0,120.0,1.6,37.8,588.0,742.61,530.1
2018,8,20,16,15,712.0,116.0,1.65,37.55,537.0,698.21,503.82
2018,8,20,16,30,687.0,112.0,1.7,37.3,486.0,650.72,474.93
2018,8,20,16,45,601.0,119.0,1.75,37.05,421.0,572.5,422.43
2018,8,20,17,0,515.0,126.0,1.8,36.8,356.0,495.37,368.93
2018,8,20,17,15,334.0,121.0,1.8,36.8,262.0,356.31,267.6
2018,8,20,17,30,153.0,116.0,1.8,36.8,168.0,217.01,162.72
2018,8,20,17,45,79.0,81.0,1.5,35.5,107.5,131.63,97.69
2018,8,20,18,0,5.0,46.0,1.2,34.2,47.0,46.82,31.32
2018,8,20,18,15,2.5,34.0,1.25,33.5,34.5,33.89,20.98
2018,8,20,18,30,0.0,22.0,1.3,32.8,22.0,21.23,10.66
2018,8,20,18,45,3.0,13.5,1.35,32.1,13.5,13.99,2.34
2018,8,20,19,0,6.0,5.0,1.4,31.4,5.0,6.54,0.0
2018,8,20,19,15,3.0,2.5,1.55,31.2,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,30.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.1,30.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.25,30.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,29.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,29.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.0,28.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,28.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,28.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,27.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,27.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,26.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.75,26.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.65,26.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,25.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.7,25.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.7,25.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,25.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.3,25.25,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,8,21,5,45,5.0,1.5,2.35,25.35,1.5,0.0,0.0
2018,8,21,6,0,10.0,3.0,2.4,25.4,3.0,0.0,0.0
2018,8,21,6,15,79.5,18.5,2.55,25.8,25.5,18.18,0.0
2018,8,21,6,30,149.0,34.0,2.7,26.2,48.0,26.54,14.64
2018,8,21,6,45,244.5,50.0,2.85,26.55,91.0,38.01,26.06
2018,8,21,7,0,340.0,66.0,3.0,26.9,134.0,48.85,35.75
2018,8,21,7,15,412.0,76.5,3.1,27.5,185.0,54.81,41.0
2018,8,21,7,30,484.0,87.0,3.2,28.1,236.0,89.96,52.82
2018,8,21,7,45,537.5,93.5,3.25,28.75,290.0,129.49,76.29
2018,8,21,8,0,591.0,100.0,3.3,29.4,344.0,175.19,109.41
2018,8,21,8,15,628.0,105.5,3.2,30.1,398.0,222.3,146.94
2018,8,21,8,30,665.0,111.0,3.1,30.8,452.0,273.28,188.44
2018,8,21,8,45,694.5,114.0,3.0,31.5,504.0,323.24,229.32
2018,8,21,9,0,724.0,117.0,2.9,32.2,556.0,375.76,271.35
2018,8,21,9,15,744.5,120.0,2.7,32.85,603.5,429.51,313.09
2018,8,21,9,30,765.0,123.0,2.5,33.5,651.0,481.19,351.91
2018,8,21,9,45,782.0,124.5,2.3,34.1,694.0,530.49,387.69
2018,8,21,10,0,799.0,126.0,2.1,34.7,737.0,580.02,422.21
2018,8,21,10,15,810.5,128.0,1.9,35.2,774.0,626.52,453.4
2018,8,21,10,30,822.0,130.0,1.7,35.7,811.0,672.28,482.78
2018,8,21,10,45,831.5,130.5,1.55,36.2,840.5,715.47,509.24
2018,8,21,11,0,841.0,131.0,1.4,36.7,870.0,755.54,531.68
2018,8,21,11,15,848.5,131.5,1.4,37.05,893.0,792.42,553.32
2018,8,21,11,30,856.0,132.0,1.4,37.4,916.0,827.36,573.54
2018,8,21,11,45,862.5,130.5,1.4,37.75,931.0,857.47,590.57
2018,8,21,12,0,869.0,129.0,1.4,38.1,946.0,885.24,606.09
2018,8,21,12,15,870.5,129.0,1.55,38.3,951.5,907.46,620.39
2018,8,21,12,30,872.0,129.0,1.7,38.5,957.0,926.87,633.05
2018,8,21,12,45,841.5,146.0,1.8,38.7,943.0,930.08,635.4
2018,8,21,13,0,811.0,163.0,1.9,38.9,929.0,934.26,638.58
2018,8,21,13,15,756.0,190.5,2.0,39.0,897.5,918.66,630.02
2018,8,21,13,30,701.0,218.0,2.1,39.1,866.0,903.37,621.81
2018,8,21,13,45,724.5,198.0,2.25,39.2,855.5,909.01,626.96
2018,8,21,14,0,748.0,178.0,2.4,39.3,845.0,908.29,628.06
2018,8,21,14,15,785.5,155.0,2.45,39.25,836.0,917.66,635.15
2018,8,21,14,30,823.0,132.0,2.5,39.2,827.0,917.51,636.39
2018,8,21,14,45,717.5,170.5,2.6,39.1,758.0,859.93,602.22
2018,8,21,15,0,612.0,209.0,2.7,39.0,689.0,794.88,562.66
2018,8,21,15,15,696.5,165.0,2.7,38.85,683.5,812.41,576.3
2018,8,21,15,30,781.0,121.0,2.7,38.7,678.0,819.7,582.61
2018,8,21,15,45,756.5,121.0,2.75,38.5,630.5,779.37,558.53
2018,8,21,16,0,732.0,121.0,2.8,38.3,583.0,737.91,533.68
2018,8,21,16,15,710.0,115.5,2.8,38.0,532.5,694.36,506.98
2018,8,21,16,30,688.0,110.0,2.8,37.7,482.0,647.44,477.51
2018,8,21,16,45,676.0,100.5,2.85,37.45,433.5,602.58,448.34
2018,8,21,17,0,664.0,91.0,2.9,37.2,385.0,556.8,417.24
2018,8,21,17,15,623.0,85.5,2.9,37.2,331.0,497.09,374.23
2018,8,21,17,30,582.0,80.0,2.9,37.2,277.0,439.56,331.5
2018,8,21,17,45,521.5,71.5,2.35,35.95,223.5,370.9,279.77
2018,8,21,18,0,461.0,63.0,1.8,34.7,170.0,307.04,229.81
2018,8,21,18,15,371.0,52.0,1.7,34.05,122.5,233.12,170.91
2018,8,21,18,30,281.0,41.0,1.6,33.4,75.0,167.91,117.21
2018,8,21,18,45,167.5,25.5,1.55,32.75,43.0,95.52,41.04
2018,8,21,19,0,54.0,10.0,1.5,32.1,11.0,24.27,0.0
2018,8,21,19,15,27.0,5.0,1.55,31.9,5.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,31.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.65,31.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,31.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,31.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,30.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,30.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,30.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,30.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,29.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,29.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.2,29.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.2,29.1,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,28.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,28.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.0,27.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,27.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,27.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,27.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.75,27.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.7,26.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,26.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,26.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,26.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,26.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,25.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,25.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,25.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,25.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,25.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,22,5,45,2.5,1.5,0.9,24.9,1.5,0.0,0.0
2018,8,22,6,0,5.0,3.0,1.0,25.0,3.0,0.0,0.0
2018,8,22,6,15,12.0,15.5,1.15,25.4,16.5,15.24,0.0
2018,8,22,6,30,19.0,28.0,1.3,25.8,30.0,25.96,14.04
2018,8,22,6,45,74.5,49.0,1.45,26.25,63.0,42.11,29.48
2018,8,22,7,0,130.0,70.0,1.6,26.7,96.0,55.56,41.42
2018,8,22,7,15,326.5,74.0,1.6,27.3,167.0,52.89,39.4
2018,8,22,7,30,523.0,78.0,1.6,27.9,238.0,82.99,46.45
2018,8,22,7,45,545.5,89.0,1.6,28.55,286.0,125.38,72.72
2018,8,22,8,0,568.0,100.0,1.6,29.2,334.0,170.36,106.25
2018,8,22,8,15,433.5,145.0,1.45,29.8,338.5,213.34,146.05
2018,8,22,8,30,299.0,190.0,1.3,30.4,343.0,245.0,175.6
2018,8,22,8,45,236.0,224.5,1.2,31.0,353.5,271.9,197.78
2018,8,22,9,0,173.0,259.0,1.1,31.6,364.0,296.75,216.9
2018,8,22,9,15,214.5,282.0,1.1,32.1,422.5,346.09,252.19
2018,8,22,9,30,256.0,305.0,1.1,32.6,481.0,395.33,286.87
2018,8,22,9,45,368.5,284.0,1.1,33.05,555.5,452.58,327.47
2018,8,22,10,0,481.0,263.0,1.1,33.5,630.0,516.05,372.09
2018,8,22,10,15,644.5,197.5,1.15,33.85,715.0,582.71,419.94
2018,8,22,10,30,808.0,132.0,1.2,34.2,800.0,663.62,476.62
2018,8,22,10,45,825.5,128.5,1.2,34.55,832.5,708.25,505.14
2018,8,22,11,0,843.0,125.0,1.2,34.9,865.0,750.38,530.5
2018,8,22,11,15,853.0,123.5,1.3,35.2,888.0,787.39,553.46
2018,8,22,11,30,863.0,122.0,1.4,35.5,911.0,822.58,575.17
2018,8,22,11,45,872.5,118.0,1.45,35.8,926.5,852.97,593.24
2018,8,22,12,0,882.0,114.0,1.5,36.1,942.0,881.09,609.88
2018,8,22,12,15,883.5,114.5,1.6,36.3,947.5,903.94,624.1
2018,8,22,12,30,885.0,115.0,1.7,36.5,953.0,923.93,636.66
2018,8,22,12,45,884.5,114.5,1.8,36.75,950.0,938.13,645.62
2018,8,22,13,0,884.0,114.0,1.9,37.0,947.0,949.23,652.81
2018,8,22,13,15,881.5,113.5,1.95,37.2,935.5,955.26,656.63
2018,8,22,13,30,879.0,113.0,2.0,37.4,924.0,958.06,658.65
2018,8,22,13,45,875.0,112.5,2.1,37.6,905.0,956.19,658.46
2018,8,22,14,0,871.0,112.0,2.2,37.8,886.0,951.1,656.43
2018,8,22,14,15,856.5,115.5,2.3,37.85,857.0,937.06,649.37
2018,8,22,14,30,842.0,119.0,2.4,37.9,828.0,920.18,640.64
2018,8,22,14,45,822.0,123.5,2.45,37.95,791.5,896.62,627.31
2018,8,22,15,0,802.0,128.0,2.5,38.0,755.0,876.22,616.02
2018,8,22,15,15,790.0,124.5,2.6,37.9,714.5,846.92,599.73
2018,8,22,15,30,778.0,121.0,2.7,37.8,674.0,815.35,581.84
2018,8,22,15,45,763.0,117.5,2.75,37.75,629.0,779.21,560.32
2018,8,22,16,0,748.0,114.0,2.8,37.7,584.0,741.39,537.45
2018,8,22,16,15,725.5,109.5,2.85,37.45,533.5,695.2,509.03
2018,8,22,16,30,703.0,105.0,2.9,37.2,483.0,650.98,481.45
2018,8,22,16,45,673.5,100.0,2.95,36.95,430.5,598.45,446.7
2018,8,22,17,0,644.0,95.0,3.0,36.7,378.0,546.45,410.76
2018,8,22,17,15,602.5,88.5,3.0,36.7,324.0,486.19,367.14
2018,8,22,17,30,561.0,82.0,3.0,36.7,270.0,428.19,323.85
2018,8,22,17,45,500.5,73.5,2.5,35.6,217.5,360.62,272.58
2018,8,22,18,0,440.0,65.0,2.0,34.5,165.0,297.84,223.17
2018,8,22,18,15,350.0,52.5,1.9,33.85,118.0,222.13,162.79
2018,8,22,18,30,260.0,40.0,1.8,33.2,71.0,158.26,109.93
2018,8,22,18,45,153.0,24.5,1.7,32.5,40.5,88.4,31.22
2018,8,22,19,0,46.0,9.0,1.6,31.8,10.0,21.0,0.0
2018,8,22,19,15,23.0,4.5,1.7,31.65,5.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.9,31.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,31.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,30.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.2,30.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,30.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.3,30.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.3,29.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.25,29.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.2,29.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,29.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,28.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,28.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,28.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.2,28.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,27.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.05,27.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.0,27.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.0,26.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.0,26.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.95,26.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.85,26.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,26.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,26.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,25.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.65,25.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,25.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.35,25.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,8,23,5,45,4.5,1.0,1.4,24.8,1.0,0.0,0.0
2018,8,23,6,0,9.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,8,23,6,15,91.0,17.5,1.75,25.5,25.0,17.2,0.0
2018,8,23,6,30,173.0,33.0,2.0,26.1,48.0,25.83,13.67
2018,8,23,6,45,268.0,48.5,2.25,26.65,91.5,36.93,25.09
2018,8,23,7,0,363.0,64.0,2.5,27.2,135.0,47.42,34.47
2018,8,23,7,15,431.5,75.0,2.55,28.05,186.5,53.82,40.05
2018,8,23,7,30,500.0,86.0,2.6,28.9,238.0,87.93,51.24
2018,8,23,7,45,550.0,93.5,2.65,29.75,292.5,128.75,75.03
2018,8,23,8,0,600.0,101.0,2.7,30.6,347.0,175.34,108.42
2018,8,23,8,15,634.0,107.5,2.7,31.35,401.0,223.12,146.19
2018,8,23,8,30,668.0,114.0,2.7,32.1,455.0,274.44,187.7
2018,8,23,8,45,694.0,119.5,2.75,32.85,507.0,325.58,229.25
2018,8,23,9,0,720.0,125.0,2.8,33.6,559.0,378.92,271.69
2018,8,23,9,15,739.5,129.0,2.8,34.1,607.0,430.08,311.79
2018,8,23,9,30,759.0,133.0,2.8,34.6,655.0,485.11,353.41
2018,8,23,9,45,773.5,136.5,2.8,35.1,697.5,534.62,389.98
2018,8,23,10,0,788.0,140.0,2.8,35.6,740.0,584.17,425.46
2018,8,23,10,15,798.5,143.0,2.8,36.0,776.5,630.54,457.91
2018,8,23,10,30,809.0,146.0,2.8,36.4,813.0,676.1,488.94
2018,8,23,10,45,817.5,147.5,2.8,36.8,842.5,717.84,516.67
2018,8,23,11,0,826.0,149.0,2.8,37.2,872.0,758.17,541.84
2018,8,23,11,15,828.0,152.5,2.85,37.5,893.0,793.69,563.77
2018,8,23,11,30,830.0,156.0,2.9,37.8,914.0,827.04,584.15
2018,8,23,11,45,828.5,160.5,2.95,38.1,926.5,856.08,601.68
2018,8,23,12,0,827.0,165.0,3.0,38.4,939.0,882.53,617.53
2018,8,23,12,15,828.5,165.0,3.05,38.6,944.5,904.64,630.9
2018,8,23,12,30,830.0,165.0,3.1,38.8,950.0,924.07,642.64
2018,8,23,12,45,830.0,164.5,3.15,39.0,947.0,938.81,651.53
2018,8,23,13,0,830.0,164.0,3.2,39.2,944.0,950.62,658.71
2018,8,23,13,15,827.0,163.0,3.2,39.25,932.0,956.07,662.13
2018,8,23,13,30,824.0,162.0,3.2,39.3,920.0,958.41,663.8
2018,8,23,13,45,819.5,160.0,3.25,39.4,900.5,955.18,662.33
2018,8,23,14,0,815.0,158.0,3.3,39.5,881.0,948.84,659.09
2018,8,23,14,15,803.0,158.5,3.3,39.45,852.0,934.95,651.34
2018,8,23,14,30,791.0,159.0,3.3,39.4,823.0,918.24,641.95
2018,8,23,14,45,759.5,166.5,3.3,39.35,782.0,888.17,624.15
2018,8,23,15,0,728.0,174.0,3.3,39.3,741.0,860.13,607.68
2018,8,23,15,15,639.5,193.0,3.3,39.1,671.5,789.05,563.41
2018,8,23,15,30,551.0,212.0,3.3,38.9,602.0,715.9,515.27
2018,8,23,15,45,504.0,212.5,3.3,38.75,550.5,664.02,481.26
2018,8,23,16,0,457.0,213.0,3.3,38.6,499.0,613.13,447.21
2018,8,23,16,15,521.0,178.0,3.3,38.25,477.5,610.3,448.85
2018,8,23,16,30,585.0,143.0,3.3,37.9,456.0,604.87,448.11
2018,8,23,16,45,563.0,133.0,3.3,37.6,407.5,556.54,415.23
2018,8,23,17,0,541.0,123.0,3.3,37.3,359.0,504.83,379.35
2018,8,23,17,15,511.5,110.5,3.3,37.3,308.5,450.07,339.64
2018,8,23,17,30,482.0,98.0,3.3,37.3,258.0,396.8,299.81
2018,8,23,17,45,426.5,85.5,2.7,35.95,207.0,331.88,250.68
2018,8,23,18,0,371.0,73.0,2.1,34.6,156.0,271.72,203.48
2018,8,23,18,15,286.0,57.0,2.05,33.9,110.0,200.22,146.44
2018,8,23,18,30,201.0,41.0,2.0,33.2,64.0,137.56,94.83
2018,8,23,18,45,112.5,24.0,1.95,32.55,35.5,73.96,18.07
2018,8,23,19,0,24.0,7.0,1.9,31.9,7.0,13.15,0.0
2018,8,23,19,15,12.0,3.5,2.05,31.75,3.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,31.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.4,31.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.6,31.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.8,31.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,30.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.15,30.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.35,30.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.4,29.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.45,29.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,29.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.55,28.95,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.65,28.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,27.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,27.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,26.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.15,25.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,25.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,24.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,8,24,5,45,5.0,1.0,2.3,24.05,1.0,0.0,0.0
2018,8,24,6,0,10.0,2.0,2.4,24.1,2.0,0.0,0.0
2018,8,24,6,15,99.0,17.0,2.65,24.65,25.0,16.71,0.0
2018,8,24,6,30,188.0,32.0,2.9,25.2,48.0,25.04,12.89
2018,8,24,6,45,289.0,46.0,3.2,25.75,92.0,34.96,23.52
2018,8,24,7,0,390.0,60.0,3.5,26.3,136.0,44.33,31.98
2018,8,24,7,15,462.0,70.0,3.6,27.0,189.0,49.67,36.72
2018,8,24,7,30,534.0,80.0,3.7,27.7,242.0,83.19,47.15
2018,8,24,7,45,586.5,86.5,3.8,28.4,298.0,125.36,71.48
2018,8,24,8,0,639.0,93.0,3.9,29.1,354.0,173.52,106.24
2018,8,24,8,15,675.0,98.0,3.9,29.8,409.0,222.62,145.55
2018,8,24,8,30,711.0,103.0,3.9,30.5,464.0,275.42,188.98
2018,8,24,8,45,739.0,106.0,3.9,31.2,517.0,330.61,234.43
2018,8,24,9,0,767.0,109.0,3.9,31.9,570.0,384.58,278.24
2018,8,24,9,15,786.5,111.5,3.9,32.5,618.5,436.52,319.72
2018,8,24,9,30,806.0,114.0,3.9,33.1,667.0,489.39,360.65
2018,8,24,9,45,822.0,115.5,3.9,33.7,710.5,540.14,398.85
2018,8,24,10,0,838.0,117.0,3.9,34.3,754.0,593.66,437.73
2018,8,24,10,15,849.5,118.5,3.85,34.8,791.5,641.05,471.31
2018,8,24,10,30,861.0,120.0,3.8,35.3,829.0,687.51,503.32
2018,8,24,10,45,870.0,120.5,3.8,35.8,859.0,730.15,531.36
2018,8,24,11,0,879.0,121.0,3.8,36.3,889.0,771.21,556.89
2018,8,24,11,15,885.5,120.5,3.8,36.7,911.0,807.62,579.25
2018,8,24,11,30,892.0,120.0,3.8,37.1,933.0,841.88,600.02
2018,8,24,11,45,897.0,119.5,3.8,37.5,947.5,872.56,618.31
2018,8,24,12,0,902.0,119.0,3.8,37.9,962.0,900.7,634.86
2018,8,24,12,15,903.5,118.5,3.8,38.15,967.0,923.03,648.06
2018,8,24,12,30,905.0,118.0,3.8,38.4,972.0,942.4,659.42
2018,8,24,12,45,904.0,118.0,3.8,38.7,968.5,956.9,667.63
2018,8,24,13,0,903.0,118.0,3.8,39.0,965.0,968.21,673.94
2018,8,24,13,15,901.0,117.0,3.8,39.1,953.0,974.33,677.68
2018,8,24,13,30,899.0,116.0,3.8,39.2,941.0,977.13,679.51
2018,8,24,13,45,894.0,115.0,3.8,39.35,920.5,973.75,677.47
2018,8,24,14,0,889.0,114.0,3.8,39.5,900.0,967.07,673.53
2018,8,24,14,15,882.5,112.5,3.8,39.5,872.0,955.2,666.9
2018,8,24,14,30,876.0,111.0,3.8,39.5,844.0,940.18,658.42
2018,8,24,14,45,867.5,109.0,3.75,39.5,809.0,919.73,646.33
2018,8,24,15,0,859.0,107.0,3.7,39.5,774.0,896.43,632.5
2018,8,24,15,15,847.0,105.0,3.7,39.35,732.5,867.32,615.61
2018,8,24,15,30,835.0,103.0,3.7,39.2,691.0,835.83,597.14
2018,8,24,15,45,819.0,100.0,3.7,39.05,644.0,802.66,577.45
2018,8,24,16,0,803.0,97.0,3.7,38.9,597.0,762.78,553.12
2018,8,24,16,15,781.5,93.5,3.7,38.6,545.5,716.59,524.56
2018,8,24,16,30,760.0,90.0,3.7,38.3,494.0,669.54,494.92
2018,8,24,16,45,730.5,86.0,3.65,38.0,439.5,615.81,459.84
2018,8,24,17,0,701.0,82.0,3.6,37.7,385.0,564.74,424.21
2018,8,24,17,15,660.0,76.5,3.6,37.7,329.5,503.62,379.82
2018,8,24,17,30,619.0,71.0,3.6,37.7,274.0,444.67,335.63
2018,8,24,17,45,557.0,64.0,3.0,36.4,220.0,375.7,283.29
2018,8,24,18,0,495.0,57.0,2.4,35.1,166.0,311.7,232.74
2018,8,24,18,15,398.5,47.0,2.35,34.35,118.0,235.38,171.54
2018,8,24,18,30,302.0,37.0,2.3,33.6,70.0,168.38,115.27
2018,8,24,18,45,178.5,23.0,2.25,32.85,39.5,91.99,11.1
2018,8,24,19,0,55.0,9.0,2.2,32.1,9.0,23.04,0.0
2018,8,24,19,15,27.5,4.5,2.5,31.9,4.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,31.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.05,31.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,31.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.6,31.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,30.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.5,30.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.5,29.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.55,29.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.6,28.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.55,28.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.45,27.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.4,27.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,4.25,27.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.95,26.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.7,26.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.95,25.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.65,24.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.15,24.75,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,8,25,5,45,3.5,1.0,2.25,24.9,1.0,0.0,0.0
2018,8,25,6,0,7.0,2.0,2.3,25.0,2.0,0.0,0.0
2018,8,25,6,15,88.0,17.5,2.5,25.5,24.5,17.2,0.0
2018,8,25,6,30,169.0,33.0,2.7,26.0,47.0,25.95,13.2
2018,8,25,6,45,273.0,47.5,2.9,26.45,91.0,36.25,24.48
2018,8,25,7,0,377.0,62.0,3.1,26.9,135.0,45.98,33.27
2018,8,25,7,15,423.5,73.0,3.15,27.5,180.5,52.43,38.96
2018,8,25,7,30,470.0,84.0,3.2,28.1,226.0,82.81,48.87
2018,8,25,7,45,465.0,100.0,3.2,28.7,264.5,124.26,75.45
2018,8,25,8,0,460.0,116.0,3.2,29.3,303.0,164.74,106.43
2018,8,25,8,15,575.5,110.5,3.2,29.9,379.0,211.01,139.77
2018,8,25,8,30,691.0,105.0,3.2,30.5,455.0,270.55,185.41
2018,8,25,8,45,583.5,136.5,3.15,31.15,454.5,302.48,215.77
2018,8,25,9,0,476.0,168.0,3.1,31.8,454.0,323.5,235.72
2018,8,25,9,15,489.0,188.0,3.05,32.4,503.0,373.35,274.09
2018,8,25,9,30,502.0,208.0,3.0,33.0,552.0,424.12,311.95
2018,8,25,9,45,562.5,200.0,2.95,33.6,608.5,475.06,349.42
2018,8,25,10,0,623.0,192.0,2.9,34.2,665.0,531.33,389.95
2018,8,25,10,15,727.5,161.0,2.9,34.65,739.5,598.47,438.26
2018,8,25,10,30,832.0,130.0,2.9,35.1,814.0,674.34,491.5
2018,8,25,10,45,860.5,121.5,2.85,35.6,851.0,723.11,523.43
2018,8,25,11,0,889.0,113.0,2.8,36.1,888.0,770.0,552.19
2018,8,25,11,15,869.0,128.0,2.8,36.45,901.5,800.45,570.39
2018,8,25,11,30,849.0,143.0,2.8,36.8,915.0,827.12,586.12
2018,8,25,11,45,859.5,139.5,2.8,37.2,931.5,858.53,604.7
2018,8,25,12,0,870.0,136.0,2.8,37.6,948.0,887.76,621.72
2018,8,25,12,15,870.5,137.0,2.8,37.85,953.0,910.03,634.67
2018,8,25,12,30,871.0,138.0,2.8,38.1,958.0,929.43,645.9
2018,8,25,12,45,869.5,138.0,2.85,38.35,954.0,943.08,653.96
2018,8,25,13,0,868.0,138.0,2.9,38.6,950.0,953.66,660.25
2018,8,25,13,15,864.5,137.5,2.9,38.7,938.0,958.72,663.3
2018,8,25,13,30,861.0,137.0,2.9,38.8,926.0,960.59,664.53
2018,8,25,13,45,855.0,136.0,2.95,38.9,905.0,956.39,662.52
2018,8,25,14,0,849.0,135.0,3.0,39.0,884.0,949.02,658.71
2018,8,25,14,15,843.0,132.5,3.0,39.0,856.0,937.01,652.04
2018,8,25,14,30,837.0,130.0,3.0,39.0,828.0,921.95,643.6
2018,8,25,14,45,829.0,127.0,3.05,39.0,793.5,906.86,635.58
2018,8,25,15,0,821.0,124.0,3.1,39.0,759.0,883.75,622.5
2018,8,25,15,15,807.5,122.0,3.15,38.8,718.0,854.22,605.84
2018,8,25,15,30,794.0,120.0,3.2,38.6,677.0,822.46,587.63
2018,8,25,15,45,776.5,116.5,3.2,38.45,630.0,783.7,564.27
2018,8,25,16,0,759.0,113.0,3.2,38.3,583.0,743.37,539.63
2018,8,25,16,15,735.0,109.0,3.25,38.0,531.5,696.18,510.52
2018,8,25,16,30,711.0,105.0,3.3,37.7,480.0,651.12,482.32
2018,8,25,16,45,679.0,99.5,3.3,37.4,426.0,596.03,445.3
2018,8,25,17,0,647.0,94.0,3.3,37.1,372.0,541.66,407.41
2018,8,25,17,15,603.5,87.0,3.3,37.1,317.0,479.68,362.29
2018,8,25,17,30,560.0,80.0,3.3,37.1,262.0,420.16,317.58
2018,8,25,17,45,496.0,71.5,2.8,35.95,209.0,351.28,265.11
2018,8,25,18,0,432.0,63.0,2.3,34.8,156.0,287.54,214.72
2018,8,25,18,15,338.0,50.0,2.15,34.1,109.5,211.17,153.55
2018,8,25,18,30,244.0,37.0,2.0,33.4,63.0,146.96,99.55
2018,8,25,18,45,141.0,22.0,1.85,32.7,35.0,78.01,0.0
2018,8,25,19,0,38.0,7.0,1.7,32.0,7.0,16.57,0.0
2018,8,25,19,15,19.0,3.5,1.95,31.85,3.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,31.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,31.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,31.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.9,31.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.2,31.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.55,30.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.9,30.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,4.05,30.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.4,29.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,4.6,29.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.6,29.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.6,28.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.5,28.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.3,27.95,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,4.1,27.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.65,27.15,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.35,26.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.85,26.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,25.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.45,25.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,25.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,25.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.7,25.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.7,25.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,1.85,25.25,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,1.9,25.3,2.0,0.0,0.0
2018,8,26,6,15,79.0,17.0,2.15,25.8,23.0,16.71,0.0
2018,8,26,6,30,152.0,32.0,2.4,26.3,44.0,25.16,12.27
2018,8,26,6,45,250.5,47.5,2.65,26.75,87.0,36.31,24.46
2018,8,26,7,0,349.0,63.0,2.9,27.2,130.0,46.84,33.93
2018,8,26,7,15,425.0,73.5,3.0,27.8,182.0,52.89,39.29
2018,8,26,7,30,501.0,84.0,3.1,28.4,234.0,83.23,48.71
2018,8,26,7,45,558.0,89.5,3.2,29.0,289.0,122.9,70.7
2018,8,26,8,0,615.0,95.0,3.3,29.6,344.0,169.16,103.44
2018,8,26,8,15,654.0,99.5,3.3,30.2,399.0,217.07,141.4
2018,8,26,8,30,693.0,104.0,3.3,30.8,454.0,269.05,183.87
2018,8,26,8,45,702.5,111.0,3.3,31.45,499.0,317.49,224.45
2018,8,26,9,0,712.0,118.0,3.3,32.1,544.0,366.34,264.48
2018,8,26,9,15,708.5,129.5,3.3,32.65,583.0,413.8,302.51
2018,8,26,9,30,705.0,141.0,3.3,33.2,622.0,460.02,338.32
2018,8,26,9,45,766.0,128.0,3.25,33.75,681.5,519.47,382.58
2018,8,26,10,0,827.0,115.0,3.2,34.3,741.0,583.07,428.65
2018,8,26,10,15,837.5,117.0,3.2,34.75,777.5,629.77,461.74
2018,8,26,10,30,848.0,119.0,3.2,35.2,814.0,675.48,493.32
2018,8,26,10,45,745.5,165.0,3.15,35.65,792.5,679.86,494.03
2018,8,26,11,0,643.0,211.0,3.1,36.1,771.0,675.52,488.46
2018,8,26,11,15,724.0,185.0,3.1,36.45,830.5,739.76,532.59
2018,8,26,11,30,805.0,159.0,3.1,36.8,890.0,806.05,574.58
2018,8,26,11,45,791.5,169.0,3.1,37.15,896.5,829.53,588.13
2018,8,26,12,0,778.0,179.0,3.1,37.5,903.0,849.92,599.97
2018,8,26,12,15,791.0,174.0,3.15,37.75,913.5,876.33,616.2
2018,8,26,12,30,804.0,169.0,3.2,38.0,924.0,900.55,630.98
2018,8,26,12,45,752.0,196.0,3.2,38.25,900.5,893.84,625.92
2018,8,26,13,0,700.0,223.0,3.2,38.5,877.0,886.34,620.7
2018,8,26,13,15,758.5,189.5,3.25,38.6,889.5,913.78,638.43
2018,8,26,13,30,817.0,156.0,3.3,38.7,902.0,941.26,655.96
2018,8,26,13,45,832.5,143.5,3.35,38.8,889.5,940.99,656.14
2018,8,26,14,0,848.0,131.0,3.4,38.9,877.0,942.31,657.66
2018,8,26,14,15,840.0,130.0,3.45,38.9,849.0,929.88,650.9
2018,8,26,14,30,832.0,129.0,3.5,38.9,821.0,914.48,642.43
2018,8,26,14,45,809.5,132.0,3.55,38.9,781.5,892.54,629.86
2018,8,26,15,0,787.0,135.0,3.6,38.9,742.0,863.18,612.53
2018,8,26,15,15,782.5,129.5,3.6,38.75,704.5,838.48,598.35
2018,8,26,15,30,778.0,124.0,3.6,38.6,667.0,811.18,582.4
2018,8,26,15,45,757.0,121.5,3.65,38.4,619.5,771.04,558.16
2018,8,26,16,0,736.0,119.0,3.7,38.2,572.0,732.29,534.59
2018,8,26,16,15,709.5,115.5,3.7,37.9,521.0,684.69,504.63
2018,8,26,16,30,683.0,112.0,3.7,37.6,470.0,636.78,473.73
2018,8,26,16,45,647.5,107.5,3.7,37.3,416.5,581.53,435.85
2018,8,26,17,0,612.0,103.0,3.7,37.0,363.0,527.33,397.68
2018,8,26,17,15,567.0,95.0,3.7,37.0,308.5,464.87,351.9
2018,8,26,17,30,522.0,87.0,3.7,37.0,254.0,405.02,306.69
2018,8,26,17,45,454.0,77.0,3.45,36.1,201.5,331.81,250.81
2018,8,26,18,0,386.0,67.0,3.2,35.2,149.0,268.03,200.24
2018,8,26,18,15,290.5,53.0,3.25,34.75,104.0,194.77,141.24
2018,8,26,18,30,195.0,39.0,3.3,34.3,59.0,131.86,88.14
2018,8,26,18,45,107.5,22.0,3.3,33.85,32.0,66.81,0.0
2018,8,26,19,0,20.0,5.0,3.3,33.4,5.0,4.91,0.0
2018,8,26,19,15,10.0,2.5,3.55,33.15,2.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.8,32.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,32.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,32.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.5,31.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.7,31.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.85,31.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,5.0,30.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,5.0,30.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,5.05,29.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,5.1,29.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.95,28.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.8,28.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.6,27.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.5,27.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.3,27.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.2,27.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.9,26.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.75,26.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.4,25.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,25.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.0,25.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.8,25.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,25.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.45,25.4,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,8,27,5,45,3.0,1.0,2.55,25.55,1.0,0.0,0.0
2018,8,27,6,0,6.0,2.0,2.6,25.6,2.0,0.0,0.0
2018,8,27,6,15,87.0,16.5,2.85,26.05,23.0,16.22,0.0
2018,8,27,6,30,168.0,31.0,3.1,26.5,44.0,24.37,11.33
2018,8,27,6,45,261.0,44.0,3.35,26.95,84.0,33.5,22.07
2018,8,27,7,0,354.0,57.0,3.6,27.4,124.0,42.13,29.92
2018,8,27,7,15,431.5,67.0,3.75,27.95,176.5,47.38,34.6
2018,8,27,7,30,509.0,77.0,3.9,28.5,229.0,76.36,43.4
2018,8,27,7,45,581.5,80.5,4.0,29.1,288.5,116.37,64.73
2018,8,27,8,0,654.0,84.0,4.1,29.7,348.0,164.65,98.34
2018,8,27,8,15,690.5,88.0,4.15,30.25,403.0,213.78,137.63
2018,8,27,8,30,727.0,92.0,4.2,30.8,458.0,269.75,183.69
2018,8,27,8,45,755.0,94.5,4.25,31.4,511.0,321.77,227.13
2018,8,27,9,0,783.0,97.0,4.3,32.0,564.0,376.12,271.72
2018,8,27,9,15,775.5,106.5,4.3,32.5,601.5,423.65,310.59
2018,8,27,9,30,768.0,116.0,4.3,33.0,639.0,469.36,346.76
2018,8,27,9,45,604.5,175.0,4.3,33.5,603.0,472.93,350.37
2018,8,27,10,0,441.0,234.0,4.3,34.0,567.0,463.68,342.88
2018,8,27,10,15,496.0,236.5,4.25,34.4,628.5,522.42,385.49
2018,8,27,10,30,551.0,239.0,4.2,34.8,690.0,584.06,429.15
2018,8,27,10,45,692.5,185.5,4.2,35.15,773.5,659.08,483.58
2018,8,27,11,0,834.0,132.0,4.2,35.5,857.0,744.15,542.45
2018,8,27,11,15,748.5,177.5,4.15,35.75,840.5,750.7,545.1
2018,8,27,11,30,663.0,223.0,4.1,36.0,824.0,750.48,542.73
2018,8,27,11,45,688.5,216.5,4.1,36.2,848.5,787.74,567.82
2018,8,27,12,0,714.0,210.0,4.1,36.4,873.0,824.15,590.98
2018,8,27,12,15,624.5,260.5,4.05,36.5,843.0,812.61,581.18
2018,8,27,12,30,535.0,311.0,4.0,36.6,813.0,796.19,567.39
2018,8,27,12,45,487.5,335.5,4.0,36.7,791.5,788.45,560.87
2018,8,27,13,0,440.0,360.0,4.0,36.8,770.0,777.94,552.46
2018,8,27,13,15,597.0,275.0,3.95,36.8,823.5,848.96,604.14
2018,8,27,13,30,754.0,190.0,3.9,36.8,877.0,914.55,648.12
2018,8,27,13,45,779.5,171.5,3.9,36.8,868.0,922.94,653.59
2018,8,27,14,0,805.0,153.0,3.9,36.8,859.0,927.86,657.34
2018,8,27,14,15,711.0,189.0,3.9,36.85,797.5,877.27,625.25
2018,8,27,14,30,617.0,225.0,3.9,36.9,736.0,822.91,590.29
2018,8,27,14,45,508.5,253.5,3.85,36.95,662.5,744.59,536.57
2018,8,27,15,0,400.0,282.0,3.8,37.0,589.0,670.91,485.07
2018,8,27,15,15,407.5,261.5,3.85,36.95,559.5,649.56,472.57
2018,8,27,15,30,415.0,241.0,3.9,36.9,530.0,626.09,458.23
2018,8,27,15,45,494.5,201.5,3.9,36.85,522.0,639.14,470.68
2018,8,27,16,0,574.0,162.0,3.9,36.8,514.0,649.31,480.76
2018,8,27,16,15,634.5,133.0,3.9,36.65,490.0,645.36,480.63
2018,8,27,16,30,695.0,104.0,3.9,36.5,466.0,634.31,475.25
2018,8,27,16,45,646.0,101.5,3.95,36.3,408.5,571.71,431.43
2018,8,27,17,0,597.0,99.0,4.0,36.1,351.0,511.27,388.12
2018,8,27,17,15,557.0,89.5,4.0,36.1,297.5,450.88,343.45
2018,8,27,17,30,517.0,80.0,4.0,36.1,244.0,392.75,299.11
2018,8,27,17,45,366.0,75.5,3.75,35.3,180.0,284.19,215.67
2018,8,27,18,0,215.0,71.0,3.5,34.5,116.0,186.7,139.27
2018,8,27,18,15,160.0,53.0,3.55,34.0,80.5,134.47,96.79
2018,8,27,18,30,105.0,35.0,3.6,33.5,45.0,87.84,56.93
2018,8,27,18,45,58.0,19.5,3.6,33.05,24.5,44.51,0.0
2018,8,27,19,0,11.0,4.0,3.6,32.6,4.0,0.0,0.0
2018,8,27,19,15,5.5,2.0,3.8,32.3,2.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.2,31.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.4,31.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.45,31.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.5,30.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.5,30.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.5,30.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.45,29.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.4,29.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.3,29.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.1,28.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.95,28.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.9,28.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,27.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,27.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.65,27.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.6,27.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.55,26.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.5,26.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,26.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,26.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.4,25.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.35,25.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.35,25.95,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,8,28,5,45,3.5,1.0,3.4,26.05,1.0,0.0,0.0
2018,8,28,6,0,7.0,2.0,3.4,26.1,2.0,0.0,0.0
2018,8,28,6,15,94.0,16.0,3.55,26.35,23.0,15.73,0.0
2018,8,28,6,30,181.0,30.0,3.7,26.6,44.0,23.58,10.36
2018,8,28,6,45,294.0,42.0,3.8,26.85,87.0,31.94,20.76
2018,8,28,7,0,407.0,54.0,3.9,27.1,130.0,39.88,28.05
2018,8,28,7,15,483.0,61.5,3.95,27.45,182.0,42.69,30.7
2018,8,28,7,30,559.0,69.0,4.0,27.8,234.0,70.45,37.99
2018,8,28,7,45,544.5,80.5,4.05,28.15,269.5,111.72,62.88
2018,8,28,8,0,530.0,92.0,4.1,28.5,305.0,151.39,93.45
2018,8,28,8,15,585.0,97.0,4.1,28.9,364.0,198.24,130.02
2018,8,28,8,30,640.0,102.0,4.1,29.3,423.0,250.97,172.75
2018,8,28,8,45,689.0,102.0,4.1,29.75,482.0,303.09,215.69
2018,8,28,9,0,738.0,102.0,4.1,30.2,541.0,362.57,263.93
2018,8,28,9,15,781.5,97.5,4.05,30.75,597.5,416.89,307.56
2018,8,28,9,30,825.0,93.0,4.0,31.3,654.0,478.14,355.19
2018,8,28,9,45,839.5,94.0,4.0,31.8,696.5,528.17,393.64
2018,8,28,10,0,854.0,95.0,4.0,32.3,739.0,577.98,430.8
2018,8,28,10,15,864.0,96.0,3.95,32.8,775.0,624.54,464.45
2018,8,28,10,30,874.0,97.0,3.9,33.3,811.0,669.99,496.35
2018,8,28,10,45,881.0,98.5,3.9,33.8,840.5,712.47,524.28
2018,8,28,11,0,888.0,100.0,3.9,34.3,870.0,753.19,550.01
2018,8,28,11,15,892.0,101.5,3.95,34.7,891.5,789.63,572.97
2018,8,28,11,30,896.0,103.0,4.0,35.1,913.0,823.74,594.22
2018,8,28,11,45,898.0,104.0,4.0,35.45,926.0,853.22,612.2
2018,8,28,12,0,900.0,105.0,4.0,35.8,939.0,879.97,628.32
2018,8,28,12,15,900.5,105.5,4.05,36.05,944.0,902.08,641.91
2018,8,28,12,30,901.0,106.0,4.1,36.3,949.0,921.19,653.6
2018,8,28,12,45,900.0,106.0,4.1,36.55,945.0,935.34,661.94
2018,8,28,13,0,899.0,106.0,4.1,36.8,941.0,946.28,668.32
2018,8,28,13,15,896.0,106.0,4.15,36.95,929.0,952.1,672.09
2018,8,28,13,30,893.0,106.0,4.2,37.1,917.0,954.61,673.91
2018,8,28,13,45,888.0,105.0,4.25,37.2,896.5,950.9,672.03
2018,8,28,14,0,883.0,104.0,4.3,37.3,876.0,943.9,668.21
2018,8,28,14,15,831.0,124.5,4.35,37.3,832.0,912.18,648.83
2018,8,28,14,30,779.0,145.0,4.4,37.3,788.0,883.96,631.8
2018,8,28,14,45,759.5,145.0,4.45,37.3,749.5,857.11,615.59
2018,8,28,15,0,740.0,145.0,4.5,37.3,711.0,828.07,597.87
2018,8,28,15,15,784.0,120.0,4.55,37.2,689.5,825.55,598.09
2018,8,28,15,30,828.0,95.0,4.6,37.1,668.0,812.69,591.37
2018,8,28,15,45,811.5,92.5,4.6,37.0,621.0,774.73,567.61
2018,8,28,16,0,795.0,90.0,4.6,36.9,574.0,739.82,545.85
2018,8,28,16,15,758.5,91.5,4.65,36.65,520.0,688.17,512.64
2018,8,28,16,30,722.0,93.0,4.7,36.4,466.0,636.75,478.99
2018,8,28,16,45,526.5,121.0,4.7,36.15,376.5,510.18,386.99
2018,8,28,17,0,331.0,149.0,4.7,35.9,287.0,383.64,292.04
2018,8,28,17,15,297.0,131.5,4.7,35.9,241.5,330.69,252.39
2018,8,28,17,30,263.0,114.0,4.7,35.9,196.0,280.16,213.42
2018,8,28,17,45,223.5,93.0,4.45,35.1,153.0,225.23,170.66
2018,8,28,18,0,184.0,72.0,4.2,34.3,110.0,173.6,129.38
2018,8,28,18,15,142.0,53.0,4.05,33.8,76.5,127.16,91.23
2018,8,28,18,30,100.0,34.0,3.9,33.3,43.0,84.87,54.01
2018,8,28,18,45,56.5,19.0,3.8,32.8,23.5,35.3,0.0
2018,8,28,19,0,13.0,4.0,3.7,32.3,4.0,0.0,0.0
2018,8,28,19,15,6.5,2.0,3.75,32.0,2.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.8,31.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.9,31.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,4.0,31.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.1,30.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.3,30.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,4.4,29.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,4.45,29.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,4.5,29.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,4.6,28.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,4.5,28.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,4.4,28.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,4.35,27.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,4.3,27.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,4.2,27.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,4.1,27.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,4.0,27.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,3.85,26.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,3.75,26.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,3.7,26.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,3.7,26.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,3.65,26.25,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.5,26.15,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.4,26.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,3.3,26.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.8,25.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.55,25.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,2.25,25.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,8,29,5,45,3.0,1.0,2.1,25.85,1.0,0.0,0.0
2018,8,29,6,0,6.0,2.0,2.1,25.9,2.0,0.0,0.0
2018,8,29,6,15,92.0,16.0,2.25,26.2,22.5,15.73,0.0
2018,8,29,6,30,178.0,30.0,2.4,26.5,43.0,23.64,9.95
2018,8,29,6,45,294.5,41.5,2.55,26.8,86.0,31.59,20.45
2018,8,29,7,0,411.0,53.0,2.7,27.1,129.0,39.09,27.38
2018,8,29,7,15,488.0,60.0,2.75,27.5,181.0,41.51,29.69
2018,8,29,7,30,565.0,67.0,2.8,27.9,233.0,67.89,36.24
2018,8,29,7,45,619.0,71.0,2.9,28.35,288.5,109.71,58.4
2018,8,29,8,0,673.0,75.0,3.0,28.8,344.0,157.59,92.2
2018,8,29,8,15,708.0,78.5,3.0,29.3,399.0,209.91,134.04
2018,8,29,8,30,743.0,82.0,3.0,29.8,454.0,262.58,177.75
2018,8,29,8,45,769.0,84.0,3.05,30.3,506.0,314.39,221.31
2018,8,29,9,0,795.0,86.0,3.1,30.8,558.0,368.25,265.81
2018,8,29,9,15,813.5,88.0,3.1,31.4,606.0,424.55,310.88
2018,8,29,9,30,832.0,90.0,3.1,32.0,654.0,477.48,352.18
2018,8,29,9,45,846.0,91.0,3.1,32.55,696.5,527.57,390.23
2018,8,29,10,0,860.0,92.0,3.1,33.1,739.0,577.37,426.87
2018,8,29,10,15,869.5,94.0,3.1,33.6,775.5,624.78,460.77
2018,8,29,10,30,879.0,96.0,3.1,34.1,812.0,671.03,492.89
2018,8,29,10,45,886.5,97.0,3.1,34.6,841.5,713.58,520.47
2018,8,29,11,0,894.0,98.0,3.1,35.1,871.0,754.38,545.83
2018,8,29,11,15,897.0,99.0,3.05,35.45,891.5,789.75,567.38
2018,8,29,11,30,900.0,100.0,3.0,35.8,912.0,822.69,587.13
2018,8,29,11,45,900.5,102.5,3.0,36.15,925.0,852.42,604.91
2018,8,29,12,0,901.0,105.0,3.0,36.5,938.0,879.35,620.81
2018,8,29,12,15,901.5,105.0,3.0,36.75,942.5,900.96,633.54
2018,8,29,12,30,902.0,105.0,3.0,37.0,947.0,919.55,644.4
2018,8,29,12,45,900.5,105.5,3.05,37.25,943.0,933.69,652.88
2018,8,29,13,0,899.0,106.0,3.1,37.5,939.0,944.62,659.46
2018,8,29,13,15,877.5,116.0,3.1,37.6,920.5,943.12,658.44
2018,8,29,13,30,856.0,126.0,3.1,37.7,902.0,938.29,655.55
2018,8,29,13,45,803.5,152.5,3.15,37.75,867.5,922.91,646.61
2018,8,29,14,0,751.0,179.0,3.2,37.8,833.0,900.51,633.35
2018,8,29,14,15,641.0,228.0,3.3,37.7,773.5,849.57,602.35
2018,8,29,14,30,531.0,277.0,3.4,37.6,714.0,792.47,563.86
2018,8,29,14,45,518.5,266.5,3.45,37.45,677.5,765.09,547.58
2018,8,29,15,0,506.0,256.0,3.5,37.3,641.0,735.99,529.81
2018,8,29,15,15,452.0,259.5,3.6,37.05,589.0,684.18,495.8
2018,8,29,15,30,398.0,263.0,3.7,36.8,537.0,633.13,461.77
2018,8,29,15,45,327.0,256.0,3.8,36.55,470.5,549.9,404.71
2018,8,29,16,0,256.0,249.0,3.9,36.3,404.0,478.4,354.44
2018,8,29,16,15,296.0,220.0,4.0,35.9,384.0,469.75,351.32
2018,8,29,16,30,336.0,191.0,4.1,35.5,364.0,457.02,344.75
2018,8,29,16,45,361.5,166.5,4.15,35.1,333.0,435.26,330.79
2018,8,29,17,0,387.0,142.0,4.2,34.7,302.0,418.86,320.06
2018,8,29,17,15,324.5,126.5,4.2,34.7,247.0,340.22,260.71
2018,8,29,17,30,262.0,111.0,4.2,34.7,192.0,275.28,210.45
2018,8,29,17,45,184.0,92.0,4.25,33.65,143.0,203.82,154.85
2018,8,29,18,0,106.0,73.0,4.3,32.6,94.0,133.44,99.09
2018,8,29,18,15,74.5,52.0,4.2,32.1,64.5,93.13,66.03
2018,8,29,18,30,43.0,31.0,4.1,31.6,35.0,55.18,33.06
2018,8,29,18,45,24.5,17.0,4.0,31.1,19.0,23.83,0.0
2018,8,29,19,0,6.0,3.0,3.9,30.6,3.0,0.0,0.0
2018,8,29,19,15,3.0,1.5,3.9,30.25,1.5,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.9,29.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.95,29.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,4.1,28.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,4.1,28.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.9,27.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.8,27.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.2,26.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.9,26.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.7,26.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,2.65,26.05,0.0,0.0,0.0
