Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.5,25.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,2.1,25.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.95,25.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,25.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,25.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.45,25.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,8,30,5,45,2.0,1.0,1.15,25.1,1.0,0.0,0.0
2018,8,30,6,0,4.0,2.0,1.1,25.1,2.0,0.0,0.0
2018,8,30,6,15,77.5,15.5,1.1,25.35,21.0,15.24,0.0
2018,8,30,6,30,151.0,29.0,1.1,25.6,40.0,22.84,8.98
2018,8,30,6,45,262.5,42.5,1.1,25.9,82.5,32.45,21.24
2018,8,30,7,0,374.0,56.0,1.1,26.2,125.0,41.55,29.57
2018,8,30,7,15,451.0,65.0,1.05,26.6,176.5,46.03,33.66
2018,8,30,7,30,528.0,74.0,1.0,27.0,228.0,71.42,40.55
2018,8,30,7,45,582.0,79.5,0.95,27.35,283.0,112.24,62.13
2018,8,30,8,0,636.0,85.0,0.9,27.7,338.0,159.21,94.91
2018,8,30,8,15,517.0,124.0,0.9,28.2,349.5,206.53,137.81
2018,8,30,8,30,398.0,163.0,0.9,28.7,361.0,239.09,168.69
2018,8,30,8,45,464.0,168.0,0.95,29.2,424.0,288.09,206.12
2018,8,30,9,0,530.0,173.0,1.0,29.7,487.0,343.77,248.49
2018,8,30,9,15,447.0,217.0,1.15,30.15,497.0,376.91,275.32
2018,8,30,9,30,364.0,261.0,1.3,30.6,507.0,405.02,296.84
2018,8,30,9,45,390.5,266.0,1.4,31.1,545.5,440.21,322.65
2018,8,30,10,0,417.0,271.0,1.5,31.6,584.0,480.95,351.87
2018,8,30,10,15,542.0,230.0,1.6,32.0,657.5,542.6,396.85
2018,8,30,10,30,667.0,189.0,1.7,32.4,731.0,612.12,446.71
2018,8,30,10,45,682.0,193.0,1.8,32.85,765.0,655.54,476.1
2018,8,30,11,0,697.0,197.0,1.9,33.3,799.0,698.46,504.79
2018,8,30,11,15,767.0,165.5,2.0,33.65,843.0,750.27,539.79
2018,8,30,11,30,837.0,134.0,2.1,34.0,887.0,802.61,572.98
2018,8,30,11,45,845.0,133.5,2.15,34.35,903.5,834.13,592.04
2018,8,30,12,0,853.0,133.0,2.2,34.7,920.0,863.4,609.73
2018,8,30,12,15,754.5,188.0,2.25,34.95,887.0,852.53,602.14
2018,8,30,12,30,656.0,243.0,2.3,35.2,854.0,836.12,591.13
2018,8,30,12,45,637.0,253.0,2.4,35.5,844.0,841.91,594.61
2018,8,30,13,0,618.0,263.0,2.5,35.8,834.0,845.0,596.19
2018,8,30,13,15,703.0,213.0,2.55,35.95,854.5,882.71,621.66
2018,8,30,13,30,788.0,163.0,2.6,36.1,875.0,914.77,642.02
2018,8,30,13,45,825.0,139.0,2.65,36.25,869.5,922.69,647.25
2018,8,30,14,0,862.0,115.0,2.7,36.4,864.0,931.82,653.58
2018,8,30,14,15,867.0,108.0,2.7,36.45,840.0,924.74,649.71
2018,8,30,14,30,872.0,101.0,2.7,36.5,816.0,914.22,643.92
2018,8,30,14,45,863.5,99.0,2.75,36.55,781.0,893.39,632.07
2018,8,30,15,0,855.0,97.0,2.8,36.6,746.0,869.72,618.48
2018,8,30,15,15,843.0,95.0,2.85,36.5,704.5,840.31,601.54
2018,8,30,15,30,831.0,93.0,2.9,36.4,663.0,808.56,582.96
2018,8,30,15,45,815.5,90.5,2.95,36.3,616.5,771.25,560.52
2018,8,30,16,0,800.0,88.0,3.0,36.2,570.0,736.88,539.81
2018,8,30,16,15,778.0,84.5,3.05,35.95,518.5,690.3,510.75
2018,8,30,16,30,756.0,81.0,3.1,35.7,467.0,642.95,480.61
2018,8,30,16,45,726.0,77.0,3.1,35.5,413.0,589.16,444.57
2018,8,30,17,0,696.0,73.0,3.1,35.3,359.0,535.85,406.65
2018,8,30,17,15,652.5,68.0,3.1,35.3,304.0,476.45,362.6
2018,8,30,17,30,609.0,63.0,3.1,35.3,249.0,417.63,317.53
2018,8,30,17,45,543.0,56.0,2.7,34.3,196.0,348.2,263.53
2018,8,30,18,0,477.0,49.0,2.3,33.3,143.0,284.32,211.84
2018,8,30,18,15,370.0,39.0,2.25,32.75,97.5,206.91,148.71
2018,8,30,18,30,263.0,29.0,2.2,32.2,52.0,140.21,86.82
2018,8,30,18,45,140.0,15.5,2.1,31.6,27.0,55.42,0.0
2018,8,30,19,0,17.0,2.0,2.0,31.0,2.0,0.0,0.0
2018,8,30,19,15,8.5,1.0,2.15,30.8,1.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.3,30.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.5,30.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,30.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.75,29.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,29.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,29.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,28.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.0,28.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,28.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,27.95,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,27.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.7,27.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,26.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.15,26.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,26.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.55,25.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.3,25.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,24.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,31,5,45,6.0,1.5,0.75,23.2,1.0,0.0,0.0
2018,8,31,6,0,12.0,3.0,0.8,23.3,2.0,0.0,0.0
2018,8,31,6,15,127.5,15.0,0.75,23.9,23.0,14.74,0.0
2018,8,31,6,30,243.0,27.0,0.7,24.5,44.0,22.09,8.0
2018,8,31,6,45,362.0,36.5,0.65,25.15,88.5,27.67,17.33
2018,8,31,7,0,481.0,46.0,0.6,25.8,133.0,32.99,22.4
2018,8,31,7,15,553.5,52.5,0.85,26.55,187.0,35.44,24.68
2018,8,31,7,30,626.0,59.0,1.1,27.3,241.0,61.14,30.59
2018,8,31,7,45,674.0,63.0,1.3,28.1,297.0,108.8,55.87
2018,8,31,8,0,722.0,67.0,1.5,28.9,353.0,158.5,90.55
2018,8,31,8,15,753.0,70.5,1.65,29.55,408.0,209.53,131.23
2018,8,31,8,30,784.0,74.0,1.8,30.2,463.0,263.62,175.99
2018,8,31,8,45,807.0,76.0,2.0,30.85,515.5,320.92,223.57
2018,8,31,9,0,830.0,78.0,2.2,31.5,568.0,375.49,268.43
2018,8,31,9,15,845.5,80.5,2.3,32.05,616.0,428.7,311.25
2018,8,31,9,30,861.0,83.0,2.4,32.6,664.0,482.22,352.98
2018,8,31,9,45,872.5,85.0,2.5,33.15,706.5,533.27,391.68
2018,8,31,10,0,884.0,87.0,2.6,33.7,749.0,583.75,428.77
2018,8,31,10,15,892.5,88.5,2.65,34.15,785.0,631.12,462.62
2018,8,31,10,30,901.0,90.0,2.7,34.6,821.0,677.17,494.64
2018,8,31,10,45,907.0,91.5,2.8,35.1,850.0,719.96,522.46
2018,8,31,11,0,913.0,93.0,2.9,35.6,879.0,760.81,548.11
2018,8,31,11,15,917.0,93.5,2.95,35.95,900.0,797.07,570.58
2018,8,31,11,30,921.0,94.0,3.0,36.3,921.0,830.88,591.31
2018,8,31,11,45,923.0,94.0,3.05,36.65,933.5,859.97,608.87
2018,8,31,12,0,925.0,94.0,3.1,37.0,946.0,886.21,624.59
2018,8,31,12,15,925.0,95.0,3.15,37.2,950.5,908.71,638.32
2018,8,31,12,30,925.0,96.0,3.2,37.4,955.0,928.09,650.13
2018,8,31,12,45,881.5,120.0,3.25,37.65,936.0,927.31,649.18
2018,8,31,13,0,838.0,144.0,3.3,37.9,917.0,922.38,645.87
2018,8,31,13,15,783.0,169.0,3.35,38.0,883.5,908.94,637.7
2018,8,31,13,30,728.0,194.0,3.4,38.1,850.0,891.17,626.91
2018,8,31,13,45,659.5,219.5,3.4,38.15,803.5,856.3,605.05
2018,8,31,14,0,591.0,245.0,3.4,38.2,757.0,819.03,580.46
2018,8,31,14,15,620.0,223.5,3.45,38.2,744.5,822.47,584.84
2018,8,31,14,30,649.0,202.0,3.5,38.2,732.0,822.53,586.2
2018,8,31,14,45,662.0,185.0,3.55,38.15,705.0,809.25,578.85
2018,8,31,15,0,675.0,168.0,3.6,38.1,678.0,792.74,569.52
2018,8,31,15,15,683.0,156.5,3.65,37.95,647.5,774.63,559.41
2018,8,31,15,30,691.0,145.0,3.7,37.8,617.0,753.56,547.34
2018,8,31,15,45,746.5,116.5,3.75,37.65,592.5,746.56,544.79
2018,8,31,16,0,802.0,88.0,3.8,37.5,568.0,736.07,539.9
2018,8,31,16,15,778.5,85.0,3.8,37.15,516.0,688.87,510.07
2018,8,31,16,30,755.0,82.0,3.8,36.8,464.0,641.01,479.4
2018,8,31,16,45,722.5,78.5,3.85,36.5,409.5,586.17,442.51
2018,8,31,17,0,690.0,75.0,3.9,36.2,355.0,532.03,403.98
2018,8,31,17,15,645.5,69.5,3.9,36.2,300.0,471.97,359.18
2018,8,31,17,30,601.0,64.0,3.9,36.2,245.0,412.42,313.33
2018,8,31,17,45,521.0,57.5,3.6,35.25,190.5,337.3,254.97
2018,8,31,18,0,441.0,51.0,3.3,34.3,136.0,269.05,200.0
2018,8,31,18,15,337.0,40.5,3.15,33.75,92.5,194.34,138.83
2018,8,31,18,30,233.0,30.0,3.0,33.2,49.0,129.43,76.75
2018,8,31,18,45,123.0,16.0,2.85,32.65,25.5,50.58,0.0
2018,8,31,19,0,13.0,2.0,2.7,32.1,2.0,0.0,0.0
2018,8,31,19,15,6.5,1.0,2.8,31.85,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,31.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.95,31.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,31.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.0,30.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.05,30.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,29.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,29.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,29.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,28.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,28.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,28.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,27.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,27.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,27.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,26.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,26.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,26.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,26.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,25.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,25.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.25,25.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.35,24.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.35,24.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,9,1,6,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,9,1,6,15,93.5,13.0,0.55,24.9,19.5,12.78,0.0
2018,9,1,6,30,187.0,26.0,0.7,25.4,39.0,20.41,6.3
2018,9,1,6,45,306.5,38.0,0.8,25.9,82.5,29.23,18.51
2018,9,1,7,0,426.0,50.0,0.9,26.4,126.0,36.72,25.45
2018,9,1,7,15,501.0,57.5,1.05,27.1,178.5,39.73,28.24
2018,9,1,7,30,576.0,65.0,1.2,27.8,231.0,63.21,33.81
2018,9,1,7,45,627.0,69.5,1.3,28.5,286.5,105.63,55.24
2018,9,1,8,0,678.0,74.0,1.4,29.2,342.0,153.76,88.49
2018,9,1,8,15,711.5,78.0,1.45,29.85,396.5,206.41,129.96
2018,9,1,8,30,745.0,82.0,1.5,30.5,451.0,259.25,173.18
2018,9,1,8,45,769.5,85.5,1.6,31.15,503.5,311.98,216.79
2018,9,1,9,0,794.0,89.0,1.7,31.8,556.0,366.6,261.11
2018,9,1,9,15,812.0,91.0,1.75,32.35,603.5,418.79,302.66
2018,9,1,9,30,830.0,93.0,1.8,32.9,651.0,475.22,345.85
2018,9,1,9,45,721.0,139.5,1.85,33.4,647.0,496.83,362.81
2018,9,1,10,0,612.0,186.0,1.9,33.9,643.0,513.04,374.39
2018,9,1,10,15,620.0,195.5,1.95,34.35,678.0,556.37,404.97
2018,9,1,10,30,628.0,205.0,2.0,34.8,713.0,599.17,434.26
2018,9,1,10,45,759.0,153.5,2.05,35.25,790.0,671.74,485.33
2018,9,1,11,0,890.0,102.0,2.1,35.7,867.0,750.89,537.24
2018,9,1,11,15,772.0,163.5,2.15,36.05,839.0,749.75,534.84
2018,9,1,11,30,654.0,225.0,2.2,36.4,811.0,739.98,526.23
2018,9,1,11,45,439.0,340.0,2.3,36.75,736.0,692.96,489.66
2018,9,1,12,0,224.0,455.0,2.4,37.1,661.0,632.45,443.42
2018,9,1,12,15,373.5,385.5,2.45,37.3,730.5,706.39,496.8
2018,9,1,12,30,523.0,316.0,2.5,37.5,800.0,785.7,551.91
2018,9,1,12,45,627.5,258.0,2.6,37.75,836.5,835.79,586.75
2018,9,1,13,0,732.0,200.0,2.7,38.0,873.0,885.03,618.86
2018,9,1,13,15,768.5,177.5,2.75,38.05,875.5,902.38,629.9
2018,9,1,13,30,805.0,155.0,2.8,38.1,878.0,919.2,640.95
2018,9,1,13,45,841.0,132.5,2.85,38.2,872.5,927.49,646.65
2018,9,1,14,0,877.0,110.0,2.9,38.3,867.0,936.71,653.12
2018,9,1,14,15,824.0,130.5,2.95,38.25,823.0,904.32,633.95
2018,9,1,14,30,771.0,151.0,3.0,38.2,779.0,875.52,617.26
2018,9,1,14,45,698.5,171.0,3.05,38.15,720.5,825.45,586.67
2018,9,1,15,0,626.0,191.0,3.1,38.1,662.0,772.32,553.75
2018,9,1,15,15,681.5,161.0,3.15,37.9,646.5,776.38,558.74
2018,9,1,15,30,737.0,131.0,3.2,37.7,631.0,771.8,557.78
2018,9,1,15,45,748.5,118.0,3.25,37.55,594.0,747.63,543.75
2018,9,1,16,0,760.0,105.0,3.3,37.4,557.0,720.1,527.5
2018,9,1,16,15,735.0,100.5,3.35,37.1,505.0,671.56,496.92
2018,9,1,16,30,710.0,96.0,3.4,36.8,453.0,624.96,467.14
2018,9,1,16,45,676.0,91.5,3.45,36.55,399.0,569.97,429.14
2018,9,1,17,0,642.0,87.0,3.5,36.3,345.0,515.95,390.68
2018,9,1,17,15,594.0,80.5,3.5,36.3,290.5,452.77,343.74
2018,9,1,17,30,546.0,74.0,3.5,36.3,236.0,392.55,297.5
2018,9,1,17,45,472.0,65.0,3.25,35.4,183.5,320.17,241.33
2018,9,1,18,0,398.0,56.0,3.0,34.5,131.0,254.04,188.14
2018,9,1,18,15,285.0,43.0,2.9,34.05,87.0,175.05,124.17
2018,9,1,18,30,172.0,30.0,2.8,33.6,43.0,107.47,59.83
2018,9,1,18,45,89.5,16.0,2.75,33.1,22.5,40.76,0.0
2018,9,1,19,0,7.0,2.0,2.7,32.6,2.0,0.0,0.0
2018,9,1,19,15,3.5,1.0,2.85,32.4,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,32.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,31.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,31.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,31.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,31.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,30.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,30.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.75,30.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,30.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.9,29.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,29.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.9,28.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.85,28.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,27.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.45,27.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,27.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.8,26.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.6,26.35,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.4,26.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.15,26.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,25.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.7,25.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,25.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,25.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,9,2,6,15,61.5,13.5,1.1,26.05,17.5,13.27,0.0
2018,9,2,6,30,123.0,27.0,1.1,26.3,35.0,21.3,6.03
2018,9,2,6,45,228.5,42.5,1.1,26.5,76.0,32.63,21.18
2018,9,2,7,0,334.0,58.0,1.1,26.7,117.0,43.33,30.94
2018,9,2,7,15,409.5,68.5,1.05,27.1,167.5,49.53,36.52
2018,9,2,7,30,485.0,79.0,1.0,27.5,218.0,71.44,42.82
2018,9,2,7,45,537.5,86.0,1.0,27.95,271.5,110.67,62.93
2018,9,2,8,0,590.0,93.0,1.0,28.4,325.0,155.95,93.97
2018,9,2,8,15,625.0,99.0,0.95,28.9,378.0,202.7,130.33
2018,9,2,8,30,660.0,105.0,0.9,29.4,431.0,253.08,170.91
2018,9,2,8,45,684.5,110.5,0.9,29.95,481.5,303.18,211.7
2018,9,2,9,0,709.0,116.0,0.9,30.5,532.0,355.29,253.26
2018,9,2,9,15,728.5,120.0,1.0,30.9,579.0,408.76,295.25
2018,9,2,9,30,748.0,124.0,1.1,31.3,626.0,459.95,334.55
2018,9,2,9,45,762.0,127.5,1.25,31.75,667.5,508.58,371.2
2018,9,2,10,0,776.0,131.0,1.4,32.2,709.0,557.16,406.84
2018,9,2,10,15,787.5,133.0,1.6,32.5,744.5,602.56,439.98
2018,9,2,10,30,799.0,135.0,1.8,32.8,780.0,647.2,471.93
2018,9,2,10,45,807.0,136.5,2.0,33.1,808.5,687.97,500.66
2018,9,2,11,0,815.0,138.0,2.2,33.4,837.0,727.27,527.21
2018,9,2,11,15,817.5,141.5,2.3,33.55,857.5,762.58,550.04
2018,9,2,11,30,820.0,145.0,2.4,33.7,878.0,795.71,571.36
2018,9,2,11,45,659.5,224.0,2.55,33.85,819.0,764.2,549.84
2018,9,2,12,0,499.0,303.0,2.7,34.0,760.0,723.13,519.15
2018,9,2,12,15,331.0,338.0,2.8,34.05,642.0,622.45,448.48
2018,9,2,12,30,163.0,373.0,2.9,34.1,524.0,513.57,370.11
2018,9,2,12,45,156.0,410.5,2.95,34.1,554.5,549.33,394.69
2018,9,2,13,0,149.0,448.0,3.0,34.1,585.0,585.03,418.36
2018,9,2,13,15,117.5,430.0,3.05,34.1,537.0,542.12,388.49
2018,9,2,13,30,86.0,412.0,3.1,34.1,489.0,492.23,353.9
2018,9,2,13,45,91.5,409.0,3.1,34.05,489.0,496.57,357.71
2018,9,2,14,0,97.0,406.0,3.1,34.0,489.0,500.58,361.11
2018,9,2,14,15,77.0,359.0,3.1,33.9,423.5,434.63,315.37
2018,9,2,14,30,57.0,312.0,3.1,33.8,358.0,368.22,268.74
2018,9,2,14,45,43.0,293.0,3.15,33.7,327.0,336.45,246.33
2018,9,2,15,0,29.0,274.0,3.2,33.6,296.0,304.81,223.65
2018,9,2,15,15,57.0,265.5,3.2,33.5,305.0,320.78,237.05
2018,9,2,15,30,85.0,257.0,3.2,33.4,314.0,335.35,249.28
2018,9,2,15,45,46.0,192.0,3.2,33.25,222.5,233.1,173.58
2018,9,2,16,0,7.0,127.0,3.2,33.1,131.0,129.49,94.83
2018,9,2,16,15,14.5,145.5,3.15,32.9,153.0,154.13,114.45
2018,9,2,16,30,22.0,164.0,3.1,32.7,175.0,179.22,134.26
2018,9,2,16,45,66.0,158.0,3.05,32.5,185.5,209.08,158.72
2018,9,2,17,0,110.0,152.0,3.0,32.3,196.0,236.97,181.27
2018,9,2,17,15,141.0,125.5,3.0,32.3,172.5,221.72,170.17
2018,9,2,17,30,172.0,99.0,3.0,32.3,149.0,209.95,161.02
2018,9,2,17,45,182.5,79.5,2.65,31.7,122.0,185.79,141.34
2018,9,2,18,0,193.0,60.0,2.3,31.1,95.0,160.06,119.25
2018,9,2,18,15,159.5,43.5,2.15,30.75,65.5,120.2,85.15
2018,9,2,18,30,126.0,27.0,2.0,30.4,36.0,86.76,44.59
2018,9,2,18,45,66.5,14.5,1.85,30.1,19.0,32.61,0.0
2018,9,2,19,0,7.0,2.0,1.7,29.8,2.0,0.0,0.0
2018,9,2,19,15,3.5,1.0,1.8,29.6,1.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,29.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,29.25,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.1,29.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.2,28.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,28.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.35,28.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.4,28.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.45,28.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.55,27.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,27.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,27.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.6,27.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.6,26.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,26.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,26.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,25.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,25.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,24.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,24.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,24.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,3,6,15,13.5,11.0,0.9,25.1,12.0,10.81,0.0
2018,9,3,6,30,27.0,22.0,1.0,25.3,24.0,19.6,4.36
2018,9,3,6,45,50.0,42.0,1.1,25.5,49.5,36.27,24.22
2018,9,3,7,0,73.0,62.0,1.2,25.7,75.0,52.51,38.78
2018,9,3,7,15,59.0,75.5,1.3,26.0,88.5,67.17,51.62
2018,9,3,7,30,45.0,89.0,1.4,26.3,102.0,80.99,59.42
2018,9,3,7,45,22.5,78.5,1.55,26.55,85.0,75.03,54.51
2018,9,3,8,0,0.0,68.0,1.7,26.8,68.0,65.73,47.7
2018,9,3,8,15,2.0,76.5,1.75,27.1,77.5,74.37,54.31
2018,9,3,8,30,4.0,85.0,1.8,27.4,87.0,83.22,61.02
2018,9,3,8,45,108.0,147.5,1.85,27.7,210.5,166.9,123.94
2018,9,3,9,0,212.0,210.0,1.9,28.0,334.0,261.01,194.36
2018,9,3,9,15,398.5,181.0,1.9,28.35,438.5,322.47,239.73
2018,9,3,9,30,585.0,152.0,1.9,28.7,543.0,404.89,301.62
2018,9,3,9,45,337.0,203.0,1.95,29.0,431.5,354.38,265.22
2018,9,3,10,0,89.0,254.0,2.0,29.3,320.0,285.24,212.35
2018,9,3,10,15,76.0,272.5,2.05,29.5,331.0,302.41,224.73
2018,9,3,10,30,63.0,291.0,2.1,29.7,342.0,315.55,233.65
2018,9,3,10,45,114.5,260.5,2.15,29.95,357.0,325.41,241.92
2018,9,3,11,0,166.0,230.0,2.2,30.2,372.0,338.72,252.99
2018,9,3,11,15,84.5,179.0,2.2,30.4,251.5,236.87,176.35
2018,9,3,11,30,3.0,128.0,2.2,30.6,131.0,126.29,91.21
2018,9,3,11,45,20.5,218.5,2.25,30.8,237.5,228.37,167.98
2018,9,3,12,0,38.0,309.0,2.3,31.0,344.0,331.99,243.27
2018,9,3,12,15,70.0,337.5,2.3,31.1,402.0,389.84,285.06
2018,9,3,12,30,102.0,366.0,2.3,31.2,460.0,452.01,329.4
2018,9,3,12,45,60.0,295.5,2.3,31.35,350.5,344.78,252.22
2018,9,3,13,0,18.0,225.0,2.3,31.5,241.0,238.16,174.01
2018,9,3,13,15,23.5,243.0,2.25,31.55,264.0,262.09,192.0
2018,9,3,13,30,29.0,261.0,2.2,31.6,287.0,286.22,209.69
2018,9,3,13,45,67.0,324.0,2.2,31.65,382.0,386.56,282.93
2018,9,3,14,0,105.0,387.0,2.2,31.7,477.0,495.07,359.6
2018,9,3,14,15,152.0,375.5,2.15,31.65,501.0,528.27,384.0
2018,9,3,14,30,199.0,364.0,2.1,31.6,525.0,559.91,407.59
2018,9,3,14,45,208.0,347.5,2.1,31.55,509.0,550.14,401.85
2018,9,3,15,0,217.0,331.0,2.1,31.5,493.0,539.14,395.53
2018,9,3,15,15,230.5,314.5,2.2,31.35,477.5,530.73,391.64
2018,9,3,15,30,244.0,298.0,2.3,31.2,462.0,529.5,392.59
2018,9,3,15,45,222.0,277.5,2.35,31.1,418.5,476.25,355.86
2018,9,3,16,0,200.0,257.0,2.4,31.0,375.0,432.16,325.18
2018,9,3,16,15,155.0,200.5,2.5,30.75,286.5,331.02,251.96
2018,9,3,16,30,110.0,144.0,2.6,30.5,198.0,232.19,178.07
2018,9,3,16,45,55.0,89.5,2.7,30.3,116.5,132.03,100.26
2018,9,3,17,0,0.0,35.0,2.8,30.1,35.0,33.79,21.5
2018,9,3,17,15,0.0,26.0,2.8,30.1,26.0,25.09,14.61
2018,9,3,17,30,0.0,17.0,2.8,30.1,17.0,16.4,7.6
2018,9,3,17,45,0.0,13.5,2.6,29.25,13.5,13.02,4.87
2018,9,3,18,0,0.0,10.0,2.4,28.4,10.0,9.64,2.09
2018,9,3,18,15,0.0,7.0,2.5,28.05,7.0,6.74,0.0
2018,9,3,18,30,0.0,4.0,2.6,27.7,4.0,3.85,0.0
2018,9,3,18,45,0.0,2.0,2.7,27.3,2.0,1.97,0.0
2018,9,3,19,0,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.9,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.05,26.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.05,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.95,25.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.8,25.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.45,24.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.3,24.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.15,24.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.05,24.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,6,15,5.5,9.5,2.25,24.15,10.0,9.34,0.0
2018,9,4,6,30,11.0,19.0,2.4,24.3,20.0,17.99,2.73
2018,9,4,6,45,26.0,30.0,2.55,24.45,34.0,28.37,17.76
2018,9,4,7,0,41.0,41.0,2.7,24.6,48.0,36.42,25.33
2018,9,4,7,15,20.5,25.5,2.75,24.85,29.0,24.82,15.71
2018,9,4,7,30,0.0,10.0,2.8,25.1,10.0,9.64,2.29
2018,9,4,7,45,0.0,12.5,2.9,25.35,12.5,12.06,4.27
2018,9,4,8,0,0.0,15.0,3.0,25.6,15.0,14.47,6.22
2018,9,4,8,15,0.0,18.0,2.95,25.95,18.0,17.37,8.54
2018,9,4,8,30,0.0,21.0,2.9,26.3,21.0,20.28,10.82
2018,9,4,8,45,0.0,25.0,2.9,26.7,25.0,24.15,13.86
2018,9,4,9,0,0.0,29.0,2.9,27.1,29.0,28.02,16.87
2018,9,4,9,15,0.0,40.5,2.85,27.5,40.5,39.15,25.64
2018,9,4,9,30,0.0,52.0,2.8,27.9,52.0,50.3,34.31
2018,9,4,9,45,3.5,108.5,2.75,28.3,111.0,106.64,78.21
2018,9,4,10,0,7.0,165.0,2.7,28.7,170.0,162.38,120.67
2018,9,4,10,15,40.5,259.5,2.65,29.0,291.5,268.89,200.73
2018,9,4,10,30,74.0,354.0,2.6,29.3,413.0,379.89,281.43
2018,9,4,10,45,124.0,388.0,2.6,29.65,491.5,448.26,330.24
2018,9,4,11,0,174.0,422.0,2.6,30.0,570.0,523.39,383.01
2018,9,4,11,15,148.0,420.0,2.55,30.25,548.5,511.07,372.84
2018,9,4,11,30,122.0,418.0,2.5,30.5,527.0,496.46,361.46
2018,9,4,11,45,81.5,400.5,2.45,30.8,473.5,452.79,329.35
2018,9,4,12,0,41.0,383.0,2.4,31.1,420.0,405.79,294.7
2018,9,4,12,15,70.5,414.0,2.35,31.25,478.5,464.48,336.58
2018,9,4,12,30,100.0,445.0,2.3,31.4,537.0,524.69,378.33
2018,9,4,12,45,151.0,448.5,2.2,31.55,586.5,581.76,418.0
2018,9,4,13,0,202.0,452.0,2.1,31.7,636.0,637.08,455.83
2018,9,4,13,15,272.0,429.0,2.1,31.8,673.0,688.33,491.85
2018,9,4,13,30,342.0,406.0,2.1,31.9,710.0,734.86,524.45
2018,9,4,13,45,323.5,397.0,2.05,31.95,679.0,712.06,508.81
2018,9,4,14,0,305.0,388.0,2.0,32.0,648.0,687.87,492.77
2018,9,4,14,15,246.5,385.5,2.0,31.95,591.0,632.6,455.19
2018,9,4,14,30,188.0,383.0,2.0,31.9,534.0,569.61,412.07
2018,9,4,14,45,271.5,322.5,2.05,31.9,529.5,587.86,429.01
2018,9,4,15,0,355.0,262.0,2.1,31.9,525.0,602.14,442.68
2018,9,4,15,15,362.5,247.5,2.1,31.75,502.5,587.53,433.96
2018,9,4,15,30,370.0,233.0,2.1,31.6,480.0,571.05,424.09
2018,9,4,15,45,264.0,226.0,2.15,31.45,395.5,460.94,345.59
2018,9,4,16,0,158.0,219.0,2.2,31.3,311.0,356.79,269.2
2018,9,4,16,15,111.5,184.5,2.2,31.05,246.5,280.7,213.18
2018,9,4,16,30,65.0,150.0,2.2,30.8,182.0,199.95,151.99
2018,9,4,16,45,154.0,147.5,2.2,30.55,211.0,262.3,202.33
2018,9,4,17,0,243.0,145.0,2.2,30.3,240.0,318.01,246.09
2018,9,4,17,15,234.5,121.0,2.2,30.3,200.5,276.54,214.11
2018,9,4,17,30,226.0,97.0,2.2,30.3,161.0,234.99,181.46
2018,9,4,17,45,142.5,69.5,1.8,29.4,106.5,153.28,116.58
2018,9,4,18,0,59.0,42.0,1.4,28.5,52.0,72.84,52.15
2018,9,4,18,15,37.5,27.0,1.45,28.15,32.5,45.49,29.28
2018,9,4,18,30,16.0,12.0,1.5,27.8,13.0,18.67,2.93
2018,9,4,18,45,8.0,6.0,1.5,27.45,6.5,8.05,0.0
2018,9,4,19,0,0.0,0.0,1.5,27.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,26.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.8,26.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,26.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.05,26.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,25.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,25.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.75,24.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,5,6,15,25.0,10.5,1.5,24.0,12.0,10.32,0.0
2018,9,5,6,30,50.0,21.0,1.7,24.3,24.0,17.69,1.65
2018,9,5,6,45,150.0,38.0,1.9,24.6,61.0,31.32,20.12
2018,9,5,7,0,250.0,55.0,2.1,24.9,98.0,41.08,29.22
2018,9,5,7,15,155.0,74.0,2.05,25.3,104.0,58.44,44.36
2018,9,5,7,30,60.0,93.0,2.0,25.7,110.0,83.98,61.87
2018,9,5,7,45,62.5,110.0,1.95,26.1,131.0,103.75,76.25
2018,9,5,8,0,65.0,127.0,1.9,26.5,152.0,123.79,91.45
2018,9,5,8,15,151.0,121.0,1.9,27.0,191.5,132.49,94.72
2018,9,5,8,30,237.0,115.0,1.9,27.5,231.0,159.07,113.42
2018,9,5,8,45,432.0,114.0,1.85,28.0,354.0,225.63,161.68
2018,9,5,9,0,627.0,113.0,1.8,28.5,477.0,319.6,232.08
2018,9,5,9,15,454.0,152.5,1.85,28.95,428.0,319.17,236.08
2018,9,5,9,30,281.0,192.0,1.9,29.4,379.0,302.68,225.74
2018,9,5,9,45,246.0,230.0,1.9,29.8,401.5,334.03,249.08
2018,9,5,10,0,211.0,268.0,1.9,30.2,424.0,361.99,268.86
2018,9,5,10,15,427.5,228.0,1.95,30.5,564.0,466.22,346.6
2018,9,5,10,30,644.0,188.0,2.0,30.8,704.0,589.82,436.0
2018,9,5,10,45,651.0,198.0,2.05,31.15,736.0,632.15,464.54
2018,9,5,11,0,658.0,208.0,2.1,31.5,768.0,673.48,492.38
2018,9,5,11,15,672.5,201.5,2.15,31.7,786.0,703.9,513.22
2018,9,5,11,30,687.0,195.0,2.2,31.9,804.0,733.22,533.17
2018,9,5,11,45,675.0,203.5,2.25,32.1,809.5,753.82,546.39
2018,9,5,12,0,663.0,212.0,2.3,32.3,815.0,771.77,557.8
2018,9,5,12,15,571.0,266.5,2.35,32.45,787.5,762.06,548.62
2018,9,5,12,30,479.0,321.0,2.4,32.6,760.0,747.5,536.29
2018,9,5,12,45,636.5,237.0,2.4,32.7,817.5,818.27,587.59
2018,9,5,13,0,794.0,153.0,2.4,32.8,875.0,886.31,631.37
2018,9,5,13,15,827.5,134.5,2.45,32.8,877.5,902.62,641.92
2018,9,5,13,30,861.0,116.0,2.5,32.8,880.0,919.72,653.53
2018,9,5,13,45,855.0,116.0,2.55,32.8,859.0,915.73,651.8
2018,9,5,14,0,849.0,116.0,2.6,32.8,838.0,908.57,648.35
2018,9,5,14,15,757.5,147.0,2.6,32.7,775.0,857.51,616.46
2018,9,5,14,30,666.0,178.0,2.6,32.6,712.0,804.11,582.97
2018,9,5,14,45,513.5,212.5,2.6,32.5,613.0,697.17,510.87
2018,9,5,15,0,361.0,247.0,2.6,32.4,514.0,590.41,435.56
2018,9,5,15,15,300.0,236.5,2.65,32.2,449.5,512.46,381.81
2018,9,5,15,30,239.0,226.0,2.7,32.0,385.0,445.02,333.86
2018,9,5,15,45,442.0,181.0,2.7,31.8,447.5,561.9,423.7
2018,9,5,16,0,645.0,136.0,2.7,31.6,510.0,659.64,496.95
2018,9,5,16,15,631.5,126.5,2.6,31.35,464.0,618.11,467.98
2018,9,5,16,30,618.0,117.0,2.5,31.1,418.0,575.54,438.58
2018,9,5,16,45,580.0,110.0,2.45,30.8,365.0,518.91,398.2
2018,9,5,17,0,542.0,103.0,2.4,30.5,312.0,463.73,357.78
2018,9,5,17,15,414.0,99.5,2.4,30.5,244.0,360.55,279.17
2018,9,5,17,30,286.0,96.0,2.4,30.5,176.0,264.34,204.03
2018,9,5,17,45,209.0,77.5,1.85,29.6,129.0,194.53,148.44
2018,9,5,18,0,132.0,59.0,1.3,28.7,82.0,132.0,97.79
2018,9,5,18,15,90.0,40.0,1.2,28.35,53.0,89.32,61.83
2018,9,5,18,30,48.0,21.0,1.1,28.0,24.0,41.34,8.54
2018,9,5,18,45,24.0,10.5,1.05,27.7,12.0,16.68,0.0
2018,9,5,19,0,0.0,0.0,1.0,27.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,27.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,27.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.0,26.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.85,26.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.55,24.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,9,6,6,15,25.5,8.0,1.55,24.1,9.5,7.86,0.0
2018,9,6,6,30,51.0,16.0,1.8,24.4,19.0,13.65,0.0
2018,9,6,6,45,25.5,31.5,2.0,24.7,33.0,29.51,18.57
2018,9,6,7,0,0.0,47.0,2.2,25.0,47.0,44.51,32.07
2018,9,6,7,15,5.0,69.0,2.15,25.35,70.5,64.2,49.22
2018,9,6,7,30,10.0,91.0,2.1,25.7,94.0,84.18,62.86
2018,9,6,7,45,138.0,111.0,2.05,26.05,164.0,106.1,75.39
2018,9,6,8,0,266.0,131.0,2.0,26.4,234.0,145.04,99.93
2018,9,6,8,15,418.0,121.5,1.95,26.9,311.5,178.7,120.77
2018,9,6,8,30,570.0,112.0,1.9,27.4,389.0,232.13,159.55
2018,9,6,8,45,486.5,150.0,1.9,27.95,405.0,273.82,196.67
2018,9,6,9,0,403.0,188.0,1.9,28.5,421.0,304.91,223.79
2018,9,6,9,15,393.5,204.0,1.9,29.0,448.0,338.34,250.31
2018,9,6,9,30,384.0,220.0,1.9,29.5,475.0,370.39,274.93
2018,9,6,9,45,414.0,223.5,1.95,29.95,514.5,410.13,304.73
2018,9,6,10,0,444.0,227.0,2.0,30.4,554.0,452.02,335.55
2018,9,6,10,15,565.0,196.0,2.05,30.8,633.5,518.55,384.62
2018,9,6,10,30,686.0,165.0,2.1,31.2,713.0,594.74,439.6
2018,9,6,10,45,686.5,165.5,2.15,31.55,731.0,625.32,460.69
2018,9,6,11,0,687.0,166.0,2.2,31.9,749.0,655.15,481.11
2018,9,6,11,15,547.5,237.5,2.25,32.2,709.5,641.53,468.4
2018,9,6,11,30,408.0,309.0,2.3,32.5,670.0,619.28,449.52
2018,9,6,11,45,501.0,281.0,2.35,32.75,730.5,684.08,495.51
2018,9,6,12,0,594.0,253.0,2.4,33.0,791.0,751.57,542.0
2018,9,6,12,15,708.0,199.5,2.4,33.2,844.0,814.78,584.56
2018,9,6,12,30,822.0,146.0,2.4,33.4,897.0,874.64,622.23
2018,9,6,12,45,803.0,152.0,2.4,33.55,882.5,880.61,625.22
2018,9,6,13,0,784.0,158.0,2.4,33.7,868.0,880.45,624.86
2018,9,6,13,15,694.0,184.5,2.4,33.75,806.5,834.83,595.67
2018,9,6,13,30,604.0,211.0,2.4,33.8,745.0,784.25,563.33
2018,9,6,13,45,647.5,197.5,2.35,33.85,757.5,813.28,582.78
2018,9,6,14,0,691.0,184.0,2.3,33.9,770.0,839.36,599.63
2018,9,6,14,15,443.0,244.5,2.3,33.8,615.5,670.59,485.36
2018,9,6,14,30,195.0,305.0,2.3,33.7,461.0,492.63,358.76
2018,9,6,14,45,339.0,255.0,2.3,33.6,510.5,582.74,427.1
2018,9,6,15,0,483.0,205.0,2.3,33.5,560.0,650.3,477.69
2018,9,6,15,15,640.0,152.5,2.25,33.25,593.5,721.96,529.59
2018,9,6,15,30,797.0,100.0,2.2,33.0,627.0,775.95,566.91
2018,9,6,15,45,698.0,112.5,2.15,32.75,548.5,689.8,510.09
2018,9,6,16,0,599.0,125.0,2.1,32.5,470.0,610.12,457.03
2018,9,6,16,15,371.5,130.5,2.05,32.2,338.0,426.28,324.29
2018,9,6,16,30,144.0,136.0,2.0,31.9,206.0,245.9,187.68
2018,9,6,16,45,369.0,109.5,1.9,31.55,258.0,374.57,289.3
2018,9,6,17,0,594.0,83.0,1.8,31.2,310.0,470.75,361.9
2018,9,6,17,15,489.0,81.0,1.8,31.2,247.5,383.4,294.97
2018,9,6,17,30,384.0,79.0,1.8,31.2,185.0,301.52,231.43
2018,9,6,17,45,269.5,56.0,1.45,30.15,122.0,202.98,154.27
2018,9,6,18,0,155.0,33.0,1.1,29.1,59.0,114.01,83.41
2018,9,6,18,15,109.5,23.5,1.0,28.7,38.5,79.63,53.78
2018,9,6,18,30,64.0,14.0,0.9,28.3,18.0,44.06,2.5
2018,9,6,18,45,32.0,7.0,0.85,27.85,9.0,15.25,0.0
2018,9,6,19,0,0.0,0.0,0.8,27.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.75,27.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,26.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.65,26.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.55,25.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.3,23.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.3,23.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.3,23.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,7,6,15,12.5,9.0,0.45,24.0,9.5,8.85,0.0
2018,9,7,6,30,25.0,18.0,0.5,24.3,19.0,16.26,0.0
2018,9,7,6,45,36.0,36.5,0.55,24.55,41.0,31.92,20.53
2018,9,7,7,0,47.0,55.0,0.6,24.8,63.0,49.55,36.35
2018,9,7,7,15,86.0,78.5,0.7,25.25,100.0,65.61,50.41
2018,9,7,7,30,125.0,102.0,0.8,25.7,137.0,87.12,63.51
2018,9,7,7,45,74.5,103.5,0.9,26.1,125.5,95.05,68.78
2018,9,7,8,0,24.0,105.0,1.0,26.5,114.0,99.85,74.03
2018,9,7,8,15,14.0,110.0,1.15,26.95,115.5,107.32,80.03
2018,9,7,8,30,4.0,115.0,1.3,27.4,117.0,110.82,82.76
2018,9,7,8,45,25.0,162.0,1.4,27.85,176.5,157.19,117.92
2018,9,7,9,0,46.0,209.0,1.5,28.3,236.0,208.11,156.01
2018,9,7,9,15,122.0,254.0,1.6,28.75,333.0,278.18,207.49
2018,9,7,9,30,198.0,299.0,1.7,29.2,430.0,360.43,267.36
2018,9,7,9,45,241.0,301.0,1.75,29.6,471.0,392.86,290.78
2018,9,7,10,0,284.0,303.0,1.8,30.0,512.0,432.85,319.76
2018,9,7,10,15,165.0,275.5,1.9,30.3,398.5,355.53,263.25
2018,9,7,10,30,46.0,248.0,2.0,30.6,285.0,264.57,195.19
2018,9,7,10,45,31.0,220.0,2.05,30.85,245.5,231.05,170.25
2018,9,7,11,0,16.0,192.0,2.1,31.1,206.0,195.72,143.53
2018,9,7,11,15,13.0,203.5,2.15,31.25,215.0,206.11,151.02
2018,9,7,11,30,10.0,215.0,2.2,31.4,224.0,215.46,157.59
2018,9,7,11,45,13.5,251.0,2.25,31.5,263.0,253.53,185.42
2018,9,7,12,0,17.0,287.0,2.3,31.6,302.0,291.97,213.16
2018,9,7,12,15,23.5,295.0,2.35,31.6,316.0,307.78,224.68
2018,9,7,12,30,30.0,303.0,2.4,31.6,330.0,323.05,235.89
2018,9,7,12,45,93.5,369.5,2.45,31.6,454.0,451.2,328.83
2018,9,7,13,0,157.0,436.0,2.5,31.6,578.0,578.97,418.17
2018,9,7,13,15,224.5,409.5,2.5,31.6,609.0,618.54,446.97
2018,9,7,13,30,292.0,383.0,2.5,31.6,640.0,663.04,479.32
2018,9,7,13,45,573.0,247.0,2.5,31.55,736.0,793.72,575.78
2018,9,7,14,0,854.0,111.0,2.5,31.5,832.0,903.56,649.05
2018,9,7,14,15,830.0,117.5,2.45,31.5,798.0,883.56,635.59
2018,9,7,14,30,806.0,124.0,2.4,31.5,764.0,865.91,624.87
2018,9,7,14,45,502.5,191.5,2.35,31.45,584.5,662.4,488.24
2018,9,7,15,0,199.0,259.0,2.3,31.4,405.0,452.13,335.44
2018,9,7,15,15,142.5,253.5,2.25,31.3,355.0,387.85,289.5
2018,9,7,15,30,86.0,248.0,2.2,31.2,305.0,325.68,243.48
2018,9,7,15,45,190.5,239.5,2.15,31.15,352.5,406.88,306.53
2018,9,7,16,0,295.0,231.0,2.1,31.1,400.0,481.7,363.03
2018,9,7,16,15,250.5,213.5,1.95,30.9,347.5,421.93,319.37
2018,9,7,16,30,206.0,196.0,1.8,30.7,295.0,356.35,271.49
2018,9,7,16,45,167.5,168.0,1.65,30.5,242.0,293.69,224.97
2018,9,7,17,0,129.0,140.0,1.5,30.3,189.0,233.44,179.24
2018,9,7,17,15,211.5,115.0,1.5,30.3,179.5,254.44,196.44
2018,9,7,17,30,294.0,90.0,1.5,30.3,170.0,267.23,205.58
2018,9,7,17,45,259.5,72.5,1.2,29.45,130.5,218.01,165.68
2018,9,7,18,0,225.0,55.0,0.9,28.6,91.0,171.83,127.17
2018,9,7,18,15,144.5,37.0,0.85,28.3,56.5,105.02,71.71
2018,9,7,18,30,64.0,19.0,0.8,28.0,22.0,46.46,0.0
2018,9,7,18,45,32.0,9.5,0.75,27.75,11.0,17.59,0.0
2018,9,7,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.75,27.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.85,26.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.0,26.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,26.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.3,25.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.45,25.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,25.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.75,24.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.65,23.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,8,6,15,14.0,5.0,1.75,23.5,6.0,4.91,0.0
2018,9,8,6,30,28.0,10.0,2.0,23.9,12.0,8.67,0.0
2018,9,8,6,45,85.5,23.5,2.2,24.25,36.5,19.82,10.56
2018,9,8,7,0,143.0,37.0,2.4,24.6,61.0,27.02,17.3
2018,9,8,7,15,79.0,43.5,2.6,25.15,57.5,35.32,24.65
2018,9,8,7,30,15.0,50.0,2.8,25.7,54.0,47.89,33.4
2018,9,8,7,45,7.5,65.5,2.95,26.2,67.5,63.88,46.23
2018,9,8,8,0,0.0,81.0,3.1,26.7,81.0,77.86,57.55
2018,9,8,8,15,12.5,119.5,3.15,27.2,125.5,115.43,86.68
2018,9,8,8,30,25.0,158.0,3.2,27.7,170.0,150.64,113.49
2018,9,8,8,45,46.5,174.5,3.25,28.15,200.0,174.29,130.91
2018,9,8,9,0,68.0,191.0,3.3,28.6,230.0,200.28,150.28
2018,9,8,9,15,40.5,161.0,3.3,29.0,185.0,167.41,125.07
2018,9,8,9,30,13.0,131.0,3.3,29.4,140.0,131.94,97.56
2018,9,8,9,45,47.5,215.5,3.25,29.75,250.0,226.02,169.06
2018,9,8,10,0,82.0,300.0,3.2,30.1,360.0,324.54,241.81
2018,9,8,10,15,82.5,331.0,3.2,30.45,394.0,358.31,265.55
2018,9,8,10,30,83.0,362.0,3.2,30.8,428.0,392.29,289.29
2018,9,8,10,45,119.5,389.0,3.2,31.1,488.0,445.2,327.09
2018,9,8,11,0,156.0,416.0,3.2,31.4,548.0,503.7,368.24
2018,9,8,11,15,141.5,419.5,3.15,31.6,541.5,504.67,367.79
2018,9,8,11,30,127.0,423.0,3.1,31.8,535.0,504.24,366.59
2018,9,8,11,45,104.5,420.0,3.1,32.0,513.0,489.56,355.37
2018,9,8,12,0,82.0,417.0,3.1,32.2,491.0,472.76,342.7
2018,9,8,12,15,67.0,401.5,3.05,32.35,462.0,448.85,325.36
2018,9,8,12,30,52.0,386.0,3.0,32.5,433.0,423.79,307.18
2018,9,8,12,45,45.5,375.5,2.95,32.65,416.5,410.31,297.41
2018,9,8,13,0,39.0,365.0,2.9,32.8,400.0,396.31,287.26
2018,9,8,13,15,44.5,339.0,2.85,32.8,378.5,377.26,274.27
2018,9,8,13,30,50.0,313.0,2.8,32.8,357.0,357.72,260.94
2018,9,8,13,45,30.0,260.0,2.75,32.8,286.0,286.86,209.67
2018,9,8,14,0,10.0,207.0,2.7,32.8,215.0,211.45,154.24
2018,9,8,14,15,10.0,205.0,2.6,32.7,213.0,209.65,153.31
2018,9,8,14,30,10.0,203.0,2.5,32.6,211.0,207.84,152.23
2018,9,8,14,45,18.5,214.0,2.4,32.45,228.0,226.58,166.78
2018,9,8,15,0,27.0,225.0,2.3,32.3,245.0,251.36,185.71
2018,9,8,15,15,28.5,232.5,2.2,32.05,252.5,261.11,193.38
2018,9,8,15,30,30.0,240.0,2.1,31.8,260.0,271.15,201.37
2018,9,8,15,45,80.5,237.5,2.0,31.55,284.5,309.27,231.79
2018,9,8,16,0,131.0,235.0,1.9,31.3,309.0,352.75,265.65
2018,9,8,16,15,92.0,206.0,1.75,31.0,255.5,281.92,213.1
2018,9,8,16,30,53.0,177.0,1.6,30.7,202.0,221.61,167.78
2018,9,8,16,45,182.0,149.0,1.45,30.35,219.5,280.49,215.99
2018,9,8,17,0,311.0,121.0,1.3,30.0,237.0,327.62,253.3
2018,9,8,17,15,339.0,102.0,1.3,30.0,209.0,317.4,244.89
2018,9,8,17,30,367.0,83.0,1.3,30.0,181.0,294.98,226.52
2018,9,8,17,45,311.5,67.5,1.05,29.1,136.5,234.92,178.3
2018,9,8,18,0,256.0,52.0,0.8,28.2,92.0,180.04,132.93
2018,9,8,18,15,173.0,35.5,0.85,27.75,57.5,119.92,81.6
2018,9,8,18,30,90.0,19.0,0.9,27.3,23.0,57.81,0.0
2018,9,8,18,45,45.0,9.5,0.9,26.9,11.5,9.34,0.0
2018,9,8,19,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,25.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.65,25.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.9,24.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.9,24.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
