Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,1.9,23.05,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,22.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,9,6,15,1.0,2.0,2.25,22.9,2.0,1.97,0.0
2018,9,9,6,30,2.0,4.0,2.3,23.0,4.0,3.88,0.0
2018,9,9,6,45,1.0,6.5,2.35,23.05,6.5,6.26,0.0
2018,9,9,7,0,0.0,9.0,2.4,23.1,9.0,8.67,1.76
2018,9,9,7,15,0.0,16.0,2.5,23.2,16.0,15.43,7.71
2018,9,9,7,30,0.0,23.0,2.6,23.3,23.0,22.19,12.75
2018,9,9,7,45,0.0,23.0,2.7,23.4,23.0,22.19,12.75
2018,9,9,8,0,0.0,23.0,2.8,23.5,23.0,22.2,12.71
2018,9,9,8,15,0.0,22.0,2.9,23.65,22.0,21.23,11.85
2018,9,9,8,30,0.0,21.0,3.0,23.8,21.0,20.27,10.99
2018,9,9,8,45,0.0,31.5,3.05,23.9,31.5,30.43,19.2
2018,9,9,9,0,0.0,42.0,3.1,24.0,42.0,40.59,27.34
2018,9,9,9,15,0.0,46.0,3.1,24.15,46.0,44.47,30.34
2018,9,9,9,30,0.0,50.0,3.1,24.3,50.0,48.36,33.34
2018,9,9,9,45,0.0,54.0,3.05,24.4,54.0,52.24,36.32
2018,9,9,10,0,0.0,58.0,3.0,24.5,58.0,56.13,39.31
2018,9,9,10,15,0.0,57.5,2.9,24.6,57.5,55.66,38.82
2018,9,9,10,30,0.0,57.0,2.8,24.7,57.0,55.19,38.35
2018,9,9,10,45,0.0,62.0,2.7,24.8,62.0,60.05,42.11
2018,9,9,11,0,0.0,67.0,2.6,24.9,67.0,64.91,45.86
2018,9,9,11,15,0.0,71.5,2.5,24.95,71.5,69.29,49.23
2018,9,9,11,30,0.0,76.0,2.4,25.0,76.0,73.66,52.6
2018,9,9,11,45,0.5,97.0,2.35,25.05,97.5,94.41,68.77
2018,9,9,12,0,1.0,118.0,2.3,25.1,119.0,115.19,84.85
2018,9,9,12,15,4.0,146.5,2.3,25.1,150.0,145.47,108.27
2018,9,9,12,30,7.0,175.0,2.3,25.1,181.0,175.96,131.66
2018,9,9,12,45,8.5,193.0,2.35,25.1,200.5,195.1,146.24
2018,9,9,13,0,10.0,211.0,2.4,25.1,220.0,214.34,160.89
2018,9,9,13,15,13.5,249.5,2.45,25.0,261.5,255.69,192.25
2018,9,9,13,30,17.0,288.0,2.5,24.9,303.0,297.45,223.61
2018,9,9,13,45,26.5,311.0,2.55,24.8,333.5,335.44,252.3
2018,9,9,14,0,36.0,334.0,2.6,24.7,364.0,369.12,277.7
2018,9,9,14,15,33.5,316.0,2.6,24.65,343.0,349.56,263.55
2018,9,9,14,30,31.0,298.0,2.6,24.6,322.0,329.74,249.36
2018,9,9,14,45,21.0,254.5,2.65,24.5,270.5,269.75,204.79
2018,9,9,15,0,11.0,211.0,2.7,24.4,219.0,217.21,165.17
2018,9,9,15,15,11.0,204.0,2.7,24.3,211.5,210.41,160.53
2018,9,9,15,30,11.0,197.0,2.7,24.2,204.0,203.63,155.8
2018,9,9,15,45,38.0,195.5,2.7,24.15,217.5,230.09,177.79
2018,9,9,16,0,65.0,194.0,2.7,24.1,231.0,249.12,193.88
2018,9,9,16,15,109.0,194.0,2.65,23.95,248.5,288.36,225.99
2018,9,9,16,30,153.0,194.0,2.6,23.8,266.0,316.92,249.51
2018,9,9,16,45,93.5,160.5,2.5,23.65,203.0,236.77,186.44
2018,9,9,17,0,34.0,127.0,2.4,23.5,140.0,153.93,120.17
2018,9,9,17,15,18.0,95.0,2.4,23.5,102.0,104.88,80.64
2018,9,9,17,30,2.0,63.0,2.4,23.5,64.0,62.63,45.97
2018,9,9,17,45,1.0,45.0,2.2,23.2,45.5,43.93,30.46
2018,9,9,18,0,0.0,27.0,2.0,22.9,27.0,26.06,15.5
2018,9,9,18,15,5.0,17.5,2.0,22.8,17.5,18.78,8.6
2018,9,9,18,30,10.0,8.0,2.0,22.7,8.0,10.86,0.0
2018,9,9,18,45,5.0,4.0,2.0,22.6,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.1,22.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,21.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,21.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,21.45,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,21.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,9,10,6,15,2.5,4.0,2.6,21.0,4.0,3.93,0.0
2018,9,10,6,30,5.0,8.0,2.7,21.1,8.0,7.77,0.0
2018,9,10,6,45,2.5,14.0,2.85,21.15,14.0,13.5,5.45
2018,9,10,7,0,0.0,20.0,3.0,21.2,20.0,19.29,10.93
2018,9,10,7,15,0.0,28.0,3.1,21.35,28.0,27.02,17.87
2018,9,10,7,30,0.0,36.0,3.2,21.5,36.0,34.75,23.32
2018,9,10,7,45,0.0,36.0,3.35,21.65,36.0,34.75,23.31
2018,9,10,8,0,0.0,36.0,3.5,21.8,36.0,34.76,23.24
2018,9,10,8,15,0.0,41.0,3.6,21.95,41.0,39.6,27.13
2018,9,10,8,30,0.0,46.0,3.7,22.1,46.0,44.44,30.97
2018,9,10,8,45,0.0,70.0,3.8,22.3,70.0,67.69,49.75
2018,9,10,9,0,0.0,94.0,3.9,22.5,94.0,90.88,68.22
2018,9,10,9,15,0.0,103.0,3.9,22.65,103.0,99.46,74.81
2018,9,10,9,30,0.0,112.0,3.9,22.8,112.0,108.07,81.39
2018,9,10,9,45,0.5,127.5,3.95,23.0,128.0,123.1,93.0
2018,9,10,10,0,1.0,143.0,4.0,23.2,144.0,138.2,104.59
2018,9,10,10,15,1.0,140.0,3.95,23.35,141.0,135.55,102.2
2018,9,10,10,30,1.0,137.0,3.9,23.5,138.0,132.85,99.84
2018,9,10,10,45,0.5,125.5,3.85,23.65,126.0,121.64,90.84
2018,9,10,11,0,0.0,114.0,3.8,23.8,114.0,110.31,81.79
2018,9,10,11,15,2.5,136.0,3.8,23.95,138.0,133.4,99.77
2018,9,10,11,30,5.0,158.0,3.8,24.1,162.0,156.71,117.76
2018,9,10,11,45,8.0,193.0,3.75,24.2,200.0,193.16,145.75
2018,9,10,12,0,11.0,228.0,3.7,24.3,238.0,229.9,173.68
2018,9,10,12,15,10.0,216.5,3.65,24.35,225.5,218.46,164.79
2018,9,10,12,30,9.0,205.0,3.6,24.4,213.0,206.86,155.9
2018,9,10,12,45,8.5,198.0,3.55,24.45,205.5,199.95,150.63
2018,9,10,13,0,8.0,191.0,3.5,24.5,198.0,192.96,145.29
2018,9,10,13,15,8.5,198.0,3.45,24.5,205.5,200.52,151.16
2018,9,10,13,30,9.0,205.0,3.4,24.5,213.0,208.09,157.05
2018,9,10,13,45,9.5,210.5,3.35,24.5,218.5,214.21,161.85
2018,9,10,14,0,10.0,216.0,3.3,24.5,224.0,220.35,166.7
2018,9,10,14,15,8.0,197.5,3.25,24.5,204.0,200.35,151.55
2018,9,10,14,30,6.0,179.0,3.2,24.5,184.0,180.3,136.32
2018,9,10,14,45,5.5,176.5,3.15,24.45,181.0,177.5,134.45
2018,9,10,15,0,5.0,174.0,3.1,24.4,178.0,174.73,132.58
2018,9,10,15,15,6.5,175.5,3.1,24.35,180.0,177.72,135.32
2018,9,10,15,30,8.0,177.0,3.1,24.3,182.0,180.74,138.12
2018,9,10,15,45,25.0,193.5,3.05,24.2,208.0,217.75,167.96
2018,9,10,16,0,42.0,210.0,3.0,24.1,234.0,249.43,193.51
2018,9,10,16,15,29.0,160.0,2.95,23.95,175.5,185.41,143.84
2018,9,10,16,30,16.0,110.0,2.9,23.8,117.0,118.59,91.03
2018,9,10,16,45,30.5,112.0,2.85,23.65,123.5,134.23,104.38
2018,9,10,17,0,45.0,114.0,2.8,23.5,130.0,145.52,113.96
2018,9,10,17,15,41.0,102.0,2.8,23.5,115.0,129.97,101.33
2018,9,10,17,30,37.0,90.0,2.8,23.5,100.0,115.14,88.97
2018,9,10,17,45,19.5,67.0,2.45,23.0,72.0,81.01,60.65
2018,9,10,18,0,2.0,44.0,2.1,22.5,44.0,45.25,30.94
2018,9,10,18,15,5.0,27.0,2.0,22.25,27.0,28.81,15.89
2018,9,10,18,30,8.0,10.0,1.9,22.0,10.0,12.19,0.0
2018,9,10,18,45,4.0,5.0,1.85,21.8,5.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.8,21.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.7,20.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.75,20.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,20.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.65,20.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,20.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,20.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,20.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,9,11,6,15,0.0,1.5,2.85,21.1,1.5,1.47,0.0
2018,9,11,6,30,0.0,3.0,2.9,21.2,3.0,2.89,0.0
2018,9,11,6,45,0.0,7.0,3.0,21.35,7.0,6.74,0.0
2018,9,11,7,0,0.0,11.0,3.1,21.5,11.0,10.6,3.45
2018,9,11,7,15,0.0,19.0,3.1,21.7,19.0,18.32,10.29
2018,9,11,7,30,0.0,27.0,3.1,21.9,27.0,26.05,16.06
2018,9,11,7,45,0.0,41.5,3.15,22.1,41.5,40.07,27.68
2018,9,11,8,0,0.0,56.0,3.2,22.3,56.0,54.11,39.16
2018,9,11,8,15,0.5,78.5,3.25,22.6,78.5,75.99,56.84
2018,9,11,8,30,1.0,101.0,3.3,22.9,101.0,97.2,73.7
2018,9,11,8,45,1.0,107.5,3.3,23.2,108.0,103.6,78.45
2018,9,11,9,0,1.0,114.0,3.3,23.5,115.0,109.97,83.16
2018,9,11,9,15,1.0,112.5,3.3,23.8,113.5,108.81,81.86
2018,9,11,9,30,1.0,111.0,3.3,24.1,112.0,107.57,80.54
2018,9,11,9,45,32.5,200.5,3.25,24.4,224.5,204.64,156.22
2018,9,11,10,0,64.0,290.0,3.2,24.7,337.0,305.22,232.44
2018,9,11,10,15,68.0,279.5,3.15,25.05,331.5,302.8,229.92
2018,9,11,10,30,72.0,269.0,3.1,25.4,326.0,300.11,227.57
2018,9,11,10,45,48.5,262.5,3.1,25.75,301.5,282.32,213.29
2018,9,11,11,0,25.0,256.0,3.1,26.1,277.0,262.38,197.31
2018,9,11,11,15,21.5,264.0,3.05,26.4,282.5,269.24,201.94
2018,9,11,11,30,18.0,272.0,3.0,26.7,288.0,276.19,206.56
2018,9,11,11,45,28.0,280.5,3.0,26.95,305.5,293.75,219.6
2018,9,11,12,0,38.0,289.0,3.0,27.2,323.0,312.18,233.22
2018,9,11,12,15,226.5,267.5,2.95,27.35,471.0,458.34,345.99
2018,9,11,12,30,415.0,246.0,2.9,27.5,619.0,611.73,459.2
2018,9,11,12,45,233.5,256.0,2.9,27.65,465.5,465.27,349.79
2018,9,11,13,0,52.0,266.0,2.9,27.8,312.0,309.2,230.71
2018,9,11,13,15,63.5,304.5,2.9,27.85,360.0,359.6,268.45
2018,9,11,13,30,75.0,343.0,2.9,27.9,408.0,410.61,305.56
2018,9,11,13,45,179.5,325.5,2.9,27.9,476.0,495.69,370.46
2018,9,11,14,0,284.0,308.0,2.9,27.9,544.0,580.24,433.57
2018,9,11,14,15,523.0,221.0,2.9,27.8,636.5,714.58,534.59
2018,9,11,14,30,762.0,134.0,2.9,27.7,729.0,828.09,614.49
2018,9,11,14,45,814.0,107.0,2.9,27.65,715.0,829.69,615.94
2018,9,11,15,0,866.0,80.0,2.9,27.6,701.0,830.62,617.97
2018,9,11,15,15,843.0,82.0,2.85,27.45,655.5,795.6,595.59
2018,9,11,15,30,820.0,84.0,2.8,27.3,610.0,758.87,572.14
2018,9,11,15,45,614.5,132.5,2.8,27.2,509.5,638.04,488.84
2018,9,11,16,0,409.0,181.0,2.8,27.1,409.0,516.1,397.95
2018,9,11,16,15,242.0,152.0,2.7,26.85,283.5,342.99,267.83
2018,9,11,16,30,75.0,123.0,2.6,26.6,158.0,182.79,141.82
2018,9,11,16,45,62.0,117.0,2.45,26.4,143.5,159.66,123.96
2018,9,11,17,0,49.0,111.0,2.3,26.2,129.0,144.44,111.84
2018,9,11,17,15,24.5,69.0,2.3,26.2,78.0,83.28,62.5
2018,9,11,17,30,0.0,27.0,2.3,26.2,27.0,26.05,15.67
2018,9,11,17,45,0.0,20.5,1.85,25.35,20.5,19.77,10.49
2018,9,11,18,0,0.0,14.0,1.4,24.5,14.0,13.5,5.21
2018,9,11,18,15,0.0,8.5,1.35,24.2,8.5,8.19,0.32
2018,9,11,18,30,0.0,3.0,1.3,23.9,3.0,2.95,0.0
2018,9,11,18,45,0.0,1.5,1.3,23.6,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.65,22.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,6,15,5.0,2.0,1.35,22.0,2.0,1.97,0.0
2018,9,12,6,30,10.0,4.0,1.6,22.4,4.0,3.53,0.0
2018,9,12,6,45,5.0,6.5,1.9,22.8,6.5,6.31,0.0
2018,9,12,7,0,0.0,9.0,2.2,23.2,9.0,8.67,1.74
2018,9,12,7,15,0.0,15.5,2.25,23.65,15.5,14.94,7.26
2018,9,12,7,30,0.0,22.0,2.3,24.1,22.0,21.22,11.9
2018,9,12,7,45,0.0,27.5,2.3,24.5,27.5,26.54,16.26
2018,9,12,8,0,0.0,33.0,2.3,24.9,33.0,31.86,20.55
2018,9,12,8,15,2.5,72.0,2.35,25.35,73.0,70.06,51.34
2018,9,12,8,30,5.0,111.0,2.4,25.8,113.0,107.28,80.7
2018,9,12,8,45,9.5,138.0,2.45,26.25,143.0,134.02,101.23
2018,9,12,9,0,14.0,165.0,2.5,26.7,173.0,161.31,121.94
2018,9,12,9,15,10.0,167.0,2.5,27.0,173.0,162.99,122.79
2018,9,12,9,30,6.0,169.0,2.5,27.3,173.0,164.09,123.18
2018,9,12,9,45,6.5,166.0,2.5,27.65,170.5,162.26,121.32
2018,9,12,10,0,7.0,163.0,2.5,28.0,168.0,160.34,119.44
2018,9,12,10,15,36.0,221.5,2.5,28.25,249.5,230.76,172.89
2018,9,12,10,30,65.0,280.0,2.5,28.5,331.0,305.61,228.42
2018,9,12,10,45,55.5,276.5,2.5,28.75,321.0,299.95,223.44
2018,9,12,11,0,46.0,273.0,2.5,29.0,311.0,293.24,217.93
2018,9,12,11,15,62.0,318.0,2.5,29.2,371.0,350.38,259.59
2018,9,12,11,30,78.0,363.0,2.5,29.4,431.0,408.93,301.36
2018,9,12,11,45,197.5,329.0,2.5,29.6,504.0,477.97,353.64
2018,9,12,12,0,317.0,295.0,2.5,29.8,577.0,554.19,410.06
2018,9,12,12,15,472.5,248.5,2.55,29.95,671.0,651.89,481.44
2018,9,12,12,30,628.0,202.0,2.6,30.1,765.0,753.95,553.74
2018,9,12,12,45,428.5,272.5,2.6,30.2,655.5,658.08,483.08
2018,9,12,13,0,229.0,343.0,2.6,30.3,546.0,552.97,405.28
2018,9,12,13,15,210.5,349.0,2.6,30.35,533.5,547.01,401.25
2018,9,12,13,30,192.0,355.0,2.6,30.4,521.0,534.58,392.28
2018,9,12,13,45,256.0,346.0,2.65,30.4,561.5,591.9,434.5
2018,9,12,14,0,320.0,337.0,2.7,30.4,602.0,642.22,471.21
2018,9,12,14,15,491.0,257.5,2.75,30.35,647.0,719.77,530.11
2018,9,12,14,30,662.0,178.0,2.8,30.3,692.0,787.01,580.03
2018,9,12,14,45,702.5,151.0,2.85,30.2,673.0,785.01,579.76
2018,9,12,15,0,743.0,124.0,2.9,30.1,654.0,776.08,575.44
2018,9,12,15,15,729.0,125.0,2.95,29.85,618.0,750.43,560.13
2018,9,12,15,30,715.0,126.0,3.0,29.6,582.0,725.57,545.39
2018,9,12,15,45,698.0,119.5,3.0,29.4,535.5,685.87,519.75
2018,9,12,16,0,681.0,113.0,3.0,29.2,489.0,644.86,492.92
2018,9,12,16,15,675.0,103.0,2.95,28.85,444.0,606.56,467.15
2018,9,12,16,30,669.0,93.0,2.9,28.5,399.0,566.58,439.22
2018,9,12,16,45,622.5,89.0,2.85,28.2,344.5,506.67,395.1
2018,9,12,17,0,576.0,85.0,2.8,27.9,290.0,448.94,351.37
2018,9,12,17,15,335.0,56.5,2.8,27.9,170.5,260.02,204.43
2018,9,12,17,30,94.0,28.0,2.8,27.9,51.0,85.29,63.9
2018,9,12,17,45,88.5,23.5,2.4,27.05,41.0,73.82,53.9
2018,9,12,18,0,83.0,19.0,2.0,26.2,31.0,63.15,43.84
2018,9,12,18,15,65.0,16.5,2.05,26.0,23.0,45.99,25.64
2018,9,12,18,30,47.0,14.0,2.1,25.8,15.0,27.27,0.0
2018,9,12,18,45,23.5,7.0,2.1,25.55,7.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.2,25.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.35,24.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,24.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,23.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,23.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.15,21.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,9,13,6,15,45.0,10.0,2.7,22.15,12.0,9.83,0.0
2018,9,13,6,30,90.0,20.0,2.9,22.4,24.0,15.87,0.0
2018,9,13,6,45,203.0,36.0,3.1,22.65,62.5,27.91,16.83
2018,9,13,7,0,316.0,52.0,3.3,22.9,101.0,39.26,27.73
2018,9,13,7,15,211.0,59.0,3.4,23.2,97.5,42.79,31.24
2018,9,13,7,30,106.0,66.0,3.5,23.5,94.0,58.13,44.61
2018,9,13,7,45,53.5,83.0,3.6,23.85,97.0,79.97,58.3
2018,9,13,8,0,1.0,100.0,3.7,24.2,100.0,94.76,71.86
2018,9,13,8,15,24.0,142.0,3.85,24.55,153.0,133.1,101.38
2018,9,13,8,30,47.0,184.0,4.0,24.9,206.0,176.69,134.78
2018,9,13,8,45,232.5,177.5,4.15,25.3,306.5,221.59,165.05
2018,9,13,9,0,418.0,171.0,4.3,25.7,407.0,290.25,216.27
2018,9,13,9,15,608.5,134.0,4.45,26.1,511.5,356.33,267.37
2018,9,13,9,30,799.0,97.0,4.6,26.5,616.0,443.94,335.81
2018,9,13,9,45,735.0,119.0,4.7,26.85,621.0,472.69,360.08
2018,9,13,10,0,671.0,141.0,4.8,27.2,626.0,491.71,375.96
2018,9,13,10,15,668.0,150.0,4.85,27.5,653.0,530.22,405.61
2018,9,13,10,30,665.0,159.0,4.9,27.8,680.0,567.05,433.24
2018,9,13,10,45,475.0,226.5,4.95,28.1,605.5,531.07,404.07
2018,9,13,11,0,285.0,294.0,5.0,28.4,531.0,479.94,362.77
2018,9,13,11,15,493.5,230.5,4.9,28.6,653.5,587.45,445.44
2018,9,13,11,30,702.0,167.0,4.8,28.8,776.0,707.58,534.24
2018,9,13,11,45,550.0,206.5,4.7,29.0,687.5,645.17,486.39
2018,9,13,12,0,398.0,246.0,4.6,29.2,599.0,573.46,431.64
2018,9,13,12,15,643.0,174.0,4.5,29.4,747.5,723.55,542.34
2018,9,13,12,30,888.0,102.0,4.4,29.6,896.0,876.0,645.42
2018,9,13,12,45,901.0,95.0,4.25,29.75,896.5,894.34,655.8
2018,9,13,13,0,914.0,88.0,4.1,29.9,897.0,909.58,664.96
2018,9,13,13,15,911.5,87.5,4.05,29.95,883.5,914.26,667.93
2018,9,13,13,30,909.0,87.0,4.0,30.0,870.0,915.53,668.83
2018,9,13,13,45,814.5,117.0,3.95,30.05,805.0,861.93,633.23
2018,9,13,14,0,720.0,147.0,3.9,30.1,740.0,810.67,599.27
2018,9,13,14,15,465.5,170.0,3.9,30.05,548.0,606.61,457.27
2018,9,13,14,30,211.0,193.0,3.9,30.0,356.0,391.66,297.36
2018,9,13,14,45,287.0,178.5,3.9,29.95,388.5,448.53,342.46
2018,9,13,15,0,363.0,164.0,3.9,29.9,421.0,493.4,377.66
2018,9,13,15,15,588.0,125.5,3.9,29.75,511.5,634.61,484.14
2018,9,13,15,30,813.0,87.0,3.9,29.6,602.0,750.96,567.68
2018,9,13,15,45,557.0,115.0,3.9,29.4,455.0,569.68,438.95
2018,9,13,16,0,301.0,143.0,3.9,29.2,308.0,391.0,303.56
2018,9,13,16,15,364.0,113.0,3.7,28.9,292.5,391.88,307.11
2018,9,13,16,30,427.0,83.0,3.5,28.6,277.0,391.39,308.49
2018,9,13,16,45,504.0,77.0,3.3,28.3,276.0,416.19,328.07
2018,9,13,17,0,581.0,71.0,3.1,28.0,275.0,433.21,340.59
2018,9,13,17,15,320.0,63.0,3.1,28.0,172.0,254.0,199.6
2018,9,13,17,30,59.0,55.0,3.1,28.0,69.0,89.57,66.94
2018,9,13,17,45,87.0,39.5,2.55,27.05,54.0,87.6,64.74
2018,9,13,18,0,115.0,24.0,2.0,26.1,39.0,83.07,59.0
2018,9,13,18,15,81.0,16.0,1.95,25.8,24.0,56.55,31.09
2018,9,13,18,30,47.0,8.0,1.9,25.5,9.0,21.18,0.0
2018,9,13,18,45,23.5,4.0,1.85,25.2,4.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,24.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.45,22.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.65,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,22.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.95,22.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.35,22.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,22.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,9,14,6,15,64.5,9.5,2.95,23.1,12.5,0.0,0.0
2018,9,14,6,30,129.0,19.0,3.1,23.3,25.0,15.07,0.0
2018,9,14,6,45,257.0,31.5,3.3,23.55,64.0,24.61,14.01
2018,9,14,7,0,385.0,44.0,3.5,23.8,103.0,32.86,22.19
2018,9,14,7,15,296.5,46.0,3.6,24.1,103.0,32.97,22.69
2018,9,14,7,30,208.0,48.0,3.7,24.4,103.0,34.79,24.4
2018,9,14,7,45,109.5,62.0,3.8,24.7,91.5,58.3,38.58
2018,9,14,8,0,11.0,76.0,3.9,25.0,80.0,74.55,54.87
2018,9,14,8,15,6.5,72.0,3.95,25.3,74.5,70.76,51.75
2018,9,14,8,30,2.0,68.0,4.0,25.6,69.0,66.21,48.01
2018,9,14,8,45,16.0,128.5,4.1,25.95,137.5,127.18,96.02
2018,9,14,9,0,30.0,189.0,4.2,26.3,206.0,184.51,140.29
2018,9,14,9,15,20.0,186.5,4.25,26.6,198.0,184.65,140.02
2018,9,14,9,30,10.0,184.0,4.3,26.9,190.0,179.66,135.74
2018,9,14,9,45,17.0,205.0,4.4,27.25,216.5,203.62,153.73
2018,9,14,10,0,24.0,226.0,4.5,27.6,243.0,225.52,170.01
2018,9,14,10,15,25.0,249.5,4.55,27.7,268.0,249.78,188.04
2018,9,14,10,30,26.0,273.0,4.6,27.8,293.0,274.3,206.14
2018,9,14,10,45,18.0,246.5,4.6,27.9,260.5,248.37,186.15
2018,9,14,11,0,10.0,220.0,4.6,28.0,228.0,218.74,163.41
2018,9,14,11,15,36.5,262.0,4.65,28.0,293.0,278.37,208.91
2018,9,14,11,30,63.0,304.0,4.7,28.0,358.0,341.07,256.02
2018,9,14,11,45,70.5,341.5,4.7,27.95,403.0,386.13,289.05
2018,9,14,12,0,78.0,379.0,4.7,27.9,448.0,431.91,322.35
2018,9,14,12,15,51.5,352.0,4.65,27.9,397.5,386.79,288.51
2018,9,14,12,30,25.0,325.0,4.6,27.9,347.0,339.95,253.35
2018,9,14,12,45,53.0,341.5,4.6,27.85,388.0,382.79,286.07
2018,9,14,13,0,81.0,358.0,4.6,27.8,429.0,426.42,318.92
2018,9,14,13,15,71.0,340.0,4.55,27.75,401.5,401.62,300.65
2018,9,14,13,30,61.0,322.0,4.5,27.7,374.0,376.18,282.04
2018,9,14,13,45,49.0,282.5,4.45,27.65,323.5,326.52,245.48
2018,9,14,14,0,37.0,243.0,4.4,27.6,273.0,276.33,208.14
2018,9,14,14,15,74.0,265.5,4.3,27.5,323.0,333.06,252.33
2018,9,14,14,30,111.0,288.0,4.2,27.4,373.0,396.79,300.96
2018,9,14,14,45,61.5,217.5,4.1,27.35,264.0,272.6,207.3
2018,9,14,15,0,12.0,147.0,4.0,27.3,155.0,153.6,115.26
2018,9,14,15,15,49.5,204.5,3.85,27.1,236.0,248.54,190.08
2018,9,14,15,30,87.0,262.0,3.7,26.9,317.0,340.67,261.14
2018,9,14,15,45,80.5,207.0,3.6,26.75,254.5,274.99,211.98
2018,9,14,16,0,74.0,152.0,3.5,26.6,192.0,216.45,167.73
2018,9,14,16,15,37.0,108.0,3.3,26.35,128.0,134.88,103.45
2018,9,14,16,30,0.0,64.0,3.1,26.1,64.0,61.86,44.51
2018,9,14,16,45,19.5,78.0,2.95,25.9,85.0,90.43,68.3
2018,9,14,17,0,39.0,92.0,2.8,25.7,106.0,117.03,90.18
2018,9,14,17,15,46.5,84.5,2.8,25.7,98.0,112.6,86.55
2018,9,14,17,30,54.0,77.0,2.8,25.7,90.0,108.02,82.41
2018,9,14,17,45,27.0,43.0,2.55,25.25,49.5,55.51,39.32
2018,9,14,18,0,0.0,9.0,2.3,24.8,9.0,8.67,1.25
2018,9,14,18,15,2.0,6.0,2.35,24.7,6.0,6.49,0.0
2018,9,14,18,30,4.0,3.0,2.4,24.6,3.0,4.07,0.0
2018,9,14,18,45,2.0,1.5,2.45,24.5,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,24.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.15,24.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.15,23.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,23.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,23.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.05,23.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,23.65,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,23.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,23.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.05,23.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,23.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,23.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,23.05,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,22.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,22.9,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.55,22.9,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,9,15,6,15,0.5,2.0,3.75,23.0,2.0,0.0,0.0
2018,9,15,6,30,1.0,4.0,3.9,23.1,4.0,3.93,0.0
2018,9,15,6,45,0.5,7.5,4.05,23.2,7.5,7.23,0.09
2018,9,15,7,0,0.0,11.0,4.2,23.3,11.0,10.6,3.35
2018,9,15,7,15,0.0,14.5,4.35,23.55,14.5,13.98,6.4
2018,9,15,7,30,0.0,18.0,4.5,23.8,18.0,17.36,9.39
2018,9,15,7,45,0.0,24.0,4.65,24.05,24.0,23.16,13.49
2018,9,15,8,0,0.0,30.0,4.8,24.3,30.0,28.96,18.21
2018,9,15,8,15,0.0,41.0,4.95,24.65,41.0,39.6,26.81
2018,9,15,8,30,0.0,52.0,5.1,25.0,52.0,50.25,35.3
2018,9,15,8,45,0.0,68.0,5.2,25.3,68.0,65.75,47.61
2018,9,15,9,0,0.0,84.0,5.3,25.6,84.0,81.26,59.78
2018,9,15,9,15,0.5,121.0,5.35,25.9,121.5,116.55,87.47
2018,9,15,9,30,1.0,158.0,5.4,26.2,159.0,151.59,114.56
2018,9,15,9,45,2.0,160.5,5.45,26.5,162.0,154.83,116.62
2018,9,15,10,0,3.0,163.0,5.5,26.8,165.0,158.11,118.77
2018,9,15,10,15,4.0,162.0,5.5,27.0,165.0,158.14,118.47
2018,9,15,10,30,5.0,161.0,5.5,27.2,165.0,158.19,118.25
2018,9,15,10,45,5.5,169.0,5.5,27.4,173.5,166.53,124.4
2018,9,15,11,0,6.0,177.0,5.5,27.6,182.0,174.92,130.58
2018,9,15,11,15,10.0,217.0,5.5,27.75,225.5,216.55,162.18
2018,9,15,11,30,14.0,257.0,5.5,27.9,269.0,258.59,193.73
2018,9,15,11,45,26.0,284.0,5.45,28.0,307.0,295.31,221.34
2018,9,15,12,0,38.0,311.0,5.4,28.1,345.0,333.14,249.59
2018,9,15,12,15,133.5,373.5,5.35,28.1,492.0,479.21,359.49
2018,9,15,12,30,229.0,436.0,5.3,28.1,639.0,628.0,467.81
2018,9,15,12,45,236.5,434.0,5.2,28.15,642.5,639.17,475.16
2018,9,15,13,0,244.0,432.0,5.1,28.2,646.0,653.76,485.4
2018,9,15,13,15,211.0,420.0,5.0,28.1,603.0,612.8,455.91
2018,9,15,13,30,178.0,408.0,4.9,28.0,560.0,574.61,428.36
2018,9,15,13,45,133.5,390.5,4.8,27.95,503.0,519.43,388.0
2018,9,15,14,0,89.0,373.0,4.7,27.9,446.0,456.79,341.9
2018,9,15,14,15,61.5,308.0,4.5,27.7,357.5,365.87,275.39
2018,9,15,14,30,34.0,243.0,4.3,27.5,269.0,274.84,207.48
2018,9,15,14,45,17.5,174.5,4.1,27.35,188.0,190.17,143.31
2018,9,15,15,0,1.0,106.0,3.9,27.2,107.0,103.66,76.19
2018,9,15,15,15,2.5,130.5,3.7,27.05,132.5,129.22,96.54
2018,9,15,15,30,4.0,155.0,3.5,26.9,158.0,155.24,117.14
2018,9,15,15,45,7.0,163.0,3.35,26.75,167.0,166.09,126.07
2018,9,15,16,0,10.0,171.0,3.2,26.6,176.0,177.21,135.27
2018,9,15,16,15,97.0,173.0,3.05,26.4,216.5,254.75,198.51
2018,9,15,16,30,184.0,175.0,2.9,26.2,257.0,313.07,245.64
2018,9,15,16,45,192.5,149.5,2.8,26.0,225.0,284.05,223.69
2018,9,15,17,0,201.0,124.0,2.7,25.8,193.0,260.88,205.86
2018,9,15,17,15,137.0,100.0,2.7,25.8,143.0,185.04,144.98
2018,9,15,17,30,73.0,76.0,2.7,25.8,93.0,121.81,93.35
2018,9,15,17,45,69.0,59.5,2.45,25.35,72.0,99.66,74.48
2018,9,15,18,0,65.0,43.0,2.2,24.9,51.0,77.98,55.13
2018,9,15,18,15,36.0,25.5,2.2,24.75,29.5,44.6,19.47
2018,9,15,18,30,7.0,8.0,2.2,24.6,8.0,9.79,0.0
2018,9,15,18,45,3.5,4.0,2.15,24.45,4.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.05,24.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,23.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.0,23.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.9,23.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,16,6,15,69.0,9.0,1.3,22.5,12.0,0.0,0.0
2018,9,16,6,30,138.0,18.0,1.5,22.8,24.0,17.69,0.0
2018,9,16,6,45,211.5,28.5,1.75,23.05,53.0,21.86,11.63
2018,9,16,7,0,285.0,39.0,2.0,23.3,82.0,28.44,18.47
2018,9,16,7,15,277.0,52.5,2.05,23.6,109.0,38.01,27.07
2018,9,16,7,30,269.0,66.0,2.1,23.9,136.0,47.35,35.27
2018,9,16,7,45,206.5,95.5,2.2,24.2,157.0,89.92,61.4
2018,9,16,8,0,144.0,125.0,2.3,24.5,178.0,125.0,90.07
2018,9,16,8,15,271.5,129.5,2.35,24.9,249.0,156.77,109.9
2018,9,16,8,30,399.0,134.0,2.4,25.3,320.0,202.15,142.33
2018,9,16,8,45,428.0,146.5,2.45,25.7,367.0,245.05,177.26
2018,9,16,9,0,457.0,159.0,2.5,26.1,414.0,290.73,214.3
2018,9,16,9,15,532.0,147.5,2.55,26.45,470.0,334.96,249.58
2018,9,16,9,30,607.0,136.0,2.6,26.8,526.0,386.74,290.58
2018,9,16,9,45,520.0,180.0,2.7,27.15,530.0,415.24,313.44
2018,9,16,10,0,433.0,224.0,2.8,27.5,534.0,435.21,328.55
2018,9,16,10,15,417.5,245.5,2.8,27.75,556.5,467.49,352.34
2018,9,16,10,30,402.0,267.0,2.8,28.0,579.0,497.76,373.97
2018,9,16,10,45,352.5,296.5,2.8,28.2,577.5,512.29,383.3
2018,9,16,11,0,303.0,326.0,2.8,28.4,576.0,520.48,387.78
2018,9,16,11,15,172.0,311.5,2.8,28.6,454.0,424.56,316.49
2018,9,16,11,30,41.0,297.0,2.8,28.8,332.0,317.22,235.18
2018,9,16,11,45,43.5,309.5,2.75,28.95,347.0,333.67,247.29
2018,9,16,12,0,46.0,322.0,2.7,29.1,362.0,350.27,259.06
2018,9,16,12,15,46.5,321.5,2.7,29.15,362.5,352.67,260.7
2018,9,16,12,30,47.0,321.0,2.7,29.2,363.0,354.9,262.31
2018,9,16,12,45,51.0,341.5,2.7,29.3,386.5,380.82,280.99
2018,9,16,13,0,55.0,362.0,2.7,29.4,410.0,407.02,299.7
2018,9,16,13,15,64.5,362.5,2.65,29.35,418.0,418.19,308.08
2018,9,16,13,30,74.0,363.0,2.6,29.3,426.0,429.26,316.49
2018,9,16,13,45,101.0,377.5,2.6,29.3,461.0,470.25,346.69
2018,9,16,14,0,128.0,392.0,2.6,29.3,496.0,518.02,381.22
2018,9,16,14,15,361.5,294.0,2.55,29.2,572.5,630.14,467.73
2018,9,16,14,30,595.0,196.0,2.5,29.1,649.0,739.19,549.22
2018,9,16,14,45,699.5,151.0,2.45,28.95,658.0,773.19,573.21
2018,9,16,15,0,804.0,106.0,2.4,28.8,667.0,797.32,590.57
2018,9,16,15,15,780.0,106.5,2.35,28.7,622.0,761.52,567.38
2018,9,16,15,30,756.0,107.0,2.3,28.6,577.0,724.17,543.45
2018,9,16,15,45,512.5,149.0,2.3,28.45,456.0,567.57,432.82
2018,9,16,16,0,269.0,191.0,2.3,28.3,335.0,409.24,314.41
2018,9,16,16,15,358.5,146.5,2.15,28.05,317.0,422.36,327.66
2018,9,16,16,30,448.0,102.0,2.0,27.8,299.0,417.47,326.3
2018,9,16,16,45,492.5,86.5,1.85,27.6,276.0,414.37,324.17
2018,9,16,17,0,537.0,71.0,1.7,27.4,253.0,401.21,313.67
2018,9,16,17,15,483.0,65.5,1.7,27.4,206.0,343.01,267.37
2018,9,16,17,30,429.0,60.0,1.7,27.4,159.0,288.67,222.73
2018,9,16,17,45,214.5,41.0,1.3,26.65,90.5,151.06,113.37
2018,9,16,18,0,0.0,22.0,0.9,25.9,22.0,21.23,10.99
2018,9,16,18,15,0.0,12.5,0.85,25.65,12.5,12.06,0.29
2018,9,16,18,30,0.0,3.0,0.8,25.4,3.0,2.95,0.0
2018,9,16,18,45,0.0,1.5,0.75,25.15,1.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,6,15,59.0,8.5,0.9,22.05,11.0,0.0,0.0
2018,9,17,6,30,118.0,17.0,1.1,22.4,22.0,16.71,0.0
2018,9,17,6,45,239.5,31.0,1.25,22.8,60.5,23.98,13.18
2018,9,17,7,0,361.0,45.0,1.4,23.2,99.0,34.25,23.37
2018,9,17,7,15,442.5,54.5,1.35,23.65,149.0,39.12,28.01
2018,9,17,7,30,524.0,64.0,1.3,24.1,199.0,44.09,32.44
2018,9,17,7,45,542.5,76.5,1.25,24.55,246.0,87.21,48.52
2018,9,17,8,0,561.0,89.0,1.2,25.0,293.0,132.44,78.37
2018,9,17,8,15,404.0,136.5,1.2,25.5,296.0,179.76,121.99
2018,9,17,8,30,247.0,184.0,1.2,26.0,299.0,212.78,154.45
2018,9,17,8,45,238.5,211.5,1.15,26.5,333.0,249.58,183.62
2018,9,17,9,0,230.0,239.0,1.1,27.0,367.0,289.74,214.56
2018,9,17,9,15,320.5,235.0,1.15,27.35,430.5,332.39,246.0
2018,9,17,9,30,411.0,231.0,1.2,27.7,494.0,384.13,284.55
2018,9,17,9,45,452.5,233.5,1.2,28.05,541.0,429.42,318.14
2018,9,17,10,0,494.0,236.0,1.2,28.4,588.0,477.84,353.39
2018,9,17,10,15,391.5,281.0,1.25,28.65,569.0,483.46,356.71
2018,9,17,10,30,289.0,326.0,1.3,28.9,550.0,481.82,354.2
2018,9,17,10,45,460.5,272.0,1.35,29.15,643.5,559.35,411.48
2018,9,17,11,0,632.0,218.0,1.4,29.4,737.0,649.19,475.72
2018,9,17,11,15,729.0,178.0,1.4,29.5,791.0,707.16,516.17
2018,9,17,11,30,826.0,138.0,1.4,29.6,845.0,768.74,556.71
2018,9,17,11,45,789.5,162.0,1.45,29.75,845.5,787.74,568.31
2018,9,17,12,0,753.0,186.0,1.5,29.9,846.0,802.45,577.61
2018,9,17,12,15,695.0,219.5,1.5,30.0,830.0,805.73,579.08
2018,9,17,12,30,637.0,253.0,1.5,30.1,814.0,803.99,576.23
2018,9,17,12,45,487.5,316.0,1.5,30.2,744.0,747.22,535.42
2018,9,17,13,0,338.0,379.0,1.5,30.3,674.0,682.54,489.17
2018,9,17,13,15,269.0,387.0,1.5,30.3,619.5,634.89,456.56
2018,9,17,13,30,200.0,395.0,1.5,30.3,565.0,580.06,418.52
2018,9,17,13,45,159.0,372.0,1.5,30.35,505.0,522.43,379.09
2018,9,17,14,0,118.0,349.0,1.5,30.4,445.0,464.0,338.41
2018,9,17,14,15,364.5,260.0,1.5,30.4,539.5,603.48,443.44
2018,9,17,14,30,611.0,171.0,1.5,30.4,634.0,724.59,530.74
2018,9,17,14,45,703.0,142.0,1.5,30.4,649.0,763.93,556.8
2018,9,17,15,0,795.0,113.0,1.5,30.4,664.0,794.71,577.95
2018,9,17,15,15,736.5,124.5,1.5,30.35,609.0,743.15,544.99
2018,9,17,15,30,678.0,136.0,1.5,30.3,554.0,694.88,514.52
2018,9,17,15,45,481.5,165.0,1.45,30.2,449.5,555.79,416.89
2018,9,17,16,0,285.0,194.0,1.4,30.1,345.0,423.26,320.21
2018,9,17,16,15,367.5,163.0,1.35,29.95,336.5,445.69,339.57
2018,9,17,16,30,450.0,132.0,1.3,29.8,328.0,451.73,345.71
2018,9,17,16,45,525.0,103.0,1.3,29.65,301.0,450.67,346.02
2018,9,17,17,0,600.0,74.0,1.3,29.5,274.0,438.11,336.88
2018,9,17,17,15,540.5,66.5,1.3,29.5,221.0,371.99,285.53
2018,9,17,17,30,481.0,59.0,1.3,29.5,168.0,310.18,235.89
2018,9,17,17,45,375.5,49.5,1.1,28.35,119.5,231.47,172.6
2018,9,17,18,0,270.0,40.0,0.9,27.2,71.0,162.85,115.34
2018,9,17,18,15,149.0,24.0,0.9,26.85,39.5,86.68,25.25
2018,9,17,18,30,28.0,8.0,0.9,26.5,8.0,15.35,0.0
2018,9,17,18,45,14.0,4.0,0.95,26.2,4.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,18,6,15,60.0,9.0,1.15,22.45,11.0,0.0,0.0
2018,9,18,6,30,120.0,18.0,1.4,23.1,22.0,17.69,0.0
2018,9,18,6,45,135.5,31.5,1.65,23.75,44.5,24.42,13.27
2018,9,18,7,0,151.0,45.0,1.9,24.4,67.0,36.79,25.33
2018,9,18,7,15,252.5,62.0,1.95,24.95,118.5,45.54,33.27
2018,9,18,7,30,354.0,79.0,2.0,25.5,170.0,56.6,42.89
2018,9,18,7,45,501.5,76.5,2.0,26.05,239.5,83.83,47.1
2018,9,18,8,0,649.0,74.0,2.0,26.6,309.0,128.57,71.35
2018,9,18,8,15,686.0,78.5,2.0,27.1,363.0,176.97,108.01
2018,9,18,8,30,723.0,83.0,2.0,27.6,417.0,232.03,152.78
2018,9,18,8,45,749.5,86.5,2.0,28.05,468.5,283.54,196.09
2018,9,18,9,0,776.0,90.0,2.0,28.5,520.0,337.12,240.73
2018,9,18,9,15,795.0,92.5,2.0,28.85,567.0,388.68,283.2
2018,9,18,9,30,814.0,95.0,2.0,29.2,614.0,440.97,325.02
2018,9,18,9,45,828.0,97.0,2.0,29.55,655.5,494.01,366.06
2018,9,18,10,0,842.0,99.0,2.0,29.9,697.0,543.23,403.15
2018,9,18,10,15,770.0,137.0,2.05,30.1,705.0,572.8,424.86
2018,9,18,10,30,698.0,175.0,2.1,30.3,713.0,595.56,440.8
2018,9,18,10,45,788.0,139.5,2.15,30.55,768.0,653.52,483.02
2018,9,18,11,0,878.0,104.0,2.2,30.8,823.0,714.87,525.82
2018,9,18,11,15,883.0,104.0,2.25,30.95,842.5,749.43,548.04
2018,9,18,11,30,888.0,104.0,2.3,31.1,862.0,781.62,568.77
2018,9,18,11,45,891.5,104.5,2.35,31.25,874.0,810.58,587.3
2018,9,18,12,0,895.0,105.0,2.4,31.4,886.0,836.81,604.02
2018,9,18,12,15,663.5,221.0,2.4,31.5,801.0,779.02,564.76
2018,9,18,12,30,432.0,337.0,2.4,31.6,716.0,708.47,511.65
2018,9,18,12,45,565.0,270.5,2.45,31.7,763.0,768.96,556.71
2018,9,18,13,0,698.0,204.0,2.5,31.8,810.0,829.05,599.15
2018,9,18,13,15,792.0,153.5,2.55,31.75,830.5,866.26,623.81
2018,9,18,13,30,886.0,103.0,2.6,31.7,851.0,898.38,645.33
2018,9,18,13,45,880.0,102.5,2.6,31.7,828.5,892.95,642.17
2018,9,18,14,0,874.0,102.0,2.6,31.7,806.0,884.25,637.34
2018,9,18,14,15,866.0,100.0,2.6,31.65,775.5,869.02,628.51
2018,9,18,14,30,858.0,98.0,2.6,31.6,745.0,850.73,617.8
2018,9,18,14,45,846.0,97.0,2.6,31.5,708.0,827.19,603.82
2018,9,18,15,0,834.0,96.0,2.6,31.4,671.0,801.04,588.11
2018,9,18,15,15,819.0,93.5,2.55,31.25,627.5,768.4,567.8
2018,9,18,15,30,804.0,91.0,2.5,31.1,584.0,738.11,549.02
2018,9,18,15,45,783.0,88.5,2.45,30.95,535.5,697.03,522.63
2018,9,18,16,0,762.0,86.0,2.4,30.8,487.0,654.72,495.09
2018,9,18,16,15,734.5,82.0,2.3,30.45,435.0,605.31,461.99
2018,9,18,16,30,707.0,78.0,2.2,30.1,383.0,555.73,426.76
2018,9,18,16,45,667.5,73.0,2.05,29.8,329.0,500.14,385.71
2018,9,18,17,0,628.0,68.0,1.9,29.5,275.0,444.21,343.17
2018,9,18,17,15,568.5,61.5,1.9,29.5,221.5,378.25,291.54
2018,9,18,17,30,509.0,55.0,1.9,29.5,168.0,316.6,241.33
2018,9,18,17,45,415.5,45.5,1.55,28.3,120.0,242.1,180.46
2018,9,18,18,0,322.0,36.0,1.2,27.1,72.0,176.27,123.95
2018,9,18,18,15,192.5,22.5,1.2,26.75,40.5,96.3,13.65
2018,9,18,18,30,63.0,9.0,1.2,26.4,9.0,25.45,0.0
2018,9,18,18,45,31.5,4.5,1.2,26.1,4.5,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,25.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.3,25.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.45,24.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
