Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,19,6,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,6,15,70.5,8.5,1.1,22.6,11.0,0.0,0.0
2018,9,19,6,30,141.0,17.0,1.3,23.1,22.0,16.71,0.0
2018,9,19,6,45,276.0,29.0,1.45,23.6,61.0,22.83,11.86
2018,9,19,7,0,411.0,41.0,1.6,24.1,100.0,30.74,20.26
2018,9,19,7,15,496.5,48.5,1.65,24.55,152.0,34.1,23.58
2018,9,19,7,30,582.0,56.0,1.7,25.0,204.0,37.35,26.53
2018,9,19,7,45,636.5,60.5,1.75,25.45,259.0,76.84,37.79
2018,9,19,8,0,691.0,65.0,1.8,25.9,314.0,127.52,69.07
2018,9,19,8,15,726.5,69.0,1.8,26.35,368.5,177.26,106.81
2018,9,19,8,30,762.0,73.0,1.8,26.8,423.0,230.53,150.52
2018,9,19,8,45,788.5,74.5,1.75,27.2,474.5,282.35,194.45
2018,9,19,9,0,815.0,76.0,1.7,27.6,526.0,340.15,242.56
2018,9,19,9,15,833.0,78.0,1.8,27.95,573.5,392.6,286.15
2018,9,19,9,30,851.0,80.0,1.9,28.3,621.0,445.52,328.97
2018,9,19,9,45,865.0,81.5,1.95,28.65,663.0,496.27,368.85
2018,9,19,10,0,879.0,83.0,2.0,29.0,705.0,546.59,407.21
2018,9,19,10,15,861.0,94.0,2.05,29.25,729.0,586.49,437.01
2018,9,19,10,30,843.0,105.0,2.1,29.5,753.0,622.84,463.42
2018,9,19,10,45,849.5,107.0,2.2,29.75,780.5,663.44,492.63
2018,9,19,11,0,856.0,109.0,2.3,30.0,808.0,702.22,519.46
2018,9,19,11,15,889.0,98.0,2.35,30.2,839.5,746.05,548.22
2018,9,19,11,30,922.0,87.0,2.4,30.4,871.0,789.07,576.12
2018,9,19,11,45,924.5,87.0,2.5,30.6,882.0,817.49,594.46
2018,9,19,12,0,927.0,87.0,2.6,30.8,893.0,842.99,610.99
2018,9,19,12,15,927.5,87.0,2.65,30.9,896.0,863.78,624.38
2018,9,19,12,30,928.0,87.0,2.7,31.0,899.0,881.35,635.77
2018,9,19,12,45,927.0,86.5,2.75,31.1,893.0,893.82,643.95
2018,9,19,13,0,926.0,86.0,2.8,31.2,887.0,902.88,650.07
2018,9,19,13,15,922.5,86.0,2.85,31.2,872.5,906.82,653.28
2018,9,19,13,30,919.0,86.0,2.9,31.2,858.0,907.29,654.42
2018,9,19,13,45,914.0,84.5,2.95,31.2,835.0,901.41,651.58
2018,9,19,14,0,909.0,83.0,3.0,31.2,812.0,892.12,646.67
2018,9,19,14,15,901.5,82.0,3.0,31.1,781.5,877.84,638.54
2018,9,19,14,30,894.0,81.0,3.0,31.0,751.0,860.38,628.42
2018,9,19,14,45,862.0,88.0,3.05,30.95,707.0,827.94,608.53
2018,9,19,15,0,830.0,95.0,3.1,30.9,663.0,793.65,587.34
2018,9,19,15,15,838.0,85.0,3.05,30.75,626.5,771.2,573.83
2018,9,19,15,30,846.0,75.0,3.0,30.6,590.0,745.27,557.83
2018,9,19,15,45,827.0,72.5,3.0,30.45,541.0,704.32,531.52
2018,9,19,16,0,808.0,70.0,3.0,30.3,492.0,661.94,503.92
2018,9,19,16,15,782.0,67.0,2.8,30.0,439.5,617.2,473.69
2018,9,19,16,30,756.0,64.0,2.6,29.7,387.0,567.98,438.4
2018,9,19,16,45,718.5,60.5,2.45,29.35,332.5,511.29,396.35
2018,9,19,17,0,681.0,57.0,2.3,29.0,278.0,455.91,353.87
2018,9,19,17,15,623.0,51.5,2.3,29.0,223.5,389.43,301.27
2018,9,19,17,30,565.0,46.0,2.3,29.0,169.0,329.52,251.66
2018,9,19,17,45,468.5,38.5,1.9,27.85,120.0,253.99,189.22
2018,9,19,18,0,372.0,31.0,1.5,26.7,71.0,187.72,130.88
2018,9,19,18,15,216.0,19.0,1.5,26.4,39.0,98.45,0.0
2018,9,19,18,30,60.0,7.0,1.5,26.1,7.0,22.46,0.0
2018,9,19,18,45,30.0,3.5,1.5,25.85,3.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,25.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.65,25.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.75,24.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.15,24.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.25,24.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.05,23.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,23.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,20,6,15,0.0,3.5,1.15,22.9,3.5,0.0,0.0
2018,9,20,6,30,0.0,7.0,1.3,23.2,7.0,6.88,0.0
2018,9,20,6,45,1.0,22.5,1.5,23.45,22.5,21.73,10.83
2018,9,20,7,0,2.0,38.0,1.7,23.7,38.0,36.24,24.89
2018,9,20,7,15,4.5,54.5,1.8,23.95,55.5,51.49,38.46
2018,9,20,7,30,7.0,71.0,1.9,24.2,73.0,66.63,51.68
2018,9,20,7,45,3.5,66.0,2.0,24.4,67.0,63.69,46.61
2018,9,20,8,0,0.0,61.0,2.1,24.6,61.0,58.95,42.74
2018,9,20,8,15,3.0,87.5,2.25,24.95,89.0,84.53,63.13
2018,9,20,8,30,6.0,114.0,2.4,25.3,117.0,109.96,83.05
2018,9,20,8,45,3.0,101.0,2.55,25.65,102.5,98.01,73.23
2018,9,20,9,0,0.0,88.0,2.7,26.0,88.0,85.14,62.74
2018,9,20,9,15,4.0,112.0,2.8,26.3,114.5,109.42,81.6
2018,9,20,9,30,8.0,136.0,2.9,26.6,141.0,134.06,100.53
2018,9,20,9,45,20.5,203.5,3.0,26.9,217.5,203.6,153.82
2018,9,20,10,0,33.0,271.0,3.1,27.2,294.0,270.39,203.88
2018,9,20,10,15,30.0,236.5,3.15,27.45,258.5,240.39,180.75
2018,9,20,10,30,27.0,202.0,3.2,27.7,223.0,208.91,156.7
2018,9,20,10,45,160.5,277.5,3.3,28.0,407.5,367.58,277.55
2018,9,20,11,0,294.0,353.0,3.4,28.3,592.0,536.5,400.87
2018,9,20,11,15,205.5,377.5,3.45,28.5,546.5,508.96,378.26
2018,9,20,11,30,117.0,402.0,3.5,28.7,501.0,473.91,350.72
2018,9,20,11,45,111.5,403.5,3.55,28.9,499.0,477.32,352.89
2018,9,20,12,0,106.0,405.0,3.6,29.1,497.0,478.69,353.47
2018,9,20,12,15,111.5,393.0,3.65,29.2,490.0,478.26,353.4
2018,9,20,12,30,117.0,381.0,3.7,29.3,483.0,475.99,352.1
2018,9,20,12,45,131.5,370.5,3.75,29.45,484.5,482.47,357.31
2018,9,20,13,0,146.0,360.0,3.8,29.6,486.0,488.58,362.27
2018,9,20,13,15,160.0,376.0,3.85,29.65,512.0,520.54,385.45
2018,9,20,13,30,174.0,392.0,3.9,29.7,538.0,552.37,408.34
2018,9,20,13,45,91.0,260.0,3.95,29.75,336.0,345.74,258.69
2018,9,20,14,0,8.0,128.0,4.0,29.8,134.0,131.41,96.29
2018,9,20,14,15,6.0,125.0,4.05,29.75,129.5,126.69,92.99
2018,9,20,14,30,4.0,122.0,4.1,29.7,125.0,121.98,89.48
2018,9,20,14,45,2.0,124.5,4.1,29.65,126.0,122.75,90.19
2018,9,20,15,0,0.0,127.0,4.1,29.6,127.0,123.62,91.01
2018,9,20,15,15,11.0,144.5,4.1,29.35,151.0,150.06,112.21
2018,9,20,15,30,22.0,162.0,4.1,29.1,175.0,181.3,137.08
2018,9,20,15,45,29.0,152.5,4.05,28.9,168.5,176.66,134.2
2018,9,20,16,0,36.0,143.0,4.0,28.7,162.0,171.51,130.94
2018,9,20,16,15,52.5,137.0,3.8,28.4,161.0,176.08,135.47
2018,9,20,16,30,69.0,131.0,3.6,28.1,160.0,179.53,138.99
2018,9,20,16,45,37.5,96.5,3.45,27.8,112.0,121.13,92.55
2018,9,20,17,0,6.0,62.0,3.3,27.5,64.0,63.23,45.79
2018,9,20,17,15,4.0,37.0,3.3,27.5,38.0,37.74,25.12
2018,9,20,17,30,2.0,12.0,3.3,27.5,12.0,12.48,4.48
2018,9,20,17,45,1.5,11.0,2.9,26.7,11.0,11.21,3.34
2018,9,20,18,0,1.0,10.0,2.5,25.9,10.0,9.99,1.96
2018,9,20,18,15,0.5,5.5,2.6,25.7,5.5,5.45,0.0
2018,9,20,18,30,0.0,1.0,2.7,25.5,1.0,0.98,0.0
2018,9,20,18,45,0.0,0.5,2.75,25.3,0.5,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.85,24.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.7,24.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,3.15,24.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,3.35,24.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,3.2,24.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,3.0,24.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,9,21,6,15,0.0,1.0,2.7,24.4,1.0,0.0,0.0
2018,9,21,6,30,0.0,2.0,2.7,24.5,2.0,1.97,0.0
2018,9,21,6,45,0.0,4.0,2.75,24.65,4.0,3.85,0.0
2018,9,21,7,0,0.0,6.0,2.8,24.8,6.0,5.78,0.0
2018,9,21,7,15,0.0,11.5,2.85,25.0,11.5,11.08,3.84
2018,9,21,7,30,0.0,17.0,2.9,25.2,17.0,16.39,8.48
2018,9,21,7,45,0.0,16.0,2.95,25.35,16.0,15.43,7.06
2018,9,21,8,0,0.0,15.0,3.0,25.5,15.0,14.47,6.24
2018,9,21,8,15,36.0,70.0,3.05,25.75,86.5,72.5,51.91
2018,9,21,8,30,72.0,125.0,3.1,26.0,158.0,128.04,94.94
2018,9,21,8,45,76.5,171.5,3.2,26.2,210.0,178.12,134.27
2018,9,21,9,0,81.0,218.0,3.3,26.4,262.0,225.14,170.59
2018,9,21,9,15,54.0,221.5,3.35,26.6,252.0,224.35,170.15
2018,9,21,9,30,27.0,225.0,3.4,26.8,242.0,220.31,166.89
2018,9,21,9,45,38.0,256.5,3.5,27.05,282.0,256.44,193.98
2018,9,21,10,0,49.0,288.0,3.6,27.3,322.0,293.88,221.73
2018,9,21,10,15,57.0,311.5,3.65,27.5,353.5,323.69,243.54
2018,9,21,10,30,65.0,335.0,3.7,27.7,385.0,354.31,265.81
2018,9,21,10,45,96.0,363.0,3.75,27.9,439.5,404.9,302.96
2018,9,21,11,0,127.0,391.0,3.8,28.1,494.0,456.55,340.46
2018,9,21,11,15,103.0,389.5,3.8,28.25,474.5,445.88,331.71
2018,9,21,11,30,79.0,388.0,3.8,28.4,455.0,431.76,320.62
2018,9,21,11,45,56.0,368.5,3.8,28.55,416.0,399.46,296.48
2018,9,21,12,0,33.0,349.0,3.8,28.7,377.0,365.33,270.89
2018,9,21,12,15,40.0,364.5,3.75,28.75,399.0,388.66,288.01
2018,9,21,12,30,47.0,380.0,3.7,28.8,421.0,412.39,305.17
2018,9,21,12,45,46.5,375.5,3.7,28.9,415.5,410.14,303.43
2018,9,21,13,0,46.0,371.0,3.7,29.0,410.0,407.62,301.64
2018,9,21,13,15,54.0,375.5,3.65,29.05,421.0,421.43,311.95
2018,9,21,13,30,62.0,380.0,3.6,29.1,432.0,435.26,322.24
2018,9,21,13,45,67.0,371.5,3.6,29.1,426.0,432.97,321.1
2018,9,21,14,0,72.0,363.0,3.6,29.1,420.0,430.35,319.84
2018,9,21,14,15,58.0,333.0,3.5,29.05,378.0,388.28,289.45
2018,9,21,14,30,44.0,303.0,3.4,29.0,336.0,345.92,258.68
2018,9,21,14,45,54.0,296.5,3.35,29.0,334.5,348.61,261.62
2018,9,21,15,0,64.0,290.0,3.3,29.0,333.0,350.88,264.16
2018,9,21,15,15,46.0,251.0,3.15,28.9,281.0,294.95,222.76
2018,9,21,15,30,28.0,212.0,3.0,28.8,229.0,239.43,181.18
2018,9,21,15,45,72.0,213.0,2.85,28.7,251.5,274.15,209.54
2018,9,21,16,0,116.0,214.0,2.7,28.6,274.0,314.39,241.48
2018,9,21,16,15,109.0,193.0,2.5,28.4,244.5,284.48,219.2
2018,9,21,16,30,102.0,172.0,2.3,28.2,215.0,254.68,196.89
2018,9,21,16,45,131.0,146.0,2.05,28.0,192.5,240.36,186.76
2018,9,21,17,0,160.0,120.0,1.8,27.8,170.0,222.91,173.48
2018,9,21,17,15,171.5,97.5,1.8,27.8,141.5,204.4,158.28
2018,9,21,17,30,183.0,75.0,1.8,27.8,113.0,177.08,135.14
2018,9,21,17,45,137.5,55.0,1.6,27.0,78.5,128.32,94.67
2018,9,21,18,0,92.0,35.0,1.4,26.2,44.0,83.72,55.61
2018,9,21,18,15,50.5,19.5,1.45,26.05,24.0,34.34,0.0
2018,9,21,18,30,9.0,4.0,1.5,25.9,4.0,0.0,0.0
2018,9,21,18,45,4.5,2.0,1.6,25.75,2.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.8,25.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,25.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.45,25.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.65,25.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.65,24.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.35,24.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.05,24.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.85,24.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,24.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,24.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,2.7,22.55,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,9,22,6,15,0.0,1.5,3.25,22.0,1.5,0.0,0.0
2018,9,22,6,30,0.0,3.0,3.6,21.7,3.0,2.95,0.0
2018,9,22,6,45,0.0,7.5,4.0,21.45,7.5,7.23,0.0
2018,9,22,7,0,0.0,12.0,4.4,21.2,12.0,11.57,4.17
2018,9,22,7,15,0.0,19.0,4.6,21.05,19.0,18.32,10.24
2018,9,22,7,30,0.0,26.0,4.8,20.9,26.0,25.09,16.29
2018,9,22,7,45,0.0,44.5,5.0,20.7,44.5,42.98,30.27
2018,9,22,8,0,0.0,63.0,5.2,20.5,63.0,60.89,45.13
2018,9,22,8,15,0.0,89.5,5.2,20.65,89.5,85.81,65.51
2018,9,22,8,30,0.0,116.0,5.2,20.8,116.0,110.38,85.3
2018,9,22,8,45,4.0,146.5,5.2,20.95,148.5,139.68,108.54
2018,9,22,9,0,8.0,177.0,5.2,21.1,181.0,169.53,131.96
2018,9,22,9,15,20.0,209.0,5.1,21.4,221.0,204.31,158.87
2018,9,22,9,30,32.0,241.0,5.0,21.7,261.0,236.36,183.41
2018,9,22,9,45,47.0,274.0,4.9,22.0,305.5,276.02,213.68
2018,9,22,10,0,62.0,307.0,4.8,22.3,350.0,317.38,244.94
2018,9,22,10,15,70.5,328.5,4.7,22.6,380.0,346.43,266.45
2018,9,22,10,30,79.0,350.0,4.6,22.9,410.0,376.27,288.36
2018,9,22,10,45,74.5,360.5,4.5,23.25,419.0,388.33,296.48
2018,9,22,11,0,70.0,371.0,4.4,23.6,428.0,399.89,304.19
2018,9,22,11,15,89.5,388.5,4.35,23.85,463.0,434.92,329.97
2018,9,22,11,30,109.0,406.0,4.3,24.1,498.0,471.19,356.41
2018,9,22,11,45,106.5,411.5,4.2,24.35,502.0,479.87,361.97
2018,9,22,12,0,104.0,417.0,4.1,24.6,506.0,488.12,367.31
2018,9,22,12,15,91.0,413.0,4.0,24.85,491.0,478.04,359.1
2018,9,22,12,30,78.0,409.0,3.9,25.1,476.0,467.03,350.33
2018,9,22,12,45,65.0,390.0,3.85,25.35,445.5,440.33,330.37
2018,9,22,13,0,52.0,371.0,3.8,25.6,415.0,412.74,309.76
2018,9,22,13,15,41.5,349.0,3.7,25.7,384.0,383.58,288.17
2018,9,22,13,30,31.0,327.0,3.6,25.8,353.0,353.83,266.07
2018,9,22,13,45,28.5,312.5,3.55,25.95,336.0,338.35,254.73
2018,9,22,14,0,26.0,298.0,3.5,26.1,319.0,322.61,243.16
2018,9,22,14,15,20.0,264.0,3.45,26.1,279.5,277.34,209.53
2018,9,22,14,30,14.0,230.0,3.4,26.1,240.0,238.27,180.27
2018,9,22,14,45,9.0,205.0,3.4,26.05,211.5,209.13,158.35
2018,9,22,15,0,4.0,180.0,3.4,26.0,183.0,180.05,136.24
2018,9,22,15,15,4.5,172.0,3.35,25.8,175.0,172.7,131.07
2018,9,22,15,30,5.0,164.0,3.3,25.6,167.0,165.34,125.84
2018,9,22,15,45,6.5,163.0,3.25,25.35,166.5,165.96,126.91
2018,9,22,16,0,8.0,162.0,3.2,25.1,166.0,166.73,128.1
2018,9,22,16,15,6.5,139.5,3.1,24.8,142.5,142.88,109.76
2018,9,22,16,30,5.0,117.0,3.0,24.5,119.0,119.03,91.18
2018,9,22,16,45,2.5,77.0,2.95,24.15,78.0,76.3,56.97
2018,9,22,17,0,0.0,37.0,2.9,23.8,37.0,35.72,23.87
2018,9,22,17,15,0.0,25.5,2.9,23.8,25.5,24.6,14.69
2018,9,22,17,30,0.0,14.0,2.9,23.8,14.0,13.5,5.44
2018,9,22,17,45,0.0,11.0,2.4,22.8,11.0,10.6,2.94
2018,9,22,18,0,0.0,8.0,1.9,21.8,8.0,7.71,0.14
2018,9,22,18,15,5.0,5.5,1.95,21.45,5.5,6.89,0.0
2018,9,22,18,30,10.0,3.0,2.0,21.1,3.0,0.0,0.0
2018,9,22,18,45,5.0,1.5,2.0,20.8,1.5,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,6,15,64.0,7.0,1.75,18.5,9.0,0.0,0.0
2018,9,23,6,30,128.0,14.0,2.0,18.9,18.0,13.76,0.0
2018,9,23,6,45,225.0,24.5,2.25,19.25,48.5,18.9,8.2
2018,9,23,7,0,322.0,35.0,2.5,19.6,79.0,25.65,16.24
2018,9,23,7,15,233.5,48.5,2.55,20.05,88.5,35.32,25.07
2018,9,23,7,30,145.0,62.0,2.6,20.5,98.0,49.37,37.51
2018,9,23,7,45,82.0,89.0,2.65,20.9,110.5,80.43,58.94
2018,9,23,8,0,19.0,116.0,2.7,21.3,123.0,109.72,84.23
2018,9,23,8,15,35.0,136.0,2.7,21.65,151.0,128.69,98.53
2018,9,23,8,30,51.0,156.0,2.7,22.0,179.0,152.86,117.04
2018,9,23,8,45,55.0,180.0,2.65,22.35,207.5,178.99,137.45
2018,9,23,9,0,59.0,204.0,2.6,22.7,236.0,205.71,158.09
2018,9,23,9,15,106.5,239.0,2.6,23.0,303.0,254.99,195.51
2018,9,23,9,30,154.0,274.0,2.6,23.3,370.0,313.3,239.64
2018,9,23,9,45,190.5,271.0,2.6,23.6,398.0,338.44,258.66
2018,9,23,10,0,227.0,268.0,2.6,23.9,426.0,362.93,277.43
2018,9,23,10,15,118.0,224.0,2.6,24.15,306.5,276.74,211.69
2018,9,23,10,30,9.0,180.0,2.6,24.4,187.0,178.52,134.84
2018,9,23,10,45,10.0,195.5,2.6,24.65,203.5,194.51,147.02
2018,9,23,11,0,11.0,211.0,2.6,24.9,220.0,210.62,158.98
2018,9,23,11,15,9.5,199.0,2.6,25.15,207.0,198.77,149.59
2018,9,23,11,30,8.0,187.0,2.6,25.4,194.0,186.68,140.11
2018,9,23,11,45,8.0,190.0,2.6,25.6,197.0,190.0,142.48
2018,9,23,12,0,8.0,193.0,2.6,25.8,200.0,193.31,144.82
2018,9,23,12,15,29.0,272.5,2.6,26.0,297.5,289.74,217.79
2018,9,23,12,30,50.0,352.0,2.6,26.2,395.0,387.17,289.35
2018,9,23,12,45,56.5,363.0,2.6,26.35,411.5,406.08,302.73
2018,9,23,13,0,63.0,374.0,2.6,26.5,428.0,425.16,316.54
2018,9,23,13,15,46.5,332.0,2.6,26.6,371.5,370.68,276.73
2018,9,23,13,30,30.0,290.0,2.6,26.7,315.0,315.31,236.02
2018,9,23,13,45,42.5,306.0,2.55,26.8,340.0,343.86,257.75
2018,9,23,14,0,55.0,322.0,2.5,26.9,365.0,372.6,279.22
2018,9,23,14,15,33.5,264.5,2.5,26.85,290.5,295.48,222.19
2018,9,23,14,30,12.0,207.0,2.5,26.8,216.0,213.36,160.47
2018,9,23,14,45,7.0,182.0,2.5,26.75,187.0,184.26,138.66
2018,9,23,15,0,2.0,157.0,2.5,26.7,158.0,155.25,116.55
2018,9,23,15,15,22.5,188.0,2.45,26.55,201.0,208.77,158.97
2018,9,23,15,30,43.0,219.0,2.4,26.4,244.0,258.5,197.96
2018,9,23,15,45,45.0,207.0,2.35,26.25,231.5,247.53,190.15
2018,9,23,16,0,47.0,195.0,2.3,26.1,219.0,236.42,182.35
2018,9,23,16,15,30.0,165.0,2.15,25.85,179.5,192.13,148.25
2018,9,23,16,30,13.0,135.0,2.0,25.6,140.0,143.39,110.12
2018,9,23,16,45,85.5,111.0,1.85,25.35,137.5,171.83,134.53
2018,9,23,17,0,158.0,87.0,1.7,25.1,135.0,188.03,148.1
2018,9,23,17,15,173.5,77.0,1.7,25.1,119.5,178.87,139.78
2018,9,23,17,30,189.0,67.0,1.7,25.1,104.0,168.45,129.41
2018,9,23,17,45,95.0,46.5,1.25,24.25,65.0,99.49,72.78
2018,9,23,18,0,1.0,26.0,0.8,23.4,26.0,26.49,13.64
2018,9,23,18,15,0.5,13.5,0.75,23.15,13.5,13.42,0.0
2018,9,23,18,30,0.0,1.0,0.7,22.9,1.0,0.0,0.0
2018,9,23,18,45,0.0,0.5,0.65,22.7,0.5,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.45,21.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,6,15,48.0,7.0,0.75,20.2,8.0,0.0,0.0
2018,9,24,6,30,96.0,14.0,0.9,20.6,16.0,13.76,0.0
2018,9,24,6,45,85.5,14.5,1.05,21.0,20.5,10.88,2.1
2018,9,24,7,0,75.0,15.0,1.2,21.4,25.0,10.81,3.52
2018,9,24,7,15,37.5,24.5,1.25,21.85,29.5,22.6,13.92
2018,9,24,7,30,0.0,34.0,1.3,22.3,34.0,32.82,22.92
2018,9,24,7,45,0.0,51.0,1.35,22.8,51.0,49.27,35.21
2018,9,24,8,0,0.0,68.0,1.4,23.3,68.0,65.73,48.56
2018,9,24,8,15,4.0,99.0,1.45,23.75,101.0,94.94,71.81
2018,9,24,8,30,8.0,130.0,1.5,24.2,134.0,124.51,94.9
2018,9,24,8,45,43.5,178.0,1.55,24.6,201.5,174.03,132.38
2018,9,24,9,0,79.0,226.0,1.6,25.0,269.0,230.41,174.81
2018,9,24,9,15,95.0,252.5,1.6,25.35,308.5,265.58,200.97
2018,9,24,9,30,111.0,279.0,1.6,25.7,348.0,302.51,228.24
2018,9,24,9,45,143.0,301.0,1.65,26.05,396.5,341.35,256.76
2018,9,24,10,0,175.0,323.0,1.7,26.4,445.0,386.88,289.94
2018,9,24,10,15,171.5,341.5,1.7,26.65,466.0,412.01,307.65
2018,9,24,10,30,168.0,360.0,1.7,26.9,487.0,436.61,324.78
2018,9,24,10,45,128.5,367.5,1.7,27.1,466.5,427.46,317.1
2018,9,24,11,0,89.0,375.0,1.7,27.3,446.0,416.23,307.89
2018,9,24,11,15,72.5,371.0,1.75,27.5,430.0,405.91,299.96
2018,9,24,11,30,56.0,367.0,1.8,27.7,414.0,394.1,290.9
2018,9,24,11,45,32.5,278.0,1.8,27.9,305.5,294.12,218.05
2018,9,24,12,0,9.0,189.0,1.8,28.1,197.0,190.22,140.65
2018,9,24,12,15,12.0,212.0,1.8,28.25,222.5,215.38,159.72
2018,9,24,12,30,15.0,235.0,1.8,28.4,248.0,240.76,178.48
2018,9,24,12,45,83.5,309.5,1.8,28.6,380.5,379.59,281.69
2018,9,24,13,0,152.0,384.0,1.8,28.8,513.0,516.21,378.85
2018,9,24,13,15,254.5,354.0,1.8,28.85,565.0,583.44,427.87
2018,9,24,13,30,357.0,324.0,1.8,28.9,617.0,645.64,473.18
2018,9,24,13,45,262.0,312.0,1.85,28.95,524.0,552.94,407.65
2018,9,24,14,0,167.0,300.0,1.9,29.0,431.0,453.03,336.31
2018,9,24,14,15,208.5,280.0,1.85,28.95,436.5,475.05,354.27
2018,9,24,14,30,250.0,260.0,1.8,28.9,442.0,488.44,365.47
2018,9,24,14,45,241.0,246.5,1.8,28.9,414.5,464.63,348.98
2018,9,24,15,0,232.0,233.0,1.8,28.9,387.0,440.09,332.06
2018,9,24,15,15,165.5,205.5,1.75,28.8,311.5,346.77,263.55
2018,9,24,15,30,99.0,178.0,1.7,28.7,236.0,263.65,201.0
2018,9,24,15,45,341.0,147.5,1.7,28.6,322.0,421.06,324.9
2018,9,24,16,0,583.0,117.0,1.7,28.5,408.0,549.43,421.72
2018,9,24,16,15,626.5,100.0,1.6,28.3,381.0,539.05,414.16
2018,9,24,16,30,670.0,83.0,1.5,28.1,354.0,523.22,403.04
2018,9,24,16,45,626.5,76.5,1.45,27.9,300.0,463.87,358.7
2018,9,24,17,0,583.0,70.0,1.4,27.7,246.0,406.59,314.63
2018,9,24,17,15,515.0,62.0,1.4,27.7,193.5,338.1,260.29
2018,9,24,17,30,447.0,54.0,1.4,27.7,141.0,274.79,208.1
2018,9,24,17,45,342.5,42.5,1.2,26.55,96.0,199.13,145.83
2018,9,24,18,0,238.0,31.0,1.0,25.4,51.0,133.75,83.24
2018,9,24,18,15,126.5,16.5,1.0,25.1,26.5,52.6,0.0
2018,9,24,18,30,15.0,2.0,1.0,24.8,2.0,0.0,0.0
2018,9,24,18,45,7.5,1.0,1.0,24.45,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.1,21.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,25,6,15,48.0,7.0,1.35,21.7,8.0,0.0,0.0
2018,9,25,6,30,96.0,14.0,1.6,22.3,16.0,13.76,0.0
2018,9,25,6,45,233.5,27.0,1.9,22.95,52.5,21.67,9.23
2018,9,25,7,0,371.0,40.0,2.2,23.6,89.0,30.64,20.03
2018,9,25,7,15,406.0,51.5,2.45,24.15,129.0,37.56,26.47
2018,9,25,7,30,441.0,63.0,2.7,24.7,169.0,44.0,32.21
2018,9,25,7,45,320.0,93.0,2.95,25.3,180.5,83.12,54.02
2018,9,25,8,0,199.0,123.0,3.2,25.9,192.0,120.78,84.34
2018,9,25,8,15,295.5,130.0,3.35,26.4,252.0,155.56,107.29
2018,9,25,8,30,392.0,137.0,3.5,26.9,312.0,195.82,136.31
2018,9,25,8,45,508.0,127.0,3.6,27.4,382.5,242.0,171.1
2018,9,25,9,0,624.0,117.0,3.7,27.9,453.0,298.23,215.11
2018,9,25,9,15,650.5,120.5,3.75,28.25,498.5,345.5,254.34
2018,9,25,9,30,677.0,124.0,3.8,28.6,544.0,394.49,294.19
2018,9,25,9,45,745.5,114.0,3.8,28.95,606.0,454.99,341.6
2018,9,25,10,0,814.0,104.0,3.8,29.3,668.0,517.59,389.75
2018,9,25,10,15,830.5,107.0,3.8,29.6,707.5,569.58,428.97
2018,9,25,10,30,847.0,110.0,3.8,29.9,747.0,618.24,464.91
2018,9,25,10,45,875.0,102.5,3.8,30.15,781.5,663.7,498.19
2018,9,25,11,0,903.0,95.0,3.8,30.4,816.0,708.69,529.97
2018,9,25,11,15,882.5,107.5,3.75,30.6,826.5,737.15,548.29
2018,9,25,11,30,862.0,120.0,3.7,30.8,837.0,761.71,563.91
2018,9,25,11,45,862.0,122.5,3.65,31.0,847.5,788.79,581.21
2018,9,25,12,0,862.0,125.0,3.6,31.2,858.0,813.05,596.51
2018,9,25,12,15,885.5,113.5,3.55,31.3,868.5,840.01,613.84
2018,9,25,12,30,909.0,102.0,3.5,31.4,879.0,864.45,629.43
2018,9,25,12,45,907.5,102.0,3.45,31.5,872.5,876.44,636.79
2018,9,25,13,0,906.0,102.0,3.4,31.6,866.0,885.09,642.13
2018,9,25,13,15,902.0,102.0,3.35,31.65,851.0,888.21,644.1
2018,9,25,13,30,898.0,102.0,3.3,31.7,836.0,887.95,644.01
2018,9,25,13,45,892.0,101.0,3.25,31.7,812.5,881.55,640.17
2018,9,25,14,0,886.0,100.0,3.2,31.7,789.0,871.84,634.32
2018,9,25,14,15,878.0,98.0,3.15,31.7,758.0,856.13,624.65
2018,9,25,14,30,870.0,96.0,3.1,31.7,727.0,837.34,613.05
2018,9,25,14,45,858.5,94.0,3.05,31.65,688.5,812.71,597.75
2018,9,25,15,0,847.0,92.0,3.0,31.6,650.0,785.41,580.7
2018,9,25,15,15,831.0,89.0,2.95,31.45,605.5,751.03,558.99
2018,9,25,15,30,815.0,86.0,2.9,31.3,561.0,718.83,538.7
2018,9,25,15,45,793.0,83.5,2.85,31.2,512.0,676.84,511.22
2018,9,25,16,0,771.0,81.0,2.8,31.1,463.0,633.68,482.6
2018,9,25,16,15,740.5,77.0,2.6,30.7,410.0,582.39,446.4
2018,9,25,16,30,710.0,73.0,2.4,30.3,357.0,531.18,409.04
2018,9,25,16,45,665.0,68.0,2.2,29.95,302.0,473.19,365.34
2018,9,25,17,0,620.0,63.0,2.0,29.6,247.0,415.42,320.42
2018,9,25,17,15,550.5,56.5,2.0,29.6,194.0,346.62,265.55
2018,9,25,17,30,481.0,50.0,2.0,29.6,141.0,283.14,212.92
2018,9,25,17,45,364.5,39.5,1.7,28.3,95.0,202.88,147.1
2018,9,25,18,0,248.0,29.0,1.4,27.0,49.0,131.46,77.09
2018,9,25,18,15,130.5,15.5,1.5,26.75,25.5,52.22,0.0
2018,9,25,18,30,13.0,2.0,1.6,26.5,2.0,0.0,0.0
2018,9,25,18,45,6.5,1.0,1.65,26.3,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,26.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,25.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.45,25.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.65,25.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.65,24.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,22.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,26,6,15,33.5,7.0,1.15,22.85,7.5,0.0,0.0
2018,9,26,6,30,67.0,14.0,1.3,23.4,15.0,13.76,0.0
2018,9,26,6,45,191.5,28.5,1.5,23.95,49.5,22.38,9.17
2018,9,26,7,0,316.0,43.0,1.7,24.5,84.0,32.83,21.72
2018,9,26,7,15,369.0,54.5,1.8,24.95,125.5,40.3,28.69
2018,9,26,7,30,422.0,66.0,1.9,25.4,167.0,46.83,34.52
2018,9,26,7,45,308.5,93.0,2.05,25.9,177.0,81.94,53.47
2018,9,26,8,0,195.0,120.0,2.2,26.4,187.0,117.56,81.73
2018,9,26,8,15,165.5,149.5,2.15,26.8,213.0,154.94,111.79
2018,9,26,8,30,136.0,179.0,2.1,27.2,239.0,184.66,136.21
2018,9,26,8,45,106.5,154.5,2.05,27.6,205.0,166.85,123.52
2018,9,26,9,0,77.0,130.0,2.0,28.0,171.0,143.54,106.37
2018,9,26,9,15,38.5,93.5,1.85,28.25,114.0,103.45,75.84
2018,9,26,9,30,0.0,57.0,1.7,28.5,57.0,55.12,38.12
2018,9,26,9,45,30.0,119.0,1.5,28.8,139.5,127.52,94.48
2018,9,26,10,0,60.0,181.0,1.3,29.1,222.0,202.28,151.09
2018,9,26,10,15,100.0,223.5,1.2,29.3,296.5,265.33,197.88
2018,9,26,10,30,140.0,266.0,1.1,29.5,371.0,334.1,247.8
2018,9,26,10,45,108.5,273.0,0.95,29.7,356.0,327.69,241.65
2018,9,26,11,0,77.0,280.0,0.8,29.9,341.0,319.38,234.35
2018,9,26,11,15,76.5,271.5,0.85,30.05,333.5,314.89,231.18
2018,9,26,11,30,76.0,263.0,0.9,30.2,326.0,310.44,228.03
2018,9,26,11,45,43.0,224.5,0.95,30.3,260.0,250.62,184.06
2018,9,26,12,0,10.0,186.0,1.0,30.4,194.0,188.06,137.38
2018,9,26,12,15,9.0,190.0,1.15,30.45,197.5,191.52,140.19
2018,9,26,12,30,8.0,194.0,1.3,30.5,201.0,194.94,142.75
2018,9,26,12,45,29.5,236.5,1.45,30.6,261.5,257.46,189.56
2018,9,26,13,0,51.0,279.0,1.6,30.7,322.0,319.34,235.02
2018,9,26,13,15,54.0,314.5,1.8,30.65,359.0,359.16,263.76
2018,9,26,13,30,57.0,350.0,2.0,30.6,396.0,399.58,292.92
2018,9,26,13,45,42.0,309.0,2.15,30.55,342.5,346.25,254.9
2018,9,26,14,0,27.0,268.0,2.3,30.5,289.0,292.38,216.15
2018,9,26,14,15,243.5,244.5,2.5,30.3,421.0,465.78,349.99
2018,9,26,14,30,460.0,221.0,2.7,30.1,553.0,628.55,470.67
2018,9,26,14,45,615.5,170.5,2.9,29.85,589.0,700.06,525.13
2018,9,26,15,0,771.0,120.0,3.1,29.6,625.0,756.44,566.93
2018,9,26,15,15,752.0,116.5,3.25,29.25,581.0,721.16,544.89
2018,9,26,15,30,733.0,113.0,3.4,28.9,537.0,686.6,523.59
2018,9,26,15,45,707.5,109.0,3.55,28.55,488.5,643.13,495.28
2018,9,26,16,0,682.0,105.0,3.7,28.2,440.0,598.96,464.8
2018,9,26,16,15,647.0,99.5,3.75,27.7,388.0,546.53,427.26
2018,9,26,16,30,612.0,94.0,3.8,27.2,336.0,494.75,389.08
2018,9,26,16,45,562.0,87.0,3.8,26.7,283.0,433.76,342.43
2018,9,26,17,0,512.0,80.0,3.8,26.2,230.0,375.44,296.26
2018,9,26,17,15,429.5,70.5,3.8,26.2,177.5,299.82,234.52
2018,9,26,17,30,347.0,61.0,3.8,26.2,125.0,234.53,179.54
2018,9,26,17,45,230.0,44.5,3.8,25.0,80.5,155.31,113.91
2018,9,26,18,0,113.0,28.0,3.8,23.8,36.0,78.71,42.15
2018,9,26,18,15,59.5,15.0,3.9,23.3,19.0,31.36,0.0
2018,9,26,18,30,6.0,2.0,4.0,22.8,2.0,0.0,0.0
2018,9,26,18,45,3.0,1.0,4.1,22.35,1.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.25,20.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.2,19.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.15,19.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.8,18.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.35,17.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,6,15,18.5,5.5,2.6,15.7,6.0,0.0,0.0
2018,9,27,6,30,37.0,11.0,2.8,15.9,12.0,10.81,0.0
2018,9,27,6,45,101.5,28.0,3.0,16.15,39.0,23.28,9.61
2018,9,27,7,0,166.0,45.0,3.2,16.4,66.0,36.74,25.83
2018,9,27,7,15,203.5,64.0,3.25,16.85,103.0,51.18,39.2
2018,9,27,7,30,241.0,83.0,3.3,17.3,140.0,65.03,51.72
2018,9,27,7,45,234.5,107.0,3.35,17.75,174.5,94.06,67.54
2018,9,27,8,0,228.0,131.0,3.4,18.2,209.0,128.73,92.48
2018,9,27,8,15,242.5,154.0,3.35,18.65,249.5,165.27,120.78
2018,9,27,8,30,257.0,177.0,3.3,19.1,290.0,203.5,151.55
2018,9,27,8,45,283.5,197.0,3.25,19.55,336.0,244.01,184.11
2018,9,27,9,0,310.0,217.0,3.2,20.0,382.0,287.22,218.82
2018,9,27,9,15,320.5,236.0,3.15,20.4,420.5,326.23,250.26
2018,9,27,9,30,331.0,255.0,3.1,20.8,459.0,365.98,281.68
2018,9,27,9,45,317.0,279.5,3.05,21.2,485.5,399.69,307.84
2018,9,27,10,0,303.0,304.0,3.0,21.6,512.0,431.76,331.98
2018,9,27,10,15,304.5,321.5,3.0,21.95,539.5,464.67,356.42
2018,9,27,10,30,306.0,339.0,3.0,22.3,567.0,497.22,380.11
2018,9,27,10,45,357.5,335.5,2.95,22.7,611.5,542.28,413.27
2018,9,27,11,0,409.0,332.0,2.9,23.1,656.0,589.16,447.28
2018,9,27,11,15,564.0,264.5,2.9,23.4,723.0,653.67,496.47
2018,9,27,11,30,719.0,197.0,2.9,23.7,790.0,724.67,549.55
2018,9,27,11,45,800.5,157.5,2.85,24.05,826.0,771.31,581.86
2018,9,27,12,0,882.0,118.0,2.8,24.4,862.0,817.19,611.74
2018,9,27,12,15,890.5,114.5,2.75,24.65,867.0,839.82,625.73
2018,9,27,12,30,899.0,111.0,2.7,24.9,872.0,859.57,637.93
2018,9,27,12,45,897.5,110.0,2.65,25.15,865.0,870.36,644.16
2018,9,27,13,0,896.0,109.0,2.6,25.4,858.0,877.84,648.33
2018,9,27,13,15,892.0,109.0,2.55,25.55,843.0,880.84,649.91
2018,9,27,13,30,888.0,109.0,2.5,25.7,828.0,880.49,649.42
2018,9,27,13,45,881.5,107.5,2.45,25.85,804.0,873.12,644.43
2018,9,27,14,0,875.0,106.0,2.4,26.0,780.0,862.47,637.45
2018,9,27,14,15,866.5,104.0,2.35,26.05,748.5,846.43,627.25
2018,9,27,14,30,858.0,102.0,2.3,26.1,717.0,827.35,615.16
2018,9,27,14,45,795.0,120.0,2.25,26.15,665.5,787.0,588.7
2018,9,27,15,0,732.0,138.0,2.2,26.2,614.0,744.52,560.76
2018,9,27,15,15,740.5,123.0,2.1,26.1,576.0,718.85,544.31
2018,9,27,15,30,749.0,108.0,2.0,26.0,538.0,687.64,523.8
2018,9,27,15,45,746.5,98.0,1.95,25.9,494.0,653.39,501.34
2018,9,27,16,0,744.0,88.0,1.9,25.8,450.0,616.76,476.46
2018,9,27,16,15,691.0,87.5,1.75,25.55,393.0,558.37,433.69
2018,9,27,16,30,638.0,87.0,1.6,25.3,336.0,499.91,390.04
2018,9,27,16,45,543.5,85.0,1.4,25.05,274.0,418.61,327.74
2018,9,27,17,0,449.0,83.0,1.2,24.8,212.0,341.02,266.83
2018,9,27,17,15,416.5,67.5,1.2,24.8,166.5,288.22,223.86
2018,9,27,17,30,384.0,52.0,1.2,24.8,121.0,239.64,182.25
2018,9,27,17,45,302.5,39.5,1.0,23.7,81.5,176.11,128.19
2018,9,27,18,0,221.0,27.0,0.8,22.6,42.0,115.65,56.92
2018,9,27,18,15,110.5,13.5,0.8,22.25,21.0,43.68,0.0
2018,9,27,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,28,6,15,26.5,5.5,0.55,18.35,6.0,0.0,0.0
2018,9,28,6,30,53.0,11.0,0.7,18.7,12.0,10.81,0.0
2018,9,28,6,45,137.5,27.0,0.85,19.1,41.5,21.21,7.48
2018,9,28,7,0,222.0,43.0,1.0,19.5,71.0,32.93,22.25
2018,9,28,7,15,337.0,56.0,1.1,20.1,123.0,41.63,30.44
2018,9,28,7,30,452.0,69.0,1.2,20.7,175.0,49.98,37.97
2018,9,28,7,45,527.5,75.5,1.3,21.25,231.0,73.88,43.29
2018,9,28,8,0,603.0,82.0,1.4,21.8,287.0,117.96,67.34
2018,9,28,8,15,577.0,100.0,1.45,22.35,323.5,165.23,104.56
2018,9,28,8,30,551.0,118.0,1.5,22.9,360.0,209.39,142.38
2018,9,28,8,45,452.0,162.5,1.55,23.4,377.0,254.28,183.36
2018,9,28,9,0,353.0,207.0,1.6,23.9,394.0,291.61,216.53
2018,9,28,9,15,370.5,224.0,1.65,24.25,436.5,333.58,249.68
2018,9,28,9,30,388.0,241.0,1.7,24.6,479.0,376.89,283.26
2018,9,28,9,45,392.0,253.5,1.75,24.95,508.0,411.16,309.62
2018,9,28,10,0,396.0,266.0,1.8,25.3,537.0,445.12,335.19
2018,9,28,10,15,312.0,304.0,1.85,25.6,524.0,452.5,340.1
2018,9,28,10,30,228.0,342.0,1.9,25.9,511.0,454.72,340.51
2018,9,28,10,45,162.0,355.5,1.95,26.2,478.0,436.64,326.24
2018,9,28,11,0,96.0,369.0,2.0,26.5,445.0,414.45,308.63
2018,9,28,11,15,84.5,375.0,2.05,26.7,443.0,417.36,310.29
2018,9,28,11,30,73.0,381.0,2.1,26.9,441.0,419.3,311.09
2018,9,28,11,45,71.0,384.5,2.15,27.15,443.5,425.26,315.0
2018,9,28,12,0,69.0,388.0,2.2,27.4,446.0,430.9,318.68
2018,9,28,12,15,90.5,399.5,2.25,27.55,475.5,463.07,342.07
2018,9,28,12,30,112.0,411.0,2.3,27.7,505.0,495.94,365.71
2018,9,28,12,45,96.5,393.0,2.35,27.8,473.5,468.84,346.19
2018,9,28,13,0,81.0,375.0,2.4,27.9,442.0,440.69,326.12
2018,9,28,13,15,61.0,354.0,2.45,27.95,404.0,404.82,300.26
2018,9,28,13,30,41.0,333.0,2.5,28.0,366.0,368.23,273.64
2018,9,28,13,45,51.0,336.5,2.5,28.0,376.5,382.1,284.49
2018,9,28,14,0,61.0,340.0,2.5,28.0,387.0,395.9,295.14
2018,9,28,14,15,92.5,335.0,2.55,27.95,402.5,418.68,313.27
2018,9,28,14,30,124.0,330.0,2.6,27.9,418.0,447.92,335.96
2018,9,28,14,45,126.5,310.0,2.6,27.85,395.5,429.07,323.1
2018,9,28,15,0,129.0,290.0,2.6,27.8,373.0,409.44,309.83
2018,9,28,15,15,143.0,267.5,2.6,27.65,353.5,395.12,300.84
2018,9,28,15,30,157.0,245.0,2.6,27.5,334.0,379.38,290.66
2018,9,28,15,45,170.0,220.5,2.55,27.35,309.0,359.14,276.9
2018,9,28,16,0,183.0,196.0,2.5,27.2,284.0,337.29,261.67
2018,9,28,16,15,212.5,172.0,2.35,26.9,262.5,332.58,259.39
2018,9,28,16,30,242.0,148.0,2.2,26.6,241.0,316.9,248.32
2018,9,28,16,45,203.5,118.5,2.05,26.3,188.5,253.18,198.74
2018,9,28,17,0,165.0,89.0,1.9,26.0,136.0,191.6,149.82
2018,9,28,17,15,214.5,74.5,1.9,26.0,121.0,192.5,149.34
2018,9,28,17,30,264.0,60.0,1.9,26.0,106.0,195.63,148.4
2018,9,28,17,45,168.0,41.5,1.65,25.1,67.0,126.98,91.21
2018,9,28,18,0,72.0,23.0,1.4,24.2,28.0,56.34,20.84
2018,9,28,18,15,36.0,11.5,1.45,24.05,14.0,21.06,0.0
2018,9,28,18,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.6,23.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.05,23.25,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,22.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.45,22.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,29,6,15,0.0,2.5,1.15,21.4,2.5,0.0,0.0
