Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,30,0.0,5.0,1.3,21.6,5.0,4.91,0.0
2018,9,29,6,45,0.0,19.0,1.45,21.8,19.0,18.33,4.91
2018,9,29,7,0,0.0,33.0,1.6,22.0,33.0,31.54,20.76
2018,9,29,7,15,0.0,51.5,1.75,22.15,51.5,48.47,35.97
2018,9,29,7,30,0.0,70.0,1.9,22.3,70.0,65.23,50.8
2018,9,29,7,45,0.5,85.0,2.0,22.5,85.0,79.42,59.96
2018,9,29,8,0,1.0,100.0,2.1,22.7,100.0,93.89,71.64
2018,9,29,8,15,0.5,95.5,2.1,22.9,95.5,91.09,69.14
2018,9,29,8,30,0.0,91.0,2.1,23.1,91.0,87.49,65.97
2018,9,29,8,45,2.5,109.5,2.1,23.35,111.0,105.52,80.09
2018,9,29,9,0,5.0,128.0,2.1,23.6,131.0,123.87,94.3
2018,9,29,9,15,25.0,159.0,2.15,23.8,174.0,157.79,120.43
2018,9,29,9,30,45.0,190.0,2.2,24.0,217.0,196.06,149.84
2018,9,29,9,45,75.5,216.0,2.25,24.2,265.5,236.88,181.02
2018,9,29,10,0,106.0,242.0,2.3,24.4,314.0,278.11,212.37
2018,9,29,10,15,68.5,228.5,2.35,24.55,276.0,253.65,193.28
2018,9,29,10,30,31.0,215.0,2.4,24.7,238.0,222.75,169.07
2018,9,29,10,45,19.0,195.0,2.45,24.8,209.5,198.48,150.19
2018,9,29,11,0,7.0,175.0,2.5,24.9,181.0,173.42,130.55
2018,9,29,11,15,5.5,170.0,2.6,24.95,174.5,168.01,126.28
2018,9,29,11,30,4.0,165.0,2.7,25.0,168.0,162.44,121.86
2018,9,29,11,45,8.0,201.5,2.75,25.05,208.0,200.94,151.38
2018,9,29,12,0,12.0,238.0,2.8,25.1,248.0,239.8,180.82
2018,9,29,12,15,19.5,260.5,2.9,25.1,277.0,268.3,202.46
2018,9,29,12,30,27.0,283.0,3.0,25.1,306.0,299.61,226.14
2018,9,29,12,45,58.5,334.5,3.05,25.1,383.5,378.6,285.65
2018,9,29,13,0,90.0,386.0,3.1,25.1,461.0,459.15,345.1
2018,9,29,13,15,58.0,333.5,3.1,25.1,381.5,381.35,287.47
2018,9,29,13,30,26.0,281.0,3.1,25.1,302.0,302.39,228.46
2018,9,29,13,45,18.0,246.5,3.15,25.05,261.0,256.88,194.57
2018,9,29,14,0,10.0,212.0,3.2,25.0,220.0,216.03,163.65
2018,9,29,14,15,7.5,198.5,3.15,24.9,204.5,200.72,152.21
2018,9,29,14,30,5.0,185.0,3.1,24.8,189.0,185.38,140.66
2018,9,29,14,45,4.5,167.0,3.05,24.75,170.5,167.15,126.86
2018,9,29,15,0,4.0,149.0,3.0,24.7,152.0,148.87,112.93
2018,9,29,15,15,12.5,162.0,2.9,24.6,169.5,168.79,129.21
2018,9,29,15,30,21.0,175.0,2.8,24.5,187.0,188.74,145.45
2018,9,29,15,45,51.5,184.5,2.75,24.35,210.0,227.1,176.76
2018,9,29,16,0,82.0,194.0,2.7,24.2,233.0,259.0,202.78
2018,9,29,16,15,45.5,141.5,2.5,24.05,162.5,175.84,137.22
2018,9,29,16,30,9.0,89.0,2.3,23.9,92.0,92.42,70.1
2018,9,29,16,45,4.5,53.0,2.1,23.75,54.5,53.7,38.71
2018,9,29,17,0,0.0,17.0,1.9,23.6,17.0,16.4,7.94
2018,9,29,17,15,0.0,13.5,1.9,23.6,13.5,13.02,5.1
2018,9,29,17,30,0.0,10.0,1.9,23.6,10.0,9.64,2.21
2018,9,29,17,45,0.0,6.5,1.65,23.05,6.5,6.26,0.0
2018,9,29,18,0,0.0,3.0,1.4,22.5,3.0,2.89,0.0
2018,9,29,18,15,0.0,1.5,1.4,22.4,1.5,1.47,0.0
2018,9,29,18,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.65,21.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.65,21.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,6,15,28.5,4.5,0.75,20.65,5.0,0.0,0.0
2018,9,30,6,30,57.0,9.0,0.9,21.0,10.0,8.85,0.0
2018,9,30,6,45,76.0,15.0,1.05,21.35,21.5,11.4,0.45
2018,9,30,7,0,95.0,21.0,1.2,21.7,33.0,15.45,7.3
2018,9,30,7,15,126.5,32.5,1.3,22.05,56.5,23.39,14.51
2018,9,30,7,30,158.0,44.0,1.4,22.4,80.0,30.9,21.21
2018,9,30,7,45,101.0,59.0,1.5,22.75,84.5,51.38,34.76
2018,9,30,8,0,44.0,74.0,1.6,23.1,89.0,73.26,53.05
2018,9,30,8,15,22.0,93.0,1.65,23.5,100.5,89.89,67.1
2018,9,30,8,30,0.0,112.0,1.7,23.9,112.0,106.52,81.05
2018,9,30,8,45,13.5,151.5,1.75,24.25,158.5,146.15,111.7
2018,9,30,9,0,27.0,191.0,1.8,24.6,205.0,183.37,140.04
2018,9,30,9,15,20.0,196.0,1.85,24.95,207.0,191.94,146.26
2018,9,30,9,30,13.0,201.0,1.9,25.3,209.0,195.65,148.66
2018,9,30,9,45,32.5,239.0,1.9,25.65,260.5,237.29,179.92
2018,9,30,10,0,52.0,277.0,1.9,26.0,312.0,284.23,214.7
2018,9,30,10,15,58.0,299.5,1.95,26.25,340.5,311.95,234.8
2018,9,30,10,30,64.0,322.0,2.0,26.5,369.0,340.28,255.24
2018,9,30,10,45,41.0,289.0,2.05,26.75,319.5,299.88,224.69
2018,9,30,11,0,18.0,256.0,2.1,27.0,270.0,257.71,192.73
2018,9,30,11,15,19.0,262.5,2.15,27.2,277.5,265.77,198.61
2018,9,30,11,30,20.0,269.0,2.2,27.4,285.0,273.86,204.36
2018,9,30,11,45,55.5,323.0,2.25,27.6,369.0,354.26,264.08
2018,9,30,12,0,91.0,377.0,2.3,27.8,453.0,437.13,324.05
2018,9,30,12,15,82.0,374.0,2.35,27.9,442.5,430.86,318.92
2018,9,30,12,30,73.0,371.0,2.4,28.0,432.0,423.89,313.75
2018,9,30,12,45,182.0,368.5,2.5,28.1,519.0,518.87,384.86
2018,9,30,13,0,291.0,366.0,2.6,28.2,606.0,616.8,456.04
2018,9,30,13,15,344.5,339.0,2.65,28.2,618.0,639.65,473.55
2018,9,30,13,30,398.0,312.0,2.7,28.2,630.0,666.42,494.15
2018,9,30,13,45,288.5,316.5,2.75,28.25,543.5,574.8,428.25
2018,9,30,14,0,179.0,321.0,2.8,28.3,457.0,481.78,360.35
2018,9,30,14,15,306.0,268.5,2.85,28.15,489.0,539.77,407.27
2018,9,30,14,30,433.0,216.0,2.9,28.0,521.0,594.12,450.36
2018,9,30,14,45,595.5,167.5,2.95,27.9,561.5,671.16,509.46
2018,9,30,15,0,758.0,119.0,3.0,27.8,602.0,732.92,555.01
2018,9,30,15,15,705.5,122.0,3.0,27.65,546.5,682.17,520.55
2018,9,30,15,30,653.0,125.0,3.0,27.5,491.0,629.46,484.19
2018,9,30,15,45,662.0,113.5,3.0,27.35,455.0,604.51,467.69
2018,9,30,16,0,671.0,102.0,3.0,27.2,419.0,576.69,448.48
2018,9,30,16,15,638.5,95.5,2.85,26.9,368.0,525.54,410.78
2018,9,30,16,30,606.0,89.0,2.7,26.6,317.0,474.91,372.59
2018,9,30,16,45,559.0,80.5,2.55,26.35,264.5,414.91,326.01
2018,9,30,17,0,512.0,72.0,2.4,26.1,212.0,357.43,279.9
2018,9,30,17,15,405.5,62.0,2.4,26.1,157.0,273.76,212.0
2018,9,30,17,30,299.0,52.0,2.4,26.1,102.0,198.12,149.33
2018,9,30,17,45,196.0,35.5,1.8,25.1,63.0,128.33,90.57
2018,9,30,18,0,93.0,19.0,1.2,24.1,24.0,60.62,6.25
2018,9,30,18,15,46.5,9.5,1.15,23.85,12.0,21.58,0.0
2018,9,30,18,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.9,20.05,1.5,0.0,0.0
2018,10,1,6,30,0.0,3.0,1.1,20.5,3.0,2.95,0.0
2018,10,1,6,45,0.0,10.5,1.3,20.95,10.5,10.12,0.0
2018,10,1,7,0,0.0,18.0,1.5,21.4,18.0,17.36,8.88
2018,10,1,7,15,0.0,30.5,1.55,21.9,30.5,29.44,19.69
2018,10,1,7,30,0.0,43.0,1.6,22.4,43.0,41.53,30.38
2018,10,1,7,45,0.0,59.5,1.65,22.9,59.5,57.4,41.86
2018,10,1,8,0,0.0,76.0,1.7,23.4,76.0,72.8,54.33
2018,10,1,8,15,0.5,94.5,1.75,23.95,94.5,90.12,68.09
2018,10,1,8,30,1.0,113.0,1.8,24.5,113.0,107.58,81.69
2018,10,1,8,45,3.0,130.5,1.8,25.05,132.0,124.66,94.7
2018,10,1,9,0,5.0,148.0,1.8,25.6,151.0,142.02,107.76
2018,10,1,9,15,7.0,165.5,1.85,26.0,169.5,159.65,120.96
2018,10,1,9,30,9.0,183.0,1.9,26.4,188.0,177.54,134.23
2018,10,1,9,45,11.5,199.0,1.95,26.8,206.0,194.54,146.7
2018,10,1,10,0,14.0,215.0,2.0,27.2,224.0,211.81,159.29
2018,10,1,10,15,24.0,252.5,2.05,27.5,269.5,253.37,190.17
2018,10,1,10,30,34.0,290.0,2.1,27.8,315.0,293.3,219.36
2018,10,1,10,45,85.0,310.0,2.15,28.05,375.5,346.82,259.11
2018,10,1,11,0,136.0,330.0,2.2,28.3,436.0,403.26,300.54
2018,10,1,11,15,95.5,316.5,2.25,28.45,392.0,369.3,274.82
2018,10,1,11,30,55.0,303.0,2.3,28.6,348.0,331.64,246.44
2018,10,1,11,45,203.5,314.5,2.35,28.8,483.0,459.66,342.69
2018,10,1,12,0,352.0,326.0,2.4,29.0,618.0,594.27,439.82
2018,10,1,12,15,511.0,258.5,2.5,29.05,683.5,668.2,494.88
2018,10,1,12,30,670.0,191.0,2.6,29.1,749.0,743.88,550.85
2018,10,1,12,45,573.0,222.5,2.65,29.15,696.5,706.16,522.87
2018,10,1,13,0,476.0,254.0,2.7,29.2,644.0,662.95,491.57
2018,10,1,13,15,297.0,290.0,2.75,29.2,532.0,548.5,408.24
2018,10,1,13,30,118.0,326.0,2.8,29.2,420.0,431.58,320.68
2018,10,1,13,45,136.0,301.5,2.9,29.2,406.5,423.47,316.69
2018,10,1,14,0,154.0,277.0,3.0,29.2,393.0,414.3,311.47
2018,10,1,14,15,461.5,198.5,3.0,29.15,525.5,601.0,454.71
2018,10,1,14,30,769.0,120.0,3.0,29.1,658.0,765.16,572.61
2018,10,1,14,45,803.0,101.5,3.05,29.05,635.5,760.73,569.95
2018,10,1,15,0,837.0,83.0,3.1,29.0,613.0,747.63,562.63
2018,10,1,15,15,819.5,81.5,3.05,28.85,569.0,713.98,540.79
2018,10,1,15,30,802.0,80.0,3.0,28.7,525.0,682.51,520.46
2018,10,1,15,45,756.5,83.0,3.0,28.55,472.0,631.03,485.71
2018,10,1,16,0,711.0,86.0,3.0,28.4,419.0,579.93,449.44
2018,10,1,16,15,597.5,93.0,2.8,28.1,349.5,494.18,385.19
2018,10,1,16,30,484.0,100.0,2.6,27.8,280.0,409.09,320.2
2018,10,1,16,45,531.5,79.0,2.4,27.5,247.0,395.7,309.73
2018,10,1,17,0,579.0,58.0,2.2,27.2,214.0,372.69,290.1
2018,10,1,17,15,476.5,52.5,2.2,27.2,160.5,293.68,225.72
2018,10,1,17,30,374.0,47.0,2.2,27.2,107.0,223.09,166.76
2018,10,1,17,45,244.0,32.5,1.75,26.2,65.5,140.89,97.99
2018,10,1,18,0,114.0,18.0,1.3,25.2,24.0,64.7,0.0
2018,10,1,18,15,57.0,9.0,1.35,25.0,12.0,23.63,0.0
2018,10,1,18,30,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.55,23.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.95,22.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.4,21.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,6,15,5.5,2.5,1.0,21.45,2.5,0.0,0.0
2018,10,2,6,30,11.0,5.0,1.2,21.9,5.0,4.91,0.0
2018,10,2,6,45,19.5,9.0,1.4,22.3,10.5,8.56,0.0
2018,10,2,7,0,28.0,13.0,1.6,22.7,16.0,11.13,3.59
2018,10,2,7,15,128.5,19.0,1.65,23.2,46.5,13.47,5.89
2018,10,2,7,30,229.0,25.0,1.7,23.7,77.0,14.95,7.29
2018,10,2,7,45,122.5,47.0,1.75,24.2,75.5,42.0,26.66
2018,10,2,8,0,16.0,69.0,1.8,24.7,74.0,66.29,48.15
2018,10,2,8,15,23.0,86.5,1.85,25.2,95.5,84.24,62.06
2018,10,2,8,30,30.0,104.0,1.9,25.7,117.0,103.06,76.61
2018,10,2,8,45,16.5,109.0,2.0,26.25,116.5,106.53,79.53
2018,10,2,9,0,3.0,114.0,2.1,26.8,116.0,110.27,82.47
2018,10,2,9,15,49.0,157.5,2.15,27.15,187.0,164.76,123.99
2018,10,2,9,30,95.0,201.0,2.2,27.5,258.0,222.7,167.85
2018,10,2,9,45,133.5,255.0,2.25,27.9,341.5,294.13,221.28
2018,10,2,10,0,172.0,309.0,2.3,28.3,425.0,369.44,276.5
2018,10,2,10,15,130.5,320.5,2.35,28.55,411.0,367.39,274.26
2018,10,2,10,30,89.0,332.0,2.4,28.8,397.0,363.61,270.67
2018,10,2,10,45,134.0,352.5,2.5,29.05,454.5,414.56,308.02
2018,10,2,11,0,179.0,373.0,2.6,29.3,512.0,470.92,348.66
2018,10,2,11,15,212.0,381.5,2.65,29.5,550.0,510.72,377.01
2018,10,2,11,30,245.0,390.0,2.7,29.7,588.0,552.04,406.29
2018,10,2,11,45,187.0,385.5,2.75,29.9,538.0,513.66,377.87
2018,10,2,12,0,129.0,381.0,2.8,30.1,488.0,471.58,346.86
2018,10,2,12,15,244.5,357.0,2.85,30.15,559.5,547.82,404.13
2018,10,2,12,30,360.0,333.0,2.9,30.2,631.0,625.39,460.95
2018,10,2,12,45,414.5,307.5,2.95,30.3,648.0,656.41,483.71
2018,10,2,13,0,469.0,282.0,3.0,30.4,665.0,683.61,504.13
2018,10,2,13,15,495.0,266.5,3.05,30.35,663.5,695.39,513.57
2018,10,2,13,30,521.0,251.0,3.1,30.3,662.0,705.11,521.76
2018,10,2,13,45,428.0,263.0,3.15,30.3,594.0,640.92,476.07
2018,10,2,14,0,335.0,275.0,3.2,30.3,526.0,569.14,424.77
2018,10,2,14,15,348.0,261.0,3.25,30.2,512.0,564.22,423.05
2018,10,2,14,30,361.0,247.0,3.3,30.1,498.0,565.1,424.98
2018,10,2,14,45,400.5,226.0,3.3,30.05,490.0,570.39,430.68
2018,10,2,15,0,440.0,205.0,3.3,30.0,482.0,572.35,433.97
2018,10,2,15,15,436.0,191.0,3.25,29.8,448.5,545.58,415.83
2018,10,2,15,30,432.0,177.0,3.2,29.6,415.0,517.31,396.49
2018,10,2,15,45,530.5,141.0,3.15,29.45,405.5,534.17,411.75
2018,10,2,16,0,629.0,105.0,3.1,29.3,396.0,546.63,422.99
2018,10,2,16,15,603.5,96.0,2.9,29.0,347.5,498.75,387.48
2018,10,2,16,30,578.0,87.0,2.7,28.7,299.0,450.98,351.4
2018,10,2,16,45,547.5,77.0,2.45,28.35,251.5,399.77,311.54
2018,10,2,17,0,517.0,67.0,2.2,28.0,204.0,349.74,271.17
2018,10,2,17,15,434.0,58.0,2.2,28.0,154.0,278.57,213.11
2018,10,2,17,30,351.0,49.0,2.2,28.0,104.0,214.08,158.98
2018,10,2,17,45,229.5,35.0,1.8,26.9,65.0,138.68,95.08
2018,10,2,18,0,108.0,21.0,1.4,25.8,26.0,65.88,0.0
2018,10,2,18,15,54.0,10.5,1.45,25.6,13.0,10.32,0.0
2018,10,2,18,30,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,24.85,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,24.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.15,23.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.15,22.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.95,22.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.85,22.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,10,3,6,15,44.5,5.0,1.6,22.4,5.5,0.0,0.0
2018,10,3,6,30,89.0,10.0,1.8,22.8,11.0,9.83,0.0
2018,10,3,6,45,244.0,21.0,2.05,23.25,44.5,16.73,0.2
2018,10,3,7,0,399.0,32.0,2.3,23.7,78.0,24.16,14.25
2018,10,3,7,15,494.0,39.0,2.45,24.1,127.5,27.54,17.81
2018,10,3,7,30,589.0,46.0,2.6,24.5,177.0,33.71,23.35
2018,10,3,7,45,645.5,50.5,2.75,24.95,231.0,53.34,26.6
2018,10,3,8,0,702.0,55.0,2.9,25.4,285.0,99.84,49.16
2018,10,3,8,15,738.0,58.5,3.0,25.8,338.5,148.65,83.48
2018,10,3,8,30,774.0,62.0,3.1,26.2,392.0,200.93,125.58
2018,10,3,8,45,772.0,69.5,3.15,26.6,433.5,250.41,168.88
2018,10,3,9,0,770.0,77.0,3.2,27.0,475.0,298.81,211.41
2018,10,3,9,15,773.5,83.0,3.25,27.4,514.5,346.59,252.56
2018,10,3,9,30,777.0,89.0,3.3,27.8,554.0,393.49,291.96
2018,10,3,9,45,831.5,81.0,3.3,28.15,610.0,452.9,339.25
2018,10,3,10,0,886.0,73.0,3.3,28.5,666.0,512.07,385.39
2018,10,3,10,15,895.5,73.5,3.3,28.8,699.5,557.38,420.41
2018,10,3,10,30,905.0,74.0,3.3,29.1,733.0,601.28,453.47
2018,10,3,10,45,911.5,75.0,3.35,29.35,759.5,642.15,483.74
2018,10,3,11,0,918.0,76.0,3.4,29.6,786.0,680.94,511.8
2018,10,3,11,15,912.5,82.5,3.4,29.8,802.5,714.47,534.01
2018,10,3,11,30,907.0,89.0,3.4,30.0,819.0,744.91,553.97
2018,10,3,11,45,896.5,97.5,3.45,30.15,826.5,770.4,570.8
2018,10,3,12,0,886.0,106.0,3.5,30.3,834.0,792.5,585.35
2018,10,3,12,15,886.0,106.0,3.5,30.4,835.5,811.18,597.53
2018,10,3,12,30,886.0,106.0,3.5,30.5,837.0,826.75,607.69
2018,10,3,12,45,884.0,106.0,3.5,30.6,829.5,837.5,614.71
2018,10,3,13,0,882.0,106.0,3.5,30.7,822.0,844.99,619.69
2018,10,3,13,15,878.0,104.5,3.5,30.75,806.0,845.98,620.6
2018,10,3,13,30,874.0,103.0,3.5,30.8,790.0,843.66,619.46
2018,10,3,13,45,867.5,102.5,3.5,30.8,766.5,837.01,615.7
2018,10,3,14,0,861.0,102.0,3.5,30.8,743.0,827.17,609.94
2018,10,3,14,15,786.5,121.0,3.5,30.75,687.5,783.23,581.22
2018,10,3,14,30,712.0,140.0,3.5,30.7,632.0,736.73,550.66
2018,10,3,14,45,738.0,125.0,3.45,30.6,609.5,728.41,546.38
2018,10,3,15,0,764.0,110.0,3.4,30.5,587.0,718.52,540.88
2018,10,3,15,15,768.0,100.5,3.35,30.4,550.0,694.1,525.26
2018,10,3,15,30,772.0,91.0,3.3,30.3,513.0,666.69,507.56
2018,10,3,15,45,725.0,91.0,3.25,30.15,457.5,611.9,469.75
2018,10,3,16,0,678.0,91.0,3.2,30.0,402.0,560.06,432.25
2018,10,3,16,15,666.5,83.0,2.95,29.65,357.0,520.2,403.06
2018,10,3,16,30,655.0,75.0,2.7,29.3,312.0,479.25,372.06
2018,10,3,16,45,604.5,68.5,2.45,28.95,259.0,418.22,324.69
2018,10,3,17,0,554.0,62.0,2.2,28.6,206.0,360.0,277.98
2018,10,3,17,15,469.5,53.5,2.2,28.6,155.0,287.49,218.87
2018,10,3,17,30,385.0,45.0,2.2,28.6,104.0,221.88,163.7
2018,10,3,17,45,254.5,32.5,1.85,27.45,64.5,143.65,96.68
2018,10,3,18,0,124.0,20.0,1.5,26.3,25.0,56.73,0.0
2018,10,3,18,15,62.0,10.0,1.55,26.1,12.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,25.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.6,25.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.65,25.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.75,25.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.25,23.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.85,22.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,4,6,15,41.0,4.5,1.4,21.9,5.0,0.0,0.0
2018,10,4,6,30,82.0,9.0,1.6,22.4,10.0,8.85,0.0
2018,10,4,6,45,235.0,21.0,1.85,22.95,43.5,16.86,0.0
2018,10,4,7,0,388.0,33.0,2.1,23.5,77.0,25.25,15.1
2018,10,4,7,15,486.0,40.5,2.2,24.0,127.0,28.97,19.01
2018,10,4,7,30,584.0,48.0,2.3,24.5,177.0,32.58,22.38
2018,10,4,7,45,576.0,60.5,2.45,25.05,217.5,55.48,30.28
2018,10,4,8,0,568.0,73.0,2.6,25.6,258.0,99.64,54.27
2018,10,4,8,15,649.0,72.5,2.55,26.0,319.5,143.93,83.34
2018,10,4,8,30,730.0,72.0,2.5,26.4,381.0,199.43,125.67
2018,10,4,8,45,779.0,70.5,2.5,26.85,438.0,251.23,168.6
2018,10,4,9,0,828.0,69.0,2.5,27.3,495.0,311.23,218.49
2018,10,4,9,15,846.5,71.0,2.45,27.65,541.5,363.41,262.67
2018,10,4,9,30,865.0,73.0,2.4,28.0,588.0,416.01,306.07
2018,10,4,9,45,879.0,74.0,2.35,28.4,629.0,465.83,346.1
2018,10,4,10,0,893.0,75.0,2.3,28.8,670.0,515.09,384.4
2018,10,4,10,15,902.5,76.0,2.35,29.1,704.0,561.11,419.64
2018,10,4,10,30,912.0,77.0,2.4,29.4,738.0,605.71,452.88
2018,10,4,10,45,919.0,77.0,2.4,29.7,764.0,646.14,482.16
2018,10,4,11,0,926.0,77.0,2.4,30.0,790.0,684.51,509.28
2018,10,4,11,15,928.0,79.0,2.5,30.2,808.0,719.09,532.39
2018,10,4,11,30,930.0,81.0,2.6,30.4,826.0,750.94,553.47
2018,10,4,11,45,930.0,83.0,2.65,30.6,836.0,778.45,571.29
2018,10,4,12,0,930.0,85.0,2.7,30.8,846.0,802.89,587.07
2018,10,4,12,15,930.0,84.5,2.8,30.9,846.5,821.67,599.67
2018,10,4,12,30,930.0,84.0,2.9,31.0,847.0,837.18,610.22
2018,10,4,12,45,928.0,84.0,2.95,31.1,839.5,848.2,617.62
2018,10,4,13,0,926.0,84.0,3.0,31.2,832.0,855.8,622.91
2018,10,4,13,15,921.5,83.5,3.05,31.2,816.0,857.35,624.61
2018,10,4,13,30,917.0,83.0,3.1,31.2,800.0,855.44,624.19
2018,10,4,13,45,910.5,82.5,3.15,31.25,775.5,848.44,620.42
2018,10,4,14,0,904.0,82.0,3.2,31.3,751.0,838.11,614.58
2018,10,4,14,15,894.5,81.0,3.25,31.2,719.0,821.54,605.03
2018,10,4,14,30,885.0,80.0,3.3,31.1,687.0,801.91,593.49
2018,10,4,14,45,873.0,78.0,3.3,31.05,648.5,776.29,577.53
2018,10,4,15,0,861.0,76.0,3.3,31.0,610.0,748.03,559.74
2018,10,4,15,15,844.0,74.0,3.25,30.8,565.0,713.6,537.7
2018,10,4,15,30,827.0,72.0,3.2,30.6,520.0,677.23,514.11
2018,10,4,15,45,804.0,69.0,3.15,30.45,470.5,633.91,485.16
2018,10,4,16,0,781.0,66.0,3.1,30.3,421.0,593.45,457.09
2018,10,4,16,15,748.0,63.0,2.85,29.9,368.5,542.22,419.39
2018,10,4,16,30,715.0,60.0,2.6,29.5,316.0,491.37,380.92
2018,10,4,16,45,666.0,55.5,2.35,29.1,262.0,430.95,333.99
2018,10,4,17,0,617.0,51.0,2.1,28.7,208.0,373.03,287.33
2018,10,4,17,15,536.5,45.0,2.1,28.7,157.0,305.12,231.37
2018,10,4,17,30,456.0,39.0,2.1,28.7,106.0,241.59,177.2
2018,10,4,17,45,313.0,28.5,1.7,27.5,65.5,158.71,104.58
2018,10,4,18,0,170.0,18.0,1.3,26.3,25.0,67.8,0.0
2018,10,4,18,15,85.0,9.0,1.35,26.1,12.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,25.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.3,24.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.45,24.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.55,23.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.45,23.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,22.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.25,22.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,5,6,15,39.5,5.0,1.45,22.5,5.0,0.0,0.0
2018,10,5,6,30,79.0,10.0,1.7,22.9,10.0,9.83,0.0
2018,10,5,6,45,230.0,21.0,1.9,23.3,42.0,17.01,0.0
2018,10,5,7,0,381.0,32.0,2.1,23.7,74.0,24.43,14.34
2018,10,5,7,15,388.0,38.0,2.3,24.2,102.0,26.86,17.18
2018,10,5,7,30,395.0,44.0,2.5,24.7,130.0,29.3,19.53
2018,10,5,7,45,201.5,64.0,2.65,25.2,108.5,50.55,32.72
2018,10,5,8,0,8.0,84.0,2.8,25.7,87.0,80.3,59.62
2018,10,5,8,15,221.0,92.0,2.85,26.1,185.0,107.74,72.41
2018,10,5,8,30,434.0,100.0,2.9,26.5,283.0,164.08,109.21
2018,10,5,8,45,571.0,92.5,2.95,26.9,365.0,214.93,147.02
2018,10,5,9,0,708.0,85.0,3.0,27.3,447.0,283.82,200.63
2018,10,5,9,15,782.5,77.5,3.05,27.65,512.5,341.05,247.44
2018,10,5,9,30,857.0,70.0,3.1,28.0,578.0,407.92,301.14
2018,10,5,9,45,870.5,71.0,3.1,28.4,618.0,457.0,341.09
2018,10,5,10,0,884.0,72.0,3.1,28.8,658.0,505.51,379.43
2018,10,5,10,15,893.0,74.0,3.15,29.1,692.0,551.69,415.21
2018,10,5,10,30,902.0,76.0,3.2,29.4,726.0,596.44,448.96
2018,10,5,10,45,909.0,76.0,3.2,29.7,752.0,636.39,478.36
2018,10,5,11,0,916.0,76.0,3.2,30.0,778.0,674.29,505.62
2018,10,5,11,15,896.5,88.5,3.25,30.2,789.0,703.81,525.44
2018,10,5,11,30,877.0,101.0,3.3,30.4,800.0,729.45,542.32
2018,10,5,11,45,897.5,93.0,3.3,30.6,816.5,761.14,563.13
2018,10,5,12,0,918.0,85.0,3.3,30.8,833.0,790.68,582.32
2018,10,5,12,15,918.0,85.0,3.35,30.9,834.0,809.65,594.84
2018,10,5,12,30,918.0,85.0,3.4,31.0,835.0,825.39,605.33
2018,10,5,12,45,916.0,85.0,3.4,31.1,827.5,836.21,612.39
2018,10,5,13,0,914.0,85.0,3.4,31.2,820.0,843.65,617.33
2018,10,5,13,15,909.5,84.5,3.45,31.2,804.0,845.09,618.92
2018,10,5,13,30,905.0,84.0,3.5,31.2,788.0,843.12,618.41
2018,10,5,13,45,773.5,125.0,3.55,31.2,713.5,779.73,576.47
2018,10,5,14,0,642.0,166.0,3.6,31.2,639.0,713.9,532.54
2018,10,5,14,15,647.5,161.0,3.6,31.15,620.0,708.85,530.4
2018,10,5,14,30,653.0,156.0,3.6,31.1,601.0,701.14,526.16
2018,10,5,14,45,581.0,151.5,3.65,31.0,530.5,630.62,477.0
2018,10,5,15,0,509.0,147.0,3.7,30.9,460.0,560.59,427.37
2018,10,5,15,15,572.5,127.0,3.65,30.75,454.5,574.91,440.14
2018,10,5,15,30,636.0,107.0,3.6,30.6,449.0,583.47,448.18
2018,10,5,15,45,655.0,99.0,3.6,30.4,421.5,569.26,438.88
2018,10,5,16,0,674.0,91.0,3.6,30.2,394.0,551.66,426.82
2018,10,5,16,15,658.0,82.5,3.4,29.85,347.5,508.68,395.04
2018,10,5,16,30,642.0,74.0,3.2,29.5,301.0,464.97,361.83
2018,10,5,16,45,588.0,67.5,3.0,29.15,248.0,403.04,313.46
2018,10,5,17,0,534.0,61.0,2.8,28.8,195.0,344.27,265.98
2018,10,5,17,15,447.0,53.0,2.8,28.8,145.5,272.87,207.23
2018,10,5,17,30,360.0,45.0,2.8,28.8,96.0,208.47,152.7
2018,10,5,17,45,230.0,31.0,2.45,27.8,58.0,131.75,84.44
2018,10,5,18,0,100.0,17.0,2.1,26.8,20.0,45.76,0.0
2018,10,5,18,15,50.0,8.5,2.2,26.65,10.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.4,26.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.85,24.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,24.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.05,24.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.15,24.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.15,24.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.9,23.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.5,23.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,10,6,6,15,24.5,4.5,1.75,23.2,4.5,0.0,0.0
2018,10,6,6,30,49.0,9.0,2.0,23.5,9.0,8.85,0.0
2018,10,6,6,45,181.0,22.0,2.2,23.8,39.0,17.43,0.0
2018,10,6,7,0,313.0,35.0,2.4,24.1,69.0,27.52,16.72
2018,10,6,7,15,334.5,36.0,2.55,24.55,91.5,25.22,15.74
2018,10,6,7,30,356.0,37.0,2.7,25.0,114.0,23.88,14.86
2018,10,6,7,45,189.0,26.5,2.85,25.4,68.5,19.7,7.87
2018,10,6,8,0,22.0,16.0,3.0,25.8,23.0,16.69,7.26
2018,10,6,8,15,11.0,24.0,3.05,26.2,27.5,24.82,14.21
2018,10,6,8,30,0.0,32.0,3.1,26.6,32.0,30.9,19.52
2018,10,6,8,45,150.0,103.0,3.15,27.0,179.5,126.57,91.13
2018,10,6,9,0,300.0,174.0,3.2,27.4,327.0,241.17,177.37
2018,10,6,9,15,394.0,183.0,3.25,27.7,403.5,295.58,218.79
2018,10,6,9,30,488.0,192.0,3.3,28.0,480.0,362.93,270.42
2018,10,6,9,45,398.0,196.5,3.3,28.3,442.0,352.65,265.01
2018,10,6,10,0,308.0,201.0,3.3,28.6,404.0,335.72,253.52
2018,10,6,10,15,228.5,258.0,3.3,28.85,413.0,360.02,271.22
2018,10,6,10,30,149.0,315.0,3.3,29.1,422.0,379.8,284.39
2018,10,6,10,45,100.5,291.5,3.3,29.3,365.0,336.78,251.98
2018,10,6,11,0,52.0,268.0,3.3,29.5,308.0,289.66,216.19
2018,10,6,11,15,128.0,324.0,3.35,29.65,425.0,397.17,296.46
2018,10,6,11,30,204.0,380.0,3.4,29.8,542.0,510.38,378.38
2018,10,6,11,45,243.0,382.5,3.4,29.95,578.0,550.84,407.14
2018,10,6,12,0,282.0,385.0,3.4,30.1,614.0,592.24,436.67
2018,10,6,12,15,275.5,373.5,3.45,30.15,597.5,585.11,431.75
2018,10,6,12,30,269.0,362.0,3.5,30.2,581.0,576.48,426.04
2018,10,6,12,45,419.5,297.5,3.5,30.25,635.0,644.89,478.45
2018,10,6,13,0,570.0,233.0,3.5,30.3,689.0,712.24,529.09
2018,10,6,13,15,496.0,245.0,3.55,30.3,636.0,667.22,496.66
2018,10,6,13,30,422.0,257.0,3.6,30.3,583.0,621.64,464.02
2018,10,6,13,45,344.0,278.0,3.65,30.3,538.5,574.35,429.55
2018,10,6,14,0,266.0,299.0,3.7,30.3,494.0,532.82,398.61
2018,10,6,14,15,506.5,210.5,3.7,30.2,561.0,641.18,483.16
2018,10,6,14,30,747.0,122.0,3.7,30.1,628.0,734.5,552.58
2018,10,6,14,45,710.5,129.0,3.75,30.05,588.0,704.56,532.48
2018,10,6,15,0,674.0,136.0,3.8,30.0,548.0,671.59,510.72
2018,10,6,15,15,730.5,108.0,3.8,29.75,523.5,665.15,508.34
2018,10,6,15,30,787.0,80.0,3.8,29.5,499.0,655.07,503.15
2018,10,6,15,45,764.5,76.0,3.75,29.3,450.5,612.35,473.92
2018,10,6,16,0,742.0,72.0,3.7,29.1,402.0,568.66,442.3
2018,10,6,16,15,708.5,68.0,3.55,28.75,350.5,517.63,404.32
2018,10,6,16,30,675.0,64.0,3.4,28.4,299.0,467.08,365.59
2018,10,6,16,45,597.5,62.0,3.2,28.05,243.5,398.95,311.88
2018,10,6,17,0,520.0,60.0,3.0,27.7,188.0,334.04,259.19
2018,10,6,17,15,326.0,53.0,3.0,27.7,126.0,215.75,164.23
2018,10,6,17,30,132.0,46.0,3.0,27.7,64.0,112.6,81.39
2018,10,6,17,45,123.0,30.5,2.55,26.8,41.0,87.09,53.03
2018,10,6,18,0,114.0,15.0,2.1,25.9,18.0,47.39,0.0
2018,10,6,18,15,57.0,7.5,2.15,25.7,9.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,24.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.35,23.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,23.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,22.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,10,7,6,15,9.5,2.5,1.8,22.75,2.5,0.0,0.0
2018,10,7,6,30,19.0,5.0,2.0,23.0,5.0,4.91,0.0
2018,10,7,6,45,44.5,21.5,2.2,23.2,25.0,18.85,0.0
2018,10,7,7,0,70.0,38.0,2.4,23.4,45.0,32.86,21.0
2018,10,7,7,15,210.0,51.5,2.55,23.7,92.5,38.69,27.19
2018,10,7,7,30,350.0,65.0,2.7,24.0,140.0,47.52,35.18
2018,10,7,7,45,444.0,69.0,2.85,24.3,192.0,56.56,35.23
2018,10,7,8,0,538.0,73.0,3.0,24.6,244.0,93.59,51.49
2018,10,7,8,15,459.0,100.5,3.2,25.05,265.0,139.54,88.26
2018,10,7,8,30,380.0,128.0,3.4,25.5,286.0,175.31,120.51
2018,10,7,8,45,305.5,162.0,3.55,25.95,299.5,213.28,154.56
2018,10,7,9,0,231.0,196.0,3.7,26.4,313.0,238.7,177.68
2018,10,7,9,15,259.0,209.5,3.85,26.8,352.0,274.42,205.69
2018,10,7,9,30,287.0,223.0,4.0,27.2,391.0,312.62,235.48
2018,10,7,9,45,274.0,240.0,4.1,27.65,409.5,338.03,255.43
2018,10,7,10,0,261.0,257.0,4.2,28.1,428.0,361.86,273.64
2018,10,7,10,15,212.0,277.5,4.25,28.3,421.0,370.67,280.13
2018,10,7,10,30,163.0,298.0,4.3,28.5,414.0,372.07,280.6
2018,10,7,10,45,337.0,234.5,4.35,28.75,486.5,426.18,323.69
2018,10,7,11,0,511.0,171.0,4.4,29.0,559.0,494.19,376.98
2018,10,7,11,15,507.5,221.5,4.45,29.15,614.5,558.58,422.82
2018,10,7,11,30,504.0,272.0,4.5,29.3,670.0,621.77,466.89
2018,10,7,11,45,392.5,322.0,4.55,29.45,634.5,603.59,451.16
2018,10,7,12,0,281.0,372.0,4.6,29.6,599.0,578.06,430.21
2018,10,7,12,15,214.5,357.0,4.65,29.65,530.5,518.3,386.67
2018,10,7,12,30,148.0,342.0,4.7,29.7,462.0,456.61,341.1
2018,10,7,12,45,205.0,355.5,4.75,29.75,520.0,520.38,388.86
2018,10,7,13,0,262.0,369.0,4.8,29.8,578.0,589.21,439.22
2018,10,7,13,15,213.0,332.0,4.85,29.8,499.5,511.02,382.92
2018,10,7,13,30,164.0,295.0,4.9,29.8,421.0,435.34,327.87
2018,10,7,13,45,306.0,243.0,4.9,29.75,469.0,505.42,384.18
2018,10,7,14,0,448.0,191.0,4.9,29.7,517.0,573.7,438.02
2018,10,7,14,15,638.5,143.5,4.9,29.55,585.5,677.7,516.99
2018,10,7,14,30,829.0,96.0,4.9,29.4,654.0,764.38,579.58
2018,10,7,14,45,625.0,138.5,4.9,29.25,545.0,645.84,495.66
2018,10,7,15,0,421.0,181.0,4.9,29.1,436.0,523.03,403.34
2018,10,7,15,15,418.0,175.0,4.8,28.9,412.0,505.95,391.87
2018,10,7,15,30,415.0,169.0,4.7,28.7,388.0,487.54,378.87
2018,10,7,15,45,489.5,136.0,4.65,28.45,369.5,489.83,383.07
2018,10,7,16,0,564.0,103.0,4.6,28.2,351.0,489.29,384.5
2018,10,7,16,15,331.5,85.5,4.45,27.9,226.5,305.32,241.59
2018,10,7,16,30,99.0,68.0,4.3,27.6,102.0,134.34,104.14
2018,10,7,16,45,71.5,55.5,4.1,27.3,78.0,97.17,73.97
2018,10,7,17,0,44.0,43.0,3.9,27.0,54.0,67.7,49.58
2018,10,7,17,15,28.5,34.5,3.9,27.0,41.0,46.28,31.65
2018,10,7,17,30,13.0,26.0,3.9,27.0,28.0,30.48,18.32
2018,10,7,17,45,10.5,16.5,3.5,26.2,17.5,19.53,7.31
2018,10,7,18,0,8.0,7.0,3.1,25.4,7.0,9.14,0.0
2018,10,7,18,15,4.0,3.5,3.1,25.2,3.5,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.15,24.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.25,24.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.3,23.9,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.3,23.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,23.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,23.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.1,23.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.05,23.35,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.95,23.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.9,23.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.85,23.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.75,23.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,22.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.6,22.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,10,8,6,15,0.0,0.5,2.55,22.7,0.5,0.0,0.0
2018,10,8,6,30,0.0,1.0,2.6,22.8,1.0,0.98,0.0
2018,10,8,6,45,0.0,3.5,2.65,22.85,3.5,3.37,0.0
2018,10,8,7,0,0.0,6.0,2.7,22.9,6.0,5.78,0.0
2018,10,8,7,15,0.0,12.5,2.75,23.1,12.5,12.05,4.61
2018,10,8,7,30,0.0,19.0,2.8,23.3,19.0,18.32,10.18
2018,10,8,7,45,1.5,50.0,2.85,23.45,50.5,48.33,34.27
2018,10,8,8,0,3.0,81.0,2.9,23.6,82.0,77.12,57.75
2018,10,8,8,15,8.0,108.5,3.0,23.85,111.5,103.01,78.36
2018,10,8,8,30,13.0,136.0,3.1,24.1,141.0,129.62,99.23
2018,10,8,8,45,16.5,150.0,3.2,24.3,157.5,144.82,110.88
2018,10,8,9,0,20.0,164.0,3.3,24.5,174.0,160.35,122.74
2018,10,8,9,15,25.0,182.5,3.35,24.8,196.5,177.56,135.77
2018,10,8,9,30,30.0,201.0,3.4,25.1,219.0,198.53,151.66
2018,10,8,9,45,27.0,214.0,3.45,25.35,231.0,211.66,161.43
2018,10,8,10,0,24.0,227.0,3.5,25.6,243.0,227.25,172.98
2018,10,8,10,15,38.0,239.5,3.5,25.85,266.0,245.66,186.75
2018,10,8,10,30,52.0,252.0,3.5,26.1,289.0,268.0,203.5
2018,10,8,10,45,55.5,226.5,3.5,26.35,267.5,249.7,189.45
2018,10,8,11,0,59.0,201.0,3.5,26.6,246.0,230.85,175.13
2018,10,8,11,15,29.5,129.0,3.5,26.75,151.5,144.69,108.48
2018,10,8,11,30,0.0,57.0,3.5,26.9,57.0,55.18,37.95
2018,10,8,11,45,0.0,61.5,3.5,27.1,61.5,59.55,41.37
2018,10,8,12,0,0.0,66.0,3.5,27.3,66.0,63.92,44.73
2018,10,8,12,15,0.5,76.0,3.4,27.35,76.5,74.0,52.61
2018,10,8,12,30,1.0,86.0,3.3,27.4,87.0,84.11,60.49
2018,10,8,12,45,2.0,111.5,3.25,27.45,113.0,109.7,80.39
2018,10,8,13,0,3.0,137.0,3.2,27.5,139.0,135.41,100.27
2018,10,8,13,15,1.5,104.5,3.1,27.45,105.5,102.53,74.86
2018,10,8,13,30,0.0,72.0,3.0,27.4,72.0,69.71,49.33
2018,10,8,13,45,20.0,121.0,2.9,27.35,135.5,136.02,101.84
2018,10,8,14,0,40.0,170.0,2.8,27.3,199.0,201.84,153.13
2018,10,8,14,15,33.0,195.5,2.65,27.2,218.5,222.54,168.64
2018,10,8,14,30,26.0,221.0,2.5,27.1,238.0,244.0,184.83
2018,10,8,14,45,14.5,169.5,2.4,26.95,179.0,177.45,134.12
2018,10,8,15,0,3.0,118.0,2.3,26.8,120.0,117.08,87.35
2018,10,8,15,15,1.5,90.0,2.2,26.55,91.0,88.17,64.93
2018,10,8,15,30,0.0,62.0,2.1,26.3,62.0,59.94,42.67
2018,10,8,15,45,5.5,92.0,2.05,26.1,94.5,92.95,69.47
2018,10,8,16,0,11.0,122.0,2.0,25.9,127.0,127.51,97.37
2018,10,8,16,15,5.5,78.5,1.9,25.6,81.0,79.42,59.08
2018,10,8,16,30,0.0,35.0,1.8,25.3,35.0,33.79,22.11
2018,10,8,16,45,0.0,26.5,1.65,25.05,26.5,25.57,15.43
2018,10,8,17,0,0.0,18.0,1.5,24.8,18.0,17.36,8.64
2018,10,8,17,15,0.0,14.5,1.5,24.8,14.5,13.98,5.75
2018,10,8,17,30,0.0,11.0,1.5,24.8,11.0,10.6,2.79
2018,10,8,17,45,2.5,7.0,1.6,24.3,7.0,7.62,0.0
2018,10,8,18,0,5.0,3.0,1.7,23.8,3.0,4.34,0.0
2018,10,8,18,15,2.5,1.5,1.8,23.75,1.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.6,23.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.55,23.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.55,22.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.65,22.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,2.75,22.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.65,22.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,10,9,6,15,10.5,3.0,2.3,22.5,3.0,0.0,0.0
2018,10,9,6,30,21.0,6.0,2.4,22.7,6.0,5.9,0.0
2018,10,9,6,45,127.5,21.5,2.5,22.85,33.5,17.17,0.0
2018,10,9,7,0,234.0,37.0,2.6,23.0,61.0,28.78,17.46
2018,10,9,7,15,325.5,47.0,2.7,23.3,102.5,35.29,24.3
2018,10,9,7,30,417.0,57.0,2.8,23.6,144.0,41.04,29.67
2018,10,9,7,45,276.0,56.0,2.9,23.9,120.5,43.43,27.54
