Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,0,135.0,55.0,3.0,24.2,97.0,55.4,35.21
2018,10,9,8,15,81.0,75.0,3.25,24.6,101.5,77.87,54.7
2018,10,9,8,30,27.0,95.0,3.5,25.0,106.0,93.91,69.73
2018,10,9,8,45,98.0,127.5,3.7,25.4,175.5,138.12,102.5
2018,10,9,9,0,169.0,160.0,3.9,25.8,245.0,193.23,144.36
2018,10,9,9,15,91.0,174.5,4.05,26.15,221.0,189.74,143.59
2018,10,9,9,30,13.0,189.0,4.2,26.5,197.0,184.09,139.94
2018,10,9,9,45,23.0,216.5,4.3,26.9,231.0,215.05,163.31
2018,10,9,10,0,33.0,244.0,4.4,27.3,265.0,244.0,184.93
2018,10,9,10,15,24.5,228.5,4.4,27.55,244.5,228.39,172.53
2018,10,9,10,30,16.0,213.0,4.4,27.8,224.0,213.01,160.36
2018,10,9,10,45,9.0,173.0,4.4,28.05,179.5,171.99,128.62
2018,10,9,11,0,2.0,133.0,4.4,28.3,135.0,129.79,95.83
2018,10,9,11,15,1.0,101.5,4.35,28.45,102.5,98.95,71.86
2018,10,9,11,30,0.0,70.0,4.3,28.6,70.0,67.78,47.54
2018,10,9,11,45,0.0,65.5,4.25,28.75,65.5,63.43,44.1
2018,10,9,12,0,0.0,61.0,4.2,28.9,61.0,59.07,40.65
2018,10,9,12,15,0.0,61.5,4.1,28.95,61.5,59.55,41.02
2018,10,9,12,30,0.0,62.0,4.0,29.0,62.0,60.04,41.39
2018,10,9,12,45,0.0,62.0,3.95,29.05,62.0,60.03,41.39
2018,10,9,13,0,0.0,62.0,3.9,29.1,62.0,60.03,41.4
2018,10,9,13,15,0.0,59.0,3.8,29.05,59.0,57.12,39.17
2018,10,9,13,30,0.0,56.0,3.7,29.0,56.0,54.2,36.95
2018,10,9,13,45,1.0,85.0,3.6,29.0,85.5,83.12,59.59
2018,10,9,14,0,2.0,114.0,3.5,29.0,115.0,112.24,82.28
2018,10,9,14,15,23.0,173.0,3.3,28.85,188.0,191.37,144.0
2018,10,9,14,30,44.0,232.0,3.1,28.7,261.0,269.6,203.96
2018,10,9,14,45,50.0,241.5,2.95,28.6,272.5,285.01,215.88
2018,10,9,15,0,56.0,251.0,2.8,28.5,284.0,300.69,228.18
2018,10,9,15,15,83.5,221.0,2.6,28.3,266.5,288.57,220.55
2018,10,9,15,30,111.0,191.0,2.4,28.1,249.0,281.62,216.73
2018,10,9,15,45,360.0,145.5,2.2,27.85,306.0,410.45,319.45
2018,10,9,16,0,609.0,100.0,2.0,27.6,363.0,509.36,395.52
2018,10,9,16,15,612.5,86.5,1.8,27.35,321.0,474.91,368.97
2018,10,9,16,30,616.0,73.0,1.6,27.1,279.0,438.26,340.64
2018,10,9,16,45,501.0,69.5,1.4,26.8,217.5,350.56,272.23
2018,10,9,17,0,386.0,66.0,1.2,26.5,156.0,268.74,207.04
2018,10,9,17,15,322.5,53.5,1.2,26.5,114.5,211.25,159.37
2018,10,9,17,30,259.0,41.0,1.2,26.5,73.0,159.64,114.87
2018,10,9,17,45,159.0,26.5,0.95,25.8,43.0,95.56,47.21
2018,10,9,18,0,59.0,12.0,0.7,25.1,13.0,27.98,0.0
2018,10,9,18,15,29.5,6.0,0.8,24.9,6.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.95,24.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.45,21.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,21.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,20.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,19.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,10,6,15,28.0,3.5,3.3,15.65,3.0,0.0,0.0
2018,10,10,6,30,56.0,7.0,3.5,15.8,6.0,0.0,0.0
2018,10,10,6,45,216.5,19.0,3.75,16.0,37.0,15.68,0.0
2018,10,10,7,0,377.0,31.0,4.0,16.2,68.0,24.23,14.17
2018,10,10,7,15,434.0,36.5,4.2,16.6,105.5,26.19,17.12
2018,10,10,7,30,491.0,42.0,4.4,17.0,143.0,28.31,19.33
2018,10,10,7,45,245.5,56.5,4.6,17.4,107.0,42.77,28.49
2018,10,10,8,0,0.0,71.0,4.8,17.8,71.0,68.03,51.67
2018,10,10,8,15,0.0,82.5,4.9,18.3,82.5,79.0,60.62
2018,10,10,8,30,0.0,94.0,5.0,18.8,94.0,89.97,69.41
2018,10,10,8,45,1.0,102.5,5.05,19.3,103.0,98.45,75.97
2018,10,10,9,0,2.0,111.0,5.1,19.8,112.0,107.01,82.53
2018,10,10,9,15,5.5,141.5,5.0,20.15,144.5,136.8,106.23
2018,10,10,9,30,9.0,172.0,4.9,20.5,177.0,166.98,129.94
2018,10,10,9,45,16.0,203.0,4.75,20.9,213.0,199.59,155.23
2018,10,10,10,0,23.0,234.0,4.6,21.3,249.0,232.97,180.84
2018,10,10,10,15,32.0,262.5,4.5,21.6,284.5,263.06,203.73
2018,10,10,10,30,41.0,291.0,4.4,21.9,320.0,297.02,229.38
2018,10,10,10,45,39.5,300.5,4.25,22.25,329.0,308.19,237.15
2018,10,10,11,0,38.0,310.0,4.1,22.6,338.0,319.18,244.83
2018,10,10,11,15,237.0,278.0,4.0,22.85,462.0,425.21,328.98
2018,10,10,11,30,436.0,246.0,3.9,23.1,586.0,544.6,420.98
2018,10,10,11,45,689.5,166.5,3.8,23.35,711.5,667.09,514.57
2018,10,10,12,0,943.0,87.0,3.7,23.6,837.0,796.09,606.08
2018,10,10,12,15,943.5,87.0,3.55,23.8,838.0,815.59,617.56
2018,10,10,12,30,944.0,87.0,3.4,24.0,839.0,831.8,627.45
2018,10,10,12,45,942.5,86.0,3.3,24.2,831.0,842.01,633.52
2018,10,10,13,0,941.0,85.0,3.2,24.4,823.0,848.75,637.31
2018,10,10,13,15,936.5,84.5,3.1,24.5,806.0,850.07,637.79
2018,10,10,13,30,932.0,84.0,3.0,24.6,789.0,847.9,636.03
2018,10,10,13,45,926.0,82.5,2.95,24.7,764.0,839.98,630.83
2018,10,10,14,0,920.0,81.0,2.9,24.8,739.0,828.67,623.48
2018,10,10,14,15,910.5,80.0,2.8,24.8,706.5,811.82,612.41
2018,10,10,14,30,901.0,79.0,2.7,24.8,674.0,791.87,599.33
2018,10,10,14,45,888.0,77.5,2.65,24.8,634.5,765.77,582.35
2018,10,10,15,0,875.0,76.0,2.6,24.8,595.0,737.05,563.56
2018,10,10,15,15,858.0,74.0,2.5,24.65,550.0,702.49,540.61
2018,10,10,15,30,841.0,72.0,2.4,24.5,505.0,665.97,516.1
2018,10,10,15,45,817.0,68.5,2.3,24.35,454.5,625.2,487.84
2018,10,10,16,0,793.0,65.0,2.2,24.2,404.0,579.64,454.34
2018,10,10,16,15,757.5,61.5,2.0,23.85,350.5,526.65,414.28
2018,10,10,16,30,722.0,58.0,1.8,23.5,297.0,474.21,373.42
2018,10,10,16,45,667.5,53.5,1.6,23.1,243.0,411.91,323.63
2018,10,10,17,0,613.0,49.0,1.4,22.7,189.0,352.53,274.3
2018,10,10,17,15,520.5,41.5,1.4,22.7,137.5,280.5,213.64
2018,10,10,17,30,428.0,34.0,1.4,22.7,86.0,213.81,155.11
2018,10,10,17,45,264.5,23.0,1.2,21.15,49.5,123.53,54.53
2018,10,10,18,0,101.0,12.0,1.0,19.6,13.0,39.12,0.0
2018,10,10,18,15,50.5,6.0,1.05,19.35,6.5,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,6,15,19.5,3.5,2.85,14.5,3.0,0.0,0.0
2018,10,11,6,30,39.0,7.0,3.0,14.6,6.0,0.0,0.0
2018,10,11,6,45,177.5,20.5,3.15,14.75,35.0,20.15,0.0
2018,10,11,7,0,316.0,34.0,3.3,14.9,64.0,27.45,16.72
2018,10,11,7,15,424.0,43.0,3.4,15.3,112.0,32.28,22.51
2018,10,11,7,30,532.0,52.0,3.5,15.7,160.0,36.98,27.1
2018,10,11,7,45,550.5,62.0,3.65,16.1,203.5,47.44,36.53
2018,10,11,8,0,569.0,72.0,3.8,16.5,247.0,89.78,50.31
2018,10,11,8,15,495.0,101.0,3.95,16.95,273.5,139.82,90.07
2018,10,11,8,30,421.0,130.0,4.1,17.4,300.0,180.43,126.77
2018,10,11,8,45,517.5,128.0,4.25,17.85,364.5,226.0,162.36
2018,10,11,9,0,614.0,126.0,4.4,18.3,429.0,280.18,206.52
2018,10,11,9,15,660.5,123.5,4.35,18.6,478.0,326.72,246.53
2018,10,11,9,30,707.0,121.0,4.3,18.9,527.0,376.91,289.18
2018,10,11,9,45,552.0,177.0,4.25,19.25,508.0,396.52,308.17
2018,10,11,10,0,397.0,233.0,4.2,19.6,489.0,400.15,312.39
2018,10,11,10,15,413.0,249.5,4.1,19.9,528.0,443.34,346.14
2018,10,11,10,30,429.0,266.0,4.0,20.2,567.0,487.11,379.53
2018,10,11,10,45,315.0,295.5,3.9,20.5,521.0,466.17,362.27
2018,10,11,11,0,201.0,325.0,3.8,20.8,475.0,435.86,337.36
2018,10,11,11,15,168.0,334.0,3.7,21.05,461.5,431.21,332.97
2018,10,11,11,30,135.0,343.0,3.6,21.3,448.0,424.12,326.48
2018,10,11,11,45,117.5,298.0,3.55,21.6,390.0,374.5,288.92
2018,10,11,12,0,100.0,253.0,3.5,21.9,332.0,322.53,249.37
2018,10,11,12,15,50.0,172.5,3.4,22.15,212.0,206.71,159.36
2018,10,11,12,30,0.0,92.0,3.3,22.4,92.0,89.13,65.64
2018,10,11,12,45,7.5,144.5,3.25,22.65,150.5,146.16,110.91
2018,10,11,13,0,15.0,197.0,3.2,22.9,209.0,203.72,155.76
2018,10,11,13,15,259.5,217.0,3.15,23.05,412.5,432.93,337.41
2018,10,11,13,30,504.0,237.0,3.1,23.2,616.0,659.31,506.33
2018,10,11,13,45,651.0,182.0,3.05,23.35,655.0,724.59,555.0
2018,10,11,14,0,798.0,127.0,3.0,23.5,694.0,780.08,594.51
2018,10,11,14,15,832.0,108.5,2.95,23.5,676.0,780.62,595.21
2018,10,11,14,30,866.0,90.0,2.9,23.5,658.0,773.1,590.82
2018,10,11,14,45,699.5,130.0,2.85,23.55,571.0,682.65,527.49
2018,10,11,15,0,533.0,170.0,2.8,23.6,484.0,586.6,456.08
2018,10,11,15,15,365.0,186.5,2.65,23.45,394.0,473.68,370.56
2018,10,11,15,30,197.0,203.0,2.5,23.3,304.0,353.29,277.26
2018,10,11,15,45,302.0,163.5,2.4,23.15,300.0,381.35,302.05
2018,10,11,16,0,407.0,124.0,2.3,23.0,296.0,401.87,319.73
2018,10,11,16,15,537.5,94.0,2.05,22.6,289.0,434.22,345.52
2018,10,11,16,30,668.0,64.0,1.8,22.2,282.0,448.51,355.88
2018,10,11,16,45,609.5,58.5,1.6,21.8,229.0,387.95,306.56
2018,10,11,17,0,551.0,53.0,1.4,21.4,176.0,328.84,257.16
2018,10,11,17,15,455.5,44.5,1.4,21.4,127.0,255.02,194.95
2018,10,11,17,30,360.0,36.0,1.4,21.4,78.0,189.32,137.2
2018,10,11,17,45,217.0,23.0,1.15,20.45,44.5,106.24,36.75
2018,10,11,18,0,74.0,10.0,0.9,19.5,11.0,29.57,0.0
2018,10,11,18,15,37.0,5.0,0.95,19.4,5.5,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,6,15,24.5,3.0,1.5,15.35,2.5,0.0,0.0
2018,10,12,6,30,49.0,6.0,1.7,15.8,5.0,0.0,0.0
2018,10,12,6,45,194.5,17.5,1.95,16.25,33.0,17.2,0.0
2018,10,12,7,0,340.0,29.0,2.2,16.7,61.0,22.58,12.47
2018,10,12,7,15,450.5,37.0,2.3,17.25,109.5,26.91,17.66
2018,10,12,7,30,561.0,45.0,2.4,17.8,158.0,31.09,21.69
2018,10,12,7,45,621.0,50.5,2.5,18.4,210.5,40.23,29.85
2018,10,12,8,0,681.0,56.0,2.6,19.0,263.0,85.01,42.42
2018,10,12,8,15,719.0,60.0,2.9,19.8,315.5,132.26,73.33
2018,10,12,8,30,757.0,64.0,3.2,20.6,368.0,183.19,113.52
2018,10,12,8,45,782.0,67.5,3.55,21.45,417.5,234.1,157.15
2018,10,12,9,0,807.0,71.0,3.9,22.3,467.0,286.71,203.02
2018,10,12,9,15,825.0,73.5,4.0,22.9,512.0,341.14,250.25
2018,10,12,9,30,843.0,76.0,4.1,23.5,557.0,392.16,293.93
2018,10,12,9,45,855.0,78.5,4.2,24.1,596.5,440.71,334.68
2018,10,12,10,0,867.0,81.0,4.3,24.7,636.0,488.57,373.7
2018,10,12,10,15,876.0,82.5,4.35,25.15,668.5,533.02,409.22
2018,10,12,10,30,885.0,84.0,4.4,25.6,701.0,576.04,442.67
2018,10,12,10,45,890.5,85.5,4.4,26.05,726.0,615.32,472.46
2018,10,12,11,0,896.0,87.0,4.4,26.5,751.0,652.52,499.95
2018,10,12,11,15,898.5,88.5,4.4,26.8,768.0,685.44,524.05
2018,10,12,11,30,901.0,90.0,4.4,27.1,785.0,715.75,544.63
2018,10,12,11,45,900.5,91.5,4.35,27.45,793.5,741.16,561.21
2018,10,12,12,0,900.0,93.0,4.3,27.8,802.0,763.57,575.65
2018,10,12,12,15,899.0,94.0,4.2,27.95,802.5,782.02,587.61
2018,10,12,12,30,898.0,95.0,4.1,28.1,803.0,797.29,597.41
2018,10,12,12,45,894.0,95.5,4.05,28.3,794.5,806.46,603.15
2018,10,12,13,0,890.0,96.0,4.0,28.5,786.0,812.32,606.74
2018,10,12,13,15,691.5,164.5,3.9,28.55,694.0,733.05,551.61
2018,10,12,13,30,493.0,233.0,3.8,28.6,602.0,644.38,485.63
2018,10,12,13,45,349.5,266.5,3.65,28.65,523.5,558.9,421.91
2018,10,12,14,0,206.0,300.0,3.5,28.7,445.0,473.68,357.13
2018,10,12,14,15,230.0,281.0,3.4,28.65,436.0,479.39,362.82
2018,10,12,14,30,254.0,262.0,3.3,28.6,427.0,476.92,362.3
2018,10,12,14,45,211.0,244.0,3.15,28.55,375.5,415.78,317.27
2018,10,12,15,0,168.0,226.0,3.0,28.5,324.0,362.42,277.51
2018,10,12,15,15,87.0,174.0,2.85,28.3,224.5,246.01,188.8
2018,10,12,15,30,6.0,122.0,2.7,28.1,125.0,123.56,92.65
2018,10,12,15,45,12.5,127.5,2.55,27.95,133.0,133.85,101.42
2018,10,12,16,0,19.0,133.0,2.4,27.8,141.0,144.27,110.09
2018,10,12,16,15,185.5,102.0,2.1,27.4,162.5,224.79,176.5
2018,10,12,16,30,352.0,71.0,1.8,27.0,184.0,280.87,221.17
2018,10,12,16,45,372.0,65.5,1.55,26.65,165.0,271.31,211.86
2018,10,12,17,0,392.0,60.0,1.3,26.3,146.0,262.16,201.67
2018,10,12,17,15,319.5,48.5,1.3,26.3,105.5,200.09,149.8
2018,10,12,17,30,247.0,37.0,1.3,26.3,65.0,147.67,103.97
2018,10,12,17,45,136.5,22.0,1.1,25.1,36.0,78.28,15.55
2018,10,12,18,0,26.0,7.0,0.9,23.9,7.0,13.72,0.0
2018,10,12,18,15,13.0,3.5,0.95,23.75,3.5,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.55,21.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.65,21.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.55,21.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.45,20.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.35,20.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.35,20.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,10,13,6,15,4.0,2.0,2.7,21.3,2.0,0.0,0.0
2018,10,13,6,30,8.0,4.0,2.9,21.5,4.0,0.0,0.0
2018,10,13,6,45,82.0,20.5,3.05,21.7,27.5,20.15,0.0
2018,10,13,7,0,156.0,37.0,3.2,21.9,51.0,29.09,16.96
2018,10,13,7,15,231.0,45.0,3.3,22.25,82.5,33.95,23.14
2018,10,13,7,30,306.0,53.0,3.4,22.6,114.0,38.66,27.68
2018,10,13,7,45,153.0,36.5,3.55,22.95,67.0,25.81,16.76
2018,10,13,8,0,0.0,20.0,3.7,23.3,20.0,19.29,10.35
2018,10,13,8,15,1.0,33.5,3.85,23.7,34.0,32.45,21.13
2018,10,13,8,30,2.0,47.0,4.0,24.1,48.0,45.74,31.87
2018,10,13,8,45,13.0,78.5,4.2,24.5,85.0,77.63,57.22
2018,10,13,9,0,24.0,110.0,4.4,24.9,122.0,110.34,82.98
2018,10,13,9,15,130.5,133.5,4.65,25.3,207.0,165.78,124.8
2018,10,13,9,30,237.0,157.0,4.9,25.7,292.0,231.26,175.32
2018,10,13,9,45,451.5,141.5,5.15,26.15,421.0,318.92,242.98
2018,10,13,10,0,666.0,126.0,5.4,26.6,550.0,427.66,327.26
2018,10,13,10,15,554.0,157.5,5.6,27.05,523.0,429.55,329.97
2018,10,13,10,30,442.0,189.0,5.8,27.5,496.0,421.31,323.97
2018,10,13,10,45,505.0,191.5,6.05,27.95,554.5,480.18,369.32
2018,10,13,11,0,568.0,194.0,6.3,28.4,613.0,542.42,416.55
2018,10,13,11,15,717.0,148.0,6.35,28.7,690.0,618.88,475.47
2018,10,13,11,30,866.0,102.0,6.4,29.0,767.0,700.18,536.74
2018,10,13,11,45,799.5,133.0,6.45,29.25,752.5,706.55,540.35
2018,10,13,12,0,733.0,164.0,6.5,29.5,738.0,707.75,539.97
2018,10,13,12,15,803.0,133.5,6.5,29.65,763.0,746.53,568.1
2018,10,13,12,30,873.0,103.0,6.5,29.8,788.0,782.71,593.49
2018,10,13,12,45,860.5,105.0,6.45,29.95,774.5,786.44,595.65
2018,10,13,13,0,848.0,107.0,6.4,30.1,761.0,786.84,595.68
2018,10,13,13,15,859.5,100.5,6.3,30.1,751.5,794.43,601.14
2018,10,13,13,30,871.0,94.0,6.2,30.1,742.0,798.75,604.39
2018,10,13,13,45,867.0,91.5,6.05,30.1,718.5,791.56,599.43
2018,10,13,14,0,863.0,89.0,5.9,30.1,695.0,781.16,592.38
2018,10,13,14,15,854.0,87.0,5.75,30.0,663.5,764.25,581.08
2018,10,13,14,30,845.0,85.0,5.6,29.9,632.0,744.44,567.82
2018,10,13,14,45,807.0,89.0,5.4,29.8,585.5,710.44,544.24
2018,10,13,15,0,769.0,93.0,5.2,29.7,539.0,671.62,517.15
2018,10,13,15,15,751.0,88.5,4.9,29.5,495.5,636.44,492.47
2018,10,13,15,30,733.0,84.0,4.6,29.3,452.0,599.63,465.91
2018,10,13,15,45,728.5,77.5,4.3,29.15,411.0,567.89,442.47
2018,10,13,16,0,724.0,71.0,4.0,29.0,370.0,534.12,417.0
2018,10,13,16,15,682.0,67.0,3.7,28.65,318.0,479.74,375.38
2018,10,13,16,30,640.0,63.0,3.4,28.3,266.0,428.72,335.16
2018,10,13,16,45,575.0,57.5,3.1,28.0,214.0,364.51,283.51
2018,10,13,17,0,510.0,52.0,2.8,27.7,162.0,304.51,233.64
2018,10,13,17,15,409.0,44.0,2.8,27.7,115.5,231.76,172.89
2018,10,13,17,30,308.0,36.0,2.8,27.7,69.0,167.48,116.73
2018,10,13,17,45,179.0,22.5,2.55,26.85,39.0,90.79,3.31
2018,10,13,18,0,50.0,9.0,2.3,26.0,9.0,21.8,0.0
2018,10,13,18,15,25.0,4.5,2.3,25.85,4.5,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.3,25.55,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.15,24.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,24.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.15,23.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.25,23.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.35,23.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,6,15,9.5,2.0,2.45,23.15,2.0,0.0,0.0
2018,10,14,6,30,19.0,4.0,2.6,23.3,4.0,0.0,0.0
2018,10,14,6,45,129.0,19.0,2.75,23.5,29.5,18.68,0.0
2018,10,14,7,0,239.0,34.0,2.9,23.7,55.0,26.65,14.64
2018,10,14,7,15,336.5,42.5,3.05,24.0,95.5,32.31,21.54
2018,10,14,7,30,434.0,51.0,3.2,24.3,136.0,36.54,25.64
2018,10,14,7,45,286.0,63.5,3.35,24.6,126.5,45.51,33.54
2018,10,14,8,0,138.0,76.0,3.5,24.9,117.0,70.5,47.79
2018,10,14,8,15,263.5,92.0,3.7,25.3,189.5,102.35,66.81
2018,10,14,8,30,389.0,108.0,3.9,25.7,262.0,153.38,102.38
2018,10,14,8,45,511.0,107.5,4.05,26.1,338.0,202.02,138.22
2018,10,14,9,0,633.0,107.0,4.2,26.5,414.0,263.69,186.16
2018,10,14,9,15,560.5,137.0,4.3,26.95,428.5,300.94,220.15
2018,10,14,9,30,488.0,167.0,4.4,27.4,443.0,330.42,246.49
2018,10,14,9,45,437.5,180.5,4.45,27.8,441.0,346.43,261.06
2018,10,14,10,0,387.0,194.0,4.5,28.2,439.0,357.01,270.51
2018,10,14,10,15,441.5,195.5,4.45,28.5,489.0,405.35,307.78
2018,10,14,10,30,496.0,197.0,4.4,28.8,539.0,457.17,347.13
2018,10,14,10,45,572.0,183.0,4.35,29.15,592.0,510.25,387.22
2018,10,14,11,0,648.0,169.0,4.3,29.5,645.0,567.11,429.53
2018,10,14,11,15,687.5,161.5,4.25,29.7,677.0,609.13,460.43
2018,10,14,11,30,727.0,154.0,4.2,29.9,709.0,651.31,491.06
2018,10,14,11,45,781.5,139.0,4.15,30.1,742.5,696.82,523.93
2018,10,14,12,0,836.0,124.0,4.1,30.3,776.0,741.49,554.46
2018,10,14,12,15,862.5,113.5,4.05,30.4,786.5,767.38,571.66
2018,10,14,12,30,889.0,103.0,4.0,30.5,797.0,791.85,587.97
2018,10,14,12,45,887.5,102.0,3.95,30.6,789.0,801.34,594.05
2018,10,14,13,0,886.0,101.0,3.9,30.7,781.0,807.56,598.1
2018,10,14,13,15,868.0,105.5,3.85,30.7,759.5,803.04,595.21
2018,10,14,13,30,850.0,110.0,3.8,30.7,738.0,795.29,590.32
2018,10,14,13,45,831.0,112.0,3.75,30.7,709.0,784.41,583.42
2018,10,14,14,0,812.0,114.0,3.7,30.7,680.0,767.66,572.6
2018,10,14,14,15,758.5,123.0,3.65,30.6,632.5,728.89,546.83
2018,10,14,14,30,705.0,132.0,3.6,30.5,585.0,690.79,521.46
2018,10,14,14,45,724.0,118.5,3.55,30.4,558.5,679.48,514.91
2018,10,14,15,0,743.0,105.0,3.5,30.3,532.0,662.75,504.43
2018,10,14,15,15,680.5,105.5,3.35,30.1,472.5,604.76,463.4
2018,10,14,15,30,618.0,106.0,3.2,29.9,413.0,545.91,420.71
2018,10,14,15,45,577.5,106.0,3.1,29.7,369.5,502.15,388.68
2018,10,14,16,0,537.0,106.0,3.0,29.5,326.0,459.0,356.36
2018,10,14,16,15,566.0,89.5,2.75,29.1,292.5,438.46,341.05
2018,10,14,16,30,595.0,73.0,2.5,28.7,259.0,413.82,321.47
2018,10,14,16,45,527.5,66.0,2.3,28.3,207.5,348.69,269.62
2018,10,14,17,0,460.0,59.0,2.1,27.9,156.0,287.9,219.75
2018,10,14,17,15,355.5,48.5,2.1,27.9,110.0,213.39,158.24
2018,10,14,17,30,251.0,38.0,2.1,27.9,64.0,149.12,102.53
2018,10,14,17,45,138.5,22.0,1.95,27.0,35.0,76.52,0.0
2018,10,14,18,0,26.0,6.0,1.8,26.1,6.0,12.54,0.0
2018,10,14,18,15,13.0,3.0,1.9,25.95,3.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.0,25.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.1,25.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,24.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,24.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,3.65,19.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,5.55,16.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,5.9,15.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,6.85,10.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.7,9.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.35,8.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.25,8.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.5,6.45,8.35,0.5,0.0,0.0
2018,10,15,6,30,0.0,1.0,6.7,8.2,1.0,0.0,0.0
2018,10,15,6,45,0.0,5.0,6.9,8.05,5.0,4.91,0.0
2018,10,15,7,0,0.0,9.0,7.1,7.9,9.0,8.67,1.23
2018,10,15,7,15,0.0,13.0,7.25,7.8,13.0,12.53,5.51
2018,10,15,7,30,0.0,17.0,7.4,7.7,17.0,16.39,9.25
2018,10,15,7,45,0.0,16.0,7.6,7.6,16.0,15.43,8.49
2018,10,15,8,0,0.0,15.0,7.8,7.5,15.0,14.47,7.04
2018,10,15,8,15,0.0,25.0,7.8,7.6,25.0,24.12,15.48
2018,10,15,8,30,0.0,35.0,7.8,7.7,35.0,33.79,23.85
2018,10,15,8,45,0.0,33.5,7.8,7.75,33.5,32.35,22.51
2018,10,15,9,0,0.0,32.0,7.8,7.8,32.0,30.9,21.16
2018,10,15,9,15,0.0,31.0,7.8,8.1,31.0,29.94,20.23
2018,10,15,9,30,0.0,30.0,7.8,8.4,30.0,28.98,19.3
2018,10,15,9,45,0.0,33.5,7.8,8.7,33.5,32.37,22.11
2018,10,15,10,0,0.0,37.0,7.8,9.0,37.0,35.77,24.91
2018,10,15,10,15,0.0,47.0,7.8,9.25,47.0,45.45,33.04
2018,10,15,10,30,0.0,57.0,7.8,9.5,57.0,55.14,41.14
2018,10,15,10,45,0.0,75.0,7.8,9.8,75.0,72.59,55.7
2018,10,15,11,0,0.0,93.0,7.8,10.1,93.0,90.06,70.18
2018,10,15,11,15,0.5,90.0,7.75,10.15,90.5,87.49,67.95
2018,10,15,11,30,1.0,87.0,7.7,10.2,88.0,84.94,65.77
2018,10,15,11,45,1.5,113.0,7.7,10.3,114.5,110.48,86.99
2018,10,15,12,0,2.0,139.0,7.7,10.4,141.0,136.07,108.14
2018,10,15,12,15,5.0,170.0,7.6,10.25,174.0,168.52,135.06
2018,10,15,12,30,8.0,201.0,7.5,10.1,207.0,201.24,162.12
2018,10,15,12,45,7.0,168.0,7.4,9.95,173.5,168.57,135.34
2018,10,15,13,0,6.0,135.0,7.3,9.8,140.0,135.73,108.31
2018,10,15,13,15,3.5,121.0,7.2,9.65,124.0,120.15,95.43
2018,10,15,13,30,1.0,107.0,7.1,9.5,108.0,104.52,82.43
2018,10,15,13,45,0.5,86.0,7.0,9.35,86.5,83.66,65.08
2018,10,15,14,0,0.0,65.0,6.9,9.2,65.0,62.9,47.71
2018,10,15,14,15,0.0,62.5,6.8,9.1,62.5,60.46,45.77
2018,10,15,14,30,0.0,60.0,6.7,9.0,60.0,58.03,43.83
2018,10,15,14,45,0.0,58.0,6.6,8.9,58.0,56.09,42.3
2018,10,15,15,0,0.0,56.0,6.5,8.8,56.0,54.14,40.78
2018,10,15,15,15,0.0,57.5,6.45,8.7,57.5,55.58,42.17
2018,10,15,15,30,0.0,59.0,6.4,8.6,59.0,57.03,43.57
2018,10,15,15,45,1.0,73.5,6.3,8.5,74.0,71.7,56.4
2018,10,15,16,0,2.0,88.0,6.2,8.4,89.0,86.91,69.73
2018,10,15,16,15,3.0,66.0,6.1,8.3,67.0,65.5,51.44
2018,10,15,16,30,4.0,44.0,6.0,8.2,45.0,44.6,33.38
2018,10,15,16,45,3.0,31.5,5.95,8.1,32.0,31.86,22.22
2018,10,15,17,0,2.0,19.0,5.9,8.0,19.0,19.21,11.05
2018,10,15,17,15,1.0,12.5,5.9,8.0,12.5,12.44,4.99
2018,10,15,17,30,0.0,6.0,5.9,8.0,6.0,5.78,0.0
2018,10,15,17,45,1.0,3.5,5.45,7.85,3.5,3.67,0.0
2018,10,15,18,0,2.0,1.0,5.0,7.7,1.0,0.98,0.0
2018,10,15,18,15,1.0,0.5,5.0,7.7,0.5,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.05,7.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.15,7.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.45,7.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.5,7.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.4,7.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.25,7.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.15,7.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.05,7.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,4.95,7.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.6,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.5,7.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.55,7.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.75,7.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,5.05,7.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.35,7.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,7.65,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,16,6,45,0.0,2.0,5.4,7.75,2.0,1.97,0.0
2018,10,16,7,0,0.0,4.0,5.4,7.8,4.0,3.85,0.0
2018,10,16,7,15,0.0,6.5,5.45,8.0,6.5,6.26,0.0
2018,10,16,7,30,0.0,9.0,5.5,8.2,9.0,8.67,2.22
2018,10,16,7,45,0.0,13.5,5.55,8.35,13.5,13.02,6.26
2018,10,16,8,0,0.0,18.0,5.6,8.5,18.0,17.36,9.53
2018,10,16,8,15,0.0,29.5,5.6,8.65,29.5,28.47,19.21
2018,10,16,8,30,0.0,41.0,5.6,8.8,41.0,39.59,28.8
2018,10,16,8,45,0.0,64.5,5.55,9.0,64.5,62.34,48.29
2018,10,16,9,0,0.0,88.0,5.5,9.2,88.0,84.98,67.44
2018,10,16,9,15,0.0,77.0,5.5,9.35,77.0,74.47,58.22
2018,10,16,9,30,0.0,66.0,5.5,9.5,66.0,63.82,48.96
2018,10,16,9,45,0.0,67.0,5.45,9.6,67.0,64.8,49.63
2018,10,16,10,0,0.0,68.0,5.4,9.7,68.0,65.78,50.31
2018,10,16,10,15,0.0,75.5,5.35,9.85,75.5,73.06,56.29
2018,10,16,10,30,0.0,83.0,5.3,10.0,83.0,80.34,62.26
2018,10,16,10,45,0.0,87.0,5.25,10.1,87.0,84.23,65.38
2018,10,16,11,0,0.0,91.0,5.2,10.2,91.0,88.12,68.51
2018,10,16,11,15,0.5,103.5,5.15,10.3,104.0,100.52,78.74
2018,10,16,11,30,1.0,116.0,5.1,10.4,117.0,112.95,88.97
2018,10,16,11,45,0.5,97.0,5.05,10.5,97.5,94.3,73.39
2018,10,16,12,0,0.0,78.0,5.0,10.6,78.0,75.53,57.72
2018,10,16,12,15,0.5,92.5,4.95,10.7,93.0,89.97,69.73
2018,10,16,12,30,1.0,107.0,4.9,10.8,108.0,104.44,81.71
2018,10,16,12,45,0.5,89.5,4.9,10.9,90.0,87.07,67.28
2018,10,16,13,0,0.0,72.0,4.9,11.0,72.0,69.71,52.83
2018,10,16,13,15,0.0,75.5,4.85,11.05,75.5,73.1,55.7
2018,10,16,13,30,0.0,79.0,4.8,11.1,79.0,76.48,58.57
2018,10,16,13,45,1.5,94.5,4.8,11.2,95.5,92.69,72.18
2018,10,16,14,0,3.0,110.0,4.8,11.3,112.0,109.03,85.91
2018,10,16,14,15,1.5,88.0,4.8,11.35,89.0,86.33,67.07
2018,10,16,14,30,0.0,66.0,4.8,11.4,66.0,63.84,48.3
2018,10,16,14,45,0.0,74.0,4.75,11.4,74.0,71.58,54.95
2018,10,16,15,0,0.0,82.0,4.7,11.4,82.0,79.33,61.63
2018,10,16,15,15,0.0,73.0,4.7,11.4,73.0,70.59,54.43
2018,10,16,15,30,0.0,64.0,4.7,11.4,64.0,61.87,47.21
2018,10,16,15,45,49.5,71.0,4.65,11.4,91.0,106.08,86.28
2018,10,16,16,0,99.0,78.0,4.6,11.4,118.0,142.28,118.04
2018,10,16,16,15,243.0,83.5,4.5,11.3,162.5,240.94,202.93
2018,10,16,16,30,387.0,89.0,4.4,11.2,207.0,315.07,264.41
2018,10,16,16,45,202.0,79.5,4.3,11.1,140.0,192.91,159.71
2018,10,16,17,0,17.0,70.0,4.2,11.0,73.0,83.27,65.48
2018,10,16,17,15,9.0,48.5,4.2,11.0,50.0,53.38,39.3
2018,10,16,17,30,1.0,27.0,4.2,11.0,27.0,27.18,15.78
2018,10,16,17,45,3.5,14.5,3.85,10.75,14.5,15.28,0.0
2018,10,16,18,0,6.0,2.0,3.5,10.5,2.0,0.0,0.0
2018,10,16,18,15,3.0,1.0,3.5,10.5,1.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,10,17,6,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,10,17,6,45,0.0,5.5,3.65,10.2,5.5,5.41,0.0
2018,10,17,7,0,0.0,11.0,3.7,10.3,11.0,10.61,2.35
2018,10,17,7,15,0.0,21.0,3.8,10.5,21.0,20.26,12.19
2018,10,17,7,30,0.0,31.0,3.9,10.7,31.0,29.92,21.25
2018,10,17,7,45,0.0,30.0,4.0,10.95,30.0,28.95,20.58
2018,10,17,8,0,0.0,29.0,4.1,11.2,29.0,27.99,18.6
2018,10,17,8,15,0.0,37.0,4.1,11.5,37.0,35.72,25.23
2018,10,17,8,30,0.0,45.0,4.1,11.8,45.0,43.46,31.77
2018,10,17,8,45,0.0,61.0,4.15,12.05,61.0,58.95,44.84
2018,10,17,9,0,0.0,77.0,4.2,12.3,77.0,74.46,57.76
2018,10,17,9,15,0.0,90.5,4.15,12.6,90.5,87.46,68.41
2018,10,17,9,30,0.0,104.0,4.1,12.9,104.0,100.29,78.82
2018,10,17,9,45,0.0,105.0,4.05,13.15,105.0,101.35,79.39
2018,10,17,10,0,0.0,106.0,4.0,13.4,106.0,102.39,79.97
2018,10,17,10,15,0.0,113.0,3.95,13.7,113.0,109.12,85.24
2018,10,17,10,30,0.0,120.0,3.9,14.0,120.0,115.87,90.51
2018,10,17,10,45,0.0,123.0,3.9,14.3,123.0,118.82,92.65
2018,10,17,11,0,0.0,126.0,3.9,14.6,126.0,121.77,94.82
2018,10,17,11,15,0.0,112.5,3.9,14.9,112.5,108.85,84.09
2018,10,17,11,30,0.0,99.0,3.9,15.2,99.0,95.87,73.35
2018,10,17,11,45,1.0,123.0,3.9,15.45,124.0,119.77,92.71
2018,10,17,12,0,2.0,147.0,3.9,15.7,149.0,143.79,111.98
2018,10,17,12,15,3.0,155.5,3.95,15.9,158.0,152.92,119.23
2018,10,17,12,30,4.0,164.0,4.0,16.1,167.0,162.11,126.55
2018,10,17,12,45,2.0,123.0,4.05,16.25,124.5,120.8,93.22
2018,10,17,13,0,0.0,82.0,4.1,16.4,82.0,79.4,59.6
2018,10,17,13,15,1.0,97.5,4.15,16.5,98.0,95.23,72.59
2018,10,17,13,30,2.0,113.0,4.2,16.6,114.0,111.16,85.6
2018,10,17,13,45,1.5,116.5,4.2,16.7,117.5,114.22,88.12
2018,10,17,14,0,1.0,120.0,4.2,16.8,121.0,117.3,90.71
2018,10,17,14,15,0.5,107.0,4.3,16.75,107.5,104.15,80.18
2018,10,17,14,30,0.0,94.0,4.4,16.7,94.0,90.99,69.6
2018,10,17,14,45,0.0,107.0,4.45,16.7,107.0,103.86,80.34
2018,10,17,15,0,0.0,120.0,4.5,16.7,120.0,116.96,91.3
2018,10,17,15,15,0.0,97.0,4.5,16.55,97.0,94.11,72.78
2018,10,17,15,30,0.0,74.0,4.5,16.4,74.0,71.55,54.35
2018,10,17,15,45,46.5,52.0,4.55,16.2,70.5,83.68,65.97
2018,10,17,16,0,93.0,30.0,4.6,16.0,67.0,93.17,75.06
2018,10,17,16,15,162.0,46.5,4.55,15.75,99.5,149.83,123.36
2018,10,17,16,30,231.0,63.0,4.5,15.5,132.0,201.25,165.99
2018,10,17,16,45,115.5,41.0,4.45,15.2,75.5,103.95,83.0
2018,10,17,17,0,0.0,19.0,4.4,14.9,19.0,18.32,9.87
2018,10,17,17,15,5.5,13.5,4.4,14.9,14.0,15.25,7.0
2018,10,17,17,30,11.0,8.0,4.4,14.9,9.0,12.32,3.62
2018,10,17,17,45,12.5,5.5,4.3,14.2,6.0,9.04,0.0
2018,10,17,18,0,14.0,3.0,4.2,13.5,3.0,0.0,0.0
2018,10,17,18,15,7.0,1.5,4.3,13.2,1.5,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,18,6,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,10,18,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,10,18,6,45,0.0,10.0,3.4,11.15,10.0,9.83,0.0
2018,10,18,7,0,0.0,20.0,3.4,11.3,20.0,19.31,8.44
2018,10,18,7,15,0.0,23.0,3.4,11.5,23.0,22.2,13.79
2018,10,18,7,30,0.0,26.0,3.4,11.7,26.0,25.09,16.82
2018,10,18,7,45,1.5,49.5,3.4,11.9,50.0,47.83,37.46
2018,10,18,8,0,3.0,73.0,3.4,12.1,74.0,69.53,54.06
2018,10,18,8,15,2.5,69.0,3.5,12.3,70.0,66.82,51.65
2018,10,18,8,30,2.0,65.0,3.6,12.5,66.0,63.14,48.38
2018,10,18,8,45,1.0,64.5,3.7,12.65,65.0,62.56,47.75
2018,10,18,9,0,0.0,64.0,3.8,12.8,64.0,61.86,47.01
2018,10,18,9,15,0.0,99.0,3.8,12.95,99.0,95.42,75.01
2018,10,18,9,30,0.0,134.0,3.8,13.1,134.0,128.29,102.01
2018,10,18,9,45,0.0,137.5,3.85,13.25,137.5,131.89,104.6
2018,10,18,10,0,0.0,141.0,3.9,13.4,141.0,135.45,107.2
2018,10,18,10,15,0.0,129.5,3.9,13.55,129.5,124.79,98.16
2018,10,18,10,30,0.0,118.0,3.9,13.7,118.0,113.96,89.05
2018,10,18,10,45,0.0,125.0,3.95,13.85,125.0,120.73,94.41
2018,10,18,11,0,0.0,132.0,4.0,14.0,132.0,127.52,99.76
2018,10,18,11,15,0.5,128.5,3.95,14.15,129.0,124.56,97.19
2018,10,18,11,30,1.0,125.0,3.9,14.3,126.0,121.61,94.66
2018,10,18,11,45,1.5,141.5,3.9,14.45,143.0,137.98,107.86
2018,10,18,12,0,2.0,158.0,3.9,14.6,160.0,154.43,121.04
2018,10,18,12,15,1.5,125.0,3.9,14.75,126.5,122.21,94.87
2018,10,18,12,30,1.0,92.0,3.9,14.9,93.0,89.87,68.51
2018,10,18,12,45,2.0,114.0,3.85,15.05,115.5,112.03,86.62
2018,10,18,13,0,3.0,136.0,3.8,15.2,138.0,134.31,104.71
2018,10,18,13,15,1.5,104.5,3.8,15.3,105.5,102.44,78.79
2018,10,18,13,30,0.0,73.0,3.8,15.4,73.0,70.66,52.81
2018,10,18,13,45,0.0,65.0,3.75,15.5,65.0,62.9,46.49
2018,10,18,14,0,0.0,57.0,3.7,15.6,57.0,55.14,40.15
2018,10,18,14,15,1.0,87.5,3.7,15.6,88.0,85.45,65.28
2018,10,18,14,30,2.0,118.0,3.7,15.6,119.0,116.18,90.66
2018,10,18,14,45,8.5,138.0,3.65,15.65,142.5,141.0,111.34
2018,10,18,15,0,15.0,158.0,3.6,15.7,166.0,166.08,132.21
2018,10,18,15,15,9.0,139.0,3.6,15.65,143.5,142.75,113.3
2018,10,18,15,30,3.0,120.0,3.6,15.6,121.0,119.63,94.48
2018,10,18,15,45,1.5,87.0,3.55,15.55,87.5,85.38,66.3
2018,10,18,16,0,0.0,54.0,3.5,15.5,54.0,52.17,38.6
2018,10,18,16,15,0.0,36.0,3.35,15.4,36.0,34.75,23.97
2018,10,18,16,30,0.0,18.0,3.2,15.3,18.0,17.36,9.19
2018,10,18,16,45,0.0,16.5,3.1,15.15,16.5,15.91,7.93
2018,10,18,17,0,0.0,15.0,3.0,15.0,15.0,14.46,6.6
2018,10,18,17,15,0.0,9.5,3.0,15.0,9.5,9.15,1.96
2018,10,18,17,30,0.0,4.0,3.0,15.0,4.0,3.85,0.0
2018,10,18,17,45,3.0,3.0,2.9,14.75,3.0,3.81,0.0
2018,10,18,18,0,6.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,10,18,18,15,3.0,1.0,2.8,14.45,1.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,6,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,19,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,6,45,0.0,2.0,1.3,15.05,2.0,1.97,0.0
2018,10,19,7,0,0.0,4.0,1.4,15.2,4.0,3.85,0.0
2018,10,19,7,15,0.0,5.0,1.5,15.5,5.0,4.82,0.0
2018,10,19,7,30,0.0,6.0,1.6,15.8,6.0,5.78,0.0
2018,10,19,7,45,0.0,7.5,1.7,16.1,7.5,7.23,0.79
2018,10,19,8,0,0.0,9.0,1.8,16.4,9.0,8.68,1.74
2018,10,19,8,15,0.0,16.0,1.85,16.7,16.0,15.43,7.49
2018,10,19,8,30,0.0,23.0,1.9,17.0,23.0,22.2,13.17
2018,10,19,8,45,0.0,38.0,1.9,17.35,38.0,36.7,25.29
2018,10,19,9,0,0.0,53.0,1.9,17.7,53.0,51.21,37.26
