Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,9,15,0.0,51.5,1.95,17.95,51.5,49.77,35.89
2018,10,19,9,30,0.0,50.0,2.0,18.2,50.0,48.33,34.54
2018,10,19,9,45,0.0,62.0,2.05,18.45,62.0,59.95,43.96
2018,10,19,10,0,0.0,74.0,2.1,18.7,74.0,71.59,53.3
2018,10,19,10,15,0.0,68.5,2.1,19.0,68.5,66.27,48.77
2018,10,19,10,30,0.0,63.0,2.1,19.3,63.0,60.95,44.29
2018,10,19,10,45,0.0,70.0,2.15,19.55,70.0,67.74,49.67
2018,10,19,11,0,0.0,77.0,2.2,19.8,77.0,74.54,55.03
2018,10,19,11,15,0.0,79.0,2.15,20.0,79.0,76.48,56.48
2018,10,19,11,30,0.0,81.0,2.1,20.2,81.0,78.43,57.94
2018,10,19,11,45,0.0,78.0,2.1,20.45,78.0,75.52,55.52
2018,10,19,12,0,0.0,75.0,2.1,20.7,75.0,72.62,53.11
2018,10,19,12,15,1.0,102.5,2.05,20.85,103.5,100.02,74.99
2018,10,19,12,30,2.0,130.0,2.0,21.0,132.0,127.51,96.72
2018,10,19,12,45,4.5,164.0,2.0,21.15,167.5,162.65,124.34
2018,10,19,13,0,7.0,198.0,2.0,21.3,203.0,198.11,151.92
2018,10,19,13,15,4.5,163.5,1.95,21.35,166.5,162.51,124.13
2018,10,19,13,30,2.0,129.0,1.9,21.4,130.0,126.81,96.16
2018,10,19,13,45,1.0,115.5,1.85,21.45,116.0,112.84,85.22
2018,10,19,14,0,0.0,102.0,1.8,21.5,102.0,98.84,74.18
2018,10,19,14,15,0.5,103.5,1.85,21.45,104.0,100.7,75.87
2018,10,19,14,30,1.0,105.0,1.9,21.4,106.0,102.58,77.58
2018,10,19,14,45,1.0,97.5,1.9,21.35,98.5,95.19,71.85
2018,10,19,15,0,1.0,90.0,1.9,21.3,91.0,87.79,66.1
2018,10,19,15,15,0.5,81.0,2.0,21.15,81.5,78.68,58.95
2018,10,19,15,30,0.0,72.0,2.1,21.0,72.0,69.62,51.77
2018,10,19,15,45,0.5,70.5,2.2,20.8,70.5,68.47,51.07
2018,10,19,16,0,1.0,69.0,2.3,20.6,69.0,67.29,50.31
2018,10,19,16,15,50.0,77.0,2.4,20.3,91.5,105.33,82.66
2018,10,19,16,30,99.0,85.0,2.5,20.0,114.0,144.35,114.96
2018,10,19,16,45,147.5,66.0,2.6,19.7,99.0,148.73,117.97
2018,10,19,17,0,196.0,47.0,2.7,19.4,84.0,149.3,116.47
2018,10,19,17,15,139.0,35.0,2.7,19.4,57.0,106.15,78.8
2018,10,19,17,30,82.0,23.0,2.7,19.4,30.0,60.72,36.52
2018,10,19,17,45,41.0,12.0,2.75,18.7,15.5,23.4,0.0
2018,10,19,18,0,0.0,1.0,2.8,18.0,1.0,0.0,0.0
2018,10,19,18,15,0.0,0.5,2.9,17.8,0.5,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.0,3.1,15.2,1.0,0.0,0.0
2018,10,20,6,30,12.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,10,20,6,45,12.0,7.5,3.35,15.25,8.0,7.37,0.0
2018,10,20,7,0,12.0,13.0,3.5,15.3,14.0,12.64,2.71
2018,10,20,7,15,6.0,26.0,3.65,15.45,26.5,25.1,15.93
2018,10,20,7,30,0.0,39.0,3.8,15.6,39.0,37.67,27.52
2018,10,20,7,45,0.0,47.5,3.95,15.75,47.5,45.89,35.11
2018,10,20,8,0,0.0,56.0,4.1,15.9,56.0,54.11,40.32
2018,10,20,8,15,12.5,91.0,4.25,16.1,95.5,87.25,67.64
2018,10,20,8,30,25.0,126.0,4.4,16.3,135.0,118.4,92.82
2018,10,20,8,45,15.5,134.5,4.55,16.5,140.5,129.67,102.27
2018,10,20,9,0,6.0,143.0,4.7,16.7,146.0,136.68,108.04
2018,10,20,9,15,4.0,145.0,4.7,16.95,147.0,139.03,109.6
2018,10,20,9,30,2.0,147.0,4.7,17.2,148.0,140.96,110.8
2018,10,20,9,45,8.0,162.5,4.7,17.4,167.5,158.31,124.47
2018,10,20,10,0,14.0,178.0,4.7,17.6,187.0,176.26,138.57
2018,10,20,10,15,7.5,156.0,4.7,17.8,161.0,153.5,119.89
2018,10,20,10,30,1.0,134.0,4.7,18.0,135.0,129.72,100.4
2018,10,20,10,45,0.5,112.0,4.7,18.2,112.5,108.56,83.1
2018,10,20,11,0,0.0,90.0,4.7,18.4,90.0,87.14,65.6
2018,10,20,11,15,0.0,80.0,4.7,18.55,80.0,77.45,57.64
2018,10,20,11,30,0.0,70.0,4.7,18.7,70.0,67.76,49.71
2018,10,20,11,45,0.0,83.5,4.7,18.85,83.5,80.86,60.25
2018,10,20,12,0,0.0,97.0,4.7,19.0,97.0,93.95,70.75
2018,10,20,12,15,0.0,111.5,4.75,19.1,111.5,108.01,82.01
2018,10,20,12,30,0.0,126.0,4.8,19.2,126.0,122.12,93.29
2018,10,20,12,45,0.0,130.0,4.8,19.3,130.0,126.07,96.43
2018,10,20,13,0,0.0,134.0,4.8,19.4,134.0,130.03,99.61
2018,10,20,13,15,0.5,141.5,4.8,19.5,142.0,137.83,105.9
2018,10,20,13,30,1.0,149.0,4.8,19.6,150.0,145.68,112.26
2018,10,20,13,45,0.5,144.0,4.8,19.65,144.5,140.49,108.21
2018,10,20,14,0,0.0,139.0,4.8,19.7,139.0,135.29,104.18
2018,10,20,14,15,0.0,134.5,4.75,19.65,134.5,130.96,100.92
2018,10,20,14,30,0.0,130.0,4.7,19.6,130.0,126.63,97.68
2018,10,20,14,45,0.0,123.0,4.65,19.6,123.0,119.82,92.41
2018,10,20,15,0,0.0,116.0,4.6,19.6,116.0,113.0,87.13
2018,10,20,15,15,0.0,113.0,4.5,19.5,113.0,110.22,85.17
2018,10,20,15,30,0.0,110.0,4.4,19.4,110.0,107.52,83.26
2018,10,20,15,45,0.0,90.0,4.25,19.3,90.0,87.53,67.12
2018,10,20,16,0,0.0,70.0,4.1,19.2,70.0,67.67,50.91
2018,10,20,16,15,1.5,68.5,3.95,19.0,69.0,67.14,50.66
2018,10,20,16,30,3.0,67.0,3.8,18.8,68.0,66.88,50.52
2018,10,20,16,45,1.5,60.5,3.6,18.6,61.0,60.17,44.79
2018,10,20,17,0,0.0,54.0,3.4,18.4,54.0,54.09,39.34
2018,10,20,17,15,0.0,36.0,3.4,18.4,36.0,35.63,23.39
2018,10,20,17,30,0.0,18.0,3.4,18.4,18.0,17.37,6.42
2018,10,20,17,45,0.0,9.5,3.25,17.9,9.5,9.34,0.0
2018,10,20,18,0,0.0,1.0,3.1,17.4,1.0,0.0,0.0
2018,10,20,18,15,0.0,0.5,3.15,17.25,0.5,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,21,6,15,14.0,1.5,3.25,11.4,1.0,0.0,0.0
2018,10,21,6,30,28.0,3.0,3.3,11.5,2.0,0.0,0.0
2018,10,21,6,45,80.0,14.0,3.4,11.65,18.0,13.76,0.0
2018,10,21,7,0,132.0,25.0,3.5,11.8,34.0,19.53,6.7
2018,10,21,7,15,173.0,43.5,3.55,12.25,67.0,33.39,23.3
2018,10,21,7,30,214.0,62.0,3.6,12.7,100.0,49.7,38.48
2018,10,21,7,45,370.0,68.0,3.65,13.2,160.0,49.3,38.51
2018,10,21,8,0,526.0,74.0,3.7,13.7,220.0,75.89,45.37
2018,10,21,8,15,668.5,63.0,3.8,14.4,288.0,113.78,63.1
2018,10,21,8,30,811.0,52.0,3.9,15.1,356.0,167.19,99.66
2018,10,21,8,45,748.5,75.0,4.05,15.8,385.5,215.29,144.57
2018,10,21,9,0,686.0,98.0,4.2,16.5,415.0,257.2,185.03
2018,10,21,9,15,584.5,139.5,4.25,16.95,428.5,299.72,225.89
2018,10,21,9,30,483.0,181.0,4.3,17.4,442.0,331.03,255.55
2018,10,21,9,45,613.5,154.0,4.35,17.9,511.0,384.31,298.61
2018,10,21,10,0,744.0,127.0,4.4,18.4,580.0,447.49,349.72
2018,10,21,10,15,846.0,96.5,4.3,18.65,638.0,504.62,396.2
2018,10,21,10,30,948.0,66.0,4.2,18.9,696.0,567.3,446.38
2018,10,21,10,45,903.0,87.5,4.1,19.15,706.0,598.43,470.76
2018,10,21,11,0,858.0,109.0,4.0,19.4,716.0,623.87,490.06
2018,10,21,11,15,822.5,128.5,3.9,19.55,722.0,647.78,507.8
2018,10,21,11,30,787.0,148.0,3.8,19.7,728.0,668.3,522.45
2018,10,21,11,45,812.5,139.5,3.7,19.9,744.5,699.35,545.55
2018,10,21,12,0,838.0,131.0,3.6,20.1,761.0,728.75,566.95
2018,10,21,12,15,665.0,206.5,3.55,20.15,706.5,695.01,538.91
2018,10,21,12,30,492.0,282.0,3.5,20.2,652.0,652.09,503.97
2018,10,21,12,45,660.0,206.5,3.4,20.25,697.0,714.22,553.41
2018,10,21,13,0,828.0,131.0,3.3,20.3,742.0,772.46,596.99
2018,10,21,13,15,888.5,102.5,3.2,20.2,744.5,792.02,610.68
2018,10,21,13,30,949.0,74.0,3.1,20.1,747.0,810.08,623.63
2018,10,21,13,45,941.5,73.0,3.05,20.05,721.0,801.14,617.8
2018,10,21,14,0,934.0,72.0,3.0,20.0,695.0,788.82,609.92
2018,10,21,14,15,922.5,71.5,2.9,19.8,662.0,770.8,598.17
2018,10,21,14,30,911.0,71.0,2.8,19.6,629.0,749.75,584.35
2018,10,21,14,45,895.5,70.0,2.65,19.4,589.0,722.45,565.79
2018,10,21,15,0,880.0,69.0,2.5,19.2,549.0,692.66,545.41
2018,10,21,15,15,745.0,94.5,2.35,18.95,477.0,613.83,487.57
2018,10,21,15,30,610.0,120.0,2.2,18.7,405.0,537.93,429.35
2018,10,21,15,45,518.5,122.0,2.05,18.45,345.5,463.13,371.96
2018,10,21,16,0,427.0,124.0,1.9,18.2,286.0,396.59,319.62
2018,10,21,16,15,429.5,104.0,1.75,17.75,246.5,361.22,291.94
2018,10,21,16,30,432.0,84.0,1.6,17.3,207.0,324.13,261.55
2018,10,21,16,45,395.0,69.5,1.45,16.85,163.5,273.82,219.12
2018,10,21,17,0,358.0,55.0,1.3,16.4,120.0,225.78,177.15
2018,10,21,17,15,270.0,41.5,1.3,16.4,81.0,162.95,122.4
2018,10,21,17,30,182.0,28.0,1.3,16.4,42.0,105.62,61.31
2018,10,21,17,45,104.0,15.5,1.3,15.6,22.0,43.91,0.0
2018,10,21,18,0,26.0,3.0,1.3,14.8,2.0,0.0,0.0
2018,10,21,18,15,13.0,1.5,1.3,14.7,1.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,22,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,6,45,0.0,3.0,1.25,12.0,3.0,2.95,0.0
2018,10,22,7,0,0.0,6.0,1.4,12.1,6.0,5.78,0.0
2018,10,22,7,15,0.0,10.0,1.55,12.4,10.0,9.64,2.7
2018,10,22,7,30,0.0,14.0,1.7,12.7,14.0,13.5,6.38
2018,10,22,7,45,0.5,26.0,1.85,13.0,26.0,25.09,16.92
2018,10,22,8,0,1.0,38.0,2.0,13.3,38.0,36.73,25.9
2018,10,22,8,15,1.0,59.5,1.95,13.7,59.5,57.59,43.63
2018,10,22,8,30,1.0,81.0,1.9,14.1,81.0,77.96,60.67
2018,10,22,8,45,2.5,97.5,1.85,14.5,98.5,93.82,73.59
2018,10,22,9,0,4.0,114.0,1.8,14.9,116.0,109.88,86.52
2018,10,22,9,15,21.0,164.0,1.75,15.25,175.0,161.2,127.75
2018,10,22,9,30,38.0,214.0,1.7,15.6,234.0,210.46,166.56
2018,10,22,9,45,52.5,239.0,1.6,15.9,269.5,241.84,190.71
2018,10,22,10,0,67.0,264.0,1.5,16.2,305.0,274.73,215.83
2018,10,22,10,15,50.5,262.0,1.45,16.35,293.5,269.82,211.53
2018,10,22,10,30,34.0,260.0,1.4,16.5,282.0,263.07,205.83
2018,10,22,10,45,53.5,288.5,1.4,16.65,325.0,303.11,236.64
2018,10,22,11,0,73.0,317.0,1.4,16.8,368.0,344.79,268.17
2018,10,22,11,15,146.0,333.0,1.45,16.8,438.5,409.94,318.34
2018,10,22,11,30,219.0,349.0,1.5,16.8,509.0,479.92,371.33
2018,10,22,11,45,140.0,336.0,1.6,16.8,439.0,421.66,326.73
2018,10,22,12,0,61.0,323.0,1.7,16.8,369.0,357.03,277.01
2018,10,22,12,15,52.0,320.5,1.75,16.75,359.5,350.88,272.64
2018,10,22,12,30,43.0,318.0,1.8,16.7,350.0,344.19,267.56
2018,10,22,12,45,35.0,297.0,1.85,16.6,323.0,319.37,248.81
2018,10,22,13,0,27.0,276.0,1.9,16.5,296.0,293.92,229.52
2018,10,22,13,15,21.0,259.5,1.9,16.4,275.0,270.0,211.26
2018,10,22,13,30,15.0,243.0,1.9,16.3,254.0,249.6,195.59
2018,10,22,13,45,13.5,231.5,1.85,16.25,241.0,237.49,186.4
2018,10,22,14,0,12.0,220.0,1.8,16.2,228.0,225.3,177.11
2018,10,22,14,15,9.5,204.5,1.7,16.1,210.5,208.26,163.94
2018,10,22,14,30,7.0,189.0,1.6,16.0,193.0,191.18,150.68
2018,10,22,14,45,4.0,163.5,1.5,15.9,166.0,163.54,128.87
2018,10,22,15,0,1.0,138.0,1.4,15.8,139.0,135.94,106.87
2018,10,22,15,15,0.5,113.5,1.3,15.7,114.0,111.11,86.96
2018,10,22,15,30,0.0,89.0,1.2,15.6,89.0,86.32,66.8
2018,10,22,15,45,0.0,68.5,1.1,15.45,68.5,66.22,50.32
2018,10,22,16,0,0.0,48.0,1.0,15.3,48.0,46.36,33.8
2018,10,22,16,15,0.0,52.0,0.95,15.1,52.0,50.23,37.2
2018,10,22,16,30,0.0,56.0,0.9,14.9,56.0,54.11,40.52
2018,10,22,16,45,0.0,39.5,0.85,14.7,39.5,38.14,26.87
2018,10,22,17,0,0.0,23.0,0.8,14.5,23.0,22.19,13.14
2018,10,22,17,15,10.0,15.0,0.8,14.5,15.5,18.25,9.31
2018,10,22,17,30,20.0,7.0,0.8,14.5,8.0,16.01,4.18
2018,10,22,17,45,20.0,5.0,0.85,14.05,5.0,10.36,0.0
2018,10,22,18,0,20.0,3.0,0.9,13.6,2.0,0.0,0.0
2018,10,22,18,15,10.0,1.5,0.9,13.5,1.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,23,6,45,0.0,7.0,1.95,11.55,7.0,6.88,0.0
2018,10,23,7,0,0.0,14.0,2.1,11.6,14.0,13.51,1.5
2018,10,23,7,15,0.0,27.0,2.3,11.8,27.0,26.07,16.89
2018,10,23,7,30,0.0,40.0,2.5,12.0,40.0,38.54,28.66
2018,10,23,7,45,2.0,60.0,2.65,12.2,60.5,56.71,45.28
2018,10,23,8,0,4.0,80.0,2.8,12.4,81.0,75.08,58.68
2018,10,23,8,15,2.0,92.5,2.95,12.7,93.0,87.28,68.99
2018,10,23,8,30,0.0,105.0,3.1,13.0,105.0,99.19,78.91
2018,10,23,8,45,3.0,121.5,3.2,13.3,123.0,115.41,92.07
2018,10,23,9,0,6.0,138.0,3.3,13.6,141.0,131.99,105.39
2018,10,23,9,15,15.5,170.0,3.35,14.0,178.0,164.78,131.72
2018,10,23,9,30,25.0,202.0,3.4,14.4,215.0,198.65,158.64
2018,10,23,9,45,21.0,208.0,3.5,14.75,219.5,204.86,163.2
2018,10,23,10,0,17.0,214.0,3.6,15.1,224.0,210.51,167.29
2018,10,23,10,15,35.5,248.0,3.6,15.4,270.5,249.76,198.23
2018,10,23,10,30,54.0,282.0,3.6,15.7,317.0,293.36,232.27
2018,10,23,10,45,53.5,289.0,3.6,16.0,325.0,303.34,239.55
2018,10,23,11,0,53.0,296.0,3.6,16.3,333.0,313.12,246.73
2018,10,23,11,15,50.0,299.5,3.55,16.45,335.0,317.87,250.05
2018,10,23,11,30,47.0,303.0,3.5,16.6,337.0,322.26,253.1
2018,10,23,11,45,92.0,330.5,3.45,16.75,398.5,382.04,299.92
2018,10,23,12,0,137.0,358.0,3.4,16.9,460.0,445.82,348.95
2018,10,23,12,15,166.0,352.0,3.35,16.85,475.5,466.14,364.94
2018,10,23,12,30,195.0,346.0,3.3,16.8,491.0,486.7,381.31
2018,10,23,12,45,210.0,344.0,3.2,16.75,498.5,500.7,392.25
2018,10,23,13,0,225.0,342.0,3.1,16.7,506.0,514.2,402.86
2018,10,23,13,15,186.0,336.0,3.05,16.65,469.5,481.95,378.0
2018,10,23,13,30,147.0,330.0,3.0,16.6,433.0,448.76,352.47
2018,10,23,13,45,202.0,306.0,2.95,16.55,442.0,467.48,368.99
2018,10,23,14,0,257.0,282.0,2.9,16.5,451.0,490.65,388.5
2018,10,23,14,15,194.5,275.0,2.85,16.4,399.5,430.41,341.77
2018,10,23,14,30,132.0,268.0,2.8,16.3,348.0,377.19,300.09
2018,10,23,14,45,89.5,238.5,2.75,16.25,291.0,308.49,246.39
2018,10,23,15,0,47.0,209.0,2.7,16.2,234.0,247.38,197.71
2018,10,23,15,15,34.5,179.5,2.55,16.1,197.0,207.62,166.22
2018,10,23,15,30,22.0,150.0,2.4,16.0,160.0,163.13,130.38
2018,10,23,15,45,30.0,137.0,2.25,15.9,149.0,159.66,128.17
2018,10,23,16,0,38.0,124.0,2.1,15.8,138.0,150.64,121.18
2018,10,23,16,15,19.0,87.0,1.95,15.65,94.0,99.29,78.47
2018,10,23,16,30,0.0,50.0,1.8,15.5,50.0,48.3,35.44
2018,10,23,16,45,0.0,37.0,1.6,15.3,37.0,35.72,24.72
2018,10,23,17,0,0.0,24.0,1.4,15.1,24.0,23.16,13.87
2018,10,23,17,15,7.0,16.5,1.4,15.1,17.0,18.58,9.51
2018,10,23,17,30,14.0,9.0,1.4,15.1,10.0,14.21,2.34
2018,10,23,17,45,14.0,6.0,1.2,14.65,6.0,9.66,0.0
2018,10,23,18,0,14.0,3.0,1.0,14.2,2.0,0.0,0.0
2018,10,23,18,15,7.0,1.5,1.05,14.15,1.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,24,6,45,0.0,1.5,2.55,12.9,1.5,1.47,0.0
2018,10,24,7,0,0.0,3.0,2.6,13.0,3.0,2.89,0.0
2018,10,24,7,15,0.0,5.0,2.6,13.1,5.0,4.82,0.0
2018,10,24,7,30,0.0,7.0,2.6,13.2,7.0,6.74,0.33
2018,10,24,7,45,0.0,13.0,2.6,13.35,13.0,12.53,5.6
2018,10,24,8,0,0.0,19.0,2.6,13.5,19.0,18.33,10.11
2018,10,24,8,15,0.0,28.0,2.65,13.65,28.0,27.02,17.58
2018,10,24,8,30,0.0,37.0,2.7,13.8,37.0,35.72,24.96
2018,10,24,8,45,0.0,43.5,2.75,14.0,43.5,42.01,30.21
2018,10,24,9,0,0.0,50.0,2.8,14.2,50.0,48.31,35.4
2018,10,24,9,15,0.0,48.5,2.8,14.35,48.5,46.86,34.04
2018,10,24,9,30,0.0,47.0,2.8,14.5,47.0,45.42,32.69
2018,10,24,9,45,0.0,48.0,2.85,14.65,48.0,46.4,33.39
2018,10,24,10,0,0.0,49.0,2.9,14.8,49.0,47.37,34.09
2018,10,24,10,15,0.0,66.0,2.85,14.9,66.0,63.84,47.67
2018,10,24,10,30,0.0,83.0,2.8,15.0,83.0,80.33,61.16
2018,10,24,10,45,0.0,94.0,2.7,15.15,94.0,91.0,69.76
2018,10,24,11,0,0.0,105.0,2.6,15.3,105.0,101.59,78.26
2018,10,24,11,15,0.0,121.5,2.55,15.45,121.5,117.49,91.04
2018,10,24,11,30,0.0,138.0,2.5,15.6,138.0,133.44,103.77
2018,10,24,11,45,0.0,123.0,2.4,15.75,123.0,119.05,91.99
2018,10,24,12,0,0.0,108.0,2.3,15.9,108.0,104.59,80.21
2018,10,24,12,15,0.0,103.5,2.15,16.05,103.5,100.24,76.65
2018,10,24,12,30,0.0,99.0,2.0,16.2,99.0,95.89,73.08
2018,10,24,12,45,0.0,96.5,1.85,16.35,96.5,93.46,71.09
2018,10,24,13,0,0.0,94.0,1.7,16.5,94.0,91.03,69.11
2018,10,24,13,15,0.0,87.5,1.45,16.6,87.5,84.72,64.01
2018,10,24,13,30,0.0,81.0,1.2,16.7,81.0,78.41,58.91
2018,10,24,13,45,0.0,73.5,1.0,16.85,73.5,71.13,53.03
2018,10,24,14,0,0.0,66.0,0.8,17.0,66.0,63.85,47.14
2018,10,24,14,15,0.0,62.0,0.8,17.05,62.0,59.97,44.05
2018,10,24,14,30,0.0,58.0,0.8,17.1,58.0,56.08,40.96
2018,10,24,14,45,0.0,53.5,0.85,17.15,53.5,51.72,37.45
2018,10,24,15,0,0.0,49.0,0.9,17.2,49.0,47.36,33.94
2018,10,24,15,15,0.5,60.5,1.0,17.1,60.5,58.81,43.61
2018,10,24,15,30,1.0,72.0,1.1,17.0,72.0,70.24,53.28
2018,10,24,15,45,0.5,46.5,1.15,16.95,46.5,45.22,32.52
2018,10,24,16,0,0.0,21.0,1.2,16.9,21.0,20.26,11.56
2018,10,24,16,15,0.0,21.0,1.3,16.7,21.0,20.26,11.6
2018,10,24,16,30,0.0,21.0,1.4,16.5,21.0,20.26,11.6
2018,10,24,16,45,0.0,16.0,1.45,16.35,16.0,15.43,7.44
2018,10,24,17,0,0.0,11.0,1.5,16.2,11.0,10.6,3.25
2018,10,24,17,15,0.0,7.5,1.5,16.2,7.5,7.23,0.23
2018,10,24,17,30,0.0,4.0,1.5,16.2,4.0,3.85,0.0
2018,10,24,17,45,0.0,2.0,1.7,15.95,2.0,1.97,0.0
2018,10,24,18,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,6,45,11.5,3.5,2.65,12.85,4.0,3.44,0.0
2018,10,25,7,0,23.0,7.0,2.8,13.1,8.0,6.12,0.0
2018,10,25,7,15,18.5,11.5,3.05,13.5,13.0,10.92,3.67
2018,10,25,7,30,14.0,16.0,3.3,13.9,18.0,15.56,8.1
2018,10,25,7,45,7.0,22.5,3.6,14.3,23.5,21.89,13.91
2018,10,25,8,0,0.0,29.0,3.9,14.7,29.0,27.98,18.28
2018,10,25,8,15,0.0,35.5,4.0,14.95,35.5,34.27,23.63
2018,10,25,8,30,0.0,42.0,4.1,15.2,42.0,40.56,28.9
2018,10,25,8,45,0.0,52.5,4.25,15.4,52.5,50.72,37.37
2018,10,25,9,0,0.0,63.0,4.4,15.6,63.0,60.89,45.76
2018,10,25,9,15,0.0,75.5,4.4,15.95,75.5,73.01,55.65
2018,10,25,9,30,0.0,88.0,4.4,16.3,88.0,85.13,65.44
2018,10,25,9,45,0.0,94.0,4.4,16.6,94.0,90.88,69.91
2018,10,25,10,0,0.0,100.0,4.4,16.9,100.0,96.64,74.38
2018,10,25,10,15,6.5,133.0,4.3,17.25,137.0,131.14,102.22
2018,10,25,10,30,13.0,166.0,4.2,17.6,174.0,166.16,130.15
2018,10,25,10,45,14.0,200.0,4.15,17.95,209.0,199.63,156.45
2018,10,25,11,0,15.0,234.0,4.1,18.3,244.0,233.29,182.58
2018,10,25,11,15,14.5,232.0,4.05,18.55,242.0,232.12,181.24
2018,10,25,11,30,14.0,230.0,4.0,18.8,240.0,230.79,179.9
2018,10,25,11,45,13.0,228.5,3.95,19.05,238.0,229.47,178.58
2018,10,25,12,0,12.0,227.0,3.9,19.3,236.0,228.03,177.21
2018,10,25,12,15,12.5,232.0,3.85,19.45,241.5,233.87,181.66
2018,10,25,12,30,13.0,237.0,3.8,19.6,247.0,239.72,186.13
2018,10,25,12,45,27.0,253.5,3.75,19.8,273.5,269.77,209.82
2018,10,25,13,0,41.0,270.0,3.7,20.0,300.0,298.12,232.0
2018,10,25,13,15,115.0,289.0,3.65,20.05,369.5,379.22,296.36
2018,10,25,13,30,189.0,308.0,3.6,20.1,439.0,456.57,356.63
2018,10,25,13,45,297.0,276.0,3.6,20.2,473.5,511.56,400.82
2018,10,25,14,0,405.0,244.0,3.6,20.3,508.0,564.61,443.12
2018,10,25,14,15,490.5,207.0,3.55,20.3,510.5,586.51,461.85
2018,10,25,14,30,576.0,170.0,3.5,20.3,513.0,606.53,479.13
2018,10,25,14,45,687.0,131.0,3.45,20.25,513.5,634.32,502.5
2018,10,25,15,0,798.0,92.0,3.4,20.2,514.0,651.93,518.03
2018,10,25,15,15,613.5,112.5,3.25,20.05,420.0,537.61,429.98
2018,10,25,15,30,429.0,133.0,3.1,19.9,326.0,425.38,342.1
2018,10,25,15,45,397.5,123.5,3.0,19.75,286.5,384.39,310.37
2018,10,25,16,0,366.0,114.0,2.9,19.6,247.0,344.19,278.3
2018,10,25,16,15,407.5,95.5,2.5,19.15,222.0,333.13,269.16
2018,10,25,16,30,449.0,77.0,2.1,18.7,197.0,317.5,254.99
2018,10,25,16,45,381.0,65.5,1.75,18.25,151.5,256.94,203.75
2018,10,25,17,0,313.0,54.0,1.4,17.8,106.0,201.56,155.85
2018,10,25,17,15,216.0,38.5,1.4,17.8,68.0,136.75,99.69
2018,10,25,17,30,119.0,23.0,1.4,17.8,30.0,74.1,23.55
2018,10,25,17,45,59.5,11.5,1.15,16.7,15.0,26.89,0.0
2018,10,25,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,26,6,45,100.0,11.0,1.9,11.75,17.0,10.81,0.0
2018,10,26,7,0,200.0,22.0,2.0,12.2,34.0,17.9,0.0
2018,10,26,7,15,343.5,33.5,2.3,13.0,79.0,25.87,16.37
2018,10,26,7,30,487.0,45.0,2.6,13.8,124.0,33.34,23.75
2018,10,26,7,45,575.0,50.0,2.85,14.65,177.0,34.65,25.22
2018,10,26,8,0,663.0,55.0,3.1,15.5,230.0,59.81,32.23
2018,10,26,8,15,709.5,59.5,2.95,16.25,282.5,105.15,55.28
2018,10,26,8,30,756.0,64.0,2.8,17.0,335.0,155.06,91.05
2018,10,26,8,45,787.5,67.0,2.7,17.7,385.0,205.01,132.33
2018,10,26,9,0,819.0,70.0,2.6,18.4,435.0,257.29,177.52
2018,10,26,9,15,840.5,72.0,2.6,19.2,480.5,307.75,221.9
2018,10,26,9,30,862.0,74.0,2.6,20.0,526.0,362.17,268.68
2018,10,26,9,45,877.5,76.0,2.65,20.8,566.0,411.16,310.32
2018,10,26,10,0,893.0,78.0,2.7,21.6,606.0,459.69,350.36
2018,10,26,10,15,904.0,79.5,2.75,22.0,639.0,504.9,387.29
2018,10,26,10,30,915.0,81.0,2.8,22.4,672.0,548.76,422.16
2018,10,26,10,45,923.0,82.0,2.85,22.75,698.0,588.91,453.47
2018,10,26,11,0,931.0,83.0,2.9,23.1,724.0,627.04,482.53
2018,10,26,11,15,867.5,112.0,2.95,23.35,720.5,645.13,495.69
2018,10,26,11,30,804.0,141.0,3.0,23.6,717.0,658.43,504.89
2018,10,26,11,45,714.5,181.5,3.0,23.8,698.0,659.5,504.33
2018,10,26,12,0,625.0,222.0,3.0,24.0,679.0,654.96,499.45
2018,10,26,12,15,688.5,195.0,3.05,24.1,698.5,687.88,524.83
2018,10,26,12,30,752.0,168.0,3.1,24.2,718.0,719.78,549.16
2018,10,26,12,45,804.0,143.5,3.1,24.3,725.5,743.21,566.73
2018,10,26,13,0,856.0,119.0,3.1,24.4,733.0,764.83,581.87
2018,10,26,13,15,893.5,100.5,3.1,24.45,728.0,776.28,590.1
2018,10,26,13,30,931.0,82.0,3.1,24.5,723.0,786.33,597.55
2018,10,26,13,45,924.0,80.5,3.1,24.5,697.5,777.4,592.0
2018,10,26,14,0,917.0,79.0,3.1,24.5,672.0,765.16,584.39
2018,10,26,14,15,906.0,77.5,3.05,24.45,639.0,746.81,572.45
2018,10,26,14,30,895.0,76.0,3.0,24.4,606.0,725.49,558.5
2018,10,26,14,45,879.0,74.5,2.95,24.3,566.0,697.91,540.18
2018,10,26,15,0,863.0,73.0,2.9,24.2,526.0,667.94,520.09
2018,10,26,15,15,842.5,71.0,2.7,24.0,481.0,632.34,494.63
2018,10,26,15,30,822.0,69.0,2.5,23.8,436.0,598.53,469.36
2018,10,26,15,45,793.0,65.0,2.3,23.55,386.0,552.56,434.68
2018,10,26,16,0,764.0,61.0,2.1,23.3,336.0,506.04,398.73
2018,10,26,16,15,720.5,57.0,1.85,22.7,284.0,451.77,356.07
2018,10,26,16,30,677.0,53.0,1.6,22.1,232.0,398.76,312.87
2018,10,26,16,45,605.5,47.0,1.35,21.5,180.0,332.81,258.14
2018,10,26,17,0,534.0,41.0,1.1,20.9,128.0,274.65,207.74
2018,10,26,17,15,400.0,32.0,1.1,20.9,83.5,193.97,138.32
2018,10,26,17,30,266.0,23.0,1.1,20.9,39.0,117.35,26.75
2018,10,26,17,45,133.0,11.5,1.05,20.05,19.5,45.72,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,6,45,112.5,11.5,2.1,13.3,17.5,11.3,0.0
2018,10,27,7,0,225.0,23.0,2.2,13.7,35.0,19.17,0.0
2018,10,27,7,15,367.5,33.0,2.45,14.5,79.5,25.59,15.89
2018,10,27,7,30,510.0,43.0,2.7,15.3,124.0,31.69,22.12
2018,10,27,7,45,588.0,49.0,3.0,16.15,176.0,33.98,24.44
2018,10,27,8,0,666.0,55.0,3.3,17.0,228.0,58.14,31.56
2018,10,27,8,15,712.5,59.0,3.1,17.65,280.5,103.01,53.46
2018,10,27,8,30,759.0,63.0,2.9,18.3,333.0,152.45,88.35
2018,10,27,8,45,790.0,66.5,2.75,19.0,383.0,202.77,129.56
2018,10,27,9,0,821.0,70.0,2.6,19.7,433.0,255.34,174.72
2018,10,27,9,15,842.0,72.5,2.75,20.6,478.5,306.08,219.14
2018,10,27,9,30,863.0,75.0,2.9,21.5,524.0,360.72,266.0
2018,10,27,9,45,877.5,77.0,3.05,22.35,563.5,409.28,307.31
2018,10,27,10,0,892.0,79.0,3.2,23.2,603.0,457.28,347.02
2018,10,27,10,15,903.0,80.5,3.3,23.75,636.0,502.36,383.74
2018,10,27,10,30,914.0,82.0,3.4,24.3,669.0,546.09,418.4
2018,10,27,10,45,921.5,83.0,3.5,24.85,694.5,585.86,449.23
2018,10,27,11,0,929.0,84.0,3.6,25.4,720.0,623.57,477.78
2018,10,27,11,15,934.5,84.0,3.55,25.65,737.0,656.85,502.63
2018,10,27,11,30,940.0,84.0,3.5,25.9,754.0,687.58,525.11
2018,10,27,11,45,944.0,83.0,3.5,26.2,763.0,713.59,543.71
2018,10,27,12,0,948.0,82.0,3.5,26.5,772.0,736.66,559.0
2018,10,27,12,15,948.0,82.0,3.45,26.6,772.0,754.83,571.1
2018,10,27,12,30,948.0,82.0,3.4,26.7,772.0,769.7,580.99
2018,10,27,12,45,945.0,82.0,3.4,26.85,763.0,779.03,587.23
2018,10,27,13,0,942.0,82.0,3.4,27.0,754.0,784.92,591.25
2018,10,27,13,15,936.5,81.0,3.35,27.0,736.0,784.46,591.13
2018,10,27,13,30,931.0,80.0,3.3,27.0,718.0,780.55,588.81
2018,10,27,13,45,923.5,79.0,3.25,27.05,692.5,771.77,583.14
2018,10,27,14,0,916.0,78.0,3.2,27.1,667.0,759.71,575.35
2018,10,27,14,15,905.5,77.0,3.15,26.95,634.5,742.3,564.38
2018,10,27,14,30,895.0,76.0,3.1,26.8,602.0,721.94,551.41
2018,10,27,14,45,880.0,74.0,3.0,26.7,562.0,694.56,533.14
2018,10,27,15,0,865.0,72.0,2.9,26.6,522.0,664.74,513.1
2018,10,27,15,15,845.0,69.5,2.75,26.25,477.0,628.93,488.05
2018,10,27,15,30,825.0,67.0,2.6,25.9,432.0,594.84,463.22
2018,10,27,15,45,796.0,64.0,2.45,25.6,383.0,550.06,429.84
2018,10,27,16,0,767.0,61.0,2.3,25.3,334.0,504.73,395.13
2018,10,27,16,15,723.0,56.5,2.1,24.5,281.5,449.7,352.5
2018,10,27,16,30,679.0,52.0,1.9,23.7,229.0,395.98,309.25
2018,10,27,16,45,608.0,46.0,1.7,22.9,177.5,330.48,255.22
2018,10,27,17,0,537.0,40.0,1.5,22.1,126.0,272.7,205.32
2018,10,27,17,15,401.0,31.0,1.5,22.1,81.5,191.77,135.25
2018,10,27,17,30,265.0,22.0,1.5,22.1,37.0,114.32,10.88
2018,10,27,17,45,132.5,11.0,1.55,20.6,18.5,44.68,0.0
2018,10,27,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,6,45,136.0,11.0,2.2,14.0,18.0,10.81,0.0
2018,10,28,7,0,272.0,22.0,2.3,14.3,36.0,18.32,0.0
2018,10,28,7,15,411.0,30.5,2.5,15.05,80.5,23.36,13.87
2018,10,28,7,30,550.0,39.0,2.7,15.8,125.0,30.91,21.36
2018,10,28,7,45,623.0,44.5,2.9,16.55,177.0,33.21,23.71
2018,10,28,8,0,696.0,50.0,3.1,17.3,229.0,52.54,27.36
2018,10,28,8,15,740.5,54.0,3.05,18.0,281.5,98.79,49.23
2018,10,28,8,30,785.0,58.0,3.0,18.7,334.0,149.3,84.55
2018,10,28,8,45,814.5,60.5,2.95,19.4,384.0,199.68,125.75
2018,10,28,9,0,844.0,63.0,2.9,20.1,434.0,255.71,173.82
2018,10,28,9,15,864.0,65.0,3.1,20.9,479.0,306.55,218.6
2018,10,28,9,30,884.0,67.0,3.3,21.7,524.0,357.82,263.26
2018,10,28,9,45,898.5,69.0,3.55,22.45,564.0,407.16,305.69
2018,10,28,10,0,913.0,71.0,3.8,23.2,604.0,455.91,346.54
2018,10,28,10,15,923.5,72.0,3.8,23.65,637.0,500.99,383.58
2018,10,28,10,30,934.0,73.0,3.8,24.1,670.0,544.63,418.44
2018,10,28,10,45,941.0,74.5,3.8,24.5,695.5,585.18,450.11
2018,10,28,11,0,948.0,76.0,3.8,24.9,721.0,623.59,479.38
2018,10,28,11,15,952.0,77.0,3.8,25.15,738.5,657.38,504.89
2018,10,28,11,30,956.0,78.0,3.8,25.4,756.0,688.48,527.95
2018,10,28,11,45,957.0,79.0,3.75,25.6,764.5,714.77,546.88
2018,10,28,12,0,958.0,80.0,3.7,25.8,773.0,737.97,562.38
2018,10,28,12,15,957.0,79.5,3.7,25.95,772.0,755.05,573.89
2018,10,28,12,30,956.0,79.0,3.7,26.1,771.0,768.77,583.15
2018,10,28,12,45,953.5,79.0,3.65,26.25,762.0,778.5,589.52
2018,10,28,13,0,951.0,79.0,3.6,26.4,753.0,784.78,593.62
2018,10,28,13,15,946.0,78.5,3.55,26.4,736.0,785.21,594.14
2018,10,28,13,30,941.0,78.0,3.5,26.4,719.0,782.18,592.43
2018,10,28,13,45,933.0,77.5,3.45,26.45,693.5,773.53,586.84
2018,10,28,14,0,925.0,77.0,3.4,26.5,668.0,761.59,579.1
2018,10,28,14,15,913.0,76.0,3.3,26.4,634.5,743.04,566.95
2018,10,28,14,30,901.0,75.0,3.2,26.3,601.0,721.54,552.81
2018,10,28,14,45,884.5,73.5,3.1,26.15,561.0,693.63,534.22
2018,10,28,15,0,868.0,72.0,3.0,26.0,521.0,663.35,513.87
2018,10,28,15,15,846.5,70.0,2.8,25.7,475.5,627.17,487.94
2018,10,28,15,30,825.0,68.0,2.6,25.4,430.0,592.77,462.48
2018,10,28,15,45,794.0,64.5,2.4,25.1,380.0,546.38,427.62
2018,10,28,16,0,763.0,61.0,2.2,24.8,330.0,499.58,391.53
2018,10,28,16,15,717.0,56.5,2.0,24.0,277.5,443.86,348.23
2018,10,28,16,30,671.0,52.0,1.8,23.2,225.0,389.61,304.41
2018,10,28,16,45,596.0,46.5,1.6,22.4,173.5,323.52,249.8
2018,10,28,17,0,521.0,41.0,1.4,21.6,122.0,265.68,199.79
2018,10,28,17,15,383.0,31.5,1.4,21.6,78.5,184.67,129.27
2018,10,28,17,30,245.0,22.0,1.4,21.6,35.0,106.49,0.0
2018,10,28,17,45,122.5,11.0,1.45,20.15,17.5,41.76,0.0
2018,10,28,18,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,6,45,87.5,10.5,1.7,15.1,15.0,10.32,0.0
2018,10,29,7,0,175.0,21.0,1.8,15.5,30.0,16.67,0.0
2018,10,29,7,15,314.0,33.0,2.05,16.25,72.0,25.97,15.81
2018,10,29,7,30,453.0,45.0,2.3,17.0,114.0,33.94,23.84
2018,10,29,7,45,530.5,52.5,2.55,17.7,164.0,37.35,27.2
2018,10,29,8,0,608.0,60.0,2.8,18.4,214.0,54.27,31.1
2018,10,29,8,15,656.0,65.0,3.0,19.15,265.0,96.95,51.06
2018,10,29,8,30,704.0,70.0,3.2,19.9,316.0,147.4,86.13
2018,10,29,8,45,735.5,74.5,3.35,20.65,364.5,195.48,124.83
2018,10,29,9,0,767.0,79.0,3.5,21.4,413.0,245.98,167.76
