Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,9,15,788.5,82.0,3.7,22.0,457.0,294.4,210.15
2018,10,29,9,30,810.0,85.0,3.9,22.6,501.0,343.63,252.89
2018,10,29,9,45,718.0,112.0,4.15,23.25,501.5,370.15,278.79
2018,10,29,10,0,626.0,139.0,4.4,23.9,502.0,389.63,297.41
2018,10,29,10,15,528.5,174.0,4.45,24.2,492.5,404.9,311.32
2018,10,29,10,30,431.0,209.0,4.5,24.5,483.0,411.04,316.9
2018,10,29,10,45,486.5,201.0,4.6,24.85,521.5,452.05,349.11
2018,10,29,11,0,542.0,193.0,4.7,25.2,560.0,495.46,382.79
2018,10,29,11,15,597.0,179.0,4.7,25.4,592.5,535.29,413.64
2018,10,29,11,30,652.0,165.0,4.7,25.6,625.0,575.83,444.75
2018,10,29,11,45,724.5,148.5,4.75,25.8,665.5,626.01,482.94
2018,10,29,12,0,797.0,132.0,4.8,26.0,706.0,676.96,521.27
2018,10,29,12,15,760.5,145.5,4.8,26.1,693.0,681.07,523.8
2018,10,29,12,30,724.0,159.0,4.8,26.2,680.0,682.12,524.2
2018,10,29,12,45,611.0,197.0,4.8,26.3,633.0,648.71,498.11
2018,10,29,13,0,498.0,235.0,4.8,26.4,586.0,609.45,467.62
2018,10,29,13,15,522.5,221.0,4.75,26.45,581.5,617.76,474.74
2018,10,29,13,30,547.0,207.0,4.7,26.5,577.0,623.94,480.12
2018,10,29,13,45,650.5,165.5,4.65,26.5,590.0,659.88,508.9
2018,10,29,14,0,754.0,124.0,4.6,26.5,603.0,686.97,530.95
2018,10,29,14,15,656.0,140.5,4.55,26.4,541.5,629.85,488.46
2018,10,29,14,30,558.0,157.0,4.5,26.3,480.0,570.96,444.39
2018,10,29,14,45,592.5,139.5,4.4,26.2,462.0,567.76,443.49
2018,10,29,15,0,627.0,122.0,4.3,26.1,444.0,560.75,439.43
2018,10,29,15,15,659.5,107.5,4.1,25.9,419.0,551.67,433.47
2018,10,29,15,30,692.0,93.0,3.9,25.7,394.0,538.43,424.0
2018,10,29,15,45,626.0,90.0,3.75,25.5,338.0,476.76,376.67
2018,10,29,16,0,560.0,87.0,3.6,25.3,282.0,417.3,330.21
2018,10,29,16,15,553.0,77.0,3.35,24.85,243.5,383.05,302.61
2018,10,29,16,30,546.0,67.0,3.1,24.4,205.0,347.72,272.75
2018,10,29,16,45,466.0,58.0,2.85,24.0,156.5,281.18,217.3
2018,10,29,17,0,386.0,49.0,2.6,23.6,108.0,220.07,165.07
2018,10,29,17,15,258.0,35.5,2.6,23.6,68.0,145.08,100.11
2018,10,29,17,30,130.0,22.0,2.6,23.6,28.0,72.28,0.0
2018,10,29,17,45,65.0,11.0,2.65,22.8,14.0,27.04,0.0
2018,10,29,18,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.85,21.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.15,21.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,21.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.9,21.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.1,20.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.2,20.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.25,20.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.35,20.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.35,20.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.3,19.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.25,19.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.2,19.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.15,19.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.05,19.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,18.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,6,45,56.5,10.5,3.4,18.4,13.0,10.32,0.0
2018,10,30,7,0,113.0,21.0,3.5,18.6,26.0,16.73,0.0
2018,10,30,7,15,204.0,35.0,3.65,19.05,59.5,27.15,16.35
2018,10,30,7,30,295.0,49.0,3.8,19.5,93.0,37.04,26.16
2018,10,30,7,45,284.0,67.0,3.95,20.0,123.5,49.56,37.47
2018,10,30,8,0,273.0,85.0,4.1,20.5,154.0,67.74,47.29
2018,10,30,8,15,179.0,107.5,4.4,21.05,156.5,100.91,71.59
2018,10,30,8,30,85.0,130.0,4.7,21.6,159.0,127.03,95.51
2018,10,30,8,45,92.0,152.0,5.0,22.15,188.0,153.26,116.21
2018,10,30,9,0,99.0,174.0,5.3,22.7,217.0,180.31,137.66
2018,10,30,9,15,93.5,197.0,5.45,23.15,241.0,205.45,157.91
2018,10,30,9,30,88.0,220.0,5.6,23.6,265.0,230.13,177.47
2018,10,30,9,45,86.0,231.5,5.75,24.0,278.0,245.74,189.64
2018,10,30,10,0,84.0,243.0,5.9,24.4,291.0,260.91,201.31
2018,10,30,10,15,86.5,261.0,5.9,24.7,313.0,283.58,218.64
2018,10,30,10,30,89.0,279.0,5.9,25.0,335.0,306.41,235.91
2018,10,30,10,45,122.5,272.0,5.9,25.3,352.5,322.2,248.12
2018,10,30,11,0,156.0,265.0,5.9,25.6,370.0,341.18,262.93
2018,10,30,11,15,184.0,286.5,5.9,25.8,413.5,385.01,296.42
2018,10,30,11,30,212.0,308.0,5.9,26.0,457.0,430.27,330.67
2018,10,30,11,45,221.0,322.5,5.85,26.25,479.5,457.58,350.84
2018,10,30,12,0,230.0,337.0,5.8,26.5,502.0,484.83,370.84
2018,10,30,12,15,226.5,338.0,5.75,26.6,500.5,490.08,374.6
2018,10,30,12,30,223.0,339.0,5.7,26.7,499.0,494.44,377.75
2018,10,30,12,45,395.0,279.0,5.6,26.8,558.0,567.02,435.57
2018,10,30,13,0,567.0,219.0,5.5,26.9,617.0,641.6,493.85
2018,10,30,13,15,605.5,199.0,5.45,26.95,614.5,656.16,505.39
2018,10,30,13,30,644.0,179.0,5.4,27.0,612.0,666.53,514.16
2018,10,30,13,45,685.0,156.5,5.3,27.05,602.0,673.1,520.13
2018,10,30,14,0,726.0,134.0,5.2,27.1,592.0,676.05,523.47
2018,10,30,14,15,762.0,118.0,5.1,27.0,577.0,676.83,525.32
2018,10,30,14,30,798.0,102.0,5.0,26.9,562.0,675.43,525.41
2018,10,30,14,45,781.0,99.0,4.9,26.85,523.5,647.81,505.39
2018,10,30,15,0,764.0,96.0,4.8,26.8,485.0,618.08,483.62
2018,10,30,15,15,737.0,93.0,4.55,26.55,440.5,582.06,456.63
2018,10,30,15,30,710.0,90.0,4.3,26.3,396.0,543.31,427.36
2018,10,30,15,45,671.0,85.5,4.05,26.05,347.5,495.23,390.51
2018,10,30,16,0,632.0,81.0,3.8,25.8,299.0,447.56,353.12
2018,10,30,16,15,577.5,74.5,3.6,25.45,249.0,390.59,307.73
2018,10,30,16,30,523.0,68.0,3.4,25.1,199.0,336.02,262.9
2018,10,30,16,45,437.5,59.0,3.15,24.7,151.0,268.34,206.71
2018,10,30,17,0,352.0,50.0,2.9,24.3,103.0,206.55,154.19
2018,10,30,17,15,228.0,35.5,2.9,24.3,64.5,134.39,91.34
2018,10,30,17,30,104.0,21.0,2.9,24.3,26.0,62.53,0.0
2018,10,30,17,45,52.0,10.5,2.95,23.7,13.0,10.32,0.0
2018,10,30,18,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.15,22.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.3,22.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.4,22.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.6,22.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.7,22.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.75,22.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.8,21.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,21.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.9,21.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.85,21.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,20.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,20.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,20.4,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.4,20.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.35,20.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.3,20.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.3,20.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.3,20.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,3.45,20.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,3.5,20.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,3.5,20.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.45,20.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.35,20.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,3.25,20.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.1,20.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.8,20.85,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,10,31,6,45,0.0,2.0,2.8,21.0,2.0,1.97,0.0
2018,10,31,7,0,0.0,4.0,2.8,21.1,4.0,3.85,0.0
2018,10,31,7,15,2.0,12.5,2.85,21.3,13.0,12.05,3.95
2018,10,31,7,30,4.0,21.0,2.9,21.5,22.0,20.26,11.63
2018,10,31,7,45,9.0,45.0,3.0,21.75,47.0,43.4,31.87
2018,10,31,8,0,14.0,69.0,3.1,22.0,72.0,65.17,48.17
2018,10,31,8,15,7.0,46.5,3.15,22.2,48.0,45.4,31.81
2018,10,31,8,30,0.0,24.0,3.2,22.4,24.0,23.16,13.61
2018,10,31,8,45,0.0,33.5,3.25,22.6,33.5,32.34,21.15
2018,10,31,9,0,0.0,43.0,3.3,22.8,43.0,41.53,28.62
2018,10,31,9,15,0.0,62.0,3.35,23.0,62.0,59.93,43.52
2018,10,31,9,30,0.0,81.0,3.4,23.2,81.0,78.34,58.26
2018,10,31,9,45,12.0,144.5,3.45,23.35,151.5,142.55,109.3
2018,10,31,10,0,24.0,208.0,3.5,23.5,222.0,207.06,159.64
2018,10,31,10,15,19.0,203.5,3.5,23.65,215.0,202.5,155.66
2018,10,31,10,30,14.0,199.0,3.5,23.8,208.0,197.23,151.25
2018,10,31,10,45,41.0,247.0,3.5,23.95,274.5,256.2,196.81
2018,10,31,11,0,68.0,295.0,3.5,24.1,341.0,318.86,244.46
2018,10,31,11,15,57.5,289.5,3.45,24.15,329.0,311.29,238.25
2018,10,31,11,30,47.0,284.0,3.4,24.2,317.0,302.69,231.44
2018,10,31,11,45,35.5,278.0,3.35,24.3,303.0,292.06,223.01
2018,10,31,12,0,24.0,272.0,3.3,24.4,289.0,279.29,212.95
2018,10,31,12,15,22.5,266.0,3.15,24.45,282.0,273.53,208.47
2018,10,31,12,30,21.0,260.0,3.0,24.5,275.0,267.56,203.86
2018,10,31,12,45,30.0,271.0,2.8,24.5,292.0,288.79,220.16
2018,10,31,13,0,39.0,282.0,2.6,24.5,309.0,307.92,234.72
2018,10,31,13,15,33.0,269.0,2.45,24.45,291.5,291.95,222.61
2018,10,31,13,30,27.0,256.0,2.3,24.4,274.0,275.68,210.38
2018,10,31,13,45,42.0,260.0,2.15,24.35,287.0,292.01,223.42
2018,10,31,14,0,57.0,264.0,2.0,24.3,300.0,308.31,236.3
2018,10,31,14,15,45.5,218.0,2.1,24.05,245.5,252.76,194.62
2018,10,31,14,30,34.0,172.0,2.2,23.8,191.0,197.03,152.14
2018,10,31,14,45,107.5,191.5,2.3,23.6,246.5,274.13,214.48
2018,10,31,15,0,181.0,211.0,2.4,23.4,302.0,343.39,269.48
2018,10,31,15,15,94.5,160.5,2.7,22.95,207.5,230.69,181.56
2018,10,31,15,30,8.0,110.0,3.0,22.5,113.0,112.78,86.72
2018,10,31,15,45,12.0,101.0,3.25,22.0,105.0,106.16,81.98
2018,10,31,16,0,16.0,92.0,3.5,21.5,97.0,99.33,76.76
2018,10,31,16,15,8.0,59.0,3.7,20.9,61.5,61.04,45.29
2018,10,31,16,30,0.0,26.0,3.9,20.3,26.0,25.09,15.33
2018,10,31,16,45,0.0,20.5,4.05,19.7,20.5,19.77,10.81
2018,10,31,17,0,0.0,15.0,4.2,19.1,15.0,14.46,6.21
2018,10,31,17,15,0.0,10.0,4.2,19.1,10.0,9.64,1.7
2018,10,31,17,30,0.0,5.0,4.2,19.1,5.0,4.91,0.0
2018,10,31,17,45,0.0,2.5,4.15,17.95,2.5,0.0,0.0
2018,10,31,18,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,11,1,6,45,118.0,9.5,3.7,9.15,14.5,0.0,0.0
2018,11,1,7,0,236.0,19.0,3.8,9.1,29.0,18.68,0.0
2018,11,1,7,15,392.5,27.5,4.0,9.6,72.0,21.16,11.72
2018,11,1,7,30,549.0,36.0,4.2,10.1,115.0,28.64,19.74
2018,11,1,7,45,627.5,41.0,4.35,10.6,167.0,30.61,21.92
2018,11,1,8,0,706.0,46.0,4.5,11.1,219.0,41.55,23.85
2018,11,1,8,15,753.0,50.0,4.75,11.75,272.0,87.82,42.82
2018,11,1,8,30,800.0,54.0,5.0,12.4,325.0,138.57,77.41
2018,11,1,8,45,831.0,56.5,5.2,13.05,375.5,193.05,122.37
2018,11,1,9,0,862.0,59.0,5.4,13.7,426.0,245.95,169.15
2018,11,1,9,15,883.0,61.5,5.45,14.15,472.0,297.88,216.67
2018,11,1,9,30,904.0,64.0,5.5,14.6,518.0,350.31,264.47
2018,11,1,9,45,918.5,65.5,5.5,15.1,558.0,399.66,309.05
2018,11,1,10,0,933.0,67.0,5.5,15.6,598.0,448.36,352.02
2018,11,1,10,15,943.0,68.5,5.45,15.95,631.0,494.12,391.68
2018,11,1,10,30,953.0,70.0,5.4,16.3,664.0,538.35,429.02
2018,11,1,10,45,958.5,71.5,5.35,16.65,689.0,578.46,462.16
2018,11,1,11,0,964.0,73.0,5.3,17.0,714.0,616.29,492.66
2018,11,1,11,15,968.0,73.0,5.2,17.25,730.5,649.31,518.83
2018,11,1,11,30,972.0,73.0,5.1,17.5,747.0,679.6,542.31
2018,11,1,11,45,973.5,74.0,5.0,17.75,756.0,706.38,562.61
2018,11,1,12,0,975.0,75.0,4.9,18.0,765.0,730.05,579.42
2018,11,1,12,15,960.0,80.5,4.75,18.15,760.0,743.72,588.33
2018,11,1,12,30,945.0,86.0,4.6,18.3,755.0,753.68,594.57
2018,11,1,12,45,955.0,80.5,4.5,18.45,749.5,766.55,603.28
2018,11,1,13,0,965.0,75.0,4.4,18.6,744.0,776.07,609.6
2018,11,1,13,15,921.5,88.5,4.25,18.65,715.0,763.34,599.91
2018,11,1,13,30,878.0,102.0,4.1,18.7,686.0,747.22,588.19
2018,11,1,13,45,871.0,99.5,3.95,18.75,660.5,737.73,581.47
2018,11,1,14,0,864.0,97.0,3.8,18.8,635.0,728.06,574.68
2018,11,1,14,15,753.5,123.0,3.7,18.7,574.5,671.98,533.39
2018,11,1,14,30,643.0,149.0,3.6,18.6,514.0,614.57,489.41
2018,11,1,14,45,713.0,120.0,3.45,18.55,499.0,620.81,496.03
2018,11,1,15,0,783.0,91.0,3.3,18.5,484.0,619.16,496.15
2018,11,1,15,15,705.0,95.5,3.2,18.3,425.0,559.24,450.17
2018,11,1,15,30,627.0,100.0,3.1,18.1,366.0,499.41,403.76
2018,11,1,15,45,678.0,82.0,2.95,17.9,338.0,490.24,396.96
2018,11,1,16,0,729.0,64.0,2.8,17.7,310.0,473.41,383.02
2018,11,1,16,15,536.0,68.5,2.5,17.05,233.0,358.88,290.62
2018,11,1,16,30,343.0,73.0,2.2,16.4,156.0,252.8,203.57
2018,11,1,16,45,361.5,55.0,1.85,15.75,123.5,226.86,179.71
2018,11,1,17,0,380.0,37.0,1.5,15.1,91.0,200.87,153.51
2018,11,1,17,15,289.5,28.0,1.5,15.1,59.0,144.83,98.61
2018,11,1,17,30,199.0,19.0,1.5,15.1,27.0,75.31,0.0
2018,11,1,17,45,99.5,9.5,1.45,13.85,13.5,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,2,6,45,115.5,9.0,1.6,7.8,13.5,0.0,0.0
2018,11,2,7,0,231.0,18.0,1.7,8.1,27.0,17.69,0.0
2018,11,2,7,15,390.5,26.5,2.05,9.1,70.0,20.37,10.89
2018,11,2,7,30,550.0,35.0,2.4,10.1,113.0,27.82,18.99
2018,11,2,7,45,634.0,40.0,2.7,11.05,165.5,29.85,21.19
2018,11,2,8,0,718.0,45.0,3.0,12.0,218.0,38.83,29.39
2018,11,2,8,15,764.0,48.5,2.95,12.75,271.0,85.07,40.54
2018,11,2,8,30,810.0,52.0,2.9,13.5,324.0,139.31,77.27
2018,11,2,8,45,839.5,54.5,2.8,14.2,374.0,190.26,118.56
2018,11,2,9,0,869.0,57.0,2.7,14.9,424.0,243.08,164.51
2018,11,2,9,15,890.5,58.5,2.75,15.8,469.5,294.44,210.42
2018,11,2,9,30,912.0,60.0,2.8,16.7,515.0,346.32,256.38
2018,11,2,9,45,927.0,61.5,2.9,17.6,555.5,396.07,299.88
2018,11,2,10,0,942.0,63.0,3.0,18.5,596.0,445.2,341.65
2018,11,2,10,15,951.5,64.0,2.95,19.0,628.5,490.51,379.52
2018,11,2,10,30,961.0,65.0,2.9,19.5,661.0,534.22,414.97
2018,11,2,10,45,967.0,66.0,2.85,20.0,686.0,574.29,446.58
2018,11,2,11,0,973.0,67.0,2.8,20.5,711.0,612.09,475.55
2018,11,2,11,15,977.5,67.5,2.75,20.75,728.0,646.06,501.39
2018,11,2,11,30,982.0,68.0,2.7,21.0,745.0,677.31,524.64
2018,11,2,11,45,982.5,69.0,2.65,21.25,753.5,703.6,543.8
2018,11,2,12,0,983.0,70.0,2.6,21.5,762.0,726.71,559.58
2018,11,2,12,15,982.0,70.0,2.55,21.7,761.0,744.51,571.22
2018,11,2,12,30,981.0,70.0,2.5,21.9,760.0,758.88,580.53
2018,11,2,12,45,931.5,88.0,2.45,22.05,737.0,753.97,576.53
2018,11,2,13,0,882.0,106.0,2.4,22.2,714.0,744.93,569.91
2018,11,2,13,15,788.5,136.5,2.35,22.25,670.0,715.9,549.37
2018,11,2,13,30,695.0,167.0,2.3,22.3,626.0,683.44,524.91
2018,11,2,13,45,807.5,122.0,2.25,22.35,636.5,715.31,550.16
2018,11,2,14,0,920.0,77.0,2.2,22.4,647.0,740.16,567.92
2018,11,2,14,15,923.0,71.5,2.15,22.35,618.0,727.49,559.59
2018,11,2,14,30,926.0,66.0,2.1,22.3,589.0,711.38,549.22
2018,11,2,14,45,910.0,65.0,2.0,22.25,549.0,684.22,530.71
2018,11,2,15,0,894.0,64.0,1.9,22.2,509.0,654.62,510.07
2018,11,2,15,15,873.0,61.5,1.75,22.0,463.5,617.98,483.2
2018,11,2,15,30,852.0,59.0,1.6,21.8,418.0,579.66,454.55
2018,11,2,15,45,821.5,56.0,1.45,21.65,368.0,534.01,419.64
2018,11,2,16,0,791.0,53.0,1.3,21.5,318.0,491.1,385.73
2018,11,2,16,15,744.5,49.5,1.2,20.8,266.0,436.33,342.7
2018,11,2,16,30,698.0,46.0,1.1,20.1,214.0,383.04,299.04
2018,11,2,16,45,620.5,40.5,1.05,19.4,162.5,316.45,243.55
2018,11,2,17,0,543.0,35.0,1.0,18.7,111.0,254.75,189.82
2018,11,2,17,15,386.5,26.5,1.0,18.7,69.0,174.05,114.37
2018,11,2,17,30,230.0,18.0,1.0,18.7,27.0,82.44,0.0
2018,11,2,17,45,115.0,9.0,1.1,17.25,13.5,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,3,6,45,92.5,9.0,3.3,10.05,12.5,0.0,0.0
2018,11,3,7,0,185.0,18.0,3.4,10.3,25.0,17.69,0.0
2018,11,3,7,15,332.5,28.5,3.5,10.95,65.0,22.5,12.17
2018,11,3,7,30,480.0,39.0,3.6,11.6,105.0,29.3,20.1
2018,11,3,7,45,559.0,46.0,3.7,12.25,155.0,32.59,23.49
2018,11,3,8,0,638.0,53.0,3.8,12.9,205.0,40.12,30.41
2018,11,3,8,15,686.5,57.5,3.95,13.75,255.5,86.14,44.59
2018,11,3,8,30,735.0,62.0,4.1,14.6,306.0,133.52,75.55
2018,11,3,8,45,766.5,66.0,4.2,15.45,355.0,182.05,114.4
2018,11,3,9,0,798.0,70.0,4.3,16.3,404.0,232.92,158.23
2018,11,3,9,15,819.5,73.0,4.8,17.1,448.5,282.22,202.44
2018,11,3,9,30,841.0,76.0,5.3,17.9,493.0,332.27,247.28
2018,11,3,9,45,855.5,78.5,5.8,18.75,531.5,382.71,291.89
2018,11,3,10,0,870.0,81.0,6.3,19.6,570.0,429.5,332.73
2018,11,3,10,15,880.5,83.0,6.4,20.0,602.0,473.28,370.49
2018,11,3,10,30,891.0,85.0,6.5,20.4,634.0,515.74,406.29
2018,11,3,10,45,897.0,86.5,6.55,20.85,658.0,553.84,437.73
2018,11,3,11,0,903.0,88.0,6.6,21.3,682.0,589.87,466.82
2018,11,3,11,15,911.5,86.5,6.65,21.55,699.0,622.24,492.95
2018,11,3,11,30,920.0,85.0,6.7,21.8,716.0,652.28,516.85
2018,11,3,11,45,927.0,82.5,6.7,22.1,725.0,677.87,536.81
2018,11,3,12,0,934.0,80.0,6.7,22.4,734.0,700.69,554.37
2018,11,3,12,15,931.5,81.0,6.65,22.55,733.0,717.66,566.48
2018,11,3,12,30,929.0,82.0,6.6,22.7,732.0,731.38,576.24
2018,11,3,12,45,924.5,82.5,6.55,22.85,723.0,739.87,582.22
2018,11,3,13,0,920.0,83.0,6.5,23.0,714.0,745.0,585.85
2018,11,3,13,15,913.0,83.0,6.4,23.0,696.0,744.48,585.62
2018,11,3,13,30,906.0,83.0,6.3,23.0,678.0,740.66,583.09
2018,11,3,13,45,896.0,82.5,6.25,23.05,652.5,730.92,576.37
2018,11,3,14,0,886.0,82.0,6.2,23.1,627.0,718.07,567.47
2018,11,3,14,15,872.5,80.5,6.05,23.0,594.0,698.71,553.84
2018,11,3,14,30,859.0,79.0,5.9,22.9,561.0,676.61,538.22
2018,11,3,14,45,841.0,77.5,5.75,22.85,522.0,648.98,518.13
2018,11,3,15,0,823.0,76.0,5.6,22.8,483.0,622.4,497.81
2018,11,3,15,15,796.0,74.5,5.35,22.6,438.5,585.18,469.1
2018,11,3,15,30,769.0,73.0,5.1,22.4,394.0,546.75,438.98
2018,11,3,15,45,702.5,74.0,4.85,22.2,340.0,489.88,393.7
2018,11,3,16,0,636.0,75.0,4.6,22.0,286.0,433.69,348.16
2018,11,3,16,15,484.0,76.0,4.3,21.6,221.0,337.85,270.48
2018,11,3,16,30,332.0,77.0,4.0,21.2,156.0,250.35,198.53
2018,11,3,16,45,237.5,63.0,3.75,20.85,112.5,183.35,142.42
2018,11,3,17,0,143.0,49.0,3.5,20.5,69.0,117.83,87.47
2018,11,3,17,15,86.5,31.5,3.5,20.5,42.0,74.62,46.68
2018,11,3,17,30,30.0,14.0,3.5,20.5,15.0,22.12,0.0
2018,11,3,17,45,15.0,7.0,3.25,19.8,7.5,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.65,18.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,4,6,45,31.5,7.0,3.45,12.3,8.0,0.0,0.0
2018,11,4,7,0,63.0,14.0,3.4,12.2,16.0,13.76,0.0
2018,11,4,7,15,137.0,30.0,3.45,12.55,45.5,23.37,12.36
2018,11,4,7,30,211.0,46.0,3.5,12.9,75.0,35.07,24.95
2018,11,4,7,45,399.5,51.0,3.5,13.25,134.5,37.17,27.43
2018,11,4,8,0,588.0,56.0,3.5,13.6,194.0,40.63,30.77
2018,11,4,8,15,642.0,61.0,3.55,14.2,244.5,81.5,42.67
2018,11,4,8,30,696.0,66.0,3.6,14.8,295.0,130.65,74.9
2018,11,4,8,45,732.0,69.5,3.65,15.45,343.5,177.25,111.69
2018,11,4,9,0,768.0,73.0,3.7,16.1,392.0,226.72,153.96
2018,11,4,9,15,793.0,75.5,3.75,16.6,436.0,274.9,196.84
2018,11,4,9,30,818.0,78.0,3.8,17.1,480.0,324.2,240.64
2018,11,4,9,45,836.0,80.0,3.85,17.65,519.5,371.35,282.22
2018,11,4,10,0,854.0,82.0,3.9,18.2,559.0,421.06,324.79
2018,11,4,10,15,867.0,83.5,3.85,18.5,591.5,464.75,361.9
2018,11,4,10,30,880.0,85.0,3.8,18.8,624.0,507.34,397.18
2018,11,4,10,45,889.0,86.0,3.75,19.15,649.0,546.06,428.51
2018,11,4,11,0,898.0,87.0,3.7,19.5,674.0,582.94,457.63
2018,11,4,11,15,722.5,153.5,3.6,19.75,633.5,571.31,447.75
2018,11,4,11,30,547.0,220.0,3.5,20.0,593.0,549.16,429.12
2018,11,4,11,45,470.0,254.0,3.45,20.25,577.5,548.84,427.73
2018,11,4,12,0,393.0,288.0,3.4,20.5,562.0,542.08,421.11
2018,11,4,12,15,296.5,310.5,3.25,20.65,517.0,508.57,394.23
2018,11,4,12,30,200.0,333.0,3.1,20.8,472.0,468.35,362.14
2018,11,4,12,45,282.5,301.5,3.0,21.0,495.5,503.01,389.97
2018,11,4,13,0,365.0,270.0,2.9,21.2,519.0,534.51,414.98
2018,11,4,13,15,634.5,177.0,2.8,21.25,597.0,642.84,500.02
2018,11,4,13,30,904.0,84.0,2.7,21.3,675.0,736.89,570.18
2018,11,4,13,45,896.0,83.0,2.55,21.35,650.0,728.1,563.0
2018,11,4,14,0,888.0,82.0,2.4,21.4,625.0,716.17,554.49
2018,11,4,14,15,877.0,80.0,2.35,21.3,593.0,698.05,542.54
2018,11,4,14,30,866.0,78.0,2.3,21.2,561.0,677.09,528.63
2018,11,4,14,45,851.0,75.0,2.2,21.15,522.0,649.73,509.46
2018,11,4,15,0,836.0,72.0,2.1,21.1,483.0,620.04,487.75
2018,11,4,15,15,792.5,74.0,2.0,20.9,434.5,579.59,457.58
2018,11,4,15,30,749.0,76.0,1.9,20.7,386.0,535.58,424.3
2018,11,4,15,45,689.5,74.5,1.75,20.5,333.0,480.75,381.89
2018,11,4,16,0,630.0,73.0,1.6,20.3,280.0,426.04,338.66
2018,11,4,16,15,627.5,62.0,1.45,19.7,238.5,390.54,309.7
2018,11,4,16,30,625.0,51.0,1.3,19.1,197.0,351.01,275.89
2018,11,4,16,45,542.0,44.5,1.1,18.45,148.0,287.43,221.87
2018,11,4,17,0,459.0,38.0,0.9,17.8,99.0,227.2,169.07
2018,11,4,17,15,304.5,27.0,0.9,17.8,60.0,144.55,90.75
2018,11,4,17,30,150.0,16.0,0.9,17.8,21.0,57.09,0.0
2018,11,4,17,45,75.0,8.0,0.95,16.55,10.5,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,5,6,45,57.0,7.5,3.1,14.8,9.5,0.0,0.0
2018,11,5,7,0,114.0,15.0,3.2,15.0,19.0,14.74,0.0
2018,11,5,7,15,242.0,27.5,3.3,15.5,54.0,21.88,10.59
2018,11,5,7,30,370.0,40.0,3.4,16.0,89.0,30.62,20.74
2018,11,5,7,45,319.5,46.0,3.5,16.5,101.5,32.81,23.19
2018,11,5,8,0,269.0,52.0,3.6,17.0,114.0,37.02,27.13
2018,11,5,8,15,149.0,77.0,3.6,17.6,112.5,71.68,50.04
2018,11,5,8,30,29.0,102.0,3.6,18.2,111.0,96.21,73.78
2018,11,5,8,45,33.0,118.0,3.65,18.85,130.0,113.51,87.52
2018,11,5,9,0,37.0,134.0,3.7,19.5,149.0,131.27,101.6
2018,11,5,9,15,47.0,158.0,3.85,20.1,179.5,157.9,122.6
2018,11,5,9,30,57.0,182.0,4.0,20.7,210.0,185.68,144.36
2018,11,5,9,45,158.5,205.5,4.15,21.3,291.5,244.13,188.89
2018,11,5,10,0,260.0,229.0,4.3,21.9,373.0,312.06,241.18
2018,11,5,10,15,422.5,202.0,4.55,22.35,452.0,370.98,287.03
2018,11,5,10,30,585.0,175.0,4.8,22.8,531.0,443.52,343.98
2018,11,5,10,45,430.5,234.5,5.0,23.25,502.0,442.07,342.98
2018,11,5,11,0,276.0,294.0,5.2,23.7,473.0,429.83,332.56
2018,11,5,11,15,297.0,289.0,5.3,24.0,486.5,448.72,347.39
2018,11,5,11,30,318.0,284.0,5.4,24.3,500.0,467.76,362.21
2018,11,5,11,45,348.5,283.5,5.5,24.6,522.5,497.06,384.74
2018,11,5,12,0,379.0,283.0,5.6,24.9,545.0,526.59,407.29
2018,11,5,12,15,404.5,278.0,5.55,25.1,558.0,548.23,423.77
2018,11,5,12,30,430.0,273.0,5.5,25.3,571.0,572.13,441.81
2018,11,5,12,45,607.0,201.5,5.5,25.5,616.5,633.89,491.34
2018,11,5,13,0,784.0,130.0,5.5,25.7,662.0,692.4,537.98
2018,11,5,13,15,757.5,136.0,5.35,25.8,639.5,685.5,532.09
2018,11,5,13,30,731.0,142.0,5.2,25.9,617.0,675.09,523.91
2018,11,5,13,45,586.0,187.0,5.1,25.95,558.5,618.57,479.8
2018,11,5,14,0,441.0,232.0,5.0,26.0,500.0,559.61,433.62
2018,11,5,14,15,417.5,222.5,4.85,25.95,465.5,531.14,412.76
2018,11,5,14,30,394.0,213.0,4.7,25.9,431.0,495.29,386.27
2018,11,5,14,45,531.5,162.5,4.5,25.85,434.5,533.28,417.63
2018,11,5,15,0,669.0,112.0,4.3,25.8,438.0,559.95,439.8
2018,11,5,15,15,704.5,93.0,4.05,25.6,408.0,545.82,429.69
2018,11,5,15,30,740.0,74.0,3.8,25.4,378.0,525.44,414.6
2018,11,5,15,45,713.0,68.5,3.5,25.2,332.0,482.76,381.21
2018,11,5,16,0,686.0,63.0,3.2,25.0,286.0,439.61,346.63
2018,11,5,16,15,634.0,58.5,2.8,24.4,237.0,387.48,304.32
2018,11,5,16,30,582.0,54.0,2.4,23.8,188.0,335.72,261.0
2018,11,5,16,45,497.5,46.5,2.0,23.25,140.5,269.95,205.64
2018,11,5,17,0,413.0,39.0,1.6,22.7,93.0,210.1,153.7
2018,11,5,17,15,268.5,27.0,1.6,22.7,56.0,131.29,78.42
2018,11,5,17,30,124.0,15.0,1.6,22.7,19.0,48.58,0.0
2018,11,5,17,45,62.0,7.5,1.5,21.6,9.5,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,6,6,45,64.0,7.5,0.75,15.75,9.5,0.0,0.0
2018,11,6,7,0,128.0,15.0,0.7,15.8,19.0,14.74,0.0
2018,11,6,7,15,276.0,26.5,0.9,16.45,56.0,21.08,9.47
2018,11,6,7,30,424.0,38.0,1.1,17.1,93.0,28.93,19.17
2018,11,6,7,45,486.5,45.5,1.3,17.75,136.0,32.66,22.94
2018,11,6,8,0,549.0,53.0,1.5,18.4,179.0,36.28,26.33
2018,11,6,8,15,346.5,74.0,1.35,18.9,160.0,74.27,46.08
2018,11,6,8,30,144.0,95.0,1.2,19.4,141.0,95.22,67.68
2018,11,6,8,45,72.0,111.0,1.1,19.9,134.0,110.48,82.81
2018,11,6,9,0,0.0,127.0,1.0,20.4,127.0,119.79,92.97
2018,11,6,9,15,4.5,146.5,1.05,21.2,148.5,139.34,107.94
2018,11,6,9,30,9.0,166.0,1.1,22.0,170.0,159.43,123.11
2018,11,6,9,45,16.5,188.0,1.2,22.85,196.5,183.33,141.04
2018,11,6,10,0,24.0,210.0,1.3,23.7,223.0,208.01,159.37
2018,11,6,10,15,31.0,226.5,1.5,24.15,244.5,225.86,172.66
2018,11,6,10,30,38.0,243.0,1.7,24.6,266.0,246.91,188.36
2018,11,6,10,45,24.5,223.5,1.9,25.1,238.5,226.15,172.05
2018,11,6,11,0,11.0,204.0,2.1,25.6,211.0,201.85,153.03
2018,11,6,11,15,7.0,191.0,2.2,25.8,195.5,187.94,142.16
2018,11,6,11,30,3.0,178.0,2.3,26.0,180.0,173.59,130.9
2018,11,6,11,45,4.5,186.5,2.35,26.25,189.5,183.04,138.03
2018,11,6,12,0,6.0,195.0,2.4,26.5,199.0,192.59,145.19
2018,11,6,12,15,6.5,195.5,2.5,26.6,200.0,193.81,146.09
2018,11,6,12,30,7.0,196.0,2.6,26.7,201.0,195.02,147.03
2018,11,6,12,45,8.5,203.0,2.65,26.85,209.0,203.3,153.38
2018,11,6,13,0,10.0,210.0,2.7,27.0,217.0,211.66,159.8
2018,11,6,13,15,20.5,231.5,2.7,27.05,245.0,240.88,182.38
2018,11,6,13,30,31.0,253.0,2.7,27.1,273.0,275.01,208.51
2018,11,6,13,45,50.5,255.5,2.75,27.15,286.5,292.64,222.51
2018,11,6,14,0,70.0,258.0,2.8,27.2,300.0,310.14,236.46
2018,11,6,14,15,74.5,248.5,2.8,27.15,291.0,304.29,232.6
2018,11,6,14,30,79.0,239.0,2.8,27.1,282.0,298.12,228.57
2018,11,6,14,45,269.0,188.0,2.8,27.05,320.5,380.25,295.4
2018,11,6,15,0,459.0,137.0,2.8,27.0,359.0,448.32,349.9
2018,11,6,15,15,600.0,106.0,2.7,26.8,368.0,494.14,385.72
2018,11,6,15,30,741.0,75.0,2.6,26.6,377.0,524.57,409.31
2018,11,6,15,45,703.5,71.0,2.45,26.4,329.0,477.87,373.21
2018,11,6,16,0,666.0,67.0,2.3,26.2,281.0,433.51,338.29
2018,11,6,16,15,610.5,62.0,2.05,25.65,232.0,378.2,294.18
2018,11,6,16,30,555.0,57.0,1.8,25.1,183.0,325.33,250.6
2018,11,6,16,45,466.5,48.5,1.5,24.5,136.0,258.14,194.89
2018,11,6,17,0,378.0,40.0,1.2,23.9,89.0,197.2,142.85
2018,11,6,17,15,241.0,27.5,1.2,23.9,53.5,121.41,69.34
2018,11,6,17,30,104.0,15.0,1.2,23.9,18.0,42.84,0.0
2018,11,6,17,45,52.0,7.5,1.2,22.8,9.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,7,6,45,17.5,4.5,1.1,20.45,5.0,0.0,0.0
2018,11,7,7,0,35.0,9.0,1.1,20.6,10.0,8.85,0.0
2018,11,7,7,15,136.5,24.5,1.25,21.15,40.0,19.0,7.16
2018,11,7,7,30,238.0,40.0,1.4,21.7,70.0,30.46,19.95
2018,11,7,7,45,297.5,48.0,1.55,22.3,103.5,35.4,24.77
2018,11,7,8,0,357.0,56.0,1.7,22.9,137.0,38.9,28.03
2018,11,7,8,15,279.5,80.5,1.75,23.35,153.0,75.05,48.15
2018,11,7,8,30,202.0,105.0,1.8,23.8,169.0,108.65,75.06
2018,11,7,8,45,395.0,102.0,1.8,24.25,253.0,144.61,95.3
2018,11,7,9,0,588.0,99.0,1.8,24.7,337.0,202.95,135.5
2018,11,7,9,15,658.0,97.5,1.8,25.1,391.5,250.08,173.25
2018,11,7,9,30,728.0,96.0,1.8,25.5,446.0,302.94,216.06
2018,11,7,9,45,768.0,93.0,1.8,25.85,489.0,351.38,256.06
2018,11,7,10,0,808.0,90.0,1.8,26.2,532.0,399.17,294.97
2018,11,7,10,15,798.0,98.0,1.7,26.45,556.0,437.16,325.96
2018,11,7,10,30,788.0,106.0,1.6,26.7,580.0,472.52,353.9
2018,11,7,10,45,691.5,137.0,1.55,27.0,565.0,481.34,361.49
2018,11,7,11,0,595.0,168.0,1.5,27.3,550.0,483.7,363.47
2018,11,7,11,15,441.5,209.0,1.5,27.5,496.5,454.46,341.78
2018,11,7,11,30,288.0,250.0,1.5,27.7,443.0,415.04,311.83
2018,11,7,11,45,222.0,283.5,1.45,27.9,433.5,414.19,310.08
2018,11,7,12,0,156.0,317.0,1.4,28.1,424.0,410.59,305.83
2018,11,7,12,15,455.0,230.5,1.35,28.2,542.0,534.82,399.91
2018,11,7,12,30,754.0,144.0,1.3,28.3,660.0,662.75,492.51
2018,11,7,12,45,763.5,137.5,1.25,28.4,654.5,672.45,498.16
2018,11,7,13,0,773.0,131.0,1.2,28.5,649.0,679.9,503.31
2018,11,7,13,15,731.5,139.5,1.15,28.5,620.0,665.24,492.77
2018,11,7,13,30,690.0,148.0,1.1,28.5,591.0,647.1,480.03
2018,11,7,13,45,736.5,127.0,1.05,28.55,584.0,657.1,488.0
2018,11,7,14,0,783.0,106.0,1.0,28.6,577.0,662.24,492.35
2018,11,7,14,15,691.5,115.5,0.95,28.5,515.0,604.68,452.03
2018,11,7,14,30,600.0,125.0,0.9,28.4,453.0,545.82,410.73
2018,11,7,14,45,616.0,115.5,0.85,28.35,431.5,537.01,405.45
2018,11,7,15,0,632.0,106.0,0.8,28.3,410.0,525.31,397.48
2018,11,7,15,15,462.5,108.0,0.75,28.1,319.0,407.1,311.36
2018,11,7,15,30,293.0,110.0,0.7,27.9,228.0,300.31,231.4
2018,11,7,15,45,282.0,95.0,0.7,27.7,197.0,269.93,209.04
2018,11,7,16,0,271.0,80.0,0.7,27.5,166.0,239.15,185.25
2018,11,7,16,15,386.0,70.5,0.7,27.05,170.0,275.09,212.19
2018,11,7,16,30,501.0,61.0,0.7,26.6,174.0,304.22,231.17
2018,11,7,16,45,411.5,52.0,0.7,26.15,128.5,238.43,177.56
2018,11,7,17,0,322.0,43.0,0.7,25.7,83.0,178.8,127.82
2018,11,7,17,15,199.5,28.5,0.7,25.7,49.5,108.82,58.76
2018,11,7,17,30,77.0,14.0,0.7,25.7,16.0,34.36,0.0
2018,11,7,17,45,38.5,7.0,1.1,24.75,8.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,21.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.3,21.25,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,4.05,19.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,4.2,19.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,4.25,18.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.25,17.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.15,16.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,8,6,45,27.5,6.5,2.9,13.4,7.0,0.0,0.0
2018,11,8,7,0,55.0,13.0,2.9,13.4,14.0,12.78,0.0
2018,11,8,7,15,163.0,29.5,2.95,13.6,46.5,23.3,9.62
2018,11,8,7,30,271.0,46.0,3.0,13.8,79.0,35.54,24.97
2018,11,8,7,45,256.5,49.0,3.05,14.0,92.5,36.26,26.42
2018,11,8,8,0,242.0,52.0,3.1,14.2,106.0,37.12,27.52
2018,11,8,8,15,121.0,45.5,3.1,14.45,72.5,43.66,28.2
2018,11,8,8,30,0.0,39.0,3.1,14.7,39.0,37.65,26.54
2018,11,8,8,45,0.0,35.5,3.1,14.95,35.5,34.27,23.6
2018,11,8,9,0,0.0,32.0,3.1,15.2,32.0,30.89,20.64
2018,11,8,9,15,0.0,49.0,3.05,15.45,49.0,47.34,34.43
2018,11,8,9,30,0.0,66.0,3.0,15.7,66.0,63.8,48.08
2018,11,8,9,45,0.0,77.5,2.95,15.95,77.5,74.95,57.15
2018,11,8,10,0,0.0,89.0,2.9,16.2,89.0,86.11,66.16
2018,11,8,10,15,0.0,92.5,2.85,16.45,92.5,89.48,68.71
2018,11,8,10,30,0.0,96.0,2.8,16.7,96.0,92.86,71.27
