Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,45,0.0,97.0,2.7,16.95,97.0,93.84,71.87
2018,11,8,11,0,0.0,98.0,2.6,17.2,98.0,94.82,72.49
2018,11,8,11,15,0.0,116.0,2.55,17.4,116.0,112.15,86.4
2018,11,8,11,30,0.0,134.0,2.5,17.6,134.0,129.52,100.24
2018,11,8,11,45,0.0,135.5,2.45,17.85,135.5,131.06,101.28
2018,11,8,12,0,0.0,137.0,2.4,18.1,137.0,132.6,102.37
2018,11,8,12,15,0.0,131.5,2.35,18.25,131.5,127.36,98.09
2018,11,8,12,30,0.0,126.0,2.3,18.4,126.0,122.08,93.81
2018,11,8,12,45,0.0,128.0,2.25,18.6,128.0,124.09,95.39
2018,11,8,13,0,0.0,130.0,2.2,18.8,130.0,126.11,96.98
2018,11,8,13,15,0.0,140.0,2.15,18.9,140.0,136.0,104.93
2018,11,8,13,30,0.0,150.0,2.1,19.0,150.0,145.98,112.96
2018,11,8,13,45,0.0,135.0,2.05,19.1,135.0,131.32,101.32
2018,11,8,14,0,0.0,120.0,2.0,19.2,120.0,116.61,89.65
2018,11,8,14,15,0.0,103.0,2.0,19.2,103.0,99.88,76.33
2018,11,8,14,30,0.0,86.0,2.0,19.2,86.0,83.2,62.94
2018,11,8,14,45,0.5,91.0,2.0,19.15,91.0,88.46,67.45
2018,11,8,15,0,1.0,96.0,2.0,19.1,96.0,93.86,72.08
2018,11,8,15,15,1.0,100.5,2.0,18.95,100.5,98.62,76.22
2018,11,8,15,30,1.0,105.0,2.0,18.8,105.0,103.69,80.63
2018,11,8,15,45,27.0,81.0,2.0,18.6,89.5,96.26,75.19
2018,11,8,16,0,53.0,57.0,2.0,18.4,74.0,87.81,68.56
2018,11,8,16,15,190.5,61.5,2.0,18.1,106.5,162.74,130.8
2018,11,8,16,30,328.0,66.0,2.0,17.8,139.0,230.47,183.58
2018,11,8,16,45,231.0,50.5,2.0,17.5,95.5,162.11,125.65
2018,11,8,17,0,134.0,35.0,2.0,17.2,52.0,94.23,68.53
2018,11,8,17,15,71.5,20.5,2.0,17.2,29.0,51.09,24.89
2018,11,8,17,30,9.0,6.0,2.0,17.2,6.0,8.28,0.0
2018,11,8,17,45,4.5,3.0,2.15,16.6,3.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.55,11.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.65,11.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.9,10.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,6.05,9.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,11,9,6,45,5.0,4.0,6.15,9.05,4.0,0.0,0.0
2018,11,9,7,0,10.0,8.0,6.2,8.9,8.0,7.86,0.0
2018,11,9,7,15,13.0,24.5,6.3,8.95,25.5,22.56,8.33
2018,11,9,7,30,16.0,41.0,6.4,9.0,43.0,37.11,26.74
2018,11,9,7,45,40.5,62.5,6.5,9.05,70.5,55.11,43.78
2018,11,9,8,0,65.0,84.0,6.6,9.1,98.0,72.68,60.18
2018,11,9,8,15,44.0,89.5,6.7,9.3,100.0,82.01,64.23
2018,11,9,8,30,23.0,95.0,6.8,9.5,102.0,89.09,70.57
2018,11,9,8,45,28.0,110.5,6.85,9.7,120.5,105.68,84.38
2018,11,9,9,0,33.0,126.0,6.9,9.9,139.0,122.83,98.65
2018,11,9,9,15,30.0,128.0,6.95,10.15,141.0,126.79,101.99
2018,11,9,9,30,27.0,130.0,7.0,10.4,143.0,130.12,104.74
2018,11,9,9,45,15.5,127.5,7.05,10.7,135.0,127.38,102.45
2018,11,9,10,0,4.0,125.0,7.1,11.0,127.0,121.61,97.46
2018,11,9,10,15,24.5,178.5,7.1,11.3,193.0,179.17,145.11
2018,11,9,10,30,45.0,232.0,7.1,11.6,259.0,239.59,194.59
2018,11,9,10,45,45.5,245.5,7.1,11.85,273.5,255.31,207.09
2018,11,9,11,0,46.0,259.0,7.1,12.1,288.0,271.07,219.6
2018,11,9,11,15,92.5,283.0,7.05,12.35,343.5,322.77,261.78
2018,11,9,11,30,139.0,307.0,7.0,12.6,399.0,377.81,306.36
2018,11,9,11,45,367.0,254.5,7.0,12.8,502.0,475.46,388.42
2018,11,9,12,0,595.0,202.0,7.0,13.0,605.0,583.71,477.92
2018,11,9,12,15,751.0,148.0,6.9,13.15,657.0,646.24,529.87
2018,11,9,12,30,907.0,94.0,6.8,13.3,709.0,708.24,581.13
2018,11,9,12,45,905.5,93.0,6.7,13.45,700.5,717.19,587.53
2018,11,9,13,0,904.0,92.0,6.6,13.6,692.0,722.91,591.67
2018,11,9,13,15,899.5,90.5,6.5,13.6,675.0,722.78,591.74
2018,11,9,13,30,895.0,89.0,6.4,13.6,658.0,719.4,589.46
2018,11,9,13,45,887.5,87.5,6.35,13.65,633.5,710.74,583.28
2018,11,9,14,0,880.0,86.0,6.3,13.7,609.0,698.97,574.82
2018,11,9,14,15,869.5,84.0,6.3,13.65,577.5,681.65,562.49
2018,11,9,14,30,859.0,82.0,6.3,13.6,546.0,664.46,549.71
2018,11,9,14,45,845.0,78.5,6.3,13.55,507.5,637.89,529.26
2018,11,9,15,0,831.0,75.0,6.3,13.5,469.0,608.94,506.6
2018,11,9,15,15,808.5,72.0,6.2,13.35,425.5,573.31,478.05
2018,11,9,15,30,786.0,69.0,6.1,13.2,382.0,536.21,447.71
2018,11,9,15,45,754.5,65.0,6.05,13.05,334.5,491.91,410.85
2018,11,9,16,0,723.0,61.0,6.0,12.9,287.0,447.31,372.68
2018,11,9,16,15,670.5,55.5,5.75,12.55,236.5,391.15,323.84
2018,11,9,16,30,618.0,50.0,5.5,12.2,186.0,339.57,277.32
2018,11,9,16,45,524.0,43.0,5.2,11.9,137.0,270.42,215.32
2018,11,9,17,0,430.0,36.0,4.9,11.6,88.0,207.95,157.47
2018,11,9,17,15,282.5,25.0,4.9,11.6,52.5,127.71,65.98
2018,11,9,17,30,135.0,14.0,4.9,11.6,17.0,49.25,0.0
2018,11,9,17,45,67.5,7.0,4.4,11.0,8.5,0.0,0.0
2018,11,9,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,10,6,45,30.5,4.0,2.85,7.05,4.5,0.0,0.0
2018,11,10,7,0,61.0,8.0,2.9,7.0,9.0,7.86,0.0
2018,11,10,7,15,170.0,19.5,3.0,7.1,36.5,14.88,2.78
2018,11,10,7,30,279.0,31.0,3.1,7.2,64.0,23.03,14.56
2018,11,10,7,45,169.5,43.5,3.25,7.3,66.5,32.06,23.34
2018,11,10,8,0,60.0,56.0,3.4,7.4,69.0,48.74,38.86
2018,11,10,8,15,37.0,70.0,3.45,7.6,78.5,66.06,51.06
2018,11,10,8,30,14.0,84.0,3.5,7.8,88.0,80.88,64.3
2018,11,10,8,45,10.5,87.0,3.55,7.95,90.5,84.6,67.5
2018,11,10,9,0,7.0,90.0,3.6,8.1,93.0,87.69,70.15
2018,11,10,9,15,27.5,119.0,3.6,8.3,132.0,118.12,95.24
2018,11,10,9,30,48.0,148.0,3.6,8.5,171.0,152.08,123.26
2018,11,10,9,45,53.5,177.5,3.55,8.75,205.0,183.46,149.28
2018,11,10,10,0,59.0,207.0,3.5,9.0,239.0,215.51,175.56
2018,11,10,10,15,69.5,228.5,3.45,9.3,268.0,243.21,197.95
2018,11,10,10,30,80.0,250.0,3.4,9.6,297.0,271.83,220.92
2018,11,10,10,45,62.5,249.5,3.3,9.85,287.0,267.24,216.79
2018,11,10,11,0,45.0,249.0,3.2,10.1,277.0,261.04,211.31
2018,11,10,11,15,33.0,233.0,3.15,10.35,254.0,241.96,195.49
2018,11,10,11,30,21.0,217.0,3.1,10.6,231.0,221.44,178.47
2018,11,10,11,45,13.5,200.0,3.0,10.85,209.0,201.45,161.91
2018,11,10,12,0,6.0,183.0,2.9,11.1,187.0,180.88,144.84
2018,11,10,12,15,25.0,225.5,2.8,11.25,242.5,236.54,190.28
2018,11,10,12,30,44.0,268.0,2.7,11.4,298.0,292.46,235.12
2018,11,10,12,45,71.5,276.0,2.65,11.55,323.5,320.94,258.14
2018,11,10,13,0,99.0,284.0,2.6,11.7,349.0,349.89,281.52
2018,11,10,13,15,159.5,278.5,2.5,11.8,380.5,392.44,316.28
2018,11,10,13,30,220.0,273.0,2.4,11.9,412.0,430.74,347.35
2018,11,10,13,45,193.0,255.0,2.3,11.95,373.5,394.8,318.96
2018,11,10,14,0,166.0,237.0,2.2,12.0,335.0,358.15,290.18
2018,11,10,14,15,118.5,224.5,2.15,12.0,292.5,313.21,254.11
2018,11,10,14,30,71.0,212.0,2.1,12.0,250.0,263.0,213.44
2018,11,10,14,45,88.5,203.5,2.05,12.0,247.5,265.65,216.57
2018,11,10,15,0,106.0,195.0,2.0,12.0,245.0,273.61,223.69
2018,11,10,15,15,72.0,167.5,1.95,11.85,200.0,216.45,177.1
2018,11,10,15,30,38.0,140.0,1.9,11.7,155.0,166.6,135.95
2018,11,10,15,45,67.0,116.5,1.9,11.55,139.0,156.73,128.56
2018,11,10,16,0,96.0,93.0,1.9,11.4,123.0,149.96,123.18
2018,11,10,16,15,87.0,77.5,1.7,11.0,101.0,126.36,102.88
2018,11,10,16,30,78.0,62.0,1.5,10.6,79.0,103.06,82.43
2018,11,10,16,45,63.0,47.5,1.3,10.2,59.0,79.01,61.0
2018,11,10,17,0,48.0,33.0,1.1,9.8,39.0,55.9,39.97
2018,11,10,17,15,30.5,20.5,1.1,9.8,23.5,34.12,13.23
2018,11,10,17,30,13.0,8.0,1.1,9.8,8.0,11.25,0.0
2018,11,10,17,45,6.5,4.0,1.1,9.2,4.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,11,6,45,39.5,5.5,0.95,5.9,6.0,0.0,0.0
2018,11,11,7,0,79.0,11.0,1.0,6.1,12.0,10.81,0.0
2018,11,11,7,15,220.0,24.0,1.1,6.6,45.0,19.54,4.04
2018,11,11,7,30,361.0,37.0,1.2,7.1,78.0,29.04,19.77
2018,11,11,7,45,429.0,45.0,1.3,7.55,118.5,33.17,24.32
2018,11,11,8,0,497.0,53.0,1.4,8.0,159.0,37.22,28.33
2018,11,11,8,15,499.5,66.5,1.35,8.5,196.0,67.66,40.68
2018,11,11,8,30,502.0,80.0,1.3,9.0,233.0,107.66,66.61
2018,11,11,8,45,373.0,101.0,1.3,9.45,225.0,135.56,94.12
2018,11,11,9,0,244.0,122.0,1.3,9.9,217.0,153.27,115.1
2018,11,11,9,15,157.5,153.5,1.35,10.3,217.5,176.43,138.37
2018,11,11,9,30,71.0,185.0,1.4,10.7,218.0,190.51,152.75
2018,11,11,9,45,40.0,164.0,1.4,11.15,183.0,166.75,133.72
2018,11,11,10,0,9.0,143.0,1.4,11.6,148.0,140.21,112.07
2018,11,11,10,15,4.5,138.0,1.45,11.95,140.5,134.37,107.02
2018,11,11,10,30,0.0,133.0,1.5,12.3,133.0,128.01,101.48
2018,11,11,10,45,0.5,142.0,1.55,12.65,142.5,136.97,108.55
2018,11,11,11,0,1.0,151.0,1.6,13.0,152.0,146.01,115.61
2018,11,11,11,15,0.5,134.5,1.6,13.25,135.0,130.16,102.44
2018,11,11,11,30,0.0,118.0,1.6,13.5,118.0,114.12,89.17
2018,11,11,11,45,0.0,112.0,1.65,13.8,112.0,108.38,84.36
2018,11,11,12,0,0.0,106.0,1.7,14.1,106.0,102.61,79.52
2018,11,11,12,15,0.0,103.5,1.75,14.2,103.5,100.21,77.53
2018,11,11,12,30,0.0,101.0,1.8,14.3,101.0,97.79,75.54
2018,11,11,12,45,4.0,137.5,1.8,14.35,140.0,136.05,106.89
2018,11,11,13,0,8.0,174.0,1.8,14.4,179.0,174.7,138.18
2018,11,11,13,15,17.0,198.0,1.85,14.3,208.5,204.9,162.74
2018,11,11,13,30,26.0,222.0,1.9,14.2,238.0,239.39,190.63
2018,11,11,13,45,24.0,207.0,1.95,14.1,221.5,219.58,175.07
2018,11,11,14,0,22.0,192.0,2.0,14.0,205.0,203.53,162.59
2018,11,11,14,15,14.5,161.5,2.05,13.8,170.0,168.0,134.14
2018,11,11,14,30,7.0,131.0,2.1,13.6,135.0,132.53,105.36
2018,11,11,14,45,3.5,110.5,2.15,13.4,112.5,109.85,86.89
2018,11,11,15,0,0.0,90.0,2.2,13.2,90.0,87.26,68.26
2018,11,11,15,15,0.0,76.5,2.3,13.0,76.5,73.97,57.34
2018,11,11,15,30,0.0,63.0,2.4,12.8,63.0,60.89,46.46
2018,11,11,15,45,0.0,51.0,2.45,12.55,51.0,49.27,36.7
2018,11,11,16,0,0.0,39.0,2.5,12.3,39.0,37.65,26.83
2018,11,11,16,15,0.0,33.5,2.5,12.1,33.5,32.34,22.25
2018,11,11,16,30,0.0,28.0,2.5,11.9,28.0,27.02,17.58
2018,11,11,16,45,0.0,20.5,2.5,11.65,20.5,19.77,11.17
2018,11,11,17,0,0.0,13.0,2.5,11.4,13.0,12.53,4.69
2018,11,11,17,15,0.0,8.5,2.5,11.4,8.5,8.19,0.0
2018,11,11,17,30,0.0,4.0,2.5,11.4,4.0,3.93,0.0
2018,11,11,17,45,0.0,2.0,2.5,11.1,2.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,11,12,6,45,0.0,0.5,3.75,8.7,0.5,0.0,0.0
2018,11,12,7,0,0.0,1.0,3.9,8.7,1.0,0.98,0.0
2018,11,12,7,15,0.0,3.5,4.05,8.75,3.5,3.37,0.0
2018,11,12,7,30,0.0,6.0,4.2,8.8,6.0,5.78,0.0
2018,11,12,7,45,0.0,7.5,4.4,8.85,7.5,7.23,0.83
2018,11,12,8,0,0.0,9.0,4.6,8.9,9.0,8.67,2.24
2018,11,12,8,15,0.0,10.5,4.8,9.0,10.5,10.12,3.18
2018,11,12,8,30,0.0,12.0,5.0,9.1,12.0,11.57,4.45
2018,11,12,8,45,0.0,17.0,5.25,9.15,17.0,16.4,8.65
2018,11,12,9,0,0.0,22.0,5.5,9.2,22.0,21.23,12.82
2018,11,12,9,15,0.0,34.0,5.75,9.3,34.0,32.83,22.81
2018,11,12,9,30,0.0,46.0,6.0,9.4,46.0,44.44,32.72
2018,11,12,9,45,0.0,53.0,6.25,9.45,53.0,51.22,38.43
2018,11,12,10,0,0.0,60.0,6.5,9.5,60.0,58.0,44.11
2018,11,12,10,15,0.0,76.0,6.65,9.5,76.0,73.51,57.2
2018,11,12,10,30,0.0,92.0,6.8,9.5,92.0,89.02,70.22
2018,11,12,10,45,0.0,96.0,6.95,9.5,96.0,92.87,73.35
2018,11,12,11,0,0.0,100.0,7.1,9.5,100.0,96.73,76.5
2018,11,12,11,15,0.0,102.0,7.1,9.4,102.0,98.68,78.08
2018,11,12,11,30,0.0,104.0,7.1,9.3,104.0,100.63,79.67
2018,11,12,11,45,0.5,115.0,7.15,9.25,115.5,111.57,88.85
2018,11,12,12,0,1.0,126.0,7.2,9.2,127.0,122.58,98.07
2018,11,12,12,15,0.5,125.5,7.15,9.1,126.0,121.85,97.46
2018,11,12,12,30,0.0,125.0,7.1,9.0,125.0,121.1,96.86
2018,11,12,12,45,0.0,121.5,7.1,8.9,121.5,117.75,94.13
2018,11,12,13,0,0.0,118.0,7.1,8.8,118.0,114.39,91.39
2018,11,12,13,15,0.0,108.0,7.05,8.8,108.0,104.66,83.28
2018,11,12,13,30,0.0,98.0,7.0,8.8,98.0,94.9,75.14
2018,11,12,13,45,0.5,97.0,6.95,8.75,97.5,94.27,74.75
2018,11,12,14,0,1.0,96.0,6.9,8.7,97.0,93.64,74.37
2018,11,12,14,15,1.0,85.5,6.9,8.7,86.5,83.38,65.8
2018,11,12,14,30,1.0,75.0,6.9,8.7,76.0,73.18,57.25
2018,11,12,14,45,0.5,67.5,6.9,8.65,68.0,65.58,50.88
2018,11,12,15,0,0.0,60.0,6.9,8.6,60.0,57.99,44.49
2018,11,12,15,15,2.0,58.5,6.9,8.45,59.5,57.71,44.45
2018,11,12,15,30,4.0,57.0,6.9,8.3,59.0,57.33,44.3
2018,11,12,15,45,2.0,53.0,6.95,8.15,54.0,52.27,39.99
2018,11,12,16,0,0.0,49.0,7.0,8.0,49.0,47.33,35.72
2018,11,12,16,15,0.0,40.5,6.95,7.7,40.5,39.11,28.55
2018,11,12,16,30,0.0,32.0,6.9,7.4,32.0,30.89,21.26
2018,11,12,16,45,0.0,19.0,6.85,7.1,19.0,18.32,10.14
2018,11,12,17,0,0.0,6.0,6.8,6.8,6.0,5.78,0.0
2018,11,12,17,15,0.0,4.0,6.8,6.8,4.0,3.85,0.0
2018,11,12,17,30,0.0,2.0,6.8,6.8,2.0,1.97,0.0
2018,11,12,17,45,0.0,1.0,6.7,6.1,1.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.6,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.65,5.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,4.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,4.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,4.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.7,4.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.7,3.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,3.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.75,2.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.7,2.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.6,2.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.5,2.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.45,2.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.4,1.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.3,1.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.2,1.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.15,1.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.1,1.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.05,1.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.0,1.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,5.95,0.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,5.9,0.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,5.85,0.55,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,5.8,0.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.75,0.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.7,0.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.65,0.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.5,-0.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.4,-0.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.35,-0.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.3,-0.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.2,-0.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.05,-0.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,5.0,-0.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,4.95,-0.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,4.9,-0.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.8,-0.75,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.7,-0.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.7,-0.8,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.7,-0.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.65,-0.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.55,-0.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.55,-0.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,4.65,-0.9,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,4.7,-0.9,2.0,1.97,0.0
2018,11,13,7,15,0.0,8.0,4.9,-0.6,8.0,7.71,0.0
2018,11,13,7,30,0.0,14.0,5.1,-0.3,14.0,13.5,6.33
2018,11,13,7,45,0.0,23.0,5.3,0.0,23.0,22.19,14.85
2018,11,13,8,0,0.0,32.0,5.5,0.3,32.0,30.89,23.23
2018,11,13,8,15,18.0,58.5,5.65,0.6,64.0,55.35,43.48
2018,11,13,8,30,36.0,85.0,5.8,0.9,96.0,81.27,65.46
2018,11,13,8,45,82.5,116.5,5.9,1.25,147.0,114.06,91.96
2018,11,13,9,0,129.0,148.0,6.0,1.6,198.0,155.08,125.8
2018,11,13,9,15,65.5,142.0,6.0,1.95,167.5,146.57,121.04
2018,11,13,9,30,2.0,136.0,6.0,2.3,137.0,129.77,108.29
2018,11,13,9,45,1.0,136.5,6.0,2.7,137.0,130.6,108.62
2018,11,13,10,0,0.0,137.0,6.0,3.1,137.0,131.17,108.71
2018,11,13,10,15,9.0,172.0,5.95,3.5,177.0,167.85,139.67
2018,11,13,10,30,18.0,207.0,5.9,3.9,217.0,205.35,171.03
2018,11,13,10,45,41.5,238.0,5.9,4.25,263.0,245.6,204.57
2018,11,13,11,0,65.0,269.0,5.9,4.6,309.0,289.36,240.83
2018,11,13,11,15,348.5,226.0,5.9,4.9,451.0,409.22,343.22
2018,11,13,11,30,632.0,183.0,5.9,5.2,593.0,546.13,458.13
2018,11,13,11,45,805.5,131.5,5.85,5.55,661.0,619.21,519.33
2018,11,13,12,0,979.0,80.0,5.8,5.9,729.0,695.1,582.34
2018,11,13,12,15,979.5,80.0,5.8,6.1,729.5,713.82,597.58
2018,11,13,12,30,980.0,80.0,5.8,6.3,730.0,729.23,610.22
2018,11,13,12,45,978.0,79.0,5.8,6.55,721.0,738.57,617.24
2018,11,13,13,0,976.0,78.0,5.8,6.8,712.0,744.43,621.61
2018,11,13,13,15,972.0,77.0,5.75,6.9,695.0,745.45,622.49
2018,11,13,13,30,968.0,76.0,5.7,7.0,678.0,742.99,620.8
2018,11,13,13,45,961.0,74.5,5.7,7.1,653.0,734.51,614.75
2018,11,13,14,0,954.0,73.0,5.7,7.2,628.0,722.69,606.2
2018,11,13,14,15,944.0,72.0,5.65,7.2,596.0,706.19,594.1
2018,11,13,14,30,934.0,71.0,5.6,7.2,564.0,686.67,579.09
2018,11,13,14,45,916.0,70.0,5.55,7.2,524.5,659.23,557.24
2018,11,13,15,0,898.0,69.0,5.5,7.2,485.0,629.44,533.16
2018,11,13,15,15,876.5,66.0,5.4,7.05,439.5,593.23,503.59
2018,11,13,15,30,855.0,63.0,5.3,6.9,394.0,558.35,474.34
2018,11,13,15,45,825.0,59.0,5.2,6.7,345.0,513.38,436.12
2018,11,13,16,0,795.0,55.0,5.1,6.5,296.0,467.85,396.25
2018,11,13,16,15,742.5,50.5,4.7,6.0,243.5,411.13,345.63
2018,11,13,16,30,690.0,46.0,4.3,5.5,191.0,356.2,294.93
2018,11,13,16,45,601.5,40.0,3.95,4.95,141.0,287.99,232.08
2018,11,13,17,0,513.0,34.0,3.6,4.4,91.0,224.88,170.92
2018,11,13,17,15,324.5,23.0,3.6,4.4,52.5,133.2,46.94
2018,11,13,17,30,136.0,12.0,3.6,4.4,14.0,46.39,0.0
2018,11,13,17,45,68.0,6.0,3.15,3.15,7.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.4,0.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.25,-0.25,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,-1.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,-2.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,-3.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,-3.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,-3.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,-3.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.75,-4.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.7,-4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.75,-4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.8,-4.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.8,-4.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,-4.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.85,-4.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,-4.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,-4.3,0.0,0.0,0.0
2018,11,14,6,45,70.0,6.0,2.2,-4.15,6.5,0.0,0.0
2018,11,14,7,0,140.0,12.0,2.3,-4.0,13.0,11.8,0.0
2018,11,14,7,15,336.5,21.5,2.55,-3.3,50.0,17.57,0.0
2018,11,14,7,30,533.0,31.0,2.8,-2.6,87.0,26.1,17.57
2018,11,14,7,45,627.0,36.5,3.0,-1.9,138.0,28.55,20.88
2018,11,14,8,0,721.0,42.0,3.2,-1.2,189.0,31.18,23.67
2018,11,14,8,15,774.5,46.5,3.1,-0.25,242.5,56.82,28.96
2018,11,14,8,30,828.0,51.0,3.0,0.7,296.0,107.11,55.81
2018,11,14,8,45,861.0,53.5,2.9,1.65,346.5,161.1,97.05
2018,11,14,9,0,894.0,56.0,2.8,2.6,397.0,213.95,142.79
2018,11,14,9,15,912.5,58.5,2.8,3.4,441.5,265.31,190.32
2018,11,14,9,30,931.0,61.0,2.8,4.2,486.0,316.88,238.46
2018,11,14,9,45,947.5,63.0,2.85,5.0,527.0,367.28,285.16
2018,11,14,10,0,964.0,65.0,2.9,5.8,568.0,417.18,330.37
2018,11,14,10,15,975.5,65.5,2.95,6.4,601.5,462.85,371.26
2018,11,14,10,30,987.0,66.0,3.0,7.0,635.0,507.06,409.8
2018,11,14,10,45,995.0,67.0,3.05,7.65,661.0,548.35,444.83
2018,11,14,11,0,1003.0,68.0,3.1,8.3,687.0,587.49,477.16
2018,11,14,11,15,1005.5,68.0,3.15,8.7,703.0,620.27,504.19
2018,11,14,11,30,1008.0,68.0,3.2,9.1,719.0,650.16,528.38
2018,11,14,11,45,1008.5,68.5,3.2,9.5,727.0,676.35,549.01
2018,11,14,12,0,1009.0,69.0,3.2,9.9,735.0,699.31,566.77
2018,11,14,12,15,1009.0,69.5,3.15,10.15,735.5,718.65,581.57
2018,11,14,12,30,1009.0,70.0,3.1,10.4,736.0,734.58,593.39
2018,11,14,12,45,1007.0,69.5,3.05,10.65,727.5,744.68,600.22
2018,11,14,13,0,1005.0,69.0,3.0,10.9,719.0,751.22,604.55
2018,11,14,13,15,998.0,68.5,2.95,11.05,700.5,750.8,604.1
2018,11,14,13,30,991.0,68.0,2.9,11.2,682.0,746.8,601.19
2018,11,14,13,45,982.0,67.0,2.8,11.35,655.5,737.42,594.18
2018,11,14,14,0,973.0,66.0,2.7,11.5,629.0,724.66,584.81
2018,11,14,14,15,962.0,65.0,2.65,11.5,596.0,707.31,572.73
2018,11,14,14,30,951.0,64.0,2.6,11.5,563.0,686.9,558.02
2018,11,14,14,45,935.5,62.5,2.5,11.5,523.5,660.21,537.67
2018,11,14,15,0,920.0,61.0,2.4,11.5,484.0,631.0,515.09
2018,11,14,15,15,897.0,58.5,2.25,11.35,438.0,593.99,486.09
2018,11,14,15,30,874.0,56.0,2.1,11.2,392.0,555.34,455.18
2018,11,14,15,45,837.5,53.5,1.95,11.0,341.5,508.29,416.88
2018,11,14,16,0,801.0,51.0,1.8,10.8,291.0,464.02,379.55
2018,11,14,16,15,748.5,46.5,1.55,10.0,239.0,407.33,331.5
2018,11,14,16,30,696.0,42.0,1.3,9.2,187.0,352.51,283.18
2018,11,14,16,45,606.5,36.5,1.1,8.45,137.5,284.75,223.13
2018,11,14,17,0,517.0,31.0,0.9,7.7,88.0,222.51,164.43
2018,11,14,17,15,328.0,21.0,0.9,7.7,50.5,131.15,37.64
2018,11,14,17,30,139.0,11.0,0.9,7.7,13.0,45.88,0.0
2018,11,14,17,45,69.5,5.5,1.05,6.7,6.5,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.45,-0.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,11,15,6,45,61.5,5.0,1.4,-0.35,5.5,0.0,0.0
2018,11,15,7,0,123.0,10.0,1.4,-0.2,11.0,9.83,0.0
2018,11,15,7,15,305.0,19.5,1.65,0.8,45.0,15.7,0.0
2018,11,15,7,30,487.0,29.0,1.9,1.8,79.0,24.14,15.38
2018,11,15,7,45,582.0,35.5,2.15,2.8,128.0,27.72,19.68
2018,11,15,8,0,677.0,42.0,2.4,3.8,177.0,31.32,23.3
2018,11,15,8,15,731.0,45.5,2.3,4.6,228.0,52.49,26.75
2018,11,15,8,30,785.0,49.0,2.2,5.4,279.0,99.46,50.39
2018,11,15,8,45,819.5,52.5,2.1,6.15,328.5,152.16,89.61
2018,11,15,9,0,854.0,56.0,2.0,6.9,378.0,203.9,133.31
2018,11,15,9,15,861.5,61.0,2.0,7.85,419.0,252.9,178.01
2018,11,15,9,30,869.0,66.0,2.0,8.8,460.0,301.19,222.39
2018,11,15,9,45,900.0,64.5,2.0,9.75,503.0,350.24,266.17
2018,11,15,10,0,931.0,63.0,2.0,10.7,546.0,400.06,309.65
2018,11,15,10,15,942.5,64.5,2.0,11.5,579.0,445.22,348.67
2018,11,15,10,30,954.0,66.0,2.0,12.3,612.0,489.02,385.37
2018,11,15,10,45,961.5,67.0,1.95,13.15,637.5,528.83,417.57
2018,11,15,11,0,969.0,68.0,1.9,14.0,663.0,566.55,447.04
2018,11,15,11,15,973.0,69.5,1.85,14.45,680.5,600.55,473.43
2018,11,15,11,30,977.0,71.0,1.8,14.9,698.0,631.9,497.1
2018,11,15,11,45,973.0,73.5,1.75,15.4,705.0,656.65,515.18
2018,11,15,12,0,969.0,76.0,1.7,15.9,712.0,678.14,530.43
2018,11,15,12,15,876.5,107.5,1.7,16.15,683.0,669.72,523.38
2018,11,15,12,30,784.0,139.0,1.7,16.4,654.0,655.68,512.19
2018,11,15,12,45,864.0,110.5,1.7,16.65,671.5,689.95,538.63
2018,11,15,13,0,944.0,82.0,1.7,16.9,689.0,720.56,561.44
2018,11,15,13,15,826.5,116.0,1.7,16.95,638.0,683.43,533.64
2018,11,15,13,30,709.0,150.0,1.7,17.0,587.0,642.53,502.96
2018,11,15,13,45,619.0,170.0,1.7,17.1,540.5,602.39,473.0
2018,11,15,14,0,529.0,190.0,1.7,17.2,494.0,558.81,440.14
2018,11,15,14,15,449.0,196.0,1.7,17.15,444.5,509.35,403.08
2018,11,15,14,30,369.0,202.0,1.7,17.1,395.0,454.25,361.28
2018,11,15,14,45,557.5,147.5,1.65,17.05,414.5,515.45,411.29
2018,11,15,15,0,746.0,93.0,1.6,17.0,434.0,563.42,449.37
2018,11,15,15,15,590.5,108.5,1.5,16.7,362.0,473.89,379.82
2018,11,15,15,30,435.0,124.0,1.4,16.4,290.0,387.46,312.18
2018,11,15,15,45,423.0,107.0,1.3,16.05,251.0,350.87,283.64
2018,11,15,16,0,411.0,90.0,1.2,15.7,212.0,313.53,253.29
2018,11,15,16,15,319.0,81.0,1.15,14.85,165.5,248.47,200.13
2018,11,15,16,30,227.0,72.0,1.1,14.0,119.0,183.11,145.79
2018,11,15,16,45,195.0,53.0,1.1,13.15,85.5,141.56,109.72
2018,11,15,17,0,163.0,34.0,1.1,12.3,52.0,108.35,78.62
2018,11,15,17,15,128.0,22.0,1.1,12.3,31.5,72.3,13.96
2018,11,15,17,30,93.0,10.0,1.1,12.3,11.0,33.11,0.0
2018,11,15,17,45,46.5,5.0,1.25,11.35,5.5,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,16,6,45,47.5,4.5,1.7,3.7,4.5,0.0,0.0
2018,11,16,7,0,95.0,9.0,1.7,3.8,9.0,8.85,0.0
2018,11,16,7,15,278.5,19.5,1.95,4.75,42.5,15.88,0.0
2018,11,16,7,30,462.0,30.0,2.2,5.7,76.0,25.44,16.03
2018,11,16,7,45,561.0,36.5,2.5,6.65,124.5,28.9,20.35
2018,11,16,8,0,660.0,43.0,2.8,7.6,173.0,32.42,23.88
2018,11,16,8,15,717.5,48.0,2.65,8.35,225.0,52.24,27.63
2018,11,16,8,30,775.0,53.0,2.5,9.1,277.0,99.85,50.94
2018,11,16,8,45,811.0,56.0,2.35,9.85,326.5,148.19,85.47
2018,11,16,9,0,847.0,59.0,2.2,10.6,376.0,202.55,130.53
2018,11,16,9,15,870.0,61.0,2.25,11.55,420.5,252.05,174.41
2018,11,16,9,30,893.0,63.0,2.3,12.5,465.0,302.23,219.44
2018,11,16,9,45,909.5,65.5,2.3,13.45,505.0,351.22,263.14
2018,11,16,10,0,926.0,68.0,2.3,14.4,545.0,399.79,305.44
2018,11,16,10,15,938.0,69.0,2.4,15.15,578.0,444.47,344.01
2018,11,16,10,30,950.0,70.0,2.5,15.9,611.0,487.84,380.44
2018,11,16,10,45,957.5,71.5,2.55,16.6,636.5,527.98,413.29
2018,11,16,11,0,965.0,73.0,2.6,17.3,662.0,566.05,443.59
2018,11,16,11,15,971.0,73.0,2.7,17.6,679.5,599.58,470.59
2018,11,16,11,30,977.0,73.0,2.8,17.9,697.0,630.54,495.13
2018,11,16,11,45,980.0,73.0,2.85,18.15,706.0,657.0,515.77
2018,11,16,12,0,983.0,73.0,2.9,18.4,715.0,680.45,533.84
2018,11,16,12,15,981.0,73.5,3.0,18.5,714.5,698.12,547.93
2018,11,16,12,30,979.0,74.0,3.1,18.6,714.0,712.43,559.42
2018,11,16,12,45,976.0,73.5,3.15,18.75,705.0,721.64,566.58
2018,11,16,13,0,973.0,73.0,3.2,18.9,696.0,727.39,570.94
2018,11,16,13,15,968.0,72.5,3.25,18.9,679.0,728.34,572.29
2018,11,16,13,30,963.0,72.0,3.3,18.9,662.0,725.84,571.3
2018,11,16,13,45,954.5,71.0,3.3,18.85,637.0,717.07,565.78
2018,11,16,14,0,946.0,70.0,3.3,18.8,612.0,705.02,557.98
2018,11,16,14,15,934.0,69.0,3.3,18.7,579.5,687.51,546.15
2018,11,16,14,30,922.0,68.0,3.3,18.6,547.0,667.07,531.6
2018,11,16,14,45,904.5,66.5,3.25,18.5,508.0,639.9,511.57
2018,11,16,15,0,887.0,65.0,3.2,18.4,469.0,610.38,489.42
2018,11,16,15,15,863.0,62.5,2.95,18.0,424.0,573.89,461.37
2018,11,16,15,30,839.0,60.0,2.7,17.6,379.0,538.87,433.71
2018,11,16,15,45,803.0,57.0,2.45,17.2,330.0,492.84,396.76
2018,11,16,16,0,767.0,54.0,2.2,16.8,281.0,446.66,358.61
2018,11,16,16,15,711.5,49.5,2.0,15.8,230.0,390.17,311.9
2018,11,16,16,30,656.0,45.0,1.8,14.8,179.0,335.73,265.02
2018,11,16,16,45,560.5,39.0,1.65,13.75,130.5,267.04,205.6
2018,11,16,17,0,465.0,33.0,1.5,12.7,82.0,208.88,151.04
2018,11,16,17,15,289.5,22.0,1.5,12.7,47.0,118.49,17.7
2018,11,16,17,30,114.0,11.0,1.5,12.7,12.0,39.14,0.0
2018,11,16,17,45,57.0,5.5,1.55,11.55,6.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,6.0,2.0,1.65,7.2,2.0,0.0,0.0
2018,11,17,7,0,12.0,4.0,1.7,7.4,4.0,3.93,0.0
2018,11,17,7,15,95.0,19.5,1.9,8.0,28.0,15.45,0.0
2018,11,17,7,30,178.0,35.0,2.1,8.6,52.0,27.23,17.08
2018,11,17,7,45,244.5,49.5,2.3,9.2,88.0,37.6,27.81
2018,11,17,8,0,311.0,64.0,2.5,9.8,124.0,47.5,37.19
2018,11,17,8,15,376.5,76.5,2.45,10.45,169.5,64.65,44.49
2018,11,17,8,30,442.0,89.0,2.4,11.1,215.0,101.82,65.26
2018,11,17,8,45,492.0,96.0,2.35,11.7,259.5,138.85,91.13
2018,11,17,9,0,542.0,103.0,2.3,12.3,304.0,180.19,123.84
2018,11,17,9,15,505.0,126.0,2.4,13.2,331.0,220.33,160.4
2018,11,17,9,30,468.0,149.0,2.5,14.1,358.0,256.42,193.29
2018,11,17,9,45,563.0,140.0,2.6,15.0,413.0,301.77,229.83
2018,11,17,10,0,658.0,131.0,2.7,15.9,468.0,354.01,272.2
2018,11,17,10,15,782.0,104.0,2.95,16.65,529.0,409.46,317.24
2018,11,17,10,30,906.0,77.0,3.2,17.4,590.0,471.97,367.77
2018,11,17,10,45,914.5,78.5,3.5,18.2,615.0,511.03,400.12
2018,11,17,11,0,923.0,80.0,3.8,19.0,640.0,548.2,430.29
2018,11,17,11,15,927.0,81.0,3.85,19.35,656.5,580.38,456.21
2018,11,17,11,30,931.0,82.0,3.9,19.7,673.0,610.05,479.65
2018,11,17,11,45,932.0,82.5,3.95,20.05,681.0,634.78,498.95
2018,11,17,12,0,933.0,83.0,4.0,20.4,689.0,656.58,515.73
2018,11,17,12,15,932.0,82.5,4.05,20.6,688.5,673.09,528.65
2018,11,17,12,30,931.0,82.0,4.1,20.8,688.0,686.42,539.08
2018,11,17,12,45,900.5,90.0,4.1,20.95,670.0,685.91,538.74
2018,11,17,13,0,870.0,98.0,4.1,21.1,652.0,683.35,536.81
2018,11,17,13,15,668.0,150.5,4.1,21.15,569.5,608.66,479.02
2018,11,17,13,30,466.0,203.0,4.1,21.2,487.0,527.56,415.64
2018,11,17,13,45,560.5,169.5,4.05,21.25,498.0,556.41,439.91
2018,11,17,14,0,655.0,136.0,4.0,21.3,509.0,584.7,463.01
2018,11,17,14,15,564.5,147.0,3.95,21.25,456.0,532.63,422.87
2018,11,17,14,30,474.0,158.0,3.9,21.2,403.0,478.04,380.71
2018,11,17,14,45,491.0,141.0,3.8,21.1,378.5,463.95,370.9
2018,11,17,15,0,508.0,124.0,3.7,21.0,354.0,447.24,358.65
2018,11,17,15,15,599.5,102.0,3.45,20.75,347.5,468.67,376.04
2018,11,17,15,30,691.0,80.0,3.2,20.5,341.0,479.75,384.55
2018,11,17,15,45,681.0,71.5,2.95,20.2,300.5,445.7,356.87
2018,11,17,16,0,671.0,63.0,2.7,19.9,260.0,410.2,327.25
2018,11,17,16,15,610.5,57.5,2.4,19.25,211.5,354.15,280.68
2018,11,17,16,30,550.0,52.0,2.1,18.6,163.0,300.84,234.96
2018,11,17,16,45,450.5,43.5,1.8,17.9,117.5,232.84,176.87
2018,11,17,17,0,351.0,35.0,1.5,17.2,72.0,171.87,121.81
2018,11,17,17,15,210.0,22.5,1.5,17.2,41.0,94.85,5.97
2018,11,17,17,30,69.0,10.0,1.5,17.2,10.0,26.85,0.0
2018,11,17,17,45,34.5,5.0,1.5,16.5,5.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.65,8.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,11,18,6,45,18.0,3.0,4.8,7.25,3.0,0.0,0.0
2018,11,18,7,0,36.0,6.0,4.8,6.9,6.0,5.9,0.0
2018,11,18,7,15,163.5,19.0,4.85,6.9,32.5,15.73,0.0
2018,11,18,7,30,291.0,32.0,4.9,6.9,59.0,25.6,15.56
2018,11,18,7,45,377.0,40.5,4.95,6.9,98.0,30.41,21.56
2018,11,18,8,0,463.0,49.0,5.0,6.9,137.0,35.08,26.3
2018,11,18,8,15,274.0,41.5,5.05,7.15,97.5,32.28,18.97
2018,11,18,8,30,85.0,34.0,5.1,7.4,58.0,34.98,21.84
2018,11,18,8,45,43.0,60.0,5.15,7.65,72.0,60.16,45.01
2018,11,18,9,0,1.0,86.0,5.2,7.9,86.0,82.58,66.18
2018,11,18,9,15,0.5,82.5,5.2,8.2,82.5,79.64,63.43
2018,11,18,9,30,0.0,79.0,5.2,8.5,79.0,76.4,60.43
2018,11,18,9,45,0.0,92.0,5.2,8.85,92.0,88.77,70.77
2018,11,18,10,0,0.0,105.0,5.2,9.2,105.0,101.15,81.0
2018,11,18,10,15,0.0,110.5,5.15,9.45,110.5,106.49,85.25
2018,11,18,10,30,0.0,116.0,5.1,9.7,116.0,111.83,89.49
2018,11,18,10,45,0.0,98.5,5.05,9.95,98.5,95.24,75.29
2018,11,18,11,0,0.0,81.0,5.0,10.2,81.0,78.37,60.91
2018,11,18,11,15,7.0,119.5,5.0,10.4,124.0,119.21,95.15
2018,11,18,11,30,14.0,158.0,5.0,10.6,167.0,160.37,129.29
2018,11,18,11,45,12.0,167.5,4.95,10.8,175.0,168.87,136.07
2018,11,18,12,0,10.0,177.0,4.9,11.0,183.0,177.29,142.81
2018,11,18,12,15,6.5,161.0,4.8,11.1,165.0,160.0,128.41
2018,11,18,12,30,3.0,145.0,4.7,11.2,147.0,142.46,113.82
2018,11,18,12,45,8.5,171.5,4.6,11.25,177.0,172.1,138.44
2018,11,18,13,0,14.0,198.0,4.5,11.3,207.0,202.11,163.18
2018,11,18,13,15,10.0,168.5,4.45,11.25,175.0,170.72,137.45
2018,11,18,13,30,6.0,139.0,4.4,11.2,143.0,139.16,111.47
2018,11,18,13,45,3.0,135.0,4.3,11.1,137.0,133.35,106.78
