Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,0,0.0,131.0,4.2,11.0,131.0,127.57,102.09
2018,11,18,14,15,10.5,135.5,4.15,10.95,141.0,139.06,112.2
2018,11,18,14,30,21.0,140.0,4.1,10.9,151.0,153.82,125.02
2018,11,18,14,45,21.5,136.0,4.05,10.8,146.5,150.35,122.42
2018,11,18,15,0,22.0,132.0,4.0,10.7,142.0,146.89,119.84
2018,11,18,15,15,20.5,132.0,3.95,10.6,140.5,142.6,116.48
2018,11,18,15,30,19.0,132.0,3.9,10.5,139.0,142.5,116.62
2018,11,18,15,45,12.5,106.0,3.8,10.35,110.5,112.08,90.94
2018,11,18,16,0,6.0,80.0,3.7,10.2,82.0,81.88,65.16
2018,11,18,16,15,3.0,61.0,3.55,10.0,62.0,61.05,47.18
2018,11,18,16,30,0.0,42.0,3.4,9.8,42.0,40.57,29.32
2018,11,18,16,45,0.0,26.5,3.2,9.55,26.5,25.58,16.12
2018,11,18,17,0,0.0,11.0,3.0,9.3,11.0,10.6,2.96
2018,11,18,17,15,7.5,7.0,3.0,9.3,7.0,9.59,0.0
2018,11,18,17,30,15.0,3.0,3.0,9.3,3.0,6.63,0.0
2018,11,18,17,45,7.5,1.5,3.05,8.95,1.5,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,11,19,6,45,3.5,1.0,2.85,4.8,1.0,0.0,0.0
2018,11,19,7,0,7.0,2.0,2.9,4.8,2.0,0.0,0.0
2018,11,19,7,15,21.0,10.5,3.0,5.05,12.0,10.32,0.0
2018,11,19,7,30,35.0,19.0,3.1,5.3,22.0,17.48,8.73
2018,11,19,7,45,19.5,33.5,3.2,5.55,35.5,31.7,22.83
2018,11,19,8,0,4.0,48.0,3.3,5.8,49.0,45.77,36.15
2018,11,19,8,15,13.0,73.5,3.35,6.15,77.0,68.48,54.17
2018,11,19,8,30,22.0,99.0,3.4,6.5,105.0,89.99,72.27
2018,11,19,8,45,16.0,102.0,3.45,6.85,107.0,97.52,78.77
2018,11,19,9,0,10.0,105.0,3.5,7.2,109.0,101.09,81.9
2018,11,19,9,15,9.5,115.0,3.5,7.5,119.0,111.24,90.39
2018,11,19,9,30,9.0,125.0,3.5,7.8,129.0,121.3,98.7
2018,11,19,9,45,9.5,143.5,3.5,8.1,148.0,139.36,113.68
2018,11,19,10,0,10.0,162.0,3.5,8.4,167.0,157.55,128.59
2018,11,19,10,15,25.0,189.5,3.45,8.7,203.0,189.82,154.95
2018,11,19,10,30,40.0,217.0,3.4,9.0,239.0,221.61,180.74
2018,11,19,10,45,79.0,246.0,3.35,9.25,292.5,269.21,219.34
2018,11,19,11,0,118.0,275.0,3.3,9.5,346.0,319.21,259.55
2018,11,19,11,15,120.0,266.5,3.25,9.75,340.5,318.27,258.59
2018,11,19,11,30,122.0,258.0,3.2,10.0,335.0,316.75,257.34
2018,11,19,11,45,83.5,226.0,3.2,10.25,279.0,267.36,217.14
2018,11,19,12,0,45.0,194.0,3.2,10.5,223.0,215.82,174.77
2018,11,19,12,15,29.5,201.5,3.2,10.7,220.5,215.01,173.77
2018,11,19,12,30,14.0,209.0,3.2,10.9,218.0,211.82,170.7
2018,11,19,12,45,7.5,176.5,3.2,11.1,181.5,176.31,141.57
2018,11,19,13,0,1.0,144.0,3.2,11.3,145.0,140.47,112.01
2018,11,19,13,15,0.5,115.0,3.15,11.45,115.5,111.83,88.38
2018,11,19,13,30,0.0,86.0,3.1,11.6,86.0,83.22,64.59
2018,11,19,13,45,0.5,93.5,3.1,11.75,94.0,90.83,71.06
2018,11,19,14,0,1.0,101.0,3.1,11.9,102.0,98.55,77.6
2018,11,19,14,15,0.5,97.0,3.0,11.95,97.5,94.32,74.17
2018,11,19,14,30,0.0,93.0,2.9,12.0,93.0,90.1,70.77
2018,11,19,14,45,2.0,90.0,2.85,12.05,91.0,88.43,69.58
2018,11,19,15,0,4.0,87.0,2.8,12.1,89.0,86.71,68.34
2018,11,19,15,15,3.0,83.5,2.75,12.05,85.0,82.71,65.11
2018,11,19,15,30,2.0,80.0,2.7,12.0,81.0,78.81,61.95
2018,11,19,15,45,6.0,67.0,2.6,11.95,69.0,67.89,52.82
2018,11,19,16,0,10.0,54.0,2.5,11.9,57.0,57.0,43.54
2018,11,19,16,15,5.0,37.5,2.2,11.45,39.0,38.44,27.54
2018,11,19,16,30,0.0,21.0,1.9,11.0,21.0,20.26,11.78
2018,11,19,16,45,0.0,16.0,1.65,10.55,16.0,15.43,7.46
2018,11,19,17,0,0.0,11.0,1.4,10.1,11.0,10.6,2.92
2018,11,19,17,15,5.0,7.5,1.4,10.1,7.5,8.71,0.0
2018,11,19,17,30,10.0,4.0,1.4,10.1,4.0,6.37,0.0
2018,11,19,17,45,5.0,2.0,1.35,9.45,2.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,20,6,45,31.0,3.5,2.65,3.7,3.0,0.0,0.0
2018,11,20,7,0,62.0,7.0,2.7,3.7,6.0,0.0,0.0
2018,11,20,7,15,232.0,18.0,2.9,4.25,35.0,17.69,0.0
2018,11,20,7,30,402.0,29.0,3.1,4.8,64.0,23.02,12.98
2018,11,20,7,45,508.5,36.5,3.25,5.35,110.5,27.12,18.69
2018,11,20,8,0,615.0,44.0,3.4,5.9,157.0,34.11,25.5
2018,11,20,8,15,678.5,49.0,3.45,6.7,208.0,44.31,27.18
2018,11,20,8,30,742.0,54.0,3.5,7.5,259.0,89.36,45.87
2018,11,20,8,45,782.0,57.0,3.55,8.35,308.0,135.83,77.25
2018,11,20,9,0,822.0,60.0,3.6,9.2,357.0,185.45,117.53
2018,11,20,9,15,848.5,63.0,3.7,9.8,402.5,235.0,161.52
2018,11,20,9,30,875.0,66.0,3.8,10.4,448.0,288.78,210.13
2018,11,20,9,45,893.5,67.5,3.95,11.05,487.5,336.37,253.82
2018,11,20,10,0,912.0,69.0,4.1,11.7,527.0,383.74,296.73
2018,11,20,10,15,925.0,71.0,4.05,12.05,560.5,428.95,337.11
2018,11,20,10,30,938.0,73.0,4.0,12.4,594.0,472.99,375.53
2018,11,20,10,45,947.0,73.5,3.9,12.8,619.5,512.33,409.13
2018,11,20,11,0,956.0,74.0,3.8,13.2,645.0,549.73,440.24
2018,11,20,11,15,961.0,75.0,3.75,13.5,662.5,583.36,467.87
2018,11,20,11,30,966.0,76.0,3.7,13.8,680.0,614.44,492.87
2018,11,20,11,45,968.0,76.5,3.6,14.1,689.0,640.58,513.4
2018,11,20,12,0,970.0,77.0,3.5,14.4,698.0,663.73,531.21
2018,11,20,12,15,970.5,77.0,3.5,14.55,699.0,682.36,545.95
2018,11,20,12,30,971.0,77.0,3.5,14.7,700.0,697.76,558.06
2018,11,20,12,45,969.0,76.5,3.45,14.9,692.0,707.73,565.68
2018,11,20,13,0,967.0,76.0,3.4,15.1,684.0,714.3,570.68
2018,11,20,13,15,962.0,75.5,3.35,15.2,667.5,715.5,571.79
2018,11,20,13,30,957.0,75.0,3.3,15.3,651.0,713.28,570.33
2018,11,20,13,45,949.5,73.5,3.25,15.4,626.0,705.0,564.45
2018,11,20,14,0,942.0,72.0,3.2,15.5,601.0,693.44,556.01
2018,11,20,14,15,910.5,75.0,3.15,15.45,563.5,668.28,537.33
2018,11,20,14,30,879.0,78.0,3.1,15.4,526.0,640.78,516.73
2018,11,20,14,45,782.0,89.0,3.1,15.35,465.5,582.85,472.16
2018,11,20,15,0,685.0,100.0,3.1,15.3,405.0,524.9,426.97
2018,11,20,15,15,655.5,96.0,2.95,15.05,364.5,489.19,399.06
2018,11,20,15,30,626.0,92.0,2.8,14.8,324.0,452.75,369.85
2018,11,20,15,45,560.0,85.5,2.6,14.55,272.5,394.48,322.46
2018,11,20,16,0,494.0,79.0,2.4,14.3,221.0,338.46,275.97
2018,11,20,16,15,439.0,66.0,2.15,13.35,175.0,283.23,229.69
2018,11,20,16,30,384.0,53.0,1.9,12.4,129.0,230.71,184.36
2018,11,20,16,45,407.0,42.0,1.6,11.4,101.5,212.41,164.64
2018,11,20,17,0,430.0,31.0,1.3,10.4,74.0,191.65,136.95
2018,11,20,17,15,267.5,20.5,1.3,10.4,42.0,107.31,0.0
2018,11,20,17,30,105.0,10.0,1.3,10.4,10.0,35.28,0.0
2018,11,20,17,45,52.5,5.0,1.35,9.3,5.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,11,21,6,45,27.5,3.0,1.5,2.25,2.5,0.0,0.0
2018,11,21,7,0,55.0,6.0,1.5,2.3,5.0,0.0,0.0
2018,11,21,7,15,210.5,17.5,1.75,3.05,32.5,17.2,0.0
2018,11,21,7,30,366.0,29.0,2.0,3.8,60.0,23.23,12.83
2018,11,21,7,45,466.5,37.0,2.25,4.5,104.0,27.75,19.3
2018,11,21,8,0,567.0,45.0,2.5,5.2,148.0,32.17,23.79
2018,11,21,8,15,623.5,51.5,2.4,5.85,196.0,40.89,32.01
2018,11,21,8,30,680.0,58.0,2.3,6.5,244.0,87.06,46.89
2018,11,21,8,45,714.0,63.0,2.15,7.2,290.0,131.3,76.77
2018,11,21,9,0,748.0,68.0,2.0,7.9,336.0,178.2,114.75
2018,11,21,9,15,772.0,72.0,2.0,8.7,378.5,224.43,155.39
2018,11,21,9,30,796.0,76.0,2.0,9.5,421.0,271.76,197.88
2018,11,21,9,45,639.5,112.5,2.05,10.25,405.5,292.66,223.25
2018,11,21,10,0,483.0,149.0,2.1,11.0,390.0,301.13,236.02
2018,11,21,10,15,300.5,177.5,2.0,11.25,330.5,279.92,223.13
2018,11,21,10,30,118.0,206.0,1.9,11.5,271.0,243.2,195.39
2018,11,21,10,45,59.5,167.0,1.8,11.75,200.0,186.82,149.95
2018,11,21,11,0,1.0,128.0,1.7,12.0,129.0,123.96,98.14
2018,11,21,11,15,1.5,127.0,1.6,12.1,128.0,123.41,97.66
2018,11,21,11,30,2.0,126.0,1.5,12.2,127.0,122.87,97.08
2018,11,21,11,45,14.5,182.0,1.45,12.3,191.0,184.1,147.07
2018,11,21,12,0,27.0,238.0,1.4,12.4,255.0,247.31,197.49
2018,11,21,12,15,17.5,210.5,1.35,12.5,221.5,214.73,171.04
2018,11,21,12,30,8.0,183.0,1.3,12.6,188.0,182.58,145.13
2018,11,21,12,45,4.0,153.5,1.25,12.65,156.0,151.53,120.06
2018,11,21,13,0,0.0,124.0,1.2,12.7,124.0,120.24,94.56
2018,11,21,13,15,0.0,104.0,1.15,12.75,104.0,100.75,78.65
2018,11,21,13,30,0.0,84.0,1.1,12.8,84.0,81.28,62.64
2018,11,21,13,45,0.0,82.0,1.05,12.85,82.0,79.33,61.14
2018,11,21,14,0,0.0,80.0,1.0,12.9,80.0,77.39,59.61
2018,11,21,14,15,0.0,78.0,1.05,12.8,78.0,75.44,58.13
2018,11,21,14,30,0.0,76.0,1.1,12.7,76.0,73.5,56.66
2018,11,21,14,45,5.0,73.0,1.1,12.6,75.0,73.62,57.06
2018,11,21,15,0,10.0,70.0,1.1,12.5,74.0,73.56,57.27
2018,11,21,15,15,6.0,65.5,1.1,12.35,68.0,66.7,51.55
2018,11,21,15,30,2.0,61.0,1.1,12.2,62.0,60.03,45.95
2018,11,21,15,45,1.0,45.5,1.1,12.05,46.0,44.45,32.72
2018,11,21,16,0,0.0,30.0,1.1,11.9,30.0,28.95,19.41
2018,11,21,16,15,0.0,22.0,1.0,11.55,22.0,21.22,12.72
2018,11,21,16,30,0.0,14.0,0.9,11.2,14.0,13.5,5.98
2018,11,21,16,45,0.0,10.5,0.85,10.9,10.5,10.12,2.94
2018,11,21,17,0,0.0,7.0,0.8,10.6,7.0,6.74,0.0
2018,11,21,17,15,1.5,4.0,0.8,10.6,4.0,4.31,0.0
2018,11,21,17,30,3.0,1.0,0.8,10.6,1.0,1.71,0.0
2018,11,21,17,45,1.5,0.5,0.8,10.25,0.5,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,22,6,45,12.0,2.0,0.7,7.2,1.5,0.0,0.0
2018,11,22,7,0,24.0,4.0,0.7,7.2,3.0,0.0,0.0
2018,11,22,7,15,127.5,15.0,0.8,7.65,24.0,14.74,0.0
2018,11,22,7,30,231.0,26.0,0.9,8.1,45.0,20.37,9.92
2018,11,22,7,45,196.0,33.0,1.0,8.6,57.0,24.7,16.24
2018,11,22,8,0,161.0,40.0,1.1,9.1,69.0,29.07,20.62
2018,11,22,8,15,81.5,59.0,1.1,9.65,74.0,51.78,41.36
2018,11,22,8,30,2.0,78.0,1.1,10.2,79.0,73.54,57.89
2018,11,22,8,45,2.0,86.0,1.15,10.8,87.0,81.73,64.72
2018,11,22,9,0,2.0,94.0,1.2,11.4,95.0,89.77,71.29
2018,11,22,9,15,1.0,97.0,1.25,12.0,97.5,92.97,73.72
2018,11,22,9,30,0.0,100.0,1.3,12.6,100.0,95.93,75.88
2018,11,22,9,45,3.5,128.0,1.3,13.2,129.5,123.17,98.07
2018,11,22,10,0,7.0,156.0,1.3,13.8,159.0,150.79,120.17
2018,11,22,10,15,12.5,173.0,1.35,14.15,179.5,169.47,134.87
2018,11,22,10,30,18.0,190.0,1.4,14.5,200.0,188.66,149.91
2018,11,22,10,45,46.5,220.0,1.45,14.8,247.0,229.58,182.25
2018,11,22,11,0,75.0,250.0,1.5,15.1,294.0,274.19,217.15
2018,11,22,11,15,84.0,262.0,1.45,15.4,313.0,293.89,232.08
2018,11,22,11,30,93.0,274.0,1.4,15.7,332.0,314.0,247.33
2018,11,22,11,45,103.0,285.0,1.4,15.95,350.0,334.09,262.62
2018,11,22,12,0,113.0,296.0,1.4,16.2,368.0,354.48,278.07
2018,11,22,12,15,123.5,298.0,1.35,16.35,376.5,368.67,288.77
2018,11,22,12,30,134.0,300.0,1.3,16.5,385.0,381.31,298.32
2018,11,22,12,45,164.5,296.0,1.3,16.65,399.0,400.63,313.51
2018,11,22,13,0,195.0,292.0,1.3,16.8,413.0,419.91,328.6
2018,11,22,13,15,326.5,251.5,1.35,16.9,448.5,471.67,370.39
2018,11,22,13,30,458.0,211.0,1.4,17.0,484.0,523.28,411.36
2018,11,22,13,45,499.5,194.0,1.45,17.05,481.0,533.79,420.2
2018,11,22,14,0,541.0,177.0,1.5,17.1,478.0,541.79,427.48
2018,11,22,14,15,379.0,200.0,1.5,17.1,405.5,453.98,359.83
2018,11,22,14,30,217.0,223.0,1.5,17.1,333.0,369.4,293.58
2018,11,22,14,45,198.5,207.5,1.55,17.05,302.0,340.09,271.78
2018,11,22,15,0,180.0,192.0,1.6,17.0,271.0,310.69,249.25
2018,11,22,15,15,114.5,167.5,1.55,16.8,216.0,244.78,196.75
2018,11,22,15,30,49.0,143.0,1.5,16.6,161.0,175.71,140.79
2018,11,22,15,45,48.0,118.0,1.45,16.35,133.5,147.72,118.31
2018,11,22,16,0,47.0,93.0,1.4,16.1,106.0,119.34,94.91
2018,11,22,16,15,101.5,75.0,1.3,15.45,96.5,128.2,102.08
2018,11,22,16,30,156.0,57.0,1.2,14.8,87.0,132.76,104.36
2018,11,22,16,45,104.5,41.5,1.05,14.1,59.0,91.29,68.68
2018,11,22,17,0,53.0,26.0,0.9,13.4,31.0,48.34,31.37
2018,11,22,17,15,26.5,14.0,0.9,13.4,16.5,23.56,0.0
2018,11,22,17,30,0.0,2.0,0.9,13.4,2.0,1.97,0.0
2018,11,22,17,45,0.0,1.0,1.0,12.5,1.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.95,9.7,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.0,9.8,1.0,0.0,0.0
2018,11,23,7,15,0.0,9.5,2.25,10.25,9.5,9.34,0.0
2018,11,23,7,30,0.0,18.0,2.5,10.7,18.0,17.37,7.04
2018,11,23,7,45,0.0,34.5,2.75,11.15,34.5,32.91,23.09
2018,11,23,8,0,0.0,51.0,3.0,11.6,51.0,47.97,37.12
2018,11,23,8,15,0.5,63.5,3.2,12.25,63.5,59.63,47.85
2018,11,23,8,30,1.0,76.0,3.4,12.9,76.0,71.69,55.73
2018,11,23,8,45,16.5,80.5,3.6,13.5,86.0,76.72,59.23
2018,11,23,9,0,32.0,85.0,3.8,14.1,96.0,84.84,65.19
2018,11,23,9,15,57.0,128.0,3.95,14.95,151.0,129.84,101.61
2018,11,23,9,30,82.0,171.0,4.1,15.8,206.0,177.12,139.5
2018,11,23,9,45,109.5,182.5,4.3,16.65,233.5,198.57,156.07
2018,11,23,10,0,137.0,194.0,4.5,17.5,261.0,224.8,176.71
2018,11,23,10,15,187.5,214.0,4.55,18.2,312.5,269.36,211.75
2018,11,23,10,30,238.0,234.0,4.6,18.9,364.0,316.39,248.63
2018,11,23,10,45,555.5,161.5,4.65,19.55,483.0,404.44,317.53
2018,11,23,11,0,873.0,89.0,4.7,20.2,602.0,514.37,403.65
2018,11,23,11,15,613.0,168.5,4.65,20.65,534.0,481.39,378.05
2018,11,23,11,30,353.0,248.0,4.6,21.1,466.0,432.3,338.68
2018,11,23,11,45,424.0,233.5,4.55,21.55,499.0,471.24,369.26
2018,11,23,12,0,495.0,219.0,4.5,22.0,532.0,511.07,400.01
2018,11,23,12,15,592.0,191.5,4.4,22.2,566.0,554.88,434.22
2018,11,23,12,30,689.0,164.0,4.3,22.4,600.0,600.99,469.8
2018,11,23,12,45,808.5,122.5,4.25,22.6,628.5,644.86,504.16
2018,11,23,13,0,928.0,81.0,4.2,22.8,657.0,685.79,536.12
2018,11,23,13,15,944.5,74.5,4.1,22.85,648.0,694.72,543.0
2018,11,23,13,30,961.0,68.0,4.0,22.9,639.0,700.29,547.52
2018,11,23,13,45,957.0,66.0,3.95,22.95,616.0,693.89,543.17
2018,11,23,14,0,953.0,64.0,3.9,23.0,593.0,684.16,536.36
2018,11,23,14,15,943.5,62.5,3.75,22.85,562.0,668.24,524.95
2018,11,23,14,30,934.0,61.0,3.6,22.7,531.0,649.3,511.15
2018,11,23,14,45,920.5,59.0,3.4,22.5,493.5,624.51,492.71
2018,11,23,15,0,907.0,57.0,3.2,22.3,456.0,597.18,472.02
2018,11,23,15,15,885.5,55.0,2.85,21.8,412.5,563.04,445.77
2018,11,23,15,30,864.0,53.0,2.5,21.3,369.0,527.24,417.57
2018,11,23,15,45,765.5,56.5,2.15,20.75,309.0,460.38,364.74
2018,11,23,16,0,667.0,60.0,1.8,20.2,249.0,396.09,312.95
2018,11,23,16,15,553.5,57.5,1.7,19.15,194.5,321.47,253.14
2018,11,23,16,30,440.0,55.0,1.6,18.1,140.0,253.18,196.87
2018,11,23,16,45,350.5,44.5,1.5,17.05,99.5,192.27,145.2
2018,11,23,17,0,261.0,34.0,1.4,16.0,59.0,138.39,95.5
2018,11,23,17,15,149.5,20.0,1.4,16.0,32.5,72.28,0.0
2018,11,23,17,30,38.0,6.0,1.4,16.0,6.0,14.96,0.0
2018,11,23,17,45,19.0,3.0,1.45,15.15,3.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.3,8.75,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,1.3,8.9,3.0,0.0,0.0
2018,11,24,7,15,230.5,14.5,1.25,9.7,30.0,14.25,0.0
2018,11,24,7,30,424.0,25.0,1.2,10.5,57.0,21.7,9.57
2018,11,24,7,45,533.5,31.5,1.2,11.25,103.0,25.33,16.45
2018,11,24,8,0,643.0,38.0,1.2,12.0,149.0,29.03,20.26
2018,11,24,8,15,544.0,57.0,1.35,12.7,171.0,40.38,30.63
2018,11,24,8,30,445.0,76.0,1.5,13.4,193.0,81.6,50.29
2018,11,24,8,45,384.0,99.5,1.65,14.1,214.0,119.74,79.59
2018,11,24,9,0,323.0,123.0,1.8,14.8,235.0,155.1,110.74
2018,11,24,9,15,342.0,141.0,1.8,15.3,273.5,192.04,141.05
2018,11,24,9,30,361.0,159.0,1.8,15.8,312.0,230.47,172.97
2018,11,24,9,45,445.5,157.0,1.8,16.25,363.0,269.58,203.81
2018,11,24,10,0,530.0,155.0,1.8,16.7,414.0,317.63,242.25
2018,11,24,10,15,610.0,144.5,1.95,17.25,461.5,362.45,278.56
2018,11,24,10,30,690.0,134.0,2.1,17.8,509.0,411.33,317.99
2018,11,24,10,45,770.0,116.0,2.3,18.4,552.0,457.31,355.13
2018,11,24,11,0,850.0,98.0,2.5,19.0,595.0,507.77,395.33
2018,11,24,11,15,625.5,166.5,2.7,19.55,538.0,484.0,377.89
2018,11,24,11,30,401.0,235.0,2.9,20.1,481.0,445.68,348.01
2018,11,24,11,45,313.5,263.5,3.15,20.6,457.5,434.54,339.13
2018,11,24,12,0,226.0,292.0,3.4,21.1,434.0,418.0,325.48
2018,11,24,12,15,146.5,284.5,3.55,21.35,376.5,368.67,287.12
2018,11,24,12,30,67.0,277.0,3.7,21.6,319.0,313.45,243.62
2018,11,24,12,45,50.5,258.0,3.8,21.85,289.5,286.31,222.57
2018,11,24,13,0,34.0,239.0,3.9,22.1,260.0,258.35,200.67
2018,11,24,13,15,20.5,209.5,3.85,22.0,222.0,217.97,169.21
2018,11,24,13,30,7.0,180.0,3.8,21.9,184.0,180.35,139.61
2018,11,24,13,45,82.5,207.0,3.75,21.85,252.5,260.59,204.78
2018,11,24,14,0,158.0,234.0,3.7,21.8,321.0,342.97,270.26
2018,11,24,14,15,280.0,208.0,3.6,21.55,352.0,398.19,315.49
2018,11,24,14,30,402.0,182.0,3.5,21.3,383.0,450.03,357.53
2018,11,24,14,45,560.5,136.5,3.35,21.1,394.5,491.86,391.97
2018,11,24,15,0,719.0,91.0,3.2,20.9,406.0,528.18,421.34
2018,11,24,15,15,719.0,81.5,2.9,20.2,370.0,502.47,401.65
2018,11,24,15,30,719.0,72.0,2.6,19.5,334.0,472.65,378.48
2018,11,24,15,45,718.5,62.5,2.35,18.85,294.5,441.97,353.76
2018,11,24,16,0,718.0,53.0,2.1,18.2,255.0,409.1,326.15
2018,11,24,16,15,613.5,52.0,2.05,17.65,201.5,340.39,269.62
2018,11,24,16,30,509.0,51.0,2.0,17.1,148.0,275.75,215.14
2018,11,24,16,45,376.0,43.0,2.0,16.55,103.0,199.37,150.82
2018,11,24,17,0,243.0,35.0,2.0,16.0,58.0,133.67,91.97
2018,11,24,17,15,132.5,19.5,2.0,16.0,31.0,66.58,0.0
2018,11,24,17,30,22.0,4.0,2.0,16.0,4.0,9.15,0.0
2018,11,24,17,45,11.0,2.0,2.0,15.5,2.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,25,6,45,11.5,1.5,4.05,13.55,1.0,0.0,0.0
2018,11,25,7,0,23.0,3.0,4.1,13.5,2.0,0.0,0.0
2018,11,25,7,15,38.5,14.0,4.15,13.65,15.5,13.76,0.0
2018,11,25,7,30,54.0,25.0,4.2,13.8,29.0,22.1,8.82
2018,11,25,7,45,142.0,38.0,4.25,13.9,59.5,31.33,21.28
2018,11,25,8,0,230.0,51.0,4.3,14.0,90.0,37.97,27.86
2018,11,25,8,15,211.5,74.5,4.35,14.25,119.0,58.89,46.77
2018,11,25,8,30,193.0,98.0,4.4,14.5,148.0,89.22,64.45
2018,11,25,8,45,236.5,114.0,4.4,14.7,187.5,119.17,85.41
2018,11,25,9,0,280.0,130.0,4.4,14.9,227.0,153.3,111.43
2018,11,25,9,15,467.0,115.0,4.7,15.1,301.0,190.32,135.5
2018,11,25,9,30,654.0,100.0,5.0,15.3,375.0,246.32,177.88
2018,11,25,9,45,494.5,146.5,5.35,15.55,365.5,273.06,207.78
2018,11,25,10,0,335.0,193.0,5.7,15.8,356.0,286.72,224.62
2018,11,25,10,15,257.5,218.0,5.8,15.9,348.0,295.99,234.63
2018,11,25,10,30,180.0,243.0,5.9,16.0,340.0,300.13,239.36
2018,11,25,10,45,168.0,248.0,6.05,16.15,342.0,308.06,246.19
2018,11,25,11,0,156.0,253.0,6.2,16.3,344.0,314.64,251.73
2018,11,25,11,15,99.5,248.5,6.25,16.3,307.0,288.29,230.58
2018,11,25,11,30,43.0,244.0,6.3,16.3,270.0,257.62,205.51
2018,11,25,11,45,42.5,252.0,6.35,16.35,278.0,267.3,213.23
2018,11,25,12,0,42.0,260.0,6.4,16.4,286.0,276.92,220.87
2018,11,25,12,15,105.0,273.5,6.4,16.3,339.0,330.32,264.72
2018,11,25,12,30,168.0,287.0,6.4,16.2,392.0,388.27,311.91
2018,11,25,12,45,167.5,288.0,6.4,16.1,392.0,393.01,315.92
2018,11,25,13,0,167.0,289.0,6.4,16.0,392.0,397.22,319.63
2018,11,25,13,15,114.5,266.0,6.35,15.8,336.0,342.95,276.15
2018,11,25,13,30,62.0,243.0,6.3,15.6,280.0,283.16,227.81
2018,11,25,13,45,54.0,232.0,6.25,15.4,263.0,267.93,215.93
2018,11,25,14,0,46.0,221.0,6.2,15.2,246.0,252.51,203.77
2018,11,25,14,15,29.5,196.5,6.1,14.95,212.0,217.37,175.36
2018,11,25,14,30,13.0,172.0,6.0,14.7,178.0,177.92,143.15
2018,11,25,14,45,30.0,172.0,5.95,14.45,185.5,193.59,156.92
2018,11,25,15,0,47.0,172.0,5.9,14.2,193.0,204.65,166.82
2018,11,25,15,15,34.0,150.0,5.75,13.9,164.5,174.04,141.66
2018,11,25,15,30,21.0,128.0,5.6,13.6,136.0,139.31,112.83
2018,11,25,15,45,16.0,108.5,5.5,13.35,114.0,116.69,93.94
2018,11,25,16,0,11.0,89.0,5.4,13.1,92.0,94.2,74.91
2018,11,25,16,15,5.5,67.5,5.3,12.75,69.0,69.42,53.72
2018,11,25,16,30,0.0,46.0,5.2,12.4,46.0,44.83,32.52
2018,11,25,16,45,0.0,33.5,5.05,12.1,33.5,32.36,21.48
2018,11,25,17,0,0.0,21.0,4.9,11.8,21.0,20.27,10.21
2018,11,25,17,15,0.0,11.5,4.9,11.8,11.5,11.1,0.0
2018,11,25,17,30,0.0,2.0,4.9,11.8,2.0,1.97,0.0
2018,11,25,17,45,0.0,1.0,4.95,11.3,1.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,4.65,8.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,4.15,6.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,4.05,6.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,3.95,6.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,3.65,5.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,3.55,4.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,3.35,4.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,3.25,3.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.9,2.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,26,7,15,0.0,6.5,3.2,3.1,6.5,6.39,0.0
2018,11,26,7,30,0.0,13.0,3.4,3.4,13.0,12.54,2.32
2018,11,26,7,45,0.0,20.0,3.6,3.75,20.0,19.3,11.51
2018,11,26,8,0,0.0,27.0,3.8,4.1,27.0,26.06,18.18
2018,11,26,8,15,34.0,50.0,4.05,4.55,59.0,46.79,37.49
2018,11,26,8,30,68.0,73.0,4.3,5.0,91.0,67.12,51.47
2018,11,26,8,45,373.0,74.5,4.5,5.5,199.5,95.55,62.14
2018,11,26,9,0,678.0,76.0,4.7,6.0,308.0,160.93,103.93
2018,11,26,9,15,794.0,64.5,4.65,6.5,370.5,210.11,143.24
2018,11,26,9,30,910.0,53.0,4.6,7.0,433.0,269.32,193.59
2018,11,26,9,45,930.0,54.5,4.6,7.55,474.0,318.3,239.46
2018,11,26,10,0,950.0,56.0,4.6,8.1,515.0,367.15,284.75
2018,11,26,10,15,964.5,57.0,4.55,8.55,549.5,413.1,326.92
2018,11,26,10,30,979.0,58.0,4.5,9.0,584.0,457.92,367.09
2018,11,26,10,45,989.0,59.0,4.45,9.5,611.0,499.35,403.41
2018,11,26,11,0,999.0,60.0,4.4,10.0,638.0,538.85,437.14
2018,11,26,11,15,1007.0,60.5,4.35,10.4,658.0,574.7,467.23
2018,11,26,11,30,1015.0,61.0,4.3,10.8,678.0,608.06,494.58
2018,11,26,11,45,1018.0,61.5,4.25,11.2,688.0,635.94,517.03
2018,11,26,12,0,1021.0,62.0,4.2,11.6,698.0,660.76,536.59
2018,11,26,12,15,1021.0,62.0,4.15,11.9,699.0,680.09,551.76
2018,11,26,12,30,1021.0,62.0,4.1,12.2,700.0,696.03,564.12
2018,11,26,12,45,1019.0,62.0,4.05,12.45,692.5,707.27,572.85
2018,11,26,13,0,1017.0,62.0,4.0,12.7,685.0,714.98,578.78
2018,11,26,13,15,1012.5,61.0,3.95,12.85,668.5,716.47,580.17
2018,11,26,13,30,1008.0,60.0,3.9,13.0,652.0,714.4,578.81
2018,11,26,13,45,1000.5,59.5,3.85,13.15,628.0,707.44,573.65
2018,11,26,14,0,993.0,59.0,3.8,13.3,604.0,697.06,565.84
2018,11,26,14,15,977.5,59.0,3.75,13.3,570.5,678.92,552.28
2018,11,26,14,30,962.0,59.0,3.7,13.3,537.0,657.82,536.28
2018,11,26,14,45,942.5,58.0,3.6,13.3,497.5,630.46,515.06
2018,11,26,15,0,923.0,57.0,3.5,13.3,458.0,600.71,491.61
2018,11,26,15,15,899.5,55.5,3.3,13.0,414.0,566.07,464.08
2018,11,26,15,30,876.0,54.0,3.1,12.7,370.0,529.83,434.56
2018,11,26,15,45,841.0,51.0,2.85,12.4,321.5,484.81,397.09
2018,11,26,16,0,806.0,48.0,2.6,12.1,273.0,439.58,358.27
2018,11,26,16,15,749.5,44.0,2.25,11.05,222.0,386.38,312.42
2018,11,26,16,30,693.0,40.0,1.9,10.0,171.0,332.56,264.36
2018,11,26,16,45,591.5,34.0,1.6,9.0,122.5,262.83,202.38
2018,11,26,17,0,490.0,28.0,1.3,8.0,74.0,199.4,138.98
2018,11,26,17,15,290.0,18.0,1.3,8.0,41.0,107.77,0.0
2018,11,26,17,30,90.0,8.0,1.3,8.0,8.0,7.86,0.0
2018,11,26,17,45,45.0,4.0,1.3,7.0,4.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,27,6,45,16.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,11,27,7,0,33.0,3.0,1.0,2.3,2.0,0.0,0.0
2018,11,27,7,15,74.0,13.5,1.2,3.0,17.0,13.27,0.0
2018,11,27,7,30,115.0,24.0,1.4,3.7,32.0,18.77,5.24
2018,11,27,7,45,198.0,39.5,1.55,4.4,66.5,30.36,21.21
2018,11,27,8,0,281.0,55.0,1.7,5.1,101.0,41.44,32.05
2018,11,27,8,15,339.0,68.0,1.9,5.8,141.5,50.03,40.26
2018,11,27,8,30,397.0,81.0,2.1,6.5,182.0,79.44,52.71
2018,11,27,8,45,432.0,92.5,2.3,7.15,222.0,114.83,75.96
2018,11,27,9,0,467.0,104.0,2.5,7.8,262.0,153.28,105.82
2018,11,27,9,15,470.5,119.0,2.7,8.7,296.5,191.55,138.97
2018,11,27,9,30,474.0,134.0,2.9,9.6,331.0,229.61,172.65
2018,11,27,9,45,458.0,152.5,3.15,10.45,357.0,264.92,204.57
2018,11,27,10,0,442.0,171.0,3.4,11.3,383.0,298.18,234.11
2018,11,27,10,15,458.5,180.0,3.45,11.85,413.0,332.79,263.65
2018,11,27,10,30,475.0,189.0,3.5,12.4,443.0,367.75,292.99
2018,11,27,10,45,510.5,187.0,3.6,12.95,471.5,401.15,320.67
2018,11,27,11,0,546.0,185.0,3.7,13.5,500.0,435.59,348.87
2018,11,27,11,15,550.5,190.0,3.75,13.9,515.5,461.6,370.13
2018,11,27,11,30,555.0,195.0,3.8,14.3,531.0,486.34,390.03
2018,11,27,11,45,530.0,208.0,3.85,14.7,532.5,500.88,401.39
2018,11,27,12,0,505.0,221.0,3.9,15.1,534.0,512.78,410.43
2018,11,27,12,15,523.5,214.5,3.9,15.3,539.5,529.31,423.79
2018,11,27,12,30,542.0,208.0,3.9,15.5,545.0,544.56,436.05
2018,11,27,12,45,561.5,198.0,3.9,15.7,544.0,555.45,445.0
2018,11,27,13,0,581.0,188.0,3.9,15.9,543.0,564.56,452.57
2018,11,27,13,15,587.5,180.5,3.9,16.0,532.0,565.93,454.19
2018,11,27,13,30,594.0,173.0,3.9,16.1,521.0,567.28,455.75
2018,11,27,13,45,574.0,171.5,3.85,16.15,497.0,551.38,443.76
2018,11,27,14,0,554.0,170.0,3.8,16.2,473.0,535.76,431.92
2018,11,27,14,15,534.5,165.0,3.7,16.15,444.0,515.1,416.22
2018,11,27,14,30,515.0,160.0,3.6,16.1,415.0,492.93,399.23
2018,11,27,14,45,467.5,156.0,3.55,16.0,374.5,453.92,368.76
2018,11,27,15,0,420.0,152.0,3.5,15.9,334.0,414.97,338.01
2018,11,27,15,15,411.5,137.0,3.15,15.45,300.5,386.23,315.47
2018,11,27,15,30,403.0,122.0,2.8,15.0,267.0,356.38,291.49
2018,11,27,15,45,353.5,110.5,2.45,14.55,225.0,309.04,252.62
2018,11,27,16,0,304.0,99.0,2.1,14.1,183.0,263.58,214.64
2018,11,27,16,15,283.5,82.0,2.0,13.15,148.5,226.78,183.54
2018,11,27,16,30,263.0,65.0,1.9,12.2,114.0,190.54,151.77
2018,11,27,16,45,206.0,49.5,1.8,11.25,81.0,143.94,110.91
2018,11,27,17,0,149.0,34.0,1.7,10.3,48.0,101.83,70.43
2018,11,27,17,15,89.0,19.0,1.7,10.3,26.0,53.24,0.0
2018,11,27,17,30,29.0,4.0,1.7,10.3,4.0,3.93,0.0
2018,11,27,17,45,14.5,2.0,1.85,9.6,2.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,28,7,15,91.0,11.5,2.8,7.0,17.5,11.3,0.0
2018,11,28,7,30,182.0,23.0,3.0,7.5,35.0,18.01,3.41
2018,11,28,7,45,244.0,37.5,3.2,7.95,68.0,28.82,19.4
2018,11,28,8,0,306.0,52.0,3.4,8.4,101.0,39.12,29.47
2018,11,28,8,15,384.0,62.0,3.4,9.0,144.5,45.44,35.56
2018,11,28,8,30,462.0,72.0,3.4,9.6,188.0,73.57,45.81
2018,11,28,8,45,386.0,93.5,3.4,10.15,203.5,110.11,73.23
2018,11,28,9,0,310.0,115.0,3.4,10.7,219.0,142.43,102.58
2018,11,28,9,15,270.5,141.5,3.6,11.5,241.0,174.41,131.47
2018,11,28,9,30,231.0,168.0,3.8,12.3,263.0,202.65,157.19
2018,11,28,9,45,297.5,175.0,4.05,13.15,309.5,240.33,187.08
2018,11,28,10,0,364.0,182.0,4.3,14.0,356.0,283.18,221.66
2018,11,28,10,15,476.0,170.0,4.6,14.55,413.0,328.7,258.4
2018,11,28,10,30,588.0,158.0,4.9,15.1,470.0,383.56,303.2
2018,11,28,10,45,651.0,147.0,5.2,15.7,507.5,424.82,337.67
2018,11,28,11,0,714.0,136.0,5.5,16.3,545.0,467.99,373.53
2018,11,28,11,15,703.5,143.5,5.55,16.6,557.0,493.75,395.23
2018,11,28,11,30,693.0,151.0,5.6,16.9,569.0,516.97,414.45
2018,11,28,11,45,771.0,128.0,5.65,17.2,599.5,557.19,447.38
2018,11,28,12,0,849.0,105.0,5.7,17.5,630.0,598.54,480.9
2018,11,28,12,15,733.0,144.0,5.75,17.65,598.0,585.04,469.83
2018,11,28,12,30,617.0,183.0,5.8,17.8,566.0,565.8,454.01
2018,11,28,12,45,545.0,204.5,5.85,17.95,540.0,550.12,441.4
2018,11,28,13,0,473.0,226.0,5.9,18.1,514.0,532.93,427.33
2018,11,28,13,15,516.0,206.5,5.8,18.15,513.5,545.33,438.11
2018,11,28,13,30,559.0,187.0,5.7,18.2,513.0,555.72,447.22
2018,11,28,13,45,507.0,193.0,5.65,18.2,480.0,529.67,426.68
2018,11,28,14,0,455.0,199.0,5.6,18.2,447.0,502.27,405.06
2018,11,28,14,15,526.5,168.5,5.4,18.1,440.0,512.64,414.82
2018,11,28,14,30,598.0,138.0,5.2,18.0,433.0,521.61,423.1
2018,11,28,14,45,677.5,111.0,5.0,17.9,422.0,532.09,432.26
2018,11,28,15,0,757.0,84.0,4.8,17.8,411.0,534.89,435.03
2018,11,28,15,15,625.5,96.0,4.55,17.55,348.0,461.53,375.88
2018,11,28,15,30,494.0,108.0,4.3,17.3,285.0,387.97,316.13
2018,11,28,15,45,445.5,97.0,4.05,17.05,240.5,339.03,276.01
2018,11,28,16,0,397.0,86.0,3.8,16.8,196.0,291.64,236.34
