Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,16,15,314.5,76.5,3.55,16.3,153.0,233.4,187.33
2018,11,28,16,30,232.0,67.0,3.3,15.8,110.0,174.38,137.21
2018,11,28,16,45,171.0,50.5,3.05,15.3,77.0,126.65,95.89
2018,11,28,17,0,110.0,34.0,2.8,14.8,44.0,83.49,55.94
2018,11,28,17,15,65.5,19.0,2.8,14.8,24.0,43.59,0.0
2018,11,28,17,30,21.0,4.0,2.8,14.8,4.0,3.93,0.0
2018,11,28,17,45,10.5,2.0,2.75,14.3,2.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,29,7,15,116.0,12.5,2.6,11.65,19.5,12.29,0.0
2018,11,29,7,30,232.0,25.0,2.9,12.2,39.0,20.8,2.91
2018,11,29,7,45,361.0,35.0,3.15,12.75,80.5,27.38,17.64
2018,11,29,8,0,490.0,45.0,3.4,13.3,122.0,33.66,24.03
2018,11,29,8,15,566.0,51.0,3.5,13.9,169.5,36.08,26.51
2018,11,29,8,30,642.0,57.0,3.6,14.5,217.0,65.69,34.41
2018,11,29,8,45,684.0,62.5,3.7,15.1,263.5,108.39,58.57
2018,11,29,9,0,726.0,68.0,3.8,15.7,310.0,157.34,94.93
2018,11,29,9,15,755.5,71.5,4.15,16.45,353.0,202.29,132.35
2018,11,29,9,30,785.0,75.0,4.5,17.2,396.0,248.93,173.03
2018,11,29,9,45,805.5,77.5,4.8,17.95,434.0,293.5,212.88
2018,11,29,10,0,826.0,80.0,5.1,18.7,472.0,338.33,252.73
2018,11,29,10,15,842.0,82.0,5.25,19.2,505.0,381.05,290.53
2018,11,29,10,30,858.0,84.0,5.4,19.7,538.0,423.11,327.07
2018,11,29,10,45,869.5,85.0,5.55,20.2,563.5,461.35,359.88
2018,11,29,11,0,881.0,86.0,5.7,20.7,589.0,499.57,391.88
2018,11,29,11,15,888.5,86.5,5.7,21.0,607.0,531.82,418.71
2018,11,29,11,30,896.0,87.0,5.7,21.3,625.0,561.92,443.3
2018,11,29,11,45,887.0,91.0,5.65,21.65,630.5,583.99,460.97
2018,11,29,12,0,878.0,95.0,5.6,22.0,636.0,602.93,475.83
2018,11,29,12,15,811.0,117.5,5.55,22.2,618.0,603.23,475.85
2018,11,29,12,30,744.0,140.0,5.5,22.4,600.0,598.84,472.06
2018,11,29,12,45,824.5,112.0,5.45,22.6,616.5,630.91,497.68
2018,11,29,13,0,905.0,84.0,5.4,22.8,633.0,659.75,520.62
2018,11,29,13,15,900.5,83.0,5.3,22.85,618.0,661.2,521.87
2018,11,29,13,30,896.0,82.0,5.2,22.9,603.0,659.48,520.79
2018,11,29,13,45,888.0,81.0,5.1,22.95,580.5,652.43,515.63
2018,11,29,14,0,880.0,80.0,5.0,23.0,558.0,642.36,508.13
2018,11,29,14,15,868.0,77.5,4.9,22.95,527.5,625.26,495.5
2018,11,29,14,30,856.0,75.0,4.8,22.9,497.0,607.96,482.47
2018,11,29,14,45,839.0,72.5,4.7,22.85,460.5,582.75,463.28
2018,11,29,15,0,822.0,70.0,4.6,22.8,424.0,555.33,442.08
2018,11,29,15,15,796.0,67.5,4.35,22.5,382.0,520.97,415.12
2018,11,29,15,30,770.0,65.0,4.1,22.2,340.0,485.32,386.75
2018,11,29,15,45,732.0,60.5,3.9,21.95,294.0,440.49,350.52
2018,11,29,16,0,694.0,56.0,3.7,21.7,248.0,395.72,313.29
2018,11,29,16,15,634.5,51.5,3.4,21.0,201.0,342.12,268.38
2018,11,29,16,30,575.0,47.0,3.1,20.3,154.0,293.8,226.24
2018,11,29,16,45,473.5,39.0,2.8,19.6,109.5,227.32,169.13
2018,11,29,17,0,372.0,31.0,2.5,18.9,65.0,167.89,111.91
2018,11,29,17,15,214.0,18.5,2.5,18.9,35.5,76.62,0.0
2018,11,29,17,30,56.0,6.0,2.5,18.9,6.0,5.9,0.0
2018,11,29,17,45,28.0,3.0,2.55,18.15,3.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,11,30,7,15,108.0,10.0,2.75,16.4,16.5,9.83,0.0
2018,11,30,7,30,216.0,20.0,3.0,16.8,33.0,15.8,0.0
2018,11,30,7,45,212.0,27.5,3.2,17.2,50.0,20.34,11.3
2018,11,30,8,0,208.0,35.0,3.4,17.6,67.0,25.76,16.69
2018,11,30,8,15,148.0,41.0,3.45,18.05,68.0,29.31,20.09
2018,11,30,8,30,88.0,47.0,3.5,18.5,69.0,42.24,27.84
2018,11,30,8,45,44.0,49.0,3.6,18.9,60.0,48.69,33.55
2018,11,30,9,0,0.0,51.0,3.7,19.3,51.0,49.27,35.7
2018,11,30,9,15,0.0,58.0,3.9,19.75,58.0,56.04,41.21
2018,11,30,9,30,0.0,65.0,4.1,20.2,65.0,62.83,46.64
2018,11,30,9,45,0.0,62.0,4.3,20.65,62.0,59.92,44.04
2018,11,30,10,0,0.0,59.0,4.5,21.1,59.0,57.02,41.46
2018,11,30,10,15,0.0,64.5,4.65,21.5,64.5,62.35,45.66
2018,11,30,10,30,0.0,70.0,4.8,21.9,70.0,67.69,49.83
2018,11,30,10,45,0.0,80.5,4.9,22.3,80.5,77.87,57.91
2018,11,30,11,0,0.0,91.0,5.0,22.7,91.0,88.05,65.93
2018,11,30,11,15,4.0,115.0,5.0,22.95,117.5,113.08,85.89
2018,11,30,11,30,8.0,139.0,5.0,23.2,144.0,138.39,105.93
2018,11,30,11,45,28.0,195.0,5.0,23.45,212.0,203.99,157.78
2018,11,30,12,0,48.0,251.0,5.0,23.7,280.0,270.9,209.85
2018,11,30,12,15,44.0,248.0,5.0,23.8,275.0,267.76,207.2
2018,11,30,12,30,40.0,245.0,5.0,23.9,270.0,264.28,204.44
2018,11,30,12,45,192.0,215.0,5.0,24.05,331.5,333.1,260.73
2018,11,30,13,0,344.0,185.0,5.0,24.2,393.0,408.45,321.24
2018,11,30,13,15,293.0,208.0,5.0,24.2,382.0,399.02,313.13
2018,11,30,13,30,242.0,231.0,5.0,24.2,371.0,392.72,307.52
2018,11,30,13,45,391.0,185.5,5.05,24.25,401.5,446.35,351.73
2018,11,30,14,0,540.0,140.0,5.1,24.3,432.0,494.64,391.3
2018,11,30,14,15,651.5,115.5,5.05,24.2,449.0,534.43,423.23
2018,11,30,14,30,763.0,91.0,5.0,24.1,466.0,567.55,449.77
2018,11,30,14,45,536.0,110.0,5.0,24.05,364.0,445.13,354.34
2018,11,30,15,0,309.0,129.0,5.0,24.0,262.0,324.41,258.42
2018,11,30,15,15,321.0,108.5,4.85,23.75,234.5,303.08,242.25
2018,11,30,15,30,333.0,88.0,4.7,23.5,207.0,279.64,223.73
2018,11,30,15,45,486.5,75.0,4.5,23.3,222.5,336.26,268.26
2018,11,30,16,0,640.0,62.0,4.3,23.1,238.0,378.65,299.15
2018,11,30,16,15,577.0,55.5,4.0,22.6,191.5,323.61,252.91
2018,11,30,16,30,514.0,49.0,3.7,22.1,145.0,271.45,208.07
2018,11,30,16,45,410.0,40.5,3.4,21.65,102.5,205.95,152.25
2018,11,30,17,0,306.0,32.0,3.1,21.2,60.0,147.69,97.37
2018,11,30,17,15,173.0,19.0,3.1,21.2,33.0,65.79,0.0
2018,11,30,17,30,40.0,6.0,3.1,21.2,6.0,5.9,0.0
2018,11,30,17,45,20.0,3.0,2.95,20.75,3.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,19.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,1,7,15,183.5,10.0,3.95,11.85,20.5,9.83,0.0
2018,12,1,7,30,367.0,20.0,4.1,12.3,41.0,17.49,0.0
2018,12,1,7,45,504.5,25.5,4.25,12.8,84.5,20.38,11.5
2018,12,1,8,0,642.0,31.0,4.4,13.3,128.0,25.03,16.37
2018,12,1,8,15,707.5,34.0,4.4,14.0,176.5,27.1,18.48
2018,12,1,8,30,773.0,37.0,4.4,14.7,225.0,55.11,24.32
2018,12,1,8,45,813.0,39.5,4.4,15.35,273.0,101.19,48.09
2018,12,1,9,0,853.0,42.0,4.4,16.0,321.0,150.17,83.42
2018,12,1,9,15,879.5,43.5,4.6,16.7,365.5,198.48,123.78
2018,12,1,9,30,906.0,45.0,4.8,17.4,410.0,247.85,167.36
2018,12,1,9,45,922.5,46.5,5.0,18.1,449.0,295.27,210.41
2018,12,1,10,0,939.0,48.0,5.2,18.8,488.0,342.31,252.89
2018,12,1,10,15,950.0,48.5,5.25,19.25,520.0,385.81,292.11
2018,12,1,10,30,961.0,49.0,5.3,19.7,552.0,427.97,329.36
2018,12,1,10,45,969.5,50.0,5.3,20.2,578.0,467.96,363.85
2018,12,1,11,0,978.0,51.0,5.3,20.7,604.0,506.0,395.87
2018,12,1,11,15,982.5,53.0,5.25,20.95,623.0,540.9,424.92
2018,12,1,11,30,987.0,55.0,5.2,21.2,642.0,573.25,451.29
2018,12,1,11,45,987.0,57.0,5.2,21.5,652.0,600.42,473.17
2018,12,1,12,0,987.0,59.0,5.2,21.8,662.0,624.55,492.28
2018,12,1,12,15,986.5,59.0,5.15,21.9,663.0,643.21,507.22
2018,12,1,12,30,986.0,59.0,5.1,22.0,664.0,658.6,519.45
2018,12,1,12,45,984.5,58.5,5.05,22.15,657.0,669.54,528.06
2018,12,1,13,0,983.0,58.0,5.0,22.3,650.0,677.09,534.01
2018,12,1,13,15,978.5,57.0,4.95,22.3,634.5,678.81,535.84
2018,12,1,13,30,974.0,56.0,4.9,22.3,619.0,677.1,535.05
2018,12,1,13,45,966.5,55.5,4.85,22.35,596.0,670.67,530.52
2018,12,1,14,0,959.0,55.0,4.8,22.4,573.0,660.94,523.46
2018,12,1,14,15,946.5,54.5,4.55,22.25,542.5,644.96,511.23
2018,12,1,14,30,934.0,54.0,4.3,22.1,512.0,626.05,496.69
2018,12,1,14,45,916.0,54.0,4.05,22.0,475.0,601.72,477.99
2018,12,1,15,0,898.0,54.0,3.8,21.9,438.0,575.06,457.17
2018,12,1,15,15,874.5,52.0,3.45,21.4,395.5,541.01,430.76
2018,12,1,15,30,851.0,50.0,3.1,20.9,353.0,505.4,402.44
2018,12,1,15,45,816.0,47.5,2.75,20.4,306.0,462.31,367.49
2018,12,1,16,0,781.0,45.0,2.4,19.9,259.0,419.06,331.28
2018,12,1,16,15,725.0,41.5,2.25,18.9,210.5,368.34,288.92
2018,12,1,16,30,669.0,38.0,2.1,17.9,162.0,316.94,244.37
2018,12,1,16,45,569.5,32.5,2.0,16.95,116.0,250.35,186.74
2018,12,1,17,0,470.0,27.0,1.9,16.0,70.0,189.85,126.64
2018,12,1,17,15,277.0,17.0,1.9,16.0,38.5,92.01,0.0
2018,12,1,17,30,84.0,7.0,1.9,16.0,7.0,6.88,0.0
2018,12,1,17,45,42.0,3.5,1.9,15.1,3.5,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,2,7,15,154.0,11.0,3.45,8.05,19.0,10.81,0.0
2018,12,2,7,30,308.0,22.0,3.6,8.5,38.0,18.23,0.0
2018,12,2,7,45,445.0,28.5,3.8,8.95,80.0,23.63,14.38
2018,12,2,8,0,582.0,35.0,4.0,9.4,122.0,27.38,18.74
2018,12,2,8,15,651.5,40.0,3.95,10.1,170.0,29.69,21.15
2018,12,2,8,30,721.0,45.0,3.9,10.8,218.0,54.99,26.85
2018,12,2,8,45,763.5,47.5,3.8,11.5,265.0,98.43,48.87
2018,12,2,9,0,806.0,50.0,3.7,12.2,312.0,148.53,85.33
2018,12,2,9,15,833.0,53.0,3.75,12.85,356.0,196.08,125.18
2018,12,2,9,30,860.0,56.0,3.8,13.5,400.0,244.83,168.32
2018,12,2,9,45,878.0,57.5,3.85,14.2,438.5,290.72,210.07
2018,12,2,10,0,896.0,59.0,3.9,14.9,477.0,336.43,251.4
2018,12,2,10,15,909.0,61.0,3.85,15.3,510.0,380.41,290.93
2018,12,2,10,30,922.0,63.0,3.8,15.7,543.0,423.33,328.67
2018,12,2,10,45,930.0,64.5,3.75,16.1,568.5,462.33,362.41
2018,12,2,11,0,938.0,66.0,3.7,16.5,594.0,499.46,393.74
2018,12,2,11,15,942.0,66.5,3.65,16.8,611.0,531.58,420.57
2018,12,2,11,30,946.0,67.0,3.6,17.1,628.0,561.21,444.79
2018,12,2,11,45,948.0,68.0,3.55,17.4,638.0,587.62,465.96
2018,12,2,12,0,950.0,69.0,3.5,17.7,648.0,611.18,484.5
2018,12,2,12,15,949.0,69.5,3.35,17.9,649.0,629.53,498.62
2018,12,2,12,30,948.0,70.0,3.2,18.1,650.0,644.74,510.08
2018,12,2,12,45,944.5,70.5,3.1,18.25,643.0,655.23,518.06
2018,12,2,13,0,941.0,71.0,3.0,18.4,636.0,662.44,523.45
2018,12,2,13,15,935.0,70.5,2.9,18.5,620.5,663.77,524.51
2018,12,2,13,30,929.0,70.0,2.8,18.6,605.0,661.83,523.08
2018,12,2,13,45,919.0,69.0,2.65,18.65,581.5,653.62,516.83
2018,12,2,14,0,909.0,68.0,2.5,18.7,558.0,642.31,508.2
2018,12,2,14,15,896.5,67.0,2.4,18.65,528.0,626.47,496.52
2018,12,2,14,30,884.0,66.0,2.3,18.6,498.0,607.87,482.6
2018,12,2,14,45,864.5,65.0,2.2,18.55,461.5,582.56,463.42
2018,12,2,15,0,845.0,64.0,2.1,18.5,425.0,555.12,442.3
2018,12,2,15,15,818.5,61.5,1.95,18.2,382.5,522.99,417.31
2018,12,2,15,30,792.0,59.0,1.8,17.9,340.0,486.87,388.71
2018,12,2,15,45,754.0,55.5,1.7,17.6,294.0,442.95,353.46
2018,12,2,16,0,716.0,52.0,1.6,17.3,248.0,399.03,317.09
2018,12,2,16,15,656.5,48.0,1.45,16.35,201.0,345.75,272.74
2018,12,2,16,30,597.0,44.0,1.3,15.4,154.0,294.65,228.57
2018,12,2,16,45,495.0,36.5,1.2,14.45,109.5,230.92,173.52
2018,12,2,17,0,393.0,29.0,1.1,13.5,65.0,171.7,115.48
2018,12,2,17,15,227.5,17.5,1.1,13.5,35.5,78.94,0.0
2018,12,2,17,30,62.0,6.0,1.1,13.5,6.0,5.9,0.0
2018,12,2,17,45,31.0,3.0,1.25,12.6,3.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,3,7,15,11.0,8.5,3.1,7.5,9.0,8.36,0.0
2018,12,3,7,30,22.0,17.0,3.3,8.0,18.0,15.32,0.0
2018,12,3,7,45,46.0,34.5,3.45,8.5,40.0,30.04,19.65
2018,12,3,8,0,70.0,52.0,3.6,9.0,62.0,44.39,33.85
2018,12,3,8,15,106.0,69.5,3.65,9.5,91.5,58.39,46.98
2018,12,3,8,30,142.0,87.0,3.7,10.0,121.0,77.35,58.37
2018,12,3,8,45,114.0,108.5,3.75,10.5,139.5,102.06,77.84
2018,12,3,9,0,86.0,130.0,3.8,11.0,158.0,127.11,99.54
2018,12,3,9,15,123.0,149.0,3.95,11.4,195.0,153.12,119.72
2018,12,3,9,30,160.0,168.0,4.1,11.8,232.0,185.57,145.67
2018,12,3,9,45,144.0,185.0,4.3,12.25,246.5,205.45,163.13
2018,12,3,10,0,128.0,202.0,4.5,12.7,261.0,223.78,178.97
2018,12,3,10,15,193.5,209.0,4.5,12.95,305.5,260.55,208.29
2018,12,3,10,30,259.0,216.0,4.5,13.2,350.0,300.58,240.59
2018,12,3,10,45,489.0,173.5,4.5,13.5,442.0,370.55,296.47
2018,12,3,11,0,719.0,131.0,4.5,13.8,534.0,455.54,364.93
2018,12,3,11,15,792.5,113.5,4.45,14.05,570.5,500.19,401.65
2018,12,3,11,30,866.0,96.0,4.4,14.3,607.0,544.89,438.18
2018,12,3,11,45,892.0,88.0,4.35,14.55,622.0,574.58,462.43
2018,12,3,12,0,918.0,80.0,4.3,14.8,637.0,601.8,484.44
2018,12,3,12,15,918.0,80.0,4.25,14.95,638.5,619.8,498.96
2018,12,3,12,30,918.0,80.0,4.2,15.1,640.0,634.8,510.95
2018,12,3,12,45,915.0,80.5,4.15,15.3,633.5,645.41,519.34
2018,12,3,13,0,912.0,81.0,4.1,15.5,627.0,652.86,525.23
2018,12,3,13,15,907.0,80.0,4.1,15.55,612.0,654.34,526.96
2018,12,3,13,30,902.0,79.0,4.1,15.6,597.0,652.64,526.22
2018,12,3,13,45,893.5,77.5,4.05,15.65,574.5,645.08,520.82
2018,12,3,14,0,885.0,76.0,4.0,15.7,552.0,634.49,513.03
2018,12,3,14,15,831.0,84.5,4.0,15.6,512.0,606.32,491.49
2018,12,3,14,30,777.0,93.0,4.0,15.5,472.0,574.24,466.78
2018,12,3,14,45,796.5,82.0,3.95,15.45,445.5,562.95,458.55
2018,12,3,15,0,816.0,71.0,3.9,15.4,419.0,548.09,447.09
2018,12,3,15,15,570.0,98.0,3.75,15.1,329.5,428.82,351.33
2018,12,3,15,30,324.0,125.0,3.6,14.8,240.0,308.75,253.3
2018,12,3,15,45,230.0,116.5,3.45,14.55,192.5,246.08,201.54
2018,12,3,16,0,136.0,108.0,3.3,14.3,145.0,183.0,148.71
2018,12,3,16,15,260.0,80.0,2.95,13.55,134.0,206.32,166.95
2018,12,3,16,30,384.0,52.0,2.6,12.8,123.0,222.59,176.57
2018,12,3,16,45,289.0,41.5,2.25,12.0,86.0,162.0,123.76
2018,12,3,17,0,194.0,31.0,1.9,11.2,49.0,111.18,75.47
2018,12,3,17,15,99.5,16.5,1.9,11.2,25.5,43.19,0.0
2018,12,3,17,30,5.0,2.0,1.9,11.2,2.0,1.97,0.0
2018,12,3,17,45,2.5,1.0,1.95,10.4,1.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,4,7,15,132.0,10.5,2.65,2.5,17.0,10.32,0.0
2018,12,4,7,30,264.0,21.0,2.9,2.9,34.0,17.54,0.0
2018,12,4,7,45,405.0,29.0,3.2,3.3,75.0,22.41,13.42
2018,12,4,8,0,546.0,37.0,3.5,3.7,116.0,29.7,21.28
2018,12,4,8,15,619.0,42.5,3.55,4.3,163.5,32.3,24.06
2018,12,4,8,30,692.0,48.0,3.6,4.9,211.0,53.11,28.65
2018,12,4,8,45,736.5,52.5,3.7,5.5,258.5,96.7,50.52
2018,12,4,9,0,781.0,57.0,3.8,6.1,306.0,143.99,84.65
2018,12,4,9,15,810.5,59.5,3.75,6.65,350.0,190.23,123.74
2018,12,4,9,30,840.0,62.0,3.7,7.2,394.0,238.05,166.71
2018,12,4,9,45,860.0,64.5,3.7,7.7,433.5,287.48,212.25
2018,12,4,10,0,880.0,67.0,3.7,8.2,473.0,333.97,255.16
2018,12,4,10,15,894.0,69.0,3.65,8.7,506.0,377.72,295.24
2018,12,4,10,30,908.0,71.0,3.6,9.2,539.0,420.51,333.6
2018,12,4,10,45,916.0,72.0,3.55,9.65,564.0,458.64,367.36
2018,12,4,11,0,924.0,73.0,3.5,10.1,589.0,494.93,398.71
2018,12,4,11,15,930.0,73.5,3.4,10.45,607.0,527.73,426.51
2018,12,4,11,30,936.0,74.0,3.3,10.8,625.0,558.21,451.73
2018,12,4,11,45,939.0,75.0,3.25,11.2,635.5,585.07,473.53
2018,12,4,12,0,942.0,76.0,3.2,11.6,646.0,609.18,492.69
2018,12,4,12,15,941.5,76.0,3.15,11.85,647.0,627.37,507.22
2018,12,4,12,30,941.0,76.0,3.1,12.1,648.0,642.46,519.11
2018,12,4,12,45,937.5,76.0,3.0,12.35,641.0,652.56,526.81
2018,12,4,13,0,934.0,76.0,2.9,12.6,634.0,659.42,531.88
2018,12,4,13,15,928.5,75.5,2.8,12.7,619.0,661.27,533.35
2018,12,4,13,30,923.0,75.0,2.7,12.8,604.0,659.87,532.29
2018,12,4,13,45,913.0,74.5,2.65,12.95,581.0,652.48,526.75
2018,12,4,14,0,903.0,74.0,2.6,13.1,558.0,642.0,518.82
2018,12,4,14,15,890.5,72.0,2.5,13.05,527.5,625.42,506.34
2018,12,4,14,30,878.0,70.0,2.4,13.0,497.0,606.06,491.58
2018,12,4,14,45,859.5,68.5,2.35,13.0,461.0,581.15,472.42
2018,12,4,15,0,841.0,67.0,2.3,13.0,425.0,556.7,453.18
2018,12,4,15,15,815.0,64.5,2.2,12.8,383.0,522.53,426.14
2018,12,4,15,30,789.0,62.0,2.1,12.6,341.0,486.99,397.38
2018,12,4,15,45,751.0,58.0,1.95,12.35,295.0,442.82,360.9
2018,12,4,16,0,713.0,54.0,1.8,12.1,249.0,398.63,323.32
2018,12,4,16,15,653.0,49.5,1.6,11.25,201.5,344.87,277.43
2018,12,4,16,30,593.0,45.0,1.4,10.4,154.0,296.13,234.08
2018,12,4,16,45,491.5,38.0,1.2,9.55,110.0,230.8,176.54
2018,12,4,17,0,390.0,31.0,1.0,8.7,66.0,172.27,117.88
2018,12,4,17,15,226.0,19.0,1.0,8.7,36.5,79.87,0.0
2018,12,4,17,30,62.0,7.0,1.0,8.7,7.0,6.88,0.0
2018,12,4,17,45,31.0,3.5,1.1,7.85,3.5,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,3.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.85,2.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.8,1.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,1.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.5,2.1,2.05,3.5,3.44,0.0
2018,12,5,7,30,0.0,7.0,2.3,2.5,7.0,6.75,0.0
2018,12,5,7,45,7.5,16.5,2.5,2.95,17.5,16.05,7.9
2018,12,5,8,0,15.0,26.0,2.7,3.4,28.0,25.26,17.26
2018,12,5,8,15,7.5,38.5,2.75,4.1,39.5,37.19,28.56
2018,12,5,8,30,0.0,51.0,2.8,4.8,51.0,49.21,37.73
2018,12,5,8,45,0.0,67.0,2.85,5.5,67.0,64.06,50.76
2018,12,5,9,0,0.0,83.0,2.9,6.2,83.0,79.0,63.64
2018,12,5,9,15,17.5,116.5,2.85,6.8,123.5,112.47,91.51
2018,12,5,9,30,35.0,150.0,2.8,7.4,164.0,144.93,118.18
2018,12,5,9,45,55.5,172.5,2.8,8.0,197.0,173.0,140.86
2018,12,5,10,0,76.0,195.0,2.8,8.6,230.0,203.03,165.13
2018,12,5,10,15,105.0,212.5,2.7,9.05,264.5,233.47,189.56
2018,12,5,10,30,134.0,230.0,2.6,9.5,299.0,264.75,214.63
2018,12,5,10,45,134.5,240.5,2.5,9.9,312.5,281.53,228.1
2018,12,5,11,0,135.0,251.0,2.4,10.3,326.0,298.06,241.2
2018,12,5,11,15,103.0,256.0,2.35,10.65,314.5,293.6,237.31
2018,12,5,11,30,71.0,261.0,2.3,11.0,303.0,286.33,231.0
2018,12,5,11,45,69.0,264.0,2.25,11.35,305.0,291.41,234.75
2018,12,5,12,0,67.0,267.0,2.2,11.7,307.0,296.17,238.19
2018,12,5,12,15,65.5,266.5,2.15,11.95,306.0,297.54,239.05
2018,12,5,12,30,64.0,266.0,2.1,12.2,305.0,298.62,239.7
2018,12,5,12,45,52.0,252.0,2.1,12.5,283.5,279.63,224.35
2018,12,5,13,0,40.0,238.0,2.1,12.8,262.0,259.97,208.5
2018,12,5,13,15,50.5,219.5,2.05,12.9,249.0,249.23,200.36
2018,12,5,13,30,61.0,201.0,2.0,13.0,236.0,238.14,191.93
2018,12,5,13,45,74.0,206.5,2.0,13.15,247.5,252.83,204.15
2018,12,5,14,0,87.0,212.0,2.0,13.3,259.0,267.47,216.22
2018,12,5,14,15,62.0,202.0,1.95,13.2,234.5,242.45,195.95
2018,12,5,14,30,37.0,192.0,1.9,13.1,210.0,217.7,175.91
2018,12,5,14,45,46.5,172.5,1.9,13.0,193.5,203.32,164.92
2018,12,5,15,0,56.0,153.0,1.9,12.9,177.0,188.29,153.2
2018,12,5,15,15,54.0,133.5,1.75,12.6,154.5,166.28,135.41
2018,12,5,15,30,52.0,114.0,1.6,12.3,132.0,144.02,117.16
2018,12,5,15,45,109.0,98.0,1.45,11.95,129.5,159.38,130.53
2018,12,5,16,0,166.0,82.0,1.3,11.6,127.0,171.25,140.09
2018,12,5,16,15,155.5,71.0,1.25,11.0,107.0,150.5,121.8
2018,12,5,16,30,145.0,60.0,1.2,10.4,87.0,130.27,103.44
2018,12,5,16,45,89.5,41.0,1.15,9.85,56.0,84.33,63.73
2018,12,5,17,0,34.0,22.0,1.1,9.3,25.0,36.7,22.18
2018,12,5,17,15,29.5,13.5,1.1,9.3,15.0,21.25,0.0
2018,12,5,17,30,25.0,5.0,1.1,9.3,5.0,4.91,0.0
2018,12,5,17,45,12.5,2.5,1.2,8.75,2.5,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,1.6,8.65,1.5,1.47,0.0
2018,12,6,7,30,0.0,3.0,1.7,8.9,3.0,2.95,0.0
2018,12,6,7,45,0.0,5.5,1.8,9.15,5.5,5.3,0.0
2018,12,6,8,0,0.0,8.0,1.9,9.4,8.0,7.71,1.19
2018,12,6,8,15,0.0,9.5,1.95,9.7,9.5,9.16,2.62
2018,12,6,8,30,0.0,11.0,2.0,10.0,11.0,10.6,3.56
2018,12,6,8,45,0.0,12.0,2.1,10.3,12.0,11.57,4.43
2018,12,6,9,0,0.0,13.0,2.2,10.6,13.0,12.54,5.26
2018,12,6,9,15,0.0,15.5,2.25,10.95,15.5,14.95,7.33
2018,12,6,9,30,0.0,18.0,2.3,11.3,18.0,17.37,9.38
2018,12,6,9,45,0.0,19.5,2.35,11.7,19.5,18.82,10.57
2018,12,6,10,0,0.0,21.0,2.4,12.1,21.0,20.27,11.76
2018,12,6,10,15,0.0,23.5,2.4,12.45,23.5,22.69,13.77
2018,12,6,10,30,0.0,26.0,2.4,12.8,26.0,25.11,15.76
2018,12,6,10,45,0.0,28.0,2.35,13.1,28.0,27.05,17.35
2018,12,6,11,0,0.0,30.0,2.3,13.4,30.0,28.98,18.93
2018,12,6,11,15,0.0,40.5,2.2,13.55,40.5,39.14,27.45
2018,12,6,11,30,0.0,51.0,2.1,13.7,51.0,49.3,35.92
2018,12,6,11,45,0.0,53.5,2.05,13.9,53.5,51.73,37.88
2018,12,6,12,0,0.0,56.0,2.0,14.1,56.0,54.15,39.85
2018,12,6,12,15,0.0,66.0,1.95,14.15,66.0,63.83,47.9
2018,12,6,12,30,0.0,76.0,1.9,14.2,76.0,73.52,55.93
2018,12,6,12,45,0.0,65.0,1.85,14.3,65.0,62.86,47.06
2018,12,6,13,0,0.0,54.0,1.8,14.4,54.0,52.21,38.2
2018,12,6,13,15,0.0,46.5,1.75,14.45,46.5,44.95,32.16
2018,12,6,13,30,0.0,39.0,1.7,14.5,39.0,37.69,26.11
2018,12,6,13,45,2.0,54.5,1.65,14.55,55.5,53.93,39.81
2018,12,6,14,0,4.0,70.0,1.6,14.6,72.0,70.15,53.46
2018,12,6,14,15,3.5,75.5,1.5,14.6,77.0,75.14,57.69
2018,12,6,14,30,3.0,81.0,1.4,14.6,82.0,80.13,61.94
2018,12,6,14,45,1.5,71.5,1.35,14.65,72.0,70.0,53.56
2018,12,6,15,0,0.0,62.0,1.3,14.7,62.0,59.92,45.19
2018,12,6,15,15,0.0,41.5,1.15,14.55,41.5,40.08,28.55
2018,12,6,15,30,0.0,21.0,1.0,14.4,21.0,20.26,11.74
2018,12,6,15,45,0.0,23.0,0.85,14.3,23.0,22.19,13.43
2018,12,6,16,0,0.0,25.0,0.7,14.2,25.0,24.12,15.09
2018,12,6,16,15,0.0,21.5,0.7,14.0,21.5,20.74,12.14
2018,12,6,16,30,0.0,18.0,0.7,13.8,18.0,17.36,9.13
2018,12,6,16,45,0.0,14.0,0.75,13.6,14.0,13.5,5.64
2018,12,6,17,0,0.0,10.0,0.8,13.4,10.0,9.64,1.76
2018,12,6,17,15,0.0,5.5,0.8,13.4,5.5,5.41,0.0
2018,12,6,17,30,0.0,1.0,0.8,13.4,1.0,0.98,0.0
2018,12,6,17,45,0.0,0.5,0.85,13.3,0.5,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,7,7,15,0.0,1.0,3.4,9.55,1.0,0.98,0.0
2018,12,7,7,30,0.0,2.0,3.4,9.5,2.0,1.97,0.0
2018,12,7,7,45,0.0,4.0,3.45,9.45,4.0,3.85,0.0
2018,12,7,8,0,0.0,6.0,3.5,9.4,6.0,5.78,0.0
2018,12,7,8,15,0.0,9.0,3.6,9.45,9.0,8.67,2.18
2018,12,7,8,30,0.0,12.0,3.7,9.5,12.0,11.57,4.4
2018,12,7,8,45,0.0,13.0,3.8,9.6,13.0,12.53,5.28
2018,12,7,9,0,0.0,14.0,3.9,9.7,14.0,13.5,6.12
2018,12,7,9,15,0.0,16.0,4.1,9.8,16.0,15.43,7.79
2018,12,7,9,30,0.0,18.0,4.3,9.9,18.0,17.37,9.44
2018,12,7,9,45,0.0,35.0,4.55,10.0,35.0,33.8,23.6
2018,12,7,10,0,0.0,52.0,4.8,10.1,52.0,50.24,37.65
2018,12,7,10,15,0.0,56.0,4.9,10.25,56.0,54.12,40.84
2018,12,7,10,30,0.0,60.0,5.0,10.4,60.0,58.0,44.03
2018,12,7,10,45,0.0,55.0,5.1,10.55,55.0,53.16,39.8
2018,12,7,11,0,0.0,50.0,5.2,10.7,50.0,48.33,35.6
2018,12,7,11,15,0.0,45.5,5.15,10.8,45.5,43.98,31.85
2018,12,7,11,30,0.0,41.0,5.1,10.9,41.0,39.63,28.1
2018,12,7,11,45,0.0,44.0,5.0,11.0,44.0,42.53,30.53
2018,12,7,12,0,0.0,47.0,4.9,11.1,47.0,45.44,32.96
2018,12,7,12,15,0.0,64.5,4.85,11.1,64.5,62.38,47.27
2018,12,7,12,30,0.0,82.0,4.8,11.1,82.0,79.34,61.54
2018,12,7,12,45,0.0,90.0,4.75,11.1,90.0,87.09,68.05
2018,12,7,13,0,0.0,98.0,4.7,11.1,98.0,94.87,74.61
2018,12,7,13,15,0.0,85.5,4.65,11.05,85.5,82.72,64.47
2018,12,7,13,30,0.0,73.0,4.6,11.0,73.0,70.6,54.34
2018,12,7,13,45,0.0,61.0,4.55,10.9,61.0,58.98,44.6
2018,12,7,14,0,0.0,49.0,4.5,10.8,49.0,47.36,34.82
2018,12,7,14,15,0.0,62.5,4.5,10.75,62.5,60.42,46.03
2018,12,7,14,30,0.0,76.0,4.5,10.7,76.0,73.49,57.26
2018,12,7,14,45,0.0,61.5,4.5,10.6,61.5,59.44,45.42
2018,12,7,15,0,0.0,47.0,4.5,10.5,47.0,45.4,33.51
2018,12,7,15,15,0.0,33.5,4.5,10.35,33.5,32.34,22.36
2018,12,7,15,30,0.0,20.0,4.5,10.2,20.0,19.3,11.11
2018,12,7,15,45,0.0,15.0,4.5,10.1,15.0,14.47,6.94
2018,12,7,16,0,0.0,10.0,4.5,10.0,10.0,9.64,2.74
2018,12,7,16,15,0.0,8.5,4.55,9.75,8.5,8.19,1.46
2018,12,7,16,30,0.0,7.0,4.6,9.5,7.0,6.74,0.15
2018,12,7,16,45,0.0,6.0,4.65,9.3,6.0,5.78,0.0
2018,12,7,17,0,0.0,5.0,4.7,9.1,5.0,4.82,0.0
2018,12,7,17,15,0.0,3.0,4.7,9.1,3.0,2.89,0.0
2018,12,7,17,30,0.0,1.0,4.7,9.1,1.0,0.98,0.0
2018,12,7,17,45,0.0,0.5,4.85,8.8,0.5,0.0,0.0
2018,12,7,18,0,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,4.95,8.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,4.85,8.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,4.9,8.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,5.05,7.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,5.35,7.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,5.35,7.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,5.25,7.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,5.2,7.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,5.15,7.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,5.0,7.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,4.75,7.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,4.45,6.95,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,4.15,6.75,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,4.5,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,4.8,6.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,4.95,6.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,4.95,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,4.9,6.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,4.9,5.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,4.9,5.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,4.95,5.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,5.0,5.6,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,5.0,5.6,2.0,1.97,0.0
2018,12,8,7,45,119.5,19.0,5.05,5.65,35.0,14.35,5.84
2018,12,8,8,0,239.0,36.0,5.1,5.7,68.0,27.03,18.52
2018,12,8,8,15,301.0,39.0,5.15,5.75,96.0,26.91,18.9
2018,12,8,8,30,363.0,42.0,5.2,5.8,124.0,33.42,19.73
2018,12,8,8,45,181.5,31.5,5.3,5.9,72.5,35.73,19.23
2018,12,8,9,0,0.0,21.0,5.4,6.0,21.0,20.26,12.22
2018,12,8,9,15,0.0,38.0,5.35,6.1,38.0,36.69,26.65
2018,12,8,9,30,0.0,55.0,5.3,6.2,55.0,53.14,40.96
2018,12,8,9,45,0.0,79.5,5.3,6.3,79.5,76.82,61.42
2018,12,8,10,0,0.0,104.0,5.3,6.4,104.0,99.91,81.17
2018,12,8,10,15,0.0,108.0,5.3,6.5,108.0,103.88,84.35
2018,12,8,10,30,0.0,112.0,5.3,6.6,112.0,107.83,87.53
2018,12,8,10,45,2.0,140.0,5.3,6.7,141.0,135.25,110.68
2018,12,8,11,0,4.0,168.0,5.3,6.8,170.0,162.9,133.83
2018,12,8,11,15,2.5,152.0,5.3,6.85,153.5,147.5,120.63
2018,12,8,11,30,1.0,136.0,5.3,6.9,137.0,131.75,107.18
2018,12,8,11,45,2.0,148.5,5.35,6.95,150.0,144.45,117.84
2018,12,8,12,0,3.0,161.0,5.4,7.0,163.0,157.26,128.56
2018,12,8,12,15,29.5,188.5,5.4,7.05,206.5,200.5,165.24
2018,12,8,12,30,56.0,216.0,5.4,7.1,250.0,244.29,202.14
2018,12,8,12,45,56.0,210.0,5.45,7.1,243.5,240.0,198.68
2018,12,8,13,0,56.0,204.0,5.5,7.1,237.0,235.44,195.08
2018,12,8,13,15,28.0,165.5,5.5,7.15,182.0,180.7,148.91
2018,12,8,13,30,0.0,127.0,5.5,7.2,127.0,123.36,100.03
2018,12,8,13,45,1.5,122.0,5.55,7.2,123.0,119.48,96.96
2018,12,8,14,0,3.0,117.0,5.6,7.2,119.0,115.57,93.83
2018,12,8,14,15,6.5,121.5,5.6,7.25,125.0,122.31,99.8
2018,12,8,14,30,10.0,126.0,5.6,7.3,131.0,129.09,105.84
2018,12,8,14,45,5.0,91.5,5.6,7.3,94.0,91.67,73.88
2018,12,8,15,0,0.0,57.0,5.6,7.3,57.0,55.08,42.34
2018,12,8,15,15,0.5,62.0,5.5,7.25,62.0,60.19,46.91
2018,12,8,15,30,1.0,67.0,5.4,7.2,67.0,65.28,51.45
2018,12,8,15,45,0.5,56.0,5.35,7.15,56.0,54.35,41.98
2018,12,8,16,0,0.0,45.0,5.3,7.1,45.0,43.46,32.46
2018,12,8,16,15,67.5,35.5,5.15,6.85,48.0,70.29,55.62
2018,12,8,16,30,135.0,26.0,5.0,6.6,51.0,89.08,70.37
2018,12,8,16,45,67.5,16.5,4.8,6.35,29.0,49.03,35.21
2018,12,8,17,0,0.0,7.0,4.6,6.1,7.0,6.74,0.0
2018,12,8,17,15,0.0,4.0,4.6,6.1,4.0,3.85,0.0
2018,12,8,17,30,0.0,1.0,4.6,6.1,1.0,0.98,0.0
2018,12,8,17,45,0.0,0.5,4.55,5.65,0.5,0.0,0.0
2018,12,8,18,0,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,4.55,4.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,4.55,4.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,4.5,3.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,4.45,3.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,4.35,3.4,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,4.3,3.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,4.25,3.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,4.2,3.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,4.0,2.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,3.95,2.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,3.9,2.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,3.9,2.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,3.9,2.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,3.8,1.9,0.0,0.0,0.0
