Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,0,45,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,3.75,1.6,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.65,1.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.6,1.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.55,1.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.5,0.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.45,0.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.4,0.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.4,0.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.4,0.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.4,0.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.35,0.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.3,0.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.25,0.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.15,0.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.1,0.2,0.0,0.0,0.0
2018,12,9,7,15,43.5,7.5,3.3,0.65,9.0,0.0,0.0
2018,12,9,7,30,87.0,15.0,3.5,1.1,18.0,14.74,0.0
2018,12,9,7,45,88.5,30.5,3.7,1.55,38.0,25.3,14.54
2018,12,9,8,0,90.0,46.0,3.9,2.0,58.0,39.55,30.09
2018,12,9,8,15,297.5,55.0,4.15,2.6,117.0,40.92,32.03
2018,12,9,8,30,505.0,64.0,4.4,3.2,176.0,53.16,36.77
2018,12,9,8,45,596.0,67.0,4.65,3.85,228.5,88.34,51.12
2018,12,9,9,0,687.0,70.0,4.9,4.5,281.0,132.2,79.73
2018,12,9,9,15,731.0,73.0,4.85,5.05,327.0,176.6,115.83
2018,12,9,9,30,775.0,76.0,4.8,5.6,373.0,226.65,159.67
2018,12,9,9,45,799.0,79.0,4.75,6.15,412.5,271.62,201.18
2018,12,9,10,0,823.0,82.0,4.7,6.7,452.0,317.24,243.37
2018,12,9,10,15,839.5,84.5,4.6,7.15,485.5,360.24,283.12
2018,12,9,10,30,856.0,87.0,4.5,7.6,519.0,402.71,321.62
2018,12,9,10,45,867.5,88.5,4.45,8.1,545.5,441.38,356.19
2018,12,9,11,0,879.0,90.0,4.4,8.6,572.0,478.66,388.72
2018,12,9,11,15,890.5,89.5,4.35,9.0,591.5,512.38,417.75
2018,12,9,11,30,902.0,89.0,4.3,9.4,611.0,545.11,445.24
2018,12,9,11,45,910.5,88.0,4.25,9.8,623.0,572.5,467.93
2018,12,9,12,0,919.0,87.0,4.2,10.2,635.0,597.47,488.22
2018,12,9,12,15,919.5,87.0,4.15,10.45,637.0,616.27,503.53
2018,12,9,12,30,920.0,87.0,4.1,10.7,639.0,632.1,516.24
2018,12,9,12,45,897.0,93.0,4.1,11.0,627.0,636.88,520.05
2018,12,9,13,0,874.0,99.0,4.1,11.3,615.0,639.47,522.01
2018,12,9,13,15,666.5,151.0,4.1,11.4,539.5,572.11,467.74
2018,12,9,13,30,459.0,203.0,4.1,11.5,464.0,498.21,407.59
2018,12,9,13,45,509.0,183.5,4.05,11.6,462.5,510.67,418.81
2018,12,9,14,0,559.0,164.0,4.0,11.7,461.0,520.62,427.66
2018,12,9,14,15,441.0,179.0,4.0,11.6,405.5,462.38,380.61
2018,12,9,14,30,323.0,194.0,4.0,11.5,350.0,399.75,329.7
2018,12,9,14,45,310.0,175.5,3.95,11.4,316.5,369.52,305.98
2018,12,9,15,0,297.0,157.0,3.9,11.3,283.0,338.41,281.07
2018,12,9,15,15,157.0,140.0,3.8,11.1,206.0,234.07,194.15
2018,12,9,15,30,17.0,123.0,3.7,10.9,129.0,131.72,107.23
2018,12,9,15,45,8.5,98.0,3.55,10.65,101.0,101.62,81.9
2018,12,9,16,0,0.0,73.0,3.4,10.4,73.0,71.86,56.45
2018,12,9,16,15,26.0,57.0,3.05,9.85,62.0,68.98,53.88
2018,12,9,16,30,52.0,41.0,2.7,9.3,51.0,65.35,50.06
2018,12,9,16,45,192.0,37.0,2.35,8.75,57.0,121.41,93.57
2018,12,9,17,0,332.0,33.0,2.0,8.2,63.0,155.68,108.19
2018,12,9,17,15,193.0,20.0,2.0,8.2,35.0,81.31,0.0
2018,12,9,17,30,54.0,7.0,2.0,8.2,7.0,6.88,0.0
2018,12,9,17,45,27.0,3.5,1.95,7.45,3.5,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.15,3.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.45,2.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.3,1.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.0,0.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.85,0.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,0.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,10,7,15,123.0,9.0,2.05,0.2,13.0,0.0,0.0
2018,12,10,7,30,246.0,18.0,2.4,0.9,26.0,17.69,0.0
2018,12,10,7,45,404.5,25.5,2.7,1.6,66.0,21.79,11.37
2018,12,10,8,0,563.0,33.0,3.0,2.3,106.0,26.59,18.34
2018,12,10,8,15,640.5,38.5,2.9,2.95,154.0,29.35,21.37
2018,12,10,8,30,718.0,44.0,2.8,3.6,202.0,39.13,23.78
2018,12,10,8,45,765.0,48.0,2.7,4.3,250.5,83.03,40.97
2018,12,10,9,0,812.0,52.0,2.6,5.0,299.0,130.85,72.88
2018,12,10,9,15,842.5,54.0,2.35,6.05,344.0,180.97,113.7
2018,12,10,9,30,873.0,56.0,2.1,7.1,389.0,229.56,156.23
2018,12,10,9,45,894.0,58.0,1.85,8.15,429.0,277.01,199.1
2018,12,10,10,0,915.0,60.0,1.6,9.2,469.0,324.57,241.64
2018,12,10,10,15,929.5,61.0,1.5,9.75,503.0,368.88,281.43
2018,12,10,10,30,944.0,62.0,1.4,10.3,537.0,412.23,319.34
2018,12,10,10,45,954.0,63.5,1.3,10.9,564.5,453.01,353.96
2018,12,10,11,0,964.0,65.0,1.2,11.5,592.0,492.05,385.97
2018,12,10,11,15,970.0,66.0,1.1,11.8,611.0,526.75,413.99
2018,12,10,11,30,976.0,67.0,1.0,12.1,630.0,559.06,439.23
2018,12,10,11,45,979.0,67.5,0.95,12.45,641.0,586.73,460.53
2018,12,10,12,0,982.0,68.0,0.9,12.8,652.0,611.54,479.13
2018,12,10,12,15,983.0,67.5,0.9,13.05,654.5,631.22,494.22
2018,12,10,12,30,984.0,67.0,0.9,13.3,657.0,647.74,506.75
2018,12,10,12,45,982.5,67.0,0.9,13.55,651.5,660.03,516.0
2018,12,10,13,0,981.0,67.0,0.9,13.8,646.0,668.99,522.72
2018,12,10,13,15,976.5,67.0,0.85,13.9,632.0,672.75,525.31
2018,12,10,13,30,972.0,67.0,0.8,14.0,618.0,673.14,525.4
2018,12,10,13,45,964.5,66.0,0.8,14.15,595.5,667.26,521.49
2018,12,10,14,0,957.0,65.0,0.8,14.3,573.0,658.1,515.18
2018,12,10,14,15,944.0,64.0,0.8,14.3,543.0,642.45,504.33
2018,12,10,14,30,931.0,63.0,0.8,14.3,513.0,623.86,491.2
2018,12,10,14,45,911.5,63.0,0.8,14.3,476.5,599.88,473.81
2018,12,10,15,0,892.0,63.0,0.8,14.3,440.0,573.61,454.34
2018,12,10,15,15,868.5,60.0,0.7,14.1,397.5,539.74,428.19
2018,12,10,15,30,845.0,57.0,0.6,13.9,355.0,504.25,400.19
2018,12,10,15,45,809.5,54.0,0.55,13.7,308.5,464.18,368.23
2018,12,10,16,0,774.0,51.0,0.5,13.5,262.0,421.14,332.89
2018,12,10,16,15,718.0,46.5,0.55,12.9,213.5,367.72,289.29
2018,12,10,16,30,662.0,42.0,0.6,12.3,165.0,316.1,245.15
2018,12,10,16,45,567.5,35.5,0.65,11.7,119.0,251.06,188.99
2018,12,10,17,0,473.0,29.0,0.7,11.1,73.0,191.38,130.12
2018,12,10,17,15,279.5,18.5,0.7,11.1,40.5,103.73,0.0
2018,12,10,17,30,86.0,8.0,0.7,11.1,8.0,27.82,0.0
2018,12,10,17,45,43.0,4.0,0.85,10.25,4.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,11,7,15,8.5,3.0,1.45,2.5,3.5,0.0,0.0
2018,12,11,7,30,17.0,6.0,1.6,3.4,7.0,5.9,0.0
2018,12,11,7,45,66.0,18.5,1.75,4.35,26.5,15.73,6.24
2018,12,11,8,0,115.0,31.0,1.9,5.3,46.0,25.84,17.4
2018,12,11,8,15,292.0,46.0,2.0,6.05,104.5,33.94,25.25
2018,12,11,8,30,469.0,61.0,2.1,6.8,163.0,47.68,38.02
2018,12,11,8,45,634.5,57.5,2.2,7.55,229.5,79.3,42.19
2018,12,11,9,0,800.0,54.0,2.3,8.3,296.0,129.41,71.41
2018,12,11,9,15,817.0,59.0,2.6,9.15,338.0,176.38,109.61
2018,12,11,9,30,834.0,64.0,2.9,10.0,380.0,223.8,151.43
2018,12,11,9,45,869.5,64.0,3.15,10.85,423.5,274.27,196.31
2018,12,11,10,0,905.0,64.0,3.4,11.7,467.0,323.23,240.19
2018,12,11,10,15,846.5,82.0,3.6,12.15,481.0,356.37,273.18
2018,12,11,10,30,788.0,100.0,3.8,12.6,495.0,385.99,301.9
2018,12,11,10,45,770.5,111.0,4.0,13.1,513.5,417.66,330.47
2018,12,11,11,0,753.0,122.0,4.2,13.6,532.0,448.32,357.37
2018,12,11,11,15,625.0,163.0,4.3,13.8,511.0,452.42,362.68
2018,12,11,11,30,497.0,204.0,4.4,14.0,490.0,446.12,358.68
2018,12,11,11,45,413.0,230.0,4.45,14.25,470.5,441.73,355.42
2018,12,11,12,0,329.0,256.0,4.5,14.5,451.0,431.04,346.65
2018,12,11,12,15,288.5,264.5,4.5,14.55,436.0,425.0,341.93
2018,12,11,12,30,248.0,273.0,4.5,14.6,421.0,414.4,333.43
2018,12,11,12,45,355.0,246.0,4.5,14.65,456.0,459.55,370.86
2018,12,11,13,0,462.0,219.0,4.5,14.7,491.0,506.38,409.23
2018,12,11,13,15,375.0,231.5,4.45,14.6,449.0,467.0,377.73
2018,12,11,13,30,288.0,244.0,4.4,14.5,407.0,429.35,347.45
2018,12,11,13,45,266.0,238.0,4.3,14.4,384.0,411.64,333.73
2018,12,11,14,0,244.0,232.0,4.2,14.3,361.0,393.06,319.18
2018,12,11,14,15,296.0,212.0,4.0,14.1,360.5,403.59,328.92
2018,12,11,14,30,348.0,192.0,3.8,13.9,360.0,411.78,336.64
2018,12,11,14,45,394.5,168.0,3.6,13.65,345.5,415.37,340.51
2018,12,11,15,0,441.0,144.0,3.4,13.4,331.0,410.45,337.43
2018,12,11,15,15,510.0,117.0,3.15,13.0,312.5,410.53,338.24
2018,12,11,15,30,579.0,90.0,2.9,12.6,294.0,408.28,336.39
2018,12,11,15,45,416.0,96.0,2.6,12.15,232.5,318.43,262.28
2018,12,11,16,0,253.0,102.0,2.3,11.7,171.0,234.12,192.04
2018,12,11,16,15,198.0,86.0,2.2,11.25,134.0,186.38,151.52
2018,12,11,16,30,143.0,70.0,2.1,10.8,97.0,141.83,113.06
2018,12,11,16,45,107.5,52.0,2.0,10.35,69.0,105.18,80.72
2018,12,11,17,0,72.0,34.0,1.9,9.9,41.0,65.79,44.3
2018,12,11,17,15,42.0,19.0,1.9,9.9,22.5,34.41,0.0
2018,12,11,17,30,12.0,4.0,1.9,9.9,4.0,6.72,0.0
2018,12,11,17,45,6.0,2.0,2.0,9.6,2.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,7,15,15.5,5.5,1.95,9.3,6.0,0.0,0.0
2018,12,12,7,30,31.0,11.0,2.1,9.7,12.0,10.81,0.0
2018,12,12,7,45,71.5,28.0,2.2,10.15,35.5,23.3,11.06
2018,12,12,8,0,112.0,45.0,2.3,10.6,59.0,36.69,26.37
2018,12,12,8,15,148.0,63.0,2.45,11.0,90.0,50.39,39.29
2018,12,12,8,30,184.0,81.0,2.6,11.4,121.0,64.73,52.52
2018,12,12,8,45,135.5,76.5,2.75,11.8,109.5,71.03,51.02
2018,12,12,9,0,87.0,72.0,2.9,12.2,98.0,74.2,54.34
2018,12,12,9,15,48.0,80.0,2.95,12.65,94.5,82.75,63.1
2018,12,12,9,30,9.0,88.0,3.0,13.1,91.0,86.21,67.54
2018,12,12,9,45,76.5,135.5,3.05,13.55,169.0,144.8,114.1
2018,12,12,10,0,144.0,183.0,3.1,14.0,247.0,208.27,164.51
2018,12,12,10,15,101.0,183.0,3.4,14.6,229.5,202.2,160.62
2018,12,12,10,30,58.0,183.0,3.7,15.2,212.0,193.46,154.1
2018,12,12,10,45,36.5,183.0,4.0,15.8,201.5,188.06,149.64
2018,12,12,11,0,15.0,183.0,4.3,16.4,191.0,181.68,144.18
2018,12,12,11,15,40.0,208.5,4.4,16.75,231.0,217.85,173.14
2018,12,12,11,30,65.0,234.0,4.5,17.1,271.0,256.55,203.93
2018,12,12,11,45,47.5,232.0,4.55,17.4,259.5,248.39,197.01
2018,12,12,12,0,30.0,230.0,4.6,17.7,248.0,239.12,189.23
2018,12,12,12,15,30.5,223.5,4.5,17.75,242.0,234.78,185.75
2018,12,12,12,30,31.0,217.0,4.4,17.8,236.0,230.21,182.12
2018,12,12,12,45,33.0,219.0,4.3,17.85,239.0,234.75,185.78
2018,12,12,13,0,35.0,221.0,4.2,17.9,242.0,239.28,189.45
2018,12,12,13,15,33.5,208.0,4.0,17.85,227.5,226.54,179.42
2018,12,12,13,30,32.0,195.0,3.8,17.8,213.0,213.5,169.2
2018,12,12,13,45,67.5,215.5,3.6,17.75,252.0,257.33,205.04
2018,12,12,14,0,103.0,236.0,3.4,17.7,291.0,301.56,240.74
2018,12,12,14,15,96.0,217.5,3.15,17.55,266.5,278.75,222.85
2018,12,12,14,30,89.0,199.0,2.9,17.4,242.0,255.55,204.73
2018,12,12,14,45,105.0,190.0,2.65,17.3,237.0,260.92,209.58
2018,12,12,15,0,121.0,181.0,2.4,17.2,232.0,260.37,209.55
2018,12,12,15,15,97.5,160.5,2.25,16.9,199.0,219.36,176.72
2018,12,12,15,30,74.0,140.0,2.1,16.6,166.0,184.27,148.34
2018,12,12,15,45,62.0,123.0,1.95,16.35,143.0,159.62,128.19
2018,12,12,16,0,50.0,106.0,1.8,16.1,120.0,135.42,108.08
2018,12,12,16,15,37.5,87.0,1.75,15.8,96.5,109.13,85.95
2018,12,12,16,30,25.0,68.0,1.7,15.5,73.0,83.37,63.96
2018,12,12,16,45,13.5,48.5,1.65,15.2,51.0,57.74,41.89
2018,12,12,17,0,2.0,29.0,1.6,14.9,29.0,30.08,17.55
2018,12,12,17,15,1.0,16.0,1.6,14.9,16.0,16.08,0.0
2018,12,12,17,30,0.0,3.0,1.6,14.9,3.0,2.95,0.0
2018,12,12,17,45,0.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,13,7,15,18.0,4.5,3.6,12.3,5.0,0.0,0.0
2018,12,13,7,30,36.0,9.0,3.8,12.5,10.0,8.85,0.0
2018,12,13,7,45,196.0,23.0,4.05,12.75,45.0,17.82,6.56
2018,12,13,8,0,356.0,37.0,4.3,13.0,80.0,28.46,18.91
2018,12,13,8,15,478.5,43.5,4.3,13.4,129.0,31.55,22.27
2018,12,13,8,30,601.0,50.0,4.3,13.8,178.0,36.04,26.54
2018,12,13,8,45,665.5,53.0,4.3,14.2,226.0,76.88,39.08
2018,12,13,9,0,730.0,56.0,4.3,14.6,274.0,120.33,65.49
2018,12,13,9,15,767.0,59.0,4.6,15.15,318.5,165.08,100.08
2018,12,13,9,30,804.0,62.0,4.9,15.7,363.0,212.26,140.1
2018,12,13,9,45,831.0,63.5,5.2,16.25,403.5,257.71,180.67
2018,12,13,10,0,858.0,65.0,5.5,16.8,444.0,306.72,224.55
2018,12,13,10,15,878.0,66.0,5.6,17.05,479.0,350.59,264.38
2018,12,13,10,30,898.0,67.0,5.7,17.3,514.0,394.07,303.35
2018,12,13,10,45,914.0,67.5,5.8,17.55,543.0,434.79,339.48
2018,12,13,11,0,930.0,68.0,5.9,17.8,572.0,474.3,373.92
2018,12,13,11,15,941.0,68.0,5.95,17.9,593.0,509.5,404.48
2018,12,13,11,30,952.0,68.0,6.0,18.0,614.0,542.7,432.85
2018,12,13,11,45,959.5,68.5,6.1,18.1,627.5,572.33,458.02
2018,12,13,12,0,967.0,69.0,6.2,18.2,641.0,599.41,480.78
2018,12,13,12,15,970.5,68.5,6.25,18.15,645.0,620.48,498.76
2018,12,13,12,30,974.0,68.0,6.3,18.1,649.0,638.53,514.17
2018,12,13,12,45,973.5,67.5,6.35,18.05,644.0,651.08,525.13
2018,12,13,13,0,973.0,67.0,6.4,18.0,639.0,660.35,533.42
2018,12,13,13,15,967.0,67.5,6.45,17.8,625.0,663.99,537.53
2018,12,13,13,30,961.0,68.0,6.5,17.6,611.0,664.29,538.96
2018,12,13,13,45,949.5,68.0,6.6,17.45,588.0,657.4,534.73
2018,12,13,14,0,938.0,68.0,6.7,17.3,565.0,647.31,527.88
2018,12,13,14,15,922.0,67.5,6.75,16.9,534.5,630.93,516.32
2018,12,13,14,30,906.0,67.0,6.8,16.5,504.0,611.74,502.29
2018,12,13,14,45,883.5,66.0,6.8,16.1,466.5,585.66,482.37
2018,12,13,15,0,861.0,65.0,6.8,15.7,429.0,557.43,460.28
2018,12,13,15,15,832.5,63.0,6.85,15.0,387.0,525.58,435.23
2018,12,13,15,30,804.0,61.0,6.9,14.3,345.0,489.82,406.28
2018,12,13,15,45,762.5,58.0,6.9,13.65,299.0,445.58,369.32
2018,12,13,16,0,721.0,55.0,6.9,13.0,253.0,401.39,331.21
2018,12,13,16,15,656.5,50.5,6.85,12.25,205.0,346.21,282.93
2018,12,13,16,30,592.0,46.0,6.8,11.5,157.0,296.22,237.55
2018,12,13,16,45,485.5,39.0,6.75,10.75,112.5,229.64,177.93
2018,12,13,17,0,379.0,32.0,6.7,10.0,68.0,170.04,119.51
2018,12,13,17,15,219.5,19.5,6.7,10.0,37.5,89.14,0.0
2018,12,13,17,30,60.0,7.0,6.7,10.0,7.0,20.89,0.0
2018,12,13,17,45,30.0,3.5,6.65,9.15,3.5,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,6.9,7.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,7.0,7.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,7.3,6.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,7.4,6.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,7.5,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,7.45,6.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,7.4,6.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,7.3,5.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,7.2,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,7.2,5.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,7.2,5.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,7.15,5.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,7.1,5.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,7.05,5.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,7.0,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,7.0,5.6,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,7.0,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,7.05,5.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,7.1,5.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,7.1,5.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,7.1,5.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,7.05,5.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,7.0,5.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,6.95,5.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,6.9,5.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,6.9,5.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,6.9,4.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,6.9,4.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,6.85,4.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.8,4.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.8,4.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.8,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.75,4.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.7,4.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.7,4.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.7,4.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.65,4.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.5,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,4.4,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,6.4,4.6,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,6.4,4.8,6.0,5.9,0.0
2018,12,14,7,45,2.0,18.0,6.45,5.0,18.0,17.38,6.09
2018,12,14,8,0,0.0,30.0,6.5,5.2,30.0,28.89,19.9
2018,12,14,8,15,5.5,47.0,6.55,5.5,48.0,44.41,34.66
2018,12,14,8,30,11.0,64.0,6.6,5.8,66.0,59.71,49.05
2018,12,14,8,45,17.5,80.5,6.7,6.1,85.0,76.0,60.43
2018,12,14,9,0,24.0,97.0,6.8,6.4,104.0,90.85,72.88
2018,12,14,9,15,45.5,120.5,6.95,6.7,136.5,116.51,93.99
2018,12,14,9,30,67.0,144.0,7.1,7.0,169.0,144.46,117.08
2018,12,14,9,45,47.0,125.0,7.2,7.3,143.5,128.08,103.78
2018,12,14,10,0,27.0,106.0,7.3,7.6,118.0,108.24,87.32
2018,12,14,10,15,13.5,104.5,7.35,7.85,110.5,104.93,84.69
2018,12,14,10,30,0.0,103.0,7.4,8.1,103.0,99.28,79.87
2018,12,14,10,45,0.0,103.0,7.45,8.3,103.0,99.4,79.76
2018,12,14,11,0,0.0,103.0,7.5,8.5,103.0,99.48,79.64
2018,12,14,11,15,0.0,116.5,7.5,8.7,116.5,112.44,90.47
2018,12,14,11,30,0.0,130.0,7.5,8.9,130.0,125.46,101.3
2018,12,14,11,45,1.0,134.0,7.5,9.1,134.5,129.94,104.92
2018,12,14,12,0,2.0,138.0,7.5,9.3,139.0,134.49,108.62
2018,12,14,12,15,2.0,135.0,7.35,9.3,136.0,131.75,106.28
2018,12,14,12,30,2.0,132.0,7.2,9.3,133.0,128.98,103.94
2018,12,14,12,45,1.0,134.0,7.1,9.3,134.5,130.46,105.19
2018,12,14,13,0,0.0,136.0,7.0,9.3,136.0,131.93,106.44
2018,12,14,13,15,1.5,148.0,6.9,9.25,149.0,144.76,117.35
2018,12,14,13,30,3.0,160.0,6.8,9.2,162.0,157.76,128.42
2018,12,14,13,45,17.0,176.5,6.75,9.2,185.5,183.1,150.15
2018,12,14,14,0,31.0,193.0,6.7,9.2,209.0,212.61,175.32
2018,12,14,14,15,41.5,195.0,6.7,9.2,215.5,222.03,183.65
2018,12,14,14,30,52.0,197.0,6.7,9.2,222.0,231.43,192.02
2018,12,14,14,45,44.5,173.0,6.7,9.2,193.5,202.23,167.74
2018,12,14,15,0,37.0,149.0,6.7,9.2,165.0,172.87,143.15
2018,12,14,15,15,73.5,134.5,6.6,9.25,162.0,177.46,147.81
2018,12,14,15,30,110.0,120.0,6.5,9.3,159.0,185.32,154.91
2018,12,14,15,45,55.0,94.5,6.4,9.35,114.0,123.69,101.69
2018,12,14,16,0,0.0,69.0,6.3,9.4,69.0,67.56,52.98
2018,12,14,16,15,0.0,54.5,6.1,9.4,54.5,53.03,40.29
2018,12,14,16,30,0.0,40.0,5.9,9.4,40.0,38.64,27.6
2018,12,14,16,45,0.0,28.5,5.75,9.35,28.5,27.51,17.65
2018,12,14,17,0,0.0,17.0,5.6,9.3,17.0,16.4,7.35
2018,12,14,17,15,12.5,10.5,5.6,9.3,10.5,14.99,0.0
2018,12,14,17,30,25.0,4.0,5.6,9.3,4.0,9.78,0.0
2018,12,14,17,45,12.5,2.0,5.4,9.25,2.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,4.9,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.75,7.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.6,7.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.4,7.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,3.95,6.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.45,4.9,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.55,4.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.55,3.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.4,3.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.4,2.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.4,2.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.4,1.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,1.6,0.0,0.0,0.0
2018,12,15,7,15,125.5,7.5,3.55,2.05,10.5,0.0,0.0
2018,12,15,7,30,251.0,15.0,3.7,2.5,21.0,14.74,0.0
2018,12,15,7,45,447.0,21.0,3.85,2.95,62.0,17.62,5.8
2018,12,15,8,0,643.0,27.0,4.0,3.4,103.0,22.05,13.96
2018,12,15,8,15,720.5,31.0,3.85,4.15,152.5,25.0,17.18
2018,12,15,8,30,798.0,35.0,3.7,4.9,202.0,27.85,20.03
2018,12,15,8,45,843.0,37.5,3.6,5.65,251.5,72.24,32.12
2018,12,15,9,0,888.0,40.0,3.5,6.4,301.0,121.91,62.52
2018,12,15,9,15,917.0,42.0,3.4,7.4,348.0,171.95,101.98
2018,12,15,9,30,946.0,44.0,3.3,8.4,395.0,223.32,146.73
2018,12,15,9,45,965.0,45.0,3.2,9.4,436.0,272.43,191.58
2018,12,15,10,0,984.0,46.0,3.1,10.4,477.0,321.37,236.39
2018,12,15,10,15,991.0,47.0,3.2,11.25,509.0,366.0,277.6
2018,12,15,10,30,998.0,48.0,3.3,12.1,541.0,408.98,316.48
2018,12,15,10,45,1007.5,48.5,3.45,12.95,569.0,450.62,353.23
2018,12,15,11,0,1017.0,49.0,3.6,13.8,597.0,490.38,387.41
2018,12,15,11,15,1022.0,50.5,3.55,14.25,617.5,526.91,418.34
2018,12,15,11,30,1027.0,52.0,3.5,14.7,638.0,560.89,446.39
2018,12,15,11,45,1029.5,53.5,3.45,15.15,650.5,590.85,470.6
2018,12,15,12,0,1032.0,55.0,3.4,15.6,663.0,617.82,491.9
2018,12,15,12,15,1033.0,55.0,3.35,15.9,666.5,639.3,508.88
2018,12,15,12,30,1034.0,55.0,3.3,16.2,670.0,657.49,523.02
2018,12,15,12,45,1028.0,55.0,3.25,16.45,662.0,668.15,531.36
2018,12,15,13,0,1022.0,55.0,3.2,16.7,654.0,675.23,536.86
2018,12,15,13,15,1017.5,54.0,3.1,16.85,639.5,678.61,539.5
2018,12,15,13,30,1013.0,53.0,3.0,17.0,625.0,678.44,539.38
2018,12,15,13,45,1006.0,53.0,2.9,17.15,603.5,674.34,536.19
2018,12,15,14,0,999.0,53.0,2.8,17.3,582.0,666.84,530.37
2018,12,15,14,15,987.5,52.5,2.65,17.25,552.5,652.77,519.73
2018,12,15,14,30,976.0,52.0,2.5,17.2,523.0,635.58,506.58
2018,12,15,14,45,957.0,52.0,2.35,17.1,486.5,611.7,488.24
2018,12,15,15,0,938.0,52.0,2.2,17.0,450.0,585.34,467.69
2018,12,15,15,15,913.5,50.0,1.9,16.55,406.5,551.48,440.96
2018,12,15,15,30,889.0,48.0,1.6,16.1,363.0,515.9,412.21
2018,12,15,15,45,856.0,45.5,1.35,15.6,316.5,474.21,378.2
2018,12,15,16,0,823.0,43.0,1.1,15.1,270.0,432.0,342.67
2018,12,15,16,15,771.0,40.0,1.15,14.3,221.5,381.04,300.63
2018,12,15,16,30,719.0,37.0,1.2,13.5,173.0,333.86,259.58
2018,12,15,16,45,628.0,32.0,1.25,12.7,126.0,270.03,203.94
2018,12,15,17,0,537.0,27.0,1.3,11.9,79.0,211.43,146.45
2018,12,15,17,15,341.5,18.5,1.3,11.9,45.0,119.75,0.0
2018,12,15,17,30,146.0,10.0,1.3,11.9,11.0,44.1,0.0
2018,12,15,17,45,73.0,5.0,1.35,11.4,5.5,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,16,7,15,30.5,4.5,1.35,6.65,5.0,0.0,0.0
2018,12,16,7,30,61.0,9.0,1.3,7.3,10.0,8.85,0.0
2018,12,16,7,45,83.5,22.5,1.25,7.9,29.0,18.93,5.77
2018,12,16,8,0,106.0,36.0,1.2,8.5,48.0,29.75,20.32
2018,12,16,8,15,65.5,54.0,1.3,9.3,62.5,46.29,35.82
2018,12,16,8,30,25.0,72.0,1.4,10.1,77.0,63.63,51.74
2018,12,16,8,45,71.0,94.0,1.5,10.85,113.5,86.45,66.65
2018,12,16,9,0,117.0,116.0,1.6,11.6,150.0,111.52,84.92
2018,12,16,9,15,69.0,114.0,1.55,12.1,135.0,114.2,88.77
2018,12,16,9,30,21.0,112.0,1.5,12.6,120.0,108.15,85.57
2018,12,16,9,45,12.0,106.5,1.5,13.05,111.0,104.54,82.67
2018,12,16,10,0,3.0,101.0,1.5,13.5,102.0,97.84,77.09
2018,12,16,10,15,44.0,130.5,1.5,14.1,152.0,137.61,108.87
2018,12,16,10,30,85.0,160.0,1.5,14.7,202.0,180.5,143.0
2018,12,16,10,45,186.5,177.0,1.55,15.25,275.5,240.89,190.51
2018,12,16,11,0,288.0,194.0,1.6,15.8,349.0,307.4,242.62
2018,12,16,11,15,297.0,214.0,1.55,15.95,378.5,341.29,269.22
2018,12,16,11,30,306.0,234.0,1.5,16.1,408.0,375.21,295.55
2018,12,16,11,45,212.5,250.0,1.5,16.25,372.0,351.34,276.84
2018,12,16,12,0,119.0,266.0,1.5,16.4,336.0,322.7,254.09
2018,12,16,12,15,149.5,267.0,1.45,16.35,355.5,345.16,272.05
2018,12,16,12,30,180.0,268.0,1.4,16.3,375.0,368.25,290.19
2018,12,16,12,45,182.5,257.0,1.4,16.25,364.5,363.21,286.69
2018,12,16,13,0,185.0,246.0,1.4,16.2,354.0,357.38,282.75
2018,12,16,13,15,116.0,219.5,1.4,16.15,287.0,291.58,231.31
2018,12,16,13,30,47.0,193.0,1.4,16.1,220.0,220.44,174.76
2018,12,16,13,45,63.0,195.0,1.35,16.1,229.5,233.19,185.64
2018,12,16,14,0,79.0,197.0,1.3,16.1,239.0,245.82,196.09
2018,12,16,14,15,205.0,173.5,1.2,15.75,274.5,307.09,247.01
2018,12,16,14,30,331.0,150.0,1.1,15.4,310.0,361.75,291.52
2018,12,16,14,45,294.5,158.0,0.95,15.1,292.5,340.36,274.01
2018,12,16,15,0,258.0,166.0,0.8,14.8,275.0,325.58,261.96
2018,12,16,15,15,182.0,144.5,0.85,14.5,218.0,252.05,203.89
2018,12,16,15,30,106.0,123.0,0.9,14.2,161.0,186.59,151.06
2018,12,16,15,45,151.0,111.5,0.9,13.95,157.5,194.76,158.27
2018,12,16,16,0,196.0,100.0,0.9,13.7,154.0,205.63,166.65
2018,12,16,16,15,166.5,86.0,0.95,13.35,126.0,172.93,138.88
2018,12,16,16,30,137.0,72.0,1.0,13.0,98.0,141.89,112.07
2018,12,16,16,45,103.0,54.0,1.05,12.65,70.5,101.01,76.78
2018,12,16,17,0,69.0,36.0,1.1,12.3,43.0,67.3,45.98
2018,12,16,17,15,54.0,21.5,1.1,12.3,25.0,44.05,0.0
2018,12,16,17,30,39.0,7.0,1.1,12.3,7.0,16.06,0.0
2018,12,16,17,45,19.5,3.5,1.15,11.7,3.5,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,7,15,25.5,5.0,1.85,7.5,5.5,0.0,0.0
2018,12,17,7,30,51.0,10.0,2.1,8.0,11.0,9.83,0.0
2018,12,17,7,45,96.0,25.5,2.35,8.5,34.0,21.28,6.3
2018,12,17,8,0,141.0,41.0,2.6,9.0,57.0,33.6,23.5
2018,12,17,8,15,140.0,59.0,2.7,9.55,81.5,47.39,36.69
2018,12,17,8,30,139.0,77.0,2.8,10.1,106.0,64.09,52.11
2018,12,17,8,45,223.0,90.0,2.9,10.65,149.0,83.46,59.95
2018,12,17,9,0,307.0,103.0,3.0,11.2,192.0,115.67,80.76
2018,12,17,9,15,366.0,112.5,2.85,11.85,235.0,146.02,102.64
2018,12,17,9,30,425.0,122.0,2.7,12.5,278.0,184.82,133.24
2018,12,17,9,45,480.5,126.0,2.55,13.1,320.5,222.77,164.33
2018,12,17,10,0,536.0,130.0,2.4,13.7,363.0,264.73,199.22
2018,12,17,10,15,464.0,159.0,2.4,14.4,372.0,292.01,225.09
2018,12,17,10,30,392.0,188.0,2.4,15.1,381.0,314.16,245.42
2018,12,17,10,45,306.0,213.0,2.35,15.8,368.5,319.33,251.18
2018,12,17,11,0,220.0,238.0,2.3,16.5,356.0,318.61,251.23
2018,12,17,11,15,215.5,246.5,2.3,16.95,365.5,333.42,262.95
2018,12,17,11,30,211.0,255.0,2.3,17.4,375.0,347.42,273.74
2018,12,17,11,45,201.5,253.5,2.25,17.9,370.0,348.61,274.41
2018,12,17,12,0,192.0,252.0,2.2,18.4,365.0,348.6,274.11
2018,12,17,12,15,147.0,252.0,2.1,18.65,339.0,329.03,258.44
2018,12,17,12,30,102.0,252.0,2.0,18.9,313.0,305.15,239.33
2018,12,17,12,45,176.5,251.0,1.9,19.2,355.0,353.5,277.49
2018,12,17,13,0,251.0,250.0,1.8,19.5,397.0,404.01,316.43
2018,12,17,13,15,301.5,241.5,1.65,19.55,414.5,430.02,336.4
2018,12,17,13,30,352.0,233.0,1.5,19.6,432.0,455.33,355.75
2018,12,17,13,45,214.5,215.0,1.4,19.65,335.0,350.42,275.0
2018,12,17,14,0,77.0,197.0,1.3,19.7,238.0,244.55,191.86
2018,12,17,14,15,110.5,193.5,1.15,19.6,249.0,266.49,210.16
2018,12,17,14,30,144.0,190.0,1.0,19.5,260.0,283.04,223.55
2018,12,17,14,45,363.0,152.5,0.85,19.45,311.0,379.86,300.59
2018,12,17,15,0,582.0,115.0,0.7,19.4,362.0,459.89,361.33
2018,12,17,15,15,708.0,86.5,0.6,19.1,358.5,486.31,380.37
2018,12,17,15,30,834.0,58.0,0.5,18.8,355.0,502.33,391.16
2018,12,17,15,45,799.0,55.0,0.4,18.55,309.5,460.77,358.01
2018,12,17,16,0,764.0,52.0,0.3,18.3,264.0,418.79,324.1
2018,12,17,16,15,712.0,47.5,0.45,17.6,216.5,367.82,284.26
2018,12,17,16,30,660.0,43.0,0.6,16.9,169.0,318.3,243.34
2018,12,17,16,45,567.0,36.5,0.7,16.25,123.0,253.97,189.12
2018,12,17,17,0,474.0,30.0,0.8,15.6,77.0,194.87,134.1
2018,12,17,17,15,296.5,20.0,0.8,15.6,44.0,112.46,0.0
2018,12,17,17,30,119.0,10.0,0.8,15.6,11.0,37.95,0.0
2018,12,17,17,45,59.5,5.0,1.0,14.5,5.5,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,18,7,15,13.0,4.5,0.65,6.75,4.5,0.0,0.0
2018,12,18,7,30,26.0,9.0,0.6,7.0,9.0,8.85,0.0
2018,12,18,7,45,33.5,24.5,0.55,7.2,27.0,21.51,5.58
2018,12,18,8,0,41.0,40.0,0.5,7.4,45.0,34.53,24.48
2018,12,18,8,15,62.5,59.0,0.55,7.85,70.0,49.82,39.17
2018,12,18,8,30,84.0,78.0,0.6,8.3,95.0,64.69,53.03
2018,12,18,8,45,91.5,96.5,0.6,8.7,119.5,85.51,65.89
2018,12,18,9,0,99.0,115.0,0.6,9.1,144.0,108.36,83.71
2018,12,18,9,15,152.5,133.0,0.65,9.45,185.0,138.07,105.88
2018,12,18,9,30,206.0,151.0,0.7,9.8,226.0,172.81,132.67
2018,12,18,9,45,169.0,168.0,0.75,10.2,234.0,190.34,149.02
2018,12,18,10,0,132.0,185.0,0.8,10.6,242.0,204.4,162.12
2018,12,18,10,15,155.0,199.5,1.0,11.4,271.5,232.14,184.34
2018,12,18,10,30,178.0,214.0,1.2,12.2,301.0,261.5,207.74
2018,12,18,10,45,266.5,215.5,1.45,13.0,354.0,305.44,242.11
2018,12,18,11,0,355.0,217.0,1.7,13.8,407.0,356.34,282.09
2018,12,18,11,15,397.5,217.0,2.0,14.5,437.0,389.48,308.56
2018,12,18,11,30,440.0,217.0,2.3,15.2,467.0,424.43,336.38
2018,12,18,11,45,506.0,201.5,2.6,15.9,494.5,457.82,363.09
2018,12,18,12,0,572.0,186.0,2.9,16.6,522.0,492.57,390.75
2018,12,18,12,15,753.0,131.0,2.95,16.8,576.0,554.93,440.62
2018,12,18,12,30,934.0,76.0,3.0,17.0,630.0,618.24,490.71
2018,12,18,12,45,930.5,76.0,3.05,17.2,624.5,629.59,499.69
2018,12,18,13,0,927.0,76.0,3.1,17.4,619.0,637.74,506.44
2018,12,18,13,15,861.5,92.0,3.1,17.5,588.0,623.02,495.25
2018,12,18,13,30,796.0,108.0,3.1,17.6,557.0,603.84,480.68
2018,12,18,13,45,785.5,105.5,3.1,17.65,535.5,596.1,475.44
2018,12,18,14,0,775.0,103.0,3.1,17.7,514.0,585.63,467.96
2018,12,18,14,15,711.5,111.5,3.05,17.6,474.0,553.67,443.55
2018,12,18,14,30,648.0,120.0,3.0,17.5,434.0,519.41,417.22
2018,12,18,14,45,414.0,140.5,2.9,17.45,336.0,396.36,319.99
2018,12,18,15,0,180.0,161.0,2.8,17.4,238.0,270.9,218.58
2018,12,18,15,15,232.0,122.0,2.55,17.1,211.0,259.57,210.85
2018,12,18,15,30,284.0,83.0,2.3,16.8,184.0,245.4,199.95
2018,12,18,15,45,444.0,74.5,2.05,16.5,209.0,311.35,252.84
2018,12,18,16,0,604.0,66.0,1.8,16.2,234.0,363.43,291.72
2018,12,18,16,15,523.5,59.5,1.6,15.55,186.0,303.39,241.4
2018,12,18,16,30,443.0,53.0,1.4,14.9,138.0,247.21,193.67
2018,12,18,16,45,388.5,44.0,1.25,14.3,103.0,202.1,153.6
2018,12,18,17,0,334.0,35.0,1.1,13.7,68.0,160.08,112.44
2018,12,18,17,15,191.5,21.5,1.1,13.7,38.0,85.29,0.0
2018,12,18,17,30,49.0,8.0,1.1,13.7,8.0,19.49,0.0
2018,12,18,17,45,24.5,4.0,1.1,13.35,4.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
