Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,7,15,0.0,2.0,0.7,10.9,2.0,0.0,0.0
2018,12,19,7,30,0.0,4.0,0.7,11.2,4.0,3.93,0.0
2018,12,19,7,45,0.0,15.0,0.75,11.45,15.0,14.48,1.07
2018,12,19,8,0,0.0,26.0,0.8,11.7,26.0,25.11,15.87
2018,12,19,8,15,0.0,42.5,0.9,12.0,42.5,40.39,30.16
2018,12,19,8,30,0.0,59.0,1.0,12.3,59.0,55.34,43.89
2018,12,19,8,45,18.0,74.0,1.1,12.55,79.0,68.19,52.3
2018,12,19,9,0,36.0,89.0,1.2,12.8,99.0,84.78,65.41
2018,12,19,9,15,19.0,78.0,1.25,13.25,83.5,76.06,58.52
2018,12,19,9,30,2.0,67.0,1.3,13.7,68.0,65.14,49.88
2018,12,19,9,45,3.0,82.5,1.35,14.15,84.0,80.22,62.37
2018,12,19,10,0,4.0,98.0,1.4,14.6,100.0,95.28,74.66
2018,12,19,10,15,2.0,80.5,1.5,14.95,81.5,78.49,60.46
2018,12,19,10,30,0.0,63.0,1.6,15.3,63.0,60.9,45.65
2018,12,19,10,45,0.0,88.0,1.65,15.65,88.0,85.11,65.63
2018,12,19,11,0,0.0,113.0,1.7,16.0,113.0,108.98,85.03
2018,12,19,11,15,0.5,120.5,1.75,16.3,121.0,116.47,90.89
2018,12,19,11,30,1.0,128.0,1.8,16.6,129.0,124.01,96.82
2018,12,19,11,45,5.5,144.0,1.85,16.85,147.5,141.82,111.11
2018,12,19,12,0,10.0,160.0,1.9,17.1,166.0,159.93,125.56
2018,12,19,12,15,23.5,197.5,1.9,17.3,211.5,204.12,160.84
2018,12,19,12,30,37.0,235.0,1.9,17.5,257.0,250.83,197.61
2018,12,19,12,45,43.0,241.0,1.95,17.7,266.5,261.95,206.21
2018,12,19,13,0,49.0,247.0,2.0,17.9,276.0,273.22,215.09
2018,12,19,13,15,54.0,245.0,1.95,17.95,276.0,275.92,217.35
2018,12,19,13,30,59.0,243.0,1.9,18.0,276.0,278.54,219.61
2018,12,19,13,45,65.0,229.0,1.9,18.1,264.5,269.24,212.7
2018,12,19,14,0,71.0,215.0,1.9,18.2,253.0,259.54,205.51
2018,12,19,14,15,48.5,196.0,1.8,18.15,221.5,227.05,179.79
2018,12,19,14,30,26.0,177.0,1.7,18.1,190.0,194.58,153.92
2018,12,19,14,45,13.5,125.0,1.65,18.1,131.5,130.22,102.21
2018,12,19,15,0,1.0,73.0,1.6,18.1,73.0,71.14,53.8
2018,12,19,15,15,10.0,66.5,1.4,17.95,70.0,69.67,52.95
2018,12,19,15,30,19.0,60.0,1.2,17.8,67.0,69.11,52.7
2018,12,19,15,45,105.5,59.0,1.0,17.6,89.5,118.15,94.09
2018,12,19,16,0,192.0,58.0,0.8,17.4,112.0,161.28,129.0
2018,12,19,16,15,284.0,54.0,0.75,16.95,117.5,191.49,151.9
2018,12,19,16,30,376.0,50.0,0.7,16.5,123.0,217.91,169.57
2018,12,19,16,45,348.0,41.5,0.65,16.0,94.0,185.37,139.66
2018,12,19,17,0,320.0,33.0,0.6,15.5,65.0,154.19,107.68
2018,12,19,17,15,194.5,21.0,0.6,15.5,37.5,86.25,2.2
2018,12,19,17,30,69.0,9.0,0.6,15.5,10.0,25.29,0.0
2018,12,19,17,45,34.5,4.5,0.8,14.45,5.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,4.65,7.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,12,20,7,15,67.5,5.5,4.85,7.5,6.5,0.0,0.0
2018,12,20,7,30,135.0,11.0,5.0,7.8,13.0,10.81,0.0
2018,12,20,7,45,311.0,18.5,5.15,8.05,46.0,15.47,0.77
2018,12,20,8,0,487.0,26.0,5.3,8.3,79.0,20.65,12.15
2018,12,20,8,15,602.0,30.0,5.55,8.9,128.5,22.36,14.35
2018,12,20,8,30,717.0,34.0,5.8,9.5,178.0,27.09,18.86
2018,12,20,8,45,766.5,37.0,6.05,10.1,225.5,60.41,26.87
2018,12,20,9,0,816.0,40.0,6.3,10.7,273.0,106.83,52.88
2018,12,20,9,15,847.5,42.0,6.5,11.25,318.0,153.64,88.31
2018,12,20,9,30,879.0,44.0,6.7,11.8,363.0,202.14,129.87
2018,12,20,9,45,900.5,45.0,6.95,12.35,403.5,248.85,172.58
2018,12,20,10,0,922.0,46.0,7.2,12.9,444.0,295.78,216.2
2018,12,20,10,15,936.5,48.0,7.3,13.3,479.0,341.37,258.83
2018,12,20,10,30,951.0,50.0,7.4,13.7,514.0,386.1,300.13
2018,12,20,10,45,960.5,51.0,7.45,14.15,542.0,426.8,337.34
2018,12,20,11,0,970.0,52.0,7.5,14.6,570.0,465.76,372.25
2018,12,20,11,15,976.0,54.0,7.6,14.8,591.0,502.16,404.69
2018,12,20,11,30,982.0,56.0,7.7,15.0,612.0,536.23,434.57
2018,12,20,11,45,985.0,58.0,7.8,15.2,625.5,566.26,460.63
2018,12,20,12,0,988.0,60.0,7.9,15.4,639.0,593.5,483.96
2018,12,20,12,15,991.5,59.5,7.95,15.5,644.0,615.54,502.97
2018,12,20,12,30,995.0,59.0,8.0,15.6,649.0,634.53,519.25
2018,12,20,12,45,994.0,59.0,8.05,15.7,644.5,648.21,531.1
2018,12,20,13,0,993.0,59.0,8.1,15.8,640.0,658.56,540.14
2018,12,20,13,15,989.5,58.0,8.05,15.75,627.0,662.97,544.5
2018,12,20,13,30,986.0,57.0,8.0,15.7,614.0,663.94,546.05
2018,12,20,13,45,979.0,56.5,8.0,15.7,593.0,659.93,543.5
2018,12,20,14,0,972.0,56.0,8.0,15.7,572.0,652.58,538.21
2018,12,20,14,15,960.5,56.0,7.95,15.6,544.0,639.85,528.57
2018,12,20,14,30,949.0,56.0,7.9,15.5,516.0,624.09,516.33
2018,12,20,14,45,932.5,55.5,7.8,15.35,481.0,602.03,498.81
2018,12,20,15,0,916.0,55.0,7.7,15.2,446.0,577.44,478.9
2018,12,20,15,15,894.0,52.5,7.45,14.95,404.5,545.3,452.45
2018,12,20,15,30,872.0,50.0,7.2,14.7,363.0,511.33,423.89
2018,12,20,15,45,839.5,47.5,7.0,14.45,317.5,470.72,389.17
2018,12,20,16,0,807.0,45.0,6.8,14.2,272.0,429.55,352.97
2018,12,20,16,15,756.0,42.0,6.5,13.65,224.0,379.74,308.82
2018,12,20,16,30,705.0,39.0,6.2,13.1,176.0,333.49,266.17
2018,12,20,16,45,617.0,33.5,5.85,12.6,129.0,270.53,208.96
2018,12,20,17,0,529.0,28.0,5.5,12.1,82.0,212.6,152.27
2018,12,20,17,15,337.5,20.0,5.5,12.1,47.5,122.9,14.08
2018,12,20,17,30,146.0,12.0,5.5,12.1,13.0,46.76,0.0
2018,12,20,17,45,73.0,6.0,5.35,11.35,6.5,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,5.2,8.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,5.2,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,5.0,7.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,4.85,7.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,4.45,6.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,4.15,6.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,3.3,4.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,3.35,3.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,3.2,3.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,12,21,7,15,80.0,6.0,2.3,3.1,7.0,0.0,0.0
2018,12,21,7,30,160.0,12.0,2.5,3.9,14.0,11.8,0.0
2018,12,21,7,45,354.5,19.5,2.7,4.7,50.0,16.66,0.41
2018,12,21,8,0,549.0,27.0,2.9,5.5,86.0,21.76,13.26
2018,12,21,8,15,633.0,31.5,2.8,6.25,132.5,23.82,15.88
2018,12,21,8,30,717.0,36.0,2.7,7.0,179.0,28.66,20.54
2018,12,21,8,45,765.5,39.5,2.65,7.75,227.0,61.02,28.36
2018,12,21,9,0,814.0,43.0,2.6,8.5,275.0,107.76,54.38
2018,12,21,9,15,845.0,45.5,2.3,9.35,320.0,154.9,89.75
2018,12,21,9,30,876.0,48.0,2.0,10.2,365.0,203.71,130.95
2018,12,21,9,45,896.0,50.0,1.75,11.1,405.5,250.94,173.05
2018,12,21,10,0,916.0,52.0,1.5,12.0,446.0,298.28,215.33
2018,12,21,10,15,930.5,53.5,1.45,12.55,481.0,343.28,255.77
2018,12,21,10,30,945.0,55.0,1.4,13.1,516.0,387.42,294.57
2018,12,21,10,45,954.5,57.0,1.35,13.65,544.5,428.97,330.28
2018,12,21,11,0,964.0,59.0,1.3,14.2,573.0,468.83,363.51
2018,12,21,11,15,970.5,60.0,1.45,14.55,593.5,504.43,393.75
2018,12,21,11,30,977.0,61.0,1.6,14.9,614.0,537.74,421.55
2018,12,21,11,45,980.5,61.5,1.7,15.2,626.5,566.54,445.22
2018,12,21,12,0,984.0,62.0,1.8,15.5,639.0,592.56,466.33
2018,12,21,12,15,985.0,62.5,1.95,15.75,643.0,614.27,484.21
2018,12,21,12,30,986.0,63.0,2.1,16.0,647.0,632.87,499.49
2018,12,21,12,45,984.5,62.5,2.25,16.25,642.5,645.77,510.36
2018,12,21,13,0,983.0,62.0,2.4,16.5,638.0,655.34,518.62
2018,12,21,13,15,977.0,62.0,2.5,16.65,624.5,659.37,522.55
2018,12,21,13,30,971.0,62.0,2.6,16.8,611.0,660.0,523.88
2018,12,21,13,45,963.5,61.5,2.75,16.95,590.0,655.84,521.77
2018,12,21,14,0,956.0,61.0,2.9,17.1,569.0,648.41,517.08
2018,12,21,14,15,945.0,60.0,2.9,17.1,541.0,635.15,507.57
2018,12,21,14,30,934.0,59.0,2.9,17.1,513.0,618.87,495.61
2018,12,21,14,45,918.0,58.0,2.9,17.1,478.0,596.87,479.05
2018,12,21,15,0,902.0,57.0,2.9,17.1,443.0,572.35,460.23
2018,12,21,15,15,880.0,54.5,2.65,16.65,402.0,540.6,435.39
2018,12,21,15,30,858.0,52.0,2.4,16.2,361.0,507.06,408.52
2018,12,21,15,45,827.0,49.0,2.15,15.75,316.0,467.05,375.81
2018,12,21,16,0,796.0,46.0,1.9,15.3,271.0,426.41,341.56
2018,12,21,16,15,745.5,43.0,1.9,14.3,223.5,379.57,302.43
2018,12,21,16,30,695.0,40.0,1.9,13.3,176.0,331.43,260.55
2018,12,21,16,45,607.0,34.5,1.9,12.25,129.5,268.74,205.79
2018,12,21,17,0,519.0,29.0,1.9,11.2,83.0,210.99,151.15
2018,12,21,17,15,331.0,20.0,1.9,11.2,48.0,121.91,21.7
2018,12,21,17,30,143.0,11.0,1.9,11.2,13.0,45.24,0.0
2018,12,21,17,45,71.5,5.5,2.15,10.55,6.5,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.55,5.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.75,5.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,22,7,15,64.0,5.0,3.9,5.9,6.0,0.0,0.0
2018,12,22,7,30,128.0,10.0,4.0,6.3,12.0,9.83,0.0
2018,12,22,7,45,244.5,21.0,4.1,6.65,41.0,16.84,0.0
2018,12,22,8,0,361.0,32.0,4.2,7.0,70.0,24.72,15.63
2018,12,22,8,15,522.5,37.0,4.15,7.7,123.5,29.16,20.51
2018,12,22,8,30,684.0,42.0,4.1,8.4,177.0,31.47,22.93
2018,12,22,8,45,744.0,44.5,4.05,9.15,226.0,60.16,28.59
2018,12,22,9,0,804.0,47.0,4.0,9.9,275.0,108.88,55.72
2018,12,22,9,15,837.5,49.5,4.0,10.85,320.5,155.98,90.66
2018,12,22,9,30,871.0,52.0,4.0,11.8,366.0,204.96,131.8
2018,12,22,9,45,894.0,53.5,4.05,12.75,407.0,252.29,174.07
2018,12,22,10,0,917.0,55.0,4.1,13.7,448.0,299.99,217.17
2018,12,22,10,15,933.0,56.0,4.1,14.6,483.5,345.13,258.01
2018,12,22,10,30,949.0,57.0,4.1,15.5,519.0,389.51,297.39
2018,12,22,10,45,960.0,57.5,4.15,16.4,547.0,430.45,333.17
2018,12,22,11,0,971.0,58.0,4.2,17.3,575.0,469.76,366.64
2018,12,22,11,15,969.0,62.0,4.1,17.95,594.0,504.71,395.85
2018,12,22,11,30,967.0,66.0,4.0,18.6,613.0,536.89,422.01
2018,12,22,11,45,946.0,74.0,3.95,19.3,618.5,560.42,440.74
2018,12,22,12,0,925.0,82.0,3.9,20.0,624.0,580.14,455.95
2018,12,22,12,15,765.0,128.5,3.8,20.45,579.0,556.66,437.39
2018,12,22,12,30,605.0,175.0,3.7,20.9,534.0,525.85,412.73
2018,12,22,12,45,774.0,125.0,3.55,21.3,581.0,585.93,459.69
2018,12,22,13,0,943.0,75.0,3.4,21.7,628.0,644.66,504.52
2018,12,22,13,15,955.5,69.5,3.3,21.9,620.0,654.08,511.39
2018,12,22,13,30,968.0,64.0,3.2,22.1,612.0,660.25,516.01
2018,12,22,13,45,875.0,86.5,3.05,22.3,568.5,630.34,492.65
2018,12,22,14,0,782.0,109.0,2.9,22.5,525.0,597.12,466.89
2018,12,22,14,15,791.5,99.5,2.7,22.4,502.5,588.03,460.55
2018,12,22,14,30,801.0,90.0,2.5,22.3,480.0,576.9,452.34
2018,12,22,14,45,790.5,85.5,2.3,22.15,448.0,556.51,436.92
2018,12,22,15,0,780.0,81.0,2.1,22.0,416.0,533.73,419.45
2018,12,22,15,15,795.0,71.0,1.9,21.35,385.0,516.49,406.68
2018,12,22,15,30,810.0,61.0,1.7,20.7,354.0,495.87,390.68
2018,12,22,15,45,778.0,57.0,1.5,20.1,309.5,455.57,358.8
2018,12,22,16,0,746.0,53.0,1.3,19.5,265.0,414.7,325.54
2018,12,22,16,15,691.0,49.0,1.3,18.8,218.0,363.67,284.07
2018,12,22,16,30,636.0,45.0,1.3,18.1,171.0,314.26,242.25
2018,12,22,16,45,542.5,38.5,1.35,17.45,125.5,250.34,188.06
2018,12,22,17,0,449.0,32.0,1.4,16.8,80.0,195.95,138.23
2018,12,22,17,15,280.5,21.5,1.4,16.8,46.0,112.79,25.59
2018,12,22,17,30,112.0,11.0,1.4,16.8,12.0,37.9,0.0
2018,12,22,17,45,56.0,5.5,1.45,16.25,6.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.85,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,12,23,7,15,5.0,2.0,4.15,6.75,2.0,0.0,0.0
2018,12,23,7,30,10.0,4.0,4.3,7.0,4.0,3.93,0.0
2018,12,23,7,45,12.0,18.0,4.45,7.3,18.5,16.99,0.0
2018,12,23,8,0,14.0,32.0,4.6,7.6,33.0,29.59,19.68
2018,12,23,8,15,165.5,47.0,4.8,8.1,78.5,38.33,28.64
2018,12,23,8,30,317.0,62.0,5.0,8.6,124.0,45.81,35.84
2018,12,23,8,45,519.5,59.5,5.25,9.1,192.0,61.6,35.66
2018,12,23,9,0,722.0,57.0,5.5,9.6,260.0,106.65,57.44
2018,12,23,9,15,769.5,58.5,5.5,10.15,307.0,150.58,89.49
2018,12,23,9,30,817.0,60.0,5.5,10.7,354.0,198.05,129.01
2018,12,23,9,45,842.0,62.0,5.55,11.2,394.5,244.02,170.51
2018,12,23,10,0,867.0,64.0,5.6,11.7,435.0,293.48,215.63
2018,12,23,10,15,884.5,65.5,5.55,12.15,470.0,337.63,256.44
2018,12,23,10,30,902.0,67.0,5.5,12.6,505.0,381.25,296.2
2018,12,23,10,45,914.0,68.5,5.45,13.0,533.5,421.96,332.92
2018,12,23,11,0,926.0,70.0,5.4,13.4,562.0,461.24,367.59
2018,12,23,11,15,935.0,70.0,5.3,13.7,583.0,496.08,397.97
2018,12,23,11,30,944.0,70.0,5.2,14.0,604.0,528.85,425.93
2018,12,23,11,45,950.5,69.0,5.1,14.3,616.5,557.11,449.68
2018,12,23,12,0,957.0,68.0,5.0,14.6,629.0,582.8,470.85
2018,12,23,12,15,959.0,68.0,4.9,14.8,633.5,604.28,488.42
2018,12,23,12,30,961.0,68.0,4.8,15.0,638.0,622.76,503.29
2018,12,23,12,45,960.0,68.0,4.75,15.15,634.0,636.39,514.4
2018,12,23,13,0,959.0,68.0,4.7,15.3,630.0,646.81,522.84
2018,12,23,13,15,955.0,67.5,4.6,15.35,618.0,651.62,526.86
2018,12,23,13,30,951.0,67.0,4.5,15.4,606.0,653.14,528.23
2018,12,23,13,45,944.0,66.0,4.45,15.45,585.5,649.02,525.4
2018,12,23,14,0,937.0,65.0,4.4,15.5,565.0,641.67,520.01
2018,12,23,14,15,926.0,64.0,4.3,15.4,537.0,628.78,510.33
2018,12,23,14,30,915.0,63.0,4.2,15.3,509.0,612.94,498.22
2018,12,23,14,45,899.0,61.5,4.1,15.25,474.5,590.85,481.07
2018,12,23,15,0,883.0,60.0,4.0,15.2,440.0,566.3,461.71
2018,12,23,15,15,860.5,58.0,3.75,14.85,400.0,535.42,437.14
2018,12,23,15,30,838.0,56.0,3.5,14.5,360.0,502.83,410.61
2018,12,23,15,45,804.0,53.5,3.25,14.15,315.0,465.2,379.26
2018,12,23,16,0,770.0,51.0,3.0,13.8,270.0,424.41,344.49
2018,12,23,16,15,717.5,46.5,2.7,12.85,222.5,373.18,300.89
2018,12,23,16,30,665.0,42.0,2.4,11.9,175.0,323.42,256.96
2018,12,23,16,45,576.5,36.0,2.05,10.95,129.0,260.91,201.69
2018,12,23,17,0,488.0,30.0,1.7,10.0,83.0,203.41,147.68
2018,12,23,17,15,309.5,20.5,1.7,10.0,48.0,120.91,35.56
2018,12,23,17,30,131.0,11.0,1.7,10.0,13.0,42.7,0.0
2018,12,23,17,45,65.5,5.5,1.75,9.2,6.5,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,24,7,15,36.5,5.0,1.45,3.25,5.5,0.0,0.0
2018,12,24,7,30,73.0,10.0,1.7,4.0,11.0,9.83,0.0
2018,12,24,7,45,213.0,23.5,1.95,4.75,42.0,19.68,0.0
2018,12,24,8,0,353.0,37.0,2.2,5.5,73.0,30.01,20.17
2018,12,24,8,15,441.5,46.0,2.15,6.05,115.5,35.22,26.11
2018,12,24,8,30,530.0,55.0,2.1,6.6,158.0,40.31,31.17
2018,12,24,8,45,391.5,74.0,2.05,7.2,161.0,69.14,45.81
2018,12,24,9,0,253.0,93.0,2.0,7.8,164.0,98.96,70.21
2018,12,24,9,15,194.5,109.5,2.1,8.55,169.5,119.48,88.95
2018,12,24,9,30,136.0,126.0,2.2,9.3,175.0,137.3,106.57
2018,12,24,9,45,87.5,146.0,2.3,10.05,179.0,153.97,122.59
2018,12,24,10,0,39.0,166.0,2.4,10.8,183.0,163.76,132.15
2018,12,24,10,15,67.0,183.5,2.45,11.3,215.0,191.08,153.85
2018,12,24,10,30,95.0,201.0,2.5,11.8,247.0,220.7,177.46
2018,12,24,10,45,65.5,199.0,2.6,12.35,231.5,212.64,171.03
2018,12,24,11,0,36.0,197.0,2.7,12.9,216.0,201.94,162.23
2018,12,24,11,15,22.5,188.5,2.75,13.25,200.5,190.78,152.93
2018,12,24,11,30,9.0,180.0,2.8,13.6,185.0,177.35,141.68
2018,12,24,11,45,8.5,182.0,2.9,13.9,187.0,179.63,143.32
2018,12,24,12,0,8.0,184.0,3.0,14.2,189.0,181.84,144.89
2018,12,24,12,15,7.5,183.0,3.05,14.45,187.5,181.1,144.12
2018,12,24,12,30,7.0,182.0,3.1,14.7,186.0,180.29,143.33
2018,12,24,12,45,47.5,198.5,3.15,14.9,226.5,222.39,177.99
2018,12,24,13,0,88.0,215.0,3.2,15.1,267.0,264.37,212.23
2018,12,24,13,15,91.5,232.5,3.2,15.2,285.5,285.76,229.22
2018,12,24,13,30,95.0,250.0,3.2,15.3,304.0,307.4,246.41
2018,12,24,13,45,58.5,224.5,3.25,15.45,257.5,260.43,208.59
2018,12,24,14,0,22.0,199.0,3.3,15.6,211.0,209.12,167.02
2018,12,24,14,15,16.0,184.0,3.25,15.65,192.5,190.87,152.47
2018,12,24,14,30,10.0,169.0,3.2,15.7,174.0,172.58,137.75
2018,12,24,14,45,48.0,166.0,3.15,15.8,187.0,196.43,158.17
2018,12,24,15,0,86.0,163.0,3.1,15.9,200.0,215.29,174.26
2018,12,24,15,15,102.0,145.0,2.85,15.75,185.0,209.58,170.02
2018,12,24,15,30,118.0,127.0,2.6,15.6,170.0,197.43,160.39
2018,12,24,15,45,239.5,108.5,2.35,15.5,181.5,241.09,196.67
2018,12,24,16,0,361.0,90.0,2.1,15.4,193.0,278.08,225.66
2018,12,24,16,15,425.5,76.0,1.85,14.8,177.0,280.43,225.4
2018,12,24,16,30,490.0,62.0,1.6,14.2,161.0,278.54,220.0
2018,12,24,16,45,396.0,52.0,1.4,13.6,118.0,215.78,165.97
2018,12,24,17,0,302.0,42.0,1.2,13.0,75.0,160.92,116.85
2018,12,24,17,15,180.0,26.5,1.2,13.0,43.5,91.8,30.58
2018,12,24,17,30,58.0,11.0,1.2,13.0,12.0,25.01,0.0
2018,12,24,17,45,29.0,5.5,1.25,12.65,6.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,25,7,15,16.0,2.5,1.85,12.6,2.5,0.0,0.0
2018,12,25,7,30,32.0,5.0,2.1,13.2,5.0,4.91,0.0
2018,12,25,7,45,36.5,8.0,2.4,13.75,10.0,6.0,0.0
2018,12,25,8,0,41.0,11.0,2.7,14.3,15.0,9.48,2.23
2018,12,25,8,15,20.5,16.5,2.8,14.75,18.5,15.48,7.89
2018,12,25,8,30,0.0,22.0,2.9,15.2,22.0,21.22,13.17
2018,12,25,8,45,0.0,38.0,3.0,15.6,38.0,36.69,25.54
2018,12,25,9,0,0.0,54.0,3.1,16.0,54.0,52.18,38.67
2018,12,25,9,15,2.5,76.0,3.15,16.45,77.0,73.13,56.12
2018,12,25,9,30,5.0,98.0,3.2,16.9,100.0,94.1,73.34
2018,12,25,9,45,4.0,94.5,3.2,17.3,96.0,91.46,70.92
2018,12,25,10,0,3.0,91.0,3.2,17.7,92.0,88.41,68.19
2018,12,25,10,15,1.5,103.5,3.3,18.05,104.0,99.97,77.53
2018,12,25,10,30,0.0,116.0,3.4,18.4,116.0,111.44,86.67
2018,12,25,10,45,0.5,128.0,3.5,18.7,128.5,123.14,95.92
2018,12,25,11,0,1.0,140.0,3.6,19.0,141.0,134.93,105.2
2018,12,25,11,15,2.5,155.5,3.75,19.25,157.0,150.57,117.56
2018,12,25,11,30,4.0,171.0,3.9,19.5,173.0,166.38,130.0
2018,12,25,11,45,4.0,151.5,4.0,19.75,153.5,148.18,115.18
2018,12,25,12,0,4.0,132.0,4.1,20.0,134.0,129.71,100.22
2018,12,25,12,15,49.0,191.0,4.15,20.2,220.0,212.81,167.11
2018,12,25,12,30,94.0,250.0,4.2,20.4,306.0,297.83,234.2
2018,12,25,12,45,116.0,259.0,4.3,20.6,327.5,324.79,255.31
2018,12,25,13,0,138.0,268.0,4.4,20.8,349.0,350.09,275.25
2018,12,25,13,15,130.5,255.5,4.3,20.75,331.0,335.99,264.44
2018,12,25,13,30,123.0,243.0,4.2,20.7,313.0,321.12,253.12
2018,12,25,13,45,84.5,224.5,4.1,20.65,272.0,276.28,217.83
2018,12,25,14,0,46.0,206.0,4.0,20.6,231.0,234.81,184.85
2018,12,25,14,15,61.0,191.5,3.85,20.45,222.5,229.7,181.57
2018,12,25,14,30,76.0,177.0,3.7,20.3,214.0,224.0,177.72
2018,12,25,14,45,103.5,178.5,3.55,20.1,225.5,247.1,196.91
2018,12,25,15,0,131.0,180.0,3.4,19.9,237.0,264.53,211.41
2018,12,25,15,15,111.5,158.0,3.4,19.7,203.5,229.22,183.37
2018,12,25,15,30,92.0,136.0,3.4,19.5,170.0,194.07,155.19
2018,12,25,15,45,116.0,123.0,3.45,19.25,160.0,191.12,153.17
2018,12,25,16,0,140.0,110.0,3.5,19.0,150.0,186.61,149.35
2018,12,25,16,15,148.0,91.5,3.55,18.8,127.5,166.75,132.41
2018,12,25,16,30,156.0,73.0,3.6,18.6,105.0,151.03,118.14
2018,12,25,16,45,91.0,56.0,3.7,18.4,73.5,98.86,74.35
2018,12,25,17,0,26.0,39.0,3.8,18.2,42.0,51.99,35.27
2018,12,25,17,15,19.5,23.5,3.8,18.2,25.0,31.52,8.64
2018,12,25,17,30,13.0,8.0,3.8,18.2,8.0,11.07,0.0
2018,12,25,17,45,6.5,4.0,4.1,17.95,4.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,17.35,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.85,15.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.4,16.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.5,16.3,0.0,0.0,0.0
2018,12,26,7,15,3.5,0.5,5.45,16.35,0.5,0.0,0.0
2018,12,26,7,30,7.0,1.0,5.4,16.4,1.0,0.98,0.0
2018,12,26,7,45,3.5,3.0,5.35,16.45,3.0,2.94,0.0
2018,12,26,8,0,0.0,5.0,5.3,16.5,5.0,4.82,0.0
2018,12,26,8,15,0.0,7.5,5.35,16.7,7.5,7.23,0.61
2018,12,26,8,30,0.0,10.0,5.4,16.9,10.0,9.64,2.83
2018,12,26,8,45,0.0,13.5,5.4,17.05,13.5,13.02,5.36
2018,12,26,9,0,0.0,17.0,5.4,17.2,17.0,16.4,8.25
2018,12,26,9,15,0.0,27.5,5.55,17.45,27.5,26.54,16.82
2018,12,26,9,30,0.0,38.0,5.7,17.7,38.0,36.69,25.32
2018,12,26,9,45,0.0,42.0,5.8,17.95,42.0,40.56,28.49
2018,12,26,10,0,0.0,46.0,5.9,18.2,46.0,44.43,31.62
2018,12,26,10,15,0.5,59.0,6.1,18.4,59.0,57.17,42.11
2018,12,26,10,30,1.0,72.0,6.3,18.6,72.0,69.96,52.56
2018,12,26,10,45,0.5,58.5,6.5,18.85,58.5,56.74,41.48
2018,12,26,11,0,0.0,45.0,6.7,19.1,45.0,43.49,30.42
2018,12,26,11,15,0.0,53.0,6.8,19.25,53.0,51.23,36.74
2018,12,26,11,30,0.0,61.0,6.9,19.4,61.0,58.98,43.04
2018,12,26,11,45,0.0,61.0,7.0,19.6,61.0,58.98,42.96
2018,12,26,12,0,0.0,61.0,7.1,19.8,61.0,58.99,42.9
2018,12,26,12,15,4.5,63.5,7.2,19.9,66.0,63.91,46.97
2018,12,26,12,30,9.0,66.0,7.3,20.0,71.0,69.51,51.61
2018,12,26,12,45,10.5,77.5,7.35,20.15,83.5,81.84,61.69
2018,12,26,13,0,12.0,89.0,7.4,20.3,96.0,94.25,71.83
2018,12,26,13,15,7.0,82.5,7.45,20.4,86.5,84.06,63.43
2018,12,26,13,30,2.0,76.0,7.5,20.5,77.0,74.73,55.75
2018,12,26,13,45,1.0,55.5,7.5,20.6,56.0,54.26,39.02
2018,12,26,14,0,0.0,35.0,7.5,20.7,35.0,33.81,22.24
2018,12,26,14,15,0.5,41.0,7.45,20.7,41.0,39.91,27.32
2018,12,26,14,30,1.0,47.0,7.4,20.7,47.0,46.01,32.42
2018,12,26,14,45,0.5,48.0,7.35,20.7,48.0,46.67,33.02
2018,12,26,15,0,0.0,49.0,7.3,20.7,49.0,47.34,33.65
2018,12,26,15,15,0.0,44.0,7.2,20.6,44.0,42.5,29.73
2018,12,26,15,30,0.0,39.0,7.1,20.5,39.0,37.66,25.79
2018,12,26,15,45,41.0,32.0,7.0,20.4,44.0,53.6,39.53
2018,12,26,16,0,82.0,25.0,6.9,20.3,49.0,70.41,53.59
2018,12,26,16,15,203.0,35.0,6.8,20.2,80.0,134.49,106.01
2018,12,26,16,30,324.0,45.0,6.7,20.1,111.0,194.35,152.22
2018,12,26,16,45,203.5,30.0,6.65,20.0,67.5,117.75,88.13
2018,12,26,17,0,83.0,15.0,6.6,19.9,24.0,51.68,33.93
2018,12,26,17,15,64.5,11.5,6.6,19.9,16.5,38.1,12.5
2018,12,26,17,30,46.0,8.0,6.6,19.9,9.0,19.27,0.0
2018,12,26,17,45,23.0,4.0,6.45,19.8,4.5,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.3,19.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.25,19.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.2,19.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.15,19.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.1,19.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.95,19.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.8,19.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.65,19.75,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,19.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.5,19.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.5,19.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.45,19.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.4,19.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,5.3,19.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,5.15,19.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.05,19.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,19.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.95,19.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.9,19.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.75,19.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.5,19.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.25,19.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.1,19.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.95,18.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.2,17.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,27,7,15,60.0,4.5,2.7,9.35,5.0,0.0,0.0
2018,12,27,7,30,120.0,9.0,2.9,9.8,10.0,8.85,0.0
2018,12,27,7,45,299.5,17.5,3.1,10.25,41.5,14.98,0.0
2018,12,27,8,0,479.0,26.0,3.3,10.7,73.0,21.18,12.07
2018,12,27,8,15,597.0,31.5,3.25,11.2,123.5,24.17,15.73
2018,12,27,8,30,715.0,37.0,3.2,11.7,174.0,27.2,18.75
2018,12,27,8,45,767.0,40.0,3.15,12.25,222.5,54.42,25.67
2018,12,27,9,0,819.0,43.0,3.1,12.8,271.0,100.95,48.88
2018,12,27,9,15,852.0,46.0,3.35,13.6,317.5,149.06,83.32
2018,12,27,9,30,885.0,49.0,3.6,14.4,364.0,199.08,124.54
2018,12,27,9,45,906.5,50.5,3.85,15.2,405.5,246.83,166.81
2018,12,27,10,0,928.0,52.0,4.1,16.0,447.0,294.83,210.06
2018,12,27,10,15,943.5,53.5,4.3,16.45,483.0,340.98,252.14
2018,12,27,10,30,959.0,55.0,4.5,16.9,519.0,386.36,293.03
2018,12,27,10,45,969.0,56.5,4.65,17.35,548.5,428.59,330.65
2018,12,27,11,0,979.0,58.0,4.8,17.8,578.0,469.16,366.06
2018,12,27,11,15,983.0,59.5,4.8,18.05,598.5,505.13,397.1
2018,12,27,11,30,987.0,61.0,4.8,18.3,619.0,538.65,425.43
2018,12,27,11,45,989.0,62.5,4.75,18.5,632.0,568.54,450.25
2018,12,27,12,0,991.0,64.0,4.7,18.7,645.0,595.58,472.29
2018,12,27,12,15,992.0,64.5,4.65,18.8,650.0,618.1,490.62
2018,12,27,12,30,993.0,65.0,4.6,18.9,655.0,637.49,506.22
2018,12,27,12,45,991.0,65.0,4.55,19.05,651.0,651.41,517.33
2018,12,27,13,0,989.0,65.0,4.5,19.2,647.0,661.97,525.71
2018,12,27,13,15,982.5,65.0,4.4,19.2,634.0,666.44,529.45
2018,12,27,13,30,976.0,65.0,4.3,19.2,621.0,667.49,530.51
2018,12,27,13,45,968.0,65.0,4.2,19.2,601.0,664.24,528.4
2018,12,27,14,0,960.0,65.0,4.1,19.2,581.0,657.71,523.74
2018,12,27,14,15,947.5,64.0,4.0,19.05,552.5,644.16,514.01
2018,12,27,14,30,935.0,63.0,3.9,18.9,524.0,627.6,501.84
2018,12,27,14,45,917.0,62.0,3.75,18.8,488.5,604.99,484.62
2018,12,27,15,0,899.0,61.0,3.6,18.7,453.0,579.89,465.19
2018,12,27,15,15,876.0,59.0,3.2,18.25,412.5,548.69,440.64
2018,12,27,15,30,853.0,57.0,2.8,17.8,372.0,515.73,414.12
2018,12,27,15,45,817.0,54.5,2.4,17.4,326.0,476.86,382.15
2018,12,27,16,0,781.0,52.0,2.0,17.0,280.0,434.86,346.89
2018,12,27,16,15,728.5,48.0,1.85,16.0,232.0,383.81,304.83
2018,12,27,16,30,676.0,44.0,1.7,15.0,184.0,334.12,262.25
2018,12,27,16,45,588.0,38.5,1.55,14.05,137.5,271.49,208.21
2018,12,27,17,0,500.0,33.0,1.4,13.1,91.0,213.51,155.66
2018,12,27,17,15,332.5,23.5,1.4,13.1,54.5,134.36,62.61
2018,12,27,17,30,165.0,14.0,1.4,13.1,18.0,54.97,0.0
2018,12,27,17,45,82.5,7.0,1.55,12.2,9.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.6,5.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,3.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.35,2.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.4,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,12,28,7,15,34.0,3.5,3.55,2.55,3.5,0.0,0.0
2018,12,28,7,30,68.0,7.0,3.7,2.9,7.0,6.88,0.0
2018,12,28,7,45,223.5,18.5,3.85,3.2,37.0,14.78,0.0
2018,12,28,8,0,379.0,30.0,4.0,3.5,67.0,23.27,14.24
2018,12,28,8,15,509.5,36.5,4.25,4.05,116.0,26.63,18.47
2018,12,28,8,30,640.0,43.0,4.5,4.6,165.0,32.78,24.45
2018,12,28,8,45,693.0,48.0,4.75,5.15,212.5,55.52,29.4
2018,12,28,9,0,746.0,53.0,5.0,5.7,260.0,99.98,52.54
2018,12,28,9,15,782.5,56.5,4.95,6.15,305.5,145.44,85.87
2018,12,28,9,30,819.0,60.0,4.9,6.6,351.0,193.38,126.41
2018,12,28,9,45,843.5,62.5,4.85,7.0,392.5,239.92,168.8
2018,12,28,10,0,868.0,65.0,4.8,7.4,434.0,289.98,215.01
2018,12,28,10,15,885.5,66.5,4.7,7.8,469.5,334.45,256.61
2018,12,28,10,30,903.0,68.0,4.6,8.2,505.0,378.42,297.18
2018,12,28,10,45,915.0,69.5,4.5,8.6,534.0,419.54,334.6
2018,12,28,11,0,927.0,71.0,4.4,9.0,563.0,459.26,369.9
2018,12,28,11,15,935.0,72.0,4.4,9.3,584.5,495.08,401.52
2018,12,28,11,30,943.0,73.0,4.4,9.6,606.0,528.82,430.7
2018,12,28,11,45,948.5,72.5,4.35,9.9,619.0,557.55,455.13
2018,12,28,12,0,954.0,72.0,4.3,10.2,632.0,583.7,476.94
2018,12,28,12,15,954.5,73.0,4.25,10.45,637.0,605.85,495.18
2018,12,28,12,30,955.0,74.0,4.2,10.7,642.0,624.99,510.69
2018,12,28,12,45,952.5,74.0,4.2,10.9,638.0,638.26,521.69
2018,12,28,13,0,950.0,74.0,4.2,11.1,634.0,648.3,530.0
2018,12,28,13,15,945.5,73.5,4.15,11.2,622.0,653.35,534.3
2018,12,28,13,30,941.0,73.0,4.1,11.3,610.0,655.12,535.97
2018,12,28,13,45,933.5,72.5,4.1,11.35,590.5,651.8,533.93
2018,12,28,14,0,926.0,72.0,4.1,11.4,571.0,645.29,529.35
2018,12,28,14,15,915.0,70.5,4.1,11.35,543.5,632.48,519.98
2018,12,28,14,30,904.0,69.0,4.1,11.3,516.0,616.72,508.15
2018,12,28,14,45,887.0,68.0,4.1,11.25,482.0,595.23,491.55
2018,12,28,15,0,870.0,67.0,4.1,11.2,448.0,571.31,472.71
2018,12,28,15,15,849.0,64.5,4.05,10.95,408.5,543.9,450.79
2018,12,28,15,30,828.0,62.0,4.0,10.7,369.0,512.13,424.91
2018,12,28,15,45,795.0,59.0,3.9,10.45,324.5,472.22,391.62
2018,12,28,16,0,762.0,56.0,3.8,10.2,280.0,431.68,356.82
2018,12,28,16,15,710.5,51.5,3.45,9.5,232.5,381.02,312.9
2018,12,28,16,30,659.0,47.0,3.1,8.8,185.0,331.65,268.63
2018,12,28,16,45,572.5,41.0,2.8,8.1,138.5,269.39,212.88
2018,12,28,17,0,486.0,35.0,2.5,7.4,92.0,215.85,162.37
2018,12,28,17,15,323.0,24.5,2.5,7.4,55.0,133.73,68.62
2018,12,28,17,30,160.0,14.0,2.5,7.4,18.0,54.03,0.0
2018,12,28,17,45,80.0,7.0,2.65,6.7,9.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,4.1,4.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,4.15,4.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,4.3,3.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,4.35,3.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
