Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,7,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,7,15,5.5,2.0,4.55,4.05,2.0,0.0,0.0
2018,12,29,7,30,11.0,4.0,4.6,4.1,4.0,3.93,0.0
2018,12,29,7,45,5.5,10.0,4.6,4.15,10.0,9.72,0.0
2018,12,29,8,0,0.0,16.0,4.6,4.2,16.0,15.43,7.46
2018,12,29,8,15,72.0,32.0,4.65,4.3,45.5,26.59,18.4
2018,12,29,8,30,144.0,48.0,4.7,4.4,75.0,39.03,30.19
2018,12,29,8,45,114.0,55.0,4.8,4.5,80.0,48.32,34.77
2018,12,29,9,0,84.0,62.0,4.9,4.6,85.0,62.36,46.11
2018,12,29,9,15,45.5,75.5,4.9,4.7,88.0,76.71,59.94
2018,12,29,9,30,7.0,89.0,4.9,4.8,91.0,86.26,69.95
2018,12,29,9,45,6.0,98.0,4.95,4.95,100.0,95.05,77.49
2018,12,29,10,0,5.0,107.0,5.0,5.1,109.0,103.74,84.87
2018,12,29,10,15,2.5,91.5,5.0,5.2,92.5,89.01,72.0
2018,12,29,10,30,0.0,76.0,5.0,5.3,76.0,73.49,58.46
2018,12,29,10,45,3.5,112.0,5.0,5.4,114.0,109.2,89.07
2018,12,29,11,0,7.0,148.0,5.0,5.5,152.0,144.95,119.39
2018,12,29,11,15,7.0,161.5,5.0,5.6,165.5,158.24,130.44
2018,12,29,11,30,7.0,175.0,5.0,5.7,179.0,171.58,141.52
2018,12,29,11,45,6.0,173.5,5.0,5.85,177.0,170.19,140.14
2018,12,29,12,0,5.0,172.0,5.0,6.0,175.0,168.67,138.69
2018,12,29,12,15,6.0,177.0,4.95,6.15,180.5,174.43,143.42
2018,12,29,12,30,7.0,182.0,4.9,6.3,186.0,180.24,148.21
2018,12,29,12,45,10.5,196.0,4.9,6.45,202.0,196.36,161.71
2018,12,29,13,0,14.0,210.0,4.9,6.6,218.0,212.72,175.38
2018,12,29,13,15,18.0,212.0,4.85,6.7,222.5,217.74,179.67
2018,12,29,13,30,22.0,214.0,4.8,6.8,227.0,222.84,184.07
2018,12,29,13,45,20.0,205.5,4.75,6.85,217.0,213.76,176.61
2018,12,29,14,0,18.0,197.0,4.7,6.9,207.0,204.59,169.11
2018,12,29,14,15,9.5,173.0,4.65,6.85,178.0,175.69,144.95
2018,12,29,14,30,1.0,149.0,4.6,6.8,149.0,146.76,120.6
2018,12,29,14,45,8.5,149.5,4.55,6.75,153.0,152.19,125.68
2018,12,29,15,0,16.0,150.0,4.5,6.7,157.0,157.61,130.7
2018,12,29,15,15,11.5,120.0,4.4,6.6,125.0,124.52,102.63
2018,12,29,15,30,7.0,90.0,4.3,6.5,93.0,91.57,74.39
2018,12,29,15,45,4.0,76.0,4.25,6.35,77.5,75.96,60.97
2018,12,29,16,0,1.0,62.0,4.2,6.2,62.0,60.47,47.5
2018,12,29,16,15,0.5,57.5,4.05,6.0,57.5,56.05,43.6
2018,12,29,16,30,0.0,53.0,3.9,5.8,53.0,51.89,39.76
2018,12,29,16,45,0.0,40.0,3.75,5.55,40.0,38.89,28.06
2018,12,29,17,0,0.0,27.0,3.6,5.3,27.0,26.07,16.37
2018,12,29,17,15,6.0,17.0,3.6,5.3,17.0,18.51,6.13
2018,12,29,17,30,12.0,7.0,3.6,5.3,7.0,9.92,0.0
2018,12,29,17,45,6.0,3.5,3.5,5.05,3.5,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.4,4.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.4,4.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.35,4.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.25,4.1,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.75,3.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.65,3.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.55,3.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,30,7,15,2.5,1.0,2.2,3.4,1.0,0.0,0.0
2018,12,30,7,30,5.0,2.0,2.3,3.5,2.0,1.97,0.0
2018,12,30,7,45,2.5,7.0,2.4,3.55,7.0,6.8,0.0
2018,12,30,8,0,0.0,12.0,2.5,3.6,12.0,11.57,4.19
2018,12,30,8,15,0.0,15.5,2.45,3.8,15.5,14.95,7.91
2018,12,30,8,30,0.0,19.0,2.4,4.0,19.0,18.32,11.25
2018,12,30,8,45,0.0,20.5,2.4,4.2,20.5,19.77,11.88
2018,12,30,9,0,0.0,22.0,2.4,4.4,22.0,21.22,13.21
2018,12,30,9,15,0.0,27.5,2.3,4.6,27.5,26.54,17.91
2018,12,30,9,30,0.0,33.0,2.2,4.8,33.0,31.86,22.57
2018,12,30,9,45,0.0,54.5,2.1,5.0,54.5,52.66,40.77
2018,12,30,10,0,0.0,76.0,2.0,5.2,76.0,73.49,58.76
2018,12,30,10,15,0.0,83.5,1.9,5.3,83.5,80.71,64.82
2018,12,30,10,30,0.0,91.0,1.8,5.4,91.0,87.88,70.82
2018,12,30,10,45,0.0,92.5,1.75,5.55,92.5,89.38,71.91
2018,12,30,11,0,0.0,94.0,1.7,5.7,94.0,90.86,73.0
2018,12,30,11,15,0.0,90.5,1.7,5.75,90.5,87.55,70.04
2018,12,30,11,30,0.0,87.0,1.7,5.8,87.0,84.17,67.06
2018,12,30,11,45,0.0,82.5,1.7,5.85,82.5,79.81,63.26
2018,12,30,12,0,0.0,78.0,1.7,5.9,78.0,75.46,59.49
2018,12,30,12,15,0.0,79.5,1.65,5.95,79.5,76.91,60.7
2018,12,30,12,30,0.0,81.0,1.6,6.0,81.0,78.37,61.91
2018,12,30,12,45,0.0,76.0,1.55,6.1,76.0,73.52,57.75
2018,12,30,13,0,0.0,71.0,1.5,6.2,71.0,68.67,53.61
2018,12,30,13,15,0.5,92.0,1.4,6.2,92.5,89.33,71.29
2018,12,30,13,30,1.0,113.0,1.3,6.2,114.0,110.17,88.99
2018,12,30,13,45,0.5,93.0,1.25,6.2,93.5,90.32,72.19
2018,12,30,14,0,0.0,73.0,1.2,6.2,73.0,70.6,55.45
2018,12,30,14,15,0.5,87.5,1.1,6.1,87.5,84.95,67.91
2018,12,30,14,30,1.0,102.0,1.0,6.0,102.0,99.62,80.58
2018,12,30,14,45,1.5,88.5,0.9,5.95,89.0,86.6,69.59
2018,12,30,15,0,2.0,75.0,0.8,5.9,76.0,73.66,58.65
2018,12,30,15,15,1.0,55.0,0.7,5.85,55.5,53.69,41.48
2018,12,30,15,30,0.0,35.0,0.6,5.8,35.0,33.79,24.18
2018,12,30,15,45,0.0,46.5,0.5,5.75,46.5,44.91,34.04
2018,12,30,16,0,0.0,58.0,0.4,5.7,58.0,56.05,43.82
2018,12,30,16,15,0.0,50.0,0.4,5.65,50.0,48.3,36.97
2018,12,30,16,30,0.0,42.0,0.4,5.6,42.0,40.57,30.03
2018,12,30,16,45,0.0,32.0,0.4,5.55,32.0,30.9,21.27
2018,12,30,17,0,0.0,22.0,0.4,5.5,22.0,21.23,12.4
2018,12,30,17,15,0.0,13.5,0.4,5.5,13.5,13.02,3.12
2018,12,30,17,30,0.0,5.0,0.4,5.5,5.0,4.91,0.0
2018,12,30,17,45,0.0,2.5,0.5,5.45,2.5,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,31,7,15,2.5,1.5,3.0,4.4,1.5,0.0,0.0
2018,12,31,7,30,5.0,3.0,3.2,4.7,3.0,2.95,0.0
2018,12,31,7,45,15.0,14.0,3.4,5.0,15.0,13.45,0.0
2018,12,31,8,0,25.0,25.0,3.6,5.3,27.0,22.52,13.3
2018,12,31,8,15,73.5,37.0,3.55,5.8,49.5,32.86,23.89
2018,12,31,8,30,122.0,49.0,3.5,6.3,72.0,39.79,30.65
2018,12,31,8,45,121.5,62.5,3.5,6.8,90.5,54.06,39.46
2018,12,31,9,0,121.0,76.0,3.5,7.3,109.0,76.52,56.53
2018,12,31,9,15,225.0,101.0,3.55,8.1,176.0,114.39,83.54
2018,12,31,9,30,329.0,126.0,3.6,8.9,243.0,166.03,122.89
2018,12,31,9,45,369.0,138.5,3.7,9.75,284.0,200.18,151.04
2018,12,31,10,0,409.0,151.0,3.8,10.6,325.0,240.36,184.77
2018,12,31,10,15,346.0,177.0,4.0,11.35,332.5,265.78,209.02
2018,12,31,10,30,283.0,203.0,4.2,12.1,340.0,283.34,225.7
2018,12,31,10,45,264.0,214.0,4.4,12.9,347.5,299.12,239.4
2018,12,31,11,0,245.0,225.0,4.6,13.7,355.0,312.95,251.04
2018,12,31,11,15,203.0,240.5,4.6,14.15,351.0,319.13,256.29
2018,12,31,11,30,161.0,256.0,4.6,14.6,347.0,321.39,257.95
2018,12,31,11,45,179.0,254.5,4.6,15.1,358.0,335.68,269.28
2018,12,31,12,0,197.0,253.0,4.6,15.6,369.0,350.23,280.78
2018,12,31,12,15,257.0,251.0,4.55,15.75,403.5,389.23,312.25
2018,12,31,12,30,317.0,249.0,4.5,15.9,438.0,428.74,343.93
2018,12,31,12,45,354.0,240.0,4.45,16.1,450.5,448.66,360.0
2018,12,31,13,0,391.0,231.0,4.4,16.3,463.0,468.18,375.77
2018,12,31,13,15,295.5,244.0,4.25,16.3,417.5,428.41,343.56
2018,12,31,13,30,200.0,257.0,4.1,16.3,372.0,382.78,306.65
2018,12,31,13,45,294.5,236.5,3.95,16.3,399.5,426.38,342.74
2018,12,31,14,0,389.0,216.0,3.8,16.3,427.0,464.58,374.03
2018,12,31,14,15,335.5,210.0,3.45,16.15,386.0,425.67,343.1
2018,12,31,14,30,282.0,204.0,3.1,16.0,345.0,386.35,311.91
2018,12,31,14,45,284.0,192.5,2.75,15.8,326.5,373.83,302.42
2018,12,31,15,0,286.0,181.0,2.4,15.6,308.0,360.19,291.79
2018,12,31,15,15,346.0,154.0,2.1,15.05,294.0,360.33,293.05
2018,12,31,15,30,406.0,127.0,1.8,14.5,280.0,362.8,295.47
2018,12,31,15,45,283.0,121.5,1.55,14.0,222.0,279.91,228.21
2018,12,31,16,0,160.0,116.0,1.3,13.5,164.0,203.84,165.75
2018,12,31,16,15,99.5,98.5,1.25,12.75,126.5,154.27,124.74
2018,12,31,16,30,39.0,81.0,1.2,12.0,89.0,103.35,81.98
2018,12,31,16,45,29.5,62.0,1.2,11.3,67.0,78.73,60.68
2018,12,31,17,0,20.0,43.0,1.2,10.6,45.0,54.27,39.1
2018,12,31,17,15,15.5,26.5,1.2,10.6,27.5,34.02,17.26
2018,12,31,17,30,11.0,10.0,1.2,10.6,10.0,12.66,0.0
2018,12,31,17,45,5.5,5.0,3.3,5.5,5.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,5.4,0.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,5.35,0.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,5.3,-0.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,5.25,-0.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,5.2,-0.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,5.15,-0.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,5.1,-1.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,5.05,-1.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,5.0,-1.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,4.95,-1.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,4.9,-1.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,4.9,-2.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,4.9,-2.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,4.95,-2.4,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,5.0,-2.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,5.05,-2.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,5.1,-2.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,5.15,-2.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,5.2,-2.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,5.25,-2.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,5.3,-3.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,5.3,-3.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,5.3,-3.2,0.0,0.0,0.0
